Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-19 06:30:00,69.29776,48.82768,84.7721763033,1.3977600000000001,0.40768000000000004,1.456,67.9,48.42,83.3960814427,135.88,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,132.2,68.87776,47.90768,83.9004864444,1.3977600000000001,0.40768000000000004,1.456,67.48,47.5,82.5215147704,131.25,66.76776,28.25768,72.5012431231,1.3977600000000001,0.40768000000000004,1.456,65.37,27.85,71.055326331,131.25
2021-06-19 07:00:00,72.69488,47.10684,86.6233222233,1.87488,0.54684,1.953,70.82,46.56,84.7543863172,135.17,1.87488,0.54684,1.953,1.87488,0.54684,1.953,0.0,0.0,0.0,131.71,72.27488,46.19684,85.7776562107,1.87488,0.54684,1.953,70.4,45.65,83.9051994813,130.56,70.01488,29.71684,76.0603313232,1.87488,0.54684,1.953,68.14,29.17,74.1211744375,130.56
2021-06-19 07:30:00,75.14552,48.53036,89.4541503665,6.03552,1.76036,6.287,69.11,46.77,83.4483373112,134.72,6.03552,1.76036,6.287,6.03552,1.76036,6.287,0.0,0.0,0.0,131.44,74.71552,47.64036,88.611584061,6.03552,1.76036,6.287,68.68,45.88,82.5948957261,130.11,72.54552,30.61036,78.7391047155,6.03552,1.76036,6.287,66.51,28.85,72.4976040983,130.11
2021-06-19 08:00:00,79.4452,46.52735,92.0670087548,6.9852,2.03735,7.27625,72.46,44.49,85.0282994067,134.72,6.9852,2.03735,7.27625,6.9852,2.03735,7.27625,0.0,0.0,0.0,131.39,79.0152,45.64735,91.2528486846,6.9852,2.03735,7.27625,72.03,43.61,84.2030462632,130.11,76.6552,32.45735,83.2436139056,6.9852,2.03735,7.27625,69.67,30.42,76.0216107433,130.11
2021-06-19 08:30:00,85.74872,43.98421,96.3714361778,7.00872,2.04421,7.30075,78.74,41.94,89.2129542163,133.12,7.00872,2.04421,7.30075,7.00872,2.04421,7.30075,0.0,0.0,0.0,130.32,85.29872,43.15421,95.5937104331,7.00872,2.04421,7.30075,78.29,41.11,88.4271236669,128.57,82.61872,33.84421,89.2820443592,7.00872,2.04421,7.30075,75.61,31.8,82.0250699482,128.57
2021-06-19 09:00:00,88.64248,43.02864,98.5340201189,8.05248,2.34864,8.388,80.59,40.68,90.2751931596,133.12,8.05248,2.34864,8.388,8.05248,2.34864,8.388,0.0,0.0,0.0,130.32,88.20248,42.20864,97.7816279717,8.05248,2.34864,8.388,80.15,39.86,89.5144798343,128.57,85.41248,34.94864,92.2859641419,8.05248,2.34864,8.388,77.36,32.6,83.948374612,128.57
2021-06-19 09:30:00,91.38896,41.86678,100.5224814529,8.38896,2.44678,8.7385,83.0,39.42,91.8854526027,132.71,8.38896,2.44678,8.7385,8.38896,2.44678,8.7385,0.0,0.0,0.0,130.05,90.93896,41.07678,99.7857519942,8.38896,2.44678,8.7385,82.55,38.63,91.1415349882,128.16,88.02896,35.78678,95.0252146614,8.38896,2.44678,8.7385,79.64,33.34,86.3370441931,128.16
2021-06-19 10:00:00,93.2648,40.97265,101.8679584907,8.854800000000001,2.58265,9.22375,84.41,38.39,92.7299315216,132.31,8.854800000000001,2.58265,9.22375,8.854800000000001,2.58265,9.22375,0.0,0.0,0.0,129.79,92.8048,40.19265,101.1344650308,8.854800000000001,2.58265,9.22375,83.95,37.61,91.9897526902,127.78,89.8148,36.57265,96.9755486041,8.854800000000001,2.58265,9.22375,80.96,33.99,87.8057042566,127.78
2021-06-19 10:30:00,93.57944,40.91942,102.1347664796,8.80944,2.56942,9.1765,84.77,38.35,93.0412564404,132.07,8.80944,2.56942,9.1765,8.80944,2.56942,9.1765,0.0,0.0,0.0,129.65,93.11944,40.13942,101.4021851039,8.80944,2.56942,9.1765,84.31,37.57,92.3021180689,127.55,90.10944,36.52942,97.232246208,8.80944,2.56942,9.1765,81.3,33.96,88.1077272434,127.55
2021-06-19 11:00:00,94.97152,40.22086,103.1373220045,8.95152,2.61086,9.3245,86.02,37.61,93.8826528172,132.02,8.95152,2.61086,9.3245,8.95152,2.61086,9.3245,0.0,0.0,0.0,129.65,94.52152,39.46086,102.4279122849,8.95152,2.61086,9.3245,85.57,36.85,93.1673086442,127.51,91.44152,37.05086,98.6626464608,8.95152,2.61086,9.3245,82.49,34.44,89.3907920314,127.51
2021-06-19 11:30:00,96.62752,37.74136,103.7366274563,5.14752,1.50136,5.362,91.48,36.24,98.3967885655,131.62,5.14752,1.50136,5.362,5.14752,1.50136,5.362,0.0,0.0,0.0,129.48,96.15752,37.01136,103.0345059754,5.14752,1.50136,5.362,91.01,35.51,97.69227298,127.12,92.78752,37.04136,99.9078886695,5.14752,1.50136,5.362,87.64,35.54,94.5719895106,127.12
2021-06-19 12:00:00,98.63248,37.74364,105.6075209036,3.85248,1.12364,4.013,94.78,36.62,101.6084287842,131.62,3.85248,1.12364,4.013,3.85248,1.12364,4.013,0.0,0.0,0.0,129.48,98.18248,37.01364,104.9276366121,3.85248,1.12364,4.013,94.33,35.89,100.9269091967,127.12,94.66248,36.53364,101.4676892976,3.85248,1.12364,4.013,90.81,35.41,97.4696065448,127.12
2021-06-19 12:30:00,97.3504,40.3897,105.3965286252,7.6104,2.2197,7.9275,89.74,38.17,97.5203389043,131.93,7.6104,2.2197,7.9275,7.6104,2.2197,7.9275,0.0,0.0,0.0,129.77,96.9004,39.6297,104.69097689029999,7.6104,2.2197,7.9275,89.29,37.41,96.8101864475,127.42,93.6404,36.4597,100.4879805561,7.6104,2.2197,7.9275,86.03,34.24,92.5934041927,127.42
2021-06-19 13:00:00,94.8648,39.18515,102.6392043011,4.4748,1.30515,4.66125,90.39,37.88,98.0063594875,132.16,4.4748,1.30515,4.66125,4.4748,1.30515,4.66125,0.0,0.0,0.0,129.77,94.4048,38.44515,101.9328005186,4.4748,1.30515,4.66125,89.93,37.14,97.2974023291,127.65,91.1248,35.75515,97.8885076327,4.4748,1.30515,4.66125,86.65,34.45,93.2471179179,127.65
2021-06-19 13:30:00,89.78688,41.19659,98.7868556427,6.53688,1.90659,6.8092500000000005,83.25,39.29,92.0557798294,132.13,6.53688,1.90659,6.8092500000000005,6.53688,1.90659,6.8092500000000005,0.0,0.0,0.0,129.77,89.35688,40.39659,98.0639408089,6.53688,1.90659,6.8092500000000005,82.82,38.49,91.3270633493,127.62,86.43688,35.58659,93.4758771661,6.53688,1.90659,6.8092500000000005,79.9,33.68,86.7084332692,127.62
2021-06-19 14:00:00,87.65928,42.35229,97.3543313796,7.13928,2.08229,7.43675,80.52,40.27,90.0285693544,132.54,7.13928,2.08229,7.43675,7.13928,2.08229,7.43675,0.0,0.0,0.0,130.03,87.21928,41.54229,96.6072702345,7.13928,2.08229,7.43675,80.08,39.46,89.2742852114,128.01,84.43928,35.22229,91.4909925608,7.13928,2.08229,7.43675,77.3,33.14,84.1043970313,128.01
2021-06-19 14:30:00,87.76248,42.90489,97.6887019141,6.22248,1.8148900000000001,6.48175,81.54,41.09,91.3080483857,133.17,6.22248,1.8148900000000001,6.48175,6.22248,1.8148900000000001,6.48175,0.0,0.0,0.0,130.45,87.28248,42.07489,96.8944151304,6.22248,1.8148900000000001,6.48175,81.06,40.26,90.5074096414,128.6,84.47248,34.41489,91.2139492132,6.22248,1.8148900000000001,6.48175,78.25,32.6,84.7692308565,128.6
2021-06-19 15:00:00,85.8736,43.3173,96.180370431,7.0536,2.0573,7.3475,78.82,41.26,88.966173347,133.17,7.0536,2.0573,7.3475,7.0536,2.0573,7.3475,0.0,0.0,0.0,130.45,85.4436,42.4873,95.4242078419,7.0536,2.0573,7.3475,78.39,40.43,88.2019104101,128.6,82.7636,34.8273,89.7928410857,7.0536,2.0573,7.3475,75.71,32.77,82.497739363,128.6
2021-06-19 15:30:00,83.65224,43.79482,94.4228972011,6.22224,1.81482,6.4815000000000005,77.43,41.98,88.0779501351,133.44,6.22224,1.81482,6.4815000000000005,6.22224,1.81482,6.4815000000000005,0.0,0.0,0.0,130.7,83.19224,42.95482,93.6272682366,6.22224,1.81482,6.4815000000000005,76.97,41.14,87.2747414777,128.87,80.59224,34.00482,87.4724924273,6.22224,1.81482,6.4815000000000005,74.37,32.19,81.0376023831,128.87
2021-06-19 16:00:00,82.10104,44.39697,93.3363365162,6.40104,1.86697,6.66775,75.7,42.53,86.8290901714,133.53,6.40104,1.86697,6.66775,6.40104,1.86697,6.66775,0.0,0.0,0.0,130.7,81.67104,43.55697,92.5600800035,6.40104,1.86697,6.66775,75.27,41.69,86.0443432191,128.97,79.15104,33.67697,86.0175879775,6.40104,1.86697,6.66775,72.75,31.81,79.4004949607,128.97
2021-06-19 16:30:00,84.35984,44.21412,95.2442702329,6.45984,1.88412,6.729,77.9,42.33,88.6579883598,133.49,6.45984,1.88412,6.729,6.45984,1.88412,6.729,0.0,0.0,0.0,130.63,83.88984,43.37412,94.4395020158,6.45984,1.88412,6.729,77.43,41.49,87.8454608958,128.94,81.26984,33.67412,87.9700702023,6.45984,1.88412,6.729,74.81,31.79,81.2843170605,128.94
2021-06-19 17:00:00,86.364,43.66075,96.7729382966,5.694,1.6607500000000002,5.93125,80.67,42.0,90.9486058167,133.49,5.694,1.6607500000000002,5.93125,5.694,1.6607500000000002,5.93125,0.0,0.0,0.0,130.63,85.914,42.86075,96.0117663964,5.694,1.6607500000000002,5.93125,80.22,41.2,90.1814193723,128.94,83.144,33.46075,89.624475042,5.694,1.6607500000000002,5.93125,77.45,31.8,83.7242049828,128.94
2021-06-19 17:30:00,89.23424,44.86957,99.8800675829,7.64424,2.22957,7.96275,81.59,42.64,92.0602938296,133.25,7.64424,2.22957,7.96275,7.64424,2.22957,7.96275,0.0,0.0,0.0,130.45,88.76424,44.05957,99.0976085048,7.64424,2.22957,7.96275,81.12,41.83,91.2699474088,128.71,85.94424,33.15957,92.1193219241,7.64424,2.22957,7.96275,78.3,30.93,84.1876172605,128.71
2021-06-19 18:00:00,89.84,45.73375,100.8107211018,8.31,2.42375,8.65625,81.53,43.31,92.3195374772,132.96,8.31,2.42375,8.65625,8.31,2.42375,8.65625,0.0,0.0,0.0,130.08,89.36,44.91375,100.0122719423,8.31,2.42375,8.65625,81.05,42.49,91.5123084618,128.43,86.56,32.61375,92.5002177785,8.31,2.42375,8.65625,78.25,30.19,83.8719178271,128.43
2021-06-19 18:30:00,92.51192,45.08806,102.9144717552,6.78192,1.9780600000000002,7.0645,85.73,43.11,95.9588713981,132.9,6.78192,1.9780600000000002,7.0645,6.78192,1.9780600000000002,7.0645,0.0,0.0,0.0,129.95,92.00192,44.30806,102.1154124736,6.78192,1.9780600000000002,7.0645,85.22,42.33,95.1539662862,128.39,88.98192,32.24806,94.6452294659,6.78192,1.9780600000000002,7.0645,82.2,30.27,87.596306429,128.39
2021-06-19 19:00:00,94.8032,44.13135,104.5716155707,6.0732,1.77135,6.32625,88.73,42.36,98.3228483111,132.83,6.0732,1.77135,6.32625,6.0732,1.77135,6.32625,0.0,0.0,0.0,129.95,94.2932,43.36135,103.7854240251,6.0732,1.77135,6.32625,88.22,41.59,97.5320280728,128.33,91.1232,32.76135,96.8335873138,6.0732,1.77135,6.32625,85.05,30.99,90.5200673884,128.33
2021-06-19 19:30:00,93.47704,44.52247,103.5384341299,5.83704,1.70247,6.08025,87.64,42.82,97.5413860882,132.83,5.83704,1.70247,6.08025,5.83704,1.70247,6.08025,0.0,0.0,0.0,129.97,92.99704,43.74247,102.7708768595,5.83704,1.70247,6.08025,87.16,42.04,96.7689371648,128.33,89.88704,32.31247,95.5184572607,5.83704,1.70247,6.08025,84.05,30.61,89.4504030175,128.33
2021-06-19 20:00:00,91.80216,45.47063,102.4461554831,6.00216,1.7506300000000001,6.25225,85.8,43.72,96.2968244544,132.83,6.00216,1.7506300000000001,6.25225,6.00216,1.7506300000000001,6.25225,0.0,0.0,0.0,129.97,91.31216,44.68063,101.6576079842,6.00216,1.7506300000000001,6.25225,85.31,42.93,95.5027800642,128.33,88.30216,31.72063,93.8268076205,6.00216,1.7506300000000001,6.25225,82.3,29.97,87.5870475584,128.33
2021-06-19 20:30:00,91.90496,43.32978,101.6070445759,2.12496,0.61978,2.2135,89.78,42.71,99.4212879619,133.25,2.12496,0.61978,2.2135,2.12496,0.61978,2.2135,0.0,0.0,0.0,130.45,91.40496,42.55978,100.8275834593,2.12496,0.61978,2.2135,89.28,41.94,98.6401642334,128.74,88.19496,31.74978,93.7357962544,2.12496,0.61978,2.2135,86.07,31.13,91.5266179862,128.74
2021-06-19 21:00:00,90.864,43.632,100.7969142385,1.584,0.462,1.65,89.28,43.17,99.1693869095,133.25,1.584,0.462,1.65,1.584,0.462,1.65,0.0,0.0,0.0,130.45,90.384,42.862,100.032087352,1.584,0.462,1.65,88.8,42.4,98.4032519788,128.74,87.174,30.482,92.3496540329,1.584,0.462,1.65,85.59,30.02,90.7019762739,128.74
2021-06-19 21:30:00,89.42944,43.93067,99.6369836224,0.8594400000000001,0.25067,0.8952500000000001,88.57,43.68,98.7551887244,132.73,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,129.81,88.96944,43.16067,98.8858164185,0.8594400000000001,0.25067,0.8952500000000001,88.11,42.91,98.0032662721,128.25,85.77944,29.84067,90.8216819529,0.8594400000000001,0.25067,0.8952500000000001,84.92,29.59,89.9276069958,128.25
2021-06-19 22:00:00,90.1716,44.1938,100.4191685138,0.8016000000000001,0.2338,0.835,89.37,43.96,99.5965787565,132.73,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,129.81,89.7016,43.4038,99.6507245182,0.8016000000000001,0.2338,0.835,88.9,43.17,98.8274197781,128.25,86.5016,29.9238,91.5312001943,0.8016000000000001,0.2338,0.835,85.7,29.69,90.6972221184,128.25
2021-06-19 22:30:00,86.61104,45.11072,97.6547454495,1.03104,0.30072000000000004,1.074,85.58,44.81,96.6016174813,133.12,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0,130.19,86.15104,44.31072,96.8784888404,1.03104,0.30072000000000004,1.074,85.12,44.01,95.8242897182,128.64,83.14104,29.75072,88.3036685127,1.03104,0.30072000000000004,1.074,82.11,29.45,87.2316146818,128.64
2021-06-19 23:00:00,81.94448,47.05214,94.492336626,0.86448,0.25214000000000003,0.9005000000000001,81.08,46.8,93.6173402741,133.43,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,130.39,81.49448,46.20214,93.6802434404,0.86448,0.25214000000000003,0.9005000000000001,80.63,45.95,92.8040915046,128.9,78.72448,28.90214,83.8622528188,0.86448,0.25214000000000003,0.9005000000000001,77.86,28.65,82.9638602043,128.9
2021-06-19 23:30:00,77.29256,48.69033,91.3503588765,0.89256,0.26033,0.9297500000000001,76.4,48.43,90.4567570721,134.53,0.89256,0.26033,0.9297500000000001,0.89256,0.26033,0.9297500000000001,0.0,0.0,0.0,131.28,76.84256,47.82033,90.5072537903,0.89256,0.26033,0.9297500000000001,75.95,47.56,89.6122541843,129.96,74.33256,27.71033,79.3296405189,0.89256,0.26033,0.9297500000000001,73.44,27.45,78.4023985602,129.96
2021-06-20 00:00:00,73.51944,49.42692,88.5896634975,0.9494400000000001,0.27692,0.989,72.57,49.15,87.6477461205,134.75,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,131.28,73.06944,48.51692,87.709945777,0.9494400000000001,0.27692,0.989,72.12,48.24,86.7663068247,130.17,70.75944,27.79692,76.0234642107,0.9494400000000001,0.27692,0.989,69.81,27.52,75.0385667507,130.17
2021-06-20 00:30:00,70.23328,50.81929,86.6909098791,0.9232800000000001,0.26929000000000003,0.9617500000000001,69.31,50.55,85.785654978,135.33,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,131.81,69.80328,49.89929,85.8046446369,0.9232800000000001,0.26929000000000003,0.9617500000000001,68.88,49.63,84.897534122,130.7,67.66328,26.94929,72.8325730142,0.9232800000000001,0.26929000000000003,0.9617500000000001,66.74,26.68,71.87523913,130.7
2021-06-20 01:00:00,67.82576,51.12418,84.93536071770001,0.9057600000000001,0.26418,0.9435,66.92,50.86,84.0537090199,135.89,0.9057600000000001,0.26418,0.9435,0.9057600000000001,0.26418,0.9435,0.0,0.0,0.0,132.22,67.38576,50.18418,84.0195963633,0.9057600000000001,0.26418,0.9435,66.48,49.92,83.1360138568,131.25,65.36576,26.35418,70.4785455571,0.9057600000000001,0.26418,0.9435,64.46,26.09,69.5397706352,131.25
2021-06-20 01:30:00,66.90312,51.41216,84.3755750297,0.9331200000000001,0.27216,0.972,65.97,51.14,83.4705966194,135.57,0.9331200000000001,0.27216,0.972,0.9331200000000001,0.27216,0.972,0.0,0.0,0.0,131.84,66.48312,50.47216,83.4712176741,0.9331200000000001,0.27216,0.972,65.55,50.2,82.5641720118,130.93,64.50312,26.22216,69.6294058915,0.9331200000000001,0.27216,0.972,63.57,25.95,68.6625618514,130.93
2021-06-20 02:00:00,66.04048,51.48014,83.7349975402,0.9604800000000001,0.28014,1.0005,65.08,51.2,82.8060770717,135.7,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,131.96,65.61048,50.54014,82.8193264706,0.9604800000000001,0.28014,1.0005,64.65,50.26,81.8882781599,131.04,63.68048,26.58014,69.0051257187,0.9604800000000001,0.28014,1.0005,62.72,26.3,68.0109432371,131.04
2021-06-20 02:30:00,64.58536,51.92823,82.8722498624,0.88536,0.25823,0.9222500000000001,63.7,51.67,82.0212100618,136.0,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,132.27,64.16536,50.97823,81.9510424452,0.88536,0.25823,0.9222500000000001,63.28,50.72,81.09794572,131.34,62.30536,26.29823,67.6280621182,0.88536,0.25823,0.9222500000000001,61.42,26.04,66.712052884,131.34
2021-06-20 03:00:00,63.15928,52.43354,82.0875798586,0.86928,0.25354000000000004,0.9055000000000001,62.29,52.18,81.2575934913,136.22,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,132.42,62.73928,51.46354,81.1462457804,0.86928,0.25354000000000004,0.9055000000000001,61.87,51.21,80.3141394774,131.56,60.95928,25.98354,66.2659653899,0.86928,0.25354000000000004,0.9055000000000001,60.09,25.73,65.3669717824,131.56
2021-06-20 03:30:00,62.53248,52.58864,81.7060347343,0.85248,0.24864000000000003,0.888,61.68,52.34,80.8943632152,136.38,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,132.54,62.10248,51.61864,80.7539597642,0.85248,0.24864000000000003,0.888,61.25,51.37,79.9402239176,131.72,60.35248,25.73864,65.6117324204,0.85248,0.24864000000000003,0.888,59.5,25.49,64.7301328594,131.72
2021-06-20 04:00:00,62.29128,52.64454,81.5576554092,0.9412800000000001,0.27454,0.9805,61.35,52.37,80.6625030606,136.36,0.9412800000000001,0.27454,0.9805,0.9412800000000001,0.27454,0.9805,0.0,0.0,0.0,132.49,61.87128,51.67454,80.612116788,0.9412800000000001,0.27454,0.9805,60.93,51.4,79.7146467094,131.72,60.14128,25.78454,65.43558713,0.9412800000000001,0.27454,0.9805,59.2,25.51,64.4623929125,131.72
2021-06-20 04:30:00,61.64048,52.49514,80.9647361402,1.08048,0.31514000000000003,1.1255,60.56,52.18,79.9391393499,136.41,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,132.54,61.21048,51.50514,79.9968893661,1.08048,0.31514000000000003,1.1255,60.13,51.19,78.9685570338,131.75,59.52048,26.07514,64.9815394204,1.08048,0.31514000000000003,1.1255,58.44,25.76,63.8655713198,131.75
2021-06-20 05:00:00,59.90008,54.40919,80.9220584295,1.06008,0.30919,1.10425,58.84,54.1,79.9309426943,136.38,1.06008,0.30919,1.10425,1.06008,0.30919,1.10425,0.0,0.0,0.0,132.54,59.43008,52.95919,79.6028279288,1.06008,0.30919,1.10425,58.37,52.65,78.6071205426,131.7,57.71008,29.20919,64.6809872688,1.06008,0.30919,1.10425,56.65,28.9,63.5958528522,131.7
2021-06-20 05:30:00,59.71368,59.99274,84.6454513359,1.00368,0.29274,1.0455,58.71,59.7,83.7314403316,136.32,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,132.77,59.03368,58.36274,83.0131603702,1.00368,0.29274,1.0455,58.03,58.07,82.0951021682,131.65,56.90368,39.53274,69.2882842149,1.00368,0.29274,1.0455,55.9,39.24,68.2977862013,131.65
2021-06-20 06:00:00,60.87736,59.94298,85.4354365111,1.10736,0.32298000000000004,1.1535,59.77,59.62,84.4215452358,135.17,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,132.82,60.19736,58.30298,83.8031003475,1.10736,0.32298000000000004,1.1535,59.09,57.98,82.7847117528,130.55,57.99736,39.66298,70.2626910206,1.10736,0.32298000000000004,1.1535,56.89,39.34,69.1672444153,130.55
2021-06-20 06:30:00,63.6012,58.90785,86.6905267781,1.0212,0.29785,1.06375,62.58,58.61,85.7402385114,135.1,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,132.77,62.9012,57.30785,85.0926003426,1.0212,0.29785,1.06375,61.88,57.01,84.1384246346,130.47,60.5112,40.18785,72.6406815294,1.0212,0.29785,1.06375,59.49,39.89,71.6259184932,130.47
2021-06-20 07:00:00,65.83512,57.89441,87.6699819474,1.21512,0.35441,1.2657500000000002,64.62,57.54,86.5251177405,134.85,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,132.63,65.12512,56.29441,86.0833424785,1.21512,0.35441,1.2657500000000002,63.91,55.94,84.9339254951,130.23,62.58512,40.75441,74.684798854,1.21512,0.35441,1.2657500000000002,61.37,40.4,73.4740559654,130.23
2021-06-20 07:30:00,68.9096,56.1853,88.9118715822,1.3896,0.4053,1.4475,67.52,55.78,87.5805846064,134.54,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,132.4,68.1796,54.6353,87.3697537037,1.3896,0.4053,1.4475,66.79,54.23,86.0336968867,129.91,65.4296,41.2353,77.3393982537,1.3896,0.4053,1.4475,64.04,40.83,75.948736,129.91
2021-06-20 08:00:00,72.6688,55.2784,91.3041948653,1.4688,0.4284,1.53,71.2,54.85,89.8774860574,133.67,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0,131.67,71.9188,53.7484,89.7842096139,1.4688,0.4284,1.53,70.45,53.32,88.3528431914,129.08,68.9288,41.7484,80.5860308738,1.4688,0.4284,1.53,67.46,41.32,79.108747936,129.08
2021-06-20 08:30:00,78.26672,53.69196,94.9131499224,1.6867200000000002,0.49196000000000006,1.7570000000000001,76.58,53.2,93.2455704042,133.38,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.0,0.0,0.0,131.51,77.47672,52.20196,93.4220893033,1.6867200000000002,0.49196000000000006,1.7570000000000001,75.79,51.71,91.7499220708,128.82,74.10672,42.42196,85.3898626267,1.6867200000000002,0.49196000000000006,1.7570000000000001,72.42,41.93,83.6826224493,128.82
2021-06-20 09:00:00,82.5836,51.74105,97.45351324640001,2.1636,0.63105,2.25375,80.42,51.11,95.2869796982,132.83,2.1636,0.63105,2.25375,2.1636,0.63105,2.25375,0.0,0.0,0.0,131.12,81.8036,50.301050000000004,96.0313730198,2.1636,0.63105,2.25375,79.64,49.67,93.8596745147,128.3,78.1636,43.45105,89.4289780276,2.1636,0.63105,2.25375,76.0,42.82,87.2327484377,128.3
2021-06-20 09:30:00,87.35824,50.26907,100.7890941251,2.80824,0.8190700000000001,2.92525,84.55,49.45,97.9489918274,131.65,2.80824,0.8190700000000001,2.92525,2.80824,0.8190700000000001,2.92525,0.0,0.0,0.0,130.32,86.55824,48.85907,99.3958632598,2.80824,0.8190700000000001,2.92525,83.75,48.04,96.5500082859,127.17,82.61824,44.50907,93.8447169156,2.80824,0.8190700000000001,2.92525,79.81,43.69,90.986000022,127.17
2021-06-20 10:00:00,89.18832,49.32701,101.9201174448,3.65832,1.06701,3.81075,85.53,48.26,98.2059494124,131.65,3.65832,1.06701,3.81075,3.65832,1.06701,3.81075,0.0,0.0,0.0,130.32,88.37832,47.94701,100.5467215476,3.65832,1.06701,3.81075,84.72,46.88,96.8256825434,127.17,84.37832,45.14701,95.6971963955,3.65832,1.06701,3.81075,80.72,44.08,91.9715434251,127.17
2021-06-20 10:30:00,92.40816,48.33238,104.2846440808,3.84816,1.12238,4.0085,88.56,47.21,100.3576489362,131.06,3.84816,1.12238,4.0085,3.84816,1.12238,4.0085,0.0,0.0,0.0,129.82,91.58816,46.97238,102.9310231905,3.84816,1.12238,4.0085,87.74,45.85,98.9976267392,126.58,87.36816,45.75238,98.622896213,3.84816,1.12238,4.0085,83.52,44.63,94.6965009913,126.58
2021-06-20 11:00:00,94.85896,47.40553,106.0448328155,4.09896,1.19553,4.26975,90.76,46.21,101.8466577753,130.84,4.09896,1.19553,4.26975,4.09896,1.19553,4.26975,0.0,0.0,0.0,129.74,94.02896,46.06553,104.706630033,4.09896,1.19553,4.26975,89.93,44.87,100.5023472363,126.37,89.67896,46.69553,101.1078057751,4.09896,1.19553,4.26975,85.58,45.5,96.9236111585,126.37
2021-06-20 11:30:00,96.4228,48.33915,107.8611597498,6.6828,1.94915,6.96125,89.74,46.39,101.0212834011,130.62,6.6828,1.94915,6.96125,6.6828,1.94915,6.96125,0.0,0.0,0.0,129.62,95.6028,47.00915,106.5352315038,6.6828,1.94915,6.96125,88.92,45.06,99.6853549926,126.14,91.3028,47.12915,102.7490051901,6.6828,1.94915,6.96125,84.62,45.18,95.9258922294,126.14
2021-06-20 12:00:00,100.02384,47.48737,110.7240663897,6.09384,1.7773700000000001,6.34775,93.93,45.71,104.4617106887,130.62,6.09384,1.7773700000000001,6.34775,6.09384,1.7773700000000001,6.34775,0.0,0.0,0.0,129.62,99.16384,46.17737,109.3883753589,6.09384,1.7773700000000001,6.34775,93.07,44.4,103.1183053585,126.14,94.60384,47.62737,105.9162542571,6.09384,1.7773700000000001,6.34775,88.51,45.85,99.6807032479,126.14
2021-06-20 12:30:00,102.21904,47.16472,112.5754988939,6.11904,1.78472,6.374,96.1,45.38,106.2758410929,130.43,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0.0,0.0,0.0,129.58,101.33904,45.86472,111.2347678058,6.11904,1.78472,6.374,95.22,44.08,104.9280458219,125.97,96.62904,47.57472,107.7057350117,6.11904,1.78472,6.374,90.51,45.79,101.4336443198,125.97
2021-06-20 13:00:00,102.91888,44.49134,112.1239278453,3.63888,1.06134,3.7905,99.28,43.43,108.3636622674,130.43,3.63888,1.06134,3.7905,3.63888,1.06134,3.7905,0.0,0.0,0.0,129.58,102.04888,43.23134,110.8283477611,3.63888,1.06134,3.7905,98.41,42.17,107.064639354,125.97,97.10888,48.21134,108.4180237758,3.63888,1.06134,3.7905,93.47,47.15,104.6888886177,125.97
2021-06-20 13:30:00,99.48872,46.16046,109.675856389,4.45872,1.30046,4.6445,95.03,44.86,105.0862526689,130.06,4.45872,1.30046,4.6445,4.45872,1.30046,4.6445,0.0,0.0,0.0,129.43,98.65872,44.85046,108.374843918,4.45872,1.30046,4.6445,94.2,43.55,103.7797788589,125.62,94.01872,47.73046,105.4405828998,4.45872,1.30046,4.6445,89.56,46.43,100.8798220657,125.62
2021-06-20 14:00:00,92.85,48.94625,104.9612208821,6.33,1.84625,6.59375,86.52,47.1,98.5094939587,130.55,6.33,1.84625,6.59375,6.33,1.84625,6.59375,0.0,0.0,0.0,129.76,92.07,47.57625,103.6358261609,6.33,1.84625,6.59375,85.74,45.73,97.1729411925,126.09,88.0,46.91625,99.7252952568,6.33,1.84625,6.59375,81.67,45.07,93.280725769,126.09
2021-06-20 14:30:00,90.56016,48.94338,102.939773776,6.32016,1.84338,6.5835,84.24,47.1,96.5131472909,131.03,6.32016,1.84338,6.5835,6.32016,1.84338,6.5835,0.0,0.0,0.0,129.94,89.74016,47.57338,101.5702850318,6.32016,1.84338,6.5835,83.42,45.73,95.1321675355,126.53,85.83016,46.98338,97.8481188468,6.32016,1.84338,6.5835,79.51,45.14,91.4300809362,126.53
2021-06-20 15:00:00,94.20336,47.82223,105.646763876,3.8133600000000003,1.11223,3.97225,90.39,46.71,101.7456446242,131.03,3.8133600000000003,1.11223,3.97225,3.8133600000000003,1.11223,3.97225,0.0,0.0,0.0,129.94,93.37336,46.47223,104.2988615415,3.8133600000000003,1.11223,3.97225,89.56,45.36,100.3918482746,126.53,89.04336,46.55223,100.4780079324,3.8133600000000003,1.11223,3.97225,85.23,45.44,96.58647162,126.53
2021-06-20 15:30:00,92.8188,48.9459,104.9334587262,5.1288,1.4959,5.3425,87.69,47.45,99.7047571583,131.03,5.1288,1.4959,5.3425,5.1288,1.4959,5.3425,0.0,0.0,0.0,130.03,92.0188,47.5759,103.590182036,5.1288,1.4959,5.3425,86.89,46.08,98.3526232492,126.53,87.8788,46.4759,99.4117335643,5.1288,1.4959,5.3425,82.75,44.98,94.1847275305,126.53
2021-06-20 16:00:00,91.72552,49.17911,104.0776435151,5.10552,1.4891100000000002,5.31825,86.62,47.69,98.8805365074,131.24,5.10552,1.4891100000000002,5.31825,5.10552,1.4891100000000002,5.31825,0.0,0.0,0.0,130.14,90.92552,47.81911,102.7332344885,5.10552,1.4891100000000002,5.31825,85.82,46.33,97.5271310969,126.73,86.84552,46.24911,98.3927056232,5.10552,1.4891100000000002,5.31825,81.74,44.76,93.1927314762,126.73
2021-06-20 16:30:00,92.28232,48.89401,104.4349117798,4.40232,1.28401,4.58575,87.88,47.61,99.9480189899,131.21,4.40232,1.28401,4.58575,4.40232,1.28401,4.58575,0.0,0.0,0.0,130.07,91.45232,47.53401,103.0679821286,4.40232,1.28401,4.58575,87.05,46.25,98.5736526664,126.7,87.30232,45.88401,98.6257443625,4.40232,1.28401,4.58575,82.9,44.6,94.135912382,126.7
2021-06-20 17:00:00,91.68832,49.48076,104.1877806396,4.52832,1.32076,4.717,87.16,48.16,99.5803755767,131.1,4.52832,1.32076,4.717,4.52832,1.32076,4.717,0.0,0.0,0.0,129.97,90.85832,48.12076,102.8145994312,4.52832,1.32076,4.717,86.33,46.8,98.1993324825,126.6,86.74832,45.27076,97.8504610812,4.52832,1.32076,4.717,82.22,43.95,93.2294529642,126.6
2021-06-20 17:30:00,93.50488,48.85309,105.4978055997,3.88488,1.13309,4.04675,89.62,47.72,101.5329641053,130.82,3.88488,1.13309,4.04675,3.88488,1.13309,4.04675,0.0,0.0,0.0,129.66,92.65488,47.50309,104.1223815871,3.88488,1.13309,4.04675,88.77,46.37,100.1513344894,126.33,88.38488,45.33309,99.3326535514,3.88488,1.13309,4.04675,84.5,44.2,95.3618896625,126.33
2021-06-20 18:00:00,95.2732,48.5951,106.9507661602,3.3432,0.9751000000000001,3.4825,91.93,47.62,103.5315860016,130.82,3.3432,0.9751000000000001,3.4825,3.3432,0.9751000000000001,3.4825,0.0,0.0,0.0,129.66,94.4132,47.2551,105.5788653578,3.3432,0.9751000000000001,3.4825,91.07,46.28,102.1547027797,126.33,90.0032,45.4451,100.8257562543,3.3432,0.9751000000000001,3.4825,86.66,44.47,97.4039860581,126.33
2021-06-20 18:30:00,96.76928,47.84604,107.9515497591,2.00928,0.58604,2.093,94.76,47.26,105.8912895379,130.86,2.00928,0.58604,2.093,2.00928,0.58604,2.093,0.0,0.0,0.0,129.79,95.89928,46.51604,106.5852423265,2.00928,0.58604,2.093,93.89,45.93,104.5222320849,126.39,91.29928,45.25604,101.9002830467,2.00928,0.58604,2.093,89.29,44.67,99.8404376994,126.39
2021-06-20 19:00:00,97.17104,47.62822,108.2157953122,1.57104,0.45822,1.6365,95.6,47.17,106.6037940225,130.86,1.57104,0.45822,1.6365,1.57104,0.45822,1.6365,0.0,0.0,0.0,129.79,96.29104,46.31822,106.8519624913,1.57104,0.45822,1.6365,94.72,45.86,105.2379114198,126.39,91.64104,45.22822,102.1942860274,1.57104,0.45822,1.6365,90.07,44.77,100.5830890359,126.39
2021-06-20 19:30:00,97.5388,47.8384,108.638529169,1.4688,0.4284,1.53,96.07,47.41,107.1314753002,130.89,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0,129.85,96.6688,46.5384,107.2878351352,1.4688,0.4284,1.53,95.2,46.11,105.7788830533,126.42,91.9688,44.8084,102.3037285929,1.4688,0.4284,1.53,90.5,44.38,100.796003889,126.42
2021-06-20 20:00:00,94.63848,48.51414,106.3487831461,1.48848,0.43414,1.5505,93.15,48.08,104.8265658123,130.77,1.48848,0.43414,1.5505,1.48848,0.43414,1.5505,0.0,0.0,0.0,129.7,93.77848,47.16414,104.9707550371,1.48848,0.43414,1.5505,92.29,46.73,103.4463000788,126.32,89.29848,44.65414,99.8409272265,1.48848,0.43414,1.5505,87.81,44.22,98.3158405345,126.32
2021-06-20 20:30:00,92.05664,49.57777,104.5580233471,1.22664,0.35777000000000003,1.27775,90.83,49.22,103.3087474515,131.62,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,130.36,91.23664,48.22777,103.1990420385,1.22664,0.35777000000000003,1.27775,90.01,47.87,101.9477169926,127.13,86.89664,44.09777,97.4455712809,1.22664,0.35777000000000003,1.27775,85.67,43.74,96.1901060401,127.13
2021-06-20 21:00:00,90.44696,50.64078,103.6587727703,0.9969600000000001,0.29078000000000004,1.0385,89.45,50.35,102.6470895837,131.62,0.9969600000000001,0.29078000000000004,1.0385,0.9969600000000001,0.29078000000000004,1.0385,0.0,0.0,0.0,130.36,89.58696,49.25078,102.2323957102,0.9969600000000001,0.29078000000000004,1.0385,88.59,48.96,101.2189196741,127.13,85.36696,43.44078,95.784232662,0.9969600000000001,0.29078000000000004,1.0385,84.37,43.15,94.7640195433,127.13
2021-06-20 21:30:00,88.10792,51.17481,101.8914458886,0.9079200000000001,0.26481000000000005,0.9457500000000001,87.2,50.91,100.9736010054,132.01,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,130.65,87.29792,49.78481,100.4960404347,0.9079200000000001,0.26481000000000005,0.9457500000000001,86.39,49.52,99.5764153803,127.51,83.18792,41.73481,93.069997312,0.9079200000000001,0.26481000000000005,0.9457500000000001,82.28,41.47,92.1398898415,127.51
2021-06-20 22:00:00,87.05576,51.65918,101.2293249382,0.78576,0.22918000000000002,0.8185,86.27,51.43,100.4368348765,131.04,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,129.55,86.22576,50.25918,99.80414250850001,0.78576,0.22918000000000002,0.8185,85.44,50.03,99.0100727199,126.58,82.20576,41.46918,92.0732310015,0.78576,0.22918000000000002,0.8185,81.42,41.24,91.2685816697,126.58
2021-06-20 22:30:00,86.53328,51.85429,100.8805032648,0.8032800000000001,0.23429000000000003,0.8367500000000001,85.73,51.62,100.0712611093,131.64,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,130.14,85.73328,50.44429,99.472718336,0.8032800000000001,0.23429000000000003,0.8367500000000001,84.93,50.21,98.6617909831,127.14,81.74328,41.94429,91.8764784303,0.8032800000000001,0.23429000000000003,0.8367500000000001,80.94,41.71,91.0549707594,127.14
2021-06-20 23:00:00,82.52264,53.19827,98.1837157759,0.7826400000000001,0.22827000000000003,0.81525,81.74,52.97,97.4025076679,131.64,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,130.14,81.74264,51.74827,96.7457629158,0.7826400000000001,0.22827000000000003,0.81525,80.96,51.52,95.9626594046,127.14,78.03264,41.65827,88.4562285244,0.7826400000000001,0.22827000000000003,0.81525,77.25,41.43,87.6584702125,127.14
2021-06-20 23:30:00,77.54976,54.84868,94.9860146222,0.7497600000000001,0.21868,0.781,76.8,54.63,94.2479543545,132.37,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,130.73,76.80976,53.35868,93.5247986504,0.7497600000000001,0.21868,0.781,76.06,53.14,92.7846064819,127.84,73.42976,40.76868,83.9881832319,0.7497600000000001,0.21868,0.781,72.68,40.55,83.2267078527,127.84
2021-06-21 00:00:00,72.89744,56.74842,92.3819242658,0.81744,0.23842000000000002,0.8515,72.08,56.51,91.5909739003,132.88,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,131.04,72.16744,55.19842,90.8570578802,0.81744,0.23842000000000002,0.8515,71.35,54.96,90.0634448597,128.32,69.13744,40.60842,80.1812283808,0.81744,0.23842000000000002,0.8515,68.32,40.37,79.355902742,128.32
2021-06-21 00:30:00,69.35888,58.48134,90.7233231482,0.7588800000000001,0.22134,0.7905000000000001,68.6,58.26,90.0010422162,133.98,0.7588800000000001,0.22134,0.7905000000000001,0.7588800000000001,0.22134,0.7905000000000001,0.0,0.0,0.0,131.99,68.64888,56.92134,89.1779550822,0.7588800000000001,0.22134,0.7905000000000001,67.89,56.7,88.4530502583,129.36,65.85888,40.03134,77.0707483878,0.7588800000000001,0.22134,0.7905000000000001,65.1,39.81,76.3075756396,129.36
2021-06-21 01:00:00,66.84432,58.50876,88.8337667388,0.78432,0.22876000000000002,0.8170000000000001,66.06,58.28,88.0935979513,134.8,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,132.68,66.14432,56.93876,87.2759615163,0.78432,0.22876000000000002,0.8170000000000001,65.36,56.71,86.5329630834,130.17,63.50432,39.36876,74.7174539355,0.78432,0.22876000000000002,0.8170000000000001,62.72,39.14,73.930629647,130.17
2021-06-21 01:30:00,66.29232,58.38151,88.3350009954,0.8623200000000001,0.25151,0.8982500000000001,65.43,58.13,87.5224645448,134.29,0.8623200000000001,0.25151,0.8982500000000001,0.8623200000000001,0.25151,0.8982500000000001,0.0,0.0,0.0,132.16,65.58232,56.79151,86.7543445867,0.8623200000000001,0.25151,0.8982500000000001,64.72,56.54,85.9386409015,129.66,62.99232,39.60151,74.4063973947,0.8623200000000001,0.25151,0.8982500000000001,62.13,39.35,73.5429085636,129.66
2021-06-21 02:00:00,66.23552,58.47411,88.3536397098,0.9055200000000001,0.26411,0.94325,65.33,58.21,87.5009314236,134.29,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,132.16,65.54552,56.89411,86.7937494568,0.9055200000000001,0.26411,0.94325,64.64,56.63,85.9376896362,129.66,62.95552,39.57411,74.3606594966,0.9055200000000001,0.26411,0.94325,62.05,39.31,73.4539216108,129.66
2021-06-21 02:30:00,65.05592,58.83256,87.7128430915,0.86592,0.25256,0.902,64.19,58.58,86.9020857057,134.51,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,132.32,64.36592,57.23256,86.1309327803,0.86592,0.25256,0.902,63.5,56.98,85.3168822684,129.88,61.85592,39.39256,73.3343618122,0.86592,0.25256,0.902,60.99,39.14,72.4687498167,129.88
2021-06-21 03:00:00,63.88032,59.10676,87.0304794943,0.8803200000000001,0.25676000000000004,0.917,63.0,58.85,86.210918682,134.51,0.8803200000000001,0.25676000000000004,0.917,0.8803200000000001,0.25676000000000004,0.917,0.0,0.0,0.0,132.32,63.20032,57.49676,85.4409612458,0.8803200000000001,0.25676000000000004,0.917,62.32,57.24,84.6179649956,129.88,60.77032,39.23676,72.3364025108,0.8803200000000001,0.25676000000000004,0.917,59.89,38.98,71.4580471326,129.88
2021-06-21 03:30:00,63.58,59.28375,86.9308887224,0.87,0.25375000000000003,0.9062500000000001,62.71,59.03,86.1224999637,134.67,0.87,0.25375000000000003,0.9062500000000001,0.87,0.25375000000000003,0.9062500000000001,0.0,0.0,0.0,132.45,62.89,57.68375,85.3379582253,0.87,0.25375000000000003,0.9062500000000001,62.02,57.43,84.5262403044,130.03,60.48,39.24375,72.0964792071,0.87,0.25375000000000003,0.9062500000000001,59.61,38.99,71.2290123475,130.03
2021-06-21 04:00:00,63.4176,59.1318,86.7084872489,0.8976000000000001,0.26180000000000003,0.935,62.52,58.87,85.8744857335,134.67,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,132.45,62.7476,57.5318,85.1303078639,0.8976000000000001,0.26180000000000003,0.935,61.85,57.27,84.2927956589,130.03,60.3476,39.4718,72.1100258009,0.8976000000000001,0.26180000000000003,0.935,59.45,39.21,71.216055774,130.03
2021-06-21 04:30:00,63.81568,58.86374,86.8180908604,0.8356800000000001,0.24374,0.8705,62.98,58.62,86.0394374691,134.71,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,132.5,63.13568,57.26374,85.2364359171,0.8356800000000001,0.24374,0.8705,62.3,57.02,84.4545463548,130.05,60.71568,39.773740000000004,72.5833602932,0.8356800000000001,0.24374,0.8705,59.88,39.53,71.7512041711,130.05
2021-06-21 05:00:00,63.85376,58.88193,86.8584155201,0.8637600000000001,0.25193000000000004,0.89975,62.99,58.63,86.0535705244,134.87,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,132.69,63.17376,57.27193,85.2701467013,0.8637600000000001,0.25193000000000004,0.89975,62.31,57.02,84.4619233738,130.21,60.73376,39.88193,72.657814062,0.8637600000000001,0.25193000000000004,0.89975,59.87,39.63,71.7980069361,130.21
2021-06-21 05:30:00,66.65232,57.28651,87.8878603071,0.9823200000000001,0.28651000000000004,1.02325,65.67,57.0,86.9571670422,134.37,0.9823200000000001,0.28651000000000004,1.02325,0.9823200000000001,0.28651000000000004,1.02325,0.0,0.0,0.0,132.35,65.95232,55.72651,86.3432245759,0.9823200000000001,0.28651000000000004,1.02325,64.97,55.44,85.4089837195,129.72,63.33232,40.73651,75.3023638644,0.9823200000000001,0.28651000000000004,1.02325,62.35,40.45,74.3217666636,129.72
2021-06-21 06:00:00,70.34928,55.70979,89.7362908659,1.19928,0.34979000000000005,1.24925,69.15,55.36,88.5802015125,134.37,1.19928,0.34979000000000005,1.24925,1.19928,0.34979000000000005,1.24925,0.0,0.0,0.0,132.35,69.61928,54.14979,88.198888342,1.19928,0.34979000000000005,1.24925,68.42,53.8,87.0387063323,129.72,66.75928,41.66979,78.6967144471,1.19928,0.34979000000000005,1.24925,65.56,41.32,77.49487725,129.72
2021-06-21 06:30:00,80.67896,49.42678,94.6155440076,1.6689600000000002,0.48678000000000005,1.7385000000000002,79.01,48.94,92.9392473608,133.92,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.0,0.0,0.0,132.06,79.89896,48.02678,93.2223975569,1.6689600000000002,0.48678000000000005,1.7385000000000002,78.23,47.54,91.5422552704,129.3,76.34896,45.22678,88.7390856514,1.6689600000000002,0.48678000000000005,1.7385000000000002,74.68,44.74,87.0561313177,129.3
2021-06-21 07:00:00,89.23048,45.30389,100.0725787125,2.07048,0.60389,2.15675,87.16,44.7,97.9538442329,132.02,2.07048,0.60389,2.15675,2.07048,0.60389,2.15675,0.0,0.0,0.0,130.78,88.43048,43.94389,98.7472291326,2.07048,0.60389,2.15675,86.36,43.34,96.6250754204,127.45,84.31048,48.47389,97.2521210543,2.07048,0.60389,2.15675,82.24,47.87,95.1575246631,127.45
2021-06-21 07:30:00,99.3824,39.7707,107.0447103235,2.6424000000000003,0.7707,2.7525,96.74,39.0,104.305453357,131.41,2.6424000000000003,0.7707,2.7525,2.6424000000000003,0.7707,2.7525,0.0,0.0,0.0,130.64,98.5424,38.5307,105.8074640101,2.6424000000000003,0.7707,2.7525,95.9,37.76,103.0661321677,126.84,93.7624,52.1807,107.3043014341,2.6424000000000003,0.7707,2.7525,91.12,51.41,104.6223804929,126.84
2021-06-21 08:00:00,104.176,21.72925,106.4180402073,3.426,0.9992500000000001,3.56875,100.75,20.73,102.8605628995,130.18,3.426,0.9992500000000001,3.56875,3.426,0.9992500000000001,3.56875,0.0,0.0,0.0,130.03,104.806,34.83925,110.4448775479,3.426,0.9992500000000001,3.56875,101.38,33.84,106.8786695276,125.66,100.506,43.02925,109.3296501026,3.426,0.9992500000000001,3.56875,97.08,42.03,105.7877464549,125.66
2021-06-21 08:30:00,107.35392,14.12406,108.2790524998,4.57392,1.33406,4.7645,102.78,12.79,103.5727401395,130.44,4.57392,1.33406,4.7645,4.57392,1.33406,4.7645,0.0,0.0,0.0,129.28,108.69392,33.36406,113.6992908714,4.57392,1.33406,4.7645,104.12,32.03,108.9352803274,125.87,104.64392,39.27406,111.771202829,4.57392,1.33406,4.7645,100.07,37.94,107.0207853643,125.87
2021-06-21 09:00:00,107.73784,12.16812,108.4228080811,4.58784,1.33812,4.779,103.15,10.83,103.7169773952,130.81,4.58784,1.33812,4.779,4.58784,1.33812,4.779,0.0,0.0,0.0,129.21,109.08784,31.26812,113.4806246202,4.58784,1.33812,4.779,104.5,29.93,108.7016784599,126.23,105.01784,40.87812,112.6932447532,4.58784,1.33812,4.779,100.43,39.54,107.9332965308,126.23
2021-06-21 09:30:00,109.59496,9.94978,110.0456876913,4.76496,1.38978,4.9635,104.83,8.56,105.1789071059,129.95,4.76496,1.38978,4.9635,4.76496,1.38978,4.9635,0.0,0.0,0.0,128.83,110.97496,28.91978,114.6812775576,4.76496,1.38978,4.9635,106.21,27.53,109.7199389355,125.33,106.78496,42.83978,115.0577004492,4.76496,1.38978,4.9635,102.02,41.45,110.1189488689,125.33
2021-06-21 10:00:00,112.13224,8.20357,112.4319252177,4.57224,1.33357,4.7627500000000005,107.56,6.87,107.7791747046,129.95,4.57224,1.33357,4.7627500000000005,4.57224,1.33357,4.7627500000000005,0.0,0.0,0.0,128.83,113.56224,27.17357,116.7680832264,4.57224,1.33357,4.7627500000000005,108.99,25.84,112.0112748789,125.33,109.25224,44.43357,117.9423337397,4.57224,1.33357,4.7627500000000005,104.68,43.1,113.2056200018,125.33
2021-06-21 10:30:00,112.87704,7.79122,113.1456109102,4.42704,1.29122,4.6115,108.45,6.5,108.6446156052,129.94,4.42704,1.29122,4.6115,4.42704,1.29122,4.6115,0.0,0.0,0.0,129.12,114.30704,26.73122,117.3910452984,4.42704,1.29122,4.6115,109.88,25.44,112.7865594829,125.26,109.94704,44.68122,118.6792442909,4.42704,1.29122,4.6115,105.52,43.39,114.0927802273,125.26
2021-06-21 11:00:00,114.60456,6.75383,114.8033945163,4.74456,1.3838300000000001,4.94225,109.86,5.37,109.9911655543,129.94,4.74456,1.3838300000000001,4.94225,4.74456,1.3838300000000001,4.94225,0.0,0.0,0.0,129.12,116.05456,25.64383,118.8539730672,4.74456,1.3838300000000001,4.94225,111.31,24.26,113.9230604399,125.26,111.62456,45.74383,120.6339105652,4.74456,1.3838300000000001,4.94225,106.88,44.36,115.7201106118,125.26
2021-06-21 11:30:00,114.04792,6.57106,114.2370644137,5.79792,1.69106,6.0395,108.25,4.88,108.359941399,129.88,5.79792,1.69106,6.0395,5.79792,1.69106,6.0395,0.0,0.0,0.0,129.21,115.48792,25.47106,118.2634117699,5.79792,1.69106,6.0395,109.69,23.78,112.2380706356,125.16,111.12792,46.65106,120.5227613468,5.79792,1.69106,6.0395,105.33,44.96,114.5242790853,125.16
2021-06-21 12:00:00,112.92552,7.25036,113.1580345685,6.75552,1.9703600000000001,7.037,106.17,5.28,106.3012102471,129.88,6.75552,1.9703600000000001,7.037,6.75552,1.9703600000000001,7.037,0.0,0.0,0.0,129.21,114.31552,26.17036,117.2728692213,6.75552,1.9703600000000001,7.037,107.56,24.2,110.2487804921,125.16,110.07552,46.60036,119.5333160897,6.75552,1.9703600000000001,7.037,103.32,44.63,112.547142567,125.16
2021-06-21 12:30:00,113.56352,7.4668600000000005,113.8087302146,6.26352,1.82686,6.5245,107.3,5.64,107.4481251581,130.06,6.26352,1.82686,6.5245,6.26352,1.82686,6.5245,0.0,0.0,0.0,129.32,114.97352,26.38686,117.962607134,6.26352,1.82686,6.5245,108.71,24.56,111.4497990128,125.32,110.68352,46.04686,119.8797518994,6.26352,1.82686,6.5245,104.42,44.22,113.3972874455,125.32
2021-06-21 13:00:00,111.99448,8.28464,112.300484462,6.32448,1.84464,6.588,105.67,6.44,105.8660592447,129.93,6.32448,1.84464,6.588,6.32448,1.84464,6.588,0.0,0.0,0.0,129.17,113.39448,27.26464,116.6261921217,6.32448,1.84464,6.588,107.07,25.42,110.0461780345,125.2,109.17448,45.42464,118.2474735561,6.32448,1.84464,6.588,102.85,43.58,111.7020093821,125.2
2021-06-21 13:30:00,110.19208,9.75519,110.62304564,6.29208,1.83519,6.55425,103.9,7.92,104.2014222552,130.73,6.29208,1.83519,6.55425,6.29208,1.83519,6.55425,0.0,0.0,0.0,129.65,111.52208,28.91519,115.2096460383,6.29208,1.83519,6.55425,105.23,27.08,108.6585445329,125.96,107.41208,44.46519,116.2519163354,6.29208,1.83519,6.55425,101.12,42.63,109.7386499826,125.96
2021-06-21 14:00:00,108.50784,10.93687,109.0576291089,6.53784,1.90687,6.81025,101.97,9.03,102.3690470797,130.73,6.53784,1.90687,6.81025,6.53784,1.90687,6.81025,0.0,0.0,0.0,129.65,109.82784,30.16687,113.8955419877,6.53784,1.90687,6.81025,103.29,28.26,107.086188185,125.96,105.79784,43.67687,114.4589529992,6.53784,1.90687,6.81025,99.26,41.77,107.6906704409,125.96
2021-06-21 14:30:00,108.4768,11.1549,109.0488327872,6.2568,1.8249,6.5175,102.22,9.33,102.6449087875,131.01,6.2568,1.8249,6.5175,6.2568,1.8249,6.5175,0.0,0.0,0.0,129.76,109.7768,30.3749,113.9016258367,6.2568,1.8249,6.5175,103.52,28.55,107.3847889601,126.26,105.7468,43.2149,114.2362170778,6.2568,1.8249,6.5175,99.49,41.39,107.756170125,126.26
2021-06-21 15:00:00,109.1792,10.42185,109.6754880092,4.6692,1.36185,4.86375,104.51,9.06,104.9019718594,131.01,4.6692,1.36185,4.86375,4.6692,1.36185,4.86375,0.0,0.0,0.0,129.76,110.5192,29.59185,114.4122858572,4.6692,1.36185,4.86375,105.85,28.23,109.5497850295,126.26,106.3792,42.85185,114.6857237892,4.6692,1.36185,4.86375,101.71,41.49,109.8469125647,126.26
2021-06-21 15:30:00,109.67632,10.45476,110.1734867171,4.09632,1.19476,4.267,105.58,9.26,105.9853008676,130.67,4.09632,1.19476,4.267,4.09632,1.19476,4.267,0.0,0.0,0.0,129.49,111.03632,29.68476,114.9358487827,4.09632,1.19476,4.267,106.94,28.49,110.6699765067,125.93,106.83632,42.61476,115.0218111534,4.09632,1.19476,4.267,102.74,41.42,110.7751055066,125.93
2021-06-21 16:00:00,113.67152,9.50336,114.0680862924,3.85152,1.12336,4.012,109.82,8.38,110.1392609381,130.91,3.85152,1.12336,4.012,3.85152,1.12336,4.012,0.0,0.0,0.0,129.72,115.10152,28.69336,118.6240650728,3.85152,1.12336,4.012,111.25,27.57,114.6153017707,126.17,110.71152,43.23336,118.8535404504,3.85152,1.12336,4.012,106.86,42.11,114.8577890263,126.17
2021-06-21 16:30:00,116.63376,12.43193,117.2944451168,7.10376,2.07193,7.39975,109.53,10.36,110.0188642915,130.74,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,129.72,118.04376,31.74193,122.2369804726,7.10376,2.07193,7.39975,110.94,29.67,114.8389851052,126.02,113.66376,42.53193,121.360683118,7.10376,2.07193,7.39975,106.56,40.46,113.9826530662,126.02
2021-06-21 17:00:00,120.3832,11.6476,120.9453654672,6.6432,1.9376000000000002,6.92,113.74,9.71,114.1537196065,131.04,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92,0.0,0.0,0.0,129.72,121.8732,30.9076,125.7312873393,6.6432,1.9376000000000002,6.92,115.23,28.97,118.815881935,126.31,117.2532,42.7976,124.8196598137,6.6432,1.9376000000000002,6.92,110.61,40.86,117.9156974283,126.31
2021-06-21 17:30:00,120.80816,12.93863,121.4990521315,6.09816,1.7786300000000002,6.35225,114.71,11.16,115.2515930476,130.5,6.09816,1.7786300000000002,6.35225,6.09816,1.7786300000000002,6.35225,0.0,0.0,0.0,129.21,122.30816,32.17863,126.4703531713,6.09816,1.7786300000000002,6.35225,116.21,30.4,120.1204566258,125.82,117.64816,41.09863,124.6201706758,6.09816,1.7786300000000002,6.35225,111.55,39.32,118.2770683607,125.82
2021-06-21 18:00:00,119.54096,14.88153,120.4636918447,6.21096,1.81153,6.46975,113.33,13.07,114.0811719786,130.5,6.21096,1.81153,6.46975,6.21096,1.81153,6.46975,0.0,0.0,0.0,129.21,121.01096,34.21153,125.7540505314,6.21096,1.81153,6.46975,114.8,32.4,119.2845337837,125.82,116.44096,39.51153,122.9620192119,6.21096,1.81153,6.46975,110.23,37.7,116.4986819668,125.82
2021-06-21 18:30:00,115.59544,17.62867,116.9319278673,6.23544,1.81867,6.49525,109.36,15.81,110.4969035765,130.83,6.23544,1.81867,6.49525,6.23544,1.81867,6.49525,0.0,0.0,0.0,129.32,116.99544,37.15867,122.7546322424,6.23544,1.81867,6.49525,110.76,35.34,116.2613142881,126.15,112.62544,37.37867,118.6661481054,6.23544,1.81867,6.49525,106.39,35.56,112.1755129251,126.15
2021-06-21 19:00:00,111.3672,19.4246,113.0485219762,6.1872,1.8046000000000002,6.445,105.18,17.62,106.6456600148,131.44,6.1872,1.8046000000000002,6.445,6.1872,1.8046000000000002,6.445,0.0,0.0,0.0,129.56,112.6772,39.1246,119.2765095272,6.1872,1.8046000000000002,6.445,106.49,37.32,112.8401635057,126.72,108.5472,36.0246,114.3689924455,6.1872,1.8046000000000002,6.445,102.36,34.22,107.9285782358,126.72
2021-06-21 19:30:00,109.61328,17.68929,111.0314465954,3.08328,0.89929,3.21175,106.53,16.79,107.8450045204,131.98,3.08328,0.89929,3.21175,3.08328,0.89929,3.21175,0.0,0.0,0.0,129.86,110.94328,37.32929,117.0550608434,3.08328,0.89929,3.21175,107.86,36.43,113.846056146,127.21,106.73328,35.78929,112.5738261687,3.08328,0.89929,3.21175,103.65,34.89,109.3646862566,127.21
