Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-21 20:00:00,106.65656,18.54858,108.2574321285,2.80656,0.8185800000000001,2.9235,103.85,17.73,105.3526240774,131.81,2.80656,0.8185800000000001,2.9235,2.80656,0.8185800000000001,2.9235,0.0,0.0,0.0,129.79,107.94656,38.26858,114.5292278462,2.80656,0.8185800000000001,2.9235,105.14,37.45,111.6105823836,127.03,103.89656,35.05858,109.6521737653,2.80656,0.8185800000000001,2.9235,101.09,34.24,106.73127798350001,127.03
2021-06-21 20:30:00,105.07176,18.83718,106.7469629538,1.84176,0.53718,1.9185,103.23,18.3,104.8395102049,132.23,1.84176,0.53718,1.9185,1.84176,0.53718,1.9185,0.0,0.0,0.0,130.08,106.35176,38.55718,113.1253861193,1.84176,0.53718,1.9185,104.51,38.02,111.2108830106,127.45,102.30176,34.17718,107.859768829,1.84176,0.53718,1.9185,100.46,33.64,105.9427260363,127.45
2021-06-21 21:00:00,101.9396,20.12655,103.907459131,1.5996000000000001,0.46655,1.66625,100.34,19.66,102.2478909318,132.09,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,129.86,103.1696,39.81655,110.5862740943,1.5996000000000001,0.46655,1.66625,101.57,39.35,108.9260639149,127.34,99.2796,32.70655,104.5282611979,1.5996000000000001,0.46655,1.66625,97.68,32.24,102.8630157054,127.34
2021-06-21 21:30:00,100.014,21.37825,102.2733091723,1.194,0.34825,1.24375,98.82,21.03,101.0329317599,132.05,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,129.49,101.224,41.10825,109.2528553131,1.194,0.34825,1.24375,100.03,40.76,108.0156400712,127.34,97.414,31.35825,102.33683227,1.194,0.34825,1.24375,96.22,31.01,101.0935630987,127.34
2021-06-21 22:00:00,98.10544,23.46742,100.8731736343,0.9854400000000001,0.28742,1.0265,97.12,23.18,99.8479183559,132.05,0.9854400000000001,0.28742,1.0265,0.9854400000000001,0.28742,1.0265,0.0,0.0,0.0,129.49,99.24544,43.35742,108.3029234594,0.9854400000000001,0.28742,1.0265,98.26,43.07,107.2849127324,127.34,95.54544,29.58742,100.0217302742,0.9854400000000001,0.28742,1.0265,94.56,29.3,98.995371609,127.34
2021-06-21 22:30:00,94.7068,24.93365,97.933982195,0.7668,0.22365000000000002,0.7987500000000001,93.94,24.71,97.1355120437,132.61,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,129.81,95.8168,44.83365,105.7871227256,0.7668,0.22365000000000002,0.7987500000000001,95.05,44.61,104.9978790262,127.89,92.2768,28.07365,96.4527741569,0.7668,0.22365000000000002,0.7987500000000001,91.51,27.85,95.6540778012,127.89
2021-06-21 23:00:00,90.44528,26.11904,94.1411330121,0.7852800000000001,0.22904000000000002,0.8180000000000001,89.66,25.89,93.323135931,132.63,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,129.65,91.47528,46.23904,102.4976861749,0.7852800000000001,0.22904000000000002,0.8180000000000001,90.69,46.01,101.6936389358,127.95,88.16528,27.52904,92.3632212561,0.7852800000000001,0.22904000000000002,0.8180000000000001,87.38,27.3,91.5453679877,127.95
2021-06-21 23:30:00,84.40256,28.00283,88.926658672,0.8325600000000001,0.24283000000000002,0.8672500000000001,83.57,27.76,88.0599937543,133.38,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,130.22,85.33256,48.27283,98.0403585895,0.8325600000000001,0.24283000000000002,0.8672500000000001,84.5,48.03,97.1963522978,128.65,82.35256,26.18283,86.414609444,0.8325600000000001,0.24283000000000002,0.8672500000000001,81.52,25.94,85.547612474,128.65
2021-06-22 00:00:00,79.07848,29.80039,84.5072141492,0.85848,0.25039,0.8942500000000001,78.22,29.55,83.6156139725,133.87,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,130.46,79.87848,50.21039,94.3485815,0.85848,0.25039,0.8942500000000001,79.02,49.96,93.4888335578,129.12,77.17848,24.84039,81.0775107565,0.85848,0.25039,0.8942500000000001,76.32,24.59,80.1836049327,129.12
2021-06-22 00:30:00,75.96464,30.92677,82.0188492541,0.9146400000000001,0.26677,0.9527500000000001,75.05,30.66,81.0711915541,134.83,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,131.04,76.71464,51.49677,92.3961758449,0.9146400000000001,0.26677,0.9527500000000001,75.8,51.23,91.4885397195,130.05,74.18464,24.18677,78.0279479095,0.9146400000000001,0.26677,0.9527500000000001,73.27,23.92,77.0756725563,130.05
2021-06-22 01:00:00,74.07792,31.52481,80.506843666,0.9079200000000001,0.26481000000000005,0.9457500000000001,73.17,31.26,79.5678107026,134.83,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,131.04,74.79792,52.12481,91.1686604808,0.9079200000000001,0.26481000000000005,0.9457500000000001,73.89,51.86,90.2728735557,130.05,72.35792000000001,23.70481,76.1418846881,0.9079200000000001,0.26481000000000005,0.9457500000000001,71.45,23.44,75.1966495264,130.05
2021-06-22 01:30:00,72.99912,31.92641,79.6753862637,0.8791200000000001,0.25641,0.9157500000000001,72.12,31.67,78.7672730263,134.88,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,130.97,73.68912,52.49641,90.476292305,0.8791200000000001,0.25641,0.9157500000000001,72.81,52.24,89.6120176092,130.11,71.30912,23.18641,74.9839996523,0.8791200000000001,0.25641,0.9157500000000001,70.43,22.93,74.0686829909,130.11
2021-06-22 02:00:00,73.06936,31.66398,79.6350362607,0.9393600000000001,0.27398,0.9785,72.13,31.39,78.664280331,134.88,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,130.97,73.75936,52.22398,90.3758113361,0.9393600000000001,0.27398,0.9785,72.82,51.95,89.4514108329,130.11,71.38936,23.48398,75.152764672,0.9393600000000001,0.27398,0.9785,70.45,23.21,74.1748380517,130.11
2021-06-22 02:30:00,71.93552,32.00536,78.7341228846,0.8755200000000001,0.25536000000000003,0.912,71.06,31.75,77.8304959511,134.74,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0,130.88,72.61552,52.64536,89.6914024553,0.8755200000000001,0.25536000000000003,0.912,71.74,52.39,88.8332128204,129.96,70.28552,23.29536,74.0454463097,0.8755200000000001,0.25536000000000003,0.912,69.41,23.04,73.1340529439,129.96
2021-06-22 03:00:00,70.63392,32.37156,77.6985749638,0.7939200000000001,0.23156000000000002,0.8270000000000001,69.84,32.14,76.8804604565,135.06,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,131.16,71.28392,53.03156,88.8467422397,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.49,52.8,88.0720165546,130.28,69.04392,23.01156,72.777708006,0.7939200000000001,0.23156000000000002,0.8270000000000001,68.25,22.78,71.9513092306,130.28
2021-06-22 03:30:00,69.56552,32.70286,76.8689704956,0.9355200000000001,0.27286000000000005,0.9745,68.63,32.43,75.9064015746,135.4,0.9355200000000001,0.27286000000000005,0.9745,0.9355200000000001,0.27286000000000005,0.9745,0.0,0.0,0.0,131.41,70.20552,53.41286,88.214220236,0.9355200000000001,0.27286000000000005,0.9745,69.27,53.14,87.3051688046,130.61,68.01552,22.90286,71.7680427283,0.9355200000000001,0.27286000000000005,0.9745,67.08,22.63,70.794373364,130.61
2021-06-22 04:00:00,69.87528,32.42154,77.0305849066,0.96528,0.28154,1.0055,68.91,32.14,76.0366207824,135.4,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,131.41,70.50528,53.12154,88.27736131,0.96528,0.28154,1.0055,69.54,52.84,87.3377192283,130.61,68.29528,23.12154,72.103057371,0.96528,0.28154,1.0055,67.33,22.84,71.0984845127,130.61
2021-06-22 04:30:00,70.25536,32.41823,77.3741380893,0.88536,0.25823,0.9222500000000001,69.37,32.16,76.4621638459,135.22,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,131.27,70.89536,53.09823,88.5752454056,0.88536,0.25823,0.9222500000000001,70.01,52.84,87.7124033418,130.43,68.65536,23.058230000000002,72.4240321127,0.88536,0.25823,0.9222500000000001,67.77,22.8,71.5025377172,130.43
2021-06-22 05:00:00,69.71776,31.99768,76.7099575336,0.91776,0.26768000000000003,0.9560000000000001,68.8,31.73,75.7643247182,135.3,0.91776,0.26768000000000003,0.9560000000000001,0.91776,0.26768000000000003,0.9560000000000001,0.0,0.0,0.0,131.35,70.35776,52.71768,87.9168253339,0.91776,0.26768000000000003,0.9560000000000001,69.44,52.45,87.0225034115,130.52,68.16776,23.62768,72.1464535899,0.91776,0.26768000000000003,0.9560000000000001,67.25,23.36,71.1916575169,130.52
2021-06-22 05:30:00,71.18848,31.99164,78.0465547901,1.06848,0.31164000000000003,1.113,70.12,31.68,76.9443747132,135.36,1.06848,0.31164000000000003,1.113,1.06848,0.31164000000000003,1.113,0.0,0.0,0.0,131.46,71.83848,52.77164,89.1381691365,1.06848,0.31164000000000003,1.113,70.77,52.46,88.0933851092,130.55,69.56848,23.86164,73.5469324513,1.06848,0.31164000000000003,1.113,68.5,23.55,72.4351606611,130.55
2021-06-22 06:00:00,73.26888,31.23134,79.6475070209,1.47888,0.43134000000000006,1.5405,71.79,30.8,78.118141939,135.6,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,131.7,73.93888,51.98134,90.3826182618,1.47888,0.43134000000000006,1.5405,72.46,51.55,88.9261159615,130.79,71.58888,24.701340000000002,75.7306010636,1.47888,0.43134000000000006,1.5405,70.11,24.27,74.1919470024,130.79
2021-06-22 06:30:00,82.484,26.01825,86.4902282866,1.674,0.48825,1.74375,80.81,25.53,84.7468996483,134.4,1.674,0.48825,1.74375,1.674,0.48825,1.74375,0.0,0.0,0.0,131.22,83.314,46.38825,95.3577072609,1.674,0.48825,1.74375,81.64,45.9,93.658419803,129.65,80.474,28.95825,85.5256974193,1.674,0.48825,1.74375,78.8,28.47,83.7853262809,129.65
2021-06-22 07:00:00,91.4404,20.6297,93.7386327735,2.3304,0.6797000000000001,2.4275,89.11,19.95,91.3159055149,134.4,2.3304,0.6797000000000001,2.4275,2.3304,0.6797000000000001,2.4275,0.0,0.0,0.0,131.22,92.4504,40.6397,100.9884234764,2.3304,0.6797000000000001,2.4275,90.12,39.96,98.5820267594,129.65,89.1604,33.6497,95.2988942132,2.3304,0.6797000000000001,2.4275,86.83,32.97,92.8787909051,129.65
2021-06-22 07:30:00,99.31256,16.12033,100.6123730615,3.05256,0.8903300000000001,3.17975,96.26,15.23,97.4573778634,133.14,3.05256,0.8903300000000001,3.17975,3.05256,0.8903300000000001,3.17975,0.0,0.0,0.0,130.62,100.47256,35.69033,106.6233321955,3.05256,0.8903300000000001,3.17975,97.42,34.8,103.4490038618,128.43,96.77256,37.34033,103.7267015453,3.05256,0.8903300000000001,3.17975,93.72,36.45,100.5586440839,128.43
2021-06-22 08:00:00,103.76696,13.34953,104.6221388563,4.14696,1.20953,4.31975,99.62,12.14,100.3569828163,131.8,4.14696,1.20953,4.31975,4.14696,1.20953,4.31975,0.0,0.0,0.0,129.86,105.02696,32.60953,109.9729229113,4.14696,1.20953,4.31975,100.88,31.4,105.6538423343,127.13,101.13696,39.90953,108.7265159143,4.14696,1.20953,4.31975,96.99,38.7,104.4258114644,127.13
2021-06-22 08:30:00,105.91464,10.79552,106.4633937952,5.26464,1.53552,5.484,100.65,9.26,101.0750716052,131.02,5.26464,1.53552,5.484,5.26464,1.53552,5.484,0.0,0.0,0.0,129.44,107.20464,29.93552,111.3057509529,5.26464,1.53552,5.484,101.94,28.4,105.8221319007,126.39,103.25464,42.87552,111.8026426199,5.26464,1.53552,5.484,97.99,41.34,106.3533530266,126.39
2021-06-22 09:00:00,106.17248,9.97864,106.6403711809,5.89248,1.7186400000000002,6.138,100.28,8.26,100.6196104147,130.84,5.89248,1.7186400000000002,6.138,5.89248,1.7186400000000002,6.138,0.0,0.0,0.0,129.6,107.46248,29.11864,111.3376836619,5.89248,1.7186400000000002,6.138,101.57,27.4,105.2008787986,126.21,103.52248,44.03864,112.5002474593,5.89248,1.7186400000000002,6.138,97.63,42.32,106.4077031986,126.21
2021-06-22 09:30:00,109.14384,8.77362,109.4959095941,6.18384,1.80362,6.4415,102.96,6.97,103.1956515557,130.36,6.18384,1.80362,6.4415,6.18384,1.80362,6.4415,0.0,0.0,0.0,129.42,110.48384,27.79362,113.9261349026,6.18384,1.80362,6.4415,104.3,25.99,107.4893952909,125.68,106.40384,45.06362,115.5530484853,6.18384,1.80362,6.4415,100.22,43.26,109.1580322285,125.68
2021-06-22 10:00:00,109.4104,8.37595,109.7305434533,6.5004,1.89595,6.77125,102.91,6.48,103.1138133326,130.36,6.5004,1.89595,6.77125,6.5004,1.89595,6.77125,0.0,0.0,0.0,129.42,110.7504,27.41595,114.0933188866,6.5004,1.89595,6.77125,104.25,25.52,107.3281552064,125.68,106.6804,45.66595,116.0434691552,6.5004,1.89595,6.77125,100.18,43.77,109.3244954253,125.68
2021-06-22 10:30:00,109.83552,8.42661,110.158291607,6.36552,1.85661,6.63075,103.47,6.57,103.6783767234,130.79,6.36552,1.85661,6.63075,6.36552,1.85661,6.63075,0.0,0.0,0.0,129.87,111.17552,27.55661,114.5397878554,6.36552,1.85661,6.63075,104.81,25.7,107.914902122,126.04,107.07552,45.80661,116.4620646518,6.36552,1.85661,6.63075,100.71,43.95,109.8822396932,126.04
2021-06-22 11:00:00,110.94872,7.62296,111.2102872436,5.59872,1.6329600000000002,5.832,105.35,5.99,105.5201525776,130.79,5.59872,1.6329600000000002,5.832,5.59872,1.6329600000000002,5.832,0.0,0.0,0.0,129.87,112.33872,26.69296,115.4664545433,5.59872,1.6329600000000002,5.832,106.74,25.06,109.6422874625,126.04,108.12872,45.97296,117.4960984033,5.59872,1.6329600000000002,5.832,102.53,44.34,111.7069223459,126.04
2021-06-22 11:30:00,111.55128,7.19954,111.7833683776,4.90128,1.42954,5.1055,106.65,5.77,106.8059708069,130.59,4.90128,1.42954,5.1055,4.90128,1.42954,5.1055,0.0,0.0,0.0,129.77,112.97128,26.15954,115.9604744637,4.90128,1.42954,5.1055,108.07,24.73,110.8634195756,125.84,108.70128,45.62954,117.8898774037,4.90128,1.42954,5.1055,103.8,44.2,112.8187927608,125.84
2021-06-22 12:00:00,111.43048,9.14514,111.8051226852,6.60048,1.92514,6.8755,104.83,7.22,105.0783388715,130.09,6.60048,1.92514,6.8755,6.60048,1.92514,6.8755,0.0,0.0,0.0,129.33,112.81048,28.17514,116.2757193564,6.60048,1.92514,6.8755,106.21,26.25,109.4057886951,125.34,108.62048,44.89514,117.5328986754,6.60048,1.92514,6.8755,102.02,42.97,110.7000510388,125.34
2021-06-22 12:30:00,113.15952,8.30861,113.4641351563,5.06952,1.47861,5.28075,108.09,6.83,108.3055723405,130.14,5.06952,1.47861,5.28075,5.06952,1.47861,5.28075,0.0,0.0,0.0,129.27,114.58952,27.29861,117.7963165883,5.06952,1.47861,5.28075,109.52,25.82,112.52245464800001,125.34,110.23952,44.67861,118.9492747408,5.06952,1.47861,5.28075,105.17,43.2,113.6968288916,125.34
2021-06-22 13:00:00,115.52192,9.16931,115.8852460254,6.27192,1.82931,6.53325,109.25,7.34,109.4962926313,130.14,6.27192,1.82931,6.53325,6.27192,1.82931,6.53325,0.0,0.0,0.0,129.27,116.96192,28.24931,120.325035822,6.27192,1.82931,6.53325,110.69,26.42,113.7993519314,125.34,112.57192,44.68931,121.118006922,6.27192,1.82931,6.53325,106.3,42.86,114.6153113681,125.34
2021-06-22 13:30:00,113.10296,10.37378,113.5777041159,5.53296,1.6137800000000002,5.7635000000000005,107.57,8.76,107.9260974,130.42,5.53296,1.6137800000000002,5.7635000000000005,5.53296,1.6137800000000002,5.7635000000000005,0.0,0.0,0.0,129.5,114.53296,29.55378,118.2845080247,5.53296,1.6137800000000002,5.7635000000000005,109.0,27.94,112.5239690022,125.6,110.22296,43.40378,118.4609177301,5.53296,1.6137800000000002,5.7635000000000005,104.69,41.79,112.7226694148,125.6
2021-06-22 14:00:00,109.61024,11.46257,110.2079635229,6.42024,1.87257,6.68775,103.19,9.59,103.6346669797,130.78,6.42024,1.87257,6.68775,6.42024,1.87257,6.68775,0.0,0.0,0.0,129.67,110.95024,30.75257,115.1332980404,6.42024,1.87257,6.68775,104.53,28.88,108.4461861939,125.94,106.86024,43.18257,115.2555649184,6.42024,1.87257,6.68775,100.44,41.31,108.6034516026,125.94
2021-06-22 14:30:00,107.57048,12.48014,108.2920221524,6.00048,1.75014,6.2505,101.57,10.73,102.1351937385,131.57,6.00048,1.75014,6.2505,6.00048,1.75014,6.2505,0.0,0.0,0.0,130.17,108.89048,31.92014,113.472604501,6.00048,1.75014,6.2505,102.89,30.17,107.2221105929,126.69,104.90048,42.28014,113.1004904616,6.00048,1.75014,6.2505,98.9,40.53,106.8826033553,126.69
2021-06-22 15:00:00,104.62864,13.86752,105.5436422491,6.84864,1.9975200000000002,7.134,97.78,11.87,98.4978441388,131.57,6.84864,1.9975200000000002,7.134,6.84864,1.9975200000000002,7.134,0.0,0.0,0.0,130.17,105.82864000000001,33.40752,110.9764093706,6.84864,1.9975200000000002,7.134,98.98,31.41,103.8442511649,126.69,102.04864,41.76752,110.2653647017,6.84864,1.9975200000000002,7.134,95.2,39.77,103.1731210151,126.69
2021-06-22 15:30:00,105.2584,13.8587,106.1668231429,6.5784,1.9187,6.8525,98.68,11.94,99.3997283699,131.97,6.5784,1.9187,6.8525,6.5784,1.9187,6.8525,0.0,0.0,0.0,130.37,106.4984,33.4187,111.6186306682,6.5784,1.9187,6.8525,99.92,31.5,104.7676304972,127.09,102.6684,41.6087,110.7794397632,6.5784,1.9187,6.8525,96.09,39.69,103.9643410021,127.09
2021-06-22 16:00:00,109.17264,13.80202,110.0416333969,6.93264,2.02202,7.2215,102.24,11.78,102.9164029686,131.97,6.93264,2.02202,7.2215,6.93264,2.02202,7.2215,0.0,0.0,0.0,130.37,110.45264,33.35202,115.3782601752,6.93264,2.02202,7.2215,103.52,31.33,108.1571047135,127.09,106.45264,41.79202,114.3623080331,6.93264,2.02202,7.2215,99.52,39.77,107.1722132831,127.09
2021-06-22 16:30:00,110.64568,16.83999,111.9198452727,8.84568,2.57999,9.21425,101.8,14.26,102.7939083798,131.88,8.84568,2.57999,9.21425,8.84568,2.57999,9.21425,0.0,0.0,0.0,130.37,111.91568,36.45999,117.7049289565,8.84568,2.57999,9.21425,103.07,33.88,108.4955266359,127.04,107.96568,40.09999,115.1720333061,8.84568,2.57999,9.21425,99.12,37.52,105.9836062795,127.04
2021-06-22 17:00:00,112.92544,15.17367,113.9403144653,5.63544,1.6436700000000002,5.87025,107.29,13.53,108.1397475492,132.13,5.63544,1.6436700000000002,5.87025,5.63544,1.6436700000000002,5.87025,0.0,0.0,0.0,130.33,114.26544,34.77367,119.439519857,5.63544,1.6436700000000002,5.87025,108.63,33.13,113.5696869768,127.32,110.00544,39.65367,116.9342138729,5.63544,1.6436700000000002,5.87025,104.37,38.01,111.0759064784,127.32
2021-06-22 17:30:00,113.08664,15.99152,114.2117194442,4.97664,1.45152,5.184,108.11,14.54,109.0833795773,131.82,4.97664,1.45152,5.184,4.97664,1.45152,5.184,0.0,0.0,0.0,130.16,114.46664,35.61152,119.8782383488,4.97664,1.45152,5.184,109.49,34.16,114.6950988491,127.05,110.16664,38.51152,116.7040091068,4.97664,1.45152,5.184,105.19,37.06,111.5274840566,127.05
2021-06-22 18:00:00,112.1888,18.78465,113.7505600912,5.3988,1.57465,5.62375,106.79,17.21,108.1678704607,131.82,5.3988,1.57465,5.62375,5.3988,1.57465,5.62375,0.0,0.0,0.0,130.04,113.5188,38.54465,119.8841440603,5.3988,1.57465,5.62375,108.12,36.97,114.2659848774,127.05,109.3088,36.35465,115.1958086653,5.3988,1.57465,5.62375,103.91,34.78,109.5761675731,127.05
2021-06-22 18:30:00,110.08416,20.69913,112.0132861122,4.21416,1.22913,4.38975,105.87,19.47,107.6454262846,132.15,4.21416,1.22913,4.38975,4.21416,1.22913,4.38975,0.0,0.0,0.0,130.04,111.39416,40.65913,118.5825608362,4.21416,1.22913,4.38975,107.18,39.43,114.2027902461,127.4,107.23416,34.24913,112.5707243321,4.21416,1.22913,4.38975,103.02,33.02,108.1824421984,127.4
2021-06-22 19:00:00,107.34944,23.73317,109.941646461,6.79944,1.98317,7.08275,100.55,21.75,102.8754829879,132.68,6.79944,1.98317,7.08275,6.79944,1.98317,7.08275,0.0,0.0,0.0,130.32,108.52944,43.83317,117.0469398958,6.79944,1.98317,7.08275,101.73,41.85,110.0018881656,127.93,104.67944,33.13317,109.7979604226,6.79944,1.98317,7.08275,97.88,31.15,102.7171694509,127.93
2021-06-22 19:30:00,108.73264,20.85452,110.7144886896,3.03264,0.8845200000000001,3.159,105.7,19.97,107.5699349261,133.1,3.03264,0.8845200000000001,3.159,3.03264,0.8845200000000001,3.159,0.0,0.0,0.0,130.44,109.99264,40.91452,117.3557787286,3.03264,0.8845200000000001,3.159,106.96,40.03,114.2052647648,128.35,105.87264,33.62452,111.0838613202,3.03264,0.8845200000000001,3.159,102.84,32.74,107.9257763465,128.35
2021-06-22 20:00:00,107.45584,21.12087,109.5118655656,2.26584,0.6608700000000001,2.36025,105.19,20.46,107.161316248,132.93,2.26584,0.6608700000000001,2.36025,2.26584,0.6608700000000001,2.36025,0.0,0.0,0.0,130.52,108.72584,41.19087,116.2669172855,2.26584,0.6608700000000001,2.36025,106.46,40.53,113.9140575171,128.2,104.63584,32.97087,109.707507861,2.26584,0.6608700000000001,2.36025,102.37,32.31,107.3478132055,128.2
2021-06-22 20:30:00,105.1456,21.6158,107.3444922155,0.9456,0.2758,0.985,104.2,21.34,106.3627547594,133.37,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,130.8,106.4056,41.8058,114.3235611106,0.9456,0.2758,0.985,105.46,41.53,113.3426331969,128.66,102.3756,32.0158,107.2649752948,0.9456,0.2758,0.985,101.43,31.74,106.2801604252,128.66
2021-06-22 21:00:00,103.07464,22.59302,105.5216848039,0.7646400000000001,0.22302000000000002,0.7965,102.31,22.37,104.7270404432,133.37,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,130.8,104.29464,42.79302,112.7324908509,0.7646400000000001,0.22302000000000002,0.7965,103.53,42.57,111.9404564936,128.66,100.34464,31.01302,105.0278733777,0.7646400000000001,0.22302000000000002,0.7965,99.58,30.79,104.2314755724,128.66
2021-06-22 21:30:00,100.47112,23.77741,103.2463615841,0.7111200000000001,0.20741,0.74075,99.76,23.57,102.5065973487,133.44,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,130.73,101.64112,44.04741,110.7749592758,0.7111200000000001,0.20741,0.74075,100.93,43.84,110.0400404398,128.74,97.84112,30.00741,102.3392857986,0.7111200000000001,0.20741,0.74075,97.13,29.8,101.5986067818,128.74
2021-06-22 22:00:00,97.90576,25.58168,101.1926884355,0.7257600000000001,0.21168,0.756,97.18,25.37,100.4369916913,133.63,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,130.73,99.02576,45.94168,109.1638177456,0.7257600000000001,0.21168,0.756,98.3,45.73,108.416432795,128.92,95.34576,28.49168,99.5117569898,0.7257600000000001,0.21168,0.756,94.62,28.28,98.7557735021,128.92
2021-06-22 22:30:00,97.40952,27.26611,101.1536224817,1.28952,0.37611000000000006,1.34325,96.12,26.89,99.8104528594,133.76,1.28952,0.37611000000000006,1.34325,1.28952,0.37611000000000006,1.34325,0.0,0.0,0.0,130.54,98.49952,47.61611,109.4049787339,1.28952,0.37611000000000006,1.34325,97.21,47.24,108.0805333999,129.06,94.89952,27.07611,98.6865473556,1.28952,0.37611000000000006,1.34325,93.61,26.7,97.3433207775,129.06
2021-06-22 23:00:00,91.87048,28.68889,96.2457142156,1.23048,0.35889000000000004,1.28175,90.64,28.33,94.9641958846,133.76,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,130.54,92.87048,49.14889,105.0739712948,1.23048,0.35889000000000004,1.28175,91.64,48.79,103.8188504078,129.06,89.55048,26.02889,93.2565900238,1.23048,0.35889000000000004,1.28175,88.32,25.67,91.9748405815,129.06
2021-06-22 23:30:00,85.1172,31.1196,90.6276295619,0.5472,0.15960000000000002,0.5700000000000001,84.57,30.96,90.0589057229,134.17,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,130.74,85.9972,51.7996,100.3928133284,0.5472,0.15960000000000002,0.5700000000000001,85.45,51.64,99.8418354198,129.43,83.0272,23.8696,86.3902410229,0.5472,0.15960000000000002,0.5700000000000001,82.48,23.71,85.8202452805,129.43
2021-06-23 00:00:00,80.50608,31.81094,86.5630684568,0.58608,0.17094,0.6105,79.92,31.64,85.9551976323,134.95,0.58608,0.17094,0.6105,0.58608,0.17094,0.6105,0.0,0.0,0.0,131.17,81.29608,52.44094,96.7424664325,0.58608,0.17094,0.6105,80.71,52.27,96.157459409,130.18,78.54608,23.10094,81.8727067603,0.58608,0.17094,0.6105,77.96,22.93,81.2622083136,130.18
2021-06-23 00:30:00,76.98192,32.97556,83.74726004,0.60192,0.17556000000000002,0.627,76.38,32.8,83.1248723307,134.64,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,130.77,77.70192,53.73556,94.4727409373,0.60192,0.17556000000000002,0.627,77.1,53.56,93.8780251177,129.87,75.15192,22.34556,78.403667844,0.60192,0.17556000000000002,0.627,74.55,22.17,77.7766764525,129.87
2021-06-23 01:00:00,74.84216,33.70313,82.0807522216,0.6621600000000001,0.19313000000000002,0.6897500000000001,74.18,33.51,81.3977425977,135.09,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,131.06,75.51216,54.59313,93.1799128088,0.6621600000000001,0.19313000000000002,0.6897500000000001,74.85,54.4,92.530440937,130.29,73.07216,22.04313,76.3245710585,0.6621600000000001,0.19313000000000002,0.6897500000000001,72.41,21.85,75.6348504329,130.29
2021-06-23 01:30:00,73.99464,34.14677,81.4936111003,0.67464,0.19677000000000003,0.7027500000000001,73.32,33.95,80.7986689247,135.72,0.67464,0.19677000000000003,0.7027500000000001,0.67464,0.19677000000000003,0.7027500000000001,0.0,0.0,0.0,131.56,74.65464,55.09677,92.7845317818,0.67464,0.19677000000000003,0.7027500000000001,73.98,54.9,92.1251887379,130.88,72.25464,21.80677,75.4736259853,0.67464,0.19677000000000003,0.7027500000000001,71.58,21.61,74.7709067753,130.88
2021-06-23 02:00:00,73.8136,34.2923,81.3904747759,0.6936,0.2023,0.7225,73.12,34.09,80.6762821404,135.72,0.6936,0.2023,0.7225,0.6936,0.2023,0.7225,0.0,0.0,0.0,131.56,74.4636,55.2923,92.747324297,0.6936,0.2023,0.7225,73.77,55.09,92.0701960463,130.88,72.0936,21.8023,75.3181747406,0.6936,0.2023,0.7225,71.4,21.6,74.5957103324,130.88
2021-06-23 02:30:00,72.76672,34.73446,80.6317446856,0.6667200000000001,0.19446000000000002,0.6945,72.1,34.54,79.9463670219,135.91,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,131.88,73.39672,55.79446,92.1959883805,0.6667200000000001,0.19446000000000002,0.6945,72.73,55.6,91.5478721763,131.26,71.07672,21.49446,74.2557198918,0.6667200000000001,0.19446000000000002,0.6945,70.41,21.3,73.5612540676,131.26
2021-06-23 03:00:00,71.18928,35.13854,79.3891087004,0.7492800000000001,0.21854,0.7805000000000001,70.44,34.92,78.6206079854,136.09,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,131.88,71.79928,56.23854,91.2025766623,0.7492800000000001,0.21854,0.7805000000000001,71.05,56.02,90.4784112372,131.26,69.56928,21.29854,72.7565290943,0.7492800000000001,0.21854,0.7805000000000001,68.82,21.08,71.9760988106,131.26
2021-06-23 03:30:00,70.71136,35.27373,79.0210887116,0.8013600000000001,0.23373000000000002,0.8347500000000001,69.91,35.04,78.1998062657,136.23,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.8013600000000001,0.23373000000000002,0.8347500000000001,0.0,0.0,0.0,131.99,71.30136,56.37373,90.8948918915,0.8013600000000001,0.23373000000000002,0.8347500000000001,70.5,56.14,90.1218597234,131.38,69.10136,21.18373,72.2755032536,0.8013600000000001,0.23373000000000002,0.8347500000000001,68.3,20.95,71.440832162,131.38
2021-06-23 04:00:00,70.03616,35.44513,78.4947192381,0.8061600000000001,0.23513,0.8397500000000001,69.23,35.21,77.6694083922,136.2,0.8061600000000001,0.23513,0.8397500000000001,0.8061600000000001,0.23513,0.8397500000000001,0.0,0.0,0.0,131.93,70.62616,56.54513,90.4732347331,0.8061600000000001,0.23513,0.8397500000000001,69.82,56.31,89.6975389852,131.35,68.44616,21.03513,71.6055410765,0.8061600000000001,0.23513,0.8397500000000001,67.64,20.8,70.7658787835,131.35
2021-06-23 04:30:00,69.90912,35.57016,78.4380095464,0.78912,0.23016000000000003,0.8220000000000001,69.12,35.34,77.6304708217,136.45,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,132.13,70.48912,56.70016,90.4633858663,0.78912,0.23016000000000003,0.8220000000000001,69.7,56.47,89.7047986453,131.6,68.32912,20.95016,71.4687193393,0.78912,0.23016000000000003,0.8220000000000001,67.54,20.72,70.6467975212,131.6
2021-06-23 05:00:00,69.25624,35.68557,77.9094775054,0.87624,0.25557,0.9127500000000001,68.38,35.43,77.0136955353,136.45,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,132.13,69.83624,56.80557,90.0220706292,0.87624,0.25557,0.9127500000000001,68.96,56.55,89.181747572,131.6,67.68624,20.91557,70.8441116379,0.87624,0.25557,0.9127500000000001,66.81,20.66,69.9314786058,131.6
2021-06-23 05:30:00,71.24416,35.25288,79.4889670483,1.00416,0.29288000000000003,1.046,70.24,34.96,78.4592837082,136.2,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,131.93,71.83416,56.30288,91.2697147974,1.00416,0.29288000000000003,1.046,70.83,56.01,90.2995514939,131.37,69.60416,21.20288,72.7619489129,1.00416,0.29288000000000003,1.046,68.6,20.91,71.7160240114,131.37
2021-06-23 06:00:00,73.77576,34.09918,81.2749459566,1.26576,0.36918,1.3185,72.51,33.73,79.9713261113,136.2,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,131.93,74.41576,55.03918,92.5581799273,1.26576,0.36918,1.3185,73.15,54.67,91.3221298481,131.37,72.05576,22.15918,75.3860849723,1.26576,0.36918,1.3185,70.79,21.79,74.0677271151,131.37
2021-06-23 06:30:00,83.7592,27.8356,88.2633797903,1.4592,0.42560000000000003,1.52,82.3,27.41,86.7444413205,134.03,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,130.64,84.5692,48.1956,97.3384068495,1.4592,0.42560000000000003,1.52,83.11,47.77,95.8605497585,129.28,81.6692,26.8756,85.9776488629,1.4592,0.42560000000000003,1.52,80.21,26.45,84.4585495968,129.28
2021-06-23 07:00:00,91.7724,23.07945,94.629986865,1.9524,0.56945,2.03375,89.82,22.51,92.5976916559,134.03,1.9524,0.56945,2.03375,1.9524,0.56945,2.03375,0.0,0.0,0.0,130.64,92.7724,43.23945,102.3541315144,1.9524,0.56945,2.03375,90.82,42.67,100.3444133971,129.28,89.4724,31.35945,94.8088891722,1.9524,0.56945,2.03375,87.52,30.79,92.7780927806,129.28
2021-06-23 07:30:00,100.03224,19.73232,101.9598621615,2.92224,0.8523200000000001,3.044,97.11,18.88,98.928289685,133.51,2.92224,0.8523200000000001,3.044,2.92224,0.8523200000000001,3.044,0.0,0.0,0.0,130.71,101.16224,39.78232,108.7034120274,2.92224,0.8523200000000001,3.044,98.24,38.93,105.6723355472,128.76,97.47224,34.81232,103.5023439078,2.92224,0.8523200000000001,3.044,94.55,33.96,100.4638447403,128.76
2021-06-23 08:00:00,105.43576,16.82293,106.7694266191,4.29576,1.25293,4.47475,101.14,15.57,102.3314443365,133.14,4.29576,1.25293,4.47475,4.29576,1.25293,4.47475,0.0,0.0,0.0,130.79,106.67576,36.58293,112.7742370356,4.29576,1.25293,4.47475,102.38,35.33,108.3045396094,128.4,102.73576,37.74293,109.4493725325,4.29576,1.25293,4.47475,98.44,36.49,104.9854928073,128.4
2021-06-23 08:30:00,108.25256,14.14908,109.1733173051,5.48256,1.59908,5.711,102.77,12.55,103.5334506331,132.38,5.48256,1.59908,5.711,5.48256,1.59908,5.711,0.0,0.0,0.0,130.42,109.52256,33.65908,114.5780293747,5.48256,1.59908,5.711,104.04,32.06,108.8676499241,127.67,105.51256,40.45908,113.0037055684,5.48256,1.59908,5.711,100.03,38.86,107.3130956594,127.67
2021-06-23 09:00:00,107.396,13.958,108.2992455191,6.096,1.778,6.35,101.3,12.18,102.0296153085,131.6,6.096,1.778,6.35,6.096,1.778,6.35,0.0,0.0,0.0,130.01,108.646,33.388,113.6605114365,6.096,1.778,6.35,102.55,31.61,107.3112044476,126.91,104.676,40.828,112.3565332324,6.096,1.778,6.35,98.58,39.05,106.0326312981,126.91
2021-06-23 09:30:00,107.498,14.04525,108.4116647394,7.218,2.10525,7.51875,100.28,11.94,100.988326058,131.33,7.218,2.10525,7.51875,7.218,2.10525,7.51875,0.0,0.0,0.0,129.79,108.758,33.42525,113.7785124774,7.218,2.10525,7.51875,101.54,31.32,106.2605947659,126.61,104.848,41.28525,112.6835168583,7.218,2.10525,7.51875,97.63,39.18,105.1983331617,126.61
2021-06-23 10:00:00,106.19808,14.45194,107.1769133977,8.09808,2.36194,8.4355,98.1,12.09,98.8421878552,131.33,8.09808,2.36194,8.4355,8.09808,2.36194,8.4355,0.0,0.0,0.0,129.79,107.41808,33.82194,112.6169060854,8.09808,2.36194,8.4355,99.32,31.46,104.1834631791,126.61,103.61808,41.39194,111.5795644365,8.09808,2.36194,8.4355,95.52,39.03,103.186294148,126.61
2021-06-23 10:30:00,104.63256,15.02783,105.7062357984,8.87256,2.5878300000000003,9.24225,95.76,12.44,96.5646477755,131.66,8.87256,2.5878300000000003,9.24225,8.87256,2.5878300000000003,9.24225,0.0,0.0,0.0,130.01,105.80256,34.48783,111.2815893159,8.87256,2.5878300000000003,9.24225,96.93,31.9,102.0442791145,126.91,102.14256,41.52783,110.2617940533,8.87256,2.5878300000000003,9.24225,93.27,38.94,101.0723330096,126.91
2021-06-23 11:00:00,104.48104,14.28822,105.4535013655,9.49104,2.76822,9.8865,94.99,11.52,95.6859994984,131.66,9.49104,2.76822,9.8865,9.49104,2.76822,9.8865,0.0,0.0,0.0,130.01,105.64104,33.61822,110.8612378077,9.49104,2.76822,9.8865,96.15,30.85,100.9779431361,126.91,102.00104,42.32822,110.4350051816,9.49104,2.76822,9.8865,92.51,39.56,100.6135860607,126.91
2021-06-23 11:30:00,104.54952,13.55986,105.4251959232,9.83952,2.86986,10.2495,94.71,10.69,95.3113854689,130.81,9.83952,2.86986,10.2495,9.83952,2.86986,10.2495,0.0,0.0,0.0,129.33,105.70952,32.76986,110.67233775,9.83952,2.86986,10.2495,95.87,29.9,100.4244337798,126.04,102.07952,42.90986,110.731587583,9.83952,2.86986,10.2495,92.24,40.04,100.5555528054,126.04
2021-06-23 12:00:00,104.95896,13.13178,105.777251478,10.18896,2.97178,10.6135,94.77,10.16,95.3130552443,130.81,10.18896,2.97178,10.6135,10.18896,2.97178,10.6135,0.0,0.0,0.0,129.33,106.10896,32.36178,110.9341975995,10.18896,2.97178,10.6135,95.92,29.39,100.3215754462,126.04,102.47896,43.62178,111.3768240392,10.18896,2.97178,10.6135,92.29,40.65,100.8457564799,126.04
2021-06-23 12:30:00,106.36296,13.04503,107.1599368592,10.54296,3.07503,10.98225,95.82,9.97,96.3372892498,130.87,10.54296,3.07503,10.98225,10.54296,3.07503,10.98225,0.0,0.0,0.0,129.44,107.55296,32.28503,112.2940887441,10.54296,3.07503,10.98225,97.01,29.21,101.3122115048,126.07,103.86296,43.95503,112.7810228818,10.54296,3.07503,10.98225,93.32,40.88,101.8812877814,126.07
2021-06-23 13:00:00,104.5588,14.34215,105.5378601454,10.7388,3.13215,11.18625,93.82,11.21,94.4873351302,131.01,10.7388,3.13215,11.18625,10.7388,3.13215,11.18625,0.0,0.0,0.0,129.61,105.6888,33.70215,110.9322196662,10.7388,3.13215,11.18625,94.95,30.57,99.74982406,126.21,102.1188,43.05215,110.8229982136,10.7388,3.13215,11.18625,91.38,39.92,99.7191596435,126.21
2021-06-23 13:30:00,103.28992,14.66456,104.3257249848,10.849920000000001,3.16456,11.302,92.44,11.5,93.1525823582,131.64,10.849920000000001,3.16456,11.302,10.849920000000001,3.16456,11.302,0.0,0.0,0.0,130.02,104.40992,34.08456,109.8325481121,10.849920000000001,3.16456,11.302,93.56,30.92,98.5368966428,126.82,100.91992,43.06456,109.7241385512,10.849920000000001,3.16456,11.302,90.07,39.9,98.5120038371,126.82
2021-06-23 14:00:00,101.6664,14.0952,102.6388403676,9.9264,2.8952,10.34,91.74,11.2,92.4211426028,131.64,9.9264,2.8952,10.34,9.9264,2.8952,10.34,0.0,0.0,0.0,130.02,102.7664,33.4952,108.0872859868,9.9264,2.8952,10.34,92.84,30.6,97.7528802645,126.82,99.3164,42.9452,108.2036852977,9.9264,2.8952,10.34,89.39,40.05,97.9518994201,126.82
2021-06-23 14:30:00,101.78432,14.51251,102.8137186584,10.05432,2.93251,10.47325,91.73,11.58,92.4580407536,131.45,10.05432,2.93251,10.47325,10.05432,2.93251,10.47325,0.0,0.0,0.0,129.86,102.88432,33.93251,108.3355829668,10.05432,2.93251,10.47325,92.83,31.0,97.8693460691,126.64,99.42432,42.77251,108.2343892631,10.05432,2.93251,10.47325,89.37,39.84,97.8479560338,126.64
2021-06-23 15:00:00,100.4564,14.6877,101.5244642057,9.6264,2.8077,10.0275,90.83,11.88,91.6036205616,131.62,9.6264,2.8077,10.0275,9.6264,2.8077,10.0275,0.0,0.0,0.0,129.97,101.5364,34.1877,107.1374787656,9.6264,2.8077,10.0275,91.91,31.38,97.1192694577,126.8,98.1364,42.4877,106.9390371018,9.6264,2.8077,10.0275,88.51,39.68,96.9975386286,126.8
2021-06-23 15:30:00,101.78464,14.33927,102.7897251872,9.25464,2.6992700000000003,9.64025,92.53,11.64,93.2592649553,131.93,9.25464,2.6992700000000003,9.64025,9.25464,2.6992700000000003,9.64025,0.0,0.0,0.0,130.23,102.89464,33.87927,108.3287213829,9.25464,2.6992700000000003,9.64025,93.64,31.18,98.69469084,127.11,99.40464,42.709270000000004,108.191331434,9.25464,2.6992700000000003,9.64025,90.15,40.01,98.6297247284,127.11
2021-06-23 16:00:00,103.708,14.899000000000001,104.7727515387,8.808,2.569,9.175,94.9,12.33,95.6976431267,131.96,8.808,2.569,9.175,8.808,2.569,9.175,0.0,0.0,0.0,130.3,104.848,34.509,110.3810408766,8.808,2.569,9.175,96.04,31.94,101.2118827016,127.16,101.238,41.989,109.6002224678,8.808,2.569,9.175,92.43,39.42,100.4850302284,127.16
2021-06-23 16:30:00,104.84024,17.74757,106.3318022238,11.10024,3.23757,11.56275,93.74,14.51,94.8563529765,132.47,11.10024,3.23757,11.56275,11.10024,3.23757,11.56275,0.0,0.0,0.0,130.5,105.94024,37.46757,112.3706067126,11.10024,3.23757,11.56275,94.84,34.23,100.8281632283,127.68,102.42024,40.82757,110.2578615508,11.10024,3.23757,11.56275,91.32,37.59,98.7539897928,127.68
2021-06-23 17:00:00,106.73944,19.20817,108.4539618744,10.99944,3.20817,11.45775,95.74,16.0,97.0677474757,132.47,10.99944,3.20817,11.45775,10.99944,3.20817,11.45775,0.0,0.0,0.0,130.5,107.85944,39.08817,114.7237718656,10.99944,3.20817,11.45775,96.86,35.88,103.2919842001,127.68,104.23944,39.60817,111.5108424426,10.99944,3.20817,11.45775,93.24,36.4,100.0932445273,127.68
2021-06-23 17:30:00,108.39352,20.38436,110.2935959637,9.92352,2.89436,10.337,98.47,17.49,100.0112043723,132.73,9.92352,2.89436,10.337,9.92352,2.89436,10.337,0.0,0.0,0.0,130.62,109.54352,40.40436,116.7574198113,9.92352,2.89436,10.337,99.62,37.51,106.4478487335,127.95,105.81352,38.12436,112.4720758242,9.92352,2.89436,10.337,95.89,35.23,102.1569625625,127.95
2021-06-23 18:00:00,108.99784,21.26437,111.0527017058,8.27784,2.41437,8.62275,100.72,18.85,102.4687313281,133.13,8.27784,2.41437,8.62275,8.27784,2.41437,8.62275,0.0,0.0,0.0,130.86,110.17784,41.41437,117.7043179733,8.27784,2.41437,8.62275,101.9,39.0,109.1082490007,128.36,106.32784,36.59437,112.4489105095,8.27784,2.41437,8.62275,98.05,34.18,103.8367704621,128.36
2021-06-23 18:30:00,108.6864,22.4077,110.9722423142,7.2264,2.1077,7.5275,101.46,20.3,103.4708731963,133.51,7.2264,2.1077,7.5275,7.2264,2.1077,7.5275,0.0,0.0,0.0,131.11,109.8664,42.6777,117.8643793784,7.2264,2.1077,7.5275,102.64,40.57,110.3670897505,128.76,105.9964,35.0777,111.6498179589,7.2264,2.1077,7.5275,98.77,32.97,104.1274882056,128.76
2021-06-23 19:00:00,107.76032000000001,22.47551,110.0792220006,6.43032,1.8755100000000002,6.69825,101.33,20.6,103.4027509305,133.77,6.43032,1.8755100000000002,6.69825,6.43032,1.8755100000000002,6.69825,0.0,0.0,0.0,131.21,108.93032,42.65551,116.9842175196,6.43032,1.8755100000000002,6.69825,102.5,40.78,110.3143617123,129.02,105.06032,34.31551,110.522509314,6.43032,1.8755100000000002,6.69825,98.63,32.44,103.8278888353,129.02
2021-06-23 19:30:00,107.95272,22.507460000000002,110.2740926558,5.92272,1.7274600000000002,6.1695,102.03,20.78,104.1245854734,132.43,5.92272,1.7274600000000002,6.1695,5.92272,1.7274600000000002,6.1695,0.0,0.0,0.0,129.83,109.15272,42.40746,117.1012764535,5.92272,1.7274600000000002,6.1695,103.23,40.68,110.9562765237,127.79,105.23272,33.23746,110.3569395455,5.92272,1.7274600000000002,6.1695,99.31,31.51,104.1890406905,127.79
2021-06-23 20:00:00,106.55584,22.81087,108.970100616,5.86584,1.7108700000000001,6.11025,100.69,21.1,102.8770436006,132.43,5.86584,1.7108700000000001,6.11025,5.86584,1.7108700000000001,6.11025,0.0,0.0,0.0,129.83,107.71584,42.76087,115.8930290831,5.86584,1.7108700000000001,6.11025,101.85,41.05,109.8113154461,127.79,103.85584,33.03087,108.9819887645,5.86584,1.7108700000000001,6.11025,97.99,31.32,102.8736239276,127.79
2021-06-23 20:30:00,104.7052,23.3761,107.2829015186,5.5752,1.6261,5.8075,99.13,21.75,101.4880258947,132.56,5.5752,1.6261,5.8075,5.5752,1.6261,5.8075,0.0,0.0,0.0,129.81,105.8552,43.3161,114.3748568797,5.5752,1.6261,5.8075,100.28,41.69,108.600803404,127.93,102.0852,32.2961,107.0720604745,5.5752,1.6261,5.8075,96.51,30.67,101.2661295794,127.93
2021-06-23 21:00:00,102.73008,21.66669,104.9900699703,1.12008,0.32669000000000004,1.16675,101.61,21.34,103.826719586,132.56,1.12008,0.32669000000000004,1.16675,1.12008,0.32669000000000004,1.16675,0.0,0.0,0.0,129.81,103.91008,41.53669,111.9044295002,1.12008,0.32669000000000004,1.16675,102.79,41.21,110.7431632201,127.93,100.01008,31.19669,104.7628253178,1.12008,0.32669000000000004,1.16675,98.89,30.87,103.5962788907,127.93
2021-06-23 21:30:00,101.4356,22.7433,103.9540217704,1.2456,0.3633,1.2974999999999999,100.19,22.38,102.6591471813,132.28,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0,129.63,102.5956,42.6833,111.1203007477,1.2456,0.3633,1.2974999999999999,101.35,42.32,109.8308012354,127.67,98.7856,30.3933,103.3554422962,1.2456,0.3633,1.2974999999999999,97.54,30.03,102.0580839522,127.67
2021-06-23 22:00:00,98.48728,24.76004,101.5519763599,1.33728,0.39004000000000005,1.393,97.15,24.37,100.1599690495,132.52,1.33728,0.39004000000000005,1.393,1.33728,0.39004000000000005,1.393,0.0,0.0,0.0,129.74,99.59728,44.83004,109.2215668712,1.33728,0.39004000000000005,1.393,98.26,44.44,107.8422050961,127.89,95.93728,28.840040000000002,100.178388892,1.33728,0.39004000000000005,1.393,94.6,28.45,98.7854366797,127.89
2021-06-23 22:30:00,95.0008,26.3244,98.5805560747,0.7008,0.2044,0.73,94.3,26.12,97.8506228902,132.93,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,129.92,96.0608,46.4544,106.70374209,0.7008,0.2044,0.73,95.36,46.25,105.9839237809,128.3,92.5408,27.1044,96.4284613794,0.7008,0.2044,0.73,91.84,26.9,95.6984618476,128.3
2021-06-23 23:00:00,89.06384,27.63112,93.2515221752,0.72384,0.21112000000000003,0.754,88.34,27.42,92.4976324021,133.09,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0,129.86,90.02384,47.75112,101.9041767034,0.72384,0.21112000000000003,0.754,89.3,47.54,101.1659112547,128.45,86.82384,25.91112,90.6077553634,0.72384,0.21112000000000003,0.754,86.1,25.7,89.8537700934,128.45
2021-06-23 23:30:00,83.4152,29.6711,88.5351329487,0.6552,0.19110000000000002,0.6825,82.76,29.48,87.8537876247,134.13,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,130.45,84.2652,50.0911,98.0292927152,0.6552,0.19110000000000002,0.6825,83.61,49.9,97.3685888775,129.44,81.3552,24.7011,85.0224259137,0.6552,0.19110000000000002,0.6825,80.7,24.51,84.3399673939,129.44
2021-06-24 00:00:00,78.55912000000001,31.42766,84.6122517621,0.60912,0.17766,0.6345000000000001,77.95,31.25,83.98074184,134.13,0.60912,0.17766,0.6345000000000001,0.60912,0.17766,0.6345000000000001,0.0,0.0,0.0,130.45,79.30912,51.99766,94.8350840177,0.60912,0.17766,0.6345000000000001,78.7,51.82,94.2284585462,129.44,76.67912,23.34766,80.1548543224,0.60912,0.17766,0.6345000000000001,76.07,23.17,79.5203986409,129.44
2021-06-24 00:30:00,75.21904,32.30097,81.8612035183,0.6890400000000001,0.20097,0.7177500000000001,74.53,32.1,81.1488194615,134.63,0.6890400000000001,0.20097,0.7177500000000001,0.6890400000000001,0.20097,0.7177500000000001,0.0,0.0,0.0,130.73,75.90904,53.05097,92.6098686516,0.6890400000000001,0.20097,0.7177500000000001,75.22,52.85,91.93025019,129.93,73.44904,23.05097,76.9812230019,0.6890400000000001,0.20097,0.7177500000000001,72.76,22.85,76.2636223897,129.93
2021-06-24 01:00:00,73.12008,33.02294,80.231294801,0.7300800000000001,0.21294000000000002,0.7605000000000001,72.39,32.81,79.4783505113,135.13,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,131.13,73.77008000000001,53.92294,91.376737529,0.7300800000000001,0.21294000000000002,0.7605000000000001,73.04,53.71,90.6620411198,130.42,71.45008,22.82294,75.0066698518,0.7300800000000001,0.21294000000000002,0.7605000000000001,70.72,22.61,74.246417422,130.42
2021-06-24 01:30:00,72.60816,33.74238,80.0655550574,0.72816,0.21238,0.7585000000000001,71.88,33.53,79.31579477,135.7,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,131.62,73.23816,54.70238,91.4121351783,0.72816,0.21238,0.7585000000000001,72.51,54.49,90.7020407709,130.97,70.93816,22.25238,74.3464253334,0.72816,0.21238,0.7585000000000001,70.21,22.04,73.588081236,130.97
2021-06-24 02:00:00,72.45912,33.49266,79.8253239583,0.7291200000000001,0.21266000000000002,0.7595000000000001,71.73,33.28,79.0743403387,135.98,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,131.83,73.09912,54.47266,91.1633261364,0.7291200000000001,0.21266000000000002,0.7595000000000001,72.37,54.26,90.4520010834,131.26,70.79912,22.53266,74.2982917667,0.7291200000000001,0.21266000000000002,0.7595000000000001,70.07,22.32,73.5390188947,131.26
2021-06-24 02:30:00,71.20072,34.02021,78.9108181238,0.72072,0.21021,0.75075,70.48,33.81,78.1699846488,135.94,0.72072,0.21021,0.75075,0.72072,0.21021,0.75075,0.0,0.0,0.0,131.83,71.80072,55.06021,90.4818772891,0.72072,0.21021,0.75075,71.08,54.85,89.7824531855,131.21,69.57072,22.22021,73.0330255005,0.72072,0.21021,0.75075,68.85,22.01,72.2825193252,131.21
2021-06-24 03:00:00,69.62232,34.27526,77.6019387016,0.7723200000000001,0.22526000000000002,0.8045,68.85,34.05,76.8096673603,136.16,0.7723200000000001,0.22526000000000002,0.8045,0.7723200000000001,0.22526000000000002,0.8045,0.0,0.0,0.0,131.97,70.21232,55.35526,89.4090302456,0.7723200000000001,0.22526000000000002,0.8045,69.44,55.13,88.6635804601,131.42,68.06232,22.09526,71.5589261955,0.7723200000000001,0.22526000000000002,0.8045,67.29,21.87,70.7547948905,131.42
2021-06-24 03:30:00,69.0944,34.53295,77.2435158901,0.7644000000000001,0.22295,0.79625,68.33,34.31,76.4602184145,136.31,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,132.08,69.6644,55.62295,89.1461787968,0.7644000000000001,0.22295,0.79625,68.9,55.4,88.4102369638,131.56,67.5444,21.89295,71.0038536353,0.7644000000000001,0.22295,0.79625,66.78,21.67,70.2079575262,131.56
2021-06-24 04:00:00,68.92544,34.72992,77.1808501016,0.68544,0.19992000000000001,0.714,68.24,34.53,76.4788761685,136.31,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,132.08,69.49544,55.84992,89.1562097938,0.68544,0.19992000000000001,0.714,68.81,55.65,88.4971106873,131.56,67.38544,21.70992,70.7963145255,0.68544,0.19992000000000001,0.714,66.7,21.51,70.0825948435,131.56
2021-06-24 04:30:00,69.2608,34.5444,77.3975063423,0.7008,0.2044,0.73,68.56,34.34,76.6792618639,136.4,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,132.13,70.1408,55.9144,89.7003453282,0.7008,0.2044,0.73,69.44,55.71,89.0253767192,131.65,68.0008,22.0144,71.4754685749,0.7008,0.2044,0.73,67.3,21.81,70.7457850335,131.65
2021-06-24 05:00:00,68.97184,34.22637,76.997137066,0.74184,0.21637,0.77275,68.23,34.01,76.2365594712,136.52,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,132.26,69.55184,55.34637,88.8857644371,0.74184,0.21637,0.77275,68.81,55.13,88.1710439997,131.78,67.43184,22.25637,71.0098517909,0.74184,0.21637,0.77275,66.69,22.04,70.2375803968,131.78
2021-06-24 05:30:00,70.70816,33.96863,78.4443223864,0.8181600000000001,0.23863,0.8522500000000001,69.89,33.73,77.6036403785,136.52,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,132.26,71.30816,55.02863,90.0722143741,0.8181600000000001,0.23863,0.8522500000000001,70.49,54.79,89.2792484287,131.76,69.10816,22.37863,72.6411788125,0.8181600000000001,0.23863,0.8522500000000001,68.29,22.14,71.7893007349,131.76
2021-06-24 06:00:00,73.2384,32.9937,80.327127885,0.9384,0.2737,0.9775,72.3,32.72,79.3592363875,136.22,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,132.04,73.8884,53.8837,91.4491595382,0.9384,0.2737,0.9775,72.95,53.61,90.5302965863,131.48,71.5684,22.9537,75.1592191434,0.9384,0.2737,0.9775,70.63,22.68,74.182068588,131.48
2021-06-24 06:30:00,83.52928,26.71479,87.6973239162,1.07928,0.31479,1.12425,82.45,26.4,86.5734514733,135.68,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,131.64,84.38928,47.10479,96.6458060128,1.07928,0.31479,1.12425,83.31,46.79,95.5503019357,130.98,81.48928,27.92479,86.1411437785,1.07928,0.31479,1.12425,80.41,27.61,85.0181168928,130.98
2021-06-24 07:00:00,91.45544,22.35117,94.1470780532,1.37544,0.40117,1.43275,90.08,21.95,92.7157424605,134.22,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,130.89,92.47544,42.43117,101.7453251543,1.37544,0.40117,1.43275,91.1,42.03,100.3281161988,129.56,89.15544,31.52117,94.5636116049,1.37544,0.40117,1.43275,87.78,31.12,93.1331455498,129.56
