Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-24 07:30:00,101.45648,18.57064,103.1420670919,2.19648,0.6406400000000001,2.2880000000000003,99.26,17.93,100.8664091757,133.18,2.19648,0.6406400000000001,2.2880000000000003,2.19648,0.6406400000000001,2.2880000000000003,0.0,0.0,0.0,130.39,102.65648,38.41064,109.6071628645,2.19648,0.6406400000000001,2.2880000000000003,100.46,37.77,107.3256003943,128.55,98.84648,35.00064,104.8602470377,2.19648,0.6406400000000001,2.2880000000000003,96.65,34.36,102.5759820816,128.55
2021-06-24 08:00:00,107.98352,16.52436,109.2405376451,5.84352,1.70436,6.087,102.14,14.82,103.2095538213,132.53,5.84352,1.70436,6.087,5.84352,1.70436,6.087,0.0,0.0,0.0,130.26,109.23352,36.11436,115.0487239816,5.84352,1.70436,6.087,103.39,34.41,108.9657753609,127.92,105.27352,38.54436,112.1079020453,5.84352,1.70436,6.087,99.43,36.84,106.0354209687,127.92
2021-06-24 08:30:00,113.57456,11.21508,114.1269411603,3.27456,0.95508,3.411,110.3,10.26,110.7761598901,131.2,3.27456,0.95508,3.411,3.27456,0.95508,3.411,0.0,0.0,0.0,129.89,115.01456,30.61508,119.0194611625,3.27456,0.95508,3.411,111.74,29.66,115.6094425209,126.62,110.59456,41.68508,118.1896890435,3.27456,0.95508,3.411,107.32,40.73,114.7890033932,126.62
2021-06-24 09:00:00,115.25616,10.216380000000001,115.7080672998,3.41616,0.99638,3.5585,111.84,9.22,112.2194011747,131.2,3.41616,0.99638,3.5585,3.41616,0.99638,3.5585,0.0,0.0,0.0,129.89,116.70616,29.63638,120.4103101958,3.41616,0.99638,3.5585,113.29,28.64,116.8540701046,126.62,112.20616,42.80638,120.0941651815,3.41616,0.99638,3.5585,108.79,41.81,116.5475877056,126.62
2021-06-24 09:30:00,117.07904,10.93722,117.5887936355,6.29904,1.83722,6.5615,110.78,9.1,111.1531304103,131.17,6.29904,1.83722,6.5615,6.29904,1.83722,6.5615,0.0,0.0,0.0,129.99,118.50904,30.30722,122.3230156015,6.29904,1.83722,6.5615,112.21,28.47,115.7653877461,126.56,114.09904,43.64722,122.1624768194,6.29904,1.83722,6.5615,107.8,41.81,115.624029077,126.56
2021-06-24 10:00:00,118.01176,9.17593,118.367956769,4.03176,1.17593,4.19975,113.98,8.0,114.2604060906,131.17,4.03176,1.17593,4.19975,4.03176,1.17593,4.19975,0.0,0.0,0.0,129.99,119.51176,28.51593,122.8666718116,4.03176,1.17593,4.19975,115.48,27.34,118.6722629767,126.56,114.89176,43.97593,123.0203191967,4.03176,1.17593,4.19975,110.86,42.8,118.8350941431,126.56
2021-06-24 10:30:00,115.98144,10.62417,116.4670228548,5.43144,1.58417,5.65775,110.55,9.04,110.9189979219,131.17,5.43144,1.58417,5.65775,5.43144,1.58417,5.65775,0.0,0.0,0.0,130.14,117.40144,29.99417,121.1723910306,5.43144,1.58417,5.65775,111.97,28.41,115.518002926,126.52,112.97144,43.46417,121.0441255471,5.43144,1.58417,5.65775,107.54,41.88,115.4070448456,126.52
2021-06-24 11:00:00,117.12016,9.75088,117.525365514,6.14016,1.79088,6.396,110.98,7.96,111.2650978519,131.26,6.14016,1.79088,6.396,6.14016,1.79088,6.396,0.0,0.0,0.0,130.14,118.58016,29.02088,122.0797518903,6.14016,1.79088,6.396,112.44,27.23,115.6902178233,126.57,114.11016,44.45088,122.4622772449,6.14016,1.79088,6.396,107.97,42.66,116.0921896598,126.57
2021-06-24 11:30:00,117.56472,8.81971,117.895083329,5.48472,1.59971,5.71325,112.08,7.22,112.3123092096,131.01,5.48472,1.59971,5.71325,5.48472,1.59971,5.71325,0.0,0.0,0.0,130.08,119.02472,28.10971,122.2989769678,5.48472,1.59971,5.71325,113.54,26.51,116.5937892857,126.26,114.51472,45.08971,123.0719425562,5.48472,1.59971,5.71325,109.03,43.49,117.3836487761,126.26
2021-06-24 12:00:00,120.2172,8.0696,120.4877322386,5.1072,1.4896,5.32,115.11,6.58,115.2979119499,131.01,5.1072,1.4896,5.32,5.1072,1.4896,5.32,0.0,0.0,0.0,130.08,121.7572,27.3196,124.78451945649999,5.1072,1.4896,5.32,116.65,25.83,119.4755682138,126.26,117.0772,45.4396,125.5859387352,5.1072,1.4896,5.32,111.97,43.95,120.2866717471,126.26
2021-06-24 12:30:00,121.42832,7.00451,121.6301774165,4.43832,1.29451,4.6232500000000005,116.99,5.71,117.1292627826,130.91,4.43832,1.29451,4.6232500000000005,4.43832,1.29451,4.6232500000000005,0.0,0.0,0.0,130.08,122.97832,26.20451,125.7391885387,4.43832,1.29451,4.6232500000000005,118.54,24.91,121.1290208827,126.17,118.20832,45.90451,126.8086391204,4.43832,1.29451,4.6232500000000005,113.77,44.61,122.2033755671,126.17
2021-06-24 13:00:00,120.47496,7.32978,120.6977284867,3.8049600000000003,1.10978,3.9635,116.67,6.22,116.8356850453,130.62,3.8049600000000003,1.10978,3.9635,3.8049600000000003,1.10978,3.9635,0.0,0.0,0.0,129.89,122.03496,26.52978,124.8853902146,3.8049600000000003,1.10978,3.9635,118.23,25.42,120.9318374127,125.88,117.27496,45.20978,125.6874713353,3.8049600000000003,1.10978,3.9635,113.47,44.1,121.7384528405,125.88
2021-06-24 13:30:00,118.40224,8.60482,118.7145035969,3.58224,1.04482,3.7315,114.82,7.5600000000000005,115.0686143134,130.92,3.58224,1.04482,3.7315,3.58224,1.04482,3.7315,0.0,0.0,0.0,129.96,119.93224,27.91482,123.1380500375,3.58224,1.04482,3.7315,116.35,26.87,119.4123921542,126.17,115.29224,44.09482,123.4368411579,3.58224,1.04482,3.7315,111.71,43.05,119.7181130824,126.17
2021-06-24 14:00:00,116.86664,8.85027,117.2012748393,4.04664,1.18027,4.21525,112.82,7.67,113.0804196137,130.92,4.04664,1.18027,4.21525,4.04664,1.18027,4.21525,0.0,0.0,0.0,129.96,118.35664,28.16027,121.6605730652,4.04664,1.18027,4.21525,114.31,26.98,117.4508258805,126.17,113.81664,44.22027,122.1051179098,4.04664,1.18027,4.21525,109.77,43.04,117.9062954214,126.17
2021-06-24 14:30:00,114.2852,10.46985,114.7637778137,4.0452,1.17985,4.21375,110.24,9.29,110.6307448226,131.08,4.0452,1.17985,4.21375,4.0452,1.17985,4.21375,0.0,0.0,0.0,130.08,115.7452,29.87985,119.5397706166,4.0452,1.17985,4.21375,111.7,28.7,115.3281405382,126.33,111.3152,42.84985,119.27775734,4.0452,1.17985,4.21375,107.27,41.67,115.0792848431,126.33
2021-06-24 15:00:00,114.48792,9.60606,114.8902093942,3.27792,0.9560600000000001,3.4145,111.21,8.65,111.5458945905,131.28,3.27792,0.9560600000000001,3.4145,3.27792,0.9560600000000001,3.4145,0.0,0.0,0.0,130.08,115.94792,29.05606,119.5331534556,3.27792,0.9560600000000001,3.4145,112.67,28.1,116.1212250194,126.53,111.50792,43.35606,119.6401444393,3.27792,0.9560600000000001,3.4145,108.23,42.4,116.2389474316,126.53
2021-06-24 15:30:00,115.97096,9.07153,116.3252174718,2.85096,0.8315300000000001,2.9697500000000003,113.12,8.24,113.4197160991,131.48,2.85096,0.8315300000000001,2.9697500000000003,2.85096,0.8315300000000001,2.9697500000000003,0.0,0.0,0.0,130.41,117.47096,28.57153,120.8956524027,2.85096,0.8315300000000001,2.9697500000000003,114.62,27.74,117.9290125457,126.72,112.91096,43.72153,121.0803744364,2.85096,0.8315300000000001,2.9697500000000003,110.06,42.89,118.1217833424,126.72
2021-06-24 16:00:00,119.51056,8.72433,119.8285770819,3.34056,0.97433,3.47975,116.17,7.75,116.4282242414,131.48,3.34056,0.97433,3.47975,3.34056,0.97433,3.47975,0.0,0.0,0.0,130.41,121.06056,28.19433,124.3003597407,3.34056,0.97433,3.47975,117.72,27.22,120.8260187211,126.72,116.36056,44.26433,124.4954249515,3.34056,0.97433,3.47975,113.02,43.29,121.027040367,126.72
2021-06-24 16:30:00,119.28264,12.53202,119.9391501164,7.41264,2.16202,7.7215,111.87,10.37,112.3496052508,131.45,7.41264,2.16202,7.7215,7.41264,2.16202,7.7215,0.0,0.0,0.0,130.47,120.74264,32.08202,124.9321460692,7.41264,2.16202,7.7215,113.33,29.92,117.2130338316,126.72,116.27264,43.07202,123.9940551779,7.41264,2.16202,7.7215,108.86,40.91,116.293283125,126.72
2021-06-24 17:00:00,118.51792,13.95856,119.3370804,8.25792,2.40856,8.602,110.26,11.55,110.8632946471,131.64,8.25792,2.40856,8.602,8.25792,2.40856,8.602,0.0,0.0,0.0,130.31,119.92792,33.54856,124.5319712909,8.25792,2.40856,8.602,111.67,31.14,115.9305330791,126.92,115.55792,42.21856,123.0286132702,8.25792,2.40856,8.602,107.3,39.81,114.4470449597,126.92
2021-06-24 17:30:00,116.13272,16.58496,117.3109950209,9.58272,2.79496,9.982,106.55,13.79,107.4386643625,131.9,9.58272,2.79496,9.982,9.58272,2.79496,9.982,0.0,0.0,0.0,130.13,117.45272,36.27496,122.92686508,9.58272,2.79496,9.982,107.87,33.48,112.9462141906,127.2,113.26272,40.67496,120.3449048061,9.58272,2.79496,9.982,103.68,37.88,110.3831363932,127.2
2021-06-24 18:00:00,113.16544,19.14742,114.7738668123,7.94544,2.3174200000000003,8.2765,105.22,16.83,106.5574835476,131.9,7.94544,2.3174200000000003,8.2765,7.94544,2.3174200000000003,8.2765,0.0,0.0,0.0,130.13,114.45544,38.95742,120.9037977842,7.94544,2.3174200000000003,8.2765,106.51,36.64,112.6360053446,127.2,110.36544,37.49742,116.5615153172,7.94544,2.3174200000000003,8.2765,102.42,35.18,108.2935307394,127.2
2021-06-24 18:30:00,111.618,20.324,113.4532630646,6.288,1.834,6.55,105.33,18.49,106.9405863085,132.26,6.288,1.834,6.55,6.288,1.834,6.55,0.0,0.0,0.0,130.13,112.918,40.174,119.8516791705,6.288,1.834,6.55,106.63,38.34,113.3133376968,127.57,108.798,35.394,114.4104017998,6.288,1.834,6.55,102.51,33.56,107.8636810979,127.57
2021-06-24 19:00:00,111.22776,19.74393,112.9665320635,5.08776,1.48393,5.29975,106.14,18.26,107.6992441942,132.26,5.08776,1.48393,5.29975,5.08776,1.48393,5.29975,0.0,0.0,0.0,129.94,112.52776,39.54393,119.2737153377,5.08776,1.48393,5.29975,107.44,38.06,113.9820915758,127.57,108.39776,35.18393,113.9648336254,5.08776,1.48393,5.29975,103.31,33.7,108.6675945257,127.57
2021-06-24 19:30:00,113.56848,17.08664,114.8466495637,1.6684800000000002,0.48664,1.738,111.9,16.6,113.1245773473,131.73,1.6684800000000002,0.48664,1.738,1.6684800000000002,0.48664,1.738,0.0,0.0,0.0,129.71,114.98848,36.81664,120.7386247793,1.6684800000000002,0.48664,1.738,113.32,36.33,119.0012239433,127.11,110.54848,35.55664,116.1259707318,1.6684800000000002,0.48664,1.738,108.88,35.07,114.3886327394,127.11
2021-06-24 20:00:00,113.00536,18.35073,114.4856352573,2.02536,0.5907300000000001,2.10975,110.98,17.76,112.3920726742,131.73,2.02536,0.5907300000000001,2.10975,2.02536,0.5907300000000001,2.10975,0.0,0.0,0.0,129.71,114.39536,38.15073,120.5892888654,2.02536,0.5907300000000001,2.10975,112.37,37.56,118.4810976485,127.11,109.99536,34.67073,115.330129369,2.02536,0.5907300000000001,2.10975,107.97,34.08,113.220878375,127.11
2021-06-24 20:30:00,108.4772,20.23835,110.3489634322,2.0172,0.58835,2.10125,106.46,19.65,108.2582749724,132.07,2.0172,0.58835,2.10125,2.0172,0.58835,2.10125,0.0,0.0,0.0,129.9,109.7772,40.05835,116.8576272417,2.0172,0.58835,2.10125,107.76,39.47,114.7610495769,127.45,105.6372,32.93835,110.6533005588,2.0172,0.58835,2.10125,103.62,32.35,108.5524154499,127.45
2021-06-24 21:00:00,104.45216,20.98063,106.5384464119,0.9621600000000001,0.28063000000000005,1.00225,103.49,20.7,105.5398981428,132.07,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,129.62,105.69216,40.87063,113.319199971,0.9621600000000001,0.28063000000000005,1.00225,104.73,40.59,112.3206169855,127.45,101.70216,31.78063,106.5520426452,0.9621600000000001,0.28063000000000005,1.00225,100.74,31.5,105.5499767882,127.45
2021-06-24 21:30:00,101.23208,22.24144,103.646590269,0.6220800000000001,0.18144000000000002,0.648,100.61,22.06,103.0000762136,132.23,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,129.67,102.39208,42.14144,110.7250604516,0.6220800000000001,0.18144000000000002,0.648,101.77,41.96,110.080763533,127.62,98.55208,30.39144,103.1317220723,0.6220800000000001,0.18144000000000002,0.648,97.93,30.21,102.4837987196,127.62
2021-06-24 22:00:00,97.80632,23.92851,100.6908626578,0.64632,0.18851,0.67325,97.16,23.74,100.0182643321,132.28,0.64632,0.18851,0.67325,0.64632,0.18851,0.67325,0.0,0.0,0.0,129.53,98.91632,43.93851,108.2359968927,0.64632,0.18851,0.67325,98.27,43.75,107.5688402838,127.67,95.26632,29.09851,99.6112193007,0.64632,0.18851,0.67325,94.62,28.91,98.9380235299,127.67
2021-06-24 22:30:00,93.97824,26.16532,97.5527219723,0.73824,0.21532,0.769,93.24,25.95,96.7837801494,132.59,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,129.64,95.01824,46.15532,105.6351243527,0.73824,0.21532,0.769,94.28,45.94,104.8770804323,127.96,91.55824,26.85532,95.4155098723,0.73824,0.21532,0.769,90.82,26.64,94.6465107651,127.96
2021-06-24 23:00:00,89.26464,27.12177,93.2939781672,0.79464,0.23177000000000003,0.8277500000000001,88.47,26.89,92.4662803405,132.59,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,129.36,90.22464,47.18177,101.8165265734,0.79464,0.23177000000000003,0.8277500000000001,89.43,46.95,101.0050860106,127.96,87.01464,26.21177,90.8768642772,0.79464,0.23177000000000003,0.8277500000000001,86.22,25.98,90.0491465812,127.96
2021-06-24 23:30:00,83.30368,29.19399,88.2711286529,0.7336800000000001,0.21399,0.7642500000000001,82.57,28.98,87.5079727796,133.35,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,129.75,84.13368,49.43399,97.5817374188,0.7336800000000001,0.21399,0.7642500000000001,83.4,49.22,96.8409438203,128.71,81.25368,24.71399,84.9290398819,0.7336800000000001,0.21399,0.7642500000000001,80.52,24.5,84.1648406403,128.71
2021-06-25 00:00:00,78.99224,30.83607,84.797624927,0.6722400000000001,0.19607000000000002,0.70025,78.32,30.64,84.1001307966,133.35,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,129.75,79.74224,51.05607,94.6865730928,0.6722400000000001,0.19607000000000002,0.70025,79.07,50.86,94.0149163697,128.71,77.06224,23.00607,80.4230569592,0.6722400000000001,0.19607000000000002,0.70025,76.39,22.81,79.722821074,128.71
2021-06-25 00:30:00,75.33568,31.95124,81.8312068749,0.65568,0.19124000000000002,0.683,74.68,31.76,81.1529420292,133.35,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,129.54,76.03568,52.28124,92.2754175769,0.65568,0.19124000000000002,0.683,75.38,52.09,91.627029309,128.71,73.57568,22.25124,76.8667572426,0.65568,0.19124000000000002,0.683,72.92,22.06,76.1837909269,128.71
2021-06-25 01:00:00,72.8868,32.7349,79.9003084615,0.7368,0.2149,0.7675000000000001,72.15,32.52,79.1402103864,133.72,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,129.75,73.5368,53.1749,90.7481732282,0.7368,0.2149,0.7675000000000001,72.8,52.96,90.0255608147,129.06,71.1868,21.8549,74.4660805216,0.7368,0.2149,0.7675000000000001,70.45,21.64,73.6986573826,129.06
2021-06-25 01:30:00,72.0836,33.00105,79.2787152397,0.7236,0.21105000000000002,0.75375,71.36,32.79,78.5330102568,134.03,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,129.95,72.7136,53.58105,90.3227354771,0.7236,0.21105000000000002,0.75375,71.99,53.37,89.615383724,129.34,70.4236,21.94105,73.7624098851,0.7236,0.21105000000000002,0.75375,69.7,21.73,73.0087864575,129.34
2021-06-25 02:00:00,71.63296,33.23253,78.9663346532,0.7629600000000001,0.22253,0.7947500000000001,70.87,33.01,78.1806689662,134.46,0.7629600000000001,0.22253,0.7947500000000001,0.7629600000000001,0.22253,0.7947500000000001,0.0,0.0,0.0,130.37,72.24296,53.86253,90.1122489319,0.7629600000000001,0.22253,0.7947500000000001,71.48,53.64,89.3680032226,129.76,69.98296,21.89253,73.327331604,0.7629600000000001,0.22253,0.7947500000000001,69.22,21.67,72.5327326109,129.76
2021-06-25 02:30:00,70.61,33.56875,78.1833299148,0.75,0.21875000000000003,0.7812500000000001,69.86,33.35,77.412157314,134.65,0.75,0.21875000000000003,0.7812500000000001,0.75,0.21875000000000003,0.7812500000000001,0.0,0.0,0.0,130.54,71.22,54.22875,89.5156172216,0.75,0.21875000000000003,0.7812500000000001,70.47,54.01,88.7868289782,129.94,69.01,21.66875,72.331976515,0.75,0.21875000000000003,0.7812500000000001,68.26,21.45,71.5508916786,129.94
2021-06-25 03:00:00,68.89896,33.67428,76.6878336022,0.7689600000000001,0.22428,0.801,68.13,33.45,75.8986126355,134.83,0.7689600000000001,0.22428,0.801,0.7689600000000001,0.22428,0.801,0.0,0.0,0.0,130.68,69.46896,54.36428,88.2123083441,0.7689600000000001,0.22428,0.801,68.7,54.14,87.4690208017,130.12,67.34896,21.67428,70.7506666159,0.7689600000000001,0.22428,0.801,66.58,21.45,69.94997426730001,130.12
2021-06-25 03:30:00,68.66928,33.58354,76.4416390108,0.86928,0.25354000000000004,0.9055000000000001,67.8,33.33,75.5495129038,135.0,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,130.81,69.24928,54.33354,88.0204314319,0.86928,0.25354000000000004,0.9055000000000001,68.38,54.08,87.1806790522,130.25,67.14928,21.93354,70.6406821984,0.86928,0.25354000000000004,0.9055000000000001,66.28,21.68,69.7356494198,130.25
2021-06-25 04:00:00,68.80272,33.67121,76.6000304325,0.7927200000000001,0.23121000000000003,0.8257500000000001,68.01,33.44,75.7865007769,135.0,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,130.81,69.37272,54.41121,88.1654924211,0.7927200000000001,0.23121000000000003,0.8257500000000001,68.58,54.18,87.3995926764,130.25,67.27272,21.81121,70.7202074224,0.7927200000000001,0.23121000000000003,0.8257500000000001,66.48,21.58,69.8948267041,130.25
2021-06-25 04:30:00,69.10176,33.36093,76.7333362077,0.79176,0.23093000000000002,0.8247500000000001,68.31,33.13,75.9200434668,135.12,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,130.97,69.69176,54.11093,88.2322738989,0.79176,0.23093000000000002,0.8247500000000001,68.9,53.88,87.4657898838,130.37,67.55176,22.18093,71.1001683174,0.79176,0.23093000000000002,0.8247500000000001,66.76,21.95,70.2758856223,130.37
2021-06-25 05:00:00,69.11336,33.06473,76.6154873408,0.87336,0.25473,0.9097500000000001,68.24,32.81,75.7178558862,135.12,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,130.97,69.69336,53.84473,88.0705363721,0.87336,0.25473,0.9097500000000001,68.82,53.59,87.2243114046,130.37,67.57336,22.61473,71.2571750399,0.87336,0.25473,0.9097500000000001,66.7,22.36,70.3481314606,130.37
2021-06-25 05:30:00,70.69848,32.88039,77.9704759564,1.09848,0.32039,1.14425,69.6,32.56,76.8395314926,135.21,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,131.1,71.29848,53.64039,89.2231174621,1.09848,0.32039,1.14425,70.2,53.32,88.1536295339,130.44,69.09848,22.81039,72.766158551,1.09848,0.32039,1.14425,68.0,22.49,71.6226228227,130.44
2021-06-25 06:00:00,73.7172,32.08835,80.3983070814,1.2972000000000001,0.37835,1.35125,72.42,31.71,79.0580830782,135.1,1.2972000000000001,0.37835,1.35125,1.2972000000000001,0.37835,1.35125,0.0,0.0,0.0,131.03,74.3772,52.65835,91.1310578484,1.2972000000000001,0.37835,1.35125,73.08,52.28,89.854798425,130.35,72.0372,23.23835,75.6926620919,1.2972000000000001,0.37835,1.35125,70.74,22.86,74.3419612332,130.35
2021-06-25 06:30:00,83.45352,26.46436,87.5491424892,1.52352,0.44436000000000003,1.587,81.93,26.02,85.9625808128,134.62,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,130.65,84.32352,46.74436,96.413127825,1.52352,0.44436000000000003,1.587,82.8,46.3,94.8658526552,129.9,81.44352,28.11436,86.1595275533,1.52352,0.44436000000000003,1.587,79.92,27.67,84.5744364451,129.9
2021-06-25 07:00:00,90.9432,22.1951,93.6124355535,1.6632,0.48510000000000003,1.7325,89.28,21.71,91.8816766282,133.67,1.6632,0.48510000000000003,1.7325,1.6632,0.48510000000000003,1.7325,0.0,0.0,0.0,130.38,91.9632,42.1551,101.1646312218,1.6632,0.48510000000000003,1.7325,90.3,41.67,99.4508868739,128.99,88.6832,31.4951,94.1097831591,1.6632,0.48510000000000003,1.7325,87.02,31.01,92.3801953884,128.99
2021-06-25 07:30:00,100.3404,17.9547,101.9341313018,2.2104,0.6447,2.3025,98.13,17.31,99.6450349992,132.76,2.2104,0.6447,2.3025,2.2104,0.6447,2.3025,0.0,0.0,0.0,129.99,101.5504,37.6347,108.2998355689,2.2104,0.6447,2.3025,99.34,36.99,106.003281553,128.12,97.7904,35.2547,103.9512203115,2.2104,0.6447,2.3025,95.58,34.61,101.6532758941,128.12
2021-06-25 08:00:00,105.84664,14.52777,106.8389783762,3.14664,0.9177700000000001,3.27775,102.7,13.61,103.5978865615,132.0,3.14664,0.9177700000000001,3.27775,3.14664,0.9177700000000001,3.27775,0.0,0.0,0.0,129.81,107.14664,34.00777,112.4141044694,3.14664,0.9177700000000001,3.27775,104.0,33.09,109.1372901441,127.39,103.13664,38.61777,110.1294632252,3.14664,0.9177700000000001,3.27775,99.99,37.7,106.8610785085,127.39
2021-06-25 08:30:00,111.24848,11.96789,111.8903690823,4.03848,1.17789,4.20675,107.21,10.79,107.7516041644,130.73,4.03848,1.17789,4.20675,4.03848,1.17789,4.20675,0.0,0.0,0.0,129.35,112.65848,31.23789,116.9091052381,4.03848,1.17789,4.20675,108.62,30.06,112.702741759,126.16,108.39848,41.07789,115.9207639431,4.03848,1.17789,4.20675,104.36,39.9,111.7274344107,126.16
2021-06-25 09:00:00,114.57168,9.16799,114.937904534,3.18168,0.9279900000000001,3.31425,111.39,8.24,111.6943584072,130.73,3.18168,0.9279900000000001,3.31425,3.18168,0.9279900000000001,3.31425,0.0,0.0,0.0,129.35,116.04168,28.38799,119.4635905766,3.18168,0.9279900000000001,3.31425,112.86,27.46,116.152620289,126.16,111.56168,43.23799,119.6475332954,3.18168,0.9279900000000001,3.31425,108.38,42.31,116.3458658483,126.16
2021-06-25 09:30:00,116.66728,8.85629,117.0029405407,4.30728,1.25629,4.48675,112.36,7.6,112.6167376548,130.37,4.30728,1.25629,4.48675,4.30728,1.25629,4.48675,0.0,0.0,0.0,129.4,118.15728,27.996290000000002,121.4287242409,4.30728,1.25629,4.48675,113.85,26.74,116.9480658241,125.78,113.61728,43.88629,121.7985745588,4.30728,1.25629,4.48675,109.31,42.63,117.3285685586,125.78
2021-06-25 10:00:00,115.03328,10.10679,115.4764162574,6.02328,1.75679,6.27425,109.01,8.35,109.3293309227,130.37,6.02328,1.75679,6.27425,6.02328,1.75679,6.27425,0.0,0.0,0.0,129.4,116.48328,29.26679,120.1037031755,6.02328,1.75679,6.27425,110.46,27.51,113.834141188,125.78,112.11328,43.78679,120.3605854541,6.02328,1.75679,6.27425,106.09,42.03,114.1122648973,125.78
2021-06-25 10:30:00,115.08832,10.02326,115.5239678225,5.66832,1.65326,5.9045000000000005,109.42,8.37,109.739661472,130.57,5.66832,1.65326,5.9045000000000005,5.66832,1.65326,5.9045000000000005,0.0,0.0,0.0,129.48,116.53832,29.21326,120.1440576485,5.66832,1.65326,5.9045000000000005,110.87,27.56,114.2440829978,125.86,112.14832,43.73326,120.3737666979,5.66832,1.65326,5.9045000000000005,106.48,42.08,114.4933046077,125.86
2021-06-25 11:00:00,116.1472,9.40335,116.5272288311,5.2572,1.53335,5.47625,110.89,7.87,111.1689210166,130.57,5.2572,1.53335,5.47625,5.2572,1.53335,5.47625,0.0,0.0,0.0,129.48,117.6272,28.57335,121.0479017169,5.2572,1.53335,5.47625,112.37,27.04,115.577586495,125.86,113.1672,44.03335,121.432084179,5.2572,1.53335,5.47625,107.91,42.5,115.9776620733,125.86
2021-06-25 11:30:00,114.76896,10.29928,115.2301581532,5.20896,1.5192800000000002,5.426,109.56,8.78,109.9112460124,130.58,5.20896,1.5192800000000002,5.426,5.20896,1.5192800000000002,5.426,0.0,0.0,0.0,129.55,116.20896,29.46928,119.8872839295,5.20896,1.5192800000000002,5.426,111.0,27.95,114.4648526841,125.84,111.80896,43.12928,119.8389683267,5.20896,1.5192800000000002,5.426,106.6,41.61,114.4331774443,125.84
2021-06-25 12:00:00,115.0072,9.76585,115.421089399,5.4372,1.5858500000000002,5.66375,109.57,8.18,109.8749166098,130.48,5.4372,1.5858500000000002,5.66375,5.4372,1.5858500000000002,5.66375,0.0,0.0,0.0,129.34,116.4572,28.88585,119.9861315405,5.4372,1.5858500000000002,5.66375,111.02,27.3,114.3272950786,125.72,112.0672,43.66585,120.2737035767,5.4372,1.5858500000000002,5.66375,106.63,42.08,114.6328194716,125.72
2021-06-25 12:30:00,117.0172,10.0221,117.4455941458,5.2872,1.5421,5.5075,111.73,8.48,112.0513422499,130.31,5.2872,1.5421,5.5075,5.2872,1.5421,5.5075,0.0,0.0,0.0,129.26,118.4872,29.1821,122.0279128898,5.2872,1.5421,5.5075,113.2,27.64,116.5255748752,125.55,113.9972,43.3421,121.958596418,5.2872,1.5421,5.5075,108.71,41.8,116.4693268633,125.55
2021-06-25 13:00:00,114.4956,11.87455,115.1097187776,6.2556,1.8245500000000001,6.51625,108.24,10.05,108.7055660948,130.31,6.2556,1.8245500000000001,6.51625,6.2556,1.8245500000000001,6.51625,0.0,0.0,0.0,129.26,115.8856,31.12455,119.9925410184,6.2556,1.8245500000000001,6.51625,109.63,29.3,113.4778696487,125.55,111.5656,42.38455,119.3454363688,6.2556,1.8245500000000001,6.51625,105.31,40.56,112.8508294165,125.55
2021-06-25 13:30:00,111.94824,13.39532,112.7468094316,5.05824,1.47532,5.269,106.89,11.92,107.5525848132,131.31,5.05824,1.47532,5.269,5.05824,1.47532,5.269,0.0,0.0,0.0,129.78,113.32824,32.85532,117.9947542639,5.05824,1.47532,5.269,108.27,31.38,112.7257614745,126.52,109.08824,40.68532,116.4282584676,5.05824,1.47532,5.269,104.03,39.21,111.1740302409,126.52
2021-06-25 14:00:00,113.01,11.7625,113.6204933375,3.3,0.9625,3.4375,109.71,10.8,110.2403016142,131.31,3.3,0.9625,3.4375,3.3,0.9625,3.4375,0.0,0.0,0.0,129.78,114.44,31.2625,118.6332900423,3.3,0.9625,3.4375,111.14,30.3,115.1963089686,126.52,110.07,41.3925,117.5956800068,3.3,0.9625,3.4375,106.77,40.43,114.1683747804,126.52
2021-06-25 14:30:00,112.41216,12.74813,113.1327032045,3.42216,0.9981300000000001,3.56475,108.99,11.75,109.6215425909,131.47,3.42216,0.9981300000000001,3.56475,3.42216,0.9981300000000001,3.56475,0.0,0.0,0.0,130.09,113.83216,32.42813,118.3610758043,3.42216,0.9981300000000001,3.56475,110.41,31.43,114.7963980271,126.67,109.49216,40.90813,116.8845935167,3.42216,0.9981300000000001,3.56475,106.07,39.91,113.3298416129,126.67
2021-06-25 15:00:00,106.10648,15.76439,107.2711568413,5.46648,1.5943900000000002,5.69425,100.64,14.17,101.6326645326,132.03,5.46648,1.5943900000000002,5.69425,5.46648,1.5943900000000002,5.69425,0.0,0.0,0.0,130.53,107.34648,35.66439,113.1159382336,5.46648,1.5943900000000002,5.69425,101.88,34.07,107.4257850797,127.23,103.48648,39.81439,110.8811850309,5.46648,1.5943900000000002,5.69425,98.02,38.22,105.20783621,127.23
2021-06-25 15:30:00,106.1896,16.62905,107.4837497116,5.1396,1.49905,5.35375,101.05,15.13,102.1764131294,132.76,5.1396,1.49905,5.35375,5.1396,1.49905,5.35375,0.0,0.0,0.0,130.9,107.4496,36.65905,113.531063974,5.1396,1.49905,5.35375,102.31,35.16,108.1830009752,127.93,103.5596,39.10905,110.69827706,5.1396,1.49905,5.35375,98.42,37.61,105.361323549,127.93
2021-06-25 16:00:00,107.16232,16.21651,108.3823695273,3.62232,1.05651,3.77325,103.54,15.16,104.643954436,133.21,3.62232,1.05651,3.77325,3.62232,1.05651,3.77325,0.0,0.0,0.0,131.26,108.46232,36.19651,114.342740023,3.62232,1.05651,3.77325,104.84,35.14,110.5723527831,128.4,104.43232,38.46651,111.2914275772,3.62232,1.05651,3.77325,100.81,37.41,107.5275043884,128.4
2021-06-25 16:30:00,105.46776,20.00518,107.3482912125,7.69776,2.24518,8.0185,97.77,17.76,99.3699677971,132.94,7.69776,2.24518,8.0185,7.69776,2.24518,8.0185,0.0,0.0,0.0,131.0,106.62776,40.09518,113.9170867862,7.69776,2.24518,8.0185,98.93,37.85,105.9234034574,128.16,102.92776,37.37518,109.5035518084,7.69776,2.24518,8.0185,95.23,35.13,101.5030531561,128.16
2021-06-25 17:00:00,108.82968,19.54574,110.5709509819,6.97968,2.03574,7.2705,101.85,17.51,103.3441948055,133.2,6.97968,2.03574,7.2705,6.97968,2.03574,7.2705,0.0,0.0,0.0,130.93,110.07968,39.60574,116.9878223998,6.97968,2.03574,7.2705,103.1,37.57,109.732014016,128.43,106.15968,37.30574,112.5237570234,6.97968,2.03574,7.2705,99.18,35.27,105.2646441119,128.43
2021-06-25 17:30:00,110.92232,20.24776,112.7551899435,6.23232,1.81776,6.492,104.69,18.43,106.2998635935,133.07,6.23232,1.81776,6.492,6.23232,1.81776,6.492,0.0,0.0,0.0,130.81,112.21232,40.32776,119.238974276,6.23232,1.81776,6.492,105.98,38.51,112.7598354912,128.4,108.15232,36.09776,114.0174223459,6.23232,1.81776,6.492,101.92,34.28,107.5304831199,128.4
2021-06-25 18:00:00,109.84608,22.24219,112.0753153347,6.55608,1.91219,6.82925,103.29,20.33,105.2717103499,133.07,6.55608,1.91219,6.82925,6.55608,1.91219,6.82925,0.0,0.0,0.0,130.81,111.09608,42.30219,118.8773076334,6.55608,1.91219,6.82925,104.54,40.39,112.0712438585,128.4,107.09608,34.27219,112.4462242975,6.55608,1.91219,6.82925,100.54,32.36,105.6194167755,128.4
2021-06-25 18:30:00,107.04056,24.16933,109.7353088015,6.82056,1.98933,7.10475,100.22,22.18,102.6450232598,132.93,6.82056,1.98933,7.10475,6.82056,1.98933,7.10475,0.0,0.0,0.0,130.45,108.24056,44.36933,116.9814355946,6.82056,1.98933,7.10475,101.42,42.38,109.9185189129,128.26,104.41056,32.93933,109.4831699411,6.82056,1.98933,7.10475,97.59,30.95,102.3802256298,128.26
2021-06-25 19:00:00,106.0992,24.4806,108.8868220539,6.8592,2.0006,7.145,99.24,22.48,101.7542529824,133.4,6.8592,2.0006,7.145,6.8592,2.0006,7.145,0.0,0.0,0.0,130.69,107.2692,44.5706,116.1603187539,6.8592,2.0006,7.145,100.41,42.57,109.0613267845,128.75,103.4992,32.3706,108.4432577203,6.8592,2.0006,7.145,96.64,30.37,101.299686574,128.75
2021-06-25 19:30:00,105.686,22.303,108.0136769349,3.576,1.043,3.725,102.11,21.26,104.2997588684,133.07,3.576,1.043,3.725,3.576,1.043,3.725,0.0,0.0,0.0,130.31,106.926,42.323,114.9974165145,3.576,1.043,3.725,103.35,41.28,111.2890870661,128.44,102.986,32.433,107.9722912835,3.576,1.043,3.725,99.41,31.39,104.2481664107,128.44
2021-06-25 20:00:00,104.01456,23.502580000000002,106.6367664488,3.57456,1.04258,3.7235,100.44,22.46,102.9205771457,132.77,3.57456,1.04258,3.7235,3.57456,1.04258,3.7235,0.0,0.0,0.0,130.16,105.21456,43.46258,113.8380406378,3.57456,1.04258,3.7235,101.64,42.42,110.1369420313,128.13,101.35456,31.09258,106.0164862833,3.57456,1.04258,3.7235,97.78,30.05,102.2933570668,128.13
2021-06-25 20:30:00,101.27792,24.38356,104.1718535776,3.0979200000000002,0.90356,3.227,98.18,23.48,100.9486146512,132.64,3.0979200000000002,0.90356,3.227,3.0979200000000002,0.90356,3.227,0.0,0.0,0.0,130.19,102.43792,44.50356,111.6874850044,3.0979200000000002,0.90356,3.227,99.34,43.6,108.4868452855,128.43,98.70792,30.36356,103.2724515377,3.0979200000000002,0.90356,3.227,95.61,29.46,100.0458080081,128.43
2021-06-25 21:00:00,100.29912,24.50141,103.2484022383,1.95912,0.5714100000000001,2.04075,98.34,23.93,101.2096858013,133.09,1.95912,0.5714100000000001,2.04075,1.95912,0.5714100000000001,2.04075,0.0,0.0,0.0,130.19,101.46912,44.59141,110.8349049684,1.95912,0.5714100000000001,2.04075,99.51,44.02,108.8117663674,128.43,97.71912,29.54141,102.0868322477,1.95912,0.5714100000000001,2.04075,95.76,28.97,100.0461818362,128.43
2021-06-25 21:30:00,98.258,25.83275,101.5970744488,1.758,0.51275,1.83125,96.5,25.32,99.7664893639,133.12,1.758,0.51275,1.83125,1.758,0.51275,1.83125,0.0,0.0,0.0,130.03,99.388,45.93275,109.4887759844,1.758,0.51275,1.83125,97.63,45.42,107.6781932426,128.47,95.738,28.17275,99.7971366651,1.758,0.51275,1.83125,93.98,27.66,97.9658920237,128.47
2021-06-25 22:00:00,95.87152,27.752110000000002,99.8074544138,1.72152,0.5021100000000001,1.79325,94.15,27.25,98.0142081537,133.12,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,130.03,96.96152,47.89211,108.144304339,1.72152,0.5021100000000001,1.79325,95.24,47.39,106.3788968734,128.47,93.44152,26.30211,97.0727492676,1.72152,0.5021100000000001,1.79325,91.72,25.8,95.2795801838,128.47
2021-06-25 22:30:00,91.226,29.198,95.7846870851,1.296,0.378,1.35,89.93,28.82,94.4351486471,133.41,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,129.89,92.216,49.418,104.6227956996,1.296,0.378,1.35,90.92,49.04,103.3023136237,128.75,88.916,24.898,92.3361546741,1.296,0.378,1.35,87.62,24.52,90.9862341236,128.75
2021-06-25 23:00:00,86.22616,30.36138,91.4153382308,1.13616,0.33138,1.1835,85.09,30.03,90.2336356355,133.41,1.13616,0.33138,1.1835,1.13616,0.33138,1.1835,0.0,0.0,0.0,129.89,87.15616,50.71138,100.8357093864,1.13616,0.33138,1.1835,86.02,50.38,99.6874355172,128.75,84.09616,24.03138,87.4623996438,1.13616,0.33138,1.1835,82.96,23.7,86.2789174712,128.75
2021-06-25 23:30:00,81.3104,31.99345,87.3782695586,1.0404,0.30345,1.08375,80.27,31.69,86.2990672024,133.8,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,130.11,82.1104,52.49345,97.4560417884,1.0404,0.30345,1.08375,81.07,52.19,96.416497551,129.11,79.3304,22.86345,82.5593708192,1.0404,0.30345,1.08375,78.29,22.56,81.4756264167,129.11
2021-06-26 00:00:00,77.32448,33.48464,84.2632560681,1.04448,0.30464,1.088,76.28,33.18,83.1838373724,134.32,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,130.39,78.07448,54.21464,95.0518364767,1.04448,0.30464,1.088,77.03,53.91,94.0207902541,129.6,75.49448,22.00464,78.6360012462,1.04448,0.30464,1.088,74.45,21.7,77.5480012637,129.6
2021-06-26 00:30:00,73.6728,34.5704,81.3805506003,1.1328,0.3304,1.18,72.54,34.24,80.2148938789,135.5,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,131.28,74.3428,55.4504,92.7448045553,1.1328,0.3304,1.18,73.21,55.12,91.6401576821,130.74,71.9828,21.4104,75.0994588795,1.1328,0.3304,1.18,70.85,21.08,73.9194757828,130.74
2021-06-26 01:00:00,71.14224,35.26857,79.4045989982,1.09224,0.31857,1.13775,70.05,34.95,78.2847686335,135.5,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,131.28,71.77224,56.29857,91.2183283045,1.09224,0.31857,1.13775,70.68,55.98,90.1633118291,130.74,69.54224,21.16857,72.6927197184,1.09224,0.31857,1.13775,68.45,20.85,71.5550487387,130.74
2021-06-26 01:30:00,69.83792,35.83856,78.4967353003,1.05792,0.30856,1.102,68.78,35.53,77.4149165213,136.22,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,131.88,70.43792,56.93856,90.573175879,1.05792,0.30856,1.102,69.38,56.63,89.5574748416,131.45,68.28792,20.73856,71.3675548747,1.05792,0.30856,1.102,67.23,20.43,70.2656231738,131.45
2021-06-26 02:00:00,69.6256,36.03455,78.3977867613,0.9756,0.28455,1.01625,68.65,35.75,77.4008074893,136.22,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,131.88,70.2256,57.17455,90.5569658451,0.9756,0.28455,1.01625,69.25,56.89,89.6216190436,131.45,68.0756,20.62455,71.1312826966,0.9756,0.28455,1.01625,67.1,20.34,70.1150882478,131.45
2021-06-26 02:30:00,68.38736,36.18798,77.3718353424,0.9873600000000001,0.28798,1.0285,67.4,35.9,76.3647169837,136.46,0.9873600000000001,0.28798,1.0285,0.9873600000000001,0.28798,1.0285,0.0,0.0,0.0,132.06,68.96736,57.37798,89.7147108018,0.9873600000000001,0.28798,1.0285,67.98,57.09,88.7724534977,131.65,66.87736,20.56798,69.9687293142,0.9873600000000001,0.28798,1.0285,65.89,20.28,68.94034015,131.65
2021-06-26 03:00:00,67.05784,36.50437,76.3500028459,1.07784,0.31437000000000004,1.12275,65.98,36.19,75.2534152049,136.46,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,132.06,67.60784,57.73437,88.904878993,1.07784,0.31437000000000004,1.12275,66.53,57.42,87.8822923006,131.65,65.60784,20.51437,68.7402941946,1.07784,0.31437000000000004,1.12275,64.53,20.2,67.6177558042,131.65
2021-06-26 03:30:00,66.48176,46.36718,81.0539313905,1.12176,0.32718,1.1685,65.36,46.04,79.9475528081,136.13,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,132.49,66.44176,56.40718,87.1566258379,1.12176,0.32718,1.1685,65.32,56.08,86.0910494767,131.36,64.29176,27.59718,69.9645249241,1.12176,0.32718,1.1685,63.17,27.27,68.8048094249,131.36
2021-06-26 04:00:00,65.75568,43.72249,78.964964282,1.10568,0.32249,1.15175,64.65,43.4,77.8664401395,136.13,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,132.49,65.98568,65.55249,93.0120363731,1.10568,0.32249,1.15175,64.88,65.23,92.001996174,131.36,63.43568,33.50249,71.7391269341,1.10568,0.32249,1.15175,62.33,33.18,70.6111981204,131.36
2021-06-26 04:30:00,65.76704,43.49122,78.8466217884,1.06704,0.31122000000000005,1.1115,64.7,43.18,77.785618208,135.59,1.06704,0.31122000000000005,1.1115,1.06704,0.31122000000000005,1.1115,0.0,0.0,0.0,132.61,65.99704,65.34122,92.8713320667,1.06704,0.31122000000000005,1.1115,64.93,65.03,91.8956244878,130.83,63.42704,33.74122,71.8432970447,1.06704,0.31122000000000005,1.1115,62.36,33.43,70.75545562,130.83
2021-06-26 05:00:00,64.50848,43.63164,77.8785207936,1.06848,0.31164000000000003,1.113,63.44,43.32,76.8196329072,135.65,1.06848,0.31164000000000003,1.113,1.06848,0.31164000000000003,1.113,0.0,0.0,0.0,132.7,64.72848,65.52164,92.102450735,1.06848,0.31164000000000003,1.113,63.66,65.21,91.1314418848,130.87,62.25848,33.84164,70.8616605069,1.06848,0.31164000000000003,1.113,61.19,33.53,69.7744724093,130.87
2021-06-26 05:30:00,65.22392,43.40531,78.3465422106,1.18392,0.34531,1.23325,64.04,43.06,77.1704943615,135.83,1.18392,0.34531,1.23325,1.18392,0.34531,1.23325,0.0,0.0,0.0,132.93,65.44392,65.31531,92.4607829588,1.18392,0.34531,1.23325,64.26,64.97,91.3807884623,131.04,62.94392,34.11531,71.5946327692,1.18392,0.34531,1.23325,61.76,33.77,70.3897045029,131.04
2021-06-26 06:00:00,65.91552,43.29286,78.8614449769,1.4155200000000001,0.41286000000000006,1.4745,64.5,42.88,77.4528527557,135.83,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0,132.93,66.15552,65.17286,92.8657876026,1.4155200000000001,0.41286000000000006,1.4745,64.74,64.76,91.5703292557,131.04,63.60552,34.28286,72.2563261192,1.4155200000000001,0.41286000000000006,1.4745,62.19,33.87,70.8150619572,131.04
2021-06-26 06:30:00,69.848,40.8965,80.9398963197,1.908,0.5565,1.9875,67.94,40.34,79.013664641,135.83,1.908,0.5565,1.9875,1.908,0.5565,1.9875,0.0,0.0,0.0,132.93,70.138,62.5265,93.9622384059,1.908,0.5565,1.9875,68.23,61.97,92.1716539941,131.04,67.348,36.0265,76.3784119123,1.908,0.5565,1.9875,65.44,35.47,74.4346323965,131.04
2021-06-26 07:00:00,73.37432,38.86876,83.0335555026,2.46432,0.7187600000000001,2.567,70.91,38.15,80.5211189689,135.09,2.46432,0.7187600000000001,2.567,2.46432,0.7187600000000001,2.567,0.0,0.0,0.0,132.43,73.71432,60.34876,95.2668557611,2.46432,0.7187600000000001,2.567,71.25,59.63,92.9101684424,130.34,70.70432,37.82876,80.1880037774,2.46432,0.7187600000000001,2.567,68.24,37.11,77.6778584926,130.34
2021-06-26 07:30:00,78.21248,37.44614,86.7145052955,2.8324800000000003,0.8261400000000001,2.9505,75.38,36.62,83.8043483359,134.56,2.8324800000000003,0.8261400000000001,2.9505,2.8324800000000003,0.8261400000000001,2.9505,0.0,0.0,0.0,132.32,78.64248,58.91614,98.2636820654,2.8324800000000003,0.8261400000000001,2.9505,75.81,58.09,95.5070897892,129.81,75.31248,39.27614,84.9387121226,2.8324800000000003,0.8261400000000001,2.9505,72.48,38.45,82.0472601614,129.81
2021-06-26 08:00:00,82.7228,35.59415,90.0555670354,2.9628,0.8641500000000001,3.08625,79.76,34.73,86.993278476,134.56,2.9628,0.8641500000000001,3.08625,2.9628,0.8641500000000001,3.08625,0.0,0.0,0.0,132.32,83.2228,56.91415,100.8228888203,2.9628,0.8641500000000001,3.08625,80.26,56.05,97.89417807,129.81,79.6028,40.61415,89.3650655909,2.9628,0.8641500000000001,3.08625,76.64,39.75,86.3351151039,129.81
2021-06-26 08:30:00,87.57736,33.84423,93.8894343835,3.71736,1.08423,3.87225,83.86,32.76,90.0317566195,134.12,3.71736,1.08423,3.87225,3.71736,1.08423,3.87225,0.0,0.0,0.0,132.12,88.14736,54.80423,103.7952826523,3.71736,1.08423,3.87225,84.43,53.72,100.0712910879,129.4,84.21736,41.44423,93.8626013152,3.71736,1.08423,3.87225,80.5,40.36,90.0509833372,129.4
2021-06-26 09:00:00,90.82536,33.00198,96.6352767009,5.59536,1.63198,5.8285,85.23,31.37,90.8197654699,132.99,5.59536,1.63198,5.8285,5.59536,1.63198,5.8285,0.0,0.0,0.0,131.18,91.40536,53.81198,106.0691709605,5.59536,1.63198,5.8285,85.81,52.18,100.4296196348,128.31,87.38536,42.84198,97.3223324456,5.59536,1.63198,5.8285,81.79,41.21,91.5853055899,128.31
2021-06-26 09:30:00,94.46864,32.16252,99.7935450628,7.44864,2.17252,7.759,87.02,29.99,92.0428188399,132.29,7.44864,2.17252,7.759,7.44864,2.17252,7.759,0.0,0.0,0.0,130.78,95.08864,52.85252,108.7898815488,7.44864,2.17252,7.759,87.64,50.68,101.2384907039,127.65,90.92864,44.27252,101.1339389097,7.44864,2.17252,7.759,83.48,42.1,93.4950287448,127.65
2021-06-26 10:00:00,96.5532,31.0926,101.436039971,7.9632000000000005,2.3226,8.295,88.59,28.77,93.1445167468,132.29,7.9632000000000005,2.3226,8.295,7.9632000000000005,2.3226,8.295,0.0,0.0,0.0,130.78,97.2032,51.6426,110.0700696148,7.9632000000000005,2.3226,8.295,89.24,49.32,101.9619536886,127.65,92.9132,45.1226,103.2904243626,7.9632000000000005,2.3226,8.295,84.95,42.8,95.1227759267,127.65
2021-06-26 10:30:00,97.65584,32.25212,102.8438735686,9.67584,2.82212,10.079,87.98,29.43,92.7717915101,131.6,9.67584,2.82212,10.079,9.67584,2.82212,10.079,0.0,0.0,0.0,130.14,98.26584,52.74212,111.5253627342,9.67584,2.82212,10.079,88.59,49.92,101.6867469241,126.96,94.03584,44.77212,104.1502853275,9.67584,2.82212,10.079,84.36,41.95,94.2147127576,126.96
2021-06-26 11:00:00,100.37264,29.41202,104.5931822876,6.45264,1.88202,6.7215,93.92,27.53,97.8716879389,131.6,6.45264,1.88202,6.7215,6.45264,1.88202,6.7215,0.0,0.0,0.0,130.14,101.12264,49.81202,112.7254436986,6.45264,1.88202,6.7215,94.67,47.93,106.1117043497,126.96,96.45264,45.29202,106.5573969213,6.45264,1.88202,6.7215,90.0,43.41,99.9221101659,126.96
2021-06-26 11:30:00,100.07784,30.18062,104.529631601,7.40784,2.16062,7.7165,92.67,28.02,96.8134768511,131.64,7.40784,2.16062,7.7165,7.40784,2.16062,7.7165,0.0,0.0,0.0,130.36,100.78784,50.67062,112.8082462547,7.40784,2.16062,7.7165,93.38,48.51,105.2285346282,127.01,96.22784,45.37062,106.3874539137,7.40784,2.16062,7.7165,88.82,43.21,98.7729542942,127.01
2021-06-26 12:00:00,98.08024,30.47007,102.7042289502,5.28024,1.54007,5.50025,92.8,28.93,97.2048604752,131.64,5.28024,1.54007,5.50025,5.28024,1.54007,5.50025,0.0,0.0,0.0,130.36,98.79024,51.01007,111.1824570724,5.28024,1.54007,5.50025,93.51,49.47,105.7894181854,127.01,94.23024,43.98007,103.9883872731,5.28024,1.54007,5.50025,88.95,42.44,98.5558526928,127.01
2021-06-26 12:30:00,99.44752,30.84761,104.1219682721,4.75752,1.38761,4.95575,94.69,29.46,99.1669687951,131.94,4.75752,1.38761,4.95575,4.75752,1.38761,4.95575,0.0,0.0,0.0,130.53,100.16752,51.46761,112.6163706664,4.75752,1.38761,4.95575,95.41,50.08,107.7546959534,127.3,95.49752,43.57761,104.9703978246,4.75752,1.38761,4.95575,90.74,42.19,100.0686949051,127.3
2021-06-26 13:00:00,99.5712,31.2216,104.3513879927,5.2512,1.5316,5.47,94.32,29.69,98.8825490165,131.94,5.2512,1.5316,5.47,5.2512,1.5316,5.47,0.0,0.0,0.0,130.53,100.2912,51.8716,112.9114152068,5.2512,1.5316,5.47,95.04,50.34,107.548673632,127.3,95.6412,43.6016,105.1110777226,5.2512,1.5316,5.47,90.39,42.07,99.7007372089,127.3
2021-06-26 13:30:00,97.41048,32.29389,102.6240563667,5.19048,1.51389,5.40675,92.22,30.78,97.22107179,132.01,5.19048,1.51389,5.40675,5.19048,1.51389,5.40675,0.0,0.0,0.0,130.58,98.09048,53.00389,111.4950878818,5.19048,1.51389,5.40675,92.9,51.49,106.2150182413,127.37,93.58048,42.73389,102.876098252,5.19048,1.51389,5.40675,88.39,41.22,97.5288700847,127.37
2021-06-26 14:00:00,93.56968,33.76949,99.4769494414,5.92968,1.7294900000000002,6.17675,87.64,32.04,93.3130816124,132.21,5.92968,1.7294900000000002,6.17675,5.92968,1.7294900000000002,6.17675,0.0,0.0,0.0,130.65,94.17968,54.59949,108.8619145209,5.92968,1.7294900000000002,6.17675,88.25,52.87,102.8751641554,127.57,89.98968,42.18949,99.3886088692,5.92968,1.7294900000000002,6.17675,84.06,40.46,93.290381069,127.57
2021-06-26 14:30:00,90.2208,34.85315,96.7188441699,5.5308,1.61315,5.76125,84.69,33.24,90.9796334352,133.0,5.5308,1.61315,5.76125,5.5308,1.61315,5.76125,0.0,0.0,0.0,131.13,90.7708,55.80315,106.5520045919,5.5308,1.61315,5.76125,85.24,54.19,101.0069982724,128.3,86.7908,41.44315,96.1778438444,5.5308,1.61315,5.76125,81.26,39.83,90.4964999323,128.3
2021-06-26 15:00:00,85.9616,36.1463,93.2520867233,7.7016,2.2463,8.0225,78.26,33.9,85.2867961645,133.0,7.7016,2.2463,8.0225,7.7016,2.2463,8.0225,0.0,0.0,0.0,131.13,86.4216,57.2463,103.6621040219,7.7016,2.2463,8.0225,78.72,55.0,96.0304035189,128.3,82.8916,41.9863,92.9186027567,7.7016,2.2463,8.0225,75.19,39.74,85.0458917291,128.3
2021-06-26 15:30:00,83.40936,37.57523,91.4823438985,9.30936,2.71523,9.69725,74.1,34.86,81.89035108,133.83,9.30936,2.71523,9.69725,9.30936,2.71523,9.69725,0.0,0.0,0.0,131.72,83.79936000000001,58.74523,102.3393120172,9.30936,2.71523,9.69725,74.49,56.03,93.2100906555,129.1,80.55936,41.86523,90.7882589687,9.30936,2.71523,9.69725,71.25,39.15,81.2975091869,129.1
2021-06-26 16:00:00,83.79944,37.25567,91.7078573049,6.97944,2.03567,7.27025,76.82,35.22,84.5089391721,133.83,6.97944,2.03567,7.27025,6.97944,2.03567,7.27025,0.0,0.0,0.0,131.72,84.24944,58.44567,102.5371370873,6.97944,2.03567,7.27025,77.27,56.41,95.6699587122,129.1,80.81944,40.87567,90.5682189284,6.97944,2.03567,7.27025,73.84,38.84,83.4319555087,129.1
2021-06-26 16:30:00,84.27184,37.23137,92.1298970425,8.30184,2.42137,8.64775,75.97,34.81,83.5654055217,133.9,8.30184,2.42137,8.64775,8.30184,2.42137,8.64775,0.0,0.0,0.0,131.77,84.68184,58.37137,102.8505267923,8.30184,2.42137,8.64775,76.38,55.95,94.6800237643,128.9,81.32184,41.48137,91.2904470252,8.30184,2.42137,8.64775,73.02,39.06,82.8106514888,128.9
2021-06-26 17:00:00,85.31032,37.14426,93.0459389197,7.90032,2.30426,8.2295,77.41,34.84,84.8889492219,133.62,7.90032,2.30426,8.2295,7.90032,2.30426,8.2295,0.0,0.0,0.0,131.52,85.75032,58.26426,103.6717964224,7.90032,2.30426,8.2295,77.85,55.96,95.8756700107,128.9,82.28032,41.24426,92.0387963972,7.90032,2.30426,8.2295,74.38,38.94,83.9565840182,128.9
2021-06-26 17:30:00,87.29448,37.23464,94.9038705976,7.5244800000000005,2.19464,7.838,79.77,35.04,87.1266578035,133.54,7.5244800000000005,2.19464,7.838,7.5244800000000005,2.19464,7.838,0.0,0.0,0.0,131.44,87.77448,58.30464,105.3745243633,7.5244800000000005,2.19464,7.838,80.25,56.11,97.9203482428,128.83,84.15448,40.71464,93.4861402262,7.5244800000000005,2.19464,7.838,76.63,38.52,85.7668193417,128.83
2021-06-26 18:00:00,88.25184,39.29637,96.6053412528,10.58184,3.08637,11.02275,77.67,36.21,85.6959333924,133.44,10.58184,3.08637,11.02275,10.58184,3.08637,11.02275,0.0,0.0,0.0,131.34,88.66184,60.42637,107.295237842,10.58184,3.08637,11.02275,78.08,57.34,96.8729167518,128.76,85.19184,40.68637,94.4088465471,10.58184,3.08637,11.02275,74.61,37.6,83.5488605548,128.76
2021-06-26 18:30:00,89.4844,38.9867,97.6085069051,9.5544,2.7867,9.9525,79.93,36.2,87.7453411869,133.58,9.5544,2.7867,9.9525,9.5544,2.7867,9.9525,0.0,0.0,0.0,131.34,89.9444,60.1267,108.190642591,9.5544,2.7867,9.9525,80.39,57.34,98.74425401,128.89,86.3244,40.3967,95.3089471469,9.5544,2.7867,9.9525,76.77,37.61,85.4876891722,128.89
2021-06-26 19:00:00,90.27176,38.27218,98.0497343977,7.96176,2.32218,8.2935,82.31,35.95,89.8183644919,133.58,7.96176,2.32218,8.2935,7.96176,2.32218,8.2935,0.0,0.0,0.0,131.34,90.77176,59.39218,108.475543136,7.96176,2.32218,8.2935,82.81,57.07,100.5707760734,128.89,86.98176,40.01218,95.7434129382,7.96176,2.32218,8.2935,79.02,37.69,87.5482524097,128.89
2021-06-26 19:30:00,90.75696,37.99078,98.3876270343,7.23696,2.11078,7.5385,83.52,35.88,90.9008514812,133.46,7.23696,2.11078,7.5385,7.23696,2.11078,7.5385,0.0,0.0,0.0,131.27,91.26696,59.08078,108.7207273387,7.23696,2.11078,7.5385,84.03,56.97,101.5215336764,128.79,87.40696,39.75078,96.0213578692,7.23696,2.11078,7.5385,80.17,37.64,88.5663508337,128.79
2021-06-26 20:00:00,88.98848,37.84789,96.7027008421,5.95848,1.7378900000000002,6.20675,83.03,36.11,90.5423271183,133.27,5.95848,1.7378900000000002,6.20675,5.95848,1.7378900000000002,6.20675,0.0,0.0,0.0,131.1,89.48848,58.67789,107.0106668868,5.95848,1.7378900000000002,6.20675,83.53,56.94,101.0911692484,128.61,85.64848,38.27789,93.8128935124,5.95848,1.7378900000000002,6.20675,79.69,36.54,87.6679399781,128.61
2021-06-26 20:30:00,87.54904,37.89597,95.3988414351,5.36904,1.56597,5.59275,82.18,36.33,89.8522192269,132.5,5.36904,1.56597,5.59275,5.36904,1.56597,5.59275,0.0,0.0,0.0,130.27,88.02904,58.64597,105.77552496,5.36904,1.56597,5.59275,82.66,57.08,100.4529840274,127.89,84.23904,37.63597,92.2641972705,5.36904,1.56597,5.59275,78.87,36.07,86.7267075358,127.89
2021-06-26 21:00:00,87.23632,35.88101,94.3272092546,1.5463200000000001,0.45101,1.61075,85.69,35.43,92.7257299783,132.25,1.5463200000000001,0.45101,1.61075,1.5463200000000001,0.45101,1.61075,0.0,0.0,0.0,129.99,87.80632,56.57101,104.4520416477,1.5463200000000001,0.45101,1.61075,86.26,56.12,102.9089014614,127.66,83.76632,37.14101,91.6310590911,1.5463200000000001,0.45101,1.61075,82.22,36.69,90.0349071194,127.66
2021-06-26 21:30:00,86.79384,36.40237,94.1185592939,1.17384,0.34237,1.22275,85.62,36.06,92.9037566517,132.01,1.17384,0.34237,1.22275,1.17384,0.34237,1.22275,0.0,0.0,0.0,129.86,87.33384,57.16237,104.3778527905,1.17384,0.34237,1.22275,86.16,56.82,103.2088077637,127.41,83.30384,36.63237,91.0025290339,1.17384,0.34237,1.22275,82.13,36.29,89.7903168499,127.41
