Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-26 22:00:00,86.2852,36.8261,93.8152300016,1.0152,0.29610000000000003,1.0575,85.27,36.53,92.765369616,132.21,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,130.01,86.8352,57.5961,104.2001088975,1.0152,0.29610000000000003,1.0575,85.82,57.3,103.1909026998,127.61,82.8352,36.1661,90.3861557333,1.0152,0.29610000000000003,1.0575,81.82,35.87,89.3373902686,127.61
2021-06-26 22:30:00,86.3936,37.07855,94.0142169624,1.0236,0.29855000000000004,1.06625,85.37,36.78,92.9559320323,132.3,1.0236,0.29855000000000004,1.06625,1.0236,0.29855000000000004,1.06625,0.0,0.0,0.0,130.01,86.9336,57.85855,104.427307813,1.0236,0.29855000000000004,1.06625,85.91,57.56,103.4102591622,127.68,82.9236,35.97855,90.3923641524,1.0236,0.29855000000000004,1.06625,81.9,35.68,89.3346091949,127.68
2021-06-26 23:00:00,83.80704,38.19372,92.0998382246,1.00704,0.29372000000000004,1.049,82.8,37.9,91.0617922073,132.3,1.00704,0.29372000000000004,1.049,1.00704,0.29372000000000004,1.049,0.0,0.0,0.0,130.01,84.31704,59.12372,102.9804714545,1.00704,0.29372000000000004,1.049,83.31,58.83,101.9878669254,127.68,80.47704,35.41372,87.9243170653,1.00704,0.29372000000000004,1.049,79.47,35.12,86.8843789182,127.68
2021-06-26 23:30:00,79.1636,39.39605,88.4246816255,1.0836000000000001,0.31605000000000005,1.12875,78.08,39.08,87.3139897153,132.75,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,130.37,79.5936,60.48605,99.9685120704,1.0836000000000001,0.31605000000000005,1.12875,78.51,60.17,98.9153628108,128.12,76.0936,34.86605,83.7011194881,1.0836000000000001,0.31605000000000005,1.12875,75.01,34.55,82.5845179195,128.12
2021-06-27 00:00:00,74.96808,40.82694,85.3642316702,1.01808,0.29694000000000004,1.0605,73.95,40.53,84.3284258124,133.2,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,130.65,75.32808,61.98694,97.5535769055,1.01808,0.29694000000000004,1.0605,74.31,61.69,96.5796676325,128.54,72.11808,33.83694,79.6615087194,1.01808,0.29694000000000004,1.0605,71.1,33.54,78.6138766377,128.54
2021-06-27 00:30:00,71.95688,41.57284,83.1029097264,1.10688,0.32284,1.153,70.85,41.25,81.9834434505,133.57,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0.0,0.0,0.0,130.86,72.27688,62.84284,95.7766668965,1.10688,0.32284,1.153,71.17,62.52,94.7307727193,128.9,69.27688,33.55284,76.9745358843,1.10688,0.32284,1.153,68.17,33.23,75.8378652126,128.9
2021-06-27 01:00:00,69.5264,42.71645,81.6003394451,1.0164,0.29645000000000005,1.05875,68.51,42.42,80.5796283188,133.85,1.0164,0.29645000000000005,1.05875,1.0164,0.29645000000000005,1.05875,0.0,0.0,0.0,131.06,69.8164,64.10645,94.7837889123,1.0164,0.29645000000000005,1.05875,68.8,63.81,93.8357932774,129.15,66.9764,32.83645,74.5926980713,1.0164,0.29645000000000005,1.05875,65.96,32.54,73.5498008155,129.15
2021-06-27 01:30:00,68.00328,42.89929,80.4039499854,1.16328,0.33929000000000004,1.21175,66.84,42.56,79.2397576978,134.38,1.16328,0.33929000000000004,1.21175,1.16328,0.33929000000000004,1.21175,0.0,0.0,0.0,131.43,68.26328,64.33929,93.8052217846,1.16328,0.33929000000000004,1.21175,67.1,64.0,92.7276118532,129.66,65.54328,32.94929,73.3592343517,1.16328,0.33929000000000004,1.21175,64.38,32.61,72.1678356333,129.66
2021-06-27 02:00:00,67.53016,43.05713,80.0889440152,1.19016,0.34713000000000005,1.23975,66.34,42.71,78.8995544981,134.38,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,131.43,67.79016,64.60713,93.6460732741,1.19016,0.34713000000000005,1.23975,66.6,64.26,92.5467860058,129.66,65.12016,33.17713,73.0845893021,1.19016,0.34713000000000005,1.23975,63.93,32.83,71.8669172847,129.66
2021-06-27 02:30:00,65.87712,43.65416,79.0283532968,1.07712,0.31416000000000005,1.1219999999999999,64.8,43.34,77.957652607,135.49,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,132.51,66.09712,65.42416,93.0008063621,1.07712,0.31416000000000005,1.1219999999999999,65.02,65.11,92.0158274429,130.74,63.53712,33.29416,71.7319085763,1.07712,0.31416000000000005,1.1219999999999999,62.46,32.98,70.6323721816,130.74
2021-06-27 03:00:00,64.61784,44.51312,78.4658084671,1.10784,0.32312,1.154,63.51,44.19,77.3710294619,135.49,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,132.51,64.81784,66.53312,92.8870735851,1.10784,0.32312,1.154,63.71,66.21,91.8843196634,130.74,62.36784,33.36312,70.7307941593,1.10784,0.32312,1.154,61.26,33.04,69.6019338812,130.74
2021-06-27 03:30:00,64.30808,44.86694,78.4128271283,1.01808,0.29694000000000004,1.0605,63.29,44.57,77.4087139798,136.42,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,133.33,64.51808,66.93694,92.9684709106,1.01808,0.29694000000000004,1.0605,63.5,66.64,92.0496583372,131.64,62.07808,33.08694,70.3451037035,1.01808,0.29694000000000004,1.0605,61.06,32.79,69.3073423239,131.64
2021-06-27 04:00:00,63.51352,44.90311,77.7833948247,1.07352,0.31311,1.11825,62.44,44.59,76.7269294316,136.42,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,133.33,63.71352,66.97311,92.4381419862,1.07352,0.31311,1.11825,62.64,66.66,91.4730845659,131.64,61.32352,33.09311,69.6830541428,1.07352,0.31311,1.11825,60.25,32.78,68.5900204111,131.64
2021-06-27 04:30:00,63.02448,44.65464,77.2406755071,1.04448,0.30464,1.088,61.98,44.35,76.2131412553,136.29,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,133.25,63.21448,66.70464,91.8998339454,1.04448,0.30464,1.088,62.17,66.4,90.9619090609,131.52,60.85448,33.29464,69.36714488,1.04448,0.30464,1.088,59.81,32.99,68.3050232413,131.52
2021-06-27 05:00:00,61.81424,44.69082,76.2775829392,1.13424,0.33082,1.1815,60.68,44.36,75.1656304437,136.29,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,133.25,61.99424,66.79082,91.1279289211,1.13424,0.33082,1.1815,60.86,66.46,90.1158765146,131.52,59.72424,33.46082,68.4588293696,1.13424,0.33082,1.1815,58.59,33.13,67.3081347238,131.52
2021-06-27 05:30:00,61.8688,44.66215,76.3050198615,1.1388,0.33215,1.18625,60.73,44.33,75.1883089316,136.41,1.1388,0.33215,1.18625,1.1388,0.33215,1.18625,0.0,0.0,0.0,133.36,62.0388,66.76215,91.137244736,1.1388,0.33215,1.18625,60.9,66.43,90.1207795128,131.63,59.7688,33.50215,68.5179064775,1.1388,0.33215,1.18625,58.63,33.17,67.3626439505,131.63
2021-06-27 06:00:00,62.16816,44.81488,76.6371553961,1.14816,0.33488,1.196,61.02,44.48,75.5109978745,136.49,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,133.43,62.33816,66.88488,91.431030645,1.14816,0.33488,1.196,61.19,66.55,90.4053018357,131.7,60.05816,33.34488,68.6939852156,1.14816,0.33488,1.196,58.91,33.01,67.5281289538,131.7
2021-06-27 06:30:00,64.09712,43.86416,77.6692044816,1.31712,0.38416000000000006,1.3719999999999999,62.78,43.48,76.3664769385,136.23,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,133.25,64.30712,65.87416,92.0587347208,1.31712,0.38416000000000006,1.3719999999999999,62.99,65.49,90.8662764726,131.45,61.89712,34.03416,70.6369415476,1.31712,0.38416000000000006,1.3719999999999999,60.58,33.65,69.2983325918,131.45
2021-06-27 07:00:00,66.02864,43.19252,78.901046154,1.68864,0.49252,1.759,64.34,42.7,77.21998187,136.23,1.68864,0.49252,1.759,1.68864,0.49252,1.759,0.0,0.0,0.0,133.25,66.26864,65.07252,92.8760760724,1.68864,0.49252,1.759,64.58,64.58,91.3299118581,131.45,63.73864,34.53252,72.4921317565,1.68864,0.49252,1.759,62.05,34.04,70.7737529032,131.45
2021-06-27 07:30:00,69.45584,41.81087,81.0694921673,2.02584,0.59087,2.11025,67.43,41.22,79.0309641849,135.19,2.02584,0.59087,2.11025,2.02584,0.59087,2.11025,0.0,0.0,0.0,132.45,69.74584,63.46087,94.2961516631,2.02584,0.59087,2.11025,67.72,62.87,92.4047363505,130.45,66.99584,35.23087,75.6944963538,2.02584,0.59087,2.11025,64.97,34.64,73.6276476604,130.45
2021-06-27 08:00:00,72.84952,40.62111,83.4093948058,2.60952,0.7611100000000001,2.7182500000000003,70.24,39.86,80.7618548574,135.19,2.60952,0.7611100000000001,2.7182500000000003,2.60952,0.7611100000000001,2.7182500000000003,0.0,0.0,0.0,132.45,73.18952,62.15111,96.0180520114,2.60952,0.7611100000000001,2.7182500000000003,70.58,61.39,93.5428698512,130.45,70.21952,36.30111,79.0477803374,2.60952,0.7611100000000001,2.7182500000000003,67.61,35.54,76.3819592574,130.45
2021-06-27 08:30:00,76.29616,19.13263,78.6585123268,2.54616,0.74263,2.65225,73.75,18.39,76.0082534992,134.79,2.54616,0.74263,2.65225,2.54616,0.74263,2.65225,0.0,0.0,0.0,132.19,78.28616,68.33263,103.9137679533,2.54616,0.74263,2.65225,75.74,67.59,101.5133276964,130.05,75.41616,23.66263,79.04123764,2.54616,0.74263,2.65225,72.87,22.92,76.389549678,130.05
2021-06-27 09:00:00,80.01304,8.807970000000001,80.4963782139,2.6330400000000003,0.76797,2.74275,77.38,8.04,77.7965680477,135.13,2.6330400000000003,0.76797,2.74275,2.6330400000000003,0.76797,2.74275,0.0,0.0,0.0,131.98,82.55304,62.24797,103.3915575971,2.6330400000000003,0.76797,2.74275,79.92,61.48,100.8315268158,130.4,78.86304,13.17797,79.9564754811,2.6330400000000003,0.76797,2.74275,76.23,12.41,77.23354841,130.4
2021-06-27 09:30:00,83.88504,25.58647,87.7004411783,3.24504,0.94647,3.38025,80.64,24.64,84.3204554067,134.0,3.24504,0.94647,3.38025,3.24504,0.94647,3.38025,0.0,0.0,0.0,130.89,83.82504,25.26647,87.5501675456,3.24504,0.94647,3.38025,80.58,24.32,84.1700588095,129.31,83.98504,6.28647,84.2199896038,3.24504,0.94647,3.38025,80.74,5.34,80.9163963607,129.31
2021-06-27 10:00:00,86.02392,24.73406,89.5091533657,5.05392,1.4740600000000001,5.2645,80.97,23.26,84.2446941949,134.0,5.05392,1.4740600000000001,5.2645,5.05392,1.4740600000000001,5.2645,0.0,0.0,0.0,130.89,85.97392,24.41406,89.3731573004,5.05392,1.4740600000000001,5.2645,80.92,22.94,84.1087985885,129.31,86.13392,5.6040600000000005,86.3160336383,5.05392,1.4740600000000001,5.2645,81.08,4.13,81.1851174785,129.31
2021-06-27 10:30:00,89.95272,23.74621,93.0342642512,4.99272,1.45621,5.20075,84.96,22.29,87.8353328678,133.37,4.99272,1.45621,5.20075,4.99272,1.45621,5.20075,0.0,0.0,0.0,130.41,89.90272,23.43621,92.9072386984,4.99272,1.45621,5.20075,84.91,21.98,87.7087709411,128.71,90.05272,4.73621,90.1771815071,4.99272,1.45621,5.20075,85.06,3.2800000000000002,85.1232165746,128.71
2021-06-27 11:00:00,91.86032,22.72676,94.6299318958,5.20032,1.51676,5.417,86.66,21.21,89.2178216502,133.05,5.20032,1.51676,5.417,5.20032,1.51676,5.417,0.0,0.0,0.0,130.22,91.80032,22.43676,94.5024177013,5.20032,1.51676,5.417,86.6,20.92,89.0910006679,128.39,91.94032,3.74676,92.0166324759,5.20032,1.51676,5.417,86.74,2.23,86.7686608171,128.39
2021-06-27 11:30:00,92.98576,22.37418,95.6397171339,5.70576,1.66418,5.9435,87.28,20.71,89.7034140933,132.96,5.70576,1.66418,5.9435,5.70576,1.66418,5.9435,0.0,0.0,0.0,130.27,92.94576,22.08418,95.5333727461,5.70576,1.66418,5.9435,87.24,20.42,89.597957566,128.29,93.08576,3.38418,93.1472564762,5.70576,1.66418,5.9435,87.38,1.72,87.3969267194,128.29
2021-06-27 12:00:00,94.62824,21.37532,97.0124121471,4.81824,1.4053200000000001,5.019,89.81,19.97,92.0034618914,132.99,4.81824,1.4053200000000001,5.019,4.81824,1.4053200000000001,5.019,0.0,0.0,0.0,130.35,94.59824,21.10532,96.9239988001,4.81824,1.4053200000000001,5.019,89.78,19.7,91.9159311545,128.29,94.71824,2.47532,94.7505788784,4.81824,1.4053200000000001,5.019,89.9,1.07,89.9063674052,128.29
2021-06-27 12:30:00,96.7668,21.81865,99.1961041073,6.1668,1.79865,6.42375,90.6,20.02,92.7855613768,132.93,6.1668,1.79865,6.42375,6.1668,1.79865,6.42375,0.0,0.0,0.0,130.39,96.7168,21.54865,99.0882622668,6.1668,1.79865,6.42375,90.55,19.75,92.6788271398,128.26,96.8468,2.87865,96.8895726901,6.1668,1.79865,6.42375,90.68,1.08,90.6864311791,128.26
2021-06-27 13:00:00,97.19664,21.52902,99.552426035,5.99664,1.74902,6.2465,91.2,19.78,93.3203536213,132.93,5.99664,1.74902,6.2465,5.99664,1.74902,6.2465,0.0,0.0,0.0,130.39,97.15664,21.24902,99.4531726344,5.99664,1.74902,6.2465,91.16,19.5,93.2222913256,128.26,97.28664,2.5590200000000003,97.3202903091,5.99664,1.74902,6.2465,91.29,0.81,91.2935934225,128.26
2021-06-27 13:30:00,95.83192,21.95681,98.3150974991,5.13192,1.49681,5.34575,90.7,20.46,92.9790384979,132.96,5.13192,1.49681,5.34575,5.13192,1.49681,5.34575,0.0,0.0,0.0,130.35,95.79192,21.68681,98.2161374992,5.13192,1.49681,5.34575,90.66,20.19,92.8809544525,128.29,95.91192,3.01681,95.9593535861,5.13192,1.49681,5.34575,90.78,1.52,90.7927243781,128.29
2021-06-27 14:00:00,93.92856,22.42458,96.568297965,4.91856,1.43458,5.1235,89.01,20.99,91.4514089558,132.96,4.91856,1.43458,5.1235,4.91856,1.43458,5.1235,0.0,0.0,0.0,130.35,93.88856,22.14458,96.4647299392,4.91856,1.43458,5.1235,88.97,20.71,91.3485905748,128.29,94.02856,3.46458,94.0923663761,4.91856,1.43458,5.1235,89.11,2.03,89.133119546,128.29
2021-06-27 14:30:00,93.65312,22.98216,96.4317715486,5.25312,1.5321600000000002,5.472,88.4,21.45,90.9651719066,133.01,5.25312,1.5321600000000002,5.472,5.25312,1.5321600000000002,5.472,0.0,0.0,0.0,130.35,93.59312,22.70216,96.3071138598,5.25312,1.5321600000000002,5.472,88.34,21.17,90.8412048577,128.34,93.73312,3.95216,93.8164023697,5.25312,1.5321600000000002,5.472,88.48,2.42,88.5130882977,128.34
2021-06-27 15:00:00,92.54392,23.34531,95.4430753275,5.26392,1.53531,5.48325,87.28,21.81,89.9637399178,133.24,5.26392,1.53531,5.48325,5.26392,1.53531,5.48325,0.0,0.0,0.0,130.52,92.49392,23.06531,95.3264588788,5.26392,1.53531,5.48325,87.23,21.53,89.8477256251,128.56,92.63392,4.28531,92.7329877463,5.26392,1.53531,5.48325,87.37,2.75,87.4132678716,128.56
2021-06-27 15:30:00,91.41016,23.18088,94.3036083551,4.46016,1.30088,4.646,86.95,21.88,89.6606764418,133.33,4.46016,1.30088,4.646,4.46016,1.30088,4.646,0.0,0.0,0.0,130.52,91.36016,22.89088,94.1842408389,4.46016,1.30088,4.646,86.9,21.59,89.5418231889,128.64,91.49016,4.13088,91.5833693768,4.46016,1.30088,4.646,87.03,2.83,87.0760001378,128.64
2021-06-27 16:00:00,90.50496,23.87103,93.600074027,5.21496,1.52103,5.43225,85.29,22.35,88.1697601222,133.21,5.21496,1.52103,5.43225,5.21496,1.52103,5.43225,0.0,0.0,0.0,130.43,90.46496,23.58103,93.4878278904,5.21496,1.52103,5.43225,85.25,22.06,88.0579701106,128.53,90.59496,4.79103,90.7215561257,5.21496,1.52103,5.43225,85.38,3.27,85.4425965195,128.53
2021-06-27 16:30:00,92.17008,23.56919,95.1358521508,4.90008,1.42919,5.10425,87.27,22.14,90.0346183421,133.33,4.90008,1.42919,5.10425,4.90008,1.42919,5.10425,0.0,0.0,0.0,130.5,92.12008,23.27919,95.0159451159,4.90008,1.42919,5.10425,87.22,21.85,89.9152428679,128.65,92.26008,4.52919,92.3711855703,4.90008,1.42919,5.10425,87.36,3.1,87.4149849854,128.65
2021-06-27 17:00:00,94.71744,23.26967,97.5339478441,5.58744,1.62967,5.82025,89.13,21.64,91.7193899892,133.19,5.58744,1.62967,5.82025,5.58744,1.62967,5.82025,0.0,0.0,0.0,130.38,94.65744,22.97967,97.4068590021,5.58744,1.62967,5.82025,89.07,21.35,91.59305323,128.51,94.79744,4.33967,94.8967194705,5.58744,1.62967,5.82025,89.21,2.71,89.2511523735,128.51
2021-06-27 17:30:00,95.47616,22.68263,98.1335764765,4.22616,1.2326300000000001,4.40225,91.25,21.45,93.7372124612,132.89,4.22616,1.2326300000000001,4.40225,4.22616,1.2326300000000001,4.40225,0.0,0.0,0.0,130.12,95.42616,22.43263,98.0274191288,4.22616,1.2326300000000001,4.40225,91.2,21.2,93.6316185912,128.22,95.55616,3.85263,95.6337935662,4.22616,1.2326300000000001,4.40225,91.33,2.62,91.3675724751,128.22
2021-06-27 18:00:00,96.16488,22.33434,98.7243986492,3.37488,0.9843400000000001,3.5155000000000003,92.79,21.35,95.2145293535,132.55,3.37488,0.9843400000000001,3.5155000000000003,3.37488,0.9843400000000001,3.5155000000000003,0.0,0.0,0.0,129.84,96.09488,22.07434,98.5976797326,3.37488,0.9843400000000001,3.5155000000000003,92.72,21.09,95.0883089554,127.91,96.24488,3.51434,96.3090209267,3.37488,0.9843400000000001,3.5155000000000003,92.87,2.5300000000000002,92.9044552215,127.91
2021-06-27 18:30:00,96.31688,21.81909,98.7573494043,2.63688,0.76909,2.74675,93.68,21.05,96.0158575445,132.52,2.63688,0.76909,2.74675,2.63688,0.76909,2.74675,0.0,0.0,0.0,129.84,96.25688,21.56909,98.6438674767,2.63688,0.76909,2.74675,93.62,20.8,95.9027861952,127.88,96.37688,2.98909,96.4232215681,2.63688,0.76909,2.74675,93.74,2.22,93.7662839191,127.88
2021-06-27 19:00:00,95.44368,22.31399,98.0173974438,2.89368,0.84399,3.01425,92.55,21.47,95.0077017931,132.55,2.89368,0.84399,3.01425,2.89368,0.84399,3.01425,0.0,0.0,0.0,129.89,95.38368,22.06399,97.9023292116,2.89368,0.84399,3.01425,92.49,21.22,94.8930371524,127.91,95.52368,3.50399,95.5879248999,2.89368,0.84399,3.01425,92.63,2.66,92.6681849396,127.91
2021-06-27 19:30:00,93.92816,22.74363,96.6424955522,3.09816,0.90363,3.22725,90.83,21.84,93.4188123453,132.52,3.09816,0.90363,3.22725,3.09816,0.90363,3.22725,0.0,0.0,0.0,129.81,93.85816,22.47363,96.5112337708,3.09816,0.90363,3.22725,90.76,21.57,93.2879547423,127.88,93.98816,4.01363,94.0738191314,3.09816,0.90363,3.22725,90.89,3.11,90.9431921586,127.88
2021-06-27 20:00:00,92.94232,23.36776,95.8348947639,2.87232,0.8377600000000001,2.992,90.07,22.53,92.8450634121,132.13,2.87232,0.8377600000000001,2.992,2.87232,0.8377600000000001,2.992,0.0,0.0,0.0,129.35,92.88232,23.10776,95.7136037395,2.87232,0.8377600000000001,2.992,90.01,22.27,92.7240691514,127.51,93.02232,4.57776,93.1348909099,2.87232,0.8377600000000001,2.992,90.15,3.74,90.2275462373,127.51
2021-06-27 20:30:00,90.98576,23.66918,94.0140340835,2.46576,0.71918,2.5685000000000002,88.52,22.95,91.4466669704,132.45,2.46576,0.71918,2.5685000000000002,2.46576,0.71918,2.5685000000000002,0.0,0.0,0.0,129.62,90.91576,23.38918,93.8761373164,2.46576,0.71918,2.5685000000000002,88.45,22.67,91.3089886046,127.83,91.05576,4.78918,91.1816191688,2.46576,0.71918,2.5685000000000002,88.59,4.07,88.6834426486,127.83
2021-06-27 21:00:00,89.82016,24.69338,93.1526927053,2.24016,0.6533800000000001,2.3335,87.58,24.04,90.8194802892,132.62,2.24016,0.6533800000000001,2.3335,2.24016,0.6533800000000001,2.3335,0.0,0.0,0.0,129.71,89.74016,24.42338,93.0042891885,2.24016,0.6533800000000001,2.3335,87.5,23.77,90.671180096,127.99,89.89016,5.79338,90.076656891,2.24016,0.6533800000000001,2.3335,87.65,5.14,87.8005814332,127.99
2021-06-27 21:30:00,89.0564,24.83895,92.4554801949,1.6764000000000001,0.48895000000000005,1.74625,87.38,24.35,90.7093539829,132.72,1.6764000000000001,0.48895000000000005,1.74625,1.6764000000000001,0.48895000000000005,1.74625,0.0,0.0,0.0,129.71,88.9864,24.54895,92.3105104041,1.6764000000000001,0.48895000000000005,1.74625,87.31,24.06,90.5644505311,128.08,89.1364,5.87895,89.3300613347,1.6764000000000001,0.48895000000000005,1.74625,87.46,5.39,87.6259305229,128.08
2021-06-27 22:00:00,87.27648,25.35064,90.8836558992,1.23648,0.36064,1.288,86.04,24.99,89.5956567028,132.85,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0.0,0.0,0.0,129.8,87.19648,25.06064,90.7263015977,1.23648,0.36064,1.288,85.96,24.7,89.4383117014,128.21,87.34648,6.32064,87.5748711583,1.23648,0.36064,1.288,86.11,5.96,86.3160106817,128.21
2021-06-27 22:30:00,86.72856,25.77583,90.4778234258,1.28856,0.37583000000000005,1.34225,85.44,25.4,89.1355910958,133.21,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,130.07,86.64856,25.48583,90.3188821945,1.28856,0.37583000000000005,1.34225,85.36,25.11,88.9766356972,128.56,86.79856,6.68583,87.0556738005,1.28856,0.37583000000000005,1.34225,85.51,6.31,85.7424993804,128.56
2021-06-27 23:00:00,81.62232,27.01776,85.9776859284,1.19232,0.34776,1.242,80.43,26.67,84.7364962693,133.32,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,130.15,81.55232,26.69776,85.8111373098,1.19232,0.34776,1.242,80.36,26.35,84.5698060776,128.66,81.70232,7.7877600000000005,82.0726403816,1.19232,0.34776,1.242,80.51,7.44,80.8530376671,128.66
2021-06-27 23:30:00,75.51992,28.42081,80.6907724456,1.33992,0.39081000000000005,1.39575,74.18,28.03,79.2991380785,134.48,1.33992,0.39081000000000005,1.39575,1.33992,0.39081000000000005,1.39575,0.0,0.0,0.0,130.93,75.42992,28.07081,80.4838070997,1.33992,0.39081000000000005,1.39575,74.09,27.68,79.0917852877,129.74,75.61992,8.95081,76.1478121843,1.33992,0.39081000000000005,1.39575,74.28,8.56,74.7715988862,129.74
2021-06-28 00:00:00,71.13656,29.53858,77.0255663858,1.36656,0.39858000000000005,1.4235,69.77,29.14,75.6107961868,134.48,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,130.93,71.04656,29.16858,76.8011702193,1.36656,0.39858000000000005,1.4235,69.68,28.77,75.3857765099,129.74,71.22656,10.02858,71.9290988839,1.36656,0.39858000000000005,1.4235,69.86,9.63,70.5206104625,129.74
2021-06-28 00:30:00,67.89776,29.75518,74.1314815031,1.45776,0.42518000000000006,1.5185,66.44,29.33,72.6259079117,134.55,1.45776,0.42518000000000006,1.5185,1.45776,0.42518000000000006,1.5185,0.0,0.0,0.0,130.86,67.78776,29.36518,73.8748550066,1.45776,0.42518000000000006,1.5185,66.33,28.94,72.3684496172,129.83,67.99776,10.16518,68.7533726405,1.45776,0.42518000000000006,1.5185,66.54,9.74,67.2490832651,129.83
2021-06-28 01:00:00,66.46088,30.23359,73.0145090695,1.28088,0.37359000000000003,1.33425,65.18,29.86,71.6941559683,134.69,1.28088,0.37359000000000003,1.33425,1.28088,0.37359000000000003,1.33425,0.0,0.0,0.0,130.96,66.37088,29.83359,72.7676906619,1.28088,0.37359000000000003,1.33425,65.09,29.46,71.4464813689,129.94,66.57088,10.52359,67.3975371246,1.28088,0.37359000000000003,1.33425,65.29,10.15,66.0742506579,129.94
2021-06-28 01:30:00,65.86624,30.61432,72.6333130237,1.38624,0.40432,1.444,64.48,30.21,71.2061408869,135.13,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0.0,0.0,0.0,131.33,65.77624,30.21432,72.3838302496,1.38624,0.40432,1.444,64.39,29.81,70.955677715,130.37,65.97624,10.90432,66.8712826197,1.38624,0.40432,1.444,64.59,10.5,65.4378949845,130.37
2021-06-28 02:00:00,65.86128,30.76454,72.6922631691,1.42128,0.41454,1.4805000000000001,64.44,30.35,71.2294608993,135.13,1.42128,0.41454,1.4805000000000001,1.42128,0.41454,1.4805000000000001,0.0,0.0,0.0,131.33,65.75128,30.35454,72.4198102749,1.42128,0.41454,1.4805000000000001,64.33,29.94,70.9559898811,130.37,65.96128,11.03454,66.8778852256,1.42128,0.41454,1.4805000000000001,64.54,10.62,65.4079200097,130.37
2021-06-28 02:30:00,64.87048,30.98514,71.8905979684,1.32048,0.38514000000000004,1.3755,63.55,30.6,70.5334140674,135.38,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,131.5,64.78048,30.57514,71.6334403407,1.32048,0.38514000000000004,1.3755,63.46,30.19,70.2752282102,130.61,64.98048,11.19514,65.9378035777,1.32048,0.38514000000000004,1.3755,63.66,10.81,64.5712916086,130.61
2021-06-28 03:00:00,63.55864,31.48877,70.9312579528,1.29864,0.37877000000000005,1.35275,62.26,31.11,69.5998541665,135.38,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,131.5,63.44864,31.06877,70.64699843,1.29864,0.37877000000000005,1.35275,62.15,30.69,69.3144905485,130.61,63.66864,11.68877,64.7327047447,1.29864,0.37877000000000005,1.35275,62.37,11.31,63.387167471,130.61
2021-06-28 03:30:00,63.57952,31.56486,70.9837710343,1.31952,0.38486000000000004,1.3745,62.26,31.18,69.6311711807,135.45,1.31952,0.38486000000000004,1.3745,1.31952,0.38486000000000004,1.3745,0.0,0.0,0.0,131.5,63.48952,31.14486,70.717193484,1.31952,0.38486000000000004,1.3745,62.17,30.76,69.3634377752,130.59,63.68952,11.77486,64.7688373051,1.31952,0.38486000000000004,1.3745,62.37,11.39,63.4014905188,130.59
2021-06-28 04:00:00,63.7756,31.54205,71.1493364239,1.2756,0.37205000000000005,1.32875,62.5,31.17,69.8413838637,135.35,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,131.39,63.6756,31.12205,70.8742832878,1.2756,0.37205000000000005,1.32875,62.4,30.75,69.5652391644,130.59,63.8756,11.76205,64.949504198,1.2756,0.37205000000000005,1.32875,62.6,11.39,63.6277620226,130.59
2021-06-28 04:30:00,64.26968,30.96824,71.3415983561,1.15968,0.33824000000000004,1.208,63.11,30.63,70.1503314319,135.41,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0,131.44,64.17968,30.55824,71.0833127872,1.15968,0.33824000000000004,1.208,63.02,30.22,69.8911210384,130.64,64.39968,11.17824,65.3626180137,1.15968,0.33824000000000004,1.208,63.24,10.84,64.1623191601,130.64
2021-06-28 05:00:00,64.09576,30.47793,70.9730277434,1.29576,0.37793000000000004,1.34975,62.8,30.1,69.6408644404,135.37,1.29576,0.37793000000000004,1.34975,1.29576,0.37793000000000004,1.34975,0.0,0.0,0.0,131.48,64.00576,30.06793,70.71646009,1.29576,0.37793000000000004,1.34975,62.71,29.69,69.3832847305,130.58,64.20576,10.65793,65.0843382778,1.29576,0.37793000000000004,1.34975,62.91,10.28,63.7443840664,130.58
2021-06-28 05:30:00,66.02456,29.95133,72.5005151152,1.44456,0.42133000000000004,1.50475,64.58,29.53,71.0112477006,135.42,1.44456,0.42133000000000004,1.50475,1.44456,0.42133000000000004,1.50475,0.0,0.0,0.0,131.57,65.92456,29.53133,72.2367431628,1.44456,0.42133000000000004,1.50475,64.48,29.11,70.7464663428,130.62,66.14456,10.14133,66.9174819592,1.44456,0.42133000000000004,1.50475,64.7,9.72,65.4260529147,130.62
2021-06-28 06:00:00,69.5976,28.9393,75.3744586067,1.4376,0.4193,1.4975,68.16,28.52,73.8862368781,135.3,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,131.57,69.5076,28.5493,75.1423248792,1.4376,0.4193,1.4975,68.07,28.13,73.6533896029,130.51,69.7076,9.2893,70.3238266326,1.4376,0.4193,1.4975,68.27,8.87,68.8438072741,130.51
2021-06-28 06:30:00,79.17224,23.68357,82.6387020382,1.45224,0.42357000000000006,1.51275,77.72,23.26,81.1259884377,134.85,1.45224,0.42357000000000006,1.51275,1.45224,0.42357000000000006,1.51275,0.0,0.0,0.0,131.21,79.11224,23.32357,82.4786968578,1.45224,0.42357000000000006,1.51275,77.66,22.9,80.9659533384,130.08,79.28224,4.40357,79.4044394739,1.45224,0.42357000000000006,1.51275,77.83,3.98,77.9316963757,130.08
2021-06-28 07:00:00,88.63456,19.00008,90.6481564424,1.71456,0.5000800000000001,1.786,86.92,18.5,88.8669589893,133.66,1.71456,0.5000800000000001,1.786,1.71456,0.5000800000000001,1.786,0.0,0.0,0.0,130.66,88.59456,18.68008,90.5424842292,1.71456,0.5000800000000001,1.786,86.88,18.18,88.7617417585,128.93,88.74456,1.39008,88.755446323,1.71456,0.5000800000000001,1.786,87.03,0.89,87.0345506107,128.93
2021-06-28 07:30:00,98.606,15.03925,99.7462895378,2.466,0.7192500000000001,2.56875,96.14,14.32,97.20062757,133.15,2.466,0.7192500000000001,2.56875,2.466,0.7192500000000001,2.56875,0.0,0.0,0.0,130.72,98.606,14.77925,99.7074193155,2.466,0.7192500000000001,2.56875,96.14,14.06,97.1626636111,128.43,98.716,5.09925,98.8476150778,2.466,0.7192500000000001,2.56875,96.25,4.38,96.3496076795,128.43
2021-06-28 08:00:00,105.894,12.90825,106.677842845,6.474,1.8882500000000002,6.74375,99.42,11.02,100.0288798298,132.02,6.474,1.8882500000000002,6.74375,6.474,1.8882500000000002,6.74375,0.0,0.0,0.0,130.14,105.884,12.65825,106.6379517295,6.474,1.8882500000000002,6.74375,99.41,10.77,99.9917046559,127.36,106.004,9.40825,106.4206896429,6.474,1.8882500000000002,6.74375,99.53,7.52,99.8136829297,127.36
2021-06-28 08:30:00,111.84808,9.23319,112.2285382479,6.62808,1.9331900000000002,6.90425,105.22,7.3,105.4729273321,131.53,6.62808,1.9331900000000002,6.90425,6.62808,1.9331900000000002,6.90425,0.0,0.0,0.0,130.03,111.86808,9.02319,112.2313916899,6.62808,1.9331900000000002,6.90425,105.24,7.09,105.4785556405,126.89,111.95808,12.92319,112.7014663483,6.62808,1.9331900000000002,6.90425,105.33,10.99,105.9017894089,126.89
2021-06-28 09:00:00,113.68816,7.91363,113.9632540074,6.69816,1.95363,6.97725,106.99,5.96,107.1558757138,130.73,6.69816,1.95363,6.97725,6.69816,1.95363,6.97725,0.0,0.0,0.0,129.69,113.69816,7.71363,113.9595177033,6.69816,1.95363,6.97725,107.0,5.76,107.1549233587,126.12,113.78816,14.27363,114.6799104881,6.69816,1.95363,6.97725,107.09,12.32,107.796338064,126.12
2021-06-28 09:30:00,117.4344,7.4392,117.6697922153,6.8544,1.9992,7.14,110.58,5.44,110.7137299525,130.75,6.8544,1.9992,7.14,6.8544,1.9992,7.14,0.0,0.0,0.0,129.89,117.4444,7.2592,117.6685305254,6.8544,1.9992,7.14,110.59,5.26,110.7150202095,126.12,117.5244,14.6892,118.438833125,6.8544,1.9992,7.14,110.67,12.69,111.3951749404,126.12
2021-06-28 10:00:00,118.30864,7.21877,118.528667161,7.53864,2.19877,7.85275,110.77,5.02,110.8836926694,130.36,7.53864,2.19877,7.85275,7.53864,2.19877,7.85275,0.0,0.0,0.0,129.61,118.31864,7.03877,118.5278231242,7.53864,2.19877,7.85275,110.78,4.84,110.885679869,125.72,118.39864,15.23877,119.3752824707,7.53864,2.19877,7.85275,110.86,13.04,111.624285888,125.72
2021-06-28 10:30:00,118.47032,6.39051,118.6425528171,7.75032,2.26051,8.07325,110.72,4.13,110.7970004107,130.16,7.75032,2.26051,8.07325,7.75032,2.26051,8.07325,0.0,0.0,0.0,129.46,118.48032,6.22051,118.6435037074,7.75032,2.26051,8.07325,110.73,3.96,110.8007874521,125.47,118.55032,16.11051,119.6399887352,7.75032,2.26051,8.07325,110.8,13.85,111.6622698139,125.47
2021-06-28 11:00:00,120.68656,4.87733,120.7850740471,7.63656,2.2273300000000003,7.95475,113.05,2.65,113.0810550004,129.72,7.63656,2.2273300000000003,7.95475,7.63656,2.2273300000000003,7.95475,0.0,0.0,0.0,129.14,120.71656,4.72733,120.8090870223,7.63656,2.2273300000000003,7.95475,113.08,2.5,113.1076319264,125.01,120.78656,17.52733,122.0516299505,7.63656,2.2273300000000003,7.95475,113.15,15.3,114.17973769459999,125.01
2021-06-28 11:30:00,122.08864,4.88877,122.1864807954,8.01864,2.3387700000000002,8.35275,114.07,2.55,114.0984986755,129.76,8.01864,2.3387700000000002,8.35275,8.01864,2.3387700000000002,8.35275,0.0,0.0,0.0,129.38,122.10864,4.72877,122.200168692,8.01864,2.3387700000000002,8.35275,114.09,2.39,114.1150305613,125.01,122.17864,17.73877,123.4596453638,8.01864,2.3387700000000002,8.35275,114.16,15.4,115.1940345678,125.01
2021-06-28 12:00:00,122.34936,4.25523,122.4233346824,8.10936,2.36523,8.44725,114.24,1.8900000000000001,114.2556331215,129.88,8.10936,2.36523,8.44725,8.10936,2.36523,8.44725,0.0,0.0,0.0,129.54,122.39936,4.10523,122.4681846104,8.10936,2.36523,8.44725,114.29,1.74,114.3032444859,125.11,122.45936,18.42523,123.8377323442,8.10936,2.36523,8.44725,114.35,16.06,115.4722741614,125.11
2021-06-28 12:30:00,122.59856,4.51083,122.6815165433,7.88856,2.30083,8.21725,114.71,2.21,114.7312869273,129.65,7.88856,2.30083,8.21725,7.88856,2.30083,8.21725,0.0,0.0,0.0,129.39,122.60856,4.37083,122.6864423649,7.88856,2.30083,8.21725,114.72,2.07,114.7386739509,124.85,122.66856,17.98083,123.9793767526,7.88856,2.30083,8.21725,114.78,15.68,115.8460651037,124.85
2021-06-28 13:00:00,121.73184,5.09262,121.8383176519,7.55184,2.20262,7.8665,114.18,2.89,114.2165684128,129.6,7.55184,2.20262,7.8665,7.55184,2.20262,7.8665,0.0,0.0,0.0,129.31,121.76184,4.94262,121.8621154118,7.55184,2.20262,7.8665,114.21,2.74,114.2428627968,124.8,121.82184,17.24262,123.0360461225,7.55184,2.20262,7.8665,114.27,15.04,115.2555183061,124.8
2021-06-28 13:30:00,121.27888,5.64884,121.4103625207,7.05888,2.05884,7.353,114.22,3.59,114.2764039511,129.79,7.05888,2.05884,7.353,7.05888,2.05884,7.353,0.0,0.0,0.0,129.41,121.29888,5.50884,121.4239087141,7.05888,2.05884,7.353,114.24,3.45,114.2920824029,124.99,121.36888,16.48884,122.4838229196,7.05888,2.05884,7.353,114.31,14.43,115.2171905577,124.99
2021-06-28 14:00:00,120.78504,6.10147,120.9390500375,7.20504,2.10147,7.50525,113.58,4.0,113.6504131097,130.05,7.20504,2.10147,7.50525,7.20504,2.10147,7.50525,0.0,0.0,0.0,129.57,120.80504,5.94147,120.9510593387,7.20504,2.10147,7.50525,113.6,3.84,113.6648828795,125.21,120.86504,16.20147,121.9460762975,7.20504,2.10147,7.50525,113.66,14.1,114.531242899,125.21
2021-06-28 14:30:00,120.61768000000001,6.14724,120.7742244363,6.60768,1.92724,6.883,114.01,4.22,114.0880734345,130.41,6.60768,1.92724,6.883,6.60768,1.92724,6.883,0.0,0.0,0.0,129.86,120.63768,5.99724,120.7866578865,6.60768,1.92724,6.883,114.03,4.07,114.1026108378,125.58,120.70768,15.83724,121.7421955683,6.60768,1.92724,6.883,114.1,13.91,114.9447610811,125.58
2021-06-28 15:00:00,119.0892,6.8168500000000005,119.2841439612,6.2292,1.81685,6.48875,112.86,5.0,112.9707023967,130.41,6.2292,1.81685,6.48875,6.2292,1.81685,6.48875,0.0,0.0,0.0,129.86,119.1092,6.66685,119.2956345118,6.2292,1.81685,6.48875,112.88,4.85,112.9841444628,125.58,119.1792,15.00685,120.1203032778,6.2292,1.81685,6.48875,112.95,13.19,113.7175386649,125.58
2021-06-28 15:30:00,117.81408,7.98994,118.0847009034,6.51408,1.89994,6.7855,111.3,6.09,111.4664886861,131.04,6.51408,1.89994,6.7855,6.51408,1.89994,6.7855,0.0,0.0,0.0,130.21,117.83408,7.80994,118.0926143849,6.51408,1.89994,6.7855,111.32,5.91,111.476771123,126.24,117.90408,14.09994,118.7441804412,6.51408,1.89994,6.7855,111.39,12.2,112.0561113907,126.24
2021-06-28 16:00:00,119.0216,8.05255,119.2936914848,6.8316,1.99255,7.11625,112.19,6.06,112.3535477856,131.04,6.8316,1.99255,7.11625,6.8316,1.99255,7.11625,0.0,0.0,0.0,130.21,119.0416,7.90255,119.3036161525,6.8316,1.99255,7.11625,112.21,5.91,112.3655294118,126.24,119.1216,14.20255,119.9652783645,6.8316,1.99255,7.11625,112.29,12.21,112.9518844464,126.24
2021-06-28 16:30:00,119.38304,8.96922,119.7194935967,6.92304,2.01922,7.2115,112.46,6.95,112.6745494777,130.91,6.92304,2.01922,7.2115,6.92304,2.01922,7.2115,0.0,0.0,0.0,130.01,119.38304,8.79922,119.7068774643,6.92304,2.01922,7.2115,112.46,6.78,112.6641912943,126.16,119.45304,13.35922,120.1977434241,6.92304,2.01922,7.2115,112.53,11.34,113.0999403183,126.16
2021-06-28 17:00:00,120.54744,9.29842,120.9055247086,6.81744,1.98842,7.1015,113.73,7.31,113.964683126,130.91,6.81744,1.98842,7.1015,6.81744,1.98842,7.1015,0.0,0.0,0.0,130.01,120.54744,9.14842,120.8940812408,6.81744,1.98842,7.1015,113.73,7.16,113.9551600411,126.16,120.62744,12.94842,121.3204057916,6.81744,1.98842,7.1015,113.81,10.96,114.3365107916,126.16
2021-06-28 17:30:00,121.05808,10.62194,121.5231843833,6.65808,1.9419400000000002,6.9355,114.4,8.68,114.7288211392,131.16,6.65808,1.9419400000000002,6.9355,6.65808,1.9419400000000002,6.9355,0.0,0.0,0.0,130.08,121.04808,10.47194,121.5002024651,6.65808,1.9419400000000002,6.9355,114.39,8.53,114.7075978303,126.45,121.12808,11.58194,121.6805370577,6.65808,1.9419400000000002,6.9355,114.47,9.64,114.8751953208,126.45
2021-06-28 18:00:00,120.34176,12.30843,120.969569103,6.13176,1.78843,6.38725,114.21,10.52,114.6934806343,131.16,6.13176,1.78843,6.38725,6.13176,1.78843,6.38725,0.0,0.0,0.0,130.08,120.33176,12.15843,120.9444495823,6.13176,1.78843,6.38725,114.2,10.37,114.6698604691,126.45,120.40176,9.65843,120.7885304206,6.13176,1.78843,6.38725,114.27,7.87,114.5406905864,126.45
2021-06-28 18:30:00,117.97864,14.82377,118.9062809664,5.73864,1.6737700000000002,5.97775,112.24,13.15,113.0076992952,131.4,5.73864,1.6737700000000002,5.97775,5.73864,1.6737700000000002,5.97775,0.0,0.0,0.0,130.12,117.94864,14.66377,118.8566692637,5.73864,1.6737700000000002,5.97775,112.21,12.99,112.9593918185,126.7,118.03864,7.07377,118.2504069974,5.73864,1.6737700000000002,5.97775,112.3,5.4,112.4297558478,126.7
2021-06-28 19:00:00,114.57856,16.69708,115.7887684199,5.57856,1.62708,5.811,109.0,15.07,110.0368342874,131.94,5.57856,1.62708,5.811,5.57856,1.62708,5.811,0.0,0.0,0.0,130.34,114.54856,16.51708,115.7332559371,5.57856,1.62708,5.811,108.97,14.89,109.9826031698,127.23,114.63856,5.21708,114.7572105037,5.57856,1.62708,5.811,109.06,3.59,109.1190712021,127.23
2021-06-28 19:30:00,111.7716,17.5088,113.1346482913,4.5216,1.3188,4.71,107.25,16.19,108.4651031438,132.32,4.5216,1.3188,4.71,4.5216,1.3188,4.71,0.0,0.0,0.0,130.47,111.7416,17.3188,113.0757533868,4.5216,1.3188,4.71,107.22,16.0,108.407234076,127.61,111.8416,3.9088000000000003,111.9098843177,4.5216,1.3188,4.71,107.32,2.59,107.3512482461,127.61
2021-06-28 20:00:00,108.7156,18.9008,110.3463725004,4.9056,1.4308,5.11,103.81,17.47,105.2697344919,132.57,4.9056,1.4308,5.11,4.9056,1.4308,5.11,0.0,0.0,0.0,130.58,108.6556,18.6908,110.2514644619,4.9056,1.4308,5.11,103.75,17.26,105.1759007568,127.85,108.7656,2.8108,108.8019133104,4.9056,1.4308,5.11,103.86,1.38,103.8691677063,127.85
2021-06-28 20:30:00,106.33776,19.29893,108.0748254727,4.48776,1.3089300000000001,4.67475,101.85,17.99,103.4266048945,132.84,4.48776,1.3089300000000001,4.67475,4.48776,1.3089300000000001,4.67475,0.0,0.0,0.0,130.67,106.27776,19.08893,107.9784678497,4.48776,1.3089300000000001,4.67475,101.79,17.78,103.331178741,128.12,106.39776,1.93893,106.4154254916,4.48776,1.3089300000000001,4.67475,101.91,0.63,101.9119472878,128.12
2021-06-28 21:00:00,105.16552,17.57161,106.6233936567,1.4455200000000001,0.42161000000000004,1.50575,103.72,17.15,105.1283068445,131.84,1.4455200000000001,0.42161000000000004,1.50575,1.4455200000000001,0.42161000000000004,1.50575,0.0,0.0,0.0,129.59,105.14552,17.37161,106.5708835004,1.4455200000000001,0.42161000000000004,1.50575,103.7,16.95,105.076127165,127.17,105.23552,1.58161,105.2474045279,1.4455200000000001,0.42161000000000004,1.50575,103.79,1.16,103.7964821177,127.17
2021-06-28 21:30:00,102.15024,18.84757,103.8744551223,1.26024,0.36757,1.31275,100.89,18.48,102.5685258742,131.44,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,129.14,102.10024,18.63757,103.7873692872,1.26024,0.36757,1.31275,100.84,18.27,102.4816983661,126.76,102.21024,0.6575700000000001,102.2123552178,1.26024,0.36757,1.31275,100.95,0.29,100.950416542,126.76
2021-06-28 22:00:00,98.37152,20.54836,100.494731433,0.6115200000000001,0.17836000000000002,0.637,97.76,20.37,99.8596740431,131.44,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,129.14,98.32152,20.31836,100.3989892788,0.6115200000000001,0.17836000000000002,0.637,97.71,20.14,99.7640401147,126.76,98.43152,1.93836,98.4506037005,0.6115200000000001,0.17836000000000002,0.637,97.82,1.76,97.8358318818,126.76
2021-06-28 22:30:00,93.99352,22.62186,96.6774552409,0.6235200000000001,0.18186000000000002,0.6495000000000001,93.37,22.44,96.0286962319,131.82,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,129.3,93.93352,22.37186,96.5608942556,0.6235200000000001,0.18186000000000002,0.6495000000000001,93.31,22.19,95.9122109014,127.13,94.05352,3.87186,94.1331818449,0.6235200000000001,0.18186000000000002,0.6495000000000001,93.43,3.69,93.5028395291,127.13
2021-06-28 23:00:00,88.85952,24.48486,92.17115961,0.59952,0.17486000000000002,0.6245,88.26,24.31,91.5467295975,132.22,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,129.42,88.79952,24.20486,92.0392850898,0.59952,0.17486000000000002,0.6245,88.2,24.03,91.4148833615,127.49,88.93952,5.52486,89.110954971,0.59952,0.17486000000000002,0.6245,88.34,5.35,88.5018536529,127.49
2021-06-28 23:30:00,83.45864,25.62752,87.3047213614,0.6086400000000001,0.17752,0.634,82.85,25.45,86.6707851586,132.89,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,129.85,83.37864,25.317520000000002,87.1376751308,0.6086400000000001,0.17752,0.634,82.77,25.14,86.5037137931,128.14,83.52864,6.46752,83.7786519061,0.6086400000000001,0.17752,0.634,82.92,6.29,83.1582256905,128.14
2021-06-29 00:00:00,78.29584,27.62087,83.025002384,0.58584,0.17087000000000002,0.6102500000000001,77.71,27.45,82.4156938938,133.48,0.58584,0.17087000000000002,0.6102500000000001,0.58584,0.17087000000000002,0.6102500000000001,0.0,0.0,0.0,130.26,78.21584,27.28087,82.8369693728,0.58584,0.17087000000000002,0.6102500000000001,77.63,27.11,82.227544047,128.69,78.38584,8.20087,78.8136674776,0.58584,0.17087000000000002,0.6102500000000001,77.8,8.03,78.2133038555,128.69
2021-06-29 00:30:00,74.7472,28.5171,80.0023055933,0.6072000000000001,0.1771,0.6325000000000001,74.14,28.34,79.3718791512,134.45,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,130.9,74.6672,28.1571,79.799831054,0.6072000000000001,0.1771,0.6325000000000001,74.06,27.98,79.1692111872,129.64,74.8372,9.0471,75.3820702969,0.6072000000000001,0.1771,0.6325000000000001,74.23,8.87,74.7580751491,129.64
2021-06-29 01:00:00,72.8724,28.7432,78.3361872189,0.6624,0.1932,0.6900000000000001,72.21,28.55,77.6491249146,134.45,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,130.9,72.7924,28.3832,78.1302728781,0.6624,0.1932,0.6900000000000001,72.13,28.19,77.4429661106,129.64,72.9724,9.2632,73.5579909731,0.6624,0.1932,0.6900000000000001,72.31,9.07,72.8766149049,129.64
2021-06-29 01:30:00,72.14016,28.98713,77.7461020918,0.71016,0.20713,0.73975,71.43,28.78,77.0099558499,134.48,0.71016,0.20713,0.73975,0.71016,0.20713,0.73975,0.0,0.0,0.0,130.85,72.06016,28.62713,77.5382436689,0.71016,0.20713,0.73975,71.35,28.42,76.8018157337,129.67,72.24016,9.467130000000001,72.8578565926,0.71016,0.20713,0.73975,71.53,9.26,72.1268916563,129.67
2021-06-29 02:00:00,71.64928,29.21104,77.3750876084,0.68928,0.20104000000000002,0.718,70.96,29.01,76.660952903,134.54,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,130.91,71.57928,28.84104,77.1712311266,0.68928,0.20104000000000002,0.718,70.89,28.64,76.456796297,129.72,71.75928,9.65104,72.4053647128,0.68928,0.20104000000000002,0.718,71.07,9.45,71.6955186884,129.72
2021-06-29 02:30:00,70.66552,29.34411,76.5159624429,0.66552,0.19411,0.69325,70.0,29.15,75.8269246376,134.75,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,131.09,70.59552,28.97411,76.3100681061,0.66552,0.19411,0.69325,69.93,28.78,75.6207200442,129.92,70.78552,9.71411,71.448959228,0.66552,0.19411,0.69325,70.12,9.52,70.7633012232,129.92
2021-06-29 03:00:00,69.21488,29.86684,75.3838692626,0.67488,0.19684000000000001,0.7030000000000001,68.54,29.67,74.686280534,134.87,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,131.2,69.14488,29.48684,75.1697290364,0.67488,0.19684000000000001,0.7030000000000001,68.47,29.29,74.4717731762,130.04,69.31488,10.18684,70.0594340442,0.67488,0.19684000000000001,0.7030000000000001,68.64,9.99,69.3631725053,130.04
2021-06-29 03:30:00,68.81056,30.08558,75.100168385,0.67056,0.19558,0.6985,68.14,29.89,74.4074707271,135.12,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,131.38,68.72056,29.69558,74.8621589206,0.67056,0.19558,0.6985,68.05,29.5,74.1690804851,130.28,68.92056,10.36558,69.6956873806,0.67056,0.19558,0.6985,68.25,10.17,69.0035607777,130.28
2021-06-29 04:00:00,68.4396,29.93155,74.6985711615,0.7596,0.22155000000000002,0.7912500000000001,67.68,29.71,73.9139127634,135.19,0.7596,0.22155000000000002,0.7912500000000001,0.7596,0.22155000000000002,0.7912500000000001,0.0,0.0,0.0,131.43,68.3596,29.54155,74.4697125586,0.7596,0.22155000000000002,0.7912500000000001,67.6,29.32,73.6846144049,130.34,68.53960000000001,10.19155,69.2931775831,0.7596,0.22155000000000002,0.7912500000000001,67.78,9.97,68.5093373198,130.34
2021-06-29 04:30:00,69.41624,29.68307,75.4963510401,0.6962400000000001,0.20307000000000003,0.7252500000000001,68.72,29.48,74.7763919964,135.19,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.0,0.0,0.0,131.48,69.34624,29.30307,75.2832711402,0.6962400000000001,0.20307000000000003,0.7252500000000001,68.65,29.1,74.5629432091,130.32,69.53624,9.95307,70.2449448413,0.6962400000000001,0.20307000000000003,0.7252500000000001,68.84,9.75,69.5270314338,130.32
2021-06-29 05:00:00,69.6272,29.2546,75.5233646033,0.6672,0.19460000000000002,0.6950000000000001,68.96,29.06,74.8329152178,135.19,0.6672,0.19460000000000002,0.6950000000000001,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.0,0.0,131.48,69.5472,28.8646,75.2992573735,0.6672,0.19460000000000002,0.6950000000000001,68.88,28.67,74.6084666777,130.32,69.7372,9.5146,70.3832698658,0.6672,0.19460000000000002,0.6950000000000001,69.07,9.32,69.6959632977,130.32
2021-06-29 05:30:00,71.34648,28.75439,76.9229169537,0.6664800000000001,0.19439,0.69425,70.68,28.56,76.2321192149,135.56,0.6664800000000001,0.19439,0.69425,0.6664800000000001,0.19439,0.69425,0.0,0.0,0.0,131.95,71.27648,28.36439,76.7129403769,0.6664800000000001,0.19439,0.69425,70.61,28.17,76.0218455446,130.69,71.46648,8.94439,72.0240229095,0.6664800000000001,0.19439,0.69425,70.8,8.75,71.338646609,130.69
2021-06-29 06:00:00,74.47392,27.40031,79.3545319957,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.65,27.16,78.4983318294,135.56,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,131.95,74.40392,27.04031,79.1651544321,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.58,26.8,78.308724929,130.69,74.59392,7.68031,74.9882661665,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.77,7.44,74.1442276917,130.69
2021-06-29 06:30:00,83.22248,22.45989,86.1999294441,1.06248,0.30989,1.10675,82.16,22.15,85.0934080878,135.3,1.06248,0.30989,1.10675,1.06248,0.30989,1.10675,0.0,0.0,0.0,131.86,83.18248,22.12989,86.0758793761,1.06248,0.30989,1.10675,82.12,21.82,84.9694462734,130.45,83.33248,3.17989,83.3931287539,1.06248,0.30989,1.10675,82.27,2.87,82.3200449465,130.45
2021-06-29 07:00:00,92.66568,16.90499,94.1950473048,1.2856800000000002,0.37499000000000005,1.33925,91.38,16.53,92.8630459332,133.74,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,130.89,92.63568,16.60499,94.112140035,1.2856800000000002,0.37499000000000005,1.33925,91.35,16.23,92.7805766311,128.95,92.76568,2.67499,92.8042399751,1.2856800000000002,0.37499000000000005,1.33925,91.48,2.3,91.5089088559,128.95
2021-06-29 07:30:00,102.1388,13.0509,102.969220917,2.1288,0.6209,2.2175,100.01,12.43,100.7794870001,132.33,2.1288,0.6209,2.2175,2.1288,0.6209,2.2175,0.0,0.0,0.0,130.17,102.1188,12.8209,102.9204779927,2.1288,0.6209,2.2175,99.99,12.2,100.7315248569,127.59,102.2388,6.5908999999999995,102.4510233636,2.1288,0.6209,2.2175,100.11,5.97,100.2878507098,127.59
2021-06-29 08:00:00,107.36136,12.284980000000001,108.0619375851,6.05136,1.76498,6.3035,101.31,10.52,101.8547323397,131.0,6.05136,1.76498,6.3035,6.05136,1.76498,6.3035,0.0,0.0,0.0,129.39,107.36136,12.05498,108.036031785,6.05136,1.76498,6.3035,101.31,10.29,101.8312339118,126.32,107.45136,9.58498,107.8780172577,6.05136,1.76498,6.3035,101.4,7.82,101.7010934061,126.32
2021-06-29 08:30:00,111.96432,9.40126,112.358322534,6.7243200000000005,1.9612600000000002,7.0045,105.24,7.44,105.5026596821,130.86,6.7243200000000005,1.9612600000000002,7.0045,6.7243200000000005,1.9612600000000002,7.0045,0.0,0.0,0.0,129.46,111.96432,9.19126,112.3409462905,6.7243200000000005,1.9612600000000002,7.0045,105.24,7.23,105.4880585659,126.17,112.06432,12.75126,112.7874392326,6.7243200000000005,1.9612600000000002,7.0045,105.34,10.79,105.8911691313,126.17
2021-06-29 09:00:00,115.80816,5.02238,115.9170143829,3.12816,0.9123800000000001,3.2585,112.68,4.11,112.754931156,130.52,3.12816,0.9123800000000001,3.2585,3.12816,0.9123800000000001,3.2585,0.0,0.0,0.0,129.52,115.83816,4.85238,115.9397468681,3.12816,0.9123800000000001,3.2585,112.71,3.94,112.778844204,125.84,115.90816,14.80238,116.8495272059,3.12816,0.9123800000000001,3.2585,112.78,13.89,113.6321279392,125.84
2021-06-29 09:30:00,119.48672,4.36946,119.5665857882,6.30672,1.83946,6.5695,113.18,2.5300000000000002,113.2082739909,129.9,6.30672,1.83946,6.5695,6.30672,1.83946,6.5695,0.0,0.0,0.0,129.54,119.44672,4.19946,119.5205186696,6.30672,1.83946,6.5695,113.14,2.36,113.1646110761,125.17,119.46672,17.30946,120.7141855502,6.30672,1.83946,6.5695,113.16,15.47,114.2125496607,125.17
2021-06-29 10:00:00,119.1952,4.7186,119.288561434,6.4752,1.8886,6.745,112.72,2.83,112.7555200423,129.9,6.4752,1.8886,6.745,6.4752,1.8886,6.745,0.0,0.0,0.0,129.54,119.1452,4.5586,119.2323761275,6.4752,1.8886,6.745,112.67,2.67,112.7016317539,125.17,119.1452,17.0386,120.3573536308,6.4752,1.8886,6.745,112.67,15.15,113.6839979944,125.17
2021-06-29 10:30:00,118.97448,5.40214,119.0970612897,7.10448,2.07214,7.4005,111.87,3.33,111.9195505709,129.98,7.10448,2.07214,7.4005,7.10448,2.07214,7.4005,0.0,0.0,0.0,129.54,118.89448,5.24214,119.0099886827,7.10448,2.07214,7.4005,111.79,3.17,111.8349364018,125.21,118.90448,16.73214,120.0759754199,7.10448,2.07214,7.4005,111.8,14.66,112.7570645237,125.21
