Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-29 11:00:00,116.9176,6.35055,117.0899426726,9.3276,2.7205500000000002,9.71625,107.59,3.63,107.6512192221,129.94,9.3276,2.7205500000000002,9.71625,9.3276,2.7205500000000002,9.71625,0.0,0.0,0.0,129.47,116.8476,6.16055,117.0098884798,9.3276,2.7205500000000002,9.71625,107.52,3.44,107.5750156867,125.15,116.8576,17.10055,118.102190869,9.3276,2.7205500000000002,9.71625,107.53,14.38,108.4872586989,125.15
2021-06-29 11:30:00,120.04824,3.3890700000000002,120.0960687223,6.16824,1.79907,6.42525,113.88,1.5899999999999999,113.891099301,129.84,6.16824,1.79907,6.42525,6.16824,1.79907,6.42525,0.0,0.0,0.0,129.28,119.99824,3.23907,120.0419475748,6.16824,1.79907,6.42525,113.83,1.44,113.839107955,125.02,119.99824,18.15907,121.3644487746,6.16824,1.79907,6.42525,113.83,16.36,114.9996456516,125.02
2021-06-29 12:00:00,120.64248,3.01364,120.6801143793,5.77248,1.68364,6.013,114.87,1.33,114.8776993154,129.84,5.77248,1.68364,6.013,5.77248,1.68364,6.013,0.0,0.0,0.0,129.58,120.59248,2.87364,120.6267136226,5.77248,1.68364,6.013,114.82,1.19,114.826166443,125.0,120.58248,18.30364,121.9637557646,5.77248,1.68364,6.013,114.81,16.62,116.0067260981,125.0
2021-06-29 12:30:00,121.0292,2.7231,121.0598303578,4.6392,1.3531,4.8325,116.39,1.37,116.3980626987,129.88,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,129.71,120.9792,2.5831,121.0067735222,4.6392,1.3531,4.8325,116.34,1.23,116.3465018812,125.04,120.9692,17.9331,122.2912238235,4.6392,1.3531,4.8325,116.33,16.58,117.505596888,125.04
2021-06-29 13:00:00,120.078,3.03275,120.1162922195,4.878,1.42275,5.08125,115.2,1.6099999999999999,115.2112498847,129.88,4.878,1.42275,5.08125,4.878,1.42275,5.08125,0.0,0.0,0.0,129.71,120.028,2.89275,120.0628534833,4.878,1.42275,5.08125,115.15,1.47,115.1593825965,125.04,120.018,17.82275,121.3341285112,4.878,1.42275,5.08125,115.14,16.4,116.3021048821,125.04
2021-06-29 13:30:00,118.888,3.6565000000000003,118.9442160689,3.8280000000000003,1.1165,3.9875,115.06,2.54,115.0880323926,130.05,3.8280000000000003,1.1165,3.9875,3.8280000000000003,1.1165,3.9875,0.0,0.0,0.0,129.81,118.848,3.5065,118.8997167627,3.8280000000000003,1.1165,3.9875,115.02,2.39,115.0448282193,125.24,118.848,16.6365,120.0067507945,3.8280000000000003,1.1165,3.9875,115.02,15.52,116.0623573774,125.24
2021-06-29 14:00:00,119.36776,3.03768,119.4064053022,3.31776,0.9676800000000001,3.456,116.05,2.07,116.0684599708,130.32,3.31776,0.9676800000000001,3.456,3.31776,0.9676800000000001,3.456,0.0,0.0,0.0,129.95,119.30776,2.88768,119.342701042,3.31776,0.9676800000000001,3.456,115.99,1.92,116.0058899367,125.51,119.29776,16.97768,120.4997807434,3.31776,0.9676800000000001,3.456,115.98,16.01,117.07980398,125.51
2021-06-29 14:30:00,120.57288,2.27459,120.5943329977,3.03288,0.8845900000000001,3.15925,117.54,1.3900000000000001,117.5482186169,130.43,3.03288,0.8845900000000001,3.15925,3.03288,0.8845900000000001,3.15925,0.0,0.0,0.0,130.13,120.53288,2.13459,120.5517798938,3.03288,0.8845900000000001,3.15925,117.5,1.25,117.5066487481,125.62,120.51288,17.62459,121.7948291947,3.03288,0.8845900000000001,3.15925,117.48,16.74,118.666667603,125.62
2021-06-29 15:00:00,117.41296,3.98253,117.4804822988,3.40296,0.9925300000000001,3.54475,114.01,2.99,114.0492007863,130.62,3.40296,0.9925300000000001,3.54475,3.40296,0.9925300000000001,3.54475,0.0,0.0,0.0,130.4,117.35296,3.82253,117.4151990007,3.40296,0.9925300000000001,3.54475,113.95,2.83,113.9851367504,125.79,117.35296,16.31253,118.4812890534,3.40296,0.9925300000000001,3.54475,113.95,15.32,114.9752360293,125.79
2021-06-29 15:30:00,114.85088,6.80109,115.0520728278,5.42088,1.58109,5.64675,109.43,5.22,109.5544307639,131.55,5.42088,1.58109,5.64675,5.42088,1.58109,5.64675,0.0,0.0,0.0,130.81,114.78088,6.62109,114.9716888906,5.42088,1.58109,5.64675,109.36,5.04,109.4760759253,126.66,114.80088,14.81109,115.7523668689,5.42088,1.58109,5.64675,109.38,13.23,110.1772086232,126.66
2021-06-29 16:00:00,114.86472,8.93471,115.2116875298,7.7647200000000005,2.26471,8.08825,107.1,6.67,107.3074969422,131.55,7.7647200000000005,2.26471,8.08825,7.7647200000000005,2.26471,8.08825,0.0,0.0,0.0,130.81,114.78472,8.74471,115.117339695,7.7647200000000005,2.26471,8.08825,107.02,6.48,107.2160006715,126.66,114.80472,14.05471,115.6618286535,7.7647200000000005,2.26471,8.08825,107.04,11.79,107.687351625,126.66
2021-06-29 16:30:00,112.16416,14.09788,113.0466673945,10.72416,3.12788,11.171,101.44,10.97,102.0314387824,132.29,10.72416,3.12788,11.171,10.72416,3.12788,11.171,0.0,0.0,0.0,130.82,112.03416,13.86788,112.8891983433,10.72416,3.12788,11.171,101.31,10.74,101.8776899031,127.4,112.08416,10.87788,112.6107774425,10.72416,3.12788,11.171,101.36,7.75,101.6558512826,127.4
2021-06-29 17:00:00,110.41328,15.66804,111.5194148021,11.99328,3.49804,12.493,98.42,12.17,99.1695785007,132.29,11.99328,3.49804,12.493,11.99328,3.49804,12.493,0.0,0.0,0.0,130.82,110.29328,15.44804,111.3698772245,11.99328,3.49804,12.493,98.3,11.95,99.0236966589,127.4,110.35328,10.13804,110.817987086,11.99328,3.49804,12.493,98.36,6.64,98.583868863,127.4
2021-06-29 17:30:00,109.1188,17.53965,110.5194636051,11.0388,3.21965,11.49875,98.08,14.32,99.1198708635,132.73,11.0388,3.21965,11.49875,11.0388,3.21965,11.49875,0.0,0.0,0.0,130.85,108.9888,17.29965,110.3532347309,11.0388,3.21965,11.49875,97.95,14.08,98.9568032022,127.88,109.0488,7.75965,109.3245304109,11.0388,3.21965,11.49875,98.01,4.54,98.1150941497,127.88
2021-06-29 18:00:00,108.58792,17.71231,110.0230080277,9.60792,2.8023100000000003,10.00825,98.98,14.91,100.0966957497,132.73,9.60792,2.8023100000000003,10.00825,9.60792,2.8023100000000003,10.00825,0.0,0.0,0.0,130.85,108.42792,17.49231,109.8298445081,9.60792,2.8023100000000003,10.00825,98.82,14.69,99.9058982243,127.88,108.49792,6.59231,108.6980091605,9.60792,2.8023100000000003,10.00825,98.89,3.79,98.9626000063,127.88
2021-06-29 18:30:00,107.1172,17.8921,108.6012052339,7.4472000000000005,2.1721,7.7575,99.67,15.72,100.9020678678,132.28,7.4472000000000005,2.1721,7.7575,7.4472000000000005,2.1721,7.7575,0.0,0.0,0.0,130.25,106.9772,17.6721,108.4270466178,7.4472000000000005,2.1721,7.7575,99.53,15.5,100.7296922461,127.49,107.0372,5.1721,107.1620865897,7.4472000000000005,2.1721,7.7575,99.59,3.0,99.6351750136,127.49
2021-06-29 19:00:00,103.87952,18.98236,105.5996433072,6.41952,1.87236,6.687,97.46,17.11,98.9505113681,132.28,6.41952,1.87236,6.687,6.41952,1.87236,6.687,0.0,0.0,0.0,130.25,103.73952,18.74236,105.4189929197,6.41952,1.87236,6.687,97.32,16.87,98.7713485784,127.49,103.80952,3.6323600000000003,103.8730498339,6.41952,1.87236,6.687,97.39,1.76,97.4059017719,127.49
2021-06-29 19:30:00,105.50664,17.71277,106.9831449583,5.66664,1.65277,5.90275,99.84,16.06,101.1234354638,132.77,5.66664,1.65277,5.90275,5.66664,1.65277,5.90275,0.0,0.0,0.0,130.57,105.36664,17.49277,106.808828414,5.66664,1.65277,5.90275,99.7,15.84,100.9504611183,127.97,105.42664,3.9027700000000003,105.4988532419,5.66664,1.65277,5.90275,99.76,2.25,99.7853701702,127.97
2021-06-29 20:00:00,106.57736,15.00923,107.629041851,1.43736,0.41923000000000005,1.49725,105.14,14.59,106.1474808933,130.84,1.43736,0.41923000000000005,1.49725,1.43736,0.41923000000000005,1.49725,0.0,0.0,0.0,128.79,106.44736,14.81923,107.473950466,1.43736,0.41923000000000005,1.49725,105.01,14.4,105.9927360719,126.17,106.48736,3.88923,106.5583593613,1.43736,0.41923000000000005,1.49725,105.05,3.47,105.107294704,126.17
2021-06-29 20:30:00,104.9816,15.6588,106.1429901407,0.9216000000000001,0.26880000000000004,0.96,104.06,15.39,105.1918994029,130.09,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,128.27,104.8616,15.4688,105.9964099769,0.9216000000000001,0.26880000000000004,0.96,103.94,15.2,105.0455310806,125.68,104.9016,3.0388,104.9456049008,0.9216000000000001,0.26880000000000004,0.96,103.98,2.77,104.016889494,125.68
2021-06-29 21:00:00,102.39608,17.06594,103.8084943897,0.70608,0.20594,0.7355,101.69,16.86,103.0782018663,130.35,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,128.42,102.27608,16.85594,103.6557728901,0.70608,0.20594,0.7355,101.57,16.65,102.9256401486,125.68,102.33608,1.68594,102.3499666021,0.70608,0.20594,0.7355,101.63,1.48,101.6407757743,125.68
2021-06-29 21:30:00,100.2028,18.07165,101.819377633,0.6228,0.18165,0.64875,99.58,17.89,101.1742482058,131.03,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,128.91,100.0528,17.85165,101.6328893398,0.6228,0.18165,0.64875,99.43,17.67,100.9878893729,126.34,100.1128,0.74165,100.1155470872,0.6228,0.18165,0.64875,99.49,0.56,99.4915760253,126.34
2021-06-29 22:00:00,97.64,19.455,99.5593623172,0.6000000000000001,0.17500000000000002,0.625,97.04,19.28,98.9367474703,131.07,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,128.82,97.51,19.225,99.3871255495,0.6000000000000001,0.17500000000000002,0.625,96.91,19.05,98.7646222086,126.38,97.57,0.9550000000000001,97.5746735839,0.6000000000000001,0.17500000000000002,0.625,96.97,0.78,96.973137002,126.38
2021-06-29 22:30:00,95.10584,20.89087,97.3732471034,0.58584,0.17087000000000002,0.6102500000000001,94.52,20.72,96.7643984118,131.4,0.58584,0.17087000000000002,0.6102500000000001,0.58584,0.17087000000000002,0.6102500000000001,0.0,0.0,0.0,128.98,94.97584,20.65087,97.1950030375,0.58584,0.17087000000000002,0.6102500000000001,94.39,20.48,96.5862438446,126.7,95.04584,2.24087,95.0722525223,0.58584,0.17087000000000002,0.6102500000000001,94.46,2.07,94.4826783067,126.7
2021-06-29 23:00:00,90.08456,22.88633,92.946285839,0.6045600000000001,0.17633000000000001,0.62975,89.48,22.71,92.3169242339,131.88,0.6045600000000001,0.17633000000000001,0.62975,0.6045600000000001,0.17633000000000001,0.62975,0.0,0.0,0.0,129.29,89.93456,22.60633,92.7322556528,0.6045600000000001,0.17633000000000001,0.62975,89.33,22.43,92.1029521785,127.17,90.03456,3.9163300000000003,90.119696155,0.6045600000000001,0.17633000000000001,0.62975,89.43,3.74,89.5081700182,127.17
2021-06-29 23:30:00,84.05392,24.54906,87.5655058471,0.61392,0.17906000000000002,0.6395000000000001,83.44,24.37,86.9260058901,132.93,0.61392,0.17906000000000002,0.6395000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.0,0.0,0.0,130.08,83.90392,24.22906,87.3322113533,0.61392,0.17906000000000002,0.6395000000000001,83.29,24.05,86.69271365,128.18,84.01392,5.33906,84.1833969109,0.61392,0.17906000000000002,0.6395000000000001,83.4,5.16,83.5594734306,128.18
2021-06-30 00:00:00,79.32496,26.19978,83.539677705,0.68496,0.19978,0.7135,78.64,26.0,82.826623739,133.61,0.68496,0.19978,0.7135,0.68496,0.19978,0.7135,0.0,0.0,0.0,130.51,79.17496,25.86978,83.2941763165,0.68496,0.19978,0.7135,78.49,25.67,82.5810450406,128.81,79.30496,6.73978,79.5908368787,0.68496,0.19978,0.7135,78.62,6.54,78.8915458082,128.81
2021-06-30 00:30:00,76.37968,27.39949,81.1454716491,0.64968,0.18949000000000002,0.6767500000000001,75.73,27.21,80.4699757674,134.42,0.64968,0.18949000000000002,0.6767500000000001,0.64968,0.18949000000000002,0.6767500000000001,0.0,0.0,0.0,130.98,76.24968,27.03949,80.9020872386,0.64968,0.18949000000000002,0.6767500000000001,75.6,26.85,80.2264451412,129.61,76.37968,7.94949,76.7922516154,0.64968,0.18949000000000002,0.6767500000000001,75.73,7.76,76.1265426773,129.61
2021-06-30 01:00:00,74.24272,27.92871,79.322092227,0.61272,0.17871,0.6382500000000001,73.63,27.75,78.6857000986,134.42,0.61272,0.17871,0.6382500000000001,0.61272,0.17871,0.6382500000000001,0.0,0.0,0.0,130.98,74.09272,27.55871,79.0519680581,0.61272,0.17871,0.6382500000000001,73.48,27.38,78.4153989979,129.61,74.23272,8.34871,74.7007207279,0.61272,0.17871,0.6382500000000001,73.62,8.17,74.0719467815,129.61
2021-06-30 01:30:00,73.27032,28.05301,78.45706573,0.7303200000000001,0.21301,0.76075,72.54,27.84,77.6988880229,134.83,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,131.32,73.12032,27.69301,78.1887715709,0.7303200000000001,0.21301,0.76075,72.39,27.48,77.430371948,129.98,73.27032,8.36301,73.7460489054,0.7303200000000001,0.21301,0.76075,72.54,8.15,72.9963978563,129.98
2021-06-30 02:00:00,72.70104,28.45197,78.0701979885,0.76104,0.22197000000000003,0.7927500000000001,71.94,28.23,77.2806347024,135.12,0.76104,0.22197000000000003,0.7927500000000001,0.76104,0.22197000000000003,0.7927500000000001,0.0,0.0,0.0,131.61,72.56104,28.07197,77.801928161,0.76104,0.22197000000000003,0.7927500000000001,71.8,27.85,77.0120932062,130.26,72.70104,8.67197,73.216420841,0.76104,0.22197000000000003,0.7927500000000001,71.94,8.45,72.4345642632,130.26
2021-06-30 02:30:00,71.62016,28.91838,77.2380736441,0.6801600000000001,0.19838000000000003,0.7085,70.94,28.72,76.5331431473,135.71,0.6801600000000001,0.19838000000000003,0.7085,0.6801600000000001,0.19838000000000003,0.7085,0.0,0.0,0.0,132.09,71.48016,28.52838,76.9628594781,0.6801600000000001,0.19838000000000003,0.7085,70.8,28.33,76.257648141,130.84,71.63016,9.05838,72.2006514503,0.6801600000000001,0.19838000000000003,0.7085,70.95,8.86,71.5010636285,130.84
2021-06-30 03:00:00,69.93448,29.06589,75.7341234475,0.7744800000000001,0.22589,0.8067500000000001,69.16,28.84,74.9323107878,135.71,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,132.09,69.79448,28.66589,75.451989291,0.7744800000000001,0.22589,0.8067500000000001,69.02,28.44,74.6498091089,130.84,69.94448,9.20589,70.5477050879,0.7744800000000001,0.22589,0.8067500000000001,69.17,8.98,69.7504788514,130.84
2021-06-30 03:30:00,69.53496,28.87353,75.2913766434,0.83496,0.24353000000000002,0.86975,68.7,28.63,74.42692322,135.65,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,132.03,69.40496,28.47353,75.0186002486,0.83496,0.24353000000000002,0.86975,68.57,28.23,74.1537443424,130.82,69.55496,8.96353,70.1301456626,0.83496,0.24353000000000002,0.86975,68.72,8.72,69.2710386814,130.82
2021-06-30 04:00:00,69.20848,29.44164,75.2105303119,0.8284800000000001,0.24164000000000002,0.863,68.38,29.2,74.3536441609,135.71,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,132.09,69.07848,29.05164,74.9388696592,0.8284800000000001,0.24164000000000002,0.863,68.25,28.81,74.081567208,130.82,69.23848,9.50164,69.8873971142,0.8284800000000001,0.24164000000000002,0.863,68.41,9.26,69.0338735694,130.82
2021-06-30 04:30:00,69.56528,28.83904,75.306164486,0.7852800000000001,0.22904000000000002,0.8180000000000001,68.78,28.61,74.4930902836,135.83,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,132.21,69.43528,28.42904,75.0297835796,0.7852800000000001,0.22904000000000002,0.8180000000000001,68.65,28.2,74.2163223287,130.93,69.58528,8.89904,70.1520071388,0.7852800000000001,0.22904000000000002,0.8180000000000001,68.8,8.67,69.3441338543,130.93
2021-06-30 05:00:00,69.4976,28.5468,75.1321249267,0.7776000000000001,0.2268,0.81,68.72,28.32,74.3267165964,135.83,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,132.21,69.3676,28.1368,74.8568196225,0.7776000000000001,0.2268,0.81,68.59,27.91,74.051037805,130.93,69.5176,8.6068,70.048366976,0.7776000000000001,0.2268,0.81,68.74,8.38,69.2489133489,130.93
2021-06-30 05:30:00,71.02936,28.32523,76.4688736452,0.9093600000000001,0.26523,0.94725,70.12,28.06,75.5260087652,135.86,0.9093600000000001,0.26523,0.94725,0.9093600000000001,0.26523,0.94725,0.0,0.0,0.0,132.26,70.87936,27.93523,76.1856991119,0.9093600000000001,0.26523,0.94725,69.97,27.67,75.2424733777,130.96,71.03936,8.45523,71.5407686817,0.9093600000000001,0.26523,0.94725,70.13,8.19,70.6066073395,130.96
2021-06-30 06:00:00,73.67776,27.26268,78.5599518801,1.27776,0.37268,1.331,72.4,26.89,77.2323254862,135.7,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,132.16,73.54776,26.86268,78.2999142899,1.27776,0.37268,1.331,72.27,26.49,76.9718974691,130.82,73.69776,7.53268,74.0817190473,1.27776,0.37268,1.331,72.42,7.16,72.7730856842,130.82
2021-06-30 06:30:00,83.68072,21.36521,86.3651266314,1.5607199999999999,0.45521000000000006,1.62575,82.12,20.91,84.7403239314,135.24,1.5607199999999999,0.45521000000000006,1.62575,1.5607199999999999,0.45521000000000006,1.62575,0.0,0.0,0.0,131.83,83.58072,21.03521,86.1871035333,1.5607199999999999,0.45521000000000006,1.62575,82.02,20.58,84.5625023282,130.38,83.69072,2.33521,83.7232931738,1.5607199999999999,0.45521000000000006,1.62575,82.13,1.88,82.1515142891,130.38
2021-06-30 07:00:00,92.944,16.7595,94.4429350256,1.884,0.5495,1.9625,91.06,16.21,92.4915547496,133.32,1.884,0.5495,1.9625,1.884,0.5495,1.9625,0.0,0.0,0.0,130.61,92.844,16.4695,94.2934396777,1.884,0.5495,1.9625,90.96,15.92,92.342666195,128.54,92.924,2.9995000000000003,92.9723979268,1.884,0.5495,1.9625,91.04,2.45,91.072960312,128.54
2021-06-30 07:30:00,101.90448,12.88589,102.7159637309,2.45448,0.71589,2.55675,99.45,12.17,100.1918729239,130.9,2.45448,0.71589,2.55675,2.45448,0.71589,2.55675,0.0,0.0,0.0,129.3,101.82448,12.64589,102.6067408174,2.45448,0.71589,2.55675,99.37,11.93,100.0835740769,126.2,101.88448,6.90589,102.1182578267,2.45448,0.71589,2.55675,99.43,6.19,99.6224924402,126.2
2021-06-30 08:00:00,109.48712,9.15166,109.8689324907,3.05712,0.8916600000000001,3.1845,106.43,8.26,106.7500468384,130.9,3.05712,0.8916600000000001,3.1845,3.05712,0.8916600000000001,3.1845,0.0,0.0,0.0,129.3,109.43712,8.94166,109.8018056202,3.05712,0.8916600000000001,3.1845,106.38,8.05,106.684145495,126.2,109.45712,10.92166,110.0006535246,3.05712,0.8916600000000001,3.1845,106.4,10.03,106.8717029901,126.2
2021-06-30 08:30:00,114.54352,5.27061,114.6647169087,3.29352,0.9606100000000001,3.43075,111.25,4.31,111.3334567864,129.9,3.29352,0.9606100000000001,3.43075,3.29352,0.9606100000000001,3.43075,0.0,0.0,0.0,129.29,114.47352,5.10061,114.5870978931,3.29352,0.9606100000000001,3.43075,111.18,4.14,111.257053709,125.23,114.49352,14.66061,115.4283310438,3.29352,0.9606100000000001,3.43075,111.2,13.7,112.0407515148,125.23
2021-06-30 09:00:00,116.02568,4.18749,116.1012208892,3.62568,1.05749,3.77675,112.4,3.13,112.4435720706,129.9,3.62568,1.05749,3.77675,3.62568,1.05749,3.77675,0.0,0.0,0.0,129.29,115.97568,4.02749,116.0455902961,3.62568,1.05749,3.77675,112.35,2.9699999999999998,112.3892494859,125.23,115.98568,15.85749,117.0646742368,3.62568,1.05749,3.77675,112.36,14.8,113.3305325144,125.23
2021-06-30 09:30:00,116.7468,6.09365,116.9057221891,7.4868,2.18365,7.79875,109.26,3.91,109.3299396323,129.66,7.4868,2.18365,7.79875,7.4868,2.18365,7.79875,0.0,0.0,0.0,129.1,116.6668,5.9136500000000005,116.8165804951,7.4868,2.18365,7.79875,109.18,3.73,109.2436968433,124.95,116.6768,16.22365,117.7993313969,7.4868,2.18365,7.79875,109.19,14.04,110.0889535785,124.95
2021-06-30 10:00:00,118.69392,3.16906,118.7362185108,4.45392,1.29906,4.6395,114.24,1.87,114.2553040344,129.66,4.45392,1.29906,4.6395,4.45392,1.29906,4.6395,0.0,0.0,0.0,129.1,118.64392,3.01906,118.6823258798,4.45392,1.29906,4.6395,114.19,1.72,114.2029531142,124.95,118.64392,17.25906,119.8926807818,4.45392,1.29906,4.6395,114.19,15.96,115.2999466609,124.95
2021-06-30 10:30:00,118.06904,3.48222,118.1203795399,3.77904,1.10222,3.9365,114.29,2.38,114.3147781348,129.33,3.77904,1.10222,3.9365,3.77904,1.10222,3.9365,0.0,0.0,0.0,129.1,118.02904,3.33222,118.0760685891,3.77904,1.10222,3.9365,114.25,2.23,114.2717611661,124.59,118.01904,16.54222,119.1727269347,3.77904,1.10222,3.9365,114.24,15.44,115.2786675842,124.59
2021-06-30 11:00:00,118.64352,3.05561,118.6828614016,4.37352,1.27561,4.55575,114.27,1.78,114.2838628154,129.37,4.37352,1.27561,4.55575,4.37352,1.27561,4.55575,0.0,0.0,0.0,129.05,118.58352,2.91561,118.6193575993,4.37352,1.27561,4.55575,114.21,1.6400000000000001,114.2217741939,124.59,118.57352,17.25561,119.8225175902,4.37352,1.27561,4.55575,114.2,15.98,115.312620298,124.59
2021-06-30 11:30:00,118.86704,3.10872,118.9076841016,4.72704,1.37872,4.924,114.14,1.73,114.1531099007,129.07,4.72704,1.37872,4.924,4.72704,1.37872,4.924,0.0,0.0,0.0,128.83,118.82704,2.95872,118.863869444,4.72704,1.37872,4.924,114.1,1.58,114.1109390024,124.28,118.82704,17.37872,120.091154312,4.72704,1.37872,4.924,114.1,16.0,115.2163616853,124.28
2021-06-30 12:00:00,118.286,4.55175,118.3735452881,6.006,1.75175,6.25625,112.28,2.8,112.314907292,129.07,6.006,1.75175,6.25625,6.006,1.75175,6.25625,0.0,0.0,0.0,128.83,118.396,4.3717500000000005,118.4766855295,6.006,1.75175,6.25625,112.39,2.62,112.4205341564,124.28,119.036,12.76175,119.7181337938,6.006,1.75175,6.25625,113.03,11.01,113.5649637873,124.28
2021-06-30 12:30:00,117.45808,5.90069,117.6062017912,7.88808,2.30069,8.21675,109.57,3.6,109.6291243238,129.69,7.88808,2.30069,8.21675,7.88808,2.30069,8.21675,0.0,0.0,0.0,128.83,117.79808,5.76069,117.9388536529,7.88808,2.30069,8.21675,109.91,3.46,109.9644474364,124.84,119.30808,5.82069,119.4499827767,7.88808,2.30069,8.21675,111.42,3.52,111.4755883591,124.84
2021-06-30 13:00:00,115.38104,5.09947,115.4936750899,8.02104,2.33947,8.35525,107.36,2.76,107.3954710404,130.83,8.02104,2.33947,8.35525,8.02104,2.33947,8.35525,0.0,0.0,0.0,129.13,115.70104,4.96947,115.8077125634,8.02104,2.33947,8.35525,107.68,2.63,107.7121130607,125.94,117.18104,5.01947,117.2884956616,8.02104,2.33947,8.35525,109.16,2.68,109.1928935417,125.94
2021-06-30 13:30:00,114.93744,4.43717,115.0230567815,8.28744,2.41717,8.63275,106.65,2.02,106.6691281487,131.14,8.28744,2.41717,8.63275,8.28744,2.41717,8.63275,0.0,0.0,0.0,129.23,115.26744,4.28717,115.3471393263,8.28744,2.41717,8.63275,106.98,1.87,106.9963424609,126.24,116.72744,4.33717,116.8079889929,8.28744,2.41717,8.63275,108.44,1.92,108.456996086,126.24
2021-06-30 14:00:00,114.13848,4.15039,114.2139148872,6.85848,2.00039,7.14425,107.28,2.15,107.3015419274,131.14,6.85848,2.00039,7.14425,6.85848,2.00039,7.14425,0.0,0.0,0.0,129.23,114.46848,4.01039,114.5387102314,6.85848,2.00039,7.14425,107.61,2.01,107.6287703172,126.24,115.93848,4.06039,116.0095595702,6.85848,2.00039,7.14425,109.08,2.06,109.0994500444,126.24
2021-06-30 14:30:00,113.7736,2.9673,113.8122881162,6.0936,1.7772999999999999,6.3475,107.68,1.19,107.6865753007,131.14,6.0936,1.7772999999999999,6.3475,6.0936,1.7772999999999999,6.3475,0.0,0.0,0.0,129.23,114.1936,2.8273,114.2285949587,6.0936,1.7772999999999999,6.3475,108.1,1.05,108.1050993247,126.24,115.7336,2.8473,115.7686196093,6.0936,1.7772999999999999,6.3475,109.64,1.07,109.6452210541,126.24
2021-06-30 15:00:00,111.3056,2.6033,111.3360398175,5.8056,1.6933,6.0475,105.5,0.91,105.5039245716,131.3,5.8056,1.6933,6.0475,5.8056,1.6933,6.0475,0.0,0.0,0.0,129.28,111.7256,2.4933,111.7534171301,5.8056,1.6933,6.0475,105.92,0.8,105.923021105,126.39,113.2356,2.5233,113.2637106502,5.8056,1.6933,6.0475,107.43,0.8300000000000001,107.433206226,126.39
2021-06-30 15:30:00,111.60776,1.7264300000000001,111.6211120387,4.7877600000000005,1.39643,4.98725,106.82,0.33,106.8205097348,131.49,4.7877600000000005,1.39643,4.98725,4.7877600000000005,1.39643,4.98725,0.0,0.0,0.0,129.41,112.00776,1.65643,112.0200074119,4.7877600000000005,1.39643,4.98725,107.22,0.26,107.2203152392,126.57,113.53776,1.65643,113.5498423872,4.7877600000000005,1.39643,4.98725,108.75,0.26,108.7503108042,126.57
2021-06-30 16:00:00,113.87816,2.03863,113.8964061648,5.61816,1.63863,5.85225,108.26,0.4,108.2607389592,131.72,5.61816,1.63863,5.85225,5.61816,1.63863,5.85225,0.0,0.0,0.0,129.55,114.29816,1.94863,114.3147695543,5.61816,1.63863,5.85225,108.68,0.31,108.6804421228,126.81,115.84816000000001,1.94863,115.8645473571,5.61816,1.63863,5.85225,110.23,0.31,110.2304359059,126.81
2021-06-30 16:30:00,112.09408,5.65244,112.236504084,8.85408,2.58244,9.223,103.24,3.07,103.2856354969,131.65,8.85408,2.58244,9.223,8.85408,2.58244,9.223,0.0,0.0,0.0,129.55,112.46408,5.80244,112.6136652463,8.85408,2.58244,9.223,103.61,3.22,103.660023635,126.75,113.95408,5.84244,114.1037530224,8.85408,2.58244,9.223,105.1,3.26,105.1505473119,126.75
2021-06-30 17:00:00,113.24384,5.83612,113.3941250445,8.52384,2.48612,8.879,104.72,3.35,104.7735696633,132.37,8.52384,2.48612,8.879,8.52384,2.48612,8.879,0.0,0.0,0.0,129.8,113.61384,5.98612,113.7714299471,8.52384,2.48612,8.879,105.09,3.5,105.148267223,127.47,115.12384,6.02612,115.2814497593,8.52384,2.48612,8.879,106.6,3.54,106.65876241550001,127.47
2021-06-30 17:30:00,113.07392,8.26906,113.3758737009,10.21392,2.97906,10.6395,102.86,5.29,102.9959402113,132.39,10.21392,2.97906,10.6395,10.21392,2.97906,10.6395,0.0,0.0,0.0,129.8,113.42392,8.41906,113.7359494595,10.21392,2.97906,10.6395,103.21,5.44,103.3532665183,127.51,114.90392,8.48906,115.2170776016,10.21392,2.97906,10.6395,104.69,5.51,104.8348997233,127.51
2021-06-30 18:00:00,112.31992,9.59706,112.7291798491,10.30992,3.00706,10.7395,102.01,6.59,102.2226403494,132.7,10.30992,3.00706,10.7395,10.30992,3.00706,10.7395,0.0,0.0,0.0,129.86,112.65992,9.74706,113.0807797685,10.30992,3.00706,10.7395,102.35,6.74,102.5716827394,127.86,114.11992,9.83706,114.5431093093,10.30992,3.00706,10.7395,103.81,6.83,104.0344414124,127.86
2021-06-30 18:30:00,109.63192,10.86931,110.1694140075,8.43192,2.45931,8.78325,101.2,8.41,101.5488458822,132.88,8.43192,2.45931,8.78325,8.43192,2.45931,8.78325,0.0,0.0,0.0,129.86,109.97192,11.01931,110.5226147961,8.43192,2.45931,8.78325,101.54,8.56,101.9001727182,128.04,111.43192,11.12931,111.9863131635,8.43192,2.45931,8.78325,103.0,8.67,103.3642534922,128.04
2021-06-30 19:00:00,109.68824,10.13907,110.1558474833,6.88824,2.00907,7.17525,102.8,8.13,103.1209818611,133.09,6.88824,2.00907,7.17525,6.88824,2.00907,7.17525,0.0,0.0,0.0,129.86,110.02824,10.29907,110.5092052291,6.88824,2.00907,7.17525,103.14,8.29,103.4726229493,128.27,111.51824,10.40907,112.002975813,6.88824,2.00907,7.17525,104.63,8.4,104.9666466074,128.27
2021-06-30 19:30:00,109.33216,8.21688,109.6404958362,2.97216,0.8668800000000001,3.096,106.36,7.35,106.6136581307,133.01,2.97216,0.8668800000000001,3.096,2.97216,0.8668800000000001,3.096,0.0,0.0,0.0,129.86,109.70216,8.39688,110.0230498687,2.97216,0.8668800000000001,3.096,106.73,7.53,106.9952980275,128.2,111.22216,8.48688,111.5454885112,2.97216,0.8668800000000001,3.096,108.25,7.62,108.5178644279,128.2
2021-06-30 20:00:00,107.93088,8.88484,108.2959613254,2.21088,0.6448400000000001,2.303,105.72,8.24,106.0406337212,132.66,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303,0.0,0.0,0.0,129.61,108.29088,9.05484,108.668784932,2.21088,0.6448400000000001,2.303,106.08,8.41,106.4128493181,127.88,109.81088,9.17484,110.1934982447,2.21088,0.6448400000000001,2.303,107.6,8.53,107.9375787203,127.88
2021-06-30 20:30:00,106.6316,9.4013,107.0452360465,1.8216,0.5313,1.8975,104.81,8.87,105.1846614293,133.07,1.8216,0.5313,1.8975,1.8216,0.5313,1.8975,0.0,0.0,0.0,129.91,106.9916,9.5813,107.4197550744,1.8216,0.5313,1.8975,105.17,9.05,105.558663311,128.29,108.5016,9.6913,108.9335508383,1.8216,0.5313,1.8975,106.68,9.16,107.0725361612,128.29
2021-06-30 21:00:00,104.6448,10.35015,105.1554077167,1.4748,0.43015000000000003,1.53625,103.17,9.92,103.6458166064,133.33,1.4748,0.43015000000000003,1.53625,1.4748,0.43015000000000003,1.53625,0.0,0.0,0.0,130.07,105.0048,10.51015,105.5294806017,1.4748,0.43015000000000003,1.53625,103.53,10.08,104.0195524889,128.55,106.4748,10.65015,107.0061153863,1.4748,0.43015000000000003,1.53625,105.0,10.22,105.4962008795,128.55
2021-06-30 21:30:00,103.32064,11.19227,103.9250766551,1.31064,0.38227000000000005,1.36525,102.01,10.81,102.5811688372,133.37,1.31064,0.38227000000000005,1.36525,1.31064,0.38227000000000005,1.36525,0.0,0.0,0.0,129.9,103.65064,11.36227,104.2715510193,1.31064,0.38227000000000005,1.36525,102.34,10.98,102.9273335903,128.6,105.12064,11.50227,105.7480551555,1.31064,0.38227000000000005,1.36525,103.81,11.12,104.4038816328,128.6
2021-06-30 22:00:00,99.55992,13.45706,100.4652682983,1.18992,0.34706000000000004,1.2395,98.37,13.11,99.2397551388,133.37,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,129.9,99.88992,13.61706,100.8137909249,1.18992,0.34706000000000004,1.2395,98.7,13.27,99.5880660521,128.6,101.28992,13.79706,102.225274557,1.18992,0.34706000000000004,1.2395,100.1,13.45,100.9995668308,128.6
2021-06-30 22:30:00,94.06704,14.90122,95.2399830525,0.58704,0.17122,0.6115,93.48,14.73,94.6334153457,133.81,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,130.04,94.36704,15.04122,95.5582363664,0.58704,0.17122,0.6115,93.78,14.87,94.95159451,129.03,95.70704,15.24122,96.913014052,0.58704,0.17122,0.6115,95.12,15.07,96.3063824469,129.03
2021-06-30 23:00:00,88.49872,16.67171,90.0553682795,0.58872,0.17171,0.6132500000000001,87.91,16.5,89.4450563195,134.28,0.58872,0.17171,0.6132500000000001,0.58872,0.17171,0.6132500000000001,0.0,0.0,0.0,130.27,88.75872,16.80171,90.3349757013,0.58872,0.17171,0.6132500000000001,88.17,16.63,89.7246108936,129.47,90.01872,17.03171,91.6157688172,0.58872,0.17171,0.6132500000000001,89.43,16.86,91.0054091799,129.47
2021-06-30 23:30:00,82.72224,18.10982,84.6813708619,0.5822400000000001,0.16982000000000003,0.6065,82.14,17.94,84.076293924,134.6,0.5822400000000001,0.16982000000000003,0.6065,0.5822400000000001,0.16982000000000003,0.6065,0.0,0.0,0.0,130.34,82.95224,18.20982,84.9274494227,0.5822400000000001,0.16982000000000003,0.6065,82.37,18.04,84.3223487576,129.78,84.12224,18.44982,86.1216994761,0.5822400000000001,0.16982000000000003,0.6065,83.54,18.28,85.5166065744,129.78
2021-07-01 00:00:00,78.25968,19.62199,80.6820922216,0.5896800000000001,0.17199,0.6142500000000001,77.67,19.45,80.0682921012,135.08,0.5896800000000001,0.17199,0.6142500000000001,0.5896800000000001,0.17199,0.6142500000000001,0.0,0.0,0.0,130.59,78.47968,19.71199,80.9173820799,0.5896800000000001,0.17199,0.6142500000000001,77.89,19.54,80.3035721497,130.23,79.58968,19.98199,82.0597165902,0.5896800000000001,0.17199,0.6142500000000001,79.0,19.81,81.445909044,130.23
2021-07-01 00:30:00,74.81464,25.09802,78.9122358462,0.6446400000000001,0.18802000000000002,0.6715,74.17,24.91,78.2412742739,135.96,0.6446400000000001,0.18802000000000002,0.6715,0.6446400000000001,0.18802000000000002,0.6715,0.0,0.0,0.0,131.26,74.81464,24.12802,78.6091070262,0.6446400000000001,0.18802000000000002,0.6715,74.17,23.94,77.9378759013,131.08,75.40464,13.67802,76.635161412,0.6446400000000001,0.18802000000000002,0.6715,74.76,13.49,75.9673462746,131.08
2021-07-01 01:00:00,72.40576,28.43668,77.7897091562,0.6057600000000001,0.17668,0.631,71.8,28.26,77.1613089573,135.88,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,131.81,72.30576,28.06668,77.561984602,0.6057600000000001,0.17668,0.631,71.7,27.89,76.933361424,131.01,72.50576,8.58668,73.0124393963,0.6057600000000001,0.17668,0.631,71.9,8.41,72.3901795826,131.01
2021-07-01 01:30:00,71.12848,29.16164,76.8743254579,0.58848,0.17164000000000001,0.613,70.54,28.99,76.2647474263,135.97,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,132.29,71.04848,28.79164,76.6605833802,0.58848,0.17164000000000001,0.613,70.46,28.62,76.0507462159,131.08,71.23848,9.26164,71.8380053189,0.58848,0.17164000000000001,0.613,70.65,9.09,71.2323704505,131.08
2021-07-01 02:00:00,70.56184,29.50012,76.480261141,0.6518400000000001,0.19012,0.679,69.91,29.31,75.8055683971,135.97,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,132.29,70.47184,29.14012,76.2589458792,0.6518400000000001,0.19012,0.679,69.82,28.95,75.5839592771,131.08,70.66184,9.82012,71.3409446882,0.6518400000000001,0.19012,0.679,70.01,9.63,70.6692082876,131.08
2021-07-01 02:30:00,69.1236,29.67355,75.2236109647,0.6636000000000001,0.19355000000000003,0.69125,68.46,29.48,74.537520753,135.12,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,131.43,69.0236,29.28355,74.9785546511,0.6636000000000001,0.19355000000000003,0.69125,68.36,29.09,74.2921106175,130.28,69.2136,9.96355,69.9270673885,0.6636000000000001,0.19355000000000003,0.69125,68.55,9.77,69.2427281381,130.28
2021-07-01 03:00:00,67.48,30.19125,73.9260574937,0.6900000000000001,0.20125,0.7187500000000001,66.79,29.99,73.2140983691,135.12,0.6900000000000001,0.20125,0.7187500000000001,0.6900000000000001,0.20125,0.7187500000000001,0.0,0.0,0.0,131.43,67.39,29.81125,73.6893664416,0.6900000000000001,0.20125,0.7187500000000001,66.7,29.61,72.9769970607,130.28,67.59,10.47125,68.3963096706,0.6900000000000001,0.20125,0.7187500000000001,66.9,10.27,67.6836974463,130.28
2021-07-01 03:30:00,66.92128,30.31704,73.4682287196,0.6412800000000001,0.18704,0.668,66.28,30.13,72.8069728803,135.25,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,131.43,66.83128,29.91704,73.2219179536,0.6412800000000001,0.18704,0.668,66.19,29.73,72.5602439356,130.39,67.03128,10.54704,67.8559691641,0.6412800000000001,0.18704,0.668,66.39,10.36,67.193464712,130.39
2021-07-01 04:00:00,66.7056,30.2558,73.2465050702,0.7056,0.2058,0.735,66.0,30.05,72.5189802741,135.39,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,131.58,66.6156,29.8558,73.0000476507,0.7056,0.2058,0.735,65.91,29.65,72.2720596081,130.52,66.8156,10.4658,67.6302992231,0.7056,0.2058,0.735,66.11,10.26,66.9014177727,130.52
2021-07-01 04:30:00,67.00688,29.99034,73.4121410984,0.68688,0.20034000000000002,0.7155,66.32,29.79,72.7034146378,135.38,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,131.6,66.91688,29.60034,73.1713670574,0.68688,0.20034000000000002,0.7155,66.23,29.4,72.4622170514,130.51,67.11688,10.22034,67.8905805738,0.68688,0.20034000000000002,0.7155,66.43,10.02,67.1814356798,130.51
2021-07-01 05:00:00,66.39144,29.77042,72.7605745734,0.7214400000000001,0.21042000000000002,0.7515000000000001,65.67,29.56,72.0162655238,135.38,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,131.6,66.30144,29.36042,72.5114832882,0.7214400000000001,0.21042000000000002,0.7515000000000001,65.58,29.15,71.7666977086,130.51,66.50144,9.96042,67.2432263403,0.7214400000000001,0.21042000000000002,0.7515000000000001,65.78,9.75,66.4986533698,130.51
2021-07-01 05:30:00,68.38448,29.39839,74.4358948321,0.9544800000000001,0.27839,0.9942500000000001,67.43,29.12,73.4491613295,135.33,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,131.64,68.30448,29.00839,74.2090875733,0.9544800000000001,0.27839,0.9942500000000001,67.35,28.73,73.2218232496,130.46,68.50448,9.63839,69.1792045478,0.9544800000000001,0.27839,0.9942500000000001,67.55,9.36,68.1953964722,130.46
2021-07-01 06:00:00,71.92816,28.20988,77.2622645966,1.26816,0.36988000000000004,1.321,70.66,27.84,75.9466997308,135.33,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,131.64,71.85816,27.82988,77.059051249,1.26816,0.36988000000000004,1.321,70.59,27.46,75.7429844936,130.46,72.04816,8.49988,72.5478140222,1.26816,0.36988000000000004,1.321,70.78,8.13,71.2453879209,130.46
2021-07-01 06:30:00,80.65256,23.49033,84.003756095,1.6125600000000002,0.47033,1.67975,79.04,23.02,82.3240062193,135.27,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,131.72,80.59256,23.15033,83.8516458184,1.6125600000000002,0.47033,1.67975,78.98,22.68,82.1719100423,130.4,80.74256,4.29033,80.8564649664,1.6125600000000002,0.47033,1.67975,79.13,3.8200000000000003,79.2221515739,130.4
2021-07-01 07:00:00,89.19968,18.54824,91.1077390741,1.87968,0.5482400000000001,1.9580000000000002,87.32,18.0,89.1559442774,133.6,1.87968,0.5482400000000001,1.9580000000000002,1.87968,0.5482400000000001,1.9580000000000002,0.0,0.0,0.0,130.62,89.17968,18.25824,91.0295482401,1.87968,0.5482400000000001,1.9580000000000002,87.3,17.71,89.078247064,128.8,89.31968,2.02824,89.3427053139,1.87968,0.5482400000000001,1.9580000000000002,87.44,1.48,87.4525242632,128.8
2021-07-01 07:30:00,98.31536,14.30323,99.3503517878,1.72536,0.5032300000000001,1.79725,96.59,13.8,97.5708363191,132.51,1.72536,0.5032300000000001,1.79725,1.72536,0.5032300000000001,1.79725,0.0,0.0,0.0,130.15,98.31536,14.04323,99.3132535,1.72536,0.5032300000000001,1.79725,96.59,13.54,97.5344026485,127.75,98.42536,5.19323,98.5622703115,1.72536,0.5032300000000001,1.79725,96.7,4.69,96.8136669071,127.75
2021-07-01 08:00:00,104.67744,10.71092,105.2240003621,2.19744,0.64092,2.289,102.48,10.07,102.9735660255,131.4,2.19744,0.64092,2.289,2.19744,0.64092,2.289,0.0,0.0,0.0,129.59,104.68744,10.49092,105.2117840178,2.19744,0.64092,2.289,102.49,9.85,102.9622387092,126.67,104.77744,8.94092,105.1582235653,2.19744,0.64092,2.289,102.58,8.3,102.9152389105,126.67
2021-07-01 08:30:00,108.5468,7.6574,108.8165592408,3.0768,0.8974000000000001,3.205,105.47,6.76,105.6864158726,131.06,3.0768,0.8974000000000001,3.205,3.0768,0.8974000000000001,3.205,0.0,0.0,0.0,129.73,108.5768,7.4574,108.8325976581,3.0768,0.8974000000000001,3.205,105.5,6.5600000000000005,105.7037539542,126.34,108.6568,12.2474,109.3448626731,3.0768,0.8974000000000001,3.205,105.58,11.35,106.1883180957,126.34
2021-07-01 09:00:00,111.58448,5.40839,111.7154727836,2.39448,0.6983900000000001,2.49425,109.19,4.71,109.2915376413,130.2,2.39448,0.6983900000000001,2.49425,2.39448,0.6983900000000001,2.49425,0.0,0.0,0.0,129.26,111.63448,5.22839,111.7568485009,2.39448,0.6983900000000001,2.49425,109.24,4.53,109.3338854153,125.52,111.71448,13.96839,112.5843726317,2.39448,0.6983900000000001,2.49425,109.32,13.27,110.1224559298,125.52
2021-07-01 09:30:00,114.42312,6.28966,114.5958560047,6.2731200000000005,1.82966,6.5344999999999995,108.15,4.46,108.2419239482,129.97,6.2731200000000005,1.82966,6.5344999999999995,6.2731200000000005,1.82966,6.5344999999999995,0.0,0.0,0.0,129.31,114.48312,6.09966,114.645499768,6.2731200000000005,1.82966,6.5344999999999995,108.21,4.27,108.2942149886,125.29,114.56312,15.37966,115.5908404929,6.2731200000000005,1.82966,6.5344999999999995,108.29,13.55,109.1344427759,125.29
2021-07-01 10:00:00,116.12648,3.26814,116.1724584239,2.97648,0.86814,3.1005,113.15,2.4,113.1754500764,129.97,2.97648,0.86814,3.1005,2.97648,0.86814,3.1005,0.0,0.0,0.0,129.31,116.23648,3.10814,116.2780280924,2.97648,0.86814,3.1005,113.26,2.24,113.2821486378,125.25,116.32648,16.33814,117.4682287593,2.97648,0.86814,3.1005,113.35,15.47,114.4008015706,125.25
2021-07-01 10:30:00,114.49528,3.91779,114.5622896976,2.97528,0.8677900000000001,3.09925,111.52,3.05,111.5616999691,129.68,2.97528,0.8677900000000001,3.09925,2.97528,0.8677900000000001,3.09925,0.0,0.0,0.0,129.31,114.62528,3.74779,114.6865325353,2.97528,0.8677900000000001,3.09925,111.65,2.88,111.6871384717,124.93,114.71528,15.64779,115.7775833111,2.97528,0.8677900000000001,3.09925,111.74,14.78,112.7132467814,124.93
2021-07-01 11:00:00,114.52656,3.92733,114.593877962,4.75656,1.38733,4.95475,109.77,2.54,109.7993829673,129.4,4.75656,1.38733,4.95475,4.75656,1.38733,4.95475,0.0,0.0,0.0,128.94,114.64656,3.75733,114.7081132639,4.75656,1.38733,4.95475,109.89,2.37,109.9155539494,124.63,114.74656,16.64733,115.9478616791,4.75656,1.38733,4.95475,109.99,15.26,111.043539659,124.63
2021-07-01 11:30:00,115.81616,3.41263,115.866427237,4.46616,1.30263,4.65225,111.35,2.11,111.3699896741,129.29,4.46616,1.30263,4.65225,4.46616,1.30263,4.65225,0.0,0.0,0.0,128.86,115.94616,3.24263,115.991493947,4.46616,1.30263,4.65225,111.48,1.94,111.4968788801,124.5,116.03616,16.91263,117.2622167668,4.46616,1.30263,4.65225,111.57,15.61,112.6567219477,124.5
2021-07-01 12:00:00,115.54752,3.60511,115.6037464629,4.81752,1.40511,5.01825,110.73,2.2,110.7518528062,129.06,4.81752,1.40511,5.01825,4.81752,1.40511,5.01825,0.0,0.0,0.0,128.69,115.65752,3.45511,115.7091168304,4.81752,1.40511,5.01825,110.84,2.05,110.8589558854,124.26,115.75752,16.94511,116.9911970597,4.81752,1.40511,5.01825,110.94,15.54,112.023101189,124.26
2021-07-01 12:30:00,111.14832,5.89576,111.3045777351,8.96832,2.61576,9.342,102.18,3.2800000000000002,102.2326307986,129.21,8.96832,2.61576,9.342,8.96832,2.61576,9.342,0.0,0.0,0.0,128.83,111.24832,5.68576,111.3935212191,8.96832,2.61576,9.342,102.28,3.07,102.3260636397,124.38,111.36832,17.20576,112.6895774985,8.96832,2.61576,9.342,102.4,14.59,103.4341727864,124.38
2021-07-01 13:00:00,107.0584,7.4537,107.3175598597,10.7784,3.1437,11.2275,96.28,4.31,96.3764208715,129.44,10.7784,3.1437,11.2275,10.7784,3.1437,11.2275,0.0,0.0,0.0,128.83,107.1584,7.2237,107.4016039557,10.7784,3.1437,11.2275,96.38,4.08,96.466319511,124.57,107.2884,16.8737,108.6071937132,10.7784,3.1437,11.2275,96.51,13.73,97.4817572677,124.57
2021-07-01 13:30:00,105.49968,7.88449,105.7938923694,9.64968,2.81449,10.05175,95.85,5.07,95.9839955409,130.39,9.64968,2.81449,10.05175,9.64968,2.81449,10.05175,0.0,0.0,0.0,129.49,105.56968,7.64449,105.8460937525,9.64968,2.81449,10.05175,95.92,4.83,96.0415290382,125.46,105.69968,15.88449,106.8865724713,9.64968,2.81449,10.05175,96.05,13.07,96.9351711197,125.46
2021-07-01 14:00:00,104.0628,7.8191500000000005,104.3561471623,9.5628,2.7891500000000002,9.96125,94.5,5.03,94.6337725128,130.39,9.5628,2.7891500000000002,9.96125,9.5628,2.7891500000000002,9.96125,0.0,0.0,0.0,129.49,104.1528,7.5691500000000005,104.4274761716,9.5628,2.7891500000000002,9.96125,94.59,4.78,94.7106989732,125.46,104.2928,15.97915,105.5098164464,9.5628,2.7891500000000002,9.96125,94.73,13.19,95.6438654593,125.46
2021-07-01 14:30:00,103.8692,7.59435,104.1464587039,8.4492,2.46435,8.80125,95.42,5.13,95.5578008328,130.51,8.4492,2.46435,8.80125,8.4492,2.46435,8.80125,0.0,0.0,0.0,129.59,103.9592,7.35435,104.21900848,8.4492,2.46435,8.80125,95.51,4.89,95.6350992053,125.58,104.0892,15.55435,105.2449493352,8.4492,2.46435,8.80125,95.64,13.09,96.5316409267,125.58
2021-07-01 15:00:00,104.19688,7.26284,104.4496943346,8.30688,2.42284,8.653,95.89,4.84,96.0120705953,130.59,8.30688,2.42284,8.653,8.30688,2.42284,8.653,0.0,0.0,0.0,129.66,104.27688,7.02284,104.5130995818,8.30688,2.42284,8.653,95.97,4.6,96.0801795377,125.69,104.41688,15.81284,105.6074369436,8.30688,2.42284,8.653,96.11,13.39,97.0382615261,125.69
2021-07-01 15:30:00,104.52688,7.73034,104.8123408719,7.64688,2.23034,7.9655000000000005,96.88,5.5,97.0359953832,130.76,7.64688,2.23034,7.9655000000000005,7.64688,2.23034,7.9655000000000005,0.0,0.0,0.0,129.77,104.60688,7.49034,104.874708756,7.64688,2.23034,7.9655000000000005,96.96,5.26,97.1025705118,125.88,104.73688,14.97034,105.8013474009,7.64688,2.23034,7.9655000000000005,97.09,12.74,97.9222941929,125.88
2021-07-01 16:00:00,106.6692,7.5681,106.9373385037,7.8792,2.2981,8.2075,98.79,5.27,98.9304654795,130.76,7.8792,2.2981,8.2075,7.8792,2.2981,8.2075,0.0,0.0,0.0,129.77,106.7492,7.3581,107.0024921964,7.8792,2.2981,8.2075,98.87,5.06,98.99939646280001,125.88,106.8792,15.2181,107.957185774,7.8792,2.2981,8.2075,99.0,12.92,99.8395032039,125.88
2021-07-01 16:30:00,106.86872,8.67296,107.2200706472,7.9987200000000005,2.33296,8.332,98.87,6.34,99.0730664712,130.81,7.9987200000000005,2.33296,8.332,7.9987200000000005,2.33296,8.332,0.0,0.0,0.0,129.76,106.95872,8.44296,107.2914318928,7.9987200000000005,2.33296,8.332,98.96,6.11,99.1484427513,125.98,107.09872,14.28296,108.0469285635,7.9987200000000005,2.33296,8.332,99.1,11.95,99.8178966919,125.98
2021-07-01 17:00:00,108.27088,9.29859,108.6694401935,6.92088,2.01859,7.20925,101.35,7.28,101.6111258672,130.81,6.92088,2.01859,7.20925,6.92088,2.01859,7.20925,0.0,0.0,0.0,129.76,108.32088,9.08859,108.7014972857,6.92088,2.01859,7.20925,101.4,7.07,101.6461750387,125.98,108.46088,12.958590000000001,109.2322642133,6.92088,2.01859,7.20925,101.54,10.94,102.1276417039,125.98
2021-07-01 17:30:00,108.86112,10.76866,109.3924471152,6.92112,2.01866,7.2095,101.94,8.75,102.3148381223,130.66,6.92112,2.01866,7.2095,6.92112,2.01866,7.2095,0.0,0.0,0.0,129.37,108.93112,10.56866,109.4426127185,6.92112,2.01866,7.2095,102.01,8.55,102.3676833771,125.89,109.06112,11.50866,109.6666638074,6.92112,2.01866,7.2095,102.14,9.49,102.5799186001,125.89
2021-07-01 18:00:00,108.65768,11.794740000000001,109.2959620235,5.70768,1.66474,5.9455,102.95,10.13,103.4471816919,130.66,5.70768,1.66474,5.9455,5.70768,1.66474,5.9455,0.0,0.0,0.0,129.37,108.69768,11.60474,109.3153952005,5.70768,1.66474,5.9455,102.99,9.94,103.468563825,125.89,108.83768,9.83474,109.281117759,5.70768,1.66474,5.9455,103.13,8.17,103.4531091848,125.89
2021-07-01 18:30:00,105.632,16.92725,106.979676652,8.562,2.49725,8.91875,97.07,14.43,98.1366893674,131.58,8.562,2.49725,8.91875,8.562,2.49725,8.91875,0.0,0.0,0.0,129.56,105.652,16.71725,106.9664038451,8.562,2.49725,8.91875,97.09,14.22,98.1258197418,126.83,105.812,6.54725,106.0143661329,8.562,2.49725,8.91875,97.25,4.05,97.3342950866,126.83
2021-07-01 19:00:00,105.19688,16.55409,106.4914149472,7.55688,2.20409,7.8717500000000005,97.64,14.35,98.6888651267,131.58,7.55688,2.20409,7.8717500000000005,7.55688,2.20409,7.8717500000000005,0.0,0.0,0.0,129.56,105.21688,16.34409,106.4787355056,7.55688,2.20409,7.8717500000000005,97.66,14.14,98.678342102,126.83,105.37688,6.28409,105.564087765,7.55688,2.20409,7.8717500000000005,97.82,4.08,97.9050499208,126.83
2021-07-01 19:30:00,102.6428,16.70415,103.9931392884,5.8428,1.70415,6.08625,96.8,15.0,97.9552959263,131.34,5.8428,1.70415,6.08625,5.8428,1.70415,6.08625,0.0,0.0,0.0,129.36,102.6428,16.48415,103.9580280357,5.8428,1.70415,6.08625,96.8,14.78,97.9218484303,126.61,102.8028,5.11415,102.92992868,5.8428,1.70415,6.08625,96.96,3.41,97.0199448567,126.61
2021-07-01 20:00:00,103.29712,14.386660000000001,104.2941560503,1.73712,0.50666,1.8094999999999999,101.56,13.88,102.5040877234,131.19,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,129.13,103.33712,14.19666,104.3077443196,1.73712,0.50666,1.8094999999999999,101.6,13.69,102.5181744863,126.49,103.49712,4.96666,103.6162224743,1.73712,0.50666,1.8094999999999999,101.76,4.46,101.8576909222,126.49
2021-07-01 20:30:00,102.8032,14.89635,103.8768461861,1.6332,0.47635000000000005,1.70125,101.17,14.42,102.1924914071,131.32,1.6332,0.47635000000000005,1.70125,1.6332,0.47635000000000005,1.70125,0.0,0.0,0.0,129.37,102.8432,14.70635,103.8893667156,1.6332,0.47635000000000005,1.70125,101.21,14.23,102.2054646289,126.65,102.9732,4.4563500000000005,103.0695831638,1.6332,0.47635000000000005,1.70125,101.34,3.98,101.4181246129,126.65
2021-07-01 21:00:00,101.8704,15.33595,103.0182981735,1.2204,0.35595000000000004,1.27125,100.65,14.98,101.7586502466,131.32,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,129.37,101.8904,15.14595,103.0099675447,1.2204,0.35595000000000004,1.27125,100.67,14.79,101.7506412756,126.65,102.0404,3.83595,102.1124759496,1.2204,0.35595000000000004,1.27125,100.82,3.48,100.8800416336,126.65
2021-07-01 21:30:00,100.22456,16.06758,101.5043326871,1.05456,0.30758,1.0985,99.17,15.76,100.4144735583,131.81,1.05456,0.30758,1.0985,1.05456,0.30758,1.0985,0.0,0.0,0.0,129.71,100.24456,15.86758,101.4926199516,1.05456,0.30758,1.0985,99.19,15.56,100.4030363087,127.14,100.39456,3.10758,100.4426439868,1.05456,0.30758,1.0985,99.34,2.8,99.3794526047,127.14
2021-07-01 22:00:00,97.57176,18.72343,99.3519762283,0.9717600000000001,0.28343,1.01225,96.6,18.44,98.3442606358,131.81,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,129.71,97.57176,18.50343,99.3107510356,0.9717600000000001,0.28343,1.01225,96.6,18.22,98.3032471488,127.14,97.73176,1.01343,97.7370142426,0.9717600000000001,0.28343,1.01225,96.76,0.73,96.7627536814,127.14
2021-07-01 22:30:00,93.74672,20.28196,95.9156161019,0.96672,0.28196000000000004,1.007,92.78,20.0,94.9111605661,132.31,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,129.89,93.74672,20.04196,95.8651535825,0.96672,0.28196000000000004,1.007,92.78,19.76,94.860877078,127.62,93.91672,1.64196,93.9310722189,0.96672,0.28196000000000004,1.007,92.95,1.3599999999999999,92.9599489027,127.62
2021-07-01 23:00:00,88.76888,21.68509,91.3791944852,0.90888,0.26509000000000005,0.9467500000000001,87.86,21.42,90.4333787935,132.01,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,129.4,88.75888,21.41509,91.3057766988,0.90888,0.26509000000000005,0.9467500000000001,87.85,21.15,90.3600852147,127.34,88.93888,2.79509,88.9827899302,0.90888,0.26509000000000005,0.9467500000000001,88.03,2.5300000000000002,88.0663488513,127.34
