Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-01 23:30:00,82.42856,23.49458,85.711509105,0.35856000000000005,0.10458,0.3735,82.07,23.39,85.3380161476,133.49,0.35856000000000005,0.10458,0.3735,0.35856000000000005,0.10458,0.3735,0.0,0.0,0.0,130.41,82.38856,23.20458,85.5939679642,0.35856000000000005,0.10458,0.3735,82.03,23.1,85.2204840399,128.73,82.58856,4.36458,82.7038076599,0.35856000000000005,0.10458,0.3735,82.23,4.26,82.3402726495,128.73
2021-07-02 00:00:00,77.75872,25.08171,81.7037986422,0.34872000000000003,0.10171000000000001,0.36325,77.41,24.98,81.3406939975,133.49,0.34872000000000003,0.10171000000000001,0.36325,0.34872000000000003,0.10171000000000001,0.36325,0.0,0.0,0.0,130.41,77.71872,24.76171,81.5680189815,0.34872000000000003,0.10171000000000001,0.36325,77.37,24.66,81.2048797795,128.73,77.92872,5.771710000000001,78.142165552,0.34872000000000003,0.10171000000000001,0.36325,77.58,5.67,77.7869224227,128.73
2021-07-02 00:30:00,74.26008,26.47919,78.8397551028,0.34008000000000005,0.09919000000000001,0.35425,73.92,26.38,78.4861185179,134.57,0.34008000000000005,0.09919000000000001,0.35425,0.34008000000000005,0.09919000000000001,0.35425,0.0,0.0,0.0,131.14,74.21008,26.13919,78.6790520244,0.34008000000000005,0.09919000000000001,0.35425,73.87,26.04,78.3253375352,129.77,74.43008,7.00919,74.7593843826,0.34008000000000005,0.09919000000000001,0.35425,74.09,6.91,74.4115327083,129.77
2021-07-02 01:00:00,72.77736,26.77173,77.5452748771,0.41736,0.12173,0.43475,72.36,26.65,77.1115562027,134.57,0.41736,0.12173,0.43475,0.41736,0.12173,0.43475,0.0,0.0,0.0,131.14,72.73736,26.43173,77.3909548369,0.41736,0.12173,0.43475,72.32,26.31,76.957121178,129.77,72.94736,7.22173,73.3039611151,0.41736,0.12173,0.43475,72.53,7.1,72.8766828279,129.77
2021-07-02 01:30:00,71.86856,27.87083,77.083546113,0.44856,0.13083,0.46725000000000005,71.42,27.74,76.6180396512,134.76,0.44856,0.13083,0.46725000000000005,0.44856,0.13083,0.46725000000000005,0.0,0.0,0.0,131.3,71.80856,27.51083,76.8980822684,0.44856,0.13083,0.46725000000000005,71.36,27.38,76.4324145896,129.96,72.02856,8.19083,72.4927799975,0.44856,0.13083,0.46725000000000005,71.58,8.06,72.0323538419,129.96
2021-07-02 02:00:00,71.68512,28.22691,77.042292785,0.43512000000000006,0.12691000000000002,0.45325000000000004,71.25,28.1,76.590942676,135.13,0.43512000000000006,0.12691000000000002,0.45325000000000004,0.43512000000000006,0.12691000000000002,0.45325000000000004,0.0,0.0,0.0,131.54,71.64512,27.86691,76.8738440093,0.43512000000000006,0.12691000000000002,0.45325000000000004,71.21,27.74,76.4223246179,130.31,71.86512,8.54691,72.3715769012,0.43512000000000006,0.12691000000000002,0.45325000000000004,71.43,8.42,71.9245528314,130.31
2021-07-02 02:30:00,70.37456,28.50508,75.9283759934,0.39456,0.11508000000000002,0.41100000000000003,69.98,28.39,75.5194842408,135.18,0.39456,0.11508000000000002,0.41100000000000003,0.39456,0.11508000000000002,0.41100000000000003,0.0,0.0,0.0,131.54,70.32456,28.14508,75.7475363784,0.39456,0.11508000000000002,0.41100000000000003,69.93,28.03,75.3384748983,130.37,70.55456,8.79508,71.1006284712,0.39456,0.11508000000000002,0.41100000000000003,70.16,8.68,70.6948937336,130.37
2021-07-02 03:00:00,69.40936,28.61773,75.0775181127,0.36936,0.10773,0.38475000000000004,69.04,28.51,74.6949911306,135.32,0.36936,0.10773,0.38475000000000004,0.36936,0.10773,0.38475000000000004,0.0,0.0,0.0,131.66,69.35936,28.25773,74.8947269463,0.36936,0.10773,0.38475000000000004,68.99,28.15,74.5120299012,130.5,69.57936,8.87773,70.1434346747,0.36936,0.10773,0.38475000000000004,69.21,8.77,69.7634359819,130.5
2021-07-02 03:30:00,69.1052,28.8436,74.8831217832,0.3552,0.10360000000000001,0.37,68.75,28.74,74.5154353138,135.35,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37,0.0,0.0,0.0,131.66,69.0552,28.4736,74.6951574334,0.3552,0.10360000000000001,0.37,68.7,28.37,74.3272957937,130.54,69.2952,8.9836,69.8751015169,0.3552,0.10360000000000001,0.37,68.94,8.88,69.5095533002,130.54
2021-07-02 04:00:00,69.51128,28.92954,75.2910109631,0.34128000000000003,0.09954,0.35550000000000004,69.17,28.83,74.9376927854,135.79,0.34128000000000003,0.09954,0.35550000000000004,0.34128000000000003,0.09954,0.35550000000000004,0.0,0.0,0.0,132.12,69.47128,28.55954,75.1126225734,0.34128000000000003,0.09954,0.35550000000000004,69.13,28.46,74.7591365654,130.96,69.69128,8.98954,70.2686725181,0.34128000000000003,0.09954,0.35550000000000004,69.35,8.89,69.9174842225,130.96
2021-07-02 04:30:00,69.94808,28.80444,75.6467425564,0.35808,0.10444,0.373,69.59,28.7,75.2758799351,136.06,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0.0,0.0,0.0,132.38,69.90808,28.43444,75.4695768333,0.35808,0.10444,0.373,69.55,28.33,75.0985445931,131.22,70.12808,8.86444,70.6861082604,0.35808,0.10444,0.373,69.77,8.76,70.317782246,131.22
2021-07-02 05:00:00,69.30792,28.85481,75.0745485159,0.42792,0.12481,0.44575000000000004,68.88,28.73,74.6315435992,136.06,0.42792,0.12481,0.44575000000000004,0.42792,0.12481,0.44575000000000004,0.0,0.0,0.0,132.38,69.24792,28.47481,74.8738220533,0.42792,0.12481,0.44575000000000004,68.82,28.35,74.4306045925,131.22,69.48792,8.78481,70.0410159311,0.42792,0.12481,0.44575000000000004,69.06,8.66,69.6008563166,131.22
2021-07-02 05:30:00,70.88672,29.01446,76.5948168054,0.42672000000000004,0.12446000000000002,0.4445,70.46,28.89,76.152765544,136.44,0.42672000000000004,0.12446000000000002,0.4445,0.42672000000000004,0.12446000000000002,0.4445,0.0,0.0,0.0,132.76,70.84672,28.64446,76.4183408839,0.42672000000000004,0.12446000000000002,0.4445,70.42,28.52,75.9760936085,131.56,71.06672,8.954460000000001,71.6286328604,0.42672000000000004,0.12446000000000002,0.4445,70.64,8.83,71.1897359175,131.56
2021-07-02 06:00:00,73.18736,28.02298,78.3688526894,0.62736,0.18298,0.6535000000000001,72.56,27.84,77.7175604352,136.52,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0,132.84,73.15736,27.65298,78.2092489738,0.62736,0.18298,0.6535000000000001,72.53,27.47,77.5577320452,131.66,73.37736,8.07298,73.8201189829,0.62736,0.18298,0.6535000000000001,72.75,7.89,73.1765987184,131.66
2021-07-02 06:30:00,82.23192,22.59056,85.2784971021,0.72192,0.21056000000000002,0.752,81.51,22.38,84.5265904908,136.15,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,132.59,82.23192,22.28056,85.1969014742,0.72192,0.21056000000000002,0.752,81.51,22.07,84.4450412991,131.3,82.42192,3.11056,82.4805945662,0.72192,0.21056000000000002,0.752,81.7,2.9,81.7514525865,131.3
2021-07-02 07:00:00,91.32424,17.38832,92.9648884472,1.19424,0.34832,1.244,90.13,17.04,91.72665098,134.65,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,131.73,91.35424,17.09832,92.9405708655,1.19424,0.34832,1.244,90.16,16.75,91.7027158813,129.86,91.53424,2.41832,91.5661802414,1.19424,0.34832,1.244,90.34,2.07,90.3637122965,129.86
2021-07-02 07:30:00,99.98432,13.02001,100.8284925319,1.95432,0.57001,2.03575,98.03,12.45,98.8174245768,133.43,1.95432,0.57001,2.03575,1.95432,0.57001,2.03575,0.0,0.0,0.0,131.14,100.04432,12.78001,100.8572982975,1.95432,0.57001,2.03575,98.09,12.21,98.8470141178,128.68,100.19432,6.84001,100.4275236032,1.95432,0.57001,2.03575,98.24,6.27,98.4398826696,128.68
2021-07-02 08:00:00,105.93936,12.40398,106.6630522583,6.21936,1.81398,6.4785,99.72,10.59,100.2807384297,132.21,6.21936,1.81398,6.4785,6.21936,1.81398,6.4785,0.0,0.0,0.0,130.51,105.99936,12.18398,106.6972993522,6.21936,1.81398,6.4785,99.78,10.37,100.3174227141,127.5,106.15936,9.71398,106.6028663923,6.21936,1.81398,6.4785,99.94,7.9,100.2517511069,127.5
2021-07-02 08:30:00,110.118,9.344,110.5137288304,6.5280000000000005,1.904,6.8,103.59,7.44,103.8568327073,131.59,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,130.1,110.178,9.124,110.5551403599,6.5280000000000005,1.904,6.8,103.65,7.22,103.9011592813,126.91,110.308,12.814,111.0497791983,6.5280000000000005,1.904,6.8,103.78,10.91,104.3518878603,126.91
2021-07-02 09:00:00,111.40288,8.85084,111.7539218149,6.72288,1.9608400000000001,7.003,104.68,6.89,104.9065036115,131.0,6.72288,1.9608400000000001,7.003,6.72288,1.9608400000000001,7.003,0.0,0.0,0.0,129.9,111.49288,8.65084,111.8279898925,6.72288,1.9608400000000001,7.003,104.77,6.69,104.9833748743,126.32,111.61288,13.41084,112.4156822307,6.72288,1.9608400000000001,7.003,104.89,11.45,105.5131015562,126.32
2021-07-02 09:30:00,113.88184,7.65137,114.138586572,7.10184,2.07137,7.39775,106.78,5.58,106.9256975661,130.73,7.10184,2.07137,7.39775,7.10184,2.07137,7.39775,0.0,0.0,0.0,129.86,113.96184,7.47137,114.2064899463,7.10184,2.07137,7.39775,106.86,5.4,106.9963532089,126.01,114.10184,14.72137,115.0475928738,7.10184,2.07137,7.39775,107.0,12.65,107.7451739058,126.01
2021-07-02 10:00:00,115.48128,6.55829,115.6673558017,6.85128,1.9982900000000001,7.13675,108.63,4.5600000000000005,108.7256662431,130.73,6.85128,1.9982900000000001,7.13675,6.85128,1.9982900000000001,7.13675,0.0,0.0,0.0,129.86,115.57128,6.36829,115.7466020165,6.85128,1.9982900000000001,7.13675,108.72,4.37,108.8077906218,126.01,115.69128,15.57829,116.7354075992,6.85128,1.9982900000000001,7.13675,108.84,13.58,109.6839186025,126.01
2021-07-02 10:30:00,115.9724,6.8157,116.1725067658,7.0824,2.0657,7.3775,108.89,4.75,108.9935530204,130.5,7.0824,2.0657,7.3775,7.0824,2.0657,7.3775,0.0,0.0,0.0,129.79,116.0724,6.6457,116.2624933943,7.0824,2.0657,7.3775,108.99,4.58,109.0861884016,125.77,116.2024,15.4357,117.2231146159,7.0824,2.0657,7.3775,109.12,13.37,109.9360327645,125.77
2021-07-02 11:00:00,116.59288,5.93084,116.7436273627,7.44288,2.17084,7.753,109.15,3.76,109.2147430524,130.5,7.44288,2.17084,7.753,7.44288,2.17084,7.753,0.0,0.0,0.0,129.79,116.68288,5.76084,116.8250048688,7.44288,2.17084,7.753,109.24,3.59,109.2989739202,125.72,116.80288,16.43084,117.952894324,7.44288,2.17084,7.753,109.36,14.26,110.2857978164,125.72
2021-07-02 11:30:00,116.87456,4.29633,116.9535002754,5.8845600000000005,1.7163300000000001,6.12975,110.99,2.58,111.0199824356,129.88,5.8845600000000005,1.7163300000000001,6.12975,5.8845600000000005,1.7163300000000001,6.12975,0.0,0.0,0.0,129.43,116.98456,4.13633,117.0576631591,5.8845600000000005,1.7163300000000001,6.12975,111.1,2.42,111.1263533101,125.09,117.09456,17.10633,118.3374940907,5.8845600000000005,1.7163300000000001,6.12975,111.21,15.39,112.2698365546,125.09
2021-07-02 12:00:00,115.49064,5.03227,115.6002234815,7.55064,2.20227,7.86525,107.94,2.83,107.977092478,129.88,7.55064,2.20227,7.86525,7.55064,2.20227,7.86525,0.0,0.0,0.0,129.43,115.59064,4.8622700000000005,115.692859439,7.55064,2.20227,7.86525,108.04,2.66,108.0727403187,125.09,115.71064,17.41227,117.0134152812,7.55064,2.20227,7.86525,108.16,15.21,109.2242175527,125.09
2021-07-02 12:30:00,115.52752,5.83511,115.6747871667,7.93752,2.31511,8.26825,107.59,3.52,107.6475661592,130.3,7.93752,2.31511,8.26825,7.93752,2.31511,8.26825,0.0,0.0,0.0,129.71,115.59752,5.6551100000000005,115.7357632682,7.93752,2.31511,8.26825,107.66,3.34,107.7117969398,125.47,115.67752,16.90511,116.9062503781,7.93752,2.31511,8.26825,107.74,14.59,108.7233907676,125.47
2021-07-02 13:00:00,113.06448,8.61089,113.3919047563,9.29448,2.71089,9.681750000000001,103.77,5.9,103.937591371,130.3,9.29448,2.71089,9.681750000000001,9.29448,2.71089,9.681750000000001,0.0,0.0,0.0,129.71,113.06448,8.42089,113.3776345937,9.29448,2.71089,9.681750000000001,103.77,5.71,103.9269791729,125.47,113.15448,15.09089,114.1563458817,9.29448,2.71089,9.681750000000001,103.86,12.38,104.5952388974,125.47
2021-07-02 13:30:00,106.96088,11.09109,107.5343764931,9.98088,2.91109,10.39675,96.98,8.18,97.3243689936,130.99,9.98088,2.91109,10.39675,9.98088,2.91109,10.39675,0.0,0.0,0.0,130.08,106.94088,10.85109,107.4899900891,9.98088,2.91109,10.39675,96.96,7.94,97.2845578702,126.14,107.05088,13.22109,107.8642115327,9.98088,2.91109,10.39675,97.07,10.31,97.6159874201,126.14
2021-07-02 14:00:00,103.01712,11.61291,103.6696035092,8.30712,2.42291,8.65325,94.71,9.19,95.1548222635,131.59,8.30712,2.42291,8.65325,8.30712,2.42291,8.65325,0.0,0.0,0.0,130.36,103.01712,11.37291,103.6429934678,8.30712,2.42291,8.65325,94.71,8.95,95.1319431106,126.71,103.13712,11.78291,103.8080078316,8.30712,2.42291,8.65325,94.83,9.36,95.290810155,126.71
2021-07-02 14:30:00,102.69888,11.835090000000001,103.3785727729,8.58888,2.50509,8.94675,94.11,9.33,94.5713540138,131.89,8.58888,2.50509,8.94675,8.58888,2.50509,8.94675,0.0,0.0,0.0,130.48,102.68888,11.59509,103.3414349995,8.58888,2.50509,8.94675,94.1,9.09,94.538024625,127.04,102.80888,11.75509,103.478731862,8.58888,2.50509,8.94675,94.22,9.25,94.6729681588,127.04
2021-07-02 15:00:00,100.13824,12.55032,100.9216411004,10.21824,2.98032,10.644,89.92,9.57,90.4278237049,131.89,10.21824,2.98032,10.644,10.21824,2.98032,10.644,0.0,0.0,0.0,130.48,100.12824,12.28032,100.8784947588,10.21824,2.98032,10.644,89.91,9.3,90.3897012939,127.04,100.25824,12.09032,100.9846053891,10.21824,2.98032,10.644,90.04,9.11,90.4996889497,127.04
2021-07-02 15:30:00,98.63936,13.50273,99.5592640524,10.08936,2.94273,10.50975,88.55,10.56,89.1774416543,132.05,10.08936,2.94273,10.50975,10.08936,2.94273,10.50975,0.0,0.0,0.0,130.57,98.60936,13.23273,99.4932712442,10.08936,2.94273,10.50975,88.52,10.29,89.1160731855,127.2,98.73936,11.16273,99.3683438237,10.08936,2.94273,10.50975,88.65,8.22,89.0302808038,127.2
2021-07-02 16:00:00,100.63712,14.04291,101.6121707433,9.74712,2.84291,10.15325,90.89,11.2,91.5774650228,132.35,9.74712,2.84291,10.15325,9.74712,2.84291,10.15325,0.0,0.0,0.0,130.74,100.61712,13.78291,101.5567498749,9.74712,2.84291,10.15325,90.87,10.94,91.5261738521,127.51,100.74712,10.46291,101.2889662005,9.74712,2.84291,10.15325,91.0,7.62,91.3184778673,127.51
2021-07-02 16:30:00,100.18272,17.35746,101.6752615155,13.60272,3.96746,14.1695,86.58,13.39,87.6092945982,132.64,13.60272,3.96746,14.1695,13.60272,3.96746,14.1695,0.0,0.0,0.0,130.98,100.14272,17.06746,101.5867243288,13.60272,3.96746,14.1695,86.54,13.1,87.5258910266,127.82,100.28272,9.51746,100.7333409326,13.60272,3.96746,14.1695,86.68,5.55,86.8574976614,127.82
2021-07-02 17:00:00,101.31376,17.75818,102.8583050718,12.95376,3.77818,13.493500000000001,88.36,13.98,89.4590967985,133.03,12.95376,3.77818,13.493500000000001,12.95376,3.77818,13.493500000000001,0.0,0.0,0.0,131.09,101.27376,17.48818,102.7726174827,12.95376,3.77818,13.493500000000001,88.32,13.71,89.3777740828,128.23,101.41376,8.72818,101.7886626469,12.95376,3.77818,13.493500000000001,88.46,4.95,88.5983865542,128.23
2021-07-02 17:30:00,103.71744,17.56967,105.1950600744,10.86744,3.16967,11.32025,92.85,14.4,93.9600047893,132.93,10.86744,3.16967,11.32025,10.86744,3.16967,11.32025,0.0,0.0,0.0,130.93,103.66744,17.32967,105.1059255155,10.86744,3.16967,11.32025,92.8,14.16,93.8740944031,128.15,103.80744,7.58967,104.0845218563,10.86744,3.16967,11.32025,92.94,4.42,93.0450428556,128.15
2021-07-02 18:00:00,103.02608,18.66469,104.7031222694,9.85608,2.87469,10.26675,93.17,15.79,94.4985343802,132.56,9.85608,2.87469,10.26675,9.85608,2.87469,10.26675,0.0,0.0,0.0,130.57,102.97608,18.41469,104.6096260387,9.85608,2.87469,10.26675,93.12,15.54,94.4077645112,127.83,103.12608,5.9846900000000005,103.2995880464,9.85608,2.87469,10.26675,93.27,3.11,93.3218356013,127.83
2021-07-02 18:30:00,100.34576,20.86668,102.4923893965,9.24576,2.69668,9.631,91.1,18.17,92.8943426695,132.81,9.24576,2.69668,9.631,9.24576,2.69668,9.631,0.0,0.0,0.0,130.68,100.27576,20.60668,102.371203491,9.24576,2.69668,9.631,91.03,17.91,92.7751529236,128.08,100.42576,3.5466800000000003,100.4883685339,9.24576,2.69668,9.631,91.18,0.85,91.1839618573,128.08
2021-07-02 19:00:00,101.24536,19.92198,103.186763728,7.27536,2.12198,7.5785,93.97,17.8,95.6410000993,133.2,7.27536,2.12198,7.5785,7.27536,2.12198,7.5785,0.0,0.0,0.0,130.77,101.18536,19.68198,103.0817996304,7.27536,2.12198,7.5785,93.91,17.56,95.5376454598,128.47,101.32536,3.32198,101.3798013918,7.27536,2.12198,7.5785,94.05,1.2,94.0576551908,128.47
2021-07-02 19:30:00,102.32968,19.59949,104.1897471787,6.64968,1.9394900000000002,6.92675,95.68,17.66,97.2961355862,133.26,6.64968,1.9394900000000002,6.92675,6.64968,1.9394900000000002,6.92675,0.0,0.0,0.0,130.89,102.25968,19.34949,104.0742279191,6.64968,1.9394900000000002,6.92675,95.61,17.41,97.1822010453,128.54,102.39968,3.34949,102.4544462059,6.64968,1.9394900000000002,6.92675,95.75,1.4100000000000001,95.7603811605,128.54
2021-07-02 20:00:00,101.34528,19.81779,103.264759617,6.09528,1.77779,6.34925,95.25,18.04,96.9433035336,133.48,6.09528,1.77779,6.34925,6.09528,1.77779,6.34925,0.0,0.0,0.0,131.13,101.28528,19.58779,103.1619574347,6.09528,1.77779,6.34925,95.19,17.81,96.8417895332,128.78,101.42528,2.73779,101.4622240894,6.09528,1.77779,6.34925,95.33,0.96,95.3348336129,128.78
2021-07-02 20:30:00,100.18632,20.24726,102.2117911625,5.71632,1.6672600000000002,5.9545,94.47,18.58,96.2797865598,132.22,5.71632,1.6672600000000002,5.9545,5.71632,1.6672600000000002,5.9545,0.0,0.0,0.0,129.79,100.11632,20.01726,102.0978365503,5.71632,1.6672600000000002,5.9545,94.4,18.35,96.1669511839,127.61,100.25632,2.10726,100.2784635136,5.71632,1.6672600000000002,5.9545,94.54,0.44,94.5410238997,127.61
2021-07-02 21:00:00,98.18032,21.19801,100.4426745127,5.4103200000000005,1.57801,5.63575,92.77,19.62,94.8220296134,132.22,5.4103200000000005,1.57801,5.63575,5.4103200000000005,1.57801,5.63575,0.0,0.0,0.0,129.79,98.12032,20.96801,100.3357096963,5.4103200000000005,1.57801,5.63575,92.71,19.39,94.715976477,127.61,98.25032,2.60801,98.2849281236,5.4103200000000005,1.57801,5.63575,92.84,1.03,92.8457134175,127.61
2021-07-02 21:30:00,97.36928,19.72479,99.3470886753,1.55928,0.45479,1.62425,95.81,19.27,97.7286498423,131.87,1.55928,0.45479,1.62425,1.55928,0.45479,1.62425,0.0,0.0,0.0,129.38,97.29928,19.50479,99.23500754,1.55928,0.45479,1.62425,95.74,19.05,97.6168535654,127.28,97.43928,1.14479,97.4460046952,1.55928,0.45479,1.62425,95.88,0.6900000000000001,95.8824827588,127.28
2021-07-02 22:00:00,95.3696,21.64905,97.7959200072,1.2996,0.37905000000000005,1.35375,94.07,21.27,96.4446877749,131.87,1.2996,0.37905000000000005,1.35375,1.2996,0.37905000000000005,1.35375,0.0,0.0,0.0,129.38,95.2996,21.41905,97.6769648539,1.2996,0.37905000000000005,1.35375,94.0,21.04,96.3259134397,127.28,95.4396,2.98905,95.4863951988,1.2996,0.37905000000000005,1.35375,94.14,2.61,94.1761737384,127.28
2021-07-02 22:30:00,93.45696,22.70953,96.1765362511,1.26696,0.36953,1.31975,92.19,22.34,94.8581662273,132.09,1.26696,0.36953,1.31975,1.26696,0.36953,1.31975,0.0,0.0,0.0,129.38,93.38696,22.46953,96.0520904325,1.26696,0.36953,1.31975,92.12,22.1,94.7338608946,127.48,93.52696,4.05953,93.6150203261,1.26696,0.36953,1.31975,92.26,3.69,92.333762514,127.48
2021-07-02 23:00:00,88.98088,23.73859,92.092983776,1.1608800000000001,0.33859,1.20925,87.82,23.4,90.8840602086,132.01,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,129.16,88.90088,23.47859,91.9489567813,1.1608800000000001,0.33859,1.20925,87.74,23.14,90.7401080008,127.41,89.05088,4.98859,89.1904998246,1.1608800000000001,0.33859,1.20925,87.89,4.65,88.0129229148,127.41
2021-07-02 23:30:00,83.3612,25.1641,87.0765272289,0.6312,0.1841,0.6575000000000001,82.73,24.98,86.4190563475,133.01,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,129.81,83.2712,24.8741,86.9069249269,0.6312,0.1841,0.6575000000000001,82.64,24.69,86.2494388388,128.35,83.4312,6.1741,83.6593368624,0.6312,0.1841,0.6575000000000001,82.8,5.99,83.0163845274,128.35
2021-07-03 00:00:00,79.03376,26.67943,83.4153894966,0.44376000000000004,0.12943000000000002,0.46225000000000005,78.59,26.55,82.9535448308,133.01,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.44376000000000004,0.12943000000000002,0.46225000000000005,0.0,0.0,0.0,129.81,78.95376,26.35943,83.237706408,0.44376000000000004,0.12943000000000002,0.46225000000000005,78.51,26.23,82.7757996035,128.35,79.11376,7.51943,79.4703016784,0.44376000000000004,0.12943000000000002,0.46225000000000005,78.67,7.39,79.0163337545,128.35
2021-07-03 00:30:00,75.61704,27.57372,80.4875566346,0.28704,0.08372,0.299,75.33,27.49,80.1892075033,133.76,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0.0,0.0,0.0,130.21,75.50704,27.24372,80.2716224391,0.28704,0.08372,0.299,75.22,27.16,79.9732080137,129.05,75.69704,8.33372,76.1544007514,0.28704,0.08372,0.299,75.41,8.25,75.8599406802,129.05
2021-07-03 01:00:00,72.6872,28.0896,77.9259563432,0.30720000000000003,0.0896,0.32,72.38,28.0,77.6071156531,133.76,0.30720000000000003,0.0896,0.32,0.30720000000000003,0.0896,0.32,0.0,0.0,0.0,130.21,72.5872,27.7396,77.7070589586,0.30720000000000003,0.0896,0.32,72.28,27.65,77.3881185971,129.05,72.7772,8.7596,73.3024653883,0.30720000000000003,0.0896,0.32,72.47,8.67,72.9867782547,129.05
2021-07-03 01:30:00,70.72376,29.21693,76.5211031491,0.26376,0.07693000000000001,0.27475000000000005,70.46,29.14,76.2479586612,134.02,0.26376,0.07693000000000001,0.27475000000000005,0.26376,0.07693000000000001,0.27475000000000005,0.0,0.0,0.0,130.4,70.62376,28.85693,76.2917943528,0.26376,0.07693000000000001,0.27475000000000005,70.36,28.78,76.018537213,129.3,70.82376,9.74693,71.4913115348,0.26376,0.07693000000000001,0.27475000000000005,70.56,9.67,71.2195373476,129.3
2021-07-03 02:00:00,69.98728,29.50129,75.9509412283,0.34728000000000003,0.10129,0.36175,69.64,29.4,75.5915974166,134.57,0.34728000000000003,0.10129,0.36175,0.34728000000000003,0.10129,0.36175,0.0,0.0,0.0,130.84,69.89728,29.13129,75.7249087716,0.34728000000000003,0.10129,0.36175,69.55,29.03,75.3653992227,129.83,70.08728,9.88129,70.780411908,0.34728000000000003,0.10129,0.36175,69.74,9.78,70.4224112055,129.83
2021-07-03 02:30:00,68.356,30.1555,74.7120935073,0.396,0.1155,0.41250000000000003,67.96,30.04,74.3031843194,135.0,0.396,0.1155,0.41250000000000003,0.396,0.1155,0.41250000000000003,0.0,0.0,0.0,131.23,68.256,29.7855,74.471857411,0.396,0.1155,0.41250000000000003,67.86,29.67,74.0627335439,130.24,68.456,10.4755,69.2528702384,0.396,0.1155,0.41250000000000003,68.06,10.36,68.8439772239,130.24
2021-07-03 03:00:00,66.74472,30.04846,73.1967731273,0.47472000000000003,0.13846,0.49450000000000005,66.27,29.91,72.7070904383,135.18,0.47472000000000003,0.13846,0.49450000000000005,0.47472000000000003,0.13846,0.49450000000000005,0.0,0.0,0.0,131.36,66.65472,29.66846,72.9593668904,0.47472000000000003,0.13846,0.49450000000000005,66.18,29.53,72.4693956095,130.42,66.85472,10.29846,67.6432691748,0.47472000000000003,0.13846,0.49450000000000005,66.38,10.16,67.1530341831,130.42
2021-07-03 03:30:00,66.16312,30.27091,72.7590986775,0.48312000000000005,0.14091,0.5032500000000001,65.68,30.13,72.2611880611,135.55,0.48312000000000005,0.14091,0.5032500000000001,0.48312000000000005,0.14091,0.5032500000000001,0.0,0.0,0.0,131.71,66.06312,29.88091,72.5065831946,0.48312000000000005,0.14091,0.5032500000000001,65.58,29.74,72.0083606257,130.77,66.27312,10.46091,67.0936440549,0.48312000000000005,0.14091,0.5032500000000001,65.79,10.32,66.5944930156,130.77
2021-07-03 04:00:00,65.82328,30.38054,72.4960785191,0.41328000000000004,0.12054000000000001,0.4305,65.41,30.26,72.0703524343,135.55,0.41328000000000004,0.12054000000000001,0.4305,0.41328000000000004,0.12054000000000001,0.4305,0.0,0.0,0.0,131.71,65.73328,30.00054,72.2557713947,0.41328000000000004,0.12054000000000001,0.4305,65.32,29.88,71.8297765554,130.77,65.93328,10.54054,66.7705054275,0.41328000000000004,0.12054000000000001,0.4305,65.52,10.42,66.3434005761,130.77
2021-07-03 04:30:00,65.87904,30.52097,72.605630092,0.44904000000000005,0.13097,0.46775000000000005,65.43,30.39,72.1431701549,135.75,0.44904000000000005,0.13097,0.46775000000000005,0.44904000000000005,0.13097,0.46775000000000005,0.0,0.0,0.0,131.88,65.77904,30.12097,72.3474597831,0.44904000000000005,0.13097,0.46775000000000005,65.33,29.99,71.88469239,130.97,65.98904,10.66097,66.8446683099,0.44904000000000005,0.13097,0.46775000000000005,65.54,10.53,66.3805129537,130.97
2021-07-03 05:00:00,65.112,30.336,71.8320641497,0.432,0.126,0.45,64.68,30.21,71.3872992906,135.75,0.432,0.126,0.45,0.432,0.126,0.45,0.0,0.0,0.0,131.88,65.022,29.936,71.5822923634,0.432,0.126,0.45,64.59,29.81,71.1372209184,130.97,65.232,10.446,66.0630966577,0.432,0.126,0.45,64.8,10.32,65.6166320379,130.97
2021-07-03 05:30:00,65.66288,30.02084,72.200170666,0.48288000000000003,0.14084000000000002,0.503,65.18,29.88,71.7024881019,135.79,0.48288000000000003,0.14084000000000002,0.503,0.48288000000000003,0.14084000000000002,0.503,0.0,0.0,0.0,131.98,65.56288,29.63084,71.9477443218,0.48288000000000003,0.14084000000000002,0.503,65.08,29.49,71.4497480751,131.01,65.77288,10.14084,66.5500441728,0.48288000000000003,0.14084000000000002,0.503,65.29,10.0,66.0513747018,131.01
2021-07-03 06:00:00,66.05256,29.73283,72.4360536084,0.5925600000000001,0.17283,0.6172500000000001,65.46,29.56,71.8248230071,135.79,0.5925600000000001,0.17283,0.6172500000000001,0.5925600000000001,0.17283,0.6172500000000001,0.0,0.0,0.0,131.98,65.97256,29.34283,72.2037419069,0.5925600000000001,0.17283,0.6172500000000001,65.38,29.17,71.5921315509,131.01,66.17256,9.88283,66.9064871725,0.5925600000000001,0.17283,0.6172500000000001,65.58,9.71,66.2949507881,131.01
2021-07-03 06:30:00,70.44208,27.71019,75.6963755048,0.6520800000000001,0.19019000000000003,0.67925,69.79,27.52,75.0199606771,135.65,0.6520800000000001,0.19019000000000003,0.67925,0.6520800000000001,0.19019000000000003,0.67925,0.0,0.0,0.0,131.88,70.35208,27.34019,75.4778189243,0.6520800000000001,0.19019000000000003,0.67925,69.7,27.15,74.801153066,130.87,70.55208,8.00019,71.0042184124,0.6520800000000001,0.19019000000000003,0.67925,69.9,7.8100000000000005,70.3349564584,130.87
2021-07-03 07:00:00,72.95032,26.68801,77.6788199309,1.09032,0.31801,1.13575,71.86,26.37,76.5456497784,135.24,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,131.7,72.88032,26.31801,77.486635581,1.09032,0.31801,1.13575,71.79,26.0,76.3531538314,130.48,73.07032,7.12801,73.4171655096,1.09032,0.31801,1.13575,71.98,6.8100000000000005,72.3014280634,130.48
2021-07-03 07:30:00,77.73264,25.02077,81.660285652,0.96264,0.28077,1.00275,76.77,24.74,80.6579227355,134.7,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,131.3,77.66264,24.68077,81.4900365662,0.96264,0.28077,1.00275,76.7,24.4,80.4875766811,129.95,77.84264,5.64077,78.046748096,0.96264,0.28077,1.00275,76.88,5.36,77.0666205306,129.95
2021-07-03 08:00:00,82.69032,23.12176,85.8621267335,1.24032,0.36176,1.292,81.45,22.76,84.5702081114,134.17,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,130.97,82.64032,22.80176,85.7283077449,1.24032,0.36176,1.292,81.4,22.44,84.4364471067,129.45,82.79032,3.91176,82.8826818582,1.24032,0.36176,1.292,81.55,3.55,81.6272319756,129.45
2021-07-03 08:30:00,87.81048,21.19889,90.3331242406,1.23048,0.35889000000000004,1.28175,86.58,20.84,89.05280456,133.56,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,130.61,87.76048,20.91889,90.2191875859,1.23048,0.35889000000000004,1.28175,86.53,20.56,88.939049354,128.86,87.92048,2.27889,87.9500093409,1.23048,0.35889000000000004,1.28175,86.69,1.92,86.7112593612,128.86
2021-07-03 09:00:00,92.01896,18.95553,93.95105703,1.45896,0.42553,1.5197500000000002,90.56,18.53,92.4363267336,132.7,1.45896,0.42553,1.5197500000000002,1.45896,0.42553,1.5197500000000002,0.0,0.0,0.0,130.0,91.97896,18.69553,93.8597460292,1.45896,0.42553,1.5197500000000002,90.52,18.27,92.3453480149,128.04,92.10896,0.75553,92.1120585909,1.45896,0.42553,1.5197500000000002,90.65,0.33,90.6506006599,128.04
2021-07-03 09:30:00,96.74464,18.11427,98.4258713264,1.93464,0.56427,2.01525,94.81,17.55,96.4206336839,132.03,1.93464,0.56427,2.01525,1.93464,0.56427,2.01525,0.0,0.0,0.0,129.62,96.70464,17.86427,98.340833534,1.93464,0.56427,2.01525,94.77,17.3,96.3360934437,127.4,96.82464,1.67427,96.8391144691,1.93464,0.56427,2.01525,94.89,1.11,94.8964920321,127.4
2021-07-03 10:00:00,99.21592,17.61756,100.76793737,2.42592,0.7075600000000001,2.527,96.79,16.91,98.2560542664,132.14,2.42592,0.7075600000000001,2.527,2.42592,0.7075600000000001,2.527,0.0,0.0,0.0,129.89,99.18592,17.38756,100.698430817,2.42592,0.7075600000000001,2.527,96.76,16.68,98.1871682044,127.52,99.30592,2.37756,99.3343774259,2.42592,0.7075600000000001,2.527,96.88,1.67,96.8943925106,127.52
2021-07-03 10:30:00,99.8176,19.2718,101.6609833958,6.4176,1.8718,6.6850000000000005,93.4,17.4,95.0069471144,131.99,6.4176,1.8718,6.6850000000000005,6.4176,1.8718,6.6850000000000005,0.0,0.0,0.0,129.74,99.7776,19.0318,101.5764681065,6.4176,1.8718,6.6850000000000005,93.36,17.16,94.9239442923,127.36,99.8976,3.1318,99.9466790694,6.4176,1.8718,6.6850000000000005,93.48,1.26,93.4884912703,127.36
2021-07-03 11:00:00,101.43816,17.31238,102.9049017562,3.36816,0.98238,3.5085,98.07,16.33,99.4202886739,131.99,3.36816,0.98238,3.5085,3.36816,0.98238,3.5085,0.0,0.0,0.0,129.74,101.40816,17.08238,102.8368738393,3.36816,0.98238,3.5085,98.04,16.1,99.3531660291,127.36,101.51816,3.21238,101.5689726001,3.36816,0.98238,3.5085,98.15,2.23,98.175329895,127.36
2021-07-03 11:30:00,99.57592,19.95256,101.5552484828,6.86592,2.00256,7.152,92.71,17.95,94.4317033628,132.07,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0.0,0.0,0.0,129.76,99.52592,19.71256,101.4593207823,6.86592,2.00256,7.152,92.66,17.71,94.3372657013,127.44,99.65592,2.70256,99.6925585066,6.86592,2.00256,7.152,92.79,0.7000000000000001,92.7926403332,127.44
2021-07-03 12:00:00,98.15744,21.17342,100.4151220776,7.17744,2.09342,7.4765,90.98,19.08,92.9591673801,132.07,7.17744,2.09342,7.4765,7.17744,2.09342,7.4765,0.0,0.0,0.0,129.76,98.08744,20.92342,100.2942440534,7.17744,2.09342,7.4765,90.91,18.83,92.8396305464,127.44,98.23744,2.65342,98.2732682648,7.17744,2.09342,7.4765,91.06,0.56,91.0617219253,127.44
2021-07-03 12:30:00,97.72808,19.75194,99.7041461237,4.49808,1.31194,4.6855,93.23,18.44,95.0361326023,132.23,4.49808,1.31194,4.6855,4.49808,1.31194,4.6855,0.0,0.0,0.0,129.76,97.68808,19.51194,99.6176529369,4.49808,1.31194,4.6855,93.19,18.2,94.9505982077,127.61,97.80808,1.62194,97.8215272967,4.49808,1.31194,4.6855,93.31,0.31,93.3105149487,127.61
2021-07-03 13:00:00,93.85904,21.28097,96.2413584373,8.12904,2.37097,8.46775,85.73,18.91,87.7907796981,131.94,8.12904,2.37097,8.46775,8.12904,2.37097,8.46775,0.0,0.0,0.0,129.59,93.79904,21.00097,96.1212809208,8.12904,2.37097,8.46775,85.67,18.63,87.6722635729,127.33,93.92904,2.62097,93.9656002964,8.12904,2.37097,8.46775,85.8,0.25,85.8003642183,127.33
2021-07-03 13:30:00,90.38752,22.26136,93.0885165893,7.30752,2.13136,7.612,83.08,20.13,85.4839359178,132.63,7.30752,2.13136,7.612,7.30752,2.13136,7.612,0.0,0.0,0.0,129.97,90.31752,21.96136,92.9492106045,7.30752,2.13136,7.612,83.01,19.83,85.3457028795,127.96,90.46752,3.44136,90.5329505407,7.30752,2.13136,7.612,83.16,1.31,83.1703174215,127.96
2021-07-03 14:00:00,87.6568,22.5274,90.5052392793,7.3968,2.1574,7.705,80.26,20.37,82.8046164172,132.63,7.3968,2.1574,7.705,7.3968,2.1574,7.705,0.0,0.0,0.0,129.97,87.6068,22.2174,90.3801099192,7.3968,2.1574,7.705,80.21,20.06,82.680394895,127.96,87.7568,3.6174,87.831324304,7.3968,2.1574,7.705,80.36,1.46,80.373261723,127.96
2021-07-03 14:30:00,85.95584,23.44712,89.0964301552,8.35584,2.43712,8.704,77.6,21.01,80.3939058636,133.2,8.35584,2.43712,8.704,8.35584,2.43712,8.704,0.0,0.0,0.0,130.38,85.89584,23.11712,88.952215073,8.35584,2.43712,8.704,77.54,20.68,80.2503208716,128.49,86.05584,4.40712,86.1686155442,8.35584,2.43712,8.704,77.7,1.97,77.7249696044,128.49
2021-07-03 15:00:00,86.40392,22.76656,89.3529722259,5.23392,1.52656,5.452,81.17,21.24,83.9029588274,133.2,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0.0,0.0,0.0,130.38,86.35392,22.46656,89.2286154639,5.23392,1.52656,5.452,81.12,20.94,83.7791024063,128.49,86.50392,3.69656,86.5828662681,5.23392,1.52656,5.452,81.27,2.17,81.2989655531,128.49
2021-07-03 15:30:00,85.64552,23.33536,88.7676411898,6.15552,1.79536,6.412,79.49,21.54,82.3567343937,133.41,6.15552,1.79536,6.412,6.15552,1.79536,6.412,0.0,0.0,0.0,130.6,85.58552,23.01536,88.6261137002,6.15552,1.79536,6.412,79.43,21.22,82.2156511864,128.7,85.74552,4.20536,85.8485832894,6.15552,1.79536,6.412,79.59,2.41,79.6264792641,128.7
2021-07-03 16:00:00,83.41624,24.05307,86.8148562872,7.41624,2.16307,7.72525,76.0,21.89,79.0896459721,133.5,7.41624,2.16307,7.72525,7.41624,2.16307,7.72525,0.0,0.0,0.0,130.64,83.35624,23.713070000000002,86.6635588685,7.41624,2.16307,7.72525,75.94,21.55,78.9384956786,128.8,83.52624,4.88307,83.6688540687,7.41624,2.16307,7.72525,76.11,2.7199999999999998,76.1585878283,128.8
2021-07-03 16:30:00,85.06904,23.84222,88.3470034639,7.61904,2.22222,7.9365,77.45,21.62,80.4109874333,133.67,7.61904,2.22222,7.9365,7.61904,2.22222,7.9365,0.0,0.0,0.0,130.75,85.00904,23.52222,88.2033543322,7.61904,2.22222,7.9365,77.39,21.3,80.267690262,128.97,85.17904,4.7022200000000005,85.3087318406,7.61904,2.22222,7.9365,77.56,2.48,77.5996391744,128.97
2021-07-03 17:00:00,91.26576,21.51668,93.7678327925,3.00576,0.8766800000000001,3.1310000000000002,88.26,20.64,90.6412555076,133.61,3.00576,0.8766800000000001,3.1310000000000002,3.00576,0.8766800000000001,3.1310000000000002,0.0,0.0,0.0,130.71,91.22576,21.23668,93.6650194309,3.00576,0.8766800000000001,3.1310000000000002,88.22,20.36,90.538930853,128.91,91.36576,2.53668,91.4009674227,3.00576,0.8766800000000001,3.1310000000000002,88.36,1.6600000000000001,88.3755916529,128.91
2021-07-03 17:30:00,92.19536,22.39948,94.8774004165,5.17536,1.50948,5.391,87.02,20.89,89.4923041384,133.2,5.17536,1.50948,5.391,5.17536,1.50948,5.391,0.0,0.0,0.0,130.5,92.13536,22.11948,94.7533427263,5.17536,1.50948,5.391,86.96,20.61,89.3689750417,128.54,92.27536,3.46948,92.3405618057,5.17536,1.50948,5.391,87.1,1.96,87.1220500218,128.54
2021-07-03 18:00:00,90.88656,23.10858,93.7783197666,6.64656,1.93858,6.9235,84.24,21.17,86.8593489499,133.01,6.64656,1.93858,6.9235,6.64656,1.93858,6.9235,0.0,0.0,0.0,130.28,90.81656,22.81858,93.6393889528,6.64656,1.93858,6.9235,84.17,20.88,86.7211813803,128.38,90.96656,4.10858,91.0592964384,6.64656,1.93858,6.9235,84.32,2.17,84.3479181723,128.38
2021-07-03 18:30:00,92.69528,22.61154,95.4132940184,4.80528,1.40154,5.0055,87.89,21.21,90.4130311404,133.36,4.80528,1.40154,5.0055,4.80528,1.40154,5.0055,0.0,0.0,0.0,130.58,92.64528,22.34154,95.3010614623,4.80528,1.40154,5.0055,87.84,20.94,90.3014352045,128.71,92.78528,3.56154,92.8536092559,4.80528,1.40154,5.0055,87.98,2.16,88.0065111228,128.71
2021-07-03 19:00:00,95.47584,21.21212,97.8038345802,2.47584,0.7221200000000001,2.5789999999999997,93.0,20.49,95.2304578378,133.36,2.47584,0.7221200000000001,2.5789999999999997,2.47584,0.7221200000000001,2.5789999999999997,0.0,0.0,0.0,130.58,95.41584,20.95212,97.6891695911,2.47584,0.7221200000000001,2.5789999999999997,92.94,20.23,95.1162262708,128.71,95.56584,2.17212,95.5905219161,2.47584,0.7221200000000001,2.5789999999999997,93.09,1.45,93.10129215,128.71
2021-07-03 19:30:00,97.6124,21.0157,99.8490875284,2.0424,0.5957,2.1275,95.57,20.42,97.7271778985,133.38,2.0424,0.5957,2.1275,2.0424,0.5957,2.1275,0.0,0.0,0.0,130.73,97.5624,20.7857,99.7520286423,2.0424,0.5957,2.1275,95.52,20.19,97.6304588743,128.75,97.6924,2.0857,97.7146619615,2.0424,0.5957,2.1275,95.65,1.49,95.661604628,128.75
2021-07-03 20:00:00,93.62136,22.31998,96.2452105585,2.09136,0.6099800000000001,2.1785,91.53,21.71,94.0694690109,132.94,2.09136,0.6099800000000001,2.1785,2.09136,0.6099800000000001,2.1785,0.0,0.0,0.0,130.33,93.56136,22.05998,96.1268474603,2.09136,0.6099800000000001,2.1785,91.47,21.45,93.9513884943,128.33,93.70136,3.31998,93.7601574927,2.09136,0.6099800000000001,2.1785,91.61,2.71,91.6500747408,128.33
2021-07-03 20:30:00,87.73024,23.64382,90.8604712438,1.35024,0.39382000000000006,1.4065,86.38,23.25,89.454272676,133.21,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,130.42,87.66024,23.37382,90.7229471427,1.35024,0.39382000000000006,1.4065,86.31,22.98,89.3168321203,128.59,87.81024,4.78382,87.9404524815,1.35024,0.39382000000000006,1.4065,86.46,4.39,86.5713792197,128.59
2021-07-03 21:00:00,86.02528,24.41529,89.4229007853,0.8752800000000001,0.25529,0.9117500000000001,85.15,24.16,88.5111750007,132.65,0.8752800000000001,0.25529,0.9117500000000001,0.8752800000000001,0.25529,0.9117500000000001,0.0,0.0,0.0,129.64,85.94528,24.12529,89.2671315315,0.8752800000000001,0.25529,0.9117500000000001,85.07,23.87,88.3554288089,128.06,86.10528,5.5052900000000005,86.2810956228,0.8752800000000001,0.25529,0.9117500000000001,85.23,5.25,85.3915417357,128.06
2021-07-03 21:30:00,84.84104,24.65322,88.3503442249,0.73104,0.21322000000000002,0.7615000000000001,84.11,24.44,87.5888446093,132.78,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,129.64,84.76104,24.37322,88.1957354697,0.73104,0.21322000000000002,0.7615000000000001,84.03,24.16,87.4342410043,128.34,84.92104,5.68322,85.1109982567,0.73104,0.21322000000000002,0.7615000000000001,84.19,5.47,84.3675115195,128.34
2021-07-03 22:00:00,83.54712,25.52041,87.3579566317,0.6871200000000001,0.20041,0.7157500000000001,82.86,25.32,86.6422645133,132.96,0.6871200000000001,0.20041,0.7157500000000001,0.6871200000000001,0.20041,0.7157500000000001,0.0,0.0,0.0,129.82,83.47712,25.21041,87.2008849488,0.6871200000000001,0.20041,0.7157500000000001,82.79,25.01,86.4851675144,128.34,83.62712,6.54041,83.8824902018,0.6871200000000001,0.20041,0.7157500000000001,82.94,6.34,83.1819643913,128.34
2021-07-03 22:30:00,83.7848,25.67765,87.6312411219,0.8148000000000001,0.23765000000000003,0.8487500000000001,82.97,25.44,86.7825702546,132.96,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,129.71,83.6948,25.38765,87.4605758017,0.8148000000000001,0.23765000000000003,0.8487500000000001,82.88,25.15,86.6118750519,128.34,83.8548,6.74765,84.1258477732,0.8148000000000001,0.23765000000000003,0.8487500000000001,83.04,6.51,83.2947879522,128.34
2021-07-03 23:00:00,81.08216,26.36688,85.2615331272,0.8121600000000001,0.23688,0.846,80.27,26.13,84.4159333301,132.8,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,129.55,81.00216,26.05688,85.0900165707,0.8121600000000001,0.23688,0.846,80.19,25.82,84.2443380887,128.19,81.18216,7.29688,81.5094323376,0.8121600000000001,0.23688,0.846,80.37,7.06,80.6794924377,128.19
2021-07-03 23:30:00,76.06296,27.43378,80.85905125,0.7329600000000001,0.21378000000000003,0.7635000000000001,75.33,27.22,80.097049259,133.26,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,129.92,75.98296,27.09378,80.6689725052,0.7329600000000001,0.21378000000000003,0.7635000000000001,75.25,26.88,79.9068013376,128.62,76.15296,8.12378,76.5850450039,0.7329600000000001,0.21378000000000003,0.7635000000000001,75.42,7.91,75.8336633692,128.62
2021-07-04 00:00:00,72.26168,28.82674,77.7993016386,0.8116800000000001,0.23674,0.8455,71.45,28.59,76.9577195608,133.97,0.8116800000000001,0.23674,0.8455,0.8116800000000001,0.23674,0.8455,0.0,0.0,0.0,130.47,72.18168,28.47674,77.5958739151,0.8116800000000001,0.23674,0.8455,71.37,28.24,76.7539868671,129.29,72.36168,9.38674,72.9679629718,0.8116800000000001,0.23674,0.8455,71.55,9.15,72.1326902313,129.29
2021-07-04 00:30:00,69.32696,29.67703,75.4118922483,0.84696,0.24703000000000003,0.8822500000000001,68.48,29.43,74.5361341901,135.08,0.84696,0.24703000000000003,0.8822500000000001,0.84696,0.24703000000000003,0.8822500000000001,0.0,0.0,0.0,131.32,69.23696,29.29703,75.180267337,0.84696,0.24703000000000003,0.8822500000000001,68.39,29.05,74.3040685293,130.35,69.42696,10.00703,70.1444468526,0.84696,0.24703000000000003,0.8822500000000001,68.58,9.76,69.2710184709,130.35
2021-07-04 01:00:00,67.90152,30.75086,74.5401355583,0.7915200000000001,0.23086,0.8245,67.11,30.52,73.7239615051,135.08,0.7915200000000001,0.23086,0.8245,0.7915200000000001,0.23086,0.8245,0.0,0.0,0.0,131.32,67.80152,30.36086,74.2888143279,0.7915200000000001,0.23086,0.8245,67.01,30.13,73.4721511867,130.35,68.02152,10.87086,68.8847064322,0.7915200000000001,0.23086,0.8245,67.23,10.64,68.0667503264,130.35
2021-07-04 01:30:00,66.72064,31.22352,73.6651342441,0.80064,0.23352,0.834,65.92,30.99,72.8411044672,135.81,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,131.93,66.62064,30.82352,73.4057154396,0.80064,0.23352,0.834,65.82,30.59,72.5811304679,131.04,66.82064,11.21352,67.7550069058,0.80064,0.23352,0.834,66.02,10.98,66.9268316895,131.04
2021-07-04 02:00:00,64.9328,31.5629,72.1975427023,0.8328,0.2429,0.8675,64.1,31.32,71.342500657,136.19,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,132.26,64.8228,31.1629,71.9244168294,0.8328,0.2429,0.8675,63.99,30.92,71.0687448883,131.42,65.0428,11.5429,66.0590975737,0.8328,0.2429,0.8675,64.21,11.3,65.1967338139,131.42
2021-07-04 02:30:00,63.46208,31.96519,71.0577861298,0.7720800000000001,0.22519000000000003,0.80425,62.69,31.74,70.2670883131,136.29,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,132.26,63.36208,31.55519,70.7847667077,0.7720800000000001,0.22519000000000003,0.80425,62.59,31.33,69.9934068324,131.52,63.57208,11.94519,64.6845956906,0.7720800000000001,0.22519000000000003,0.80425,62.8,11.72,63.8842578418,131.52
2021-07-04 03:00:00,63.14512,32.27566,70.9156146998,0.7051200000000001,0.20566,0.7345,62.44,32.07,70.1942910784,136.29,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,132.26,63.03512,31.86566,70.6317679281,0.7051200000000001,0.20566,0.7345,62.33,31.66,69.9098312114,131.52,63.26512,12.21566,64.4336694427,0.7051200000000001,0.20566,0.7345,62.56,12.01,63.7023837859,131.52
2021-07-04 03:30:00,61.56232,32.30526,69.5237302469,0.7723200000000001,0.22526000000000002,0.8045,60.79,32.08,68.7353657152,136.34,0.7723200000000001,0.22526000000000002,0.8045,0.7723200000000001,0.22526000000000002,0.8045,0.0,0.0,0.0,132.26,61.45232,31.88526,69.2319105518,0.7723200000000001,0.22526000000000002,0.8045,60.68,31.66,68.4428082416,131.57,61.68232,12.20526,62.878271066,0.7723200000000001,0.22526000000000002,0.8045,60.91,11.98,62.076956272,131.57
2021-07-04 04:00:00,60.66584,32.42962,68.7897114128,0.85584,0.24962,0.8915000000000001,59.81,32.18,67.9175124692,136.37,0.85584,0.24962,0.8915000000000001,0.85584,0.24962,0.8915000000000001,0.0,0.0,0.0,132.3,60.56584,31.99962,68.4996106197,0.85584,0.24962,0.8915000000000001,59.71,31.75,67.6265229034,131.57,60.77584,12.30962,62.0099143061,0.85584,0.24962,0.8915000000000001,59.92,12.06,61.1216001099,131.57
2021-07-04 04:30:00,60.09432,32.64376,68.3881741473,0.9043200000000001,0.26376,0.9420000000000001,59.19,32.38,67.4679220074,136.42,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,132.3,59.98432,32.22376,68.0917715616,0.9043200000000001,0.26376,0.9420000000000001,59.08,31.96,67.1705888019,131.64,60.21432,12.47376,61.4927558465,0.9043200000000001,0.26376,0.9420000000000001,59.31,12.21,60.5537794031,131.64
2021-07-04 05:00:00,58.6016,37.86005,69.7676924411,0.8916000000000001,0.26005,0.9287500000000001,57.71,37.6,68.878183048,136.67,0.8916000000000001,0.26005,0.9287500000000001,0.8916000000000001,0.26005,0.9287500000000001,0.0,0.0,0.0,132.56,58.3416,37.30005,69.2461986001,0.8916000000000001,0.26005,0.9287500000000001,57.45,37.04,68.355424803,131.88,58.1816,4.98005,58.3943445597,0.8916000000000001,0.26005,0.9287500000000001,57.29,4.72,57.4841064991,131.88
2021-07-04 05:30:00,58.42488,40.41184,71.0393089437,1.03488,0.30184,1.078,57.39,40.11,70.0173135731,135.54,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,132.78,58.07488,39.44184,70.2022110022,1.03488,0.30184,1.078,57.04,39.14,69.1773170917,130.8,57.75488,1.49184,57.7741443069,1.03488,0.30184,1.078,56.72,1.19,56.7324818777,130.8
2021-07-04 06:00:00,58.78096,40.29903,71.2685981163,1.23096,0.35903,1.28225,57.55,39.94,70.0514532326,135.54,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,132.78,58.44096,39.33903,70.4478891597,1.23096,0.35903,1.28225,57.21,38.98,69.2273392526,130.8,58.11096,1.75903,58.1375769934,1.23096,0.35903,1.28225,56.88,1.4,56.8972266459,130.8
2021-07-04 06:30:00,60.95944,40.16692,73.0029779352,1.66944,0.48692,1.7389999999999999,59.29,39.68,71.3428798129,135.67,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0,133.02,60.59944,39.19692,72.1712592782,1.66944,0.48692,1.7389999999999999,58.93,38.71,70.5068010904,130.92,60.25944,2.15692,60.2980299264,1.66944,0.48692,1.7389999999999999,58.59,1.67,58.6137953045,130.92
2021-07-04 07:00:00,63.34784,39.28312,74.5393342444,2.06784,0.6031200000000001,2.154,61.28,38.68,72.4664115298,135.67,2.06784,0.6031200000000001,2.154,2.06784,0.6031200000000001,2.154,0.0,0.0,0.0,133.02,63.00784,38.34312,73.7575945432,2.06784,0.6031200000000001,2.154,60.94,37.74,71.6797823657,130.92,62.60784,3.03312,62.6812687045,2.06784,0.6031200000000001,2.154,60.54,2.43,60.5887489556,130.92
2021-07-04 07:30:00,66.30912,38.06766,76.4594410982,2.04912,0.5976600000000001,2.1345,64.26,37.47,74.3864806265,134.7,2.04912,0.5976600000000001,2.1345,2.04912,0.5976600000000001,2.1345,0.0,0.0,0.0,132.28,65.92912,37.15766,75.6791950317,2.04912,0.5976600000000001,2.1345,63.88,36.56,73.6022282271,129.98,65.47912,3.87766,65.593836624,2.04912,0.5976600000000001,2.1345,63.43,3.2800000000000002,63.5147486809,129.98
2021-07-04 08:00:00,68.9636,37.09105,78.3053262241,2.6436,0.77105,2.75375,66.32,36.32,75.6140516042,134.7,2.6436,0.77105,2.75375,2.6436,0.77105,2.75375,0.0,0.0,0.0,132.28,68.6136,36.19105,77.5733085865,2.6436,0.77105,2.75375,65.97,35.42,74.8773483772,129.98,68.1036,4.74105,68.2684252643,2.6436,0.77105,2.75375,65.46,3.9699999999999998,65.5802752358,129.98
2021-07-04 08:30:00,73.77232,35.45276,81.848966944,2.75232,0.80276,2.867,71.02,34.65,79.0219140492,133.86,2.75232,0.80276,2.867,2.75232,0.80276,2.867,0.0,0.0,0.0,131.72,73.42232,34.58276,81.1591298832,2.75232,0.80276,2.867,70.67,33.78,78.3283939577,129.17,72.82232,6.26276,73.0911243107,2.75232,0.80276,2.867,70.07,5.46,70.2824053373,129.17
2021-07-04 09:00:00,77.78424,34.53332,85.1054533071,3.2342400000000002,0.94332,3.3689999999999998,74.55,33.59,81.7679069073,133.86,3.2342400000000002,0.94332,3.3689999999999998,3.2342400000000002,0.94332,3.3689999999999998,0.0,0.0,0.0,131.72,77.42424,33.69332,84.4378632617,3.2342400000000002,0.94332,3.3689999999999998,74.19,32.75,81.0969703503,129.17,76.75424,7.18332,77.0896455057,3.2342400000000002,0.94332,3.3689999999999998,73.52,6.24,73.7843343807,129.17
2021-07-04 09:30:00,82.63848,32.94539,88.9635717525,3.61848,1.05539,3.76925,79.02,31.89,85.2122790447,133.43,3.61848,1.05539,3.76925,3.61848,1.05539,3.76925,0.0,0.0,0.0,131.44,82.27848,32.12539,88.3277360389,3.61848,1.05539,3.76925,78.66,31.07,84.5738759902,128.76,81.51848,8.62539,81.9735319122,3.61848,1.05539,3.76925,77.9,7.57,78.2669464078,128.76
2021-07-04 10:00:00,85.57408,32.09119,91.3934770291,4.32408,1.26119,4.50425,81.25,30.83,86.9025396637,132.9,4.32408,1.26119,4.50425,4.32408,1.26119,4.50425,0.0,0.0,0.0,131.11,85.20408,31.31119,90.7751390407,4.32408,1.26119,4.50425,80.88,30.05,86.2819616142,128.26,84.40408,9.63119,84.9518012844,4.32408,1.26119,4.50425,80.08,8.37,80.5162300409,128.26
2021-07-04 10:30:00,87.31592,31.02631,92.6644581145,5.81592,1.69631,6.05825,81.5,29.33,86.6169665828,132.61,5.81592,1.69631,6.05825,5.81592,1.69631,6.05825,0.0,0.0,0.0,130.93,86.94592,30.23631,92.0533945439,5.81592,1.69631,6.05825,81.13,28.54,86.0035377179,127.98,86.13592,11.39631,86.8865501436,5.81592,1.69631,6.05825,80.32,9.7,80.9035994255,127.98
2021-07-04 11:00:00,87.5416,30.52505,92.7108969219,6.2916,1.83505,6.55375,81.25,28.69,86.1665747259,132.35,6.2916,1.83505,6.55375,6.2916,1.83505,6.55375,0.0,0.0,0.0,130.82,87.1816,29.74505,92.1162275501,6.2916,1.83505,6.55375,80.89,27.91,85.5696219461,127.72,86.3616,11.97505,87.1878877887,6.2916,1.83505,6.55375,80.07,10.14,80.709506875,127.72
