Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-04 11:30:00,87.5972,30.44585,92.7373669567,8.5572,2.49585,8.91375,79.04,27.95,83.8362934534,132.1,8.5572,2.49585,8.91375,8.5572,2.49585,8.91375,0.0,0.0,0.0,130.64,87.2272,29.65585,92.130634748,8.5572,2.49585,8.91375,78.67,27.16,83.2264050647,127.48,86.4572,13.25585,87.467508202,8.5572,2.49585,8.91375,77.9,10.76,78.6396057976,127.48
2021-07-04 12:00:00,89.88256,29.87283,94.7167385649,8.75256,2.55283,9.11725,81.13,27.32,85.606420904,131.84,8.75256,2.55283,9.11725,8.75256,2.55283,9.11725,0.0,0.0,0.0,130.44,89.51256,29.09283,94.1216827047,8.75256,2.55283,9.11725,80.76,26.54,85.0091124527,127.23,88.70256,13.87283,89.780841847,8.75256,2.55283,9.11725,79.95,11.32,80.7474142001,127.23
2021-07-04 12:30:00,88.7944,29.9592,93.7123211536,10.6944,3.1192,11.14,78.1,26.84,82.5832646485,131.59,10.6944,3.1192,11.14,10.6944,3.1192,11.14,0.0,0.0,0.0,130.28,88.4444,29.1692,93.1303072045,10.6944,3.1192,11.14,77.75,26.05,81.9979572916,126.98,87.6744,14.8292,88.9196580515,10.6944,3.1192,11.14,76.98,11.71,77.8655540018,126.98
2021-07-04 13:00:00,88.34472,29.99846,93.2989665229,9.83472,2.8684600000000002,10.2445,78.51,27.13,83.0653778659,131.59,9.83472,2.8684600000000002,10.2445,9.83472,2.8684600000000002,10.2445,0.0,0.0,0.0,130.28,87.98472,29.21846,92.7093811771,9.83472,2.8684600000000002,10.2445,78.15,26.35,82.4726924503,126.98,87.22472,14.34846,88.3970026836,9.83472,2.8684600000000002,10.2445,77.39,11.48,78.2368359534,126.98
2021-07-04 13:30:00,88.85288,29.74209,93.6985923153,9.57288,2.79209,9.97175,79.28,26.95,83.7354220148,131.64,9.57288,2.79209,9.97175,9.57288,2.79209,9.97175,0.0,0.0,0.0,130.28,88.50288,28.96209,93.1212243555,9.57288,2.79209,9.97175,78.93,26.17,83.1553594184,127.01,87.72288,14.48209,88.9102615352,9.57288,2.79209,9.97175,78.15,11.69,79.0194824078,127.01
2021-07-04 14:00:00,87.61144,29.91917,92.5792695605,9.39144,2.73917,9.78275,78.22,27.18,82.8077339383,131.74,9.39144,2.73917,9.78275,9.39144,2.73917,9.78275,0.0,0.0,0.0,130.42,87.26144,29.12917,91.9949316852,9.39144,2.73917,9.78275,77.87,26.39,82.2202468982,127.11,86.50144,14.31917,87.6786048678,9.39144,2.73917,9.78275,77.11,11.58,77.9746657575,127.11
2021-07-04 14:30:00,88.16776,29.65518,93.0214147616,7.45776,2.17518,7.7685,80.71,27.48,85.2599231761,131.88,7.45776,2.17518,7.7685,7.45776,2.17518,7.7685,0.0,0.0,0.0,130.53,87.80776,28.87518,92.4336450447,7.45776,2.17518,7.7685,80.35,26.7,84.670021259,127.24,87.00776,13.51518,88.0511805182,7.45776,2.17518,7.7685,79.55,11.34,80.3542039971,127.24
2021-07-04 15:00:00,87.99864,29.50127,92.8120982063,5.31864,1.5512700000000001,5.54025,82.68,27.95,87.2764853784,132.01,5.31864,1.5512700000000001,5.54025,5.31864,1.5512700000000001,5.54025,0.0,0.0,0.0,130.66,87.64864,28.74127,92.2406889342,5.31864,1.5512700000000001,5.54025,82.33,27.19,86.7036619757,127.37,86.80864,12.40127,87.6899736359,5.31864,1.5512700000000001,5.54025,81.49,10.85,82.2091393946,127.37
2021-07-04 15:30:00,88.27032,29.64301,93.1147541196,6.49032,1.89301,6.76075,81.78,27.75,86.3598917322,131.96,6.49032,1.89301,6.76075,6.49032,1.89301,6.76075,0.0,0.0,0.0,130.58,87.90032,28.87301,92.5209001392,6.49032,1.89301,6.76075,81.41,26.98,85.7642612048,127.34,87.07032,12.85301,88.0138653336,6.49032,1.89301,6.76075,80.58,10.96,81.3219404589,127.34
2021-07-04 16:00:00,85.80968,30.92449,91.2119798243,8.68968,2.53449,9.05175,77.12,28.39,82.1795990499,131.78,8.68968,2.53449,9.05175,8.68968,2.53449,9.05175,0.0,0.0,0.0,130.39,85.45968,30.13449,90.6170204391,8.68968,2.53449,9.05175,76.77,27.6,81.5805914418,127.16,84.72968,12.93449,85.7112577464,8.68968,2.53449,9.05175,76.04,10.4,76.7479094178,127.16
2021-07-04 16:30:00,87.18248,30.58739,92.392495615,6.88248,2.00739,7.16925,80.3,28.58,85.2344202773,131.86,6.88248,2.00739,7.16925,6.88248,2.00739,7.16925,0.0,0.0,0.0,130.38,86.81248,29.79739,91.7839372361,6.88248,2.00739,7.16925,79.93,27.79,84.62321785419999,127.24,86.01248,12.20739,86.8744328693,6.88248,2.00739,7.16925,79.13,10.2,79.7846908874,127.24
2021-07-04 17:00:00,93.97472,29.19221,98.4044365045,5.90472,1.72221,6.15075,88.07,27.47,92.2546790141,131.86,5.90472,1.72221,6.15075,5.90472,1.72221,6.15075,0.0,0.0,0.0,130.38,93.59472,28.46221,97.8267295271,5.90472,1.72221,6.15075,87.69,26.74,91.6764075431,127.24,92.65472,12.87221,93.5445932621,5.90472,1.72221,6.15075,86.75,11.15,87.463621009,127.24
2021-07-04 17:30:00,98.08208,27.12894,101.7647964802,3.32208,0.9689400000000001,3.4605,94.76,26.16,98.3046448547,131.41,3.32208,0.9689400000000001,3.4605,3.32208,0.9689400000000001,3.4605,0.0,0.0,0.0,130.3,97.69208,26.42894,101.2039098269,3.32208,0.9689400000000001,3.4605,94.37,25.46,97.7440970085,126.86,96.64208,13.15894,97.5338368396,3.32208,0.9689400000000001,3.4605,93.32,12.19,94.1127966857,126.86
2021-07-04 18:00:00,101.26272,25.71621,104.4770880077,2.35272,0.6862100000000001,2.45075,98.91,25.03,102.0278834437,131.41,2.35272,0.6862100000000001,2.45075,2.35272,0.6862100000000001,2.45075,0.0,0.0,0.0,130.3,100.87272,25.04621,103.9356448749,2.35272,0.6862100000000001,2.45075,98.52,24.36,101.4869449732,126.86,99.73272,13.85621,100.6906648809,2.35272,0.6862100000000001,2.45075,97.38,13.17,98.2665421189,126.86
2021-07-04 18:30:00,99.5144,27.0642,103.1289810335,2.8944,0.8442000000000001,3.015,96.62,26.22,100.1144984505,131.38,2.8944,0.8442000000000001,3.015,2.8944,0.8442000000000001,3.015,0.0,0.0,0.0,130.27,99.1144,26.3842,102.5660289618,2.8944,0.8442000000000001,3.015,96.22,25.54,99.5518960141,126.84,98.0044,12.9742,98.859457236,2.8944,0.8442000000000001,3.015,95.11,12.13,95.8803890272,126.84
2021-07-04 19:00:00,99.57528,27.61529,103.333637451,2.31528,0.6752900000000001,2.41175,97.26,26.94,100.9221046154,131.38,2.31528,0.6752900000000001,2.41175,2.31528,0.6752900000000001,2.41175,0.0,0.0,0.0,130.27,99.16528,26.93529,102.7582726833,2.31528,0.6752900000000001,2.41175,96.85,26.26,100.3469486332,126.84,98.05528,12.16529,98.8070453797,2.31528,0.6752900000000001,2.41175,95.74,11.49,96.427007109,126.84
2021-07-04 19:30:00,97.75384,27.10237,101.441370724,1.17384,0.34237,1.22275,96.58,26.76,100.2187307842,131.51,1.17384,0.34237,1.22275,1.17384,0.34237,1.22275,0.0,0.0,0.0,130.34,97.35384,26.41237,100.8731056911,1.17384,0.34237,1.22275,96.18,26.07,99.6505760144,126.93,96.26384,12.02237,97.0116708029,1.17384,0.34237,1.22275,95.09,11.68,95.8046475908,126.93
2021-07-04 20:00:00,96.25584,27.09462,99.9965257749,0.73584,0.21462,0.7665000000000001,95.52,26.88,99.2300599617,131.47,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,130.34,95.85584,26.40462,99.4260831948,0.73584,0.21462,0.7665000000000001,95.12,26.19,98.6596700785,126.93,94.78584,11.80462,95.5180847685,0.73584,0.21462,0.7665000000000001,94.05,11.59,94.7614404703,126.93
2021-07-04 20:30:00,95.41504,27.85272,99.397202524,0.6950400000000001,0.20272,0.724,94.72,27.65,98.6732025425,131.1,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,129.83,95.00504,27.15272,98.8090473024,0.6950400000000001,0.20272,0.724,94.31,26.95,98.0850579854,126.59,93.94504,10.76272,94.5595404092,0.6950400000000001,0.20272,0.724,93.25,10.56,93.8460233574,126.59
2021-07-04 21:00:00,92.31408,29.01119,96.765378682,0.7240800000000001,0.21119000000000002,0.7542500000000001,91.59,28.8,96.0112915234,131.1,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,129.83,91.91408,28.29119,96.1695873645,0.7240800000000001,0.21119000000000002,0.7542500000000001,91.19,28.08,95.4154206614,126.59,90.91408,9.68119,91.4280885837,0.7240800000000001,0.21119000000000002,0.7542500000000001,90.19,9.47,90.6858147673,126.59
2021-07-04 21:30:00,90.16368,29.68399,94.9243301449,0.7336800000000001,0.21399,0.7642500000000001,89.43,29.47,94.1605320716,131.13,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,129.71,89.76368,28.95399,94.3178232577,0.7336800000000001,0.21399,0.7642500000000001,89.03,28.74,93.5538801975,126.88,88.80368,9.27399,89.2866197818,0.7336800000000001,0.21399,0.7642500000000001,88.07,9.06,88.5347869484,126.88
2021-07-04 22:00:00,87.25976,30.77243,92.5267970015,0.65976,0.19243000000000002,0.68725,86.6,30.58,91.840603221,131.43,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,129.92,86.85976,30.01243,91.8986608268,0.65976,0.19243000000000002,0.68725,86.2,29.82,91.212238214,126.88,85.95976,8.16243,86.3464278518,0.65976,0.19243000000000002,0.68725,85.3,7.97,85.6715291097,126.88
2021-07-04 22:30:00,84.81304,31.84797,90.5955018042,0.71304,0.20797000000000002,0.74275,84.1,31.64,89.8548807801,131.53,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,129.92,84.42304,31.08797,89.9650574477,0.71304,0.20797000000000002,0.74275,83.71,30.88,89.2240914776,127.0,83.55304,6.98797,83.8447506882,0.71304,0.20797000000000002,0.74275,82.84,6.78,83.1169898396,127.0
2021-07-04 23:00:00,80.48152,32.78586,86.9033237422,0.67152,0.19586,0.6995,79.81,32.59,86.2075646333,131.25,0.67152,0.19586,0.6995,0.67152,0.19586,0.6995,0.0,0.0,0.0,129.46,80.12152,31.99586,86.2739417452,0.67152,0.19586,0.6995,79.45,31.8,85.5776986136,126.71,79.33152,6.45586,79.5937698181,0.67152,0.19586,0.6995,78.66,6.26,78.9087016748,126.71
2021-07-04 23:30:00,75.4228,33.86915,82.6784015421,0.6828000000000001,0.19915000000000002,0.71125,74.74,33.67,81.9739989265,132.53,0.6828000000000001,0.19915000000000002,0.71125,0.6828000000000001,0.19915000000000002,0.71125,0.0,0.0,0.0,130.49,75.0428,33.02915,81.9899175604,0.6828000000000001,0.19915000000000002,0.71125,74.36,32.83,81.2847987018,127.92,74.3728,5.82915,74.6008871902,0.6828000000000001,0.19915000000000002,0.71125,73.69,5.63,73.9047562745,127.92
2021-07-05 00:00:00,71.66736,35.35048,79.9116194655,0.6873600000000001,0.20048000000000002,0.716,70.98,35.15,79.206583691,132.53,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,130.49,71.29736,34.48048,79.1973297782,0.6873600000000001,0.20048000000000002,0.716,70.61,34.28,78.4913402867,127.92,70.70736,4.95048,70.8804487175,0.6873600000000001,0.20048000000000002,0.716,70.02,4.75,70.1809297459,127.92
2021-07-05 00:30:00,68.55112,35.96616,77.4133109898,0.7411200000000001,0.21616000000000002,0.772,67.81,35.75,76.6567583452,134.02,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0,131.75,68.19112,35.07616,76.6835435227,0.7411200000000001,0.21616000000000002,0.772,67.45,34.86,75.925767036,129.35,67.66112,4.75616,67.8280783865,0.7411200000000001,0.21616000000000002,0.772,66.92,4.54,67.073824999,129.35
2021-07-05 01:00:00,66.62848,36.88789,76.1581957229,0.6784800000000001,0.19789,0.7067500000000001,65.95,36.69,75.4689247306,134.02,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,131.75,66.27848,35.97789,75.4138281747,0.6784800000000001,0.19789,0.7067500000000001,65.6,35.78,74.723278836,129.35,65.78848,3.98789,65.9092358275,0.6784800000000001,0.19789,0.7067500000000001,65.11,3.79,65.2202131245,129.35
2021-07-05 01:30:00,65.69136,37.50123,75.641899964,0.62136,0.18123,0.6472500000000001,65.07,37.32,75.0125809448,134.41,0.62136,0.18123,0.6472500000000001,0.62136,0.18123,0.6472500000000001,0.0,0.0,0.0,132.04,65.32136,36.58123,74.8669917959,0.62136,0.18123,0.6472500000000001,64.7,36.4,74.2364465744,129.73,64.84136,3.26123,64.9233208313,0.62136,0.18123,0.6472500000000001,64.22,3.08,64.2938161879,129.73
2021-07-05 02:00:00,65.39808,37.57194,75.4225400199,0.6580800000000001,0.19194000000000003,0.6855,64.74,37.38,74.7564846686,134.3,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,131.87,65.04808,36.66194,74.6682700767,0.6580800000000001,0.19194000000000003,0.6855,64.39,36.47,74.0008986432,129.65,64.57808,3.15194,64.6549545066,0.6580800000000001,0.19194000000000003,0.6855,63.92,2.96,63.9884989666,129.65
2021-07-05 02:30:00,64.6236,37.3598,74.6455915175,0.7536,0.21980000000000002,0.785,63.87,37.14,73.8833979998,134.19,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,131.76,64.2736,36.4398,73.8847391618,0.7536,0.21980000000000002,0.785,63.52,36.22,73.1209874113,129.53,63.8036,3.4998,63.8995146539,0.7536,0.21980000000000002,0.785,63.05,3.2800000000000002,63.1352587704,129.53
2021-07-05 03:00:00,62.9776,37.75805,73.4292070062,0.7476,0.21805000000000002,0.77875,62.23,37.54,72.6761618414,134.11,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,131.7,62.6276,36.82805,72.653434527,0.7476,0.21805000000000002,0.77875,61.88,36.61,71.8987239108,129.44,62.2076,3.21805,62.2907805663,0.7476,0.21805000000000002,0.77875,61.46,3.0,61.5331747921,129.44
2021-07-05 03:30:00,62.65392,37.82656,73.1871732806,0.6739200000000001,0.19656,0.7020000000000001,61.98,37.63,72.5088773875,134.38,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,131.92,62.32392,36.89656,72.4267018716,0.6739200000000001,0.19656,0.7020000000000001,61.65,36.7,71.746864043,129.71,61.89392,3.22656,61.9779640066,0.6739200000000001,0.19656,0.7020000000000001,61.22,3.03,61.294936985,129.71
2021-07-05 04:00:00,62.7756,37.8133,73.284525053,0.7656000000000001,0.2233,0.7975,62.01,37.59,72.5137793802,134.61,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,132.13,62.4156,36.8733,72.4937747414,0.7656000000000001,0.2233,0.7975,61.65,36.65,71.7213008806,129.93,62.0156,3.2733,62.1019253828,0.7656000000000001,0.2233,0.7975,61.25,3.05,61.3258917587,129.93
2021-07-05 04:30:00,63.27576,37.30793,73.4554521085,0.81576,0.23793000000000003,0.8497500000000001,62.46,37.07,72.6322001594,134.58,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,132.13,62.93576,36.38793,72.6979458889,0.81576,0.23793000000000003,0.8497500000000001,62.12,36.15,71.872921883,129.9,62.50576,3.68793,62.6144620744,0.81576,0.23793000000000003,0.8497500000000001,61.69,3.45,61.7863949426,129.9
2021-07-05 05:00:00,63.78592,36.92256,73.7015537638,0.86592,0.25256,0.902,62.92,36.67,72.8259246423,134.37,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,131.96,63.44592,35.99256,72.9441508279,0.86592,0.25256,0.902,62.58,35.74,72.0666635831,129.7,62.99592,4.04256,63.1254958634,0.86592,0.25256,0.902,62.13,3.79,62.2454897965,129.7
2021-07-05 05:30:00,65.82352,36.16936,75.1063139024,0.9235200000000001,0.26936000000000004,0.962,64.9,35.9,74.1675131038,133.97,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,131.68,65.45352,35.25936,74.3463902822,0.9235200000000001,0.26936000000000004,0.962,64.53,34.99,73.4058648883,129.3,64.99352,4.69936,65.1631922668,0.9235200000000001,0.26936000000000004,0.962,64.07,4.43,64.2229694113,129.3
2021-07-05 06:00:00,68.9396,35.36655,77.4820063438,1.1196,0.32655,1.16625,67.82,35.04,76.3371076214,133.97,1.1196,0.32655,1.16625,1.1196,0.32655,1.16625,0.0,0.0,0.0,131.68,68.5796,34.45655,76.7490415189,1.1196,0.32655,1.16625,67.46,34.13,75.602304859,129.3,68.0396,5.37655,68.2516993053,1.1196,0.32655,1.16625,66.92,5.05,67.1102741762,129.3
2021-07-05 06:30:00,78.9676,29.67555,84.3594696378,1.5276,0.44555000000000006,1.59125,77.44,29.23,82.7728608905,133.68,1.5276,0.44555000000000006,1.59125,1.5276,0.44555000000000006,1.59125,0.0,0.0,0.0,131.49,78.6176,28.85555,83.745864349,1.5276,0.44555000000000006,1.59125,77.09,28.41,82.1583604997,129.02,77.8876,10.39555,78.5782774917,1.5276,0.44555000000000006,1.59125,76.36,9.95,77.0055329181,129.02
2021-07-05 07:00:00,86.97496,25.28728,90.5764328995,1.94496,0.56728,2.026,85.03,24.72,88.5504336522,132.39,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0.0,0.0,0.0,130.85,86.63496,24.52728,90.0400119858,1.94496,0.56728,2.026,84.69,23.96,88.014076715,127.79,85.74496,14.41728,86.9485832432,1.94496,0.56728,2.026,83.8,13.85,84.9368147507,127.79
2021-07-05 07:30:00,95.92664,20.82777,98.1616843013,2.42664,0.70777,2.52775,93.5,20.12,95.6402864906,131.58,2.42664,0.70777,2.52775,2.42664,0.70777,2.52775,0.0,0.0,0.0,130.56,95.56664,20.11777,97.6611865106,2.42664,0.70777,2.52775,93.14,19.41,95.1409885381,127.0,94.51664,18.37777,96.2867470998,2.42664,0.70777,2.52775,92.09,17.67,93.769915218,127.0
2021-07-05 08:00:00,100.63128,17.87704,102.2068641217,4.00128,1.16704,4.168,96.63,16.71,98.0641677678,130.39,4.00128,1.16704,4.168,4.00128,1.16704,4.168,0.0,0.0,0.0,129.95,100.29128,17.22704,101.7600695322,4.00128,1.16704,4.168,96.29,16.06,97.6201193402,125.86,99.17128,21.82704,101.5448790043,4.00128,1.16704,4.168,95.17,20.66,97.3866751666,125.86
2021-07-05 08:30:00,104.21888,9.93884,104.6917164297,5.61888,1.63884,5.853,98.6,8.3,98.9487240949,129.8,5.61888,1.63884,5.853,5.61888,1.63884,5.853,0.0,0.0,0.0,129.74,104.17888,9.83884,104.6424474609,5.61888,1.63884,5.853,98.56,8.2,98.90052376,125.28,104.00888,15.31884,105.1309373011,5.61888,1.63884,5.853,98.39,13.68,99.3364711473,125.28
2021-07-05 09:00:00,104.16312,7.77341,104.4527714863,6.90312,2.01341,7.19075,97.26,5.76,97.4304120899,130.41,6.90312,2.01341,7.19075,6.90312,2.01341,7.19075,0.0,0.0,0.0,129.63,104.19312,7.53341,104.4651067178,6.90312,2.01341,7.19075,97.29,5.52,97.4464699207,125.85,104.29312,14.43341,105.2871226863,6.90312,2.01341,7.19075,97.39,12.42,98.1787578858,125.85
2021-07-05 09:30:00,106.46,6.74375,106.6733788912,6.63,1.93375,6.90625,99.83,4.8100000000000005,99.9458103174,130.46,6.63,1.93375,6.90625,6.63,1.93375,6.90625,0.0,0.0,0.0,129.53,106.49,6.53375,106.6902525494,6.63,1.93375,6.90625,99.86,4.6,99.9658921833,125.88,106.58,15.18375,107.6561315674,6.63,1.93375,6.90625,99.95,13.25,100.8244266039,125.88
2021-07-05 10:00:00,107.0272,5.97835,107.1940399862,6.8172,1.98835,7.10125,100.21,3.99,100.2894022317,130.0,6.8172,1.98835,7.10125,6.8172,1.98835,7.10125,0.0,0.0,0.0,129.23,107.0672,5.77835,107.2230135958,6.8172,1.98835,7.10125,100.25,3.79,100.3216158163,125.42,107.1472,16.07835,108.3468310869,6.8172,1.98835,7.10125,100.33,14.09,101.3145448591,125.42
2021-07-05 10:30:00,106.5484,7.38495,106.8040215959,8.8284,2.5749500000000003,9.19625,97.72,4.8100000000000005,97.8383079371,130.15,8.8284,2.5749500000000003,9.19625,8.8284,2.5749500000000003,9.19625,0.0,0.0,0.0,129.37,106.5684,7.16495,106.8089901977,8.8284,2.5749500000000003,9.19625,97.74,4.59,97.847716887,125.47,106.7084,15.83495,107.8769125998,8.8284,2.5749500000000003,9.19625,97.88,13.26,98.7740957944,125.47
2021-07-05 11:00:00,105.77264,6.61702,105.9794146344,8.25264,2.40702,8.5965,97.52,4.21,97.6108318784,130.15,8.25264,2.40702,8.5965,8.25264,2.40702,8.5965,0.0,0.0,0.0,129.37,105.83264,6.39702,106.0257966452,8.25264,2.40702,8.5965,97.58,3.99,97.6615405367,125.47,105.96264,16.20702,107.1949092684,8.25264,2.40702,8.5965,97.71,13.8,98.6797046003,125.47
2021-07-05 11:30:00,107.59456,4.68258,107.6964061473,5.49456,1.6025800000000001,5.7235,102.1,3.08,102.146445851,129.84,5.49456,1.6025800000000001,5.7235,5.49456,1.6025800000000001,5.7235,0.0,0.0,0.0,129.12,107.64456,4.4825800000000005,107.7378523131,5.49456,1.6025800000000001,5.7235,102.15,2.88,102.1905910542,125.14,107.79456,16.53258,109.0550015682,5.49456,1.6025800000000001,5.7235,102.3,14.93,103.3837264757,125.14
2021-07-05 12:00:00,109.1624,4.20945,109.243530898,5.3124,1.54945,5.53375,103.85,2.66,103.8840608563,129.78,5.3124,1.54945,5.53375,5.3124,1.54945,5.53375,0.0,0.0,0.0,129.24,109.2224,4.02945,109.296702279,5.3124,1.54945,5.53375,103.91,2.48,103.9395906284,125.06,109.3724,16.89945,110.6702909188,5.3124,1.54945,5.53375,104.06,15.35,105.1860546841,125.06
2021-07-05 12:30:00,110.49872,4.71171,110.5991289874,6.58872,1.92171,6.86325,103.91,2.79,103.9474492232,129.9,6.58872,1.92171,6.86325,6.58872,1.92171,6.86325,0.0,0.0,0.0,129.41,110.56872,4.52171,110.6611390858,6.58872,1.92171,6.86325,103.98,2.6,104.0125011717,125.16,110.68872,17.12171,112.0051145643,6.58872,1.92171,6.86325,104.1,15.2,105.2038497394,125.16
2021-07-05 13:00:00,107.22704,6.78872,107.4417275848,8.80704,2.56872,9.174,98.42,4.22,98.5104299047,129.9,8.80704,2.56872,9.174,8.80704,2.56872,9.174,0.0,0.0,0.0,129.41,107.26704,6.55872,107.4673656437,8.80704,2.56872,9.174,98.46,3.99,98.5408123571,125.16,107.40704,16.49872,108.6668302804,8.80704,2.56872,9.174,98.6,13.93,99.5791388796,125.16
2021-07-05 13:30:00,105.61088,8.41234,105.9453889447,9.47088,2.76234,9.8655,96.14,5.65,96.3058778061,130.35,9.47088,2.76234,9.8655,9.47088,2.76234,9.8655,0.0,0.0,0.0,129.62,105.64088,8.18234,105.9572848607,9.47088,2.76234,9.8655,96.17,5.42,96.3226105336,125.57,105.79088,15.33234,106.8961689727,9.47088,2.76234,9.8655,96.32,12.57,97.1367453645,125.57
2021-07-05 14:00:00,103.12216,7.99188,103.4313783578,9.09216,2.6518800000000002,9.471,94.03,5.34,94.1815082699,130.7,9.09216,2.6518800000000002,9.471,9.09216,2.6518800000000002,9.471,0.0,0.0,0.0,129.79,103.16216,7.75188,103.4529985037,9.09216,2.6518800000000002,9.471,94.07,5.1,94.2081466753,125.91,103.31216,15.56188,104.4776268538,9.09216,2.6518800000000002,9.471,94.22,12.91,95.1003496313,125.91
2021-07-05 14:30:00,102.8256,8.44205,103.1715669337,10.1556,2.96205,10.57875,92.67,5.48,92.8318873017,130.57,10.1556,2.96205,10.57875,10.1556,2.96205,10.57875,0.0,0.0,0.0,129.68,102.8656,8.19205,103.1912852258,10.1556,2.96205,10.57875,92.71,5.23,92.8574014282,125.77,103.0256,15.76205,104.2243564411,10.1556,2.96205,10.57875,92.87,12.8,93.7479434441,125.77
2021-07-05 15:00:00,104.43712,8.32791,104.7686313687,9.86712,2.87791,10.27825,94.57,5.45,94.7269095875,130.78,9.86712,2.87791,10.27825,9.86712,2.87791,10.27825,0.0,0.0,0.0,129.83,104.45712,8.07791,104.7689961232,9.86712,2.87791,10.27825,94.59,5.2,94.7328248286,125.98,104.61712,15.73791,105.7942513006,9.86712,2.87791,10.27825,94.75,12.86,95.6187329973,125.98
2021-07-05 15:30:00,103.29272,9.83996,103.7603528223,9.70272,2.82996,10.107,93.59,7.01,93.8521614029,130.94,9.70272,2.82996,10.107,9.70272,2.82996,10.107,0.0,0.0,0.0,130.0,103.32272,9.58996,103.7668145459,9.70272,2.82996,10.107,93.62,6.76,93.8637416684,126.17,103.48272,14.24996,104.4592489854,9.70272,2.82996,10.107,93.78,11.42,94.4727727972,126.17
2021-07-05 16:00:00,105.85544,9.09242,106.2452176761,8.30544,2.42242,8.6515,97.55,6.67,97.7777653662,131.3,8.30544,2.42242,8.6515,8.30544,2.42242,8.6515,0.0,0.0,0.0,130.17,105.89544,8.87242,106.2664766022,8.30544,2.42242,8.6515,97.59,6.45,97.8029171344,126.54,106.04544,14.10242,106.9790334348,8.30544,2.42242,8.6515,97.74,11.68,98.4354102953,126.54
2021-07-05 16:30:00,108.66184,11.44887,109.2633154195,10.04184,2.92887,10.46025,98.62,8.52,98.9873466661,131.36,10.04184,2.92887,10.46025,10.04184,2.92887,10.46025,0.0,0.0,0.0,130.1,108.67184,11.22887,109.2504294292,10.04184,2.92887,10.46025,98.63,8.3,98.9786183981,126.66,108.84184,12.84887,109.5976258633,10.04184,2.92887,10.46025,98.8,9.92,99.2967592623,126.66
2021-07-05 17:00:00,111.24896,11.36303,111.8277673562,8.95896,2.61303,9.33225,102.29,8.75,102.6635602344,131.36,8.95896,2.61303,9.33225,8.95896,2.61303,9.33225,0.0,0.0,0.0,130.1,111.27896,11.16303,111.8374721525,8.95896,2.61303,9.33225,102.32,8.55,102.6766034693,126.66,111.42896,12.32303,112.1082967271,8.95896,2.61303,9.33225,102.47,9.71,102.9290289471,126.66
2021-07-05 17:30:00,112.5328,12.4904,113.2238542358,8.3328,2.4304,8.68,104.2,10.06,104.6844955091,131.42,8.3328,2.4304,8.68,8.3328,2.4304,8.68,0.0,0.0,0.0,130.34,112.5228,12.3004,113.1931109211,8.3328,2.4304,8.68,104.19,9.87,104.6564522617,126.78,112.7028,10.8404,113.2229455543,8.3328,2.4304,8.68,104.37,8.41,104.70828525,126.78
2021-07-05 18:00:00,111.51152,14.44211,112.4428460773,7.72152,2.25211,8.04325,103.79,12.19,104.5033980309,131.42,7.72152,2.25211,8.04325,7.72152,2.25211,8.04325,0.0,0.0,0.0,130.34,111.48152,14.24211,112.3875749305,7.72152,2.25211,8.04325,103.76,11.99,104.4504557194,126.78,111.67152,8.50211,111.994706364,7.72152,2.25211,8.04325,103.95,6.25,104.1377213117,126.78
2021-07-05 18:30:00,109.74744,15.85092,110.8862130808,6.99744,2.04092,7.289,102.75,13.81,103.6739051063,131.45,6.99744,2.04092,7.289,6.99744,2.04092,7.289,0.0,0.0,0.0,0.0,109.70744,15.65092,110.8182010691,6.99744,2.04092,7.289,102.71,13.61,103.6077998994,126.84,109.90744,6.68092,110.1103085973,6.99744,2.04092,7.289,102.91,4.64,103.0145509139,126.84
2021-07-05 19:00:00,109.13504,15.94272,110.2933691425,6.45504,1.88272,6.724,102.68,14.06,103.6381493467,131.45,6.45504,1.88272,6.724,6.45504,1.88272,6.724,0.0,0.0,0.0,0.0,109.09504,15.74272,110.2250469975,6.45504,1.88272,6.724,102.64,13.86,103.571565596,126.84,109.29504,6.15272,109.4680854496,6.45504,1.88272,6.724,102.84,4.27,102.9286087538,126.84
2021-07-05 19:30:00,107.75752,16.47136,109.0091226311,5.86752,1.71136,6.112,101.89,14.76,102.953531751,131.1,5.86752,1.71136,6.112,5.86752,1.71136,6.112,0.0,0.0,0.0,0.0,107.70752,16.27136,108.9296425258,5.86752,1.71136,6.112,101.84,14.56,102.8755520034,126.54,107.90752,5.37136,108.0411235632,5.86752,1.71136,6.112,102.04,3.66,102.105617867,126.54
2021-07-05 20:00:00,106.07832,14.61076,107.0798033328,1.40832,0.41076,1.467,104.67,14.2,105.6288260845,131.39,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,0.0,106.04832,14.42076,107.0243173013,1.40832,0.41076,1.467,104.64,14.01,105.5737168996,126.83,106.23832,4.50076,106.3336140503,1.40832,0.41076,1.467,104.83,4.09,104.9097564576,126.83
2021-07-05 20:30:00,104.32496,15.13853,105.4176093903,0.95496,0.27853,0.9947500000000001,103.37,14.86,104.4326409701,131.19,0.95496,0.27853,0.9947500000000001,0.95496,0.27853,0.9947500000000001,0.0,0.0,0.0,0.0,104.30496,14.95853,105.3721134853,0.95496,0.27853,0.9947500000000001,103.35,14.68,104.3873790264,126.64,104.47496,3.76853,104.542905476,0.95496,0.27853,0.9947500000000001,103.52,3.49,103.578812988,126.64
2021-07-05 21:00:00,102.2236,15.71855,103.4250318398,0.7836000000000001,0.22855000000000003,0.81625,101.44,15.49,102.6158550128,131.19,0.7836000000000001,0.22855000000000003,0.81625,0.7836000000000001,0.22855000000000003,0.81625,0.0,0.0,0.0,0.0,102.2036,15.50855,103.37355066,0.7836000000000001,0.22855000000000003,0.81625,101.42,15.28,102.5645884309,126.64,102.3736,3.15855,102.4223140486,0.7836000000000001,0.22855000000000003,0.81625,101.59,2.93,101.6322438993,126.64
2021-07-05 21:30:00,99.794,16.59825,101.1649363123,0.714,0.20825000000000002,0.74375,99.08,16.39,100.426483061,131.44,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,0.0,99.784,16.38825,101.1208257189,0.714,0.20825000000000002,0.74375,99.07,16.18,100.3825547593,127.13,99.954,2.31825,99.9808801675,0.714,0.20825000000000002,0.74375,99.24,2.11,99.262428441,127.13
2021-07-05 22:00:00,98.0988,18.41215,99.811731921,0.6588,0.19215000000000002,0.68625,97.44,18.22,99.1288151851,131.69,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,0.0,98.0688,18.19215,99.7418861615,0.6588,0.19215000000000002,0.68625,97.41,18.0,99.0591141693,127.13,98.2488,1.10215,98.2549817366,0.6588,0.19215000000000002,0.68625,97.59,0.91,97.5942426581,127.13
2021-07-05 22:30:00,93.4012,20.61285,95.6486996595,0.6612,0.19285000000000002,0.6887500000000001,92.74,20.42,94.9614869302,132.62,0.6612,0.19285000000000002,0.6887500000000001,0.6612,0.19285000000000002,0.6887500000000001,0.0,0.0,0.0,0.0,93.3612,20.36285,95.5560533172,0.6612,0.19285000000000002,0.6887500000000001,92.7,20.17,94.868956461,128.02,93.5512,1.81285,93.5687631989,0.6612,0.19285000000000002,0.6887500000000001,92.89,1.62,92.9041253121,128.02
2021-07-05 23:00:00,87.81512,22.48691,90.6485323762,0.67512,0.19691000000000003,0.70325,87.14,22.29,89.9456708241,132.62,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,0.0,87.76512,22.21691,90.5334599944,0.67512,0.19691000000000003,0.70325,87.09,22.02,89.8306656994,128.02,87.94512,3.48691,88.0142185852,0.67512,0.19691000000000003,0.70325,87.27,3.29,87.3319929923,128.02
2021-07-05 23:30:00,83.06704,24.16372,86.5102219313,0.76704,0.22372000000000003,0.799,82.3,23.94,85.7112221357,133.27,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,0.0,83.02704,23.85372,86.3857009522,0.76704,0.22372000000000003,0.799,82.26,23.63,85.586707496,128.65,83.19704,4.81372,83.3361828079,0.76704,0.22372000000000003,0.799,82.43,4.59,82.5576949775,128.65
2021-07-06 00:00:00,78.93136,26.16123,83.1538907482,0.8613600000000001,0.25123,0.8972500000000001,78.07,25.91,82.2572367637,134.34,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,0.0,78.88136,25.83123,83.003140897,0.8613600000000001,0.25123,0.8972500000000001,78.02,25.58,82.1063749048,129.67,79.07136,6.56123,79.3431138245,0.8613600000000001,0.25123,0.8972500000000001,78.21,6.31,78.4641332075,129.67
2021-07-06 00:30:00,75.39576,26.66168,79.971031045,0.9657600000000001,0.28168000000000004,1.006,74.43,26.38,78.9666340931,135.13,0.9657600000000001,0.28168000000000004,1.006,0.9657600000000001,0.28168000000000004,1.006,0.0,0.0,0.0,0.0,75.31576,26.31168,79.7794974213,0.9657600000000001,0.28168000000000004,1.006,74.35,26.03,78.7748906696,130.43,75.52576,7.03168,75.852389199,0.9657600000000001,0.28168000000000004,1.006,74.56,6.75,74.8649190209,130.43
2021-07-06 01:00:00,73.32336,26.83973,78.0812796268,0.9933600000000001,0.28973000000000004,1.03475,72.33,26.55,77.048889674,135.13,0.9933600000000001,0.28973000000000004,1.03475,0.9933600000000001,0.28973000000000004,1.03475,0.0,0.0,0.0,0.0,73.26336,26.47973,77.9018357894,0.9933600000000001,0.28973000000000004,1.03475,72.27,26.19,76.8691680715,130.43,73.46336,7.11973,73.8075593538,0.9933600000000001,0.28973000000000004,1.03475,72.47,6.83,72.7911381969,130.43
2021-07-06 01:30:00,71.67992,27.99206,76.9517144335,0.8299200000000001,0.24206000000000003,0.8645,70.85,27.75,76.0906367433,135.38,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,0.0,71.61992,27.61206,76.7583141962,0.8299200000000001,0.24206000000000003,0.8645,70.79,27.37,75.8969103455,130.66,71.82992,8.10206,72.2854119685,0.8299200000000001,0.24206000000000003,0.8645,71.0,7.86,71.4337427271,130.66
2021-07-06 02:00:00,70.89608,28.34719,76.3532405354,0.9160800000000001,0.26719000000000004,0.95425,69.98,28.08,75.4034932878,136.07,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,0.0,70.86608,27.97719,76.1887423105,0.9160800000000001,0.26719000000000004,0.95425,69.95,27.71,75.2385978072,131.33,71.04608,8.47719,71.5500400675,0.9160800000000001,0.26719000000000004,0.95425,70.13,8.21,70.6089300301,131.33
2021-07-06 02:30:00,69.54888,28.638840000000002,75.2145588686,0.81888,0.23884000000000002,0.853,68.73,28.4,74.3664769906,135.9,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,0.0,69.48888,28.25884,75.0151083569,0.81888,0.23884000000000002,0.853,68.67,28.02,74.166631985,131.16,69.68888,8.89884,70.2547460959,0.81888,0.23884000000000002,0.853,68.87,8.66,69.4123367997,131.16
2021-07-06 03:00:00,68.2736,28.8298,74.1110101469,0.7536,0.21980000000000002,0.785,67.52,28.61,73.3313200481,135.49,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,0.0,68.2236,28.4498,73.9178646675,0.7536,0.21980000000000002,0.785,67.47,28.23,73.1377727306,130.77,68.4036,9.0398,68.9983367698,0.7536,0.21980000000000002,0.785,67.65,8.82,68.2225395306,130.77
2021-07-06 03:30:00,67.31008,28.87794,73.2433088292,0.8500800000000001,0.24794000000000002,0.8855000000000001,66.46,28.63,72.3644145972,135.83,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,0.0,67.27008,28.487940000000002,73.0535857344,0.8500800000000001,0.24794000000000002,0.8855000000000001,66.42,28.24,72.1741920634,131.09,67.46008,9.03794,68.06281476,0.8500800000000001,0.24794000000000002,0.8855000000000001,66.61,8.79,67.1874705581,131.09
2021-07-06 04:00:00,66.888,28.98025,72.8962237298,0.858,0.25025000000000003,0.89375,66.03,28.73,72.0095396458,135.83,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,0.0,66.838,28.58025,72.6921518051,0.858,0.25025000000000003,0.89375,65.98,28.33,71.8049392452,131.09,67.038,9.16025,67.6609460772,0.858,0.25025000000000003,0.89375,66.18,8.91,66.7770956242,131.09
2021-07-06 04:30:00,67.96528,28.47404,73.6888745972,0.9052800000000001,0.26404,0.9430000000000001,67.06,28.21,72.7519601111,135.83,0.9052800000000001,0.26404,0.9430000000000001,0.9052800000000001,0.26404,0.9430000000000001,0.0,0.0,0.0,0.0,67.91528,28.08404,73.4928470002,0.9052800000000001,0.26404,0.9430000000000001,67.01,27.82,72.5554443167,131.09,68.10528,8.69404,68.6579601751,0.9052800000000001,0.26404,0.9430000000000001,67.2,8.43,67.7266926699,131.09
2021-07-06 05:00:00,66.6208,28.40565,72.4238354726,0.9108,0.26565,0.9487500000000001,65.71,28.14,71.481911698,135.62,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,0.0,66.5808,28.01565,72.234891663,0.9108,0.26565,0.9487500000000001,65.67,27.75,71.2924357839,130.88,66.7608,8.60565,67.3131608867,0.9108,0.26565,0.9487500000000001,65.85,8.34,66.3760355851,130.88
2021-07-06 05:30:00,68.72656,28.55483,74.4225662401,0.9765600000000001,0.28483,1.01725,67.75,28.27,73.4115481379,135.84,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,0.0,68.67656,28.16483,74.2275389755,0.9765600000000001,0.28483,1.01725,67.7,27.88,73.21601191,131.12,68.87656,8.75483,69.4307393433,0.9765600000000001,0.28483,1.01725,67.9,8.47,68.4262442342,131.12
2021-07-06 06:00:00,72.16704,27.31497,77.1633931891,1.21704,0.35497,1.26775,70.95,26.96,75.8995658749,135.84,1.21704,0.35497,1.26775,1.21704,0.35497,1.26775,0.0,0.0,0.0,0.0,72.13704,26.94497,77.0050904049,1.21704,0.35497,1.26775,70.92,26.59,75.7408377297,131.12,72.32704,7.64497,72.7299544992,1.21704,0.35497,1.26775,71.11,7.29,71.482698606,131.12
2021-07-06 06:30:00,82.0856,22.24455,85.0462564259,1.4556,0.42455000000000004,1.51625,80.63,21.82,83.5302897158,135.3,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,0.0,82.0656,21.90455,84.9386367566,1.4556,0.42455000000000004,1.51625,80.61,21.48,83.4227936478,130.59,82.2456,2.97455,82.2993722155,1.4556,0.42455000000000004,1.51625,80.79,2.55,80.8302332052,130.59
2021-07-06 07:00:00,89.7836,17.56105,91.4848911354,2.1636,0.63105,2.25375,87.62,16.93,89.2406258382,134.0,2.1636,0.63105,2.25375,2.1636,0.63105,2.25375,0.0,0.0,0.0,0.0,89.7936,17.27105,91.4394869248,2.1636,0.63105,2.25375,87.63,16.64,89.1958883582,129.34,89.9436,2.57105,89.9803394029,2.1636,0.63105,2.25375,87.78,1.94,87.801435068,129.34
2021-07-06 07:30:00,96.93688,14.27159,97.981819667,2.8168800000000003,0.82159,2.93425,94.12,13.45,95.0761636794,131.41,2.8168800000000003,0.82159,2.93425,2.8168800000000003,0.82159,2.93425,0.0,0.0,0.0,0.0,96.96688,14.01159,97.9739785416,2.8168800000000003,0.82159,2.93425,94.15,13.19,95.0694409366,126.82,97.11688,5.86159,97.2936103671,2.8168800000000003,0.82159,2.93425,94.3,5.04,94.4345890021,126.82
2021-07-06 08:00:00,102.07888,12.20259,102.8056464634,4.32888,1.26259,4.50925,97.75,10.94,98.3602872098,131.41,4.32888,1.26259,4.50925,4.32888,1.26259,4.50925,0.0,0.0,0.0,0.0,102.10888,11.97259,102.8083959906,4.32888,1.26259,4.50925,97.78,10.71,98.3647929902,126.82,102.23888,8.65259,102.6043658787,4.32888,1.26259,4.50925,97.91,7.39,98.1884932159,126.82
2021-07-06 08:30:00,106.09344,8.21517,106.4110287008,4.54344,1.32517,4.73275,101.55,6.89,101.7834691883,130.96,4.54344,1.32517,4.73275,4.54344,1.32517,4.73275,0.0,0.0,0.0,0.0,106.13344,8.00517,106.4349089019,4.54344,1.32517,4.73275,101.59,6.68,101.8093831628,126.38,106.26344,12.52517,106.9990587069,4.54344,1.32517,4.73275,101.72,11.2,102.33473701529999,126.38
2021-07-06 09:00:00,107.71888,6.51259,107.9155731902,5.28888,1.5425900000000001,5.50925,102.43,4.97,102.5505036555,130.16,5.28888,1.5425900000000001,5.50925,5.28888,1.5425900000000001,5.50925,0.0,0.0,0.0,0.0,107.77888,6.31259,107.9635853729,5.28888,1.5425900000000001,5.50925,102.49,4.77,102.6009405415,125.61,107.90888,14.59259,108.8910926833,5.28888,1.5425900000000001,5.50925,102.62,13.05,103.4464445982,125.61
2021-07-06 09:30:00,109.58776,5.55143,109.7282803878,6.10776,1.78143,6.36225,103.48,3.77,103.5486518502,130.02,6.10776,1.78143,6.36225,6.10776,1.78143,6.36225,0.0,0.0,0.0,0.0,109.62776,5.35143,109.7582961132,6.10776,1.78143,6.36225,103.52,3.5700000000000003,103.5815393784,125.42,109.75776,16.03143,110.9223720809,6.10776,1.78143,6.36225,103.65,14.25,104.6249731183,125.42
2021-07-06 10:00:00,111.54008,4.88794,111.6471289548,5.89008,1.71794,6.1355,105.65,3.17,105.6975468022,130.02,5.89008,1.71794,6.1355,5.89008,1.71794,6.1355,0.0,0.0,0.0,0.0,111.60008,4.70794,111.6993399938,5.89008,1.71794,6.1355,105.71,2.99,105.7522775168,125.42,111.73008,16.53794,112.9473958808,5.89008,1.71794,6.1355,105.84,14.82,106.8725315504,125.42
2021-07-06 10:30:00,112.92272,3.79871,112.9865960628,4.69272,1.36871,4.88825,108.23,2.43,108.2572759679,129.89,4.69272,1.36871,4.88825,4.69272,1.36871,4.88825,0.0,0.0,0.0,0.0,112.99272,3.62871,113.050972173,4.69272,1.36871,4.88825,108.3,2.26,108.3235782275,125.21,113.11272,16.88871,114.3665858162,4.69272,1.36871,4.88825,108.42,15.52,109.5251879706,125.21
2021-07-06 11:00:00,114.20032,2.62426,114.2304680401,4.78032,1.39426,4.9795,109.42,1.23,109.4269130516,129.89,4.78032,1.39426,4.9795,4.78032,1.39426,4.9795,0.0,0.0,0.0,0.0,114.27032,2.46426,114.2968880165,4.78032,1.39426,4.9795,109.49,1.07,109.4952282065,125.21,114.39032,18.01426,115.8000814898,4.78032,1.39426,4.9795,109.61,16.62,110.8628725047,125.21
2021-07-06 11:30:00,111.7688,2.6484,111.8001729695,5.0688,1.4784000000000002,5.28,106.7,1.17,106.7064145213,129.56,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,0.0,111.8388,2.4884,111.8664798767,5.0688,1.4784000000000002,5.28,106.77,1.01,106.7747769841,124.85,111.9488,18.1684,113.4135114526,5.0688,1.4784000000000002,5.28,106.88,16.69,108.1752767503,124.85
2021-07-06 12:00:00,113.46464,1.87302,113.4800984061,5.08464,1.48302,5.2965,108.38,0.39,108.3807016955,129.52,5.08464,1.48302,5.2965,5.08464,1.48302,5.2965,0.0,0.0,0.0,0.0,113.53464,1.80302,113.5489557902,5.08464,1.48302,5.2965,108.45,0.32,108.4504721059,124.77,113.64464,19.01302,115.2241256432,5.08464,1.48302,5.2965,108.56,17.53,109.9662425474,124.77
2021-07-06 12:30:00,113.28152,3.22961,113.3275480819,6.82152,1.98961,7.1057500000000005,106.46,1.24,106.4672212467,129.78,6.82152,1.98961,7.1057500000000005,6.82152,1.98961,7.1057500000000005,0.0,0.0,0.0,0.0,113.34152,3.06961,113.3830792555,6.82152,1.98961,7.1057500000000005,106.52,1.08,106.5254748875,124.98,113.47152,18.64961,114.993885943,6.82152,1.98961,7.1057500000000005,106.65,16.66,107.9434022995,124.98
2021-07-06 13:00:00,110.81968,5.37949,110.9501707433,6.64968,1.9394900000000002,6.92675,104.17,3.44,104.2267839857,129.78,6.64968,1.9394900000000002,6.92675,6.64968,1.9394900000000002,6.92675,0.0,0.0,0.0,0.0,110.86968,5.18949,110.9910660808,6.64968,1.9394900000000002,6.92675,104.22,3.25,104.2706617415,124.98,110.99968,16.51949,112.222201502,6.64968,1.9394900000000002,6.92675,104.35,14.58,105.363650753,124.98
2021-07-06 13:30:00,107.5824,6.6182,107.7857753185,8.2224,2.3982,8.565,99.36,4.22,99.4495751625,130.21,8.2224,2.3982,8.565,8.2224,2.3982,8.565,0.0,0.0,0.0,0.0,107.6024,6.4082,107.7930494652,8.2224,2.3982,8.565,99.38,4.01,99.4608691898,125.38,107.7324,16.3582,108.9672460742,8.2224,2.3982,8.565,99.51,13.96,100.4844351131,125.38
2021-07-06 14:00:00,108.29896,5.74678,108.45132649,6.70896,1.9567800000000002,6.9885,101.59,3.79,101.6606718451,130.61,6.70896,1.9567800000000002,6.9885,6.70896,1.9567800000000002,6.9885,0.0,0.0,0.0,0.0,108.35896,5.54678,108.500834009,6.70896,1.9567800000000002,6.9885,101.65,3.59,101.7133747351,125.76,108.48896,16.31678,109.7091233738,6.70896,1.9567800000000002,6.9885,101.78,14.36,102.7880245943,125.76
2021-07-06 14:30:00,110.9884,3.5837,111.0462419006,4.0584,1.1837,4.2275,106.93,2.4,106.9569301168,130.61,4.0584,1.1837,4.2275,4.0584,1.1837,4.2275,0.0,0.0,0.0,0.0,111.0584,3.4037,111.1105457832,4.0584,1.1837,4.2275,107.0,2.22,107.0230274287,125.76,111.1684,16.9037,112.4462015021,4.0584,1.1837,4.2275,107.11,15.72,108.257426997,125.76
2021-07-06 15:00:00,106.17888,7.31384,106.4304787812,8.61888,2.51384,8.978,97.56,4.8,97.6780098077,130.61,8.61888,2.51384,8.978,8.61888,2.51384,8.978,0.0,0.0,0.0,0.0,106.21888,7.08384,106.4548320068,8.61888,2.51384,8.978,97.6,4.57,97.7069337355,125.73,106.33888,16.01384,107.5379024865,8.61888,2.51384,8.978,97.72,13.5,98.6481038845,125.73
2021-07-06 15:30:00,100.9444,9.32795,101.3744669163,10.9644,3.19795,11.42125,89.98,6.13,90.1885652397,131.47,10.9644,3.19795,11.42125,10.9644,3.19795,11.42125,0.0,0.0,0.0,0.0,100.9944,9.05795,101.3997795341,10.9644,3.19795,11.42125,90.03,5.86,90.2205104175,126.57,101.1244,15.54795,102.3126728444,10.9644,3.19795,11.42125,90.16,12.35,91.0019126173,126.57
2021-07-06 16:00:00,102.88528,8.61529,103.2453585517,10.71528,3.12529,11.16175,92.17,5.49,92.3333580024,0.003,10.71528,3.12529,11.16175,10.71528,3.12529,11.16175,0.0,0.0,0.0,0.003,102.93528,8.36529,103.2746336012,10.71528,3.12529,11.16175,92.22,5.24,92.3687501269,0.003,103.06528,16.06529,104.3098532463,10.71528,3.12529,11.16175,92.35,12.94,93.25216405,0.003
2021-07-06 16:30:00,107.76064,10.97852,108.3184353404,10.28064,2.99852,10.709,97.48,7.98,97.8060877451,131.34,10.28064,2.99852,10.709,10.28064,2.99852,10.709,0.0,0.0,0.0,0.0,107.78064,10.76852,108.3172533893,10.28064,2.99852,10.709,97.5,7.77,97.809114606,126.44,107.93064,13.46852,108.76775295,10.28064,2.99852,10.709,97.65,10.47,98.2096909678,126.44
2021-07-06 17:00:00,111.6244,12.30295,112.300352867,9.644400000000001,2.81295,10.04625,101.98,9.49,102.4206058369,131.5,9.644400000000001,2.81295,10.04625,9.644400000000001,2.81295,10.04625,0.0,0.0,0.0,0.0,111.6144,12.10295,112.2686763352,9.644400000000001,2.81295,10.04625,101.97,9.29,102.3923092815,126.61,111.7044,11.82295,112.3283362561,9.644400000000001,2.81295,10.04625,102.06,9.01,102.4569358316,126.61
2021-07-06 17:30:00,109.98832,14.53576,110.9446657357,9.92832,2.89576,10.342,100.06,11.64,100.7347665903,131.99,9.92832,2.89576,10.342,9.92832,2.89576,10.342,0.0,0.0,0.0,0.0,109.97832,14.32576,110.9074310838,9.92832,2.89576,10.342,100.05,11.43,100.7007815263,127.16,110.05832,9.84576,110.4978406631,9.92832,2.89576,10.342,100.13,6.95,100.3709091321,127.16
2021-07-06 18:00:00,108.96696,15.45328,110.0572679763,8.61696,2.51328,8.975999999999999,100.35,12.94,101.1808583676,131.99,8.61696,2.51328,8.975999999999999,8.61696,2.51328,8.975999999999999,0.0,0.0,0.0,0.0,108.95696,15.24328,110.0180745041,8.61696,2.51328,8.975999999999999,100.34,12.73,101.1442954397,127.16,109.03696,8.22328,109.3466093667,8.61696,2.51328,8.975999999999999,100.42,5.71,100.5822076711,127.16
2021-07-06 18:30:00,107.7736,17.0448,109.1131250767,7.3536,2.1448,7.66,100.42,14.9,101.5193892811,132.23,7.3536,2.1448,7.66,7.3536,2.1448,7.66,0.0,0.0,0.0,0.0,107.7636,16.8448,109.0721814763,7.3536,2.1448,7.66,100.41,14.7,101.4803335627,127.44,107.8536,5.9148,108.0156650306,7.3536,2.1448,7.66,100.5,3.77,100.570686087,127.44
2021-07-06 19:00:00,105.57496,17.88353,107.0789093345,7.07496,2.06353,7.36975,98.5,15.82,99.7623295638,132.23,7.07496,2.06353,7.36975,7.07496,2.06353,7.36975,0.0,0.0,0.0,0.0,105.55496,17.65353,107.0210105636,7.07496,2.06353,7.36975,98.48,15.59,99.7063613818,127.44,105.65496,5.02353,105.7743183682,7.07496,2.06353,7.36975,98.58,2.96,98.6244290224,127.44
2021-07-06 19:30:00,104.4256,18.92205,106.1261038179,6.5556,1.91205,6.82875,97.87,17.01,99.3371884039,132.62,6.5556,1.91205,6.82875,6.5556,1.91205,6.82875,0.0,0.0,0.0,0.0,104.4056,18.692050000000002,106.0656496919,6.5556,1.91205,6.82875,97.85,16.78,99.2783506108,127.84,104.4956,3.6420500000000002,104.559050051,6.5556,1.91205,6.82875,97.94,1.73,97.955278061,127.84
2021-07-06 20:00:00,104.05704,16.90372,105.421076277,2.68704,0.7837200000000001,2.799,101.37,16.12,102.6437104746,132.46,2.68704,0.7837200000000001,2.799,2.68704,0.7837200000000001,2.799,0.0,0.0,0.0,0.0,104.05704,16.69372,105.3876077203,2.68704,0.7837200000000001,2.799,101.37,15.91,102.6109399626,127.72,104.12704,3.32372,104.1800728249,2.68704,0.7837200000000001,2.799,101.44,2.54,101.471795096,127.72
2021-07-06 20:30:00,101.31096,19.86403,103.2399646647,5.67096,1.6540300000000001,5.90725,95.64,18.21,97.3581722302,132.22,5.67096,1.6540300000000001,5.90725,5.67096,1.6540300000000001,5.90725,0.0,0.0,0.0,0.0,101.30096,19.63403,103.1861406923,5.67096,1.6540300000000001,5.90725,95.63,17.98,97.3055871983,127.5,101.39096,2.26403,101.4162344083,5.67096,1.6540300000000001,5.90725,95.72,0.61,95.7219436702,127.5
2021-07-06 21:00:00,100.94568,18.29624,102.5903636254,1.97568,0.5762400000000001,2.058,98.97,17.72,100.5438178109,131.92,1.97568,0.5762400000000001,2.058,1.97568,0.5762400000000001,2.058,0.0,0.0,0.0,0.0,100.94568,18.06624,102.5495945306,1.97568,0.5762400000000001,2.058,98.97,17.49,100.5035372512,127.23,101.01568,1.28624,101.0238685618,1.97568,0.5762400000000001,2.058,99.04,0.71,99.0425448986,127.23
2021-07-06 21:30:00,98.9084,19.3512,100.7836322624,1.7184,0.5012,1.79,97.19,18.85,99.0011040342,131.35,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,0.0,98.9084,19.1212,100.7397234461,1.7184,0.5012,1.79,97.19,18.62,98.95756919,126.7,98.9684,1.1112,98.9746379837,1.7184,0.5012,1.79,97.25,0.61,97.2519130917,126.7
2021-07-06 22:00:00,94.8524,20.6407,97.0722219909,1.2024,0.3507,1.2525,93.65,20.29,95.8227874777,131.54,1.2024,0.3507,1.2525,1.2024,0.3507,1.2525,0.0,0.0,0.0,0.0,94.8324,20.4007,97.0019208586,1.2024,0.3507,1.2525,93.63,20.05,95.7526991787,126.89,94.9124,2.1207,94.9360892509,1.2024,0.3507,1.2525,93.71,1.77,93.7267144415,126.89
2021-07-06 22:30:00,90.5628,22.67915,93.3593304848,1.1628,0.33915,1.21125,89.4,22.34,92.148985887,132.61,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,0.0,90.5328,22.40915,93.2649874259,1.1628,0.33915,1.21125,89.37,22.07,92.0547760847,127.91,90.6228,3.83915,90.7040845418,1.1628,0.33915,1.21125,89.46,3.5,89.5284401741,127.91
2021-07-06 23:00:00,85.186,24.3255,88.5911087314,1.116,0.3255,1.1625,84.07,24.0,87.4286274626,132.61,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,0.0,85.146,24.0255,88.4707068258,1.116,0.3255,1.1625,84.03,23.7,87.3082521873,127.91,85.256,5.3055,85.4209217127,1.116,0.3255,1.1625,84.14,4.98,84.2872469594,127.91
2021-07-06 23:30:00,79.50376,25.72318,83.5615332761,1.07376,0.31318,1.1185,78.43,25.41,82.4435139959,134.15,1.07376,0.31318,1.1185,1.07376,0.31318,1.1185,0.0,0.0,0.0,0.0,79.47376,25.38318,83.4289179808,1.07376,0.31318,1.1185,78.4,25.07,82.3107824043,129.38,79.58376,6.41318,79.8417417987,1.07376,0.31318,1.1185,78.51,6.1,78.74661961,129.38
2021-07-07 00:00:00,74.9164,27.07895,79.6601313209,1.1964000000000001,0.34895000000000004,1.24625,73.72,26.73,78.4163968823,134.15,1.1964000000000001,0.34895000000000004,1.24625,1.1964000000000001,0.34895000000000004,1.24625,0.0,0.0,0.0,0.0,74.8564,26.72895,79.4853281371,1.1964000000000001,0.34895000000000004,1.24625,73.66,26.38,78.2412934453,129.38,75.0164,7.5089500000000005,75.3912766775,1.1964000000000001,0.34895000000000004,1.24625,73.82,7.16,74.1664209734,129.38
2021-07-07 00:30:00,71.4624,28.00195,76.7527446907,1.1724,0.34195000000000003,1.22125,70.29,27.66,75.5364792666,134.92,1.1724,0.34195000000000003,1.22125,1.1724,0.34195000000000003,1.22125,0.0,0.0,0.0,0.0,71.4024,27.61195,76.5553558451,1.1724,0.34195000000000003,1.22125,70.23,27.27,75.3386076325,130.11,71.5524,8.25195,72.0266660659,1.1724,0.34195000000000003,1.22125,70.38,7.91,70.823107105,130.11
