Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-07 01:00:00,69.41272,28.34871,74.978497294,1.09272,0.31871000000000005,1.13825,68.32,28.03,73.8464846828,135.48,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,0.0,69.37272,27.95871,74.7948109501,1.09272,0.31871000000000005,1.13825,68.28,27.64,73.6622562782,130.65,69.52272,8.43871,70.0329952427,1.09272,0.31871000000000005,1.13825,68.43,8.12,68.9100812654,130.65
2021-07-07 01:30:00,68.39776,29.04768,74.3103040392,1.1577600000000001,0.33768000000000004,1.206,67.24,28.71,73.1128012047,135.76,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,0.0,68.34776,28.65768,74.1126097233,1.1577600000000001,0.33768000000000004,1.206,67.19,28.32,72.9144601571,130.95,68.49776,9.20768,69.1138516941,1.1577600000000001,0.33768000000000004,1.206,67.34,8.87,67.9216644378,130.95
2021-07-07 02:00:00,68.23632,29.19851,74.2209428218,1.12632,0.32851,1.17325,67.11,28.87,73.0563412717,135.76,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,0.0,68.18632,28.81851,74.0262166652,1.12632,0.32851,1.17325,67.06,28.49,72.8609888761,130.95,68.32632,9.44851,68.9765202512,1.12632,0.32851,1.17325,67.2,9.12,67.8160335024,130.95
2021-07-07 02:30:00,66.89528,29.65029,73.1718400982,0.99528,0.29029000000000005,1.03675,65.9,29.36,72.1444356829,135.74,0.99528,0.29029000000000005,1.03675,0.99528,0.29029000000000005,1.03675,0.0,0.0,0.0,0.0,66.83528,29.24029,72.9516909466,0.99528,0.29029000000000005,1.03675,65.84,28.95,71.9236268552,130.91,66.98528,9.82029,67.7012986017,0.99528,0.29029000000000005,1.03675,65.99,9.53,66.6745903624,130.91
2021-07-07 03:00:00,65.69664,29.76777,72.1260607413,0.9866400000000001,0.28777,1.02775,64.71,29.48,71.1087512195,135.74,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,0.0,65.64664,29.36777,71.9162516964,0.9866400000000001,0.28777,1.02775,64.66,29.08,70.8982510363,130.91,65.79664,9.90777,66.5384230476,0.9866400000000001,0.28777,1.02775,64.81,9.62,65.5200770757,130.91
2021-07-07 03:30:00,65.81528,30.03154,72.3432407088,0.96528,0.28154,1.0055,64.85,29.75,71.3483356498,135.93,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,0.0,65.76528,29.63154,72.1325184383,0.96528,0.28154,1.0055,64.8,29.35,71.1369278223,131.1,65.91528,10.141539999999999,66.690891215,0.96528,0.28154,1.0055,64.95,9.86,65.6941557522,131.1
2021-07-07 04:00:00,65.4788,30.0584,72.0484604971,0.9888,0.2884,1.03,64.49,29.77,71.0296628177,135.93,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0.0,0.0,0.0,0.0,65.4288,29.6484,71.8328301823,0.9888,0.2884,1.03,64.44,29.36,70.8132981861,131.1,65.5788,10.1484,66.3593929448,0.9888,0.2884,1.03,64.59,9.86,65.338256022,131.1
2021-07-07 04:30:00,65.66264,29.73202,72.0803392407,0.93264,0.27202000000000004,0.9715,64.73,29.46,71.11866492,136.02,0.93264,0.27202000000000004,0.9715,0.93264,0.27202000000000004,0.9715,0.0,0.0,0.0,0.0,65.61264,29.32202,71.8665386995,0.93264,0.27202000000000004,0.9715,64.68,29.05,70.9041952214,131.19,65.76264,9.82202,66.4920814582,0.93264,0.27202000000000004,0.9715,64.83,9.55,65.5296223093,131.19
2021-07-07 05:00:00,65.17656,29.19608,71.4170502107,0.9465600000000001,0.27608000000000005,0.986,64.23,28.92,70.4404663528,136.02,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,0.0,65.12656,28.78608,71.2046853739,0.9465600000000001,0.27608000000000005,0.986,64.18,28.51,70.2274340981,131.19,65.28656,9.29608,65.9450682007,0.9465600000000001,0.27608000000000005,0.986,64.34,9.02,64.9691926993,131.19
2021-07-07 05:30:00,67.60344,28.99392,73.5586330542,0.9734400000000001,0.28392,1.014,66.63,28.71,72.5521950047,135.93,0.9734400000000001,0.28392,1.014,0.9734400000000001,0.28392,1.014,0.0,0.0,0.0,0.0,67.55344,28.59392,73.355841736,0.9734400000000001,0.28392,1.014,66.58,28.31,72.348825146,131.09,67.70344,9.07392,68.3087974715,0.9734400000000001,0.28392,1.014,66.73,8.79,67.3064409994,131.09
2021-07-07 06:00:00,72.18152,28.20211,77.495360106,1.24152,0.36211000000000004,1.29325,70.94,27.84,76.2072778677,135.93,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,0.0,72.13152,27.82211,77.3112280485,1.24152,0.36211000000000004,1.29325,70.89,27.46,76.0226525451,131.09,72.28152,8.50211,72.779832426,1.24152,0.36211000000000004,1.29325,71.04,8.14,71.5048334031,131.09
2021-07-07 06:30:00,82.25152,22.91961,85.3851337462,1.30152,0.37961000000000006,1.35575,80.95,22.54,84.0294835162,135.33,1.30152,0.37961000000000006,1.35575,1.30152,0.37961000000000006,1.35575,0.0,0.0,0.0,0.0,82.23152,22.57961,85.2752113411,1.30152,0.37961000000000006,1.35575,80.93,22.2,83.9196335788,130.54,82.37152,3.70961,82.4550090259,1.30152,0.37961000000000006,1.35575,81.07,3.33,81.1383620737,130.54
2021-07-07 07:00:00,90.58352,18.92061,92.5384437862,1.61352,0.47061000000000003,1.6807500000000002,88.97,18.45,90.8628824108,133.53,1.61352,0.47061000000000003,1.6807500000000002,1.61352,0.47061000000000003,1.6807500000000002,0.0,0.0,0.0,0.0,90.55352,18.62061,92.448186035,1.61352,0.47061000000000003,1.6807500000000002,88.94,18.15,90.7730472112,128.81,90.67352,1.24061,90.6820067178,1.61352,0.47061000000000003,1.6807500000000002,89.06,0.77,89.0633285926,128.81
2021-07-07 07:30:00,99.85968,14.80324,100.9509366187,2.47968,0.7232400000000001,2.583,97.38,14.08,98.3926359033,131.58,2.47968,0.7232400000000001,2.583,2.47968,0.7232400000000001,2.583,0.0,0.0,0.0,0.0,99.86968,14.55324,100.9244756132,2.47968,0.7232400000000001,2.583,97.39,13.83,98.3670727429,126.93,99.95968,5.18324,100.0939738576,2.47968,0.7232400000000001,2.583,97.48,4.46,97.5819757947,126.93
2021-07-07 08:00:00,105.3692,11.3506,105.9787923549,3.7392000000000003,1.0906,3.895,101.63,10.26,102.1465833986,131.58,3.7392000000000003,1.0906,3.895,3.7392000000000003,1.0906,3.895,0.0,0.0,0.0,0.0,105.4092,11.1406,105.9962849019,3.7392000000000003,1.0906,3.895,101.67,10.05,102.1655098358,126.93,105.4792,9.1506,105.8753753854,3.7392000000000003,1.0906,3.895,101.74,8.06,102.058763465,126.93
2021-07-07 08:30:00,110.65248,8.14614,110.9519307045,4.51248,1.31614,4.7005,106.14,6.83,106.3595247263,130.86,4.51248,1.31614,4.7005,4.51248,1.31614,4.7005,0.0,0.0,0.0,0.0,110.69248,7.94614,110.9773232217,4.51248,1.31614,4.7005,106.18,6.63,106.3867910034,126.22,110.75248,12.57614,111.4642145419,4.51248,1.31614,4.7005,106.24,11.26,106.8350373239,126.22
2021-07-07 09:00:00,112.45264,6.86702,112.6621152236,4.65264,1.35702,4.8465,107.8,5.51,107.9407249373,130.24,4.65264,1.35702,4.8465,4.65264,1.35702,4.8465,0.0,0.0,0.0,0.0,112.50264,6.67702,112.7006060456,4.65264,1.35702,4.8465,107.85,5.32,107.9811321482,125.63,112.54264,13.87702,113.3949624201,4.65264,1.35702,4.8465,107.89,12.52,108.6140069236,125.63
2021-07-07 09:30:00,112.74336,5.89223,112.8972258227,5.01336,1.46223,5.22225,107.73,4.43,107.8210452556,130.16,5.01336,1.46223,5.22225,5.01336,1.46223,5.22225,0.0,0.0,0.0,0.0,112.78336,5.71223,112.927923316,5.01336,1.46223,5.22225,107.77,4.25,107.8537685943,125.54,112.84336,15.04223,113.8415239685,5.01336,1.46223,5.22225,107.83,13.58,108.6817615794,125.54
2021-07-07 10:00:00,113.91296,5.55128,114.0481440691,5.83296,1.7012800000000001,6.076,108.08,3.85,108.1485501521,129.97,5.83296,1.7012800000000001,6.076,5.83296,1.7012800000000001,6.076,0.0,0.0,0.0,0.0,113.93296,5.38128,114.0599734736,5.83296,1.7012800000000001,6.076,108.1,3.68,108.1626201606,125.33,114.03296,15.90128,115.1362960669,5.83296,1.7012800000000001,6.076,108.2,14.2,109.1278149694,125.33
2021-07-07 10:30:00,113.74,6.18,113.9077697087,6.48,1.8900000000000001,6.75,107.26,4.29,107.3457577178,130.11,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75,0.0,0.0,0.0,0.0,113.75,5.99,113.9076055406,6.48,1.8900000000000001,6.75,107.27,4.1,107.3483250917,125.44,113.87,15.76,114.955445717,6.48,1.8900000000000001,6.75,107.39,13.87,108.2819883452,125.44
2021-07-07 11:00:00,111.80328,6.12804,111.9710957926,7.19328,2.09804,7.493,104.61,4.03,104.6875971641,130.42,7.19328,2.09804,7.493,7.19328,2.09804,7.493,0.0,0.0,0.0,0.0,111.81328,5.93804,111.9708439881,7.19328,2.09804,7.493,104.62,3.84,104.6904484659,125.71,111.94328,16.17804,113.1062638204,7.19328,2.09804,7.493,104.75,14.08,105.6920474776,125.71
2021-07-07 11:30:00,111.42976,5.85368,111.5834081896,7.10976,2.07368,7.406,104.32,3.7800000000000002,104.3884610481,130.26,7.10976,2.07368,7.406,7.10976,2.07368,7.406,0.0,0.0,0.0,0.0,111.41976,5.64368,111.5626014505,7.10976,2.07368,7.406,104.31,3.5700000000000003,104.3710735788,125.54,111.54976,16.41368,112.7508662814,7.10976,2.07368,7.406,104.44,14.34,105.4198709921,125.54
2021-07-07 12:00:00,114.57528,4.86529,114.6785325763,7.3552800000000005,2.14529,7.66175,107.22,2.7199999999999998,107.2544954769,130.32,7.3552800000000005,2.14529,7.66175,7.3552800000000005,2.14529,7.66175,0.0,0.0,0.0,0.0,114.58528,4.69529,114.6814376473,7.3552800000000005,2.14529,7.66175,107.23,2.55,107.260316054,125.6,114.71528,17.45529,116.0356954323,7.3552800000000005,2.14529,7.66175,107.36,15.31,108.4461419323,125.6
2021-07-07 12:30:00,116.73256,4.48783,116.8187963568,6.47256,1.8878300000000001,6.74225,110.26,2.6,110.2906505557,129.81,6.47256,1.8878300000000001,6.74225,6.47256,1.8878300000000001,6.74225,0.0,0.0,0.0,0.0,116.75256,4.32783,116.8327453202,6.47256,1.8878300000000001,6.74225,110.28,2.44,110.3069898057,125.08,116.86256,17.24783,118.1285129402,6.47256,1.8878300000000001,6.74225,110.39,15.36,111.4534956832,125.08
2021-07-07 13:00:00,111.13032,6.12801,111.2991488281,7.57032,2.20801,7.88575,103.56,3.92,103.634164251,129.81,7.57032,2.20801,7.88575,7.57032,2.20801,7.88575,0.0,0.0,0.0,0.0,111.13032,5.93801,111.2888493339,7.57032,2.20801,7.88575,103.56,3.73,103.6271513649,125.08,111.26032,16.31801,112.4505947377,7.57032,2.20801,7.88575,103.69,14.11,104.6456315381,125.08
2021-07-07 13:30:00,112.0192,6.41435,112.2026962892,6.5292,1.90435,6.80125,105.49,4.51,105.5863637029,130.12,6.5292,1.90435,6.80125,6.5292,1.90435,6.80125,0.0,0.0,0.0,0.0,112.0792,6.23435,112.252457401,6.5292,1.90435,6.80125,105.55,4.33,105.638777918,125.39,112.1692,15.43435,113.2260949983,6.5292,1.90435,6.80125,105.64,13.53,106.5029131057,125.39
2021-07-07 14:00:00,110.22904,6.38222,110.4136494798,5.21904,1.52222,5.4365,105.01,4.86,105.1224034162,130.12,5.21904,1.52222,5.4365,5.21904,1.52222,5.4365,0.0,0.0,0.0,0.0,110.28904,6.21222,110.46385844,5.21904,1.52222,5.4365,105.07,4.69,105.1746214635,125.39,110.39904,14.70222,111.3737101198,5.21904,1.52222,5.4365,105.18,13.18,106.0025697802,125.39
2021-07-07 14:30:00,110.71784,5.47062,110.8529105502,3.80784,1.11062,3.9665,106.91,4.36,106.998867751,130.18,3.80784,1.11062,3.9665,3.80784,1.11062,3.9665,0.0,0.0,0.0,0.0,110.81784,5.30062,110.9445367499,3.80784,1.11062,3.9665,107.01,4.19,107.0919987674,125.44,110.90784,14.76062,111.8857670852,3.80784,1.11062,3.9665,107.1,13.65,107.9663489241,125.44
2021-07-07 15:00:00,109.1996,6.47405,109.3913431838,5.7396,1.67405,5.97875,103.46,4.8,103.571287527,130.03,5.7396,1.67405,5.97875,5.7396,1.67405,5.97875,0.0,0.0,0.0,0.0,109.2596,6.28405,109.4401639096,5.7396,1.67405,5.97875,103.52,4.61,103.6225964739,125.31,109.3496,14.98405,110.3714490915,5.7396,1.67405,5.97875,103.61,13.31,104.4614196725,125.31
2021-07-07 15:30:00,106.25752,8.20511,106.57384475879999,8.89752,2.59511,9.26825,97.36,5.61,97.5214935283,130.66,8.89752,2.59511,9.26825,8.89752,2.59511,9.26825,0.0,0.0,0.0,0.0,106.30752,7.98511,106.6069922203,8.89752,2.59511,9.26825,97.41,5.39,97.5590088101,125.92,106.41752,15.20511,107.4982973496,8.89752,2.59511,9.26825,97.52,12.61,98.3318997071,125.92
2021-07-07 16:00:00,108.67112,8.24241,108.9832539644,8.75112,2.55241,9.11575,99.92,5.69,100.0818789792,130.66,8.75112,2.55241,9.11575,8.75112,2.55241,9.11575,0.0,0.0,0.0,0.0,108.72112,8.04241,109.0181741393,8.75112,2.55241,9.11575,99.97,5.49,100.1206322393,125.92,108.82112,15.01241,109.8517574373,8.75112,2.55241,9.11575,100.07,12.46,100.8427315179,125.92
2021-07-07 16:30:00,111.03632,8.62726,111.3709745591,9.07632,2.64726,9.4545,101.96,5.98,102.1352142995,130.45,9.07632,2.64726,9.4545,9.07632,2.64726,9.4545,0.0,0.0,0.0,0.0,111.07632,8.43726,111.3963025466,9.07632,2.64726,9.4545,102.0,5.79,102.164201656,125.73,111.18632,14.80726,112.1679664782,9.07632,2.64726,9.4545,102.11,12.16,102.8315014964,125.73
2021-07-07 17:00:00,110.63048,8.88139,110.9864054439,5.25048,1.53139,5.46925,105.38,7.35,105.6360113787,130.39,5.25048,1.53139,5.46925,5.25048,1.53139,5.46925,0.0,0.0,0.0,0.0,110.69048,8.70139,111.0319618424,5.25048,1.53139,5.46925,105.44,7.17,105.6835015506,125.68,110.80048,12.32139,111.4834652303,5.25048,1.53139,5.46925,105.55,10.79,106.1000782281,125.68
2021-07-07 17:30:00,111.99904,12.45597,112.6895565239,6.32904,1.84597,6.59275,105.67,10.61,106.2013229673,130.34,6.32904,1.84597,6.59275,6.32904,1.84597,6.59275,0.0,0.0,0.0,0.0,112.01904,12.28597,112.6907732752,6.32904,1.84597,6.59275,105.69,10.44,106.2043770284,125.65,112.14904,9.50597,112.5511911912,6.32904,1.84597,6.59275,105.82,7.66,106.0968802557,125.65
2021-07-07 18:00:00,113.99816,13.70613,114.8191555576,6.39816,1.86613,6.66475,107.6,11.84,108.2494600448,130.86,6.39816,1.86613,6.66475,6.39816,1.86613,6.66475,0.0,0.0,0.0,0.0,114.01816,13.54613,114.8200263358,6.39816,1.86613,6.66475,107.62,11.68,108.2519597975,126.18,114.15816,8.30613,114.4599374898,6.39816,1.86613,6.66475,107.76,6.44,107.9522635242,126.18
2021-07-07 18:30:00,114.06944,15.00067,115.0515416775,6.37944,1.86067,6.64525,107.69,13.14,108.4886892722,131.17,6.37944,1.86067,6.64525,6.37944,1.86067,6.64525,0.0,0.0,0.0,0.0,114.06944,14.850670000000001,115.0320804878,6.37944,1.86067,6.64525,107.69,12.99,108.470623673,126.54,114.20944,7.07067,114.42810214,6.37944,1.86067,6.64525,107.83,5.21,107.955791878,126.54
2021-07-07 19:00:00,111.69664,15.03027,112.7033646506,6.20664,1.81027,6.46525,105.49,13.22,106.3151376804,131.17,6.20664,1.81027,6.46525,6.20664,1.81027,6.46525,0.0,0.0,0.0,0.0,111.69664,14.86027,112.680819183,6.20664,1.81027,6.46525,105.49,13.05,106.2941324815,126.54,111.83664,6.99027,112.0548879842,6.20664,1.81027,6.46525,105.63,5.18,105.7569349972,126.54
2021-07-07 19:30:00,108.98584,17.16337,110.3290287742,6.04584,1.76337,6.29775,102.94,15.4,104.0855590368,131.17,6.04584,1.76337,6.29775,6.04584,1.76337,6.29775,0.0,0.0,0.0,0.0,108.94584,16.98337,110.261647502,6.04584,1.76337,6.29775,102.9,15.22,104.0195097085,126.58,109.10584,4.56337,109.2012301573,6.04584,1.76337,6.29775,103.06,2.8,103.0980290791,126.58
2021-07-07 20:00:00,105.17456,18.56883,106.8011681526,5.82456,1.69883,6.06725,99.35,16.87,100.772116183,130.49,5.82456,1.69883,6.06725,5.82456,1.69883,6.06725,0.0,0.0,0.0,0.0,105.14456,18.36883,106.7370245658,5.82456,1.69883,6.06725,99.32,16.67,100.7092413833,125.93,105.30456,3.18883,105.3528309708,5.82456,1.69883,6.06725,99.48,1.49,99.4911578986,125.93
2021-07-07 20:30:00,100.27432,17.57501,101.8028498028,1.11432,0.32501,1.16075,99.16,17.25,100.6492329827,131.54,1.11432,0.32501,1.16075,1.11432,0.32501,1.16075,0.0,0.0,0.0,0.0,100.24432,17.36501,101.737246201,1.11432,0.32501,1.16075,99.13,17.04,100.5838878747,126.93,100.39432,1.56501,100.4065174407,1.11432,0.32501,1.16075,99.28,1.24,99.2877434531,126.93
2021-07-07 21:00:00,98.25664,18.51652,99.9861431249,0.7766400000000001,0.22652000000000003,0.809,97.48,18.29,99.1810188494,131.54,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,0.0,98.23664,18.30652,99.9278045041,0.7766400000000001,0.22652000000000003,0.809,97.46,18.08,99.1228429778,126.93,98.39664,0.55652,98.3982137937,0.7766400000000001,0.22652000000000003,0.809,97.62,0.33,97.6205577735,126.93
2021-07-07 21:30:00,94.94064,19.89102,97.0019474044,0.6206400000000001,0.18102000000000001,0.6465000000000001,94.32,19.71,96.3573894416,131.9,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,0.0,94.91064,19.65102,96.9236409358,0.6206400000000001,0.18102000000000001,0.6465000000000001,94.29,19.47,96.2792033619,127.28,95.08064,1.1210200000000001,95.0872482968,0.6206400000000001,0.18102000000000001,0.6465000000000001,94.46,0.9400000000000001,94.4646769962,127.28
2021-07-07 22:00:00,93.24336,21.715980000000002,95.7387485371,0.60336,0.17598000000000003,0.6285000000000001,92.64,21.54,95.1112043873,132.46,0.60336,0.17598000000000003,0.6285000000000001,0.60336,0.17598000000000003,0.6285000000000001,0.0,0.0,0.0,0.0,93.20336,21.465980000000002,95.6433720268,0.60336,0.17598000000000003,0.6285000000000001,92.6,21.29,95.0159149827,127.82,93.38336,2.87598,93.4276360926,0.60336,0.17598000000000003,0.6285000000000001,92.78,2.7,92.81927817,127.82
2021-07-07 22:30:00,90.37656,22.92108,93.2378598307,0.5865600000000001,0.17108,0.611,89.79,22.75,92.6272454519,132.6,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,0.0,90.34656,22.66108,93.1451847956,0.5865600000000001,0.17108,0.611,89.76,22.49,92.534629734,127.96,90.50656,4.01108,90.5953981491,0.5865600000000001,0.17108,0.611,89.92,3.84,90.0019555343,127.96
2021-07-07 23:00:00,86.94208,23.71269,90.1177948119,0.59208,0.17269,0.61675,86.35,23.54,89.5011402162,132.92,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,0.0,86.91208,23.44269,90.0181613029,0.59208,0.17269,0.61675,86.32,23.27,89.4015396959,128.27,87.07208,4.65269,87.1962994614,0.59208,0.17269,0.61675,86.48,4.48,86.5959629544,128.27
2021-07-07 23:30:00,83.3152,23.87235,86.6678235885,0.6252,0.18235,0.6512500000000001,82.69,23.69,86.0165809597,133.82,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,0.0,83.2952,23.58235,86.5691490923,0.6252,0.18235,0.6512500000000001,82.67,23.4,85.9179195512,129.11,83.4452,4.64235,83.5742353633,0.6252,0.18235,0.6512500000000001,82.82,4.46,82.9400024114,129.11
2021-07-08 00:00:00,78.96184,25.27262,82.9076443873,0.59184,0.17262000000000002,0.6165,78.37,25.1,82.2913537378,133.82,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,0.0,78.91184,24.94262,82.7599709077,0.59184,0.17262000000000002,0.6165,78.32,24.77,82.1436260461,129.11,79.09184,5.73262,79.299319585,0.59184,0.17262000000000002,0.6165,78.5,5.5600000000000005,78.6966555833,129.11
2021-07-08 00:30:00,74.32152,26.96836,79.0631442342,0.6115200000000001,0.17836000000000002,0.637,73.71,26.79,78.4274709525,134.88,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,0.0,74.29152,26.62836,78.9195761532,0.6115200000000001,0.17836000000000002,0.637,73.68,26.45,78.283746078,130.12,74.45152,7.33836,74.8123008455,0.6115200000000001,0.17836000000000002,0.637,73.84,7.16,74.1863275813,130.12
2021-07-08 01:00:00,72.26944,27.74192,77.4111496052,0.5894400000000001,0.17192000000000002,0.614,71.68,27.57,76.7992662725,135.19,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,0.0,72.22944,27.38192,77.2454629451,0.5894400000000001,0.17192000000000002,0.614,71.64,27.21,76.6333719733,130.43,72.40944,8.08192,72.8590724069,0.5894400000000001,0.17192000000000002,0.614,71.82,7.91,72.25427669,130.43
2021-07-08 01:30:00,70.99232,28.24151,76.4034841225,0.6223200000000001,0.18151,0.6482500000000001,70.37,28.06,75.7581711764,135.38,0.6223200000000001,0.18151,0.6482500000000001,0.6223200000000001,0.18151,0.6482500000000001,0.0,0.0,0.0,0.0,70.94232,27.89151,76.2282696712,0.6223200000000001,0.18151,0.6482500000000001,70.32,27.71,75.5827129706,130.63,71.12232,8.54151,71.633384642,0.6223200000000001,0.18151,0.6482500000000001,70.5,8.36,70.9939405865,130.63
2021-07-08 02:00:00,70.29416,28.59913,75.8892559383,0.61416,0.17913,0.63975,69.68,28.42,75.2528989475,135.38,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,0.0,70.26416,28.22913,75.7227572204,0.61416,0.17913,0.63975,69.65,28.05,75.0861172255,130.63,70.43416,8.82913,70.9853818153,0.61416,0.17913,0.63975,69.82,8.65,70.3537838357,130.63
2021-07-08 02:30:00,69.55208,28.89144,75.3140567066,0.6220800000000001,0.18144000000000002,0.648,68.93,28.71,74.6700006696,135.61,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,0.0,69.51208,28.52144,75.135888932,0.6220800000000001,0.18144000000000002,0.648,68.89,28.34,74.4915277062,130.85,69.69208,9.06144,70.2787002555,0.6220800000000001,0.18144000000000002,0.648,69.07,8.88,69.6384900755,130.85
2021-07-08 03:00:00,68.15504,29.41772,74.2328210928,0.57504,0.16772,0.599,67.58,29.25,73.6384335792,135.8,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,0.0,68.11504,29.04772,74.0501769843,0.57504,0.16772,0.599,67.54,28.88,73.4554695036,131.03,68.28504,9.59772,68.9562391448,0.57504,0.16772,0.599,67.71,9.43,68.3635063466,131.03
2021-07-08 03:30:00,67.8448,29.4364,73.9555172519,0.6048,0.1764,0.63,67.24,29.26,73.3305202491,135.85,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,0.0,67.7948,29.0664,73.7630701368,0.6048,0.1764,0.63,67.19,28.89,73.1377344467,131.08,67.9748,9.5864,68.6474507903,0.6048,0.1764,0.63,67.37,9.41,68.0240031165,131.08
2021-07-08 04:00:00,67.40088,29.38109,73.5263699251,0.6208800000000001,0.18109,0.64675,66.78,29.2,72.8848982986,135.85,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,0.0,67.37088,29.00109,73.3477926945,0.6208800000000001,0.18109,0.64675,66.75,28.82,72.7059481748,131.08,67.54088,9.521090000000001,68.2086623968,0.6208800000000001,0.18109,0.64675,66.92,9.34,67.5686465752,131.08
2021-07-08 04:30:00,67.81272,29.14746,73.8115127758,0.6427200000000001,0.18746000000000002,0.6695,67.17,28.96,73.1470471038,135.85,0.6427200000000001,0.18746000000000002,0.6695,0.6427200000000001,0.18746000000000002,0.6695,0.0,0.0,0.0,0.0,67.76272,28.76746,73.6162548399,0.6427200000000001,0.18746000000000002,0.6695,67.12,28.58,72.9514276762,131.08,67.94272,9.31746,68.5786283171,0.6427200000000001,0.18746000000000002,0.6695,67.3,9.13,67.9164700202,131.08
2021-07-08 05:00:00,67.42248,28.99739,73.3937288613,0.64248,0.18739000000000003,0.66925,66.78,28.81,72.7295297661,135.76,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,0.0,67.39248,28.62739,73.2207198733,0.64248,0.18739000000000003,0.66925,66.75,28.44,72.55615825,130.97,67.57248,9.14739,68.1888172442,0.64248,0.18739000000000003,0.66925,66.93,8.96,67.5270797532,130.97
2021-07-08 05:30:00,68.90848,28.45414,74.5521072744,0.76848,0.22414,0.8005,68.14,28.23,73.7563048152,135.8,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,0.0,68.85848,28.06414,74.3578255589,0.76848,0.22414,0.8005,68.09,27.84,73.561631983,131.01,69.04848,8.61414,69.5837337188,0.76848,0.22414,0.8005,68.28,8.39,68.7935353067,131.01
2021-07-08 06:00:00,71.58016,27.68588,76.7478159754,0.98016,0.28588,1.021,70.6,27.4,75.7305750671,135.67,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0.0,0.0,0.0,0.0,71.54016,27.33588,76.5848864215,0.98016,0.28588,1.021,70.56,27.05,75.5672951746,130.88,71.72016,8.00588,72.1656113741,0.98016,0.28588,1.021,70.74,7.72,71.1600028106,130.88
2021-07-08 06:30:00,80.56136,23.33623,83.8731921156,1.22136,0.35623000000000005,1.27225,79.34,22.98,82.6009443045,134.19,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,0.0,80.53136,23.00623,83.7531286715,1.22136,0.35623000000000005,1.27225,79.31,22.65,82.4808983947,129.48,80.72136,3.96623,80.8187412712,1.22136,0.35623000000000005,1.27225,79.5,3.61,79.5819206855,129.48
2021-07-08 07:00:00,88.96312,19.23966,91.019784866,1.71312,0.49966000000000005,1.7845,87.25,18.74,89.239845921,134.19,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,0.0,88.96312,18.94966,90.9589266331,1.71312,0.49966000000000005,1.7845,87.25,18.45,89.179397845,129.48,89.12312,1.37966,89.1337981927,1.71312,0.49966000000000005,1.7845,87.41,0.88,87.4144295869,129.48
2021-07-08 07:30:00,97.5932,15.4651,98.8109407113,2.1432,0.6251,2.2325,95.45,14.84,96.5967292407,133.11,2.1432,0.6251,2.2325,2.1432,0.6251,2.2325,0.0,0.0,0.0,0.0,97.5932,15.2151,98.7721213412,2.1432,0.6251,2.2325,95.45,14.59,96.5586381428,128.43,97.7532,4.3751,97.8510582991,2.1432,0.6251,2.2325,95.61,3.75,95.6835126864,128.43
2021-07-08 08:00:00,104.93584,12.00837,105.6206962037,3.28584,0.95837,3.42275,101.65,11.05,102.2488386242,131.7,3.28584,0.95837,3.42275,3.28584,0.95837,3.42275,0.0,0.0,0.0,0.0,104.96584,11.79837,105.6268389263,3.28584,0.95837,3.42275,101.68,10.84,102.2561880768,127.07,105.10584,8.18837,105.4243188518,3.28584,0.95837,3.42275,101.82,7.23,102.0763699394,127.07
2021-07-08 08:30:00,109.43984,8.80537,109.793502176,3.54984,1.03537,3.69775,105.89,7.77,106.1746909579,130.73,3.54984,1.03537,3.69775,3.54984,1.03537,3.69775,0.0,0.0,0.0,0.0,109.49984,8.62537,109.8390275251,3.54984,1.03537,3.69775,105.95,7.59,106.2215166527,126.12,109.60984,11.425370000000001,110.2037027711,3.54984,1.03537,3.69775,106.06,10.39,106.5677047703,126.12
2021-07-08 09:00:00,111.3928,7.10915,111.6194244097,4.0428,1.17915,4.21125,107.35,5.93,107.5136614575,130.43,4.0428,1.17915,4.21125,4.0428,1.17915,4.21125,0.0,0.0,0.0,0.0,111.4428,6.93915,111.6586291988,4.0428,1.17915,4.21125,107.4,5.76,107.5543471925,125.82,111.5528,13.27915,112.3403890529,4.0428,1.17915,4.21125,107.51,12.1,108.1887706742,125.82
2021-07-08 09:30:00,112.7332,6.53885,112.9226768261,5.6532,1.64885,5.88875,107.08,4.89,107.191597152,130.01,5.6532,1.64885,5.88875,5.6532,1.64885,5.88875,0.0,0.0,0.0,0.0,112.7932,6.36885,112.9728649569,5.6532,1.64885,5.88875,107.14,4.72,107.2439182425,125.4,112.8932,14.75885,113.8538460464,5.6532,1.64885,5.88875,107.24,13.11,108.0383714242,125.4
2021-07-08 10:00:00,112.2832,6.67135,112.4812158232,7.0332,2.0513500000000002,7.32625,105.25,4.62,105.3513497778,129.91,7.0332,2.0513500000000002,7.32625,7.0332,2.0513500000000002,7.32625,0.0,0.0,0.0,0.0,112.3432,6.49135,112.5305834476,7.0332,2.0513500000000002,7.32625,105.31,4.44,105.4035563916,125.28,112.4432,15.44135,113.4984956555,7.0332,2.0513500000000002,7.32625,105.41,13.39,106.2570477663,125.28
2021-07-08 10:30:00,110.82392,7.06531,111.0489074668,8.62392,2.51531,8.98325,102.2,4.55,102.3012341079,129.98,8.62392,2.51531,8.98325,8.62392,2.51531,8.98325,0.0,0.0,0.0,0.0,110.86392,6.87531,111.0769041942,8.62392,2.51531,8.98325,102.24,4.36,102.3329233434,125.33,110.97392,16.01531,112.1235973137,8.62392,2.51531,8.98325,102.35,13.5,103.23648822,125.33
2021-07-08 11:00:00,111.0284,6.7787,111.2351400424,8.9784,2.6187,9.3525,102.05,4.16,102.1347546137,130.08,8.9784,2.6187,9.3525,8.9784,2.6187,9.3525,0.0,0.0,0.0,0.0,111.0884,6.5887,111.2836177622,8.9784,2.6187,9.3525,102.11,3.9699999999999998,102.1871469413,125.38,111.1884,16.4887,112.4043483245,8.9784,2.6187,9.3525,102.21,13.87,103.1467934548,125.38
2021-07-08 11:30:00,111.35424,6.18207,111.5257134273,9.264240000000001,2.70207,9.65025,102.09,3.48,102.1492951518,130.03,9.264240000000001,2.70207,9.65025,9.264240000000001,2.70207,9.65025,0.0,0.0,0.0,0.0,111.41424,5.99207,111.5752561174,9.264240000000001,2.70207,9.65025,102.15,3.29,102.2029676673,125.31,111.52424,17.21207,112.8446341713,9.264240000000001,2.70207,9.65025,102.26,14.51,103.2843051969,125.31
2021-07-08 12:00:00,113.53656,5.32858,113.661533605,10.96656,3.19858,11.4235,102.57,2.13,102.592113732,129.83,10.96656,3.19858,11.4235,10.96656,3.19858,11.4235,0.0,0.0,0.0,0.0,113.61656,5.13858,113.7327029075,10.96656,3.19858,11.4235,102.65,1.94,102.6683305601,125.09,113.69656,19.02858,115.2779016666,10.96656,3.19858,11.4235,102.73,15.83,103.9424927544,125.09
2021-07-08 12:30:00,116.05408,5.63994,116.1910427178,11.55408,3.36994,12.0355,104.5,2.27,104.5246521161,129.79,11.55408,3.36994,12.0355,11.55408,3.36994,12.0355,0.0,0.0,0.0,0.0,116.11408,5.46994,116.2428484589,11.55408,3.36994,12.0355,104.56,2.1,104.5810862441,125.05,116.21408,19.04994,117.7650737878,11.55408,3.36994,12.0355,104.66,15.68,105.8280586612,125.05
2021-07-08 13:00:00,114.9552,6.1586,115.1200519501,10.3152,3.0086,10.745,104.64,3.15,104.6874018208,129.79,10.3152,3.0086,10.745,10.3152,3.0086,10.745,0.0,0.0,0.0,0.0,115.0052,5.9886,115.1610149182,10.3152,3.0086,10.745,104.69,2.98,104.7324042501,125.05,115.0952,17.8586,116.4724630846,10.3152,3.0086,10.745,104.78,14.85,105.8270801827,125.05
2021-07-08 13:30:00,112.21376,7.26068,112.4484122049,10.49376,3.06068,10.931000000000001,101.72,4.2,101.8066716871,130.09,10.49376,3.06068,10.931000000000001,10.49376,3.06068,10.931000000000001,0.0,0.0,0.0,0.0,112.26376,7.07068,112.4862050431,10.49376,3.06068,10.931000000000001,101.77,4.01,101.8489715216,125.36,112.37376,16.95068,113.6450064411,10.49376,3.06068,10.931000000000001,101.88,13.89,102.8224999696,125.36
2021-07-08 14:00:00,109.92768,7.32849,110.171691445,10.65768,3.10849,11.10175,99.27,4.22,99.3596562997,130.27,10.65768,3.10849,11.10175,10.65768,3.10849,11.10175,0.0,0.0,0.0,0.0,109.97768,7.12849,110.2084636852,10.65768,3.10849,11.10175,99.32,4.02,99.4013219228,125.53,110.07768,17.01849,111.3854776713,10.65768,3.10849,11.10175,99.42,13.91,100.3883683501,125.53
2021-07-08 14:30:00,108.8764,7.44895,109.1309183186,10.5564,3.07895,10.99625,98.32,4.37,98.4170681335,130.39,10.5564,3.07895,10.99625,10.5564,3.07895,10.99625,0.0,0.0,0.0,0.0,108.9164,7.24895,109.157361021,10.5564,3.07895,10.99625,98.36,4.17,98.4483544809,125.66,109.0264,16.85895,110.322165008,10.5564,3.07895,10.99625,98.47,13.78,99.4295192586,125.66
2021-07-08 15:00:00,108.73168,7.4942400000000005,108.9896411078,10.71168,3.12424,11.158,98.02,4.37,98.1173649259,130.46,10.71168,3.12424,11.158,10.71168,3.12424,11.158,0.0,0.0,0.0,0.0,108.78168,7.2842400000000005,109.0252909008,10.71168,3.12424,11.158,98.07,4.16,98.1581912018,125.74,108.89168,16.94424,110.20211088,10.71168,3.12424,11.158,98.18,13.82,99.1478935732,125.74
2021-07-08 15:30:00,109.26208,7.65144,109.5296610969,9.98208,2.91144,10.398,99.28,4.74,99.3930882909,130.77,9.98208,2.91144,10.398,9.98208,2.91144,10.398,0.0,0.0,0.0,0.0,109.30208,7.44144,109.5550990215,9.98208,2.91144,10.398,99.32,4.53,99.4232533163,126.06,109.42208,16.42144,110.6474368578,9.98208,2.91144,10.398,99.44,13.51,100.3535435348,126.06
2021-07-08 16:00:00,110.8088,7.51965,111.0636542419,9.1188,2.65965,9.49875,101.69,4.86,101.8060690725,130.77,9.1188,2.65965,9.49875,9.1188,2.65965,9.49875,0.0,0.0,0.0,0.0,110.8688,7.33965,111.111481295,9.1188,2.65965,9.49875,101.75,4.68,101.857571638,126.06,110.9688,15.96965,112.1120167269,9.1188,2.65965,9.49875,101.85,13.31,102.716009463,126.06
2021-07-08 16:30:00,111.37784,11.44437,111.9642659412,11.87784,3.46437,12.37275,99.5,7.98,99.819489079,130.53,11.87784,3.46437,12.37275,11.87784,3.46437,12.37275,0.0,0.0,0.0,0.0,111.38784,11.24437,111.9539492674,11.87784,3.46437,12.37275,99.51,7.78,99.8136689036,125.85,111.50784,13.77437,112.3553810476,11.87784,3.46437,12.37275,99.63,10.31,100.1620337254,125.85
2021-07-08 17:00:00,112.85792000000001,12.58606,113.5575581503,11.91792,3.47606,12.4145,100.94,9.11,101.3502624565,130.96,11.91792,3.47606,12.4145,11.91792,3.47606,12.4145,0.0,0.0,0.0,0.0,112.85792000000001,12.38606,113.5355653047,11.91792,3.47606,12.4145,100.94,8.91,101.3324809723,126.3,112.99792,12.70606,113.7100430263,11.91792,3.47606,12.4145,101.08,9.23,101.5005384222,126.3
2021-07-08 17:30:00,112.68688,14.16284,113.5734078075,10.70688,3.12284,11.153,101.98,11.04,102.575835361,131.13,10.70688,3.12284,11.153,10.70688,3.12284,11.153,0.0,0.0,0.0,0.0,112.69688,13.99284,113.5622575198,10.70688,3.12284,11.153,101.99,10.87,102.5676215967,126.48,112.82688,10.39284,113.3045275962,10.70688,3.12284,11.153,102.12,7.27,102.378451346,126.48
2021-07-08 18:00:00,112.15808,15.10819,113.1710754317,9.62808,2.80819,10.02925,102.53,12.3,103.2651485255,131.13,9.62808,2.80819,10.02925,9.62808,2.80819,10.02925,0.0,0.0,0.0,0.0,112.13808,14.92819,113.1273611588,9.62808,2.80819,10.02925,102.51,12.12,103.2240015694,126.52,112.28808,8.84819,112.6361548365,9.62808,2.80819,10.02925,102.66,6.04,102.8375281694,126.52
2021-07-08 18:30:00,109.11904,16.798470000000002,110.4044993869,8.42904,2.45847,8.78025,100.69,14.34,101.706006214,131.13,8.42904,2.45847,8.78025,8.42904,2.45847,8.78025,0.0,0.0,0.0,0.0,109.09904,16.60847,110.3559776571,8.42904,2.45847,8.78025,100.67,14.15,101.6595858736,126.55,109.24904,6.62847,109.4499399518,8.42904,2.45847,8.78025,100.82,4.17,100.9062005032,126.55
2021-07-08 19:00:00,108.2172,16.7971,109.5130354992,7.3272,2.1371,7.6325,100.89,14.66,101.9495350651,131.65,7.3272,2.1371,7.6325,7.3272,2.1371,7.6325,0.0,0.0,0.0,0.0,108.1972,16.6171,109.4658033372,7.3272,2.1371,7.6325,100.87,14.48,101.9040102253,127.04,108.3572,5.9971,108.5230298151,7.3272,2.1371,7.6325,101.03,3.86,101.1037116035,127.04
2021-07-08 19:30:00,107.07736,17.19673,108.4494746288,6.53736,1.90673,6.80975,100.54,15.29,101.6959964797,131.72,6.53736,1.90673,6.80975,6.53736,1.90673,6.80975,0.0,0.0,0.0,0.0,107.05736,17.01673,108.4013257763,6.53736,1.90673,6.80975,100.52,15.11,101.6493113602,127.13,107.21736,5.13673,107.340338552,6.53736,1.90673,6.80975,100.68,3.23,100.7317988522,127.13
2021-07-08 20:00:00,106.80912000000001,15.69016,107.9554039222,2.46912,0.72016,2.572,104.34,14.97,105.4084270825,131.72,2.46912,0.72016,2.572,2.46912,0.72016,2.572,0.0,0.0,0.0,0.0,106.77912,15.52016,107.901139171,2.46912,0.72016,2.572,104.31,14.8,105.354715604,127.13,106.93912,4.10016,107.0176933895,2.46912,0.72016,2.572,104.47,3.38,104.5246635967,127.13
2021-07-08 20:30:00,104.54008,16.13794,105.7783599507,1.8100800000000001,0.5279400000000001,1.8855,102.73,15.61,103.9092151833,130.99,1.8100800000000001,0.5279400000000001,1.8855,1.8100800000000001,0.5279400000000001,1.8855,0.0,0.0,0.0,0.0,104.52008000000001,15.96794,105.7327869256,1.8100800000000001,0.5279400000000001,1.8855,102.71,15.44,103.86403468,126.46,104.67008,3.2279400000000003,104.7198416913,1.8100800000000001,0.5279400000000001,1.8855,102.86,2.7,102.8954304136,126.46
2021-07-08 21:00:00,102.48448,17.24589,103.9254028752,1.49448,0.43589000000000006,1.55675,100.99,16.81,102.3794715751,130.99,1.49448,0.43589000000000006,1.55675,1.49448,0.43589000000000006,1.55675,0.0,0.0,0.0,0.0,102.47448,17.07589,103.8874634908,1.49448,0.43589000000000006,1.55675,100.98,16.64,102.3418291804,126.46,102.61448,1.96589,102.6333095499,1.49448,0.43589000000000006,1.55675,101.12,1.53,101.1315741992,126.46
2021-07-08 21:30:00,100.2336,18.36605,101.9023373705,1.3235999999999999,0.38605,1.3787500000000001,98.91,17.98,100.5309330505,131.09,1.3235999999999999,0.38605,1.3787500000000001,1.3235999999999999,0.38605,1.3787500000000001,0.0,0.0,0.0,0.0,100.2036,18.17605,101.8387462932,1.3235999999999999,0.38605,1.3787500000000001,98.88,17.79,100.4675992547,126.56,100.3636,0.79605,100.3667569495,1.3235999999999999,0.38605,1.3787500000000001,99.04,0.41000000000000003,99.0408486434,126.56
2021-07-08 22:00:00,98.05192,19.11556,99.8978660923,0.60192,0.17556000000000002,0.627,97.45,18.94,99.2734914265,131.35,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,0.0,98.03192,18.91556,99.8401509865,0.60192,0.17556000000000002,0.627,97.43,18.74,99.2158883446,126.81,98.18192,0.65556,98.1841085604,0.60192,0.17556000000000002,0.627,97.58,0.48,97.5811805626,126.81
2021-07-08 22:30:00,94.5964,21.47895,97.0042482887,0.9564,0.27895000000000003,0.9962500000000001,93.64,21.2,96.0098411622,132.48,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,0.0,94.5664,21.25895,96.9265028981,0.9564,0.27895000000000003,0.9962500000000001,93.61,20.98,95.9322286825,127.89,94.7164,2.72895,94.7557048259,0.9564,0.27895000000000003,0.9962500000000001,93.76,2.45,93.7920044567,127.89
2021-07-08 23:00:00,89.61824,23.33032,92.6052523996,1.33824,0.39032000000000006,1.3940000000000001,88.28,22.94,91.2118523,132.48,1.33824,0.39032000000000006,1.3940000000000001,1.33824,0.39032000000000006,1.3940000000000001,0.0,0.0,0.0,0.0,89.58824,23.08032,92.5135336997,1.33824,0.39032000000000006,1.3940000000000001,88.25,22.69,91.120242537,127.89,89.73824,4.34032,89.8431416192,1.33824,0.39032000000000006,1.3940000000000001,88.4,3.95,88.4882054287,127.89
2021-07-08 23:30:00,83.5132,24.7626,87.1070659189,0.7632,0.22260000000000002,0.795,82.75,24.54,86.3120738947,133.86,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,0.0,83.4532,24.4826,86.9703069616,0.7632,0.22260000000000002,0.795,82.69,24.26,86.1753079484,129.21,83.6532,5.5526,83.8372783253,0.7632,0.22260000000000002,0.795,82.89,5.33,83.0611882891,129.21
2021-07-09 00:00:00,78.70408,26.27619,82.9745163864,0.6040800000000001,0.17619,0.6292500000000001,78.1,26.1,82.3457345586,133.86,0.6040800000000001,0.17619,0.6292500000000001,0.6040800000000001,0.17619,0.6292500000000001,0.0,0.0,0.0,0.0,78.63408,25.96619,82.8103952446,0.6040800000000001,0.17619,0.6292500000000001,78.03,25.79,82.1815368559,129.21,78.81408,6.86619,79.1126018493,0.6040800000000001,0.17619,0.6292500000000001,78.21,6.69,78.4956062465,129.21
2021-07-09 00:30:00,75.0872,27.0796,79.8210018729,0.5472,0.15960000000000002,0.5700000000000001,74.54,26.92,79.252116691,134.57,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,0.0,75.0272,26.7496,79.6531345271,0.5472,0.15960000000000002,0.5700000000000001,74.48,26.59,79.0841229325,129.91,75.2172,7.5696,75.5971297074,0.5472,0.15960000000000002,0.5700000000000001,74.67,7.41,75.036770986,129.91
2021-07-09 01:00:00,72.90032,27.56926,77.9392119093,0.5803200000000001,0.16926000000000002,0.6045,72.32,27.4,77.3365528065,134.75,0.5803200000000001,0.16926000000000002,0.6045,0.5803200000000001,0.16926000000000002,0.6045,0.0,0.0,0.0,0.0,72.85032,27.22926,77.7727569542,0.5803200000000001,0.16926000000000002,0.6045,72.27,27.06,77.1699196579,130.07,73.03032,8.06926,73.4747616277,0.5803200000000001,0.16926000000000002,0.6045,72.45,7.9,72.8794381153,130.07
2021-07-09 01:30:00,71.5436,28.4173,76.9807095333,0.5736,0.1673,0.5975,70.97,28.25,76.3858848217,135.17,0.5736,0.1673,0.5975,0.5736,0.1673,0.5975,0.0,0.0,0.0,0.0,71.4836,28.0773,76.799998986,0.5736,0.1673,0.5975,70.91,27.91,76.2049617807,130.47,71.6736,8.7973,72.2114770951,0.5736,0.1673,0.5975,71.1,8.63,71.6218325652,130.47
2021-07-09 02:00:00,70.60744,28.69717,76.2163902934,0.6074400000000001,0.17717000000000002,0.63275,70.0,28.52,75.5869724225,135.17,0.6074400000000001,0.17717000000000002,0.63275,0.6074400000000001,0.17717000000000002,0.63275,0.0,0.0,0.0,0.0,70.54744,28.34717,76.0296214482,0.6074400000000001,0.17717000000000002,0.63275,69.94,28.17,75.3999502652,130.47,70.73744,9.04717,71.3136501854,0.6074400000000001,0.17717000000000002,0.63275,70.13,8.87,70.6887105555,130.47
2021-07-09 02:30:00,69.27608,28.96094,75.0860260358,0.58608,0.17094,0.6105,68.69,28.79,74.4793944659,135.23,0.58608,0.17094,0.6105,0.58608,0.17094,0.6105,0.0,0.0,0.0,0.0,69.24608,28.60094,74.9201799534,0.58608,0.17094,0.6105,68.66,28.43,74.3132592476,130.53,69.41608,9.27094,70.0324388484,0.58608,0.17094,0.6105,68.83,9.1,69.4289485733,130.53
2021-07-09 03:00:00,67.95184,29.08262,73.9138102485,0.59184,0.17262000000000002,0.6165,67.36,28.91,73.3018260346,135.4,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,0.0,67.89184,28.71262,73.7137469259,0.59184,0.17262000000000002,0.6165,67.3,28.54,73.1014473181,130.7,68.08184,9.38262,68.7253264514,0.59184,0.17262000000000002,0.6165,67.49,9.21,68.1155209919,130.7
2021-07-09 03:30:00,67.3316,29.1813,73.3831903657,0.6216,0.18130000000000002,0.6475000000000001,66.71,29.0,72.740800793,135.48,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0,0.0,67.2716,28.8113,73.1816860577,0.6216,0.18130000000000002,0.6475000000000001,66.65,28.63,72.538950916,130.78,67.4516,9.4513,68.1105382026,0.6216,0.18130000000000002,0.6475000000000001,66.83,9.27,67.4698584555,130.78
2021-07-09 04:00:00,67.08064,29.21102,73.1648546247,0.6206400000000001,0.18102000000000001,0.6465000000000001,66.46,29.03,72.5235996073,135.43,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,0.0,67.04064,28.84102,72.9811746017,0.6206400000000001,0.18102000000000001,0.6465000000000001,66.42,28.66,72.3395604078,130.73,67.22064,9.46102,67.8831742146,0.6206400000000001,0.18102000000000001,0.6465000000000001,66.6,9.28,67.2434264445,130.73
2021-07-09 04:30:00,67.50736,28.96173,73.4576439778,0.65736,0.19173,0.6847500000000001,66.85,28.77,72.7779870565,135.53,0.65736,0.19173,0.6847500000000001,0.65736,0.19173,0.6847500000000001,0.0,0.0,0.0,0.0,67.46736,28.58173,73.2718223819,0.65736,0.19173,0.6847500000000001,66.81,28.39,72.591791547,130.82,67.64736,9.23173,68.2743740635,0.65736,0.19173,0.6847500000000001,66.99,9.04,67.5972018652,130.82
2021-07-09 05:00:00,66.99696,28.82453,72.9345335144,0.6669600000000001,0.19453,0.6947500000000001,66.33,28.63,72.2450399682,135.46,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,0.0,66.93696,28.45453,72.7338771932,0.6669600000000001,0.19453,0.6947500000000001,66.27,28.26,72.0440177947,130.75,67.12696,9.06453,67.7362123459,0.6669600000000001,0.19453,0.6947500000000001,66.46,8.87,67.0492990269,130.75
2021-07-09 05:30:00,68.47784,28.58937,74.2062439965,0.71784,0.20937000000000003,0.74775,67.76,28.38,73.4632016727,135.58,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,0.0,68.41784,28.20937,74.0051983719,0.71784,0.20937000000000003,0.74775,67.7,28.0,73.2617908599,130.87,68.62784,8.62937,69.1682474092,0.71784,0.20937000000000003,0.74775,67.91,8.42,68.4299970773,130.87
2021-07-09 06:00:00,71.32336,27.89098,76.582820835,0.9633600000000001,0.28098,1.0035,70.36,27.61,75.5833427416,136.18,0.9633600000000001,0.28098,1.0035,0.9633600000000001,0.28098,1.0035,0.0,0.0,0.0,0.0,71.27336,27.52098,76.4022001375,0.9633600000000001,0.28098,1.0035,70.31,27.24,75.4023454542,131.44,71.47336,8.10098,71.9309882224,0.9633600000000001,0.28098,1.0035,70.51,7.82,70.9423181183,131.44
2021-07-09 06:30:00,80.3924,22.98695,83.6142203699,1.2924,0.37695,1.34625,79.1,22.61,82.267989522,135.58,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,0.0,80.3724,22.66695,83.5075643524,1.2924,0.37695,1.34625,79.08,22.29,82.1613686595,130.86,80.5524,3.69695,80.6371910787,1.2924,0.37695,1.34625,79.26,3.32,79.3295027086,130.86
2021-07-09 07:00:00,88.8276,19.0468,90.8467011619,1.9776,0.5768,2.06,86.85,18.47,88.7922485356,133.97,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0.0,0.0,0.0,0.0,88.7976,18.7568,90.7569904305,1.9776,0.5768,2.06,86.82,18.18,88.7030146049,129.32,88.9776,1.5068000000000001,88.9903576125,1.9776,0.5768,2.06,87.0,0.93,87.0049705477,129.32
2021-07-09 07:30:00,97.44048,15.39889,98.649748889,2.43048,0.70889,2.53175,95.01,14.69,96.1389421619,133.19,2.43048,0.70889,2.53175,2.43048,0.70889,2.53175,0.0,0.0,0.0,0.0,97.45048,15.15889,98.62245179600001,2.43048,0.70889,2.53175,95.02,14.45,96.1124492457,128.55,97.60048,4.59889,97.7087687235,2.43048,0.70889,2.53175,95.17,3.89,95.2494671901,128.55
2021-07-09 08:00:00,104.1244,12.41545,104.8619763025,4.3044,1.25545,4.48375,99.82,11.16,100.441913562,131.74,4.3044,1.25545,4.48375,4.3044,1.25545,4.48375,0.0,0.0,0.0,0.0,104.1444,12.20545,104.8571841176,4.3044,1.25545,4.48375,99.84,10.95,100.4386783067,127.15,104.2944,8.40545,104.6325640566,4.3044,1.25545,4.48375,99.99,7.15,100.2453121098,127.15
2021-07-09 08:30:00,107.55936,9.69398,107.9953201387,4.53936,1.3239800000000002,4.7285,103.02,8.37,103.3594567517,130.84,4.53936,1.3239800000000002,4.7285,4.53936,1.3239800000000002,4.7285,0.0,0.0,0.0,0.0,107.58936,9.50398,108.0083145922,4.53936,1.3239800000000002,4.7285,103.05,8.18,103.374150057,126.27,107.71936,11.10398,108.2901606364,4.53936,1.3239800000000002,4.7285,103.18,9.78,103.6424661999,126.27
2021-07-09 09:00:00,108.19392,9.01156,108.5685614651,6.07392,1.77156,6.327,102.12,7.24,102.3763253882,130.38,6.07392,1.77156,6.327,6.07392,1.77156,6.327,0.0,0.0,0.0,0.0,108.23392,8.81156,108.5920118066,6.07392,1.77156,6.327,102.16,7.04,102.4022812246,125.79,108.36392,12.66156,109.1011194232,6.07392,1.77156,6.327,102.29,10.89,102.8680523778,125.79
2021-07-09 09:30:00,110.43968,8.04949,110.7326384033,7.1296800000000005,2.07949,7.42675,103.31,5.97,103.4823511523,129.9,7.1296800000000005,2.07949,7.42675,7.1296800000000005,2.07949,7.42675,0.0,0.0,0.0,0.0,110.47968,7.86949,110.7595980751,7.1296800000000005,2.07949,7.42675,103.35,5.79,103.5120601669,125.27,110.60968,14.10949,111.5059595616,7.1296800000000005,2.07949,7.42675,103.48,12.03,104.1769230684,125.27
2021-07-09 10:00:00,110.41616,6.95888,110.6352312783,5.51616,1.60888,5.746,104.9,5.35,105.0363389499,129.9,5.51616,1.60888,5.746,5.51616,1.60888,5.746,0.0,0.0,0.0,0.0,110.47616,6.78888,110.6845554718,5.51616,1.60888,5.746,104.96,5.18,105.0877442902,125.27,110.58616,14.20888,111.4952512639,5.51616,1.60888,5.746,105.07,12.6,105.8227995283,125.27
2021-07-09 10:30:00,110.49112,7.24866,110.7286352785,7.16112,2.08866,7.4595,103.33,5.16,103.4587574834,129.8,7.16112,2.08866,7.4595,7.16112,2.08866,7.4595,0.0,0.0,0.0,0.0,110.52112,7.05866,110.7462985704,7.16112,2.08866,7.4595,103.36,4.97,103.4794206594,125.15,110.64112,14.91866,111.6423927146,7.16112,2.08866,7.4595,103.48,12.83,104.2723323802,125.15
2021-07-09 11:00:00,108.34536,7.84948,108.6293301544,9.49536,2.76948,9.891,98.85,5.08,98.980447059,129.85,9.49536,2.76948,9.891,9.49536,2.76948,9.891,0.0,0.0,0.0,0.0,108.38536,7.63948,108.6542586234,9.49536,2.76948,9.891,98.89,4.87,99.009842945,125.2,108.50536,15.67948,109.6323822682,9.49536,2.76948,9.891,99.01,12.91,99.8481256709,125.2
2021-07-09 11:30:00,108.52168,7.61549,108.7885596833,11.16168,3.25549,11.62675,97.36,4.36,97.4575764115,129.79,11.16168,3.25549,11.62675,11.16168,3.25549,11.62675,0.0,0.0,0.0,0.0,108.56168,7.39549,108.8132879604,11.16168,3.25549,11.62675,97.4,4.14,97.4879459215,125.13,108.69168,16.89549,109.9969948842,11.16168,3.25549,11.62675,97.53,13.64,98.4791881567,125.13
2021-07-09 12:00:00,108.31904,7.52472,108.5800895082,10.43904,3.04472,10.874,97.88,4.48,97.9824719019,129.87,10.43904,3.04472,10.874,10.43904,3.04472,10.874,0.0,0.0,0.0,0.0,108.31904,7.32472,108.566412622,10.43904,3.04472,10.874,97.88,4.28,97.9735311194,125.21,108.47904,16.54472,109.7334492268,10.43904,3.04472,10.874,98.04,13.5,98.9651029404,125.21
2021-07-09 12:30:00,110.57512,7.38316,110.8213346545,10.36512,3.02316,10.797,100.21,4.36,100.3048039727,129.87,10.36512,3.02316,10.797,10.36512,3.02316,10.797,0.0,0.0,0.0,0.0,110.56512,7.19316,110.7988597026,10.36512,3.02316,10.797,100.2,4.17,100.2867334197,125.21,110.69512,16.62316,111.9363168958,10.36512,3.02316,10.797,100.33,13.6,101.2475624398,125.21
2021-07-09 13:00:00,108.49224,8.18982,108.8009158594,10.18224,2.9698200000000003,10.6065,98.31,5.22,98.4484865298,129.69,10.18224,2.9698200000000003,10.6065,10.18224,2.9698200000000003,10.6065,0.0,0.0,0.0,0.0,108.49224,7.96982,108.7845768988,10.18224,2.9698200000000003,10.6065,98.31,5.0,98.4370666975,125.05,108.58224,15.74982,109.7185475362,10.18224,2.9698200000000003,10.6065,98.4,12.78,99.2264501028,125.05
2021-07-09 13:30:00,106.70608,9.26469,107.1075253648,11.05608,3.22469,11.51675,95.65,6.04,95.8405138759,129.85,11.05608,3.22469,11.51675,11.05608,3.22469,11.51675,0.0,0.0,0.0,0.0,106.71608,9.05469,107.0995291379,11.05608,3.22469,11.51675,95.66,5.83,95.8374900548,125.21,106.81608,15.29469,107.9055257564,11.05608,3.22469,11.51675,95.76,12.07,96.5176797276,125.21
2021-07-09 14:00:00,106.93712,9.18666,107.3309943858,9.41712,2.7466600000000003,9.8095,97.52,6.44,97.7324101821,130.17,9.41712,2.7466600000000003,9.8095,9.41712,2.7466600000000003,9.8095,0.0,0.0,0.0,0.0,106.92712,8.95666,107.3015878254,9.41712,2.7466600000000003,9.8095,97.51,6.21,97.7075442328,125.53,107.04712,14.46666,108.0202302897,9.41712,2.7466600000000003,9.8095,97.63,11.72,98.3309478242,125.53
