Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-09 14:30:00,106.00096,9.44403,106.4208307784,9.27096,2.70403,9.65725,96.73,6.74,96.9645321754,130.48,9.27096,2.70403,9.65725,9.27096,2.70403,9.65725,0.0,0.0,0.0,0.0,105.98096,9.23403,106.3824759656,9.27096,2.70403,9.65725,96.71,6.53,96.9302068501,125.84,106.09096,14.13403,107.0283261467,9.27096,2.70403,9.65725,96.82,11.43,97.4923448277,125.84
2021-07-09 15:00:00,103.81712,9.98416,104.2961066196,8.03712,2.34416,8.372,95.78,7.64,96.0842234709,130.42,8.03712,2.34416,8.372,8.03712,2.34416,8.372,0.0,0.0,0.0,0.0,103.81712,9.75416,104.2743402875,8.03712,2.34416,8.372,95.78,7.41,96.0662089395,125.8,103.92712,12.95416,104.7313541056,8.03712,2.34416,8.372,95.89,10.61,96.4751999221,125.8
2021-07-09 15:30:00,102.9476,10.6968,103.5018351335,7.2576,2.1168,7.5600000000000005,95.69,8.58,96.0738908341,130.66,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005,0.0,0.0,0.0,0.0,102.9376,10.4668,103.4683690603,7.2576,2.1168,7.5600000000000005,95.68,8.35,96.0436614254,126.04,103.0576,11.8668,103.7385649602,7.2576,2.1168,7.5600000000000005,95.8,9.75,96.2948726569,126.04
2021-07-09 16:00:00,107.37488,10.28309,107.866152221,3.88488,1.13309,4.04675,103.49,9.15,103.8937081829,130.92,3.88488,1.13309,4.04675,3.88488,1.13309,4.04675,0.0,0.0,0.0,0.0,107.38488,10.10309,107.8590973454,3.88488,1.13309,4.04675,103.5,8.97,103.8879728361,126.3,107.47488,10.26309,107.96379415050001,3.88488,1.13309,4.04675,103.59,9.13,103.9915621577,126.3
2021-07-09 16:30:00,108.70704,13.24747,109.5112597269,5.95704,1.73747,6.20525,102.75,11.51,103.3926622155,130.92,5.95704,1.73747,6.20525,5.95704,1.73747,6.20525,0.0,0.0,0.0,0.0,108.69704,13.04747,109.4773171856,5.95704,1.73747,6.20525,102.74,11.31,103.3606487015,126.3,108.78704,8.59747,109.1262414012,5.95704,1.73747,6.20525,102.83,6.86,103.0585682998,126.3
2021-07-09 17:00:00,110.99088,13.44484,111.8022323829,5.81088,1.6948400000000001,6.053,105.18,11.75,105.8342803632,131.33,5.81088,1.6948400000000001,6.053,5.81088,1.6948400000000001,6.053,0.0,0.0,0.0,0.0,110.96088,13.27484,111.7521286929,5.81088,1.6948400000000001,6.053,105.15,11.58,105.7857216263,126.76,111.07088,8.35484,111.3846656205,5.81088,1.6948400000000001,6.053,105.26,6.66,105.4704849709,126.76
2021-07-09 17:30:00,112.47848,14.35539,113.3908536222,6.01848,1.7553900000000002,6.26925,106.46,12.6,107.203039136,131.49,6.01848,1.7553900000000002,6.26925,6.01848,1.7553900000000002,6.26925,0.0,0.0,0.0,0.0,112.45848,14.17539,113.3483630476,6.01848,1.7553900000000002,6.26925,106.44,12.42,107.1621668314,126.93,112.56848,7.58539,112.8237600462,6.01848,1.7553900000000002,6.26925,106.55,5.83,106.7093782195,126.93
2021-07-09 18:00:00,111.93632,15.54351,113.010355447,6.04632,1.7635100000000001,6.29825,105.89,13.78,106.782866135,131.49,6.04632,1.7635100000000001,6.29825,6.04632,1.7635100000000001,6.29825,0.0,0.0,0.0,0.0,111.88632,15.38351,112.9389258983,6.04632,1.7635100000000001,6.29825,105.84,13.62,106.7127452557,126.93,111.98632,6.48351,112.17384619,6.04632,1.7635100000000001,6.29825,105.94,4.72,106.0450941817,126.93
2021-07-09 18:30:00,109.79344,17.70892,111.2124332734,5.89344,1.71892,6.139,103.9,15.99,105.1232138968,131.61,5.89344,1.71892,6.139,5.89344,1.71892,6.139,0.0,0.0,0.0,0.0,109.73344,17.51892,111.1230867651,5.89344,1.71892,6.139,103.84,15.8,105.0351636358,127.09,109.86344,4.35892,109.949877818,5.89344,1.71892,6.139,103.97,2.64,104.0035119599,127.09
2021-07-09 19:00:00,108.08216,18.34438,109.6278686642,5.67216,1.6543800000000002,5.9085,102.41,16.69,103.7610919372,132.03,5.67216,1.6543800000000002,5.9085,5.67216,1.6543800000000002,5.9085,0.0,0.0,0.0,0.0,108.02216,18.14438,109.5354078673,5.67216,1.6543800000000002,5.9085,102.35,16.49,103.6698731551,127.5,108.15216,3.60438,108.2122048008,5.67216,1.6543800000000002,5.9085,102.48,1.9500000000000002,102.4985507215,127.5
2021-07-09 19:30:00,105.55744,20.24092,107.4805469925,5.55744,1.62092,5.789,100.0,18.62,101.718751467,132.07,5.55744,1.62092,5.789,5.55744,1.62092,5.789,0.0,0.0,0.0,0.0,105.48744,20.03092,107.3724254816,5.55744,1.62092,5.789,99.93,18.41,101.6116774785,127.55,105.61744,1.8809200000000001,105.6341871375,5.55744,1.62092,5.789,100.06,0.26,100.0603377968,127.55
2021-07-09 20:00:00,103.89392,18.29281,105.4920542537,1.96392,0.57281,2.04575,101.93,17.72,103.4588000124,132.72,1.96392,0.57281,2.04575,1.96392,0.57281,2.04575,0.0,0.0,0.0,0.0,103.83392,18.09281,105.3984474092,1.96392,0.57281,2.04575,101.87,17.52,103.3656001772,128.18,103.96392,1.48281,103.9744939265,1.96392,0.57281,2.04575,102.0,0.91,102.004059233,128.18
2021-07-09 20:30:00,101.00848,18.44539,102.6788461377,0.9784800000000001,0.28539000000000003,1.01925,100.03,18.16,101.665070206,131.2,0.9784800000000001,0.28539000000000003,1.01925,0.9784800000000001,0.28539000000000003,1.01925,0.0,0.0,0.0,0.0,100.95848,18.24539,102.593903036,0.9784800000000001,0.28539000000000003,1.01925,99.98,17.96,101.5803228977,126.7,101.06848,0.5653900000000001,101.0700614196,0.9784800000000001,0.28539000000000003,1.01925,100.09,0.28,100.0903916468,126.7
2021-07-09 21:00:00,98.71456,19.38508,100.5999288399,1.35456,0.39508000000000004,1.411,97.36,18.99,99.1947060079,131.2,1.35456,0.39508000000000004,1.411,1.35456,0.39508000000000004,1.411,0.0,0.0,0.0,0.0,98.66456,19.17508,100.5105919443,1.35456,0.39508000000000004,1.411,97.31,18.78,99.1056229484,126.7,98.79456,0.9850800000000001,98.7994709915,1.35456,0.39508000000000004,1.411,97.44,0.59,97.4417862111,126.7
2021-07-09 21:30:00,96.57248,20.33239,98.6896649932,1.24248,0.36239000000000005,1.29425,95.33,19.97,97.3992289497,131.11,1.24248,0.36239000000000005,1.29425,1.24248,0.36239000000000005,1.29425,0.0,0.0,0.0,0.0,96.51248,20.10239,98.5837962317,1.24248,0.36239000000000005,1.29425,95.27,19.74,97.2935789248,126.6,96.63248,1.86239,96.6504251799,1.24248,0.36239000000000005,1.29425,95.39,1.5,95.4017929601,126.6
2021-07-09 22:00:00,93.46608,21.85969,95.9883021907,0.6160800000000001,0.17969000000000002,0.64175,92.85,21.68,95.3474955098,131.44,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,0.0,93.38608,21.62969,95.8582465272,0.6160800000000001,0.17969000000000002,0.64175,92.77,21.45,95.2175162457,126.92,93.51608,3.31969,93.5749836242,0.6160800000000001,0.17969000000000002,0.64175,92.9,3.14,92.9530505148,126.92
2021-07-09 22:30:00,90.73456,23.50633,93.7299734795,1.08456,0.31633,1.12975,89.65,23.19,92.6007483771,132.3,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,0.0,90.67456,23.24633,93.6069852611,1.08456,0.31633,1.12975,89.59,22.93,92.4778514024,127.75,90.80456,4.78633,90.9306168002,1.08456,0.31633,1.12975,89.72,4.47,89.8312824132,127.75
2021-07-09 23:00:00,86.32912,24.39016,89.7083990761,1.26912,0.37016000000000004,1.322,85.06,24.02,88.3864469249,132.3,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,0.0,86.26912,24.12016,89.5775819276,1.26912,0.37016000000000004,1.322,85.0,23.75,88.2556655405,127.75,86.39912,5.51016,86.5746487143,1.26912,0.37016000000000004,1.322,85.13,5.14,85.2850309257,127.75
2021-07-09 23:30:00,80.99904,25.35097,84.87353039,0.6890400000000001,0.20097,0.7177500000000001,80.31,25.15,84.1559183896,132.96,0.6890400000000001,0.20097,0.7177500000000001,0.6890400000000001,0.20097,0.7177500000000001,0.0,0.0,0.0,0.0,80.92904,25.03097,84.7116224285,0.6890400000000001,0.20097,0.7177500000000001,80.24,24.83,83.9939670453,128.39,81.05904,6.38097,81.3098071813,0.6890400000000001,0.20097,0.7177500000000001,80.37,6.18,80.6072533957,128.39
2021-07-10 00:00:00,76.82504,27.03272,81.4423398583,0.6950400000000001,0.20272,0.724,76.13,26.83,80.7194264103,132.96,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,0.0,76.76504,26.71272,81.2800146161,0.6950400000000001,0.20272,0.724,76.07,26.51,80.5569674206,128.39,76.90504,7.92272,77.3120603114,0.6950400000000001,0.20272,0.724,76.21,7.72,76.6000163185,128.39
2021-07-10 00:30:00,72.63248,27.94489,77.8228374455,0.7024800000000001,0.20489000000000002,0.73175,71.93,27.74,77.0936605695,133.99,0.7024800000000001,0.20489000000000002,0.73175,0.7024800000000001,0.20489000000000002,0.73175,0.0,0.0,0.0,0.0,72.56248,27.60489,77.6359675387,0.7024800000000001,0.20489000000000002,0.73175,71.86,27.4,76.9065640892,129.37,72.71248,8.68489,73.2293114952,0.7024800000000001,0.20489000000000002,0.73175,72.01,8.48,72.507589258,129.37
2021-07-10 01:00:00,70.07984,29.00537,75.8452072531,0.6698400000000001,0.19537000000000002,0.6977500000000001,69.41,28.81,75.1516080999,133.99,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.0,0.0,0.0,0.0,69.98984,28.63537,75.6211750653,0.6698400000000001,0.19537000000000002,0.6977500000000001,69.32,28.44,74.9272714037,129.37,70.16984,9.53537,70.8147564189,0.6698400000000001,0.19537000000000002,0.6977500000000001,69.5,9.34,70.1247859177,129.37
2021-07-10 01:30:00,69.0476,29.45055,75.066010691,0.6876,0.20055,0.71625,68.36,29.25,74.3549063613,134.59,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,0.0,68.9676,29.07055,74.8440159736,0.6876,0.20055,0.71625,68.28,28.87,74.1325522291,129.94,69.1276,9.93055,69.8372458296,0.6876,0.20055,0.71625,68.44,9.73,69.1281888957,129.94
2021-07-10 02:00:00,68.06928,29.40979,74.1509448865,0.71928,0.20979,0.7492500000000001,67.35,29.2,73.4075098338,134.72,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,0.0,67.98928,29.02979,73.927470553,0.71928,0.20979,0.7492500000000001,67.27,28.82,73.1836409316,130.07,68.15928,9.85979,68.8687368039,0.71928,0.20979,0.7492500000000001,67.44,9.65,68.1269117163,130.07
2021-07-10 02:30:00,66.78264,29.65077,73.0690712064,0.7226400000000001,0.21077,0.75275,66.06,29.44,72.3231442901,134.78,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,0.0,66.71264,29.27077,72.8515910064,0.7226400000000001,0.21077,0.75275,65.99,29.06,72.1052265789,130.12,66.87264,10.07077,67.626698788,0.7226400000000001,0.21077,0.75275,66.15,9.86,66.8808051686,130.12
2021-07-10 03:00:00,65.1724,29.85945,71.6870174862,0.7524000000000001,0.21945,0.7837500000000001,64.42,29.64,70.9116774587,134.92,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,0.0,65.0924,29.46945,71.4525648319,0.7524000000000001,0.21945,0.7837500000000001,64.34,29.25,70.6767154019,130.26,65.2524,10.23945,66.0509049299,0.7524000000000001,0.21945,0.7837500000000001,64.5,10.02,65.2736577801,130.26
2021-07-10 03:30:00,65.0256,30.2558,71.7198862869,0.7056,0.2058,0.735,64.32,30.05,70.9934144833,135.01,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,0.0,64.9556,29.8658,71.4926288578,0.7056,0.2058,0.735,64.25,29.66,70.7656562183,130.35,65.1256,10.5758,65.9787186978,0.7056,0.2058,0.735,64.42,10.37,65.2493164715,130.35
2021-07-10 04:00:00,64.51632,31.01601,71.5845543582,0.7063200000000001,0.20601000000000003,0.73575,63.81,30.81,70.8588187878,135.23,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,0.0,64.44632,30.61601,71.3489189117,0.7063200000000001,0.20601000000000003,0.73575,63.74,30.41,70.6226288098,130.55,64.60632,11.29601,65.5864042761,0.7063200000000001,0.20601000000000003,0.73575,63.9,11.09,64.8552087345,130.55
2021-07-10 04:30:00,64.69112,30.82741,71.6607997036,0.7111200000000001,0.20741,0.74075,63.98,30.62,70.9297173264,135.21,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,0.0,64.61112,30.42741,71.4172535664,0.7111200000000001,0.20741,0.74075,63.9,30.22,70.6856307887,130.52,64.78112,11.14741,65.7332355674,0.7111200000000001,0.20741,0.74075,64.07,10.94,64.9972960976,130.52
2021-07-10 05:00:00,63.21216,30.99063,70.4002579517,0.72216,0.21063,0.7522500000000001,62.49,30.78,69.6592312619,135.21,0.72216,0.21063,0.7522500000000001,0.72216,0.21063,0.7522500000000001,0.0,0.0,0.0,0.0,63.13216,30.58063,70.1487316882,0.72216,0.21063,0.7522500000000001,62.41,30.37,69.407096179,130.52,63.29216,11.27063,64.2878263598,0.72216,0.21063,0.7522500000000001,62.57,11.06,63.5399756059,130.52
2021-07-10 05:30:00,63.7896,30.9478,70.9004893707,0.8496,0.24780000000000002,0.885,62.94,30.7,70.0280915062,135.39,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,0.0,63.7096,30.5378,70.6503387182,0.8496,0.24780000000000002,0.885,62.86,30.29,69.7772434251,130.7,63.8796,11.1878,64.8519094939,0.8496,0.24780000000000002,0.885,63.03,10.94,63.9723729433,130.7
2021-07-10 06:00:00,64.53232,30.84151,71.5235560054,1.10232,0.32151,1.14825,63.43,30.52,70.3905909906,135.39,1.10232,0.32151,1.14825,1.10232,0.32151,1.14825,0.0,0.0,0.0,0.0,64.45232,30.45151,71.2839113311,1.10232,0.32151,1.14825,63.35,30.13,70.1501204561,130.7,64.63232,11.12151,65.5821986004,1.10232,0.32151,1.14825,63.53,10.8,64.4414532735,130.7
2021-07-10 06:30:00,68.154,29.4545,74.2464496542,1.524,0.4445,1.5875,66.63,29.01,72.6714318009,134.93,1.524,0.4445,1.5875,1.524,0.4445,1.5875,0.0,0.0,0.0,0.0,68.084,29.0545,74.0242867325,1.524,0.4445,1.5875,66.56,28.61,72.4483657511,130.26,68.244,9.8345,68.9489733517,1.524,0.4445,1.5875,66.72,9.39,67.3775222162,130.26
2021-07-10 07:00:00,71.07248,27.91114,76.3565920497,1.99248,0.5811400000000001,2.0755,69.08,27.33,74.2898061648,134.93,1.99248,0.5811400000000001,2.0755,1.99248,0.5811400000000001,2.0755,0.0,0.0,0.0,0.0,71.00248,27.54114,76.1568549682,1.99248,0.5811400000000001,2.0755,69.01,26.96,74.0892819509,130.26,71.16248,8.46114,71.6637247835,1.99248,0.5811400000000001,2.0755,69.17,7.88,69.6174065877,130.26
2021-07-10 07:30:00,74.86064,26.65102,79.4631505054,2.54064,0.74102,2.6465,72.32,25.91,76.8212893669,134.36,2.54064,0.74102,2.6465,2.54064,0.74102,2.6465,0.0,0.0,0.0,0.0,74.80064,26.29102,79.2865277147,2.54064,0.74102,2.6465,72.26,25.55,76.6440480403,129.69,74.96064,7.38102,75.3231505279,2.54064,0.74102,2.6465,72.42,6.64,72.723765029,129.69
2021-07-10 08:00:00,79.01816,25.33238,82.9795100386,3.12816,0.9123800000000001,3.2585,75.89,24.42,79.7221957801,133.78,3.12816,0.9123800000000001,3.2585,3.12816,0.9123800000000001,3.2585,0.0,0.0,0.0,0.0,78.96816,24.98238,82.825657886,3.12816,0.9123800000000001,3.2585,75.84,24.07,79.5680243565,129.13,79.11816,6.22238,79.3624675439,3.12816,0.9123800000000001,3.2585,75.99,5.31,76.1752991461,129.13
2021-07-10 08:30:00,83.86872,23.17921,87.0128609498,3.52872,1.02921,3.67575,80.34,22.15,83.3374951627,132.57,3.52872,1.02921,3.67575,3.52872,1.02921,3.67575,0.0,0.0,0.0,0.0,83.80872,22.86921,86.8729089766,3.52872,1.02921,3.67575,80.28,21.84,83.1977403539,127.97,83.94872,4.30921,84.059246252,3.52872,1.02921,3.67575,80.42,3.2800000000000002,80.4868610396,127.97
2021-07-10 09:00:00,87.80144,22.07167,90.5331512909,4.05144,1.18167,4.22025,83.75,20.89,86.3160158951,132.57,4.05144,1.18167,4.22025,4.05144,1.18167,4.22025,0.0,0.0,0.0,0.0,87.77144,21.77167,90.4313623378,4.05144,1.18167,4.22025,83.72,20.59,86.2147696163,127.97,87.89144,3.30167,87.9534322813,4.05144,1.18167,4.22025,83.84,2.12,83.866799152,127.97
2021-07-10 09:30:00,91.51864,21.10627,93.9209034282,4.47864,1.30627,4.66525,87.04,19.8,89.2636633799,131.81,4.47864,1.30627,4.66525,4.47864,1.30627,4.66525,0.0,0.0,0.0,0.0,91.47864,20.82627,93.819374856,4.47864,1.30627,4.66525,87.0,19.52,89.1629429752,127.24,91.59864,2.49627,91.632648187,4.47864,1.30627,4.66525,87.12,1.19,87.1281269166,127.24
2021-07-10 10:00:00,92.22624,20.37682,94.4504851118,4.44624,1.29682,4.6315,87.78,19.08,89.82969887510001,131.81,4.44624,1.29682,4.6315,4.44624,1.29682,4.6315,0.0,0.0,0.0,0.0,92.17624,20.09682,94.3416206912,4.44624,1.29682,4.6315,87.73,18.8,89.7217526579,127.24,92.29624,1.85682,92.3149159056,4.44624,1.29682,4.6315,87.85,0.56,87.8517848424,127.24
2021-07-10 10:30:00,92.47112,20.36866,94.6878574277,5.72112,1.66866,5.9595,86.75,18.7,88.7426194114,131.64,5.72112,1.66866,5.9595,5.72112,1.66866,5.9595,0.0,0.0,0.0,0.0,92.44112,20.08866,94.5987046817,5.72112,1.66866,5.9595,86.72,18.42,88.6546941792,127.07,92.56112,1.7686600000000001,92.5780162558,5.72112,1.66866,5.9595,86.84,0.1,86.8400575771,127.07
2021-07-10 11:00:00,91.60144,20.96292,93.9695047609,7.62144,2.2229200000000002,7.939,83.98,18.74,86.0454995918,131.64,7.62144,2.2229200000000002,7.939,7.62144,2.2229200000000002,7.939,0.0,0.0,0.0,0.0,91.54144,20.67292,93.8467093648,7.62144,2.2229200000000002,7.939,83.92,18.45,85.9242043897,127.07,91.67144,2.29292,91.7001111984,7.62144,2.2229200000000002,7.939,84.05,0.07,84.0500291493,127.07
2021-07-10 11:30:00,91.39832,20.81451,93.7384484903,8.27832,2.41451,8.62325,83.12,18.4,85.1322171684,131.88,8.27832,2.41451,8.62325,8.27832,2.41451,8.62325,0.0,0.0,0.0,0.0,91.35832,20.52451,93.6354534563,8.27832,2.41451,8.62325,83.08,18.11,85.0309267267,127.3,91.49832,2.63451,91.5362398494,8.27832,2.41451,8.62325,83.22,0.22,83.220290795,127.3
2021-07-10 12:00:00,89.61368,21.45274,92.1457090518,8.68368,2.53274,9.0455,80.93,18.92,83.1121609634,131.96,8.68368,2.53274,9.0455,8.68368,2.53274,9.0455,0.0,0.0,0.0,0.0,89.55368,21.13274,92.013337628,8.68368,2.53274,9.0455,80.87,18.6,82.9814250299,127.36,89.69368,2.78274,89.736836772,8.68368,2.53274,9.0455,81.01,0.25,81.0103857539,127.36
2021-07-10 12:30:00,89.26808,22.09319,91.9614003333,9.50808,2.77319,9.90425,79.76,19.32,82.0665583536,131.96,9.50808,2.77319,9.90425,9.50808,2.77319,9.90425,0.0,0.0,0.0,0.0,89.19808,21.78319,91.8194142993,9.50808,2.77319,9.90425,79.69,19.01,81.926041037,127.39,89.34808,3.39319,89.4124887142,9.50808,2.77319,9.90425,79.84,0.62,79.8424072783,127.39
2021-07-10 13:00:00,88.59008,22.31169,91.356520211,9.16008,2.67169,9.54175,79.43,19.64,81.8220905379,132.04,9.16008,2.67169,9.54175,9.16008,2.67169,9.54175,0.0,0.0,0.0,0.0,88.53008,22.00169,91.2230750833,9.16008,2.67169,9.54175,79.37,19.33,81.6899369568,127.44,88.68008,3.6116900000000003,88.75359651,9.16008,2.67169,9.54175,79.52,0.9400000000000001,79.5255556409,127.44
2021-07-10 13:30:00,85.74992,23.37831,88.8796611068,8.83992,2.57831,9.20825,76.91,20.8,79.6730073488,132.38,8.83992,2.57831,9.20825,8.83992,2.57831,9.20825,0.0,0.0,0.0,0.0,85.67992,23.03831,88.7232349436,8.83992,2.57831,9.20825,76.84,20.46,79.5172761103,127.76,85.83992,4.5583100000000005,85.9608635116,8.83992,2.57831,9.20825,77.0,1.98,77.025452936,127.76
2021-07-10 14:00:00,84.13232,23.33526,87.3085426969,8.21232,2.39526,8.5545,75.92,20.94,78.7548728651,132.38,8.21232,2.39526,8.5545,8.21232,2.39526,8.5545,0.0,0.0,0.0,0.0,84.07232,23.00526,87.1630482363,8.21232,2.39526,8.5545,75.86,20.61,78.6098702454,127.76,84.22232,4.48526,84.3416667102,8.21232,2.39526,8.5545,76.01,2.09,76.0387282903,127.76
2021-07-10 14:30:00,82.33544,24.10617,85.7917951325,8.45544,2.46617,8.80775,73.88,21.64,76.9840502961,132.48,8.45544,2.46617,8.80775,8.45544,2.46617,8.80775,0.0,0.0,0.0,0.0,82.25544,23.76617,85.6200224601,8.45544,2.46617,8.80775,73.8,21.3,76.8123037019,127.85,82.42544,5.16617,82.5871810371,8.45544,2.46617,8.80775,73.97,2.7,74.0192603313,127.85
2021-07-10 15:00:00,80.654,24.41325,84.2678734249,8.754,2.5532500000000002,9.11875,71.9,21.86,75.1496480364,132.8,8.754,2.5532500000000002,9.11875,8.754,2.5532500000000002,9.11875,0.0,0.0,0.0,0.0,80.584,24.06325,84.1000657346,8.754,2.5532500000000002,9.11875,71.83,21.51,74.981524391,128.18,80.744,5.44325,80.9272667681,8.754,2.5532500000000002,9.11875,71.99,2.89,72.0479853986,128.18
2021-07-10 15:30:00,80.52064,24.64977,84.2091718702,7.85064,2.28977,8.17775,72.67,22.36,76.0322201438,132.9,7.85064,2.28977,8.17775,7.85064,2.28977,8.17775,0.0,0.0,0.0,0.0,80.44064,24.28977,84.0279089961,7.85064,2.28977,8.17775,72.59,22.0,75.8505642695,128.27,80.62064,5.59977,80.8148811672,7.85064,2.28977,8.17775,72.77,3.31,72.8452400641,128.27
2021-07-10 16:00:00,80.53056,25.45308,84.4572695237,9.13056,2.66308,9.511,71.4,22.79,74.9489432881,133.09,9.13056,2.66308,9.511,9.13056,2.66308,9.511,0.0,0.0,0.0,0.0,80.44056,25.09308,84.2635529574,9.13056,2.66308,9.511,71.31,22.43,74.7544045525,128.45,80.62056,6.37308,80.87206466640001,9.13056,2.66308,9.511,71.49,3.71,71.5862011843,128.45
2021-07-10 16:30:00,81.89992,25.18081,85.6835461933,8.29992,2.42081,8.64575,73.6,22.76,77.0388058059,133.29,8.29992,2.42081,8.64575,8.29992,2.42081,8.64575,0.0,0.0,0.0,0.0,81.82992,24.84081,85.5172593613,8.29992,2.42081,8.64575,73.53,22.42,76.8720840097,128.66,81.99992,6.13081,82.2287888228,8.29992,2.42081,8.64575,73.7,3.71,73.7933201584,128.66
2021-07-10 17:00:00,85.40568,24.77249,88.9258479693,7.82568,2.28249,8.15175,77.58,22.49,80.7741078564,133.13,7.82568,2.28249,8.15175,7.82568,2.28249,8.15175,0.0,0.0,0.0,0.0,85.32568,24.44249,88.7575742394,7.82568,2.28249,8.15175,77.5,22.16,80.6059278217,128.51,85.49568,5.77249,85.6903316569,7.82568,2.28249,8.15175,77.67,3.49,77.7483697578,128.51
2021-07-10 17:30:00,88.78944,24.49942,92.1074711185,6.64944,1.9394200000000001,6.9265,82.14,22.56,85.1817656544,133.0,6.64944,1.9394200000000001,6.9265,6.64944,1.9394200000000001,6.9265,0.0,0.0,0.0,0.0,88.71944,24.19942,91.9605946167,6.64944,1.9394200000000001,6.9265,82.07,22.26,85.0352426938,128.39,88.86944,5.55942,89.0431609763,6.64944,1.9394200000000001,6.9265,82.22,3.62,82.2996524902,128.39
2021-07-10 18:00:00,88.54784,24.59437,91.8999619389,6.35784,1.85437,6.62275,82.19,22.74,85.2778030908,132.93,6.35784,1.85437,6.62275,6.35784,1.85437,6.62275,0.0,0.0,0.0,0.0,88.46784,24.28437,91.7403364969,6.35784,1.85437,6.62275,82.11,22.43,85.1184880035,128.34,88.62784,5.65437,88.8080284837,6.35784,1.85437,6.62275,82.27,3.8,82.3577130571,128.34
2021-07-10 18:30:00,89.07336,24.65973,92.4238375386,5.31336,1.54973,5.53475,83.76,23.11,86.8896409246,132.72,5.31336,1.54973,5.53475,5.31336,1.54973,5.53475,0.0,0.0,0.0,0.0,88.99336,24.37973,92.2723650882,5.31336,1.54973,5.53475,83.68,22.83,86.7384072946,128.15,89.15336,5.74973,89.3385750634,5.31336,1.54973,5.53475,83.84,4.2,83.9451344629,128.15
2021-07-10 19:00:00,90.01944,24.65192,93.3338991878,4.42944,1.29192,4.614,85.59,23.36,88.720559624,132.72,4.42944,1.29192,4.614,4.42944,1.29192,4.614,0.0,0.0,0.0,0.0,89.93944,24.36192,93.1805023253,4.42944,1.29192,4.614,85.51,23.07,88.5674037104,128.15,90.09944,5.74192,90.2822171504,4.42944,1.29192,4.614,85.67,4.45,85.7854964432,128.15
2021-07-10 19:30:00,88.5336,26.42855,92.3940830576,6.3036,1.8385500000000001,6.56625,82.23,24.59,85.8279732954,133.01,6.3036,1.8385500000000001,6.56625,6.3036,1.8385500000000001,6.56625,0.0,0.0,0.0,0.0,88.4336,26.12855,92.2128122012,6.3036,1.8385500000000001,6.56625,82.13,24.29,85.6466053034,128.45,88.6036,7.43855,88.9152965415,6.3036,1.8385500000000001,6.56625,82.3,5.6,82.4903024603,128.45
2021-07-10 20:00:00,88.02944,26.22942,91.854040631,5.44944,1.58942,5.6765,82.58,24.64,86.1776421121,133.01,5.44944,1.58942,5.6765,5.44944,1.58942,5.6765,0.0,0.0,0.0,0.0,87.94944,25.93942,91.6949153784,5.44944,1.58942,5.6765,82.5,24.35,86.0184427899,128.45,88.09944,7.41942,88.411306525,5.44944,1.58942,5.6765,82.65,5.83,82.8553643405,128.45
2021-07-10 20:30:00,88.43696,24.47453,91.7610947666,1.8669600000000002,0.5445300000000001,1.94475,86.57,23.93,89.8165341126,132.51,1.8669600000000002,0.5445300000000001,1.94475,1.8669600000000002,0.5445300000000001,1.94475,0.0,0.0,0.0,0.0,88.36696,24.19453,91.6192932824,1.8669600000000002,0.5445300000000001,1.94475,86.5,23.65,89.6748153051,128.01,88.51696,5.67453,88.6986611983,1.8669600000000002,0.5445300000000001,1.94475,86.65,5.13,86.8017246372,128.01
2021-07-10 21:00:00,86.7312,24.58785,90.1491176943,1.0212,0.29785,1.06375,85.71,24.29,89.0853983546,132.51,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,0.0,86.6712,24.31785,90.0180800621,1.0212,0.29785,1.06375,85.65,24.02,88.954386626,128.01,86.8012,5.76785,86.9926227623,1.0212,0.29785,1.06375,85.78,5.47,85.9542279356,128.01
2021-07-10 21:30:00,86.25944,25.22567,89.8722727879,1.21944,0.35567000000000004,1.27025,85.04,24.87,88.6020231146,132.51,1.21944,0.35567000000000004,1.27025,1.21944,0.35567000000000004,1.27025,0.0,0.0,0.0,0.0,86.17944,24.935670000000002,89.7144554521,1.21944,0.35567000000000004,1.27025,84.96,24.58,88.4442084028,127.97,86.32944,6.31567,86.5601519076,1.21944,0.35567000000000004,1.27025,85.11,5.96,85.3184253254,127.97
2021-07-10 22:00:00,86.3904,25.6847,90.1277150839,1.4904,0.43470000000000003,1.5525,84.9,25.25,88.5752363813,132.78,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,0.0,86.3104,25.3947,89.968749776,1.4904,0.43470000000000003,1.5525,84.82,24.96,88.4162541618,128.25,86.4704,6.7147,86.7307170053,1.4904,0.43470000000000003,1.5525,84.98,6.28,85.2117292396,128.25
2021-07-10 22:30:00,85.0716,26.4438,89.0867649261,0.8016000000000001,0.2338,0.835,84.27,26.21,88.2518951638,132.9,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,0.0,85.0016,26.1538,88.9342074626,0.8016000000000001,0.2338,0.835,84.2,25.92,88.0992985216,128.36,85.1416,7.4338,85.4655101956,0.8016000000000001,0.2338,0.835,84.34,7.2,84.6467695781,128.36
2021-07-10 23:00:00,81.55408,27.43244,86.0442138031,0.69408,0.20244,0.723,80.86,27.23,85.3218172568,133.11,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,0.0,81.46408,27.12244,85.8604861493,0.69408,0.20244,0.723,80.77,26.92,85.1380015034,128.56,81.61408,8.27244,82.032257788,0.69408,0.20244,0.723,80.92,8.07,81.3214073907,128.56
2021-07-10 23:30:00,77.1912,28.6891,82.3501415679,0.7512000000000001,0.21910000000000002,0.7825000000000001,76.44,28.47,81.5696910623,134.21,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.0,0.0,0.0,0.0,77.1012,28.3591,82.1512847998,0.7512000000000001,0.21910000000000002,0.7825000000000001,76.35,28.14,81.3706464273,129.59,77.2612,9.3291,77.822394799,0.7512000000000001,0.21910000000000002,0.7825000000000001,76.51,9.11,77.0504523024,129.59
2021-07-11 00:00:00,73.89992,29.71456,79.6501930443,0.76992,0.22456,0.802,73.13,29.49,78.8521210875,134.21,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,0.0,73.80992,29.35456,79.4329559012,0.76992,0.22456,0.802,73.04,29.13,78.6345884455,129.59,73.97992,10.18456,74.6776661767,0.76992,0.22456,0.802,73.21,9.96,73.884407692,129.59
2021-07-11 00:30:00,71.28952,30.54611,77.5581104589,0.80952,0.23611000000000001,0.84325,70.48,30.31,76.7210955344,135.28,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,0.0,71.18952,30.18611,77.3249571275,0.80952,0.23611000000000001,0.84325,70.38,29.95,76.4875604265,130.6,71.37952,10.83611,72.1973486727,0.80952,0.23611000000000001,0.84325,70.57,10.6,71.3616486637,130.6
2021-07-11 01:00:00,69.21872,31.32046,75.9750117674,0.85872,0.25046,0.8945000000000001,68.36,31.07,75.0895099198,135.28,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,0.0,69.10872,30.94046,75.7187377407,0.85872,0.25046,0.8945000000000001,68.25,30.69,74.8327374883,130.6,69.29872,11.52046,70.2497942506,0.85872,0.25046,0.8945000000000001,68.44,11.27,69.3617077356,130.6
2021-07-11 01:30:00,67.6132,31.77885,74.7090364117,0.8532000000000001,0.24885000000000002,0.88875,66.76,31.53,73.8311485757,135.64,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,0.0,67.5132,31.38885,74.4532878963,0.8532000000000001,0.24885000000000002,0.88875,66.66,31.14,73.5748272169,130.96,67.7032,11.97885,68.7547535634,0.8532000000000001,0.24885000000000002,0.88875,66.85,11.73,67.8713150013,130.96
2021-07-11 02:00:00,67.08264,32.11577,74.3740766132,0.8426400000000001,0.24577000000000002,0.87775,66.24,31.87,73.5080573815,135.64,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,0.0,66.97264,31.73577,74.1113594941,0.8426400000000001,0.24577000000000002,0.87775,66.13,31.49,73.2447745576,130.96,67.17264,12.18577,68.2690014213,0.8426400000000001,0.24577000000000002,0.87775,66.33,11.94,67.3960866816,130.96
2021-07-11 02:30:00,65.82296,32.35753,73.3462460584,0.8829600000000001,0.25753000000000004,0.9197500000000001,64.94,32.1,72.4404141347,136.02,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.0,0.0,0.0,0.0,65.72296,31.94753,73.0763446285,0.8829600000000001,0.25753000000000004,0.9197500000000001,64.84,31.69,72.1698115558,131.32,65.91296,12.38753,67.0669008935,0.8829600000000001,0.25753000000000004,0.9197500000000001,65.03,12.13,66.151627342,131.32
2021-07-11 03:00:00,63.57056,32.51558,71.4036346515,0.91056,0.26558000000000004,0.9485,62.66,32.25,70.4722505672,136.08,0.91056,0.26558000000000004,0.9485,0.91056,0.26558000000000004,0.9485,0.0,0.0,0.0,0.0,63.47056,32.09558,71.1241045093,0.91056,0.26558000000000004,0.9485,62.56,31.83,70.1918976806,131.38,63.66056,12.49558,64.8753144042,0.91056,0.26558000000000004,0.9485,62.75,12.23,63.9307078015,131.38
2021-07-11 03:30:00,63.00768,32.82349,71.0446988505,0.9376800000000001,0.27349,0.9767500000000001,62.07,32.55,70.0869987944,136.23,0.9376800000000001,0.27349,0.9767500000000001,0.9376800000000001,0.27349,0.9767500000000001,0.0,0.0,0.0,0.0,62.88768,32.42349,70.7541023515,0.9376800000000001,0.27349,0.9767500000000001,61.95,32.15,69.7955944168,131.52,63.09768,12.74349,64.3716844487,0.9376800000000001,0.27349,0.9767500000000001,62.16,12.47,63.3984739564,131.52
2021-07-11 04:00:00,63.0232,33.1076,71.1901462002,0.8832000000000001,0.2576,0.92,62.14,32.85,70.2887053516,136.39,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.0,62.9332,32.6876,70.9159139827,0.8832000000000001,0.2576,0.92,62.05,32.43,70.0136229601,131.68,63.1232,13.0276,64.4535238757,0.8832000000000001,0.2576,0.92,62.24,12.77,63.5365288633,131.68
2021-07-11 04:30:00,62.98104,33.19697,71.1944535527,0.88104,0.25697000000000003,0.9177500000000001,62.1,32.94,70.2954735385,136.53,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,0.0,62.88104,32.78697,70.9155172953,0.88104,0.25697000000000003,0.9177500000000001,62.0,32.53,70.0157189494,131.82,63.07104,13.10697,64.4185435202,0.88104,0.25697000000000003,0.9177500000000001,62.19,12.85,63.5036896566,131.82
2021-07-11 05:00:00,61.24592,33.60131,69.8577894752,0.89592,0.26131000000000004,0.93325,60.35,33.34,68.9469223389,136.53,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,0.0,61.12592,33.17131,69.5464873517,0.89592,0.26131000000000004,0.93325,60.23,32.91,68.6346923939,131.82,61.33592,13.45131,62.7935731024,0.89592,0.26131000000000004,0.93325,60.44,13.19,61.8625064154,131.82
2021-07-11 05:30:00,60.95984,31.70537,68.7119536883,0.9098400000000001,0.26537,0.9477500000000001,60.05,31.44,67.7825648674,136.69,0.9098400000000001,0.26537,0.9477500000000001,0.9098400000000001,0.26537,0.9477500000000001,0.0,0.0,0.0,0.0,60.87984,31.27537,68.4434342144,0.9098400000000001,0.26537,0.9477500000000001,59.97,31.01,67.513117244,131.97,61.25984,17.95537,63.8370057934,0.9098400000000001,0.26537,0.9477500000000001,60.35,17.69,62.8892566342,131.97
2021-07-11 06:00:00,60.95176,20.03343,64.1596085139,1.21176,0.35343,1.26225,59.74,19.68,62.8980921809,136.66,1.21176,0.35343,1.26225,1.21176,0.35343,1.26225,0.0,0.0,0.0,0.0,60.91176,19.57343,63.9793847131,1.21176,0.35343,1.26225,59.7,19.22,62.7176083728,131.95,62.34176,41.03343,74.6340231896,1.21176,0.35343,1.26225,61.13,40.68,73.428463827,131.95
2021-07-11 06:30:00,62.53464,19.52052,65.5105480133,1.54464,0.45052000000000003,1.609,60.99,19.07,63.9018387842,135.51,1.54464,0.45052000000000003,1.609,1.54464,0.45052000000000003,1.609,0.0,0.0,0.0,0.0,62.48464,19.07052,65.3300464488,1.54464,0.45052000000000003,1.609,60.94,18.62,63.7211738749,130.84,63.94464,40.44052,75.6594517731,1.54464,0.45052000000000003,1.609,62.4,39.99,74.1145066772,130.84
2021-07-11 07:00:00,64.79176,18.46468,67.3714818851,2.14176,0.62468,2.231,62.65,17.84,65.1405257885,135.25,2.14176,0.62468,2.231,2.14176,0.62468,2.231,0.0,0.0,0.0,0.0,64.75176,18.02468,67.2136854532,2.14176,0.62468,2.231,62.61,17.4,64.9828600479,130.57,66.28176,39.25468,77.0337692872,2.14176,0.62468,2.231,64.14,38.63,74.8746719525,130.57
2021-07-11 07:30:00,67.48496,17.79978,69.7929222361,3.08496,0.89978,3.2135,64.4,16.9,66.5805527162,134.86,3.08496,0.89978,3.2135,3.08496,0.89978,3.2135,0.0,0.0,0.0,0.0,67.44496,17.35978,69.6432666598,3.08496,0.89978,3.2135,64.36,16.46,66.4314774787,130.17,69.02496,38.47978,79.0261891518,3.08496,0.89978,3.2135,65.94,37.58,75.8969037577,130.17
2021-07-11 08:00:00,69.79768,17.10099,71.8620900918,4.59768,1.3409900000000001,4.78925,65.2,15.76,67.0776982312,134.58,4.59768,1.3409900000000001,4.78925,4.59768,1.3409900000000001,4.78925,0.0,0.0,0.0,0.0,69.76768,16.66099,71.7294762309,4.59768,1.3409900000000001,4.78925,65.17,15.32,66.9464808634,129.91,71.37768,37.66099,80.7039241299,4.59768,1.3409900000000001,4.78925,66.78,36.32,76.0178321185,129.91
2021-07-11 08:30:00,73.0744,16.4842,74.9105919413,6.2544,1.8242,6.515,66.82,14.66,68.4092683779,134.2,6.2544,1.8242,6.515,6.2544,1.8242,6.515,0.0,0.0,0.0,0.0,73.0244,16.0642,74.7704588524,6.2544,1.8242,6.515,66.77,14.24,68.2715936536,129.53,74.7044,36.8342,83.2916902758,6.2544,1.8242,6.515,68.45,35.01,76.8836952806,129.53
2021-07-11 09:00:00,76.44344,15.27767,77.9551583903,6.40344,1.86767,6.67025,70.04,13.41,71.3121988162,133.63,6.40344,1.86767,6.67025,6.40344,1.86767,6.67025,0.0,0.0,0.0,0.0,76.41344,14.87767,77.8483068362,6.40344,1.86767,6.67025,70.01,13.01,71.2085683047,128.99,78.20344,35.44767,85.8621880473,6.40344,1.86767,6.67025,71.8,33.58,79.264471234,128.99
2021-07-11 09:30:00,79.69128,14.28579,80.961619944,7.63128,2.22579,7.94925,72.06,12.06,73.0622145846,133.0,7.63128,2.22579,7.94925,7.63128,2.22579,7.94925,0.0,0.0,0.0,0.0,79.66128,13.90579,80.8658798676,7.63128,2.22579,7.94925,72.03,11.68,72.970838696,128.4,81.52128,34.18579,88.3990233586,7.63128,2.22579,7.94925,73.89,31.96,80.5057370626,128.4
2021-07-11 10:00:00,82.13656,12.95108,83.151337703,7.30656,2.13108,7.611,74.83,10.82,75.6082092104,132.29,7.30656,2.13108,7.611,7.30656,2.13108,7.611,0.0,0.0,0.0,0.0,82.10656,12.57108,83.0633447882,7.30656,2.13108,7.611,74.8,10.44,75.5250527971,127.73,84.04656,32.69108,90.1805464576,7.30656,2.13108,7.611,76.74,30.56,82.601096845,127.73
2021-07-11 10:30:00,84.26064,12.54477,85.1893579478,8.21064,2.39477,8.55275,76.05,10.15,76.7243442461,131.7,8.21064,2.39477,8.55275,8.21064,2.39477,8.55275,0.0,0.0,0.0,0.0,84.24064,12.18477,85.1172958191,8.21064,2.39477,8.55275,76.03,9.79,76.6577132453,127.15,86.23064,32.21477,92.0516956985,8.21064,2.39477,8.55275,78.02,29.82,83.5245640515,127.15
2021-07-11 11:00:00,84.50016,11.95963,85.342309494,9.77016,2.8496300000000003,10.17725,74.73,9.11,75.2832318647,131.7,9.77016,2.8496300000000003,10.17725,9.77016,2.8496300000000003,10.17725,0.0,0.0,0.0,0.0,84.47016,11.58963,85.2615238778,9.77016,2.8496300000000003,10.17725,74.7,8.74,75.2095579032,127.15,86.41016,31.54963,91.9896456367,9.77016,2.8496300000000003,10.17725,76.64,28.7,81.8375195128,127.15
2021-07-11 11:30:00,85.87528,11.25029,86.6090800099,9.39528,2.74029,9.78675,76.48,8.51,76.9520012735,131.52,9.39528,2.74029,9.78675,9.39528,2.74029,9.78675,0.0,0.0,0.0,0.0,85.84528,10.89029,86.5332913656,9.39528,2.74029,9.78675,76.45,8.15,76.8831906206,126.97,87.85528,30.77029,93.087920648,9.39528,2.74029,9.78675,78.46,28.03,83.3165799826,126.97
2021-07-11 12:00:00,89.13192,10.64431,89.7652521762,7.59192,2.2143100000000002,7.90825,81.54,8.43,81.9746088737,131.23,7.59192,2.2143100000000002,7.90825,7.59192,2.2143100000000002,7.90825,0.0,0.0,0.0,0.0,89.12192,10.31431,89.7167855825,7.59192,2.2143100000000002,7.90825,81.53,8.1,81.9313792146,126.68,91.29192,30.12431,96.1337022603,7.59192,2.2143100000000002,7.90825,83.7,27.91,88.2307095064,126.68
2021-07-11 12:30:00,91.9228,9.95915,92.4607258708,6.9228000000000005,2.01915,7.21125,85.0,7.94,85.3700392409,130.85,6.9228000000000005,2.01915,7.21125,6.9228000000000005,2.01915,7.21125,0.0,0.0,0.0,0.0,91.9028,9.64915,92.4079582263,6.9228000000000005,2.01915,7.21125,84.98,7.63,85.3218453856,126.32,94.1728,29.39915,98.655087454,6.9228000000000005,2.01915,7.21125,87.25,27.38,91.4452125592,126.32
2021-07-11 13:00:00,93.80296,9.31003,94.2638422905,5.14296,1.5000300000000002,5.35725,88.66,7.8100000000000005,89.0033240952,130.85,5.14296,1.5000300000000002,5.35725,5.14296,1.5000300000000002,5.35725,0.0,0.0,0.0,0.0,93.81296,9.01003,94.2446396596,5.14296,1.5000300000000002,5.35725,88.67,7.51,88.9874654095,126.32,96.19296,28.78003,100.4060540025,5.14296,1.5000300000000002,5.35725,91.05,27.28,95.0489394996,126.32
2021-07-11 13:30:00,90.85056,10.50308,91.4556665374,6.01056,1.7530800000000002,6.261,84.84,8.75,85.2900234494,131.18,6.01056,1.7530800000000002,6.261,6.01056,1.7530800000000002,6.261,0.0,0.0,0.0,0.0,90.83056,10.18308,91.3995938076,6.01056,1.7530800000000002,6.261,84.82,8.43,85.2378865294,126.64,93.09056,30.03308,97.815327303,6.01056,1.7530800000000002,6.261,87.08,28.28,91.5570030091,126.64
2021-07-11 14:00:00,87.97344,11.33767,88.7010084862,6.64344,1.9376700000000002,6.92025,81.33,9.4,81.8714168682,131.18,6.64344,1.9376700000000002,6.92025,6.64344,1.9376700000000002,6.92025,0.0,0.0,0.0,0.0,87.95344,11.00767,88.6395871305,6.64344,1.9376700000000002,6.92025,81.31,9.07,81.8143080396,126.64,90.09344,30.97767,95.27037299,6.64344,1.9376700000000002,6.92025,83.45,29.04,88.3584976106,126.64
2021-07-11 14:30:00,82.63752,12.74636,83.6147678643,9.82752,2.8663600000000002,10.237,72.81,9.88,73.477278801,131.58,9.82752,2.8663600000000002,10.237,9.82752,2.8663600000000002,10.237,0.0,0.0,0.0,0.0,82.59752,12.36636,83.5181247982,9.82752,2.8663600000000002,10.237,72.77,9.5,73.3874846278,127.03,84.47752,32.42636,90.4871273066,9.82752,2.8663600000000002,10.237,74.65,29.56,80.2895765339,127.03
2021-07-11 15:00:00,84.43352,11.84061,85.2597170108,6.41352,1.87061,6.68075,78.02,9.97,78.6544423412,131.86,6.41352,1.87061,6.68075,6.41352,1.87061,6.68075,0.0,0.0,0.0,0.0,84.42352,11.49061,85.2019063599,6.41352,1.87061,6.68075,78.01,9.62,78.6009192058,127.28,86.46352,31.55061,92.0401069217,6.41352,1.87061,6.68075,80.05,29.68,85.3750836017,127.28
2021-07-11 15:30:00,86.48768,11.24599,87.2157731311,4.95768,1.44599,5.16425,81.53,9.8,82.1168734183,131.8,4.95768,1.44599,5.16425,4.95768,1.44599,5.16425,0.0,0.0,0.0,0.0,86.48768,10.91599,87.1738356932,4.95768,1.44599,5.16425,81.53,9.47,82.0781444722,127.21,88.62768,30.95599,93.8783200695,4.95768,1.44599,5.16425,83.67,29.51,88.7215250094,127.21
2021-07-11 16:00:00,89.76248,10.86614,90.4177848338,3.55248,1.03614,3.7005,86.21,9.83,86.7686175988,131.8,3.55248,1.03614,3.7005,3.55248,1.03614,3.7005,0.0,0.0,0.0,0.0,89.76248,10.55614,90.3810539187,3.55248,1.03614,3.7005,86.21,9.52,86.7340446422,127.21,92.05248,30.56614,96.9945771095,3.55248,1.03614,3.7005,88.5,29.53,93.2966821489,127.21
2021-07-11 16:30:00,89.87504,11.34647,90.5884385364,4.44504,1.29647,4.63025,85.43,10.05,86.0191106673,131.65,4.44504,1.29647,4.63025,4.44504,1.29647,4.63025,0.0,0.0,0.0,0.0,89.87504,11.03647,90.5501324409,4.44504,1.29647,4.63025,85.43,9.74,85.9834431737,127.09,92.13504,30.97647,97.2029181119,4.44504,1.29647,4.63025,87.69,29.68,92.576662826,127.09
2021-07-11 17:00:00,86.36896,12.51178,87.2705098544,6.10896,1.78178,6.3635,80.26,10.73,80.9740730111,131.42,6.10896,1.78178,6.3635,6.10896,1.78178,6.3635,0.0,0.0,0.0,0.0,86.33896,12.17178,87.1927075061,6.10896,1.78178,6.3635,80.23,10.39,80.8999690976,126.88,88.45896,32.14178,94.1173821664,6.10896,1.78178,6.3635,82.35,30.36,87.7681724773,126.88
2021-07-11 17:30:00,87.92416,12.48663,88.8063840074,7.15416,2.08663,7.45225,80.77,10.4,81.4368031052,131.42,7.15416,2.08663,7.45225,7.15416,2.08663,7.45225,0.0,0.0,0.0,0.0,87.88416,12.14663,88.7195930968,7.15416,2.08663,7.45225,80.73,10.06,81.3543883266,126.91,90.02416,32.07663,95.56808869,7.15416,2.08663,7.45225,82.87,29.99,88.1296601605,126.91
2021-07-11 18:00:00,89.10152,11.84836,89.8858414935,4.69152,1.36836,4.8870000000000005,84.41,10.48,85.0580889745,131.23,4.69152,1.36836,4.8870000000000005,4.69152,1.36836,4.8870000000000005,0.0,0.0,0.0,0.0,89.09152,11.52836,89.8343031375,4.69152,1.36836,4.8870000000000005,84.4,10.16,85.0093265472,126.72,91.33152,31.55836,96.6301020976,4.69152,1.36836,4.8870000000000005,86.64,30.19,91.7492544929,126.72
2021-07-11 18:30:00,90.62288,11.41459,91.3389251325,4.23288,1.23459,4.40925,86.39,10.18,86.9877261457,131.49,4.23288,1.23459,4.40925,4.23288,1.23459,4.40925,0.0,0.0,0.0,0.0,90.61288,11.10459,91.2907768669,4.23288,1.23459,4.40925,86.38,9.87,86.9420571415,126.97,92.93288,31.12459,98.0064298287,4.23288,1.23459,4.40925,88.7,29.89,93.6007590781,126.97
2021-07-11 19:00:00,90.8192,11.27435,91.5163267213,3.4092000000000002,0.9943500000000001,3.55125,87.41,10.28,88.0124224187,131.49,3.4092000000000002,0.9943500000000001,3.55125,3.4092000000000002,0.9943500000000001,3.55125,0.0,0.0,0.0,0.0,90.7992,10.97435,91.4599971494,3.4092000000000002,0.9943500000000001,3.55125,87.39,9.98,87.9580155529,126.97,93.1292,31.03435,98.1640401194,3.4092000000000002,0.9943500000000001,3.55125,89.72,30.04,94.6154321451,126.97
2021-07-11 19:30:00,88.75872,13.390460000000001,89.7631037512,5.41872,1.58046,5.6445,83.34,11.81,84.1726303498,131.8,5.41872,1.58046,5.6445,5.41872,1.58046,5.6445,0.0,0.0,0.0,0.0,88.72872,13.07046,89.686245754,5.41872,1.58046,5.6445,83.31,11.49,84.0986099766,127.28,90.94872,33.22046,96.8259708562,5.41872,1.58046,5.6445,85.53,31.64,91.1946846039,127.28
2021-07-11 20:00:00,87.92104,11.78447,88.7072883582,1.42104,0.41447000000000006,1.48025,86.5,11.37,87.2440651277,131.8,1.42104,0.41447000000000006,1.48025,1.42104,0.41447000000000006,1.48025,0.0,0.0,0.0,0.0,87.91104,11.48447,88.6580171505,1.42104,0.41447000000000006,1.48025,86.49,11.07,87.1955560794,127.28,90.20104,31.62447,95.5841760955,1.42104,0.41447000000000006,1.48025,88.78,31.21,94.1060704737,127.28
2021-07-11 20:30:00,82.49856,13.49958,83.5957598342,0.9585600000000001,0.27958,0.9985,81.54,13.22,82.6047214147,131.95,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,0.0,82.46856,13.16958,83.5134793063,0.9585600000000001,0.27958,0.9985,81.51,12.89,82.5229192407,127.43,84.61856,33.40958,90.9752753898,0.9585600000000001,0.27958,0.9985,83.66,33.13,89.9810674531,127.43
2021-07-11 21:00:00,81.52744,14.10092,82.737895899,0.7574400000000001,0.22092,0.789,80.77,13.88,81.9539340117,131.95,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,0.0,81.50744,13.76092,82.6609078985,0.7574400000000001,0.22092,0.789,80.75,13.54,81.8773112651,127.43,83.61744,34.05092,90.2847795866,0.7574400000000001,0.22092,0.789,82.86,33.83,89.4999916201,127.43
2021-07-11 21:30:00,81.16848,14.25664,82.4110061193,0.7084800000000001,0.20664000000000002,0.738,80.46,14.05,81.6775005739,132.02,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,0.0,81.13848,13.916640000000001,82.3233005023,0.7084800000000001,0.20664000000000002,0.738,80.43,13.71,81.5901280793,127.5,83.24848,34.20664,90.0022424298,0.7084800000000001,0.20664000000000002,0.738,82.54,34.0,89.2684244288,127.5
2021-07-11 22:00:00,79.3652,14.8486,80.7422807022,0.7152000000000001,0.2086,0.745,78.65,14.64,80.0009506194,132.02,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,0.0,79.3352,14.4986,80.6491373853,0.7152000000000001,0.2086,0.745,78.62,14.29,79.9081253691,127.5,81.3752,34.9186,88.5507300986,0.7152000000000001,0.2086,0.745,80.66,34.71,87.8112731943,127.5
2021-07-11 22:30:00,79.02648,14.94064,80.426409001,0.75648,0.22064000000000003,0.788,78.27,14.72,79.6421452499,132.71,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,0.0,79.00648,14.59064,80.3424586231,0.75648,0.22064000000000003,0.788,78.25,14.37,79.5585281412,128.16,81.03648,35.10064,88.3117547057,0.75648,0.22064000000000003,0.788,80.28,34.88,87.5299537301,128.16
2021-07-11 23:00:00,76.1012,16.28035,77.8231484686,0.7212000000000001,0.21035,0.7512500000000001,75.38,16.07,77.0739210109,132.71,0.7212000000000001,0.21035,0.7512500000000001,0.7212000000000001,0.21035,0.7512500000000001,0.0,0.0,0.0,0.0,76.0712,15.91035,77.7172227152,0.7212000000000001,0.21035,0.7512500000000001,75.35,15.7,76.9682564438,128.16,78.0012,36.65035,86.1825699116,0.7212000000000001,0.21035,0.7512500000000001,77.28,36.44,85.4404588003,128.16
2021-07-11 23:30:00,76.14496,15.89603,77.7864943494,0.7749600000000001,0.22603,0.80725,75.37,15.67,76.9817238051,133.36,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,0.0,76.10496,15.51603,77.6705357492,0.7749600000000001,0.22603,0.80725,75.33,15.29,76.8660718393,128.79,78.04496,36.28603,86.0679484742,0.7749600000000001,0.22603,0.80725,77.27,36.06,85.2700211094,128.79
2021-07-12 00:00:00,73.34912,16.40516,75.1613110543,0.66912,0.19516000000000003,0.6970000000000001,72.68,16.21,74.4657404449,133.42,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,0.0,73.31912,16.02516,75.0499774191,0.66912,0.19516000000000003,0.6970000000000001,72.65,15.83,74.3546326734,128.84,75.17912,36.81516,83.7093548524,0.66912,0.19516000000000003,0.6970000000000001,74.51,36.62,83.0226746136,128.84
2021-07-12 00:30:00,69.77136,16.998730000000002,71.8122517253,0.6813600000000001,0.19873000000000002,0.7097500000000001,69.09,16.8,71.103221446,133.54,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.0,0.0,0.0,0.0,69.72136,16.58873,71.6676635817,0.6813600000000001,0.19873000000000002,0.7097500000000001,69.04,16.39,70.9588169293,128.95,71.45136,37.47873,80.6842738597,0.6813600000000001,0.19873000000000002,0.7097500000000001,70.77,37.28,79.9886948262,128.95
2021-07-12 01:00:00,66.98992,17.45581,69.2268350018,0.73992,0.21581000000000003,0.77075,66.25,17.24,68.4564102185,133.75,0.73992,0.21581000000000003,0.77075,0.73992,0.21581000000000003,0.77075,0.0,0.0,0.0,0.0,66.94992,17.03581,69.0833598659,0.73992,0.21581000000000003,0.77075,66.21,16.82,68.313077079,129.12,68.59992,38.01581,78.4292728129,0.73992,0.21581000000000003,0.77075,67.86,37.8,77.6776647435,129.12
2021-07-12 01:30:00,65.7848,17.80015,68.1504603878,0.7548,0.22015,0.7862500000000001,65.03,17.58,67.36436224,134.01,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,0.0,65.7448,17.37015,68.0007414523,0.7548,0.22015,0.7862500000000001,64.99,17.15,67.2147498694,129.37,67.3448,38.45015,77.5482825217,0.7548,0.22015,0.7862500000000001,66.59,38.23,76.7838589809,129.37
2021-07-12 02:00:00,65.00688,18.02784,67.4603399221,0.7468800000000001,0.21784,0.778,64.26,17.81,66.6824092246,134.27,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,0.0,64.96688,17.58784,67.3054798126,0.7468800000000001,0.21784,0.778,64.22,17.37,66.5276280954,129.62,66.53688,38.71784,76.9819948715,0.7468800000000001,0.21784,0.778,65.79,38.5,76.2271218137,129.62
2021-07-12 02:30:00,64.0296,18.1053,66.5401500167,0.6696000000000001,0.1953,0.6975,63.36,17.91,65.8426738521,134.46,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,0.0,63.9796,17.6753,66.3762415797,0.6696000000000001,0.1953,0.6975,63.31,17.48,65.6788131744,129.8,65.5296,38.7953,76.1525034273,0.6696000000000001,0.1953,0.6975,64.86,38.6,75.4770137194,129.8
2021-07-12 03:00:00,62.82144,18.38417,65.4561764103,0.63144,0.18417000000000003,0.6577500000000001,62.19,18.2,64.7984266784,134.46,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,0.0,62.79144,17.93417,65.3023689529,0.63144,0.18417000000000003,0.6577500000000001,62.16,17.75,64.6446293206,129.8,64.29144,39.11417,75.2549503492,0.63144,0.18417000000000003,0.6577500000000001,63.66,38.93,74.6199738676,129.8
