Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-12 03:30:00,61.99656,18.56983,64.7179421649,0.61656,0.17983000000000002,0.6422500000000001,61.38,18.39,64.075709126,134.79,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,0.0,61.96656,18.11983,64.5614652673,0.61656,0.17983000000000002,0.6422500000000001,61.35,17.94,63.9192154207,130.13,63.45656,39.33983,74.6616181948,0.61656,0.17983000000000002,0.6422500000000001,62.84,39.16,74.0430361344,130.13
2021-07-12 04:00:00,61.92336,18.49223,64.625576083,0.6933600000000001,0.20223000000000002,0.7222500000000001,61.23,18.29,63.9033410707,134.79,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,0.0,61.88336,18.05223,64.4626500608,0.6933600000000001,0.20223000000000002,0.7222500000000001,61.19,17.85,63.7404000615,130.13,63.35336,39.27223,74.5382872923,0.6933600000000001,0.20223000000000002,0.7222500000000001,62.66,39.07,73.8426739765,130.13
2021-07-12 04:30:00,62.292,18.31725,64.9293070313,0.642,0.18725000000000003,0.6687500000000001,61.65,18.13,64.2605586655,134.66,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,0.0,62.242,17.86725,64.7557347774,0.642,0.18725000000000003,0.6687500000000001,61.6,17.68,64.0869908796,129.99,63.722,39.05725,74.7392939595,0.642,0.18725000000000003,0.6687500000000001,63.08,38.87,74.0942865544,129.99
2021-07-12 05:00:00,62.5832,18.1776,65.1696406619,0.6432,0.18760000000000002,0.67,61.94,17.99,64.4996410843,134.66,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67,0.0,0.0,0.0,0.0,62.5532,17.7276,65.0166950252,0.6432,0.18760000000000002,0.67,61.91,17.54,64.3467147569,129.99,64.0532,38.8976,74.9388798689,0.6432,0.18760000000000002,0.67,63.41,38.71,74.2919389974,129.99
2021-07-12 05:30:00,65.6876,17.7418,68.0414010805,0.6576000000000001,0.1918,0.685,65.03,17.55,67.3565394004,134.58,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,0.0,65.6376,17.3118,67.8821990878,0.6576000000000001,0.1918,0.685,64.98,17.12,67.1974314985,129.92,67.2476,38.4418,77.4597424021,0.6576000000000001,0.1918,0.685,66.59,38.25,76.7938187617,129.92
2021-07-12 06:00:00,68.23192,16.85931,70.2839330186,0.75192,0.21931,0.7832500000000001,67.48,16.64,69.501366893,134.5,0.75192,0.21931,0.7832500000000001,0.75192,0.21931,0.7832500000000001,0.0,0.0,0.0,0.0,68.19192,16.42931,70.1431406508,0.75192,0.21931,0.7832500000000001,67.44,16.21,69.3607792632,129.84,69.88192,37.44931,79.283879587,0.75192,0.21931,0.7832500000000001,69.13,37.23,78.5177037362,129.84
2021-07-12 06:30:00,75.8684,12.8237,76.9445345704,1.1784,0.3437,1.2275,74.69,12.48,75.7254679748,134.26,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,0.0,75.8484,12.4337,76.8607616294,1.1784,0.3437,1.2275,74.67,12.09,75.6424285702,129.62,77.7784,32.9237,84.4597509365,1.1784,0.3437,1.2275,76.6,32.58,83.2407135962,129.62
2021-07-12 07:00:00,81.82112,9.57116,82.3790190631,1.34112,0.39116,1.397,80.48,9.18,81.0018691142,132.81,1.34112,0.39116,1.397,1.34112,0.39116,1.397,0.0,0.0,0.0,0.0,81.83112,9.22116,82.3490254478,1.34112,0.39116,1.397,80.49,8.83,80.9728905252,128.22,83.95112,29.37116,88.9407420084,1.34112,0.39116,1.397,82.61,28.98,87.5457166285,128.22
2021-07-12 07:30:00,89.0348,6.11515,89.2445554113,1.5948,0.46515000000000006,1.66125,87.44,5.65,87.622349318,132.03,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,0.0,89.0548,5.79515,89.2431575336,1.5948,0.46515000000000006,1.66125,87.46,5.33,87.6222602995,127.47,91.4048,25.605150000000002,94.9234489974,1.5948,0.46515000000000006,1.66125,89.81,25.14,93.262295168,127.47
2021-07-12 08:00:00,95.56568,3.1212400000000002,95.6166373232,2.09568,0.61124,2.183,93.47,2.51,93.5036951142,131.25,2.09568,0.61124,2.183,2.09568,0.61124,2.183,0.0,0.0,0.0,0.0,95.57568,2.83124,95.6176057397,2.09568,0.61124,2.183,93.48,2.22,93.5063570031,126.71,98.11568,22.46124,100.6538323374,2.09568,0.61124,2.183,96.02,21.85,98.4746815176,126.71
2021-07-12 08:30:00,100.55912000000001,2.94516,100.6022394512,6.90912,2.01516,7.197,93.65,0.93,93.6546176117,130.61,6.90912,2.01516,7.197,6.90912,2.01516,7.197,0.0,0.0,0.0,0.0,100.59912,2.75516,100.636841422,6.90912,2.01516,7.197,93.69,0.74,93.6929223581,126.07,103.14912,22.18516,105.5079252047,6.90912,2.01516,7.197,96.24,20.17,98.3309030773,126.07
2021-07-12 09:00:00,104.41664,3.34777,104.470293734,4.34664,1.26777,4.52775,100.07,2.08,100.0916145339,130.61,4.34664,1.26777,4.52775,4.34664,1.26777,4.52775,0.0,0.0,0.0,0.0,104.47664,3.60777,104.5389128988,4.34664,1.26777,4.52775,100.13,2.34,100.1573387226,126.07,107.21664,18.11777,108.7366611712,4.34664,1.26777,4.52775,102.87,16.85,104.2408720224,126.07
2021-07-12 09:30:00,105.53896,4.49678,105.6347154502,4.78896,1.3967800000000001,4.9885,100.75,3.1,100.7976810249,129.78,4.78896,1.3967800000000001,4.9885,4.78896,1.3967800000000001,4.9885,0.0,0.0,0.0,0.0,105.59896,4.72678,105.7046962166,4.78896,1.3967800000000001,4.9885,100.81,3.33,100.8649840133,125.24,108.35896,17.16678,109.7103575231,4.78896,1.3967800000000001,4.9885,103.57,15.77,104.7637236833,125.24
2021-07-12 10:00:00,105.16064,5.25352,105.2917835237,5.8406400000000005,1.7035200000000001,6.084,99.32,3.55,99.3834236681,129.78,5.8406400000000005,1.7035200000000001,6.084,5.8406400000000005,1.7035200000000001,6.084,0.0,0.0,0.0,0.0,105.21064,5.49352,105.3539630541,5.8406400000000005,1.7035200000000001,6.084,99.37,3.79,99.4422495723,125.24,107.93064,16.91352,109.2478384665,5.8406400000000005,1.7035200000000001,6.084,102.09,15.21,103.2168213035,125.24
2021-07-12 10:30:00,104.928,5.5115,105.0726501819,6.348,1.8515000000000001,6.6125,98.58,3.66,98.6479193901,129.67,6.348,1.8515000000000001,6.6125,6.348,1.8515000000000001,6.6125,0.0,0.0,0.0,0.0,104.998,5.7615,105.1559550679,6.348,1.8515000000000001,6.6125,98.65,3.91,98.7274561609,125.11,107.688,16.9515,109.0140298138,6.348,1.8515000000000001,6.6125,101.34,15.1,102.4587995245,125.11
2021-07-12 11:00:00,105.56608,7.18219,105.8101181351,11.83608,3.45219,12.32925,93.73,3.73,93.8041886058,129.67,11.83608,3.45219,12.32925,11.83608,3.45219,12.32925,0.0,0.0,0.0,0.0,105.59608,7.44219,105.8580101049,11.83608,3.45219,12.32925,93.76,3.99,93.844859742,125.11,108.14608,18.45219,109.7089692558,11.83608,3.45219,12.32925,96.31,15.0,97.4711039232,125.11
2021-07-12 11:30:00,106.01064,8.30102,106.3351434205,11.90064,3.47102,12.3965,94.11,4.83,94.2338633401,129.59,11.90064,3.47102,12.3965,11.90064,3.47102,12.3965,0.0,0.0,0.0,0.0,105.87064,8.57102,106.2170174588,11.90064,3.47102,12.3965,93.97,5.1,94.1082934709,124.99,108.48064,17.27102,109.8468815518,11.90064,3.47102,12.3965,96.58,13.8,97.5609368549,124.99
2021-07-12 12:00:00,107.44664,9.74902,107.888015267,8.39664,2.44902,8.7465,99.05,7.3,99.3186412513,129.32,8.39664,2.44902,8.7465,8.39664,2.44902,8.7465,0.0,0.0,0.0,0.0,107.64664,9.41902,108.0579337256,8.39664,2.44902,8.7465,99.25,6.97,99.4944390406,124.69,110.41664,13.71902,111.2656546228,8.39664,2.44902,8.7465,102.02,11.27,102.6406025898,124.69
2021-07-12 12:30:00,108.7088,9.1184,109.0905514515,8.1888,2.3884,8.53,100.52,6.73,100.745041069,130.78,8.1888,2.3884,8.53,8.1888,2.3884,8.53,0.0,0.0,0.0,0.0,108.9488,9.0284,109.3222439762,8.1888,2.3884,8.53,100.76,6.64,100.9785482169,126.07,111.7888,13.9384,112.6544042637,8.1888,2.3884,8.53,103.6,11.55,104.2418462039,126.07
2021-07-12 13:00:00,109.73512,8.56691,110.0690170228,7.15512,2.08691,7.45325,102.58,6.48,102.7844676982,131.15,7.15512,2.08691,7.45325,7.15512,2.08691,7.45325,0.0,0.0,0.0,0.0,109.98512,8.47691,110.3113077819,7.15512,2.08691,7.45325,102.83,6.39,103.0283504672,126.45,112.88512,13.88691,113.7360830465,7.15512,2.08691,7.45325,105.73,11.8,106.3864319357,126.45
2021-07-12 13:30:00,109.14024,7.24382,109.3803680532,5.43024,1.58382,5.6565,103.71,5.66,103.8643331467,131.12,5.43024,1.58382,5.6565,5.43024,1.58382,5.6565,0.0,0.0,0.0,0.0,109.39024,7.12382,109.6219568273,5.43024,1.58382,5.6565,103.96,5.54,104.1075078945,126.42,112.33024,14.28382,113.2347576155,5.43024,1.58382,5.6565,106.9,12.7,107.6517533531,126.42
2021-07-12 14:00:00,107.97784,6.82062,108.1930440844,5.24784,1.53062,5.4665,102.73,5.29,102.8661120097,131.12,5.24784,1.53062,5.4665,5.24784,1.53062,5.4665,0.0,0.0,0.0,0.0,108.21784,6.72062,108.4263234987,5.24784,1.53062,5.4665,102.97,5.19,103.1007128976,126.42,111.10784,14.64062,112.0682821473,5.24784,1.53062,5.4665,105.86,13.11,106.6687006577,126.42
2021-07-12 14:30:00,106.78928,7.02229,107.019918145,6.17928,1.8022900000000002,6.43675,100.61,5.22,100.7453249536,131.37,6.17928,1.8022900000000002,6.43675,6.17928,1.8022900000000002,6.43675,0.0,0.0,0.0,0.0,107.03928,6.92229,107.2628806333,6.17928,1.8022900000000002,6.43675,100.86,5.12,100.9898707792,126.68,109.86928,14.99229,110.8874539665,6.17928,1.8022900000000002,6.43675,103.69,13.19,104.5255576402,126.68
2021-07-12 15:00:00,107.03296,6.9562800000000005,107.258772871,5.71296,1.66628,5.9510000000000005,101.32,5.29,101.4580036271,131.37,5.71296,1.66628,5.9510000000000005,5.71296,1.66628,5.9510000000000005,0.0,0.0,0.0,0.0,107.26296,6.86628,107.4825027109,5.71296,1.66628,5.9510000000000005,101.55,5.2,101.6830492265,126.68,110.12296,14.81628,111.1152036051,5.71296,1.66628,5.9510000000000005,104.41,13.15,105.2348354871,126.68
2021-07-12 15:30:00,107.62392,5.98281,107.7900838281,4.6039200000000005,1.34281,4.79575,103.02,4.64,103.1244393924,131.68,4.6039200000000005,1.34281,4.79575,4.6039200000000005,1.34281,4.79575,0.0,0.0,0.0,0.0,107.87392,5.87281,108.0336637973,4.6039200000000005,1.34281,4.79575,103.27,4.53,103.3693078239,127.02,110.77392,15.22281,111.8150047912,4.6039200000000005,1.34281,4.79575,106.17,13.88,107.0734481559,127.02
2021-07-12 16:00:00,108.43096,6.20153,108.6081583531,5.01096,1.46153,5.21975,103.42,4.74,103.5285661062,131.68,5.01096,1.46153,5.21975,5.01096,1.46153,5.21975,0.0,0.0,0.0,0.0,108.67096,6.09153,108.841555874,5.01096,1.46153,5.21975,103.66,4.63,103.7633485389,127.02,111.59096,15.27153,112.631087992,5.01096,1.46153,5.21975,106.58,13.81,107.4709844563,127.02
2021-07-12 16:30:00,108.16448,4.54964,108.2601217337,8.36448,2.43964,8.713,99.8,2.11,99.8223026182,131.72,8.36448,2.43964,8.713,8.36448,2.43964,8.713,0.0,0.0,0.0,0.0,108.37448,4.4496400000000005,108.4657882072,8.36448,2.43964,8.713,100.01,2.01,100.0301964409,127.06,111.17448,19.09964,112.803196991,8.36448,2.43964,8.713,102.81,16.66,104.1511003302,127.06
2021-07-12 17:00:00,109.23216,3.60188,109.2915290304,7.8921600000000005,2.30188,8.221,101.34,1.3,101.3483379242,132.22,7.8921600000000005,2.30188,8.221,7.8921600000000005,2.30188,8.221,0.0,0.0,0.0,0.0,109.43216,3.48188,109.4875387001,7.8921600000000005,2.30188,8.221,101.54,1.18,101.5468561798,127.58,112.30216,19.86188,114.0450324118,7.8921600000000005,2.30188,8.221,104.41,17.56,105.8763509949,127.58
2021-07-12 17:30:00,108.87144,2.35042,108.8968085935,7.20144,2.10042,7.5015,101.67,0.25,101.6703073665,132.46,7.20144,2.10042,7.5015,7.20144,2.10042,7.5015,0.0,0.0,0.0,0.0,109.07144,2.39042,109.0976311908,7.20144,2.10042,7.5015,101.87,0.29,101.8704127802,127.85,111.95144,21.08042,113.9188703659,7.20144,2.10042,7.5015,104.75,18.98,106.4556381785,127.85
2021-07-12 18:00:00,108.67624,3.73807,108.7405090473,6.33624,1.84807,6.60025,102.34,1.8900000000000001,102.3574506326,132.46,6.33624,1.84807,6.60025,6.33624,1.84807,6.60025,0.0,0.0,0.0,0.0,108.87624,3.87807,108.9452847234,6.33624,1.84807,6.60025,102.54,2.03,102.5600921411,127.85,111.76624,22.838070000000002,114.0757197876,6.33624,1.84807,6.60025,105.43,20.99,107.4991395314,127.85
2021-07-12 18:30:00,107.04056,5.76058,107.1954559067,6.07056,1.77058,6.3235,100.97,3.99,101.0488050399,132.75,6.07056,1.77058,6.3235,6.07056,1.77058,6.3235,0.0,0.0,0.0,0.0,107.21056,5.87058,107.3711687794,6.07056,1.77058,6.3235,101.14,4.1,101.223068517,128.15,110.08056,24.96058,112.8749761632,6.07056,1.77058,6.3235,104.01,23.19,106.5638597274,128.15
2021-07-12 19:00:00,105.96008,6.13544,106.1375625196,5.71008,1.66544,5.948,100.25,4.47,100.3496058786,132.96,5.71008,1.66544,5.948,5.71008,1.66544,5.948,0.0,0.0,0.0,0.0,106.12008,6.25544,106.3042892305,5.71008,1.66544,5.948,100.41,4.59,100.5148556185,128.38,108.95008,25.39544,111.8706766977,5.71008,1.66544,5.948,103.24,23.73,105.9321032549,128.38
2021-07-12 19:30:00,103.98368,6.7064900000000005,104.199725117,5.47368,1.5964900000000002,5.7017500000000005,98.51,5.11,98.6424462389,132.64,5.47368,1.5964900000000002,5.7017500000000005,5.47368,1.5964900000000002,5.7017500000000005,0.0,0.0,0.0,0.0,104.14368,6.81649,104.366520589,5.47368,1.5964900000000002,5.7017500000000005,98.67,5.22,98.807981965,128.1,106.92368,25.85649,110.0055972206,5.47368,1.5964900000000002,5.7017500000000005,101.45,24.26,104.3103547113,128.1
2021-07-12 20:00:00,101.99352,7.22811,102.2493212504,5.27352,1.53811,5.49325,96.72,5.69,96.8872256802,132.64,5.27352,1.53811,5.49325,5.27352,1.53811,5.49325,0.0,0.0,0.0,0.0,102.15352,7.32811,102.41602826,5.27352,1.53811,5.49325,96.88,5.79,97.0528644606,128.1,104.87352,26.43811,108.1546525008,5.27352,1.53811,5.49325,99.6,24.9,102.6653300779,128.1
2021-07-12 20:30:00,100.9168,5.6749,101.0762336667,1.6968,0.4949,1.7675,99.22,5.18,99.3551246791,132.95,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,0.0,101.1068,5.7949,101.2727301511,1.6968,0.4949,1.7675,99.41,5.3,99.5511833179,128.38,103.8868,24.9049,106.8303386602,1.6968,0.4949,1.7675,102.19,24.41,105.0649522914,128.38
2021-07-12 21:00:00,97.82272,6.26496,98.0231313109,0.70272,0.20496,0.732,97.12,6.06,97.3088793482,132.95,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0.0,0.0,0.0,0.0,98.01272,6.35496,98.2185257393,0.70272,0.20496,0.732,97.31,6.15,97.5041465785,128.38,100.72272,25.58496,103.9213957874,0.70272,0.20496,0.732,100.02,25.38,103.1898483379,128.38
2021-07-12 21:30:00,96.37408,6.65494,96.6035792414,0.6340800000000001,0.18494000000000002,0.6605000000000001,95.74,6.47,95.9583685772,133.21,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,0.0,96.56408,6.75494,96.8000555819,0.6340800000000001,0.18494000000000002,0.6605000000000001,95.93,6.57,96.154718033,128.63,99.22408,26.08494,102.595526933,0.6340800000000001,0.18494000000000002,0.6605000000000001,98.59,25.9,101.9352642612,128.63
2021-07-12 22:00:00,94.138,8.2415,94.4980707012,0.588,0.1715,0.6125,93.55,8.07,93.8974302098,133.57,0.588,0.1715,0.6125,0.588,0.1715,0.6125,0.0,0.0,0.0,0.0,94.288,8.3415,94.6562600479,0.588,0.1715,0.6125,93.7,8.17,94.0555096738,128.97,96.908,27.4615,100.72385241960001,0.588,0.1715,0.6125,96.32,27.29,100.1113704831,128.97
2021-07-12 22:30:00,90.38408,9.77619,90.9112523748,0.6040800000000001,0.17619,0.6292500000000001,89.78,9.6,90.2917958621,132.62,0.6040800000000001,0.17619,0.6292500000000001,0.6040800000000001,0.17619,0.6292500000000001,0.0,0.0,0.0,0.0,90.52408,9.84619,91.0579843691,0.6040800000000001,0.17619,0.6292500000000001,89.92,9.67,90.4384613978,128.07,93.00408,29.08619,97.4462177068,0.6040800000000001,0.17619,0.6292500000000001,92.4,28.91,96.8170857855,128.07
2021-07-12 23:00:00,84.5512,10.7366,85.2301589873,0.5712,0.1666,0.595,83.98,10.57,84.642573803,132.85,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,0.0,84.7112,10.7966,85.3964517823,0.5712,0.1666,0.595,84.14,10.63,84.8088232438,128.26,86.9812,30.2966,92.1065313916,0.5712,0.1666,0.595,86.41,30.13,91.5123215747,128.26
2021-07-12 23:30:00,79.41072,12.43521,80.3784604149,0.60072,0.17521,0.62575,78.81,12.26,79.7579068181,134.4,0.60072,0.17521,0.62575,0.60072,0.17521,0.62575,0.0,0.0,0.0,0.0,79.53072,12.47521,80.5032066955,0.60072,0.17521,0.62575,78.93,12.3,79.8826320297,129.74,81.63072,32.21521,87.7575877236,0.60072,0.17521,0.62575,81.03,32.04,87.1345080895,129.74
2021-07-13 00:00:00,75.72376,13.43318,76.9060345711,0.5937600000000001,0.17318,0.6185,75.13,13.26,76.2911823214,134.4,0.5937600000000001,0.17318,0.6185,0.5937600000000001,0.17318,0.6185,0.0,0.0,0.0,0.0,75.85376,13.45318,77.037529544,0.5937600000000001,0.17318,0.6185,75.26,13.28,76.4226798797,129.74,77.82376,33.36318,84.6737231982,0.5937600000000001,0.17318,0.6185,77.23,33.19,84.0597941944,129.74
2021-07-13 00:30:00,72.45632,14.19976,73.8346225832,0.6163200000000001,0.17976,0.642,71.84,14.02,73.1952594093,134.95,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,0.0,72.55632,14.19976,73.9327583416,0.6163200000000001,0.17976,0.642,71.94,14.02,73.293410345,130.27,74.42632,34.28976,81.9454986537,0.6163200000000001,0.17976,0.642,73.81,34.11,81.310566349,130.27
2021-07-13 01:00:00,70.24184,15.04137,71.8342459977,0.6218400000000001,0.18137,0.64775,69.62,14.86,71.1882293641,135.44,0.6218400000000001,0.18137,0.64775,0.6218400000000001,0.18137,0.64775,0.0,0.0,0.0,0.0,70.36184,15.03137,71.9495004309,0.6218400000000001,0.18137,0.64775,69.74,14.85,71.3035069264,130.76,72.15184,35.15137,80.2589984255,0.6218400000000001,0.18137,0.64775,71.53,34.97,79.620611653,130.76
2021-07-13 01:30:00,69.32544,15.17242,70.9663227161,0.62544,0.18242000000000003,0.6515000000000001,68.7,14.99,70.316357272,135.54,0.62544,0.18242000000000003,0.6515000000000001,0.62544,0.18242000000000003,0.6515000000000001,0.0,0.0,0.0,0.0,69.43544,15.17242,71.073783188,0.62544,0.18242000000000003,0.6515000000000001,68.81,14.99,70.4238326137,130.85,71.19544,35.29242,79.4628566454,0.62544,0.18242000000000003,0.6515000000000001,70.57,35.11,78.8215516214,130.85
2021-07-13 02:00:00,68.79312,15.23591,70.4601044057,0.6031200000000001,0.17591,0.6282500000000001,68.19,15.06,69.8332277644,135.54,0.6031200000000001,0.17591,0.6282500000000001,0.6031200000000001,0.17591,0.6282500000000001,0.0,0.0,0.0,0.0,68.90312,15.21591,70.5631905661,0.6031200000000001,0.17591,0.6282500000000001,68.3,15.04,69.936339624,130.85,70.63312,35.36591,78.9923112148,0.6031200000000001,0.17591,0.6282500000000001,70.03,35.19,78.3743389127,130.85
2021-07-13 02:30:00,67.74832,15.59576,69.5202315359,0.56832,0.16576000000000002,0.592,67.18,15.43,68.9292194936,135.57,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,0.0,67.85832,15.58576,69.6251930554,0.56832,0.16576000000000002,0.592,67.29,15.42,69.0341980471,130.85,69.55832,35.76576,78.2147650358,0.56832,0.16576000000000002,0.592,68.99,35.6,77.6336273789,130.85
2021-07-13 03:00:00,66.16728,15.60629,67.9828304071,0.70728,0.20629000000000003,0.73675,65.46,15.4,67.2470936175,135.8,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,0.0,66.28728,15.58629,68.0950506701,0.70728,0.20629000000000003,0.73675,65.58,15.38,67.3593408519,131.1,67.92728,35.79629,76.7820926126,0.70728,0.20629000000000003,0.73675,67.22,35.59,76.060347751,131.1
2021-07-13 03:30:00,66.2116,15.67755,68.0423511393,0.7116,0.20755,0.7412500000000001,65.5,15.47,67.3020868919,136.05,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,0.0,66.3216,15.64755,68.1425010369,0.7116,0.20755,0.7412500000000001,65.61,15.44,67.402267766,131.33,67.9616,35.93755,76.8783882152,0.7116,0.20755,0.7412500000000001,67.25,35.73,76.1524484176,131.33
2021-07-13 04:00:00,65.83616,15.89138,67.7269216918,0.6561600000000001,0.19138000000000002,0.6835,65.18,15.7,67.0441824471,136.05,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,0.0,65.94616,15.88138,67.8315136898,0.6561600000000001,0.19138000000000002,0.6835,65.29,15.69,67.1487915007,131.33,67.58616,36.30138,76.7181804623,0.6561600000000001,0.19138000000000002,0.6835,66.93,36.11,76.0497008541,131.33
2021-07-13 04:30:00,65.94904,15.80972,67.8175723791,0.71904,0.20972000000000002,0.749,65.23,15.6,67.0694632452,136.57,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,0.0,66.06904,15.77972,67.9272965,0.71904,0.20972000000000002,0.749,65.35,15.57,67.1792185129,131.83,67.68904,36.18972,76.7561200804,0.71904,0.20972000000000002,0.749,66.97,35.98,76.0232944564,131.83
2021-07-13 05:00:00,65.846,15.473,67.6395553282,0.6960000000000001,0.203,0.725,65.15,15.27,66.915584134,136.46,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,0.0,65.966,15.443,67.7495343526,0.6960000000000001,0.203,0.725,65.27,15.24,67.0255958571,131.72,67.596,35.873,76.5251027115,0.6960000000000001,0.203,0.725,66.9,35.67,75.8152946311,131.72
2021-07-13 05:30:00,67.81392,15.05281,69.4644861398,0.76392,0.22281,0.7957500000000001,67.05,14.83,68.6704550735,136.52,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,0.0,67.92392,15.02281,69.5653917438,0.76392,0.22281,0.7957500000000001,67.16,14.8,68.7714010327,131.78,69.63392,35.43281,78.1304475801,0.76392,0.22281,0.7957500000000001,68.87,35.21,77.348697468,131.78
2021-07-13 06:00:00,70.32864000000001,14.33877,71.7754688551,0.81864,0.23877,0.8527500000000001,69.51,14.1,70.9256660173,136.52,0.81864,0.23877,0.8527500000000001,0.81864,0.23877,0.8527500000000001,0.0,0.0,0.0,0.0,70.44864,14.31877,71.8890676818,0.81864,0.23877,0.8527500000000001,69.63,14.08,71.0393081329,131.78,72.22864,34.64877,80.1093858344,0.81864,0.23877,0.8527500000000001,71.41,34.41,79.2681285259,131.78
2021-07-13 06:30:00,78.46496,10.08353,79.1102238972,1.07496,0.31353000000000003,1.11975,77.39,9.77,78.004262704,135.19,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,0.0,78.60496,10.08353,79.2490839938,1.07496,0.31353000000000003,1.11975,77.53,9.77,78.1431622089,130.49,80.67496,29.99353,86.0700936032,1.07496,0.31353000000000003,1.11975,79.6,29.68,84.953295404,130.49
2021-07-13 07:00:00,84.39808,7.13069,84.6987759508,1.40808,0.41069000000000006,1.46675,82.99,6.72,83.2616268157,135.19,1.40808,0.41069000000000006,1.46675,1.40808,0.41069000000000006,1.46675,0.0,0.0,0.0,0.0,84.57808,7.15069,84.879820829,1.40808,0.41069000000000006,1.46675,83.17,6.74,83.4426539607,130.49,86.82808,26.81069,90.8731455093,1.40808,0.41069000000000006,1.46675,85.42,26.4,89.4065791763,130.49
2021-07-13 07:30:00,91.02496,3.94603,91.1104521763,1.73496,0.5060300000000001,1.80725,89.29,3.44,89.3562404088,133.48,1.73496,0.5060300000000001,1.80725,1.73496,0.5060300000000001,1.80725,0.0,0.0,0.0,0.0,91.22496,3.97603,91.3115663077,1.73496,0.5060300000000001,1.80725,89.49,3.47,89.5572498461,128.85,93.68496,23.16603,96.5066664856,1.73496,0.5060300000000001,1.80725,91.95,22.66,94.700993131,128.85
2021-07-13 08:00:00,96.74896,1.99428,96.7695117989,2.92896,0.85428,3.051,93.82,1.1400000000000001,93.8269257729,133.48,2.92896,0.85428,3.051,2.92896,0.85428,3.051,0.0,0.0,0.0,0.0,96.96896,1.99428,96.9894651815,2.92896,0.85428,3.051,94.04,1.1400000000000001,94.0469095718,128.85,99.57896,20.42428,101.6519576211,2.92896,0.85428,3.051,96.65,19.57,98.6113958932,128.85
2021-07-13 08:30:00,102.5552,3.4986,102.614858812,3.3552,0.9786,3.495,99.2,2.52,99.2320029023,131.8,3.3552,0.9786,3.495,3.3552,0.9786,3.495,0.0,0.0,0.0,0.0,102.8252,3.4386,102.8826794218,3.3552,0.9786,3.495,99.47,2.46,99.500414572,127.22,105.5952,17.0286,106.9594291355,3.3552,0.9786,3.495,102.24,16.05,103.4921257874,127.22
2021-07-13 09:00:00,105.21688,4.9378400000000005,105.3326829659,3.86688,1.12784,4.028,101.35,3.81,101.4215884317,131.8,3.86688,1.12784,4.028,3.86688,1.12784,4.028,0.0,0.0,0.0,0.0,105.47688,4.84784,105.5882274082,3.86688,1.12784,4.028,101.61,3.7199999999999998,101.6780728574,127.22,108.33688,15.79784,109.4826530406,3.86688,1.12784,4.028,104.47,14.67,105.4949752358,127.22
2021-07-13 09:30:00,108.94896,6.45428,109.1399725829,3.88896,1.13428,4.051,105.06,5.32,105.1946101281,131.5,3.88896,1.13428,4.051,3.88896,1.13428,4.051,0.0,0.0,0.0,0.0,109.21896,6.36428,109.4042288186,3.88896,1.13428,4.051,105.33,5.23,105.4597638913,126.91,112.17896,14.19428,113.0734126636,3.88896,1.13428,4.051,108.29,13.06,109.0746886312,126.91
2021-07-13 10:00:00,110.5864,7.0402,110.8102715501,3.5664,1.0402,3.715,107.02,6.0,107.1880609023,131.33,3.5664,1.0402,3.715,3.5664,1.0402,3.715,0.0,0.0,0.0,0.0,110.8864,6.9302,111.1027514376,3.5664,1.0402,3.715,107.32,5.89,107.4815077118,126.74,113.9164,13.3802,114.6995027932,3.5664,1.0402,3.715,110.35,12.34,111.0378228353,126.74
2021-07-13 10:30:00,107.76016,7.35713,108.0110153876,5.51016,1.6071300000000002,5.73975,102.25,5.75,102.4115472005,131.27,5.51016,1.6071300000000002,5.73975,5.51016,1.6071300000000002,5.73975,0.0,0.0,0.0,0.0,108.03016,7.25713,108.2736413236,5.51016,1.6071300000000002,5.73975,102.52,5.65,102.6755710965,126.67,110.90016,14.21713,111.8077469296,5.51016,1.6071300000000002,5.73975,105.39,12.61,106.141717529,126.67
2021-07-13 11:00:00,110.8668,9.1949,111.2474427942,5.2968,1.5449000000000002,5.5175,105.57,7.65,105.8468110053,131.31,5.2968,1.5449000000000002,5.5175,5.2968,1.5449000000000002,5.5175,0.0,0.0,0.0,0.0,111.1368,9.0849,111.5075052283,5.2968,1.5449000000000002,5.5175,105.84,7.54,106.1082334223,126.67,114.1168,12.0849,114.7549077393,5.2968,1.5449000000000002,5.5175,108.82,10.54,109.3292458586,126.67
2021-07-13 11:30:00,111.8188,9.5659,112.2272269828,4.8888,1.4259,5.0925,106.93,8.14,107.2393794275,130.63,4.8888,1.4259,5.0925,4.8888,1.4259,5.0925,0.0,0.0,0.0,0.0,112.1088,9.4559,112.506875711,4.8888,1.4259,5.0925,107.22,8.03,107.5202739022,126.0,115.1288,11.3959,115.6914306518,4.8888,1.4259,5.0925,110.24,9.97,110.6899204987,126.0
2021-07-13 12:00:00,111.31848,9.04164,111.6850717124,4.42848,1.2916400000000001,4.6129999999999995,106.89,7.75,107.1705864498,130.63,4.42848,1.2916400000000001,4.6129999999999995,4.42848,1.2916400000000001,4.6129999999999995,0.0,0.0,0.0,0.0,111.60848,8.93164,111.9652937343,4.42848,1.2916400000000001,4.6129999999999995,107.18,7.64,107.451952053,126.0,114.63848,11.64164,115.2280733094,4.42848,1.2916400000000001,4.6129999999999995,110.21,10.35,110.6949258096,126.0
2021-07-13 12:30:00,112.0576,9.36805,112.4485041188,4.5876,1.33805,4.7787500000000005,107.47,8.03,107.7695773398,130.36,4.5876,1.33805,4.7787500000000005,4.5876,1.33805,4.7787500000000005,0.0,0.0,0.0,0.0,112.3576,9.23805,112.7367368942,4.5876,1.33805,4.7787500000000005,107.77,7.9,108.0591638872,125.71,115.3776,11.39805,115.9392346256,4.5876,1.33805,4.7787500000000005,110.79,10.06,111.2457985724,125.71
2021-07-13 13:00:00,109.71192,9.40681,110.1144562011,7.05192,2.05681,7.34575,102.66,7.35,102.9227773624,130.36,7.05192,2.05681,7.34575,7.05192,2.05681,7.34575,0.0,0.0,0.0,0.0,110.07192,9.31681,110.4655173394,7.05192,2.05681,7.34575,103.02,7.26,103.2754956415,125.71,112.93192,12.87681,113.6636740153,7.05192,2.05681,7.34575,105.88,10.82,106.4314182937,125.71
2021-07-13 13:30:00,106.6916,10.0063,107.159803799,9.1416,2.6663,9.5225,97.55,7.34,97.8257537666,130.97,9.1416,2.6663,9.5225,9.1416,2.6663,9.5225,0.0,0.0,0.0,0.0,107.0816,9.9363,107.5416157413,9.1416,2.6663,9.5225,97.94,7.27,98.2094521927,126.31,109.7716,13.526299999999999,110.6018307183,9.1416,2.6663,9.5225,100.63,10.86,101.214309759,126.31
2021-07-13 14:00:00,104.5232,8.76635,104.8901722306,7.1532,2.08635,7.45125,97.37,6.68,97.5988693582,130.97,7.1532,2.08635,7.45125,7.1532,2.08635,7.45125,0.0,0.0,0.0,0.0,104.9132,8.69635,105.273007165,7.1532,2.08635,7.45125,97.76,6.61,97.983211317,126.31,107.5932,13.69635,108.4614525514,7.1532,2.08635,7.45125,100.44,11.61,101.1087815177,126.31
2021-07-13 14:30:00,103.47928,8.71729,103.8458113467,9.41928,2.74729,9.81175,94.06,5.97,94.2492679017,131.54,9.41928,2.74729,9.81175,9.41928,2.74729,9.81175,0.0,0.0,0.0,0.0,103.84928,8.65729,104.2095083314,9.41928,2.74729,9.81175,94.43,5.91,94.6147610048,126.84,106.42928,15.17729,107.5060080789,9.41928,2.74729,9.81175,97.01,12.43,97.8030929981,126.84
2021-07-13 15:00:00,100.68208,8.63394,101.0516014373,10.16208,2.96394,10.5855,90.52,5.67,90.6974051448,131.54,10.16208,2.96394,10.5855,10.16208,2.96394,10.5855,0.0,0.0,0.0,0.0,101.03208,8.58394,101.3960808663,10.16208,2.96394,10.5855,90.87,5.62,91.0436230606,126.84,103.49208,15.75394,104.684274121,10.16208,2.96394,10.5855,93.33,12.79,94.2022982734,126.84
2021-07-13 15:30:00,100.94624,7.68432,101.2382938616,9.30624,2.71432,9.694,91.64,4.97,91.774672432,131.65,9.30624,2.71432,9.694,9.30624,2.71432,9.694,0.0,0.0,0.0,0.0,101.32624,7.63432,101.6134329427,9.30624,2.71432,9.694,92.02,4.92,92.1514340637,126.96,103.81624,16.16432,105.067106788,9.30624,2.71432,9.694,94.51,13.45,95.4622574634,126.96
2021-07-13 16:00:00,101.19024,6.74632,101.4148781235,8.49024,2.47632,8.844,92.7,4.27,92.7982914713,131.65,8.49024,2.47632,8.844,8.49024,2.47632,8.844,0.0,0.0,0.0,0.0,101.57024,6.69632,101.790738062,8.49024,2.47632,8.844,93.08,4.22,93.1756126892,126.96,104.10024,16.52632,105.403886175,8.49024,2.47632,8.844,95.61,14.05,96.6368180354,126.96
2021-07-13 16:30:00,100.69984,5.38912,100.8439407719,7.29984,2.12912,7.604,93.4,3.26,93.4568756165,131.15,7.29984,2.12912,7.604,7.29984,2.12912,7.604,0.0,0.0,0.0,0.0,101.05984,5.31912,101.1997247941,7.29984,2.12912,7.604,93.76,3.19,93.8142510496,126.5,103.61984,17.26912,105.0490064075,7.29984,2.12912,7.604,96.32,15.14,97.5026256057,126.5
2021-07-13 17:00:00,101.83448,4.45714,101.931974443,6.74448,1.96714,7.0255,95.09,2.49,95.1225956332,131.26,6.74448,1.96714,7.0255,6.74448,1.96714,7.0255,0.0,0.0,0.0,0.0,102.20448,4.37714,102.2981675625,6.74448,1.96714,7.0255,95.46,2.41,95.4904167967,126.61,104.81448,17.96714,106.3432806408,6.74448,1.96714,7.0255,98.07,16.0,99.3666186403,126.61
2021-07-13 17:30:00,101.76248,3.43989,101.8206029199,10.18248,2.96989,10.60675,91.58,0.47000000000000003,91.5812060414,131.75,10.18248,2.96989,10.60675,10.18248,2.96989,10.60675,0.0,0.0,0.0,0.0,102.10248,3.48989,102.1621052757,10.18248,2.96989,10.60675,91.92,0.52,91.9214708324,127.12,104.58248,21.95989,106.8631456198,10.18248,2.96989,10.60675,94.4,18.99,96.2911216053,127.12
2021-07-13 18:00:00,104.05824,4.21907,104.1437365546,9.52824,2.77907,9.92525,94.53,1.44,94.5409673105,131.75,9.52824,2.77907,9.92525,9.52824,2.77907,9.92525,0.0,0.0,0.0,0.0,104.38824,4.30907,104.4771397702,9.52824,2.77907,9.92525,94.86,1.53,94.8723379073,127.12,106.97824,22.98907,109.4204787641,9.52824,2.77907,9.92525,97.45,20.21,99.5235982067,127.12
2021-07-13 18:30:00,103.92976,4.61618,104.0322264082,7.52976,2.19618,7.8435,96.4,2.42,96.4303707345,131.87,7.52976,2.19618,7.8435,7.52976,2.19618,7.8435,0.0,0.0,0.0,0.0,104.26976,4.73618,104.3772688446,7.52976,2.19618,7.8435,96.74,2.54,96.7733393038,127.26,106.92976,23.45618,109.4722154423,7.52976,2.19618,7.8435,99.4,21.26,101.6481559105,127.26
2021-07-13 19:00:00,102.60016,4.56088,102.70148226,6.14016,1.79088,6.396,96.46,2.77,96.4997642484,131.87,6.14016,1.79088,6.396,6.14016,1.79088,6.396,0.0,0.0,0.0,0.0,102.94016,4.68088,103.0465291914,6.14016,1.79088,6.396,96.8,2.89,96.8431314033,127.3,105.59016,23.45088,108.1629588242,6.14016,1.79088,6.396,99.45,21.66,101.7814231577,127.3
2021-07-13 19:30:00,102.4148,2.3414,102.4415609653,1.4448,0.4214,1.505,100.97,1.92,100.9882532773,132.03,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,0.0,102.7948,2.4714,102.8245044967,1.4448,0.4214,1.505,101.35,2.05,101.3707304896,127.46,105.5848,21.2214,107.6963221703,1.4448,0.4214,1.505,104.14,20.8,106.1968907266,127.46
2021-07-13 20:00:00,101.22576,2.98168,101.2696642791,0.9657600000000001,0.28168000000000004,1.006,100.26,2.7,100.2963488867,132.03,0.9657600000000001,0.28168000000000004,1.006,0.9657600000000001,0.28168000000000004,1.006,0.0,0.0,0.0,0.0,101.59576,3.1116800000000002,101.6434011749,0.9657600000000001,0.28168000000000004,1.006,100.63,2.83,100.669785934,127.46,104.38576,21.88168,106.6545583198,0.9657600000000001,0.28168000000000004,1.006,103.42,21.6,105.6515802059,127.46
2021-07-13 20:30:00,99.86016,3.7783800000000003,99.9316151708,1.16016,0.33838,1.2085,98.7,3.44,98.7599291211,132.31,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,0.0,100.20016,3.89838,100.2759663661,1.16016,0.33838,1.2085,99.04,3.56,99.1039615757,127.76,102.92016,22.77838,105.4106917246,1.16016,0.33838,1.2085,101.76,22.44,104.2048520943,127.76
2021-07-13 21:00:00,97.3176,5.38055,97.4662279359,1.4076,0.41055,1.46625,95.91,4.97,96.0386849139,132.31,1.4076,0.41055,1.46625,1.4076,0.41055,1.46625,0.0,0.0,0.0,0.0,97.6576,5.5005500000000005,97.8123861689,1.4076,0.41055,1.46625,96.25,5.09,96.3844935661,127.76,100.2876,24.46055,103.2275216212,1.4076,0.41055,1.46625,98.88,24.05,101.7627480958,127.76
2021-07-13 21:30:00,95.61384,6.5848700000000004,95.8403198683,0.8738400000000001,0.25487000000000004,0.9102500000000001,94.74,6.33,94.9512322195,132.37,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.0,0.0,0.0,0.0,95.95384,6.69487,96.1871129365,0.8738400000000001,0.25487000000000004,0.9102500000000001,95.08,6.44,95.2978488739,127.84,98.55384,25.65487,101.83826262,0.8738400000000001,0.25487000000000004,0.9102500000000001,97.68,25.4,100.9284023454,127.84
2021-07-13 22:00:00,93.47032,7.63426,93.7815688003,0.70032,0.20426000000000002,0.7295,92.77,7.43,93.067060768,132.37,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,0.0,93.79032,7.74426,94.1094983976,0.70032,0.20426000000000002,0.7295,93.09,7.54,93.3948590662,127.84,96.32032,26.70426,99.953596969,0.70032,0.20426000000000002,0.7295,95.62,26.5,99.2241623799,127.84
2021-07-13 22:30:00,90.5732,9.19885,91.0391311446,1.3332,0.38885000000000003,1.38875,89.24,8.81,89.6738183641,132.19,1.3332,0.38885000000000003,1.38875,1.3332,0.38885000000000003,1.38875,0.0,0.0,0.0,0.0,90.8732,9.30885,91.3487447454,1.3332,0.38885000000000003,1.38875,89.54,8.92,89.9832095449,127.65,93.2832,28.34885,97.4957060519,1.3332,0.38885000000000003,1.38875,91.95,27.96,96.1070450071,127.65
2021-07-13 23:00:00,85.74304,10.43172,86.3752840262,1.34304,0.39172,1.399,84.4,10.04,84.9950680922,132.33,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,0.0,86.04304,10.50172,86.6815485291,1.34304,0.39172,1.399,84.7,10.11,85.30124325,127.78,88.28304,29.66172,93.1327696625,1.34304,0.39172,1.399,86.94,29.27,91.7349251921,127.78
2021-07-13 23:30:00,81.04328,11.32304,81.8304617364,0.83328,0.24304,0.868,80.21,11.08,80.971664797,133.35,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,0.0,81.31328,11.38304,82.1061697073,0.83328,0.24304,0.868,80.48,11.14,81.2473384179,128.73,83.43328,30.77304,88.9274547168,0.83328,0.24304,0.868,82.6,30.53,88.0615744806,128.73
2021-07-14 00:00:00,76.69344,12.39517,77.6886348082,0.7034400000000001,0.20517000000000002,0.73275,75.99,12.19,76.9615241533,133.35,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,0.0,76.93344,12.43517,77.9319423803,0.7034400000000001,0.20517000000000002,0.73275,76.23,12.23,77.2048301598,128.73,78.91344,31.97517,85.1454197779,0.7034400000000001,0.20517000000000002,0.73275,78.21,31.77,84.4164498187,128.73
2021-07-14 00:30:00,73.2732,13.52385,74.5107801399,0.7332000000000001,0.21385,0.76375,72.54,13.31,73.7509844002,134.51,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,0.0,73.5032,13.56385,74.7442200913,0.7332000000000001,0.21385,0.76375,72.77,13.35,73.9844267397,129.84,75.3532,33.33385,82.3969071389,0.7332000000000001,0.21385,0.76375,74.62,33.12,81.6399338559,129.84
2021-07-14 01:00:00,71.05344,14.09017,72.4370362899,0.8234400000000001,0.24017000000000002,0.8577500000000001,70.23,13.85,71.5826473386,134.51,0.8234400000000001,0.24017000000000002,0.8577500000000001,0.8234400000000001,0.24017000000000002,0.8577500000000001,0.0,0.0,0.0,0.0,71.28344,14.12017,72.6684802309,0.8234400000000001,0.24017000000000002,0.8577500000000001,70.46,13.88,71.8141072492,129.84,73.07344,34.00017,80.5961487508,0.8234400000000001,0.24017000000000002,0.8577500000000001,72.25,33.76,79.748354842,129.84
2021-07-14 01:30:00,69.46104,14.66072,70.9913571416,0.7910400000000001,0.23072,0.8240000000000001,68.67,14.43,70.1697498927,134.82,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,0.0,69.67104,14.67072,71.1989033623,0.7910400000000001,0.23072,0.8240000000000001,68.88,14.44,70.3773258941,130.15,71.40104,34.70072,79.3867021711,0.7910400000000001,0.23072,0.8240000000000001,70.61,34.47,78.5745060436,130.15
2021-07-14 02:00:00,68.54976,15.24618,70.2247506272,0.80976,0.23618000000000003,0.8435,67.74,15.01,69.3830505239,135.25,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,0.0,68.75976,15.25618,70.4319219065,0.80976,0.23618000000000003,0.8435,67.95,15.02,69.5902500355,130.57,70.46976,35.36618,78.8463934638,0.80976,0.23618000000000003,0.8435,69.66,35.13,78.016873175,130.57
2021-07-14 02:30:00,66.94432,15.76751,68.776132138,0.81432,0.23751000000000003,0.8482500000000001,66.13,15.53,67.9290644717,135.66,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,0.0,67.14432,15.78751,68.9753954701,0.81432,0.23751000000000003,0.8482500000000001,66.33,15.55,68.1283450555,130.97,68.79432,35.93751,77.6154822781,0.81432,0.23751000000000003,0.8482500000000001,67.98,35.7,76.7839201917,130.97
2021-07-14 03:00:00,65.53512,15.97941,67.4551220988,0.8551200000000001,0.24941000000000002,0.89075,64.68,15.73,66.5652709752,135.66,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,0.0,65.75512,15.97941,67.6688802195,0.8551200000000001,0.24941000000000002,0.89075,64.9,15.73,66.7790603408,130.97,67.34512,36.18941,76.4528520329,0.8551200000000001,0.24941000000000002,0.89075,66.49,35.94,75.5817683043,130.97
2021-07-14 03:30:00,65.2636,15.86855,67.1650829231,0.7836000000000001,0.22855000000000003,0.81625,64.48,15.64,66.3496797279,135.8,0.7836000000000001,0.22855000000000003,0.81625,0.7836000000000001,0.22855000000000003,0.81625,0.0,0.0,0.0,0.0,65.4636,15.86855,67.3594373793,0.7836000000000001,0.22855000000000003,0.81625,64.68,15.64,66.5440605915,131.11,67.0536,36.03855,76.1246501408,0.7836000000000001,0.22855000000000003,0.81625,66.27,35.81,75.3264163491,131.11
2021-07-14 04:00:00,65.43776,15.68143,67.290472436,0.82776,0.24143000000000003,0.8622500000000001,64.61,15.44,66.4292533452,135.8,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,0.0,65.65776,15.68143,67.5044346326,0.82776,0.24143000000000003,0.8622500000000001,64.83,15.44,66.6432479701,131.11,67.23776,35.90143,76.2222345898,0.82776,0.24143000000000003,0.8622500000000001,66.41,35.66,75.3785360696,131.11
2021-07-14 04:30:00,65.45216,15.41563,67.2430434838,0.84216,0.24563000000000001,0.8772500000000001,64.61,15.17,66.3670174108,135.94,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,0.0,65.66216,15.40563,67.445182864,0.84216,0.24563000000000001,0.8772500000000001,64.82,15.16,66.5691970809,131.23,67.25216,35.62563,76.1054435475,0.84216,0.24563000000000001,0.8772500000000001,66.41,35.38,75.2464783229,131.23
2021-07-14 05:00:00,64.96864,15.22002,66.7276044246,0.7886400000000001,0.23002000000000003,0.8215,64.18,14.99,65.9073023268,135.94,0.7886400000000001,0.23002000000000003,0.8215,0.7886400000000001,0.23002000000000003,0.8215,0.0,0.0,0.0,0.0,65.17864,15.22002,66.932085886,0.7886400000000001,0.23002000000000003,0.8215,64.39,14.99,66.1118158879,131.23,66.75864,35.44002,75.5824783415,0.7886400000000001,0.23002000000000003,0.8215,65.97,35.21,74.7782388132,131.23
2021-07-14 05:30:00,66.36624,14.83432,68.0039326922,0.90624,0.26432,0.9440000000000001,65.46,14.57,67.0618855983,136.12,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,0.0,66.59624,14.82432,68.2262386886,0.90624,0.26432,0.9440000000000001,65.69,14.56,67.2842455557,131.42,68.21624,35.01432,76.677623886,0.90624,0.26432,0.9440000000000001,67.31,34.75,75.7508983445,131.42
2021-07-14 06:00:00,68.44824,14.20782,69.9072507559,1.15824,0.33782,1.2065000000000001,67.29,13.87,68.7045922774,135.95,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,0.0,68.66824,14.20782,70.1226734648,1.15824,0.33782,1.2065000000000001,67.51,13.87,68.9200769007,131.25,70.35824,34.27782,78.2639820086,1.15824,0.33782,1.2065000000000001,69.2,33.94,77.0750517353,131.25
2021-07-14 06:30:00,76.38232,10.19026,77.0590695989,1.37232,0.40026000000000006,1.4295,75.01,9.79,75.6461776959,135.6,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,0.0,76.66232,10.21026,77.3392572828,1.37232,0.40026000000000006,1.4295,75.29,9.81,75.926413059,130.91,78.61232,29.72026,84.0427909475,1.37232,0.40026000000000006,1.4295,77.24,29.32,82.617673654,130.91
2021-07-14 07:00:00,82.39256,6.65783,82.6611192984,1.91256,0.55783,1.99225,80.48,6.1,80.7108443767,133.99,1.91256,0.55783,1.99225,1.91256,0.55783,1.99225,0.0,0.0,0.0,0.0,82.68256,6.67783,82.9517880558,1.91256,0.55783,1.99225,80.77,6.12,81.0015265288,129.36,84.81256,25.97783,88.7018488266,1.91256,0.55783,1.99225,82.9,25.42,86.7097826084,129.36
2021-07-14 07:30:00,89.31792,4.52481,89.4324590888,3.54792,1.03481,3.6957500000000003,85.77,3.49,85.8409750644,133.67,3.54792,1.03481,3.6957500000000003,3.54792,1.03481,3.6957500000000003,0.0,0.0,0.0,0.0,89.64792,4.57481,89.7645723371,3.54792,1.03481,3.6957500000000003,86.1,3.54,86.1727427903,129.03,91.95792,23.58481,94.9341999148,3.54792,1.03481,3.6957500000000003,88.41,22.55,91.2405096435,129.03
2021-07-14 08:00:00,95.07688,2.38784,95.1068603751,5.06688,1.47784,5.2780000000000005,90.01,0.91,90.0145999269,132.92,5.06688,1.47784,5.2780000000000005,5.06688,1.47784,5.2780000000000005,0.0,0.0,0.0,0.0,95.43688,2.38784,95.4667473207,5.06688,1.47784,5.2780000000000005,90.37,0.91,90.3745816035,128.32,97.89688,19.99784,99.9185304055,5.06688,1.47784,5.2780000000000005,92.83,18.52,94.6593856942,128.32
2021-07-14 08:30:00,100.48928,5.07979,100.6175912123,6.47928,1.88979,6.74925,94.01,3.19,94.0641068634,131.68,6.47928,1.88979,6.74925,6.47928,1.88979,6.74925,0.0,0.0,0.0,0.0,100.85928,5.01979,100.9841208001,6.47928,1.88979,6.74925,94.38,3.13,94.4318870933,127.14,103.43928,17.06979,104.8382677154,6.47928,1.88979,6.74925,96.96,15.18,98.141092311,127.14
2021-07-14 09:00:00,103.11032,7.13301,103.3567507334,7.45032,2.17301,7.76075,95.66,4.96,95.7885024416,131.12,7.45032,2.17301,7.76075,7.45032,2.17301,7.76075,0.0,0.0,0.0,0.0,103.50032,7.0530100000000004,103.740354685,7.45032,2.17301,7.76075,96.05,4.88,96.173888868,126.59,106.13032,15.39301,107.2408018441,7.45032,2.17301,7.76075,98.68,13.22,99.5615929965,126.59
2021-07-14 09:30:00,103.54848,8.57789,103.9031660113,8.11848,2.36789,8.45675,95.43,6.21,95.6318409318,130.66,8.11848,2.36789,8.45675,8.11848,2.36789,8.45675,0.0,0.0,0.0,0.0,103.94848,8.50789,104.296072249,8.11848,2.36789,8.45675,95.83,6.14,96.0264989469,126.13,106.56848,14.20789,107.5114183134,8.11848,2.36789,8.45675,98.45,11.84,99.1594075214,126.13
2021-07-14 10:00:00,101.6964,9.0952,102.1023037742,9.2064,2.6852,9.59,92.49,6.41,92.7118557683,130.34,9.2064,2.6852,9.59,9.2064,2.6852,9.59,0.0,0.0,0.0,0.0,102.0964,9.0352,102.49541322420001,9.2064,2.6852,9.59,92.89,6.35,93.1067913742,125.81,104.5964,14.2552,105.5633346385,9.2064,2.6852,9.59,95.39,11.57,96.0891096847,125.81
2021-07-14 10:30:00,100.61408,9.89869,101.0998375763,10.38408,3.02869,10.81675,90.23,6.87,90.4911586841,130.23,10.38408,3.02869,10.81675,10.38408,3.02869,10.81675,0.0,0.0,0.0,0.0,100.99408,9.84869,101.473153542,10.38408,3.02869,10.81675,90.61,6.82,90.8663001338,125.69,103.45408,14.17869,104.4211756243,10.38408,3.02869,10.81675,93.07,11.15,93.7355183482,125.69
2021-07-14 11:00:00,102.05592,11.16506,102.6648399982,11.12592,3.24506,11.5895,90.93,7.92,91.2742641712,130.5,11.12592,3.24506,11.5895,11.12592,3.24506,11.5895,0.0,0.0,0.0,0.0,102.42592,11.11506,103.027247108,11.12592,3.24506,11.5895,91.3,7.87,91.6385666627,125.93,104.88592,13.19506,105.7126568706,11.12592,3.24506,11.5895,93.76,9.95,94.2864788822,125.93
2021-07-14 11:30:00,103.03592,11.93881,103.7252910069,11.99592,3.49881,12.49575,91.04,8.44,91.4303844463,130.11,11.99592,3.49881,12.49575,11.99592,3.49881,12.49575,0.0,0.0,0.0,0.0,103.41592,11.88881,104.0970523726,11.99592,3.49881,12.49575,91.42,8.39,91.8041856344,125.55,105.89592,12.91881,106.6810270126,11.99592,3.49881,12.49575,93.9,9.42,94.3713219151,125.55
2021-07-14 12:00:00,104.26072,11.85146,104.9321439743,11.49072,3.35146,11.9695,92.77,8.5,93.1585900494,130.08,11.49072,3.35146,11.9695,11.49072,3.35146,11.9695,0.0,0.0,0.0,0.0,104.65072,11.79146,105.3129228796,11.49072,3.35146,11.9695,93.16,8.44,93.5415372976,125.51,107.18072,12.69146,107.929513557,11.49072,3.35146,11.9695,95.69,9.34,96.1447434861,125.51
2021-07-14 12:30:00,105.2156,11.9258,105.8893157453,10.3056,3.0058,10.735,94.91,8.92,95.3282460764,129.79,10.3056,3.0058,10.735,10.3056,3.0058,10.735,0.0,0.0,0.0,0.0,105.6256,11.8558,106.2888863852,10.3056,3.0058,10.735,95.32,8.85,95.7299582158,125.23,108.2056,11.8658,108.8542561455,10.3056,3.0058,10.735,97.9,8.86,98.3000996948,125.23
2021-07-14 13:00:00,103.72264,10.82327,104.2858054678,9.54264,2.78327,9.94025,94.18,8.04,94.5225581541,129.79,9.54264,2.78327,9.94025,9.54264,2.78327,9.94025,0.0,0.0,0.0,0.0,104.11264,10.74327,104.6654654509,9.54264,2.78327,9.94025,94.57,7.96,94.9044071685,125.23,106.68264,12.63327,107.4280465626,9.54264,2.78327,9.94025,97.14,9.85,97.6381180687,125.23
2021-07-14 13:30:00,102.8596,10.4653,103.3906176413,9.5496,2.7853,9.9475,93.31,7.68,93.6255226955,130.03,9.5496,2.7853,9.9475,9.5496,2.7853,9.9475,0.0,0.0,0.0,0.0,103.2596,10.4053,103.7825383205,9.5496,2.7853,9.9475,93.71,7.62,94.0192985509,125.46,105.78960000000001,13.0653,106.5933465665,9.5496,2.7853,9.9475,96.24,10.28,96.787478529,125.46
2021-07-14 14:00:00,102.2972,10.9096,102.8772885529,9.6672,2.8196,10.07,92.63,8.09,92.9826059002,130.27,9.6672,2.8196,10.07,9.6672,2.8196,10.07,0.0,0.0,0.0,0.0,102.6972,10.8496,103.2687208597,9.6672,2.8196,10.07,93.03,8.03,93.3759165952,125.7,105.2172,12.7196,105.983241128,9.6672,2.8196,10.07,95.55,9.9,96.0615037359,125.7
2021-07-14 14:30:00,101.28968,10.51824,101.8343392339,9.79968,2.8582400000000003,10.208,91.49,7.66,91.8101067421,130.52,9.79968,2.8582400000000003,10.208,9.79968,2.8582400000000003,10.208,0.0,0.0,0.0,0.0,101.66968,10.45824,102.2061574231,9.79968,2.8582400000000003,10.208,91.87,7.6,92.1838212486,125.95,104.12968,13.26824,104.9715982997,9.79968,2.8582400000000003,10.208,94.33,10.41,94.9026711953,125.95
2021-07-14 15:00:00,100.58152,10.54586,101.1328696748,10.03152,2.92586,10.4495,90.55,7.62,90.8700550236,130.78,10.03152,2.92586,10.4495,10.03152,2.92586,10.4495,0.0,0.0,0.0,0.0,100.96152,10.48586,101.5045899487,10.03152,2.92586,10.4495,90.93,7.5600000000000005,91.2437312915,126.21,103.40152,13.38586,104.2643543415,10.03152,2.92586,10.4495,93.37,10.46,93.9540765481,126.21
2021-07-14 15:30:00,100.13512,10.49691,100.6837989796,10.75512,3.13691,11.20325,89.38,7.36,89.6825178059,130.78,10.75512,3.13691,11.20325,10.75512,3.13691,11.20325,0.0,0.0,0.0,0.0,100.49512,10.44691,101.0366620211,10.75512,3.13691,11.20325,89.74,7.31,90.0372350753,126.21,102.90512,13.82691,103.829895321,10.75512,3.13691,11.20325,92.15,10.69,92.7679826233,126.21
2021-07-14 16:00:00,99.79632,9.54351,100.2516038209,10.12632,2.95351,10.54825,89.67,6.59,89.9118290327,130.73,10.12632,2.95351,10.54825,10.12632,2.95351,10.54825,0.0,0.0,0.0,0.0,100.17632,9.48351,100.6242120499,10.12632,2.95351,10.54825,90.05,6.53,90.2864519183,126.16,102.58632,14.45351,103.5995029064,10.12632,2.95351,10.54825,92.46,11.5,93.1724293984,126.16
2021-07-14 16:30:00,100.79416,7.79288,101.0949636174,9.64416,2.81288,10.046,91.15,4.98,91.2859403194,130.73,9.64416,2.81288,10.046,9.64416,2.81288,10.046,0.0,0.0,0.0,0.0,101.16416,7.73288,101.4592760747,9.64416,2.81288,10.046,91.52,4.92,91.6521510931,126.21,103.62416,16.12288,104.8709387543,9.64416,2.81288,10.046,93.98,13.31,94.9178407888,126.21
