Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-14 17:00:00,101.63272,6.30246,101.8279469333,8.20272,2.39246,8.5445,93.43,3.91,93.5117800066,131.17,8.20272,2.39246,8.5445,8.20272,2.39246,8.5445,0.0,0.0,0.0,0.0,102.00272,6.21246,102.1917293456,8.20272,2.39246,8.5445,93.8,3.8200000000000003,93.877752423,126.63,104.54272,16.91246,105.9018961504,8.20272,2.39246,8.5445,96.34,14.52,97.4280555076,126.63
2021-07-14 17:30:00,102.02952,4.92736,102.1484303746,7.25952,2.11736,7.562,94.77,2.81,94.811650128,131.73,7.25952,2.11736,7.562,7.25952,2.11736,7.562,0.0,0.0,0.0,0.0,102.40952,4.8273600000000005,102.5232324461,7.25952,2.11736,7.562,95.15,2.71,95.1885843996,127.2,104.98952,17.87736,106.5007009855,7.25952,2.11736,7.562,97.73,15.76,98.9925780046,127.2
2021-07-14 18:00:00,102.08608,3.40469,102.142839415,6.49608,1.8946900000000002,6.76675,95.59,1.51,95.6019257128,131.73,6.49608,1.8946900000000002,6.76675,6.49608,1.8946900000000002,6.76675,0.0,0.0,0.0,0.0,102.43608,3.30469,102.4893724333,6.49608,1.8946900000000002,6.76675,95.94,1.4100000000000001,95.9503606038,127.2,105.05608,19.07469,106.7737034272,6.49608,1.8946900000000002,6.76675,98.56,17.18,100.046119365,127.2
2021-07-14 18:30:00,99.38528,4.62779,99.4929661884,8.97528,2.6177900000000003,9.34925,90.41,2.01,90.4323404541,132.59,8.97528,2.6177900000000003,9.34925,8.97528,2.6177900000000003,9.34925,0.0,0.0,0.0,0.0,99.69528,4.72779,99.8073186323,8.97528,2.6177900000000003,9.34925,90.72,2.11,90.7445342707,128.04,102.14528,23.60779,104.8379033316,8.97528,2.6177900000000003,9.34925,93.17,20.99,95.5051255169,128.04
2021-07-14 19:00:00,99.85256,4.74408,99.9651941108,8.48256,2.47408,8.836,91.37,2.27,91.3981936364,132.59,8.48256,2.47408,8.836,8.48256,2.47408,8.836,0.0,0.0,0.0,0.0,100.16256,4.83408,100.2791441687,8.48256,2.47408,8.836,91.68,2.36,91.7103701879,128.04,102.65256,23.77408,105.3696111524,8.48256,2.47408,8.836,94.17,21.3,96.5488420438,128.04
2021-07-14 19:30:00,99.96424,2.49832,99.9954543047,3.59424,1.04832,3.7439999999999998,96.37,1.45,96.3809078604,132.79,3.59424,1.04832,3.7439999999999998,3.59424,1.04832,3.7439999999999998,0.0,0.0,0.0,0.0,100.31424,2.61832,100.3484048025,3.59424,1.04832,3.7439999999999998,96.72,1.57,96.7327416132,128.25,102.96424,21.42832,105.1703742353,3.59424,1.04832,3.7439999999999998,99.37,20.38,101.4383620727,128.25
2021-07-14 20:00:00,98.6156,3.02205,98.661894111,1.9956,0.5820500000000001,2.07875,96.62,2.44,96.6508044457,132.35,1.9956,0.5820500000000001,2.07875,1.9956,0.5820500000000001,2.07875,0.0,0.0,0.0,0.0,98.9556,3.13205,99.0051539495,1.9956,0.5820500000000001,2.07875,96.96,2.55,96.9935260726,127.86,101.6156,21.86205,103.9407494372,1.9956,0.5820500000000001,2.07875,99.62,21.28,101.8674766547,127.86
2021-07-14 20:30:00,97.15056,3.71183,97.2214430579,1.24056,0.36183000000000004,1.2922500000000001,95.91,3.35,95.9684875363,132.06,1.24056,0.36183000000000004,1.2922500000000001,1.24056,0.36183000000000004,1.2922500000000001,0.0,0.0,0.0,0.0,97.49056,3.84183,97.5662285161,1.24056,0.36183000000000004,1.2922500000000001,96.25,3.48,96.3128906222,127.6,100.13056,22.57183,102.6431515273,1.24056,0.36183000000000004,1.2922500000000001,98.89,22.21,101.3534222412,127.6
2021-07-14 21:00:00,95.55224,4.58732,95.6622918072,1.1222400000000001,0.32732,1.169,94.43,4.26,94.5260413854,131.87,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,0.0,95.88224,4.68732,95.9967443,1.1222400000000001,0.32732,1.169,94.76,4.36,94.8602508957,127.44,98.47224,23.52732,101.2438483909,1.1222400000000001,0.32732,1.169,97.35,23.2,100.0762834042,127.44
2021-07-14 21:30:00,93.87128,5.42454,94.0278833275,0.9412800000000001,0.27454,0.9805,92.93,5.15,93.0725920989,132.73,0.9412800000000001,0.27454,0.9805,0.9412800000000001,0.27454,0.9805,0.0,0.0,0.0,0.0,94.19128,5.54454,94.3543276795,0.9412800000000001,0.27454,0.9805,93.25,5.27,93.3987976368,128.25,96.74128,24.55454,99.8088207056,0.9412800000000001,0.27454,0.9805,95.8,24.28,98.8289350342,128.25
2021-07-14 22:00:00,91.9136,7.1148,92.188558097,0.8736,0.2548,0.91,91.04,6.86,91.2980897938,132.73,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0.0,0.0,0.0,0.0,92.2136,7.2148,92.4954126646,0.8736,0.2548,0.91,91.34,6.96,91.6047880845,128.25,94.7036,26.0148,98.2117186083,0.8736,0.2548,0.91,93.83,25.76,97.3018319458,128.25
2021-07-14 22:30:00,89.80064,8.231020000000001,90.1770737752,0.8606400000000001,0.25102,0.8965000000000001,88.94,7.98,89.2972787939,131.66,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,0.0,90.08064,8.33102,90.4650628533,0.8606400000000001,0.25102,0.8965000000000001,89.22,8.08,89.5851259976,127.24,92.51064,27.17102,96.4182702658,0.8606400000000001,0.25102,0.8965000000000001,91.65,26.92,95.5217718638,127.24
2021-07-14 23:00:00,84.92504,9.49897,85.4546245095,0.7850400000000001,0.22897,0.8177500000000001,84.14,9.27,84.6491139942,131.66,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,0.0,85.18504,9.56897,85.7208039315,0.7850400000000001,0.22897,0.8177500000000001,84.4,9.34,84.915225961,127.24,87.45504,28.68897,92.0404314476,0.7850400000000001,0.22897,0.8177500000000001,86.67,28.46,91.2231357716,127.24
2021-07-14 23:30:00,79.83128,11.03079,80.5897735104,0.7912800000000001,0.23079000000000002,0.82425,79.04,10.8,79.7744420225,133.08,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,0.0,80.06128,11.08079,80.8244546054,0.7912800000000001,0.23079000000000002,0.82425,79.27,10.85,80.0090957329,128.56,82.18128,30.40079,87.6240310364,0.7912800000000001,0.23079000000000002,0.82425,81.39,30.17,86.8018490586,128.56
2021-07-15 00:00:00,77.27072,11.88771,78.179804415,0.7807200000000001,0.22771000000000002,0.81325,76.49,11.66,77.3736111345,133.08,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,0.0,77.50072,11.92771,78.4132123201,0.7807200000000001,0.22771000000000002,0.81325,76.72,11.7,77.6070125697,128.56,79.53072,31.37771,85.4967608074,0.7807200000000001,0.22771000000000002,0.81325,78.75,31.15,84.6869824707,128.56
2021-07-15 00:30:00,72.48104,12.67697,73.5812933283,0.88104,0.25697000000000003,0.9177500000000001,71.6,12.42,72.6692259488,133.43,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,0.0,72.68104,12.69697,73.7817499295,0.88104,0.25697000000000003,0.9177500000000001,71.8,12.44,72.869702895,128.88,74.56104,32.33697,81.2713252917,0.88104,0.25697000000000003,0.9177500000000001,73.68,32.08,80.3608660979,128.88
2021-07-15 01:00:00,70.36616,13.73138,71.6934255692,0.8961600000000001,0.26138,0.9335,69.47,13.47,70.7638452884,133.95,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,0.0,70.54616,13.74138,71.8720127383,0.8961600000000001,0.26138,0.9335,69.65,13.48,70.9424618969,129.36,72.36616,33.58138,79.7782564102,0.8961600000000001,0.26138,0.9335,71.47,33.32,78.8554582765,129.36
2021-07-15 01:30:00,69.21848,14.34164,70.688617269,0.8284800000000001,0.24164000000000002,0.863,68.39,14.1,69.8283760373,134.79,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,0.0,69.40848,14.34164,70.8746762518,0.8284800000000001,0.24164000000000002,0.863,68.58,14.1,70.0144727896,130.2,71.17848,34.24164,78.9864920414,0.8284800000000001,0.24164000000000002,0.863,70.35,34.0,78.1352833232,130.2
2021-07-15 02:00:00,68.84152,14.45711,70.3431795234,0.8815200000000001,0.25711,0.9182500000000001,67.96,14.2,69.4276717167,134.79,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,0.0,69.04152,14.46711,70.5409721769,0.8815200000000001,0.25711,0.9182500000000001,68.16,14.21,69.6254960485,130.2,70.77152,34.39711,78.6877958737,0.8815200000000001,0.25711,0.9182500000000001,69.89,34.14,77.7827210889,130.2
2021-07-15 02:30:00,68.082,14.66475,69.6434750466,0.9420000000000001,0.27475000000000005,0.9812500000000001,67.14,14.39,68.6647777248,134.79,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,0.0,68.272,14.67475,69.8313272934,0.9420000000000001,0.27475000000000005,0.9812500000000001,67.33,14.4,68.8526608055,130.16,69.982,34.65475,78.0924581606,0.9420000000000001,0.27475000000000005,0.9812500000000001,69.04,34.38,77.1265583311,130.16
2021-07-15 03:00:00,66.74712,14.96291,68.4037038761,0.8671200000000001,0.25291,0.9032500000000001,65.88,14.71,67.5022851465,135.03,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,0.0,66.95712,14.96291,68.6086335264,0.8671200000000001,0.25291,0.9032500000000001,66.09,14.71,67.7072536734,130.4,68.61712,35.10291,77.0747912586,0.8671200000000001,0.25291,0.9032500000000001,67.75,34.85,76.1878271117,130.4
2021-07-15 03:30:00,66.30256,14.82158,67.9390071774,0.8625600000000001,0.25158,0.8985000000000001,65.44,14.57,67.0423634727,135.84,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,0.0,66.49256,14.81158,68.1222682935,0.8625600000000001,0.25158,0.8985000000000001,65.63,14.56,67.2256684608,131.18,68.14256,35.04158,76.6245444505,0.8625600000000001,0.25158,0.8985000000000001,67.28,34.79,75.7426068999,131.18
2021-07-15 04:00:00,66.13336,14.94723,67.8014822077,0.8133600000000001,0.23723000000000002,0.8472500000000001,65.32,14.71,66.9558548598,135.84,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,0.0,66.33336,14.94723,67.9965758959,0.8133600000000001,0.23723000000000002,0.8472500000000001,65.52,14.71,67.150982867,131.18,67.97336,35.22723,76.5593586909,0.8133600000000001,0.23723000000000002,0.8472500000000001,67.16,34.99,75.7282358173,131.18
2021-07-15 04:30:00,66.49336,14.95723,68.1548652215,0.8133600000000001,0.23723000000000002,0.8472500000000001,65.68,14.72,67.3092920777,136.07,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.8133600000000001,0.23723000000000002,0.8472500000000001,0.0,0.0,0.0,0.0,66.67336,14.95723,68.3304885316,0.8133600000000001,0.23723000000000002,0.8472500000000001,65.86,14.72,67.4849464696,131.41,68.34336,35.22723,76.88805232,0.8133600000000001,0.23723000000000002,0.8472500000000001,67.53,34.99,76.0565644767,131.41
2021-07-15 05:00:00,66.10136,14.33998,67.6389297687,0.89136,0.25998000000000004,0.9285,65.21,14.08,66.7127461584,136.07,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,0.0,66.31136,14.31998,67.8399461398,0.89136,0.25998000000000004,0.9285,65.42,14.06,66.9138251784,131.41,67.95136,34.55998,76.2350283233,0.89136,0.25998000000000004,0.9285,67.06,34.3,75.3228623991,131.41
2021-07-15 05:30:00,67.60592,13.66006,68.9721513239,1.16592,0.34006000000000003,1.2145000000000001,66.44,13.32,67.7620542782,135.93,1.16592,0.34006000000000003,1.2145000000000001,1.16592,0.34006000000000003,1.2145000000000001,0.0,0.0,0.0,0.0,67.80592,13.65006,69.166226766,1.16592,0.34006000000000003,1.2145000000000001,66.64,13.31,67.9562042789,131.27,69.48592,33.86006,77.2968093873,1.16592,0.34006000000000003,1.2145000000000001,68.32,33.52,76.1000183968,131.27
2021-07-15 06:00:00,69.80264,13.14827,71.030173553,1.26264,0.36827000000000004,1.31525,68.54,12.78,69.7213023401,135.83,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,0.0,70.01264,13.14827,71.2365549684,1.26264,0.36827000000000004,1.31525,68.75,12.78,69.9277548617,131.16,71.76264,33.28827,79.1074296091,1.26264,0.36827000000000004,1.31525,70.5,32.92,77.8073029991,131.16
2021-07-15 06:30:00,77.69208,9.40519,78.2592926985,1.49208,0.43519,1.5542500000000001,76.2,8.97,76.7261422202,135.74,1.49208,0.43519,1.5542500000000001,1.49208,0.43519,1.5542500000000001,0.0,0.0,0.0,0.0,77.96208,9.41519,78.5285408031,1.49208,0.43519,1.5542500000000001,76.47,8.98,76.9954628533,131.09,79.97208,29.06519,85.0900631641,1.49208,0.43519,1.5542500000000001,78.48,28.63,83.5391363374,131.09
2021-07-15 07:00:00,84.29544,5.84617,84.4979225097,1.73544,0.50617,1.80775,82.56,5.34,82.7325159777,134.45,1.73544,0.50617,1.80775,1.73544,0.50617,1.80775,0.0,0.0,0.0,0.0,84.59544,5.87617,84.7992797296,1.73544,0.50617,1.80775,82.86,5.37,83.033827444,129.86,86.80544,25.12617,90.3687381369,1.73544,0.50617,1.80775,85.07,24.62,88.5609919773,129.86
2021-07-15 07:30:00,90.67568,2.6074900000000003,90.7131630336,2.18568,0.63749,2.27675,88.49,1.97,88.5119257501,133.45,2.18568,0.63749,2.27675,2.18568,0.63749,2.27675,0.0,0.0,0.0,0.0,91.01568,2.66749,91.0547610439,2.18568,0.63749,2.27675,88.83,2.03,88.8531924018,128.9,93.41568,21.34749,95.8238206249,2.18568,0.63749,2.27675,91.23,20.71,93.5511464387,128.9
2021-07-15 08:00:00,95.1988,1.72965,95.2145115545,3.1188,0.9096500000000001,3.2487500000000002,92.08,0.8200000000000001,92.0836511005,131.85,3.1188,0.9096500000000001,3.2487500000000002,3.1188,0.9096500000000001,3.2487500000000002,0.0,0.0,0.0,0.0,95.5788,1.67965,95.5935574898,3.1188,0.9096500000000001,3.2487500000000002,92.46,0.77,92.4632061958,127.35,98.0988,18.69965,99.8651664574,3.1188,0.9096500000000001,3.2487500000000002,94.98,17.79,96.6316951109,127.35
2021-07-15 08:30:00,102.0636,5.18105,102.1950180981,3.6036,1.05105,3.75375,98.46,4.13,98.5465803567,130.42,3.6036,1.05105,3.75375,3.6036,1.05105,3.75375,0.0,0.0,0.0,0.0,102.4736,5.09105,102.5999877537,3.6036,1.05105,3.75375,98.87,4.04,98.9525062846,125.96,105.1936,15.08105,106.2691467457,3.6036,1.05105,3.75375,101.59,14.03,102.5542246814,125.96
2021-07-15 09:00:00,106.30744,7.28092,106.5564807762,3.87744,1.13092,4.039,102.43,6.15,102.6144599947,130.42,3.87744,1.13092,4.039,3.87744,1.13092,4.039,0.0,0.0,0.0,0.0,106.72744,7.17092,106.9680725385,3.87744,1.13092,4.039,102.85,6.04,103.0272007773,125.96,109.56744,12.96092,110.3313616131,3.87744,1.13092,4.039,105.69,11.83,106.3500117536,125.96
2021-07-15 09:30:00,108.5596,8.4753,108.8899327865,4.5096,1.3153000000000001,4.6975,104.05,7.16,104.2960598489,130.01,4.5096,1.3153000000000001,4.6975,4.5096,1.3153000000000001,4.6975,0.0,0.0,0.0,0.0,108.9896,8.3653,109.310160334,4.5096,1.3153000000000001,4.6975,104.48,7.05,104.7175863931,125.56,111.8796,12.0753,112.5293640178,4.5096,1.3153000000000001,4.6975,107.37,10.76,107.9078055564,125.56
2021-07-15 10:00:00,110.72104,9.32072,111.1126658847,3.91104,1.14072,4.074,106.81,8.18,107.1227730224,129.85,3.91104,1.14072,4.074,3.91104,1.14072,4.074,0.0,0.0,0.0,0.0,111.17104,9.19072,111.5503001735,3.91104,1.14072,4.074,107.26,8.05,107.5616572018,125.37,114.15104,10.90072,114.6703345665,3.91104,1.14072,4.074,110.24,9.76,110.6712031199,125.37
2021-07-15 10:30:00,111.6352,9.9861,112.0809532091,4.6152,1.3461,4.8075,107.02,8.64,107.3681982712,0.003,4.6152,1.3461,4.8075,4.6152,1.3461,4.8075,0.0,0.0,0.0,0.003,112.0952,9.8761,112.5294237711,4.6152,1.3461,4.8075,107.48,8.53,107.8179544417,0.003,115.0752,10.7861,115.5795899294,4.6152,1.3461,4.8075,110.46,9.44,110.8626411376,0.003
2021-07-15 11:00:00,112.17712,10.39166,112.6574136444,5.69712,1.66166,5.9345,106.48,8.73,106.8372748623,130.52,5.69712,1.66166,5.9345,5.69712,1.66166,5.9345,0.0,0.0,0.0,0.0,112.61712,10.27166,113.0845821332,5.69712,1.66166,5.9345,106.92,8.61,107.2661106781,125.97,115.57712,11.01166,116.1005052678,5.69712,1.66166,5.9345,109.88,9.35,110.277091456,125.97
2021-07-15 11:30:00,109.06504,9.95272,109.5182157707,10.29504,3.00272,10.724,98.77,6.95,99.0142181709,130.61,10.29504,3.00272,10.724,10.29504,3.00272,10.724,0.0,0.0,0.0,0.0,109.46504,9.87272,109.9093516604,10.29504,3.00272,10.724,99.17,6.87,99.407674754,126.05,112.19504,14.14272,113.0829055587,10.29504,3.00272,10.724,101.9,11.14,102.5071197527,126.05
2021-07-15 12:00:00,107.73232,10.19651,108.2137772595,7.22232,2.10651,7.52325,100.51,8.09,100.8350544206,130.55,7.22232,2.10651,7.52325,7.22232,2.10651,7.52325,0.0,0.0,0.0,0.0,108.15232,10.09651,108.6225751654,7.22232,2.10651,7.52325,100.93,7.99,101.2457653435,125.99,110.94232,11.98651,111.5879688361,7.22232,2.10651,7.52325,103.72,9.88,104.1895042699,125.99
2021-07-15 12:30:00,107.91944,10.46442,108.4255948374,7.48944,2.1844200000000003,7.8015,100.43,8.28,100.7707462511,130.24,7.48944,2.1844200000000003,7.8015,7.48944,2.1844200000000003,7.8015,0.0,0.0,0.0,0.0,108.33944,10.37442,108.8350258412,7.48944,2.1844200000000003,7.8015,100.85,8.19,101.1820072938,125.67,111.11944,11.78442,111.742572463,7.48944,2.1844200000000003,7.8015,103.63,9.6,104.0737089759,125.67
2021-07-15 13:00:00,108.71712,10.61041,109.2336623091,7.88712,2.30041,8.21575,100.83,8.31,101.1718587355,130.01,7.88712,2.30041,8.21575,7.88712,2.30041,8.21575,0.0,0.0,0.0,0.0,109.11712,10.50041,109.6211863066,7.88712,2.30041,8.21575,101.23,8.2,101.561571965,125.45,111.90712,11.91041,112.5391548443,7.88712,2.30041,8.21575,104.02,9.61,104.4629719087,125.45
2021-07-15 13:30:00,107.574,10.1895,108.0555014159,7.164,2.0895,7.4625,100.41,8.1,100.73618069,130.52,7.164,2.0895,7.4625,7.164,2.0895,7.4625,0.0,0.0,0.0,0.0,107.994,10.0995,108.4652199382,7.164,2.0895,7.4625,100.83,8.01,101.1476593896,125.93,110.764,12.0195,111.4142364164,7.164,2.0895,7.4625,103.6,9.93,104.0748043476,125.93
2021-07-15 14:00:00,106.97688,10.43784,107.484888977,6.98688,2.03784,7.2780000000000005,99.99,8.4,100.3422149447,130.52,6.98688,2.03784,7.2780000000000005,6.98688,2.03784,7.2780000000000005,0.0,0.0,0.0,0.0,107.41688,10.35784,107.9151099633,6.98688,2.03784,7.2780000000000005,100.43,8.32,100.7740408042,125.93,110.15688,11.65784,110.7720336764,6.98688,2.03784,7.2780000000000005,103.17,9.62,103.6175337479,125.93
2021-07-15 14:30:00,107.00072,10.19146,107.4849754033,7.41072,2.16146,7.7195,99.59,8.03,99.9132073352,130.84,7.41072,2.16146,7.7195,7.41072,2.16146,7.7195,0.0,0.0,0.0,0.0,107.40072,10.11146,107.8756519324,7.41072,2.16146,7.7195,99.99,7.95,100.3055462076,126.24,110.15072,12.26146,110.8310629645,7.41072,2.16146,7.7195,102.74,10.1,103.2352536685,126.24
2021-07-15 15:00:00,104.75264,9.18577,105.1546192873,7.32264,2.13577,7.62775,97.43,7.05,97.6847347337,130.84,7.32264,2.13577,7.62775,7.32264,2.13577,7.62775,0.0,0.0,0.0,0.0,105.15264,9.11577,105.5470272517,7.32264,2.13577,7.62775,97.83,6.98,98.0786893265,126.24,107.83264,13.32577,108.6529079015,7.32264,2.13577,7.62775,100.51,11.19,101.1309853606,126.24
2021-07-15 15:30:00,101.718,8.474,102.0703688638,8.928,2.604,9.3,92.79,5.87,92.9754860165,131.25,8.928,2.604,9.3,8.928,2.604,9.3,0.0,0.0,0.0,0.0,102.098,8.414,102.4441164733,8.928,2.604,9.3,93.17,5.8100000000000005,93.3509774989,126.64,104.638,15.064,105.7167684902,8.928,2.604,9.3,95.71,12.46,96.5176445009,126.64
2021-07-15 16:00:00,101.85456,8.21883,102.185618163,8.94456,2.60883,9.31725,92.91,5.61,93.0792146507,131.43,8.94456,2.60883,9.31725,8.94456,2.60883,9.31725,0.0,0.0,0.0,0.0,102.23456,8.15883,102.5596010394,8.94456,2.60883,9.31725,93.29,5.55,93.4549442245,126.81,104.76456,15.34883,105.8829524256,8.94456,2.60883,9.31725,95.82,12.74,96.663229824,126.81
2021-07-15 16:30:00,101.89808,7.37569,102.1646686025,9.20808,2.68569,9.59175,92.69,4.69,92.8085782673,131.83,9.20808,2.68569,9.59175,9.20808,2.68569,9.59175,0.0,0.0,0.0,0.0,102.24808,7.31569,102.509458997,9.20808,2.68569,9.59175,93.04,4.63,93.155131367,127.22,104.77808,16.47569,106.0655194182,9.20808,2.68569,9.59175,95.57,13.79,96.5597690552,127.22
2021-07-15 17:00:00,102.88552,6.25536,103.0755051135,8.31552,2.42536,8.662,94.57,3.83,94.6475240035,131.83,8.31552,2.42536,8.662,8.31552,2.42536,8.662,0.0,0.0,0.0,0.0,103.26552,6.18536,103.4505983511,8.31552,2.42536,8.662,94.95,3.76,95.0244184407,127.22,105.85552,17.18536,107.2414458724,8.31552,2.42536,8.662,97.54,14.76,98.6504394314,127.22
2021-07-15 17:30:00,103.33856,4.91708,103.455476697,8.45856,2.46708,8.811,94.88,2.45,94.9116267904,132.12,8.45856,2.46708,8.811,8.45856,2.46708,8.811,0.0,0.0,0.0,0.0,103.68856,4.83708,103.8013237767,8.45856,2.46708,8.811,95.23,2.37,95.2594866667,127.53,106.29856,18.70708,107.932102269,8.45856,2.46708,8.811,97.84,16.24,99.1786428623,127.53
2021-07-15 18:00:00,101.95296,3.59378,102.0162796197,10.57296,3.08378,11.0135,91.38,0.51,91.3814231669,132.12,10.57296,3.08378,11.0135,10.57296,3.08378,11.0135,0.0,0.0,0.0,0.0,102.27296,3.63378,102.3374941273,10.57296,3.08378,11.0135,91.7,0.55,91.7016493854,127.53,104.76296,22.38378,107.1275473212,10.57296,3.08378,11.0135,94.19,19.3,96.1470025534,127.53
2021-07-15 18:30:00,100.65272,6.00121,100.8314661446,9.43272,2.75121,9.82575,91.22,3.25,91.2778773855,132.79,9.43272,2.75121,9.82575,9.43272,2.75121,9.82575,0.0,0.0,0.0,0.0,100.98272,6.09121,101.1662620534,9.43272,2.75121,9.82575,91.55,3.34,91.6109060101,128.19,103.46272,25.11121,106.4664609042,9.43272,2.75121,9.82575,94.03,22.36,96.6520072218,128.19
2021-07-15 19:00:00,100.45424,5.37707,100.5980477731,8.18424,2.38707,8.52525,92.27,2.99,92.3184326123,132.95,8.18424,2.38707,8.52525,8.18424,2.38707,8.52525,0.0,0.0,0.0,0.0,100.77424,5.45707,100.9218859344,8.18424,2.38707,8.52525,92.59,3.07,92.6408819043,128.38,103.30424,24.35707,106.1368591064,8.18424,2.38707,8.52525,95.12,21.97,97.624255695,128.38
2021-07-15 19:30:00,101.40288,2.81834,101.4420381925,3.18288,0.92834,3.3155,98.22,1.8900000000000001,98.2381824954,131.67,3.18288,0.92834,3.3155,3.18288,0.92834,3.3155,0.0,0.0,0.0,0.0,101.76288,2.93834,101.8052925336,3.18288,0.92834,3.3155,98.58,2.01,98.6004893497,127.18,104.48288,21.56834,106.68582616,3.18288,0.92834,3.3155,101.3,20.64,103.3813310032,127.18
2021-07-15 20:00:00,100.90088,2.93359,100.9435165578,2.00088,0.58359,2.08425,98.9,2.35,98.927915676,131.67,2.00088,0.58359,2.08425,2.00088,0.58359,2.08425,0.0,0.0,0.0,0.0,101.27088,3.05359,101.3169065253,2.00088,0.58359,2.08425,99.27,2.47,99.3007240658,127.18,104.00088,21.73359,106.2475033827,2.00088,0.58359,2.08425,102.0,21.15,104.1696812897,127.18
2021-07-15 20:30:00,99.50232,3.43776,99.5616888125,1.67232,0.48776,1.742,97.83,2.95,97.8744675592,132.16,1.67232,0.48776,1.742,1.67232,0.48776,1.742,0.0,0.0,0.0,0.0,99.87232,3.5477600000000002,99.9353135943,1.67232,0.48776,1.742,98.2,3.06,98.2476646033,127.67,102.55232,22.34776,104.959043033,1.67232,0.48776,1.742,100.88,21.86,103.2212865644,127.67
2021-07-15 21:00:00,97.76984,4.55037,97.8756735903,1.50984,0.44037000000000004,1.57275,96.26,4.11,96.3477021003,132.16,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,0.0,98.10984,4.67037,98.220940032,1.50984,0.44037000000000004,1.57275,96.6,4.23,96.6925690009,127.67,100.74984,23.52037,103.4588713691,1.50984,0.44037000000000004,1.57275,99.24,23.08,101.8884880642,127.67
2021-07-15 21:30:00,95.93352,5.28061,96.0787442755,1.37352,0.40061,1.43075,94.56,4.88,94.6858384343,132.28,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,0.0,96.27352,5.39061,96.4243191802,1.37352,0.40061,1.43075,94.9,4.99,95.0311006987,127.79,98.85352,24.39061,101.8180743904,1.37352,0.40061,1.43075,97.48,23.99,100.3885974601,127.79
2021-07-15 22:00:00,93.60536,7.21573,93.8830665251,0.7053600000000001,0.20573000000000002,0.73475,92.9,7.01,93.1641030655,132.63,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,0.0,93.93536,7.31573,94.2198055812,0.7053600000000001,0.20573000000000002,0.73475,93.23,7.11,93.5007219223,128.12,96.46536,26.40573,100.0141402841,0.7053600000000001,0.20573000000000002,0.73475,95.76,26.2,99.2794923436,128.12
2021-07-15 22:30:00,91.196,8.19425,91.563399615,0.666,0.19425,0.6937500000000001,90.53,8.0,90.882786599,132.09,0.666,0.19425,0.6937500000000001,0.666,0.19425,0.6937500000000001,0.0,0.0,0.0,0.0,91.516,8.29425,91.8910922727,0.666,0.19425,0.6937500000000001,90.85,8.1,91.2103749581,127.62,93.976,27.23425,97.8426949193,0.666,0.19425,0.6937500000000001,93.31,27.04,97.1489459541,127.62
2021-07-15 23:00:00,86.78144,9.54417,87.3046935134,0.63144,0.18417000000000003,0.6577500000000001,86.15,9.36,86.6569795227,132.09,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,0.0,87.07144,9.62417,87.601714092,0.63144,0.18417000000000003,0.6577500000000001,86.44,9.44,86.9539372312,127.62,89.39144,28.85417,93.9329158052,0.63144,0.18417000000000003,0.6577500000000001,88.76,28.67,93.2754335289,127.62
2021-07-15 23:30:00,81.58144,10.90167,82.3066082478,0.69144,0.20167000000000002,0.7202500000000001,80.89,10.7,81.5946205335,133.73,0.69144,0.20167000000000002,0.7202500000000001,0.69144,0.20167000000000002,0.7202500000000001,0.0,0.0,0.0,0.0,81.87144,10.95167,82.6006765315,0.69144,0.20167000000000002,0.7202500000000001,81.18,10.75,81.88867382,129.17,83.99144,30.44167,89.33788259,0.69144,0.20167000000000002,0.7202500000000001,83.3,30.24,88.6191153194,129.17
2021-07-16 00:00:00,77.77008000000001,12.14669,78.7129431616,0.6400800000000001,0.18669000000000002,0.6667500000000001,77.13,11.96,78.0517680773,133.73,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,0.0,78.02008,12.20669,78.9692102275,0.6400800000000001,0.18669000000000002,0.6667500000000001,77.38,12.02,78.3080123614,129.17,80.03008,31.86669,86.1411611041,0.6400800000000001,0.18669000000000002,0.6667500000000001,79.39,31.68,85.4774502427,129.17
2021-07-16 00:30:00,74.2952,13.4111,75.4959227128,0.6552,0.19110000000000002,0.6825,73.64,13.22,74.8172306357,135.04,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,0.0,74.5352,13.4411,75.7374359762,0.6552,0.19110000000000002,0.6825,73.88,13.25,75.058756318,130.42,76.4252,33.3511,83.3852928654,0.6552,0.19110000000000002,0.6825,75.77,33.16,82.7083943745,130.42
2021-07-16 01:00:00,72.156,14.3955,73.5779773862,0.636,0.1855,0.6625,71.52,14.21,72.917998464,135.04,0.636,0.1855,0.6625,0.636,0.1855,0.6625,0.0,0.0,0.0,0.0,72.396,14.4155,73.817257171,0.636,0.1855,0.6625,71.76,14.23,73.1572997041,130.42,74.216,34.4955,81.8410299071,0.636,0.1855,0.6625,73.58,34.31,81.1861595347,130.42
2021-07-16 01:30:00,70.8104,14.8997,72.360996457,0.6504,0.1897,0.6775,70.16,14.71,71.6854915586,135.3,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,0.0,71.0304,14.9197,72.580404878,0.6504,0.1897,0.6775,70.38,14.73,71.9049184688,130.69,72.8104,34.9597,80.7684033038,0.6504,0.1897,0.6775,72.16,34.77,80.1000530587,130.69
2021-07-16 02:00:00,70.07168,15.01299,71.6619160138,0.66168,0.19299000000000002,0.68925,69.41,14.82,70.9745059863,135.3,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,0.0,70.29168,15.04299,71.8833209122,0.66168,0.19299000000000002,0.68925,69.63,14.85,71.1959226361,130.69,72.04168,35.11299,80.1431576865,0.66168,0.19299000000000002,0.68925,71.38,34.92,79.4638962045,130.69
2021-07-16 02:30:00,68.96368,15.20649,70.6202980542,0.6736800000000001,0.19649000000000003,0.7017500000000001,68.29,15.01,69.9201272882,135.39,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.0,0.0,0.0,0.0,69.17368,15.21649,70.827534001,0.6736800000000001,0.19649000000000003,0.7017500000000001,68.5,15.02,70.1273869469,130.77,70.90368,35.38649,79.2435203159,0.6736800000000001,0.19649000000000003,0.7017500000000001,70.23,35.19,78.5530966926,130.77
2021-07-16 03:00:00,67.71176,15.41718,69.444739768,0.64176,0.18718,0.6685,67.07,15.23,68.7774512468,135.71,0.64176,0.18718,0.6685,0.64176,0.18718,0.6685,0.0,0.0,0.0,0.0,67.93176,15.41718,69.659266834,0.64176,0.18718,0.6685,67.29,15.23,68.9920067834,131.07,69.61176,35.68718,78.226414635,0.64176,0.18718,0.6685,68.97,35.5,77.5700386747,131.07
2021-07-16 03:30:00,67.03224,15.48607,68.7978165603,0.6722400000000001,0.19607000000000002,0.70025,66.36,15.29,68.0987055677,136.21,0.6722400000000001,0.19607000000000002,0.70025,0.6722400000000001,0.19607000000000002,0.70025,0.0,0.0,0.0,0.0,67.23224,15.48607,68.9926985953,0.6722400000000001,0.19607000000000002,0.70025,66.56,15.29,68.2936139035,131.55,68.89224,35.78607,77.6323614111,0.6722400000000001,0.19607000000000002,0.70025,68.22,35.59,76.945542431,131.55
2021-07-16 04:00:00,66.60904,15.52222,68.3937389199,0.6590400000000001,0.19222,0.6865,65.95,15.33,67.7082816205,136.21,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,0.0,66.81904,15.52222,68.5982756361,0.6590400000000001,0.19222,0.6865,66.16,15.33,67.9128448822,131.55,68.45904,35.85222,77.2788576303,0.6590400000000001,0.19222,0.6865,67.8,35.66,76.6059762682,131.55
2021-07-16 04:30:00,66.96968,15.48199,68.735944408,0.5896800000000001,0.17199,0.6142500000000001,66.38,15.31,68.1226871167,136.29,0.5896800000000001,0.17199,0.6142500000000001,0.5896800000000001,0.17199,0.6142500000000001,0.0,0.0,0.0,0.0,67.17968,15.48199,68.9405643962,0.5896800000000001,0.17199,0.6142500000000001,66.59,15.31,68.3273312811,131.63,68.84968,35.79199,77.5973258835,0.5896800000000001,0.17199,0.6142500000000001,68.26,35.62,76.9948829469,131.63
2021-07-16 05:00:00,66.57328,15.10804,68.2660565918,0.71328,0.20804000000000003,0.743,65.86,14.9,67.524437058,136.33,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,0.0,66.77328,15.09804,68.4589054382,0.71328,0.20804000000000003,0.743,66.06,14.89,67.7173220085,131.68,68.42328,35.41804,77.0466274629,0.71328,0.20804000000000003,0.743,67.71,35.21,76.3176794721,131.68
2021-07-16 05:30:00,67.70416,14.80913,69.3048599498,0.85416,0.24913000000000002,0.88975,66.85,14.56,68.4172207854,136.03,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,0.0,67.91416,14.80913,69.5100241682,0.85416,0.24913000000000002,0.88975,67.06,14.56,68.6224249061,131.37,69.60416,35.08913,77.948612133,0.85416,0.24913000000000002,0.88975,68.75,34.84,77.0739132262,131.37
2021-07-16 06:00:00,70.17272,14.17246,71.5895890102,1.00272,0.29246,1.0445,69.17,13.88,70.5488717132,136.03,1.00272,0.29246,1.0445,1.00272,0.29246,1.0445,0.0,0.0,0.0,0.0,70.37272,14.18246,71.7876165634,1.00272,0.29246,1.0445,69.37,13.89,70.7469363294,131.37,72.16272,34.31246,79.904962731,1.00272,0.29246,1.0445,71.16,34.02,78.8739881076,131.37
2021-07-16 06:30:00,78.0032,9.6301,78.5954072211,1.3032,0.3801,1.3575,76.7,9.25,77.255760303,135.67,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0.0,0.0,0.0,0.0,78.2532,9.6401,78.8447514946,1.3032,0.3801,1.3575,76.95,9.26,77.5051617636,131.03,80.2832,29.2501,85.4456584751,1.3032,0.3801,1.3575,78.98,28.87,84.0911249776,131.03
2021-07-16 07:00:00,83.54304,7.01172,83.8367684838,1.8230400000000002,0.5317200000000001,1.899,81.72,6.48,81.9765137097,134.23,1.8230400000000002,0.5317200000000001,1.899,1.8230400000000002,0.5317200000000001,1.899,0.0,0.0,0.0,0.0,83.83304,7.04172,84.1282616972,1.8230400000000002,0.5317200000000001,1.899,82.01,6.51,82.2679779744,129.64,86.02304,26.47172,90.0039741934,1.8230400000000002,0.5317200000000001,1.899,84.2,25.94,88.1051848645,129.64
2021-07-16 07:30:00,89.17048,4.74514,89.2966452732,3.48048,1.01514,3.6255,85.69,3.73,85.771143166,132.95,3.48048,1.01514,3.6255,3.48048,1.01514,3.6255,0.0,0.0,0.0,0.0,89.48048,4.79514,89.6088704797,3.48048,1.01514,3.6255,86.0,3.7800000000000002,86.0830320098,128.36,91.81048,23.85514,94.8590108648,3.48048,1.01514,3.6255,88.33,22.84,91.2351604372,128.36
2021-07-16 08:00:00,94.50992,2.15206,94.5344188148,4.90992,1.43206,5.1145,89.6,0.72,89.6028928104,132.95,4.90992,1.43206,5.1145,4.90992,1.43206,5.1145,0.0,0.0,0.0,0.0,94.82992,2.18206,94.8550215489,4.90992,1.43206,5.1145,89.92,0.75,89.9231277259,128.36,97.28992,21.01206,99.5330859516,4.90992,1.43206,5.1145,92.38,19.58,94.4322021347,128.36
2021-07-16 08:30:00,97.96616,3.7463800000000003,98.0377675605,9.89616,2.88638,10.3085,88.07,0.86,88.0741988326,132.43,9.89616,2.88638,10.3085,9.89616,2.88638,10.3085,0.0,0.0,0.0,0.0,98.30616,3.72638,98.3767604765,9.89616,2.88638,10.3085,88.41,0.84,88.4139904088,127.77,100.68616,21.11638,102.8766461343,9.89616,2.88638,10.3085,90.79,18.23,92.6021436037,127.77
2021-07-16 09:00:00,100.05064,5.67102,100.2112320663,11.42064,3.33102,11.8965,88.63,2.34,88.6608848366,132.43,11.42064,3.33102,11.8965,11.42064,3.33102,11.8965,0.0,0.0,0.0,0.0,100.39064,5.62102,100.5478814568,11.42064,3.33102,11.8965,88.97,2.29,88.9994662905,127.77,102.79064,19.71102,104.6634605822,11.42064,3.33102,11.8965,91.37,16.38,92.8266195657,127.77
2021-07-16 09:30:00,103.1804,7.94595,103.4859075699,9.1404,2.66595,9.52125,94.04,5.28,94.188109653,132.25,9.1404,2.66595,9.52125,9.1404,2.66595,9.52125,0.0,0.0,0.0,0.0,103.5504,7.89595,103.8510056117,9.1404,2.66595,9.52125,94.41,5.23,94.5547513349,127.57,106.1504,15.79595,107.3192408497,9.1404,2.66595,9.52125,97.01,13.13,97.8945197649,127.57
2021-07-16 10:00:00,103.16664,8.80027,103.5412978524,10.04664,2.93027,10.46525,93.12,5.87,93.3048299929,131.49,10.04664,2.93027,10.46525,10.04664,2.93027,10.46525,0.0,0.0,0.0,0.0,103.51664,8.75027,103.8858122265,10.04664,2.93027,10.46525,93.47,5.82,93.6510186811,126.84,106.07664,15.40027,107.1887208141,10.04664,2.93027,10.46525,96.03,12.47,96.8362628358,126.84
2021-07-16 10:30:00,102.90472,9.45721,103.3383772819,11.06472,3.22721,11.52575,91.84,6.23,92.0510646326,131.49,11.06472,3.22721,11.52575,11.06472,3.22721,11.52575,0.0,0.0,0.0,0.0,103.27472,9.39721,103.7013758195,11.06472,3.22721,11.52575,92.21,6.17,92.4161944683,126.84,105.78472,15.28721,106.8836085425,11.06472,3.22721,11.52575,94.72,12.06,95.4846689265,126.84
2021-07-16 11:00:00,101.99552,10.38286,102.5226310716,11.25552,3.28286,11.7245,90.74,7.1,91.017347797,131.28,11.25552,3.28286,11.7245,11.25552,3.28286,11.7245,0.0,0.0,0.0,0.0,102.35552,10.35286,102.8777633148,11.25552,3.28286,11.7245,91.1,7.07,91.3739289951,126.63,104.83552,14.32286,105.8094068231,11.25552,3.28286,11.7245,93.58,11.04,94.2289658226,126.63
2021-07-16 11:30:00,101.39464,10.70302,101.9579700556,12.28464,3.5830200000000003,12.7965,89.11,7.12,89.3939958834,130.86,12.28464,3.5830200000000003,12.7965,12.28464,3.5830200000000003,12.7965,0.0,0.0,0.0,0.0,101.75464,10.67302,102.3128541164,12.28464,3.5830200000000003,12.7965,89.47,7.09,89.7504818929,126.24,104.17464,14.58302,105.1903992361,12.28464,3.5830200000000003,12.7965,91.89,11.0,92.5460539407,126.24
2021-07-16 12:00:00,102.42792,12.47981,103.1853887581,13.02792,3.79981,13.57075,89.4,8.68,89.8203896674,130.86,13.02792,3.79981,13.57075,13.02792,3.79981,13.57075,0.0,0.0,0.0,0.0,102.78792,12.43981,103.5379416966,13.02792,3.79981,13.57075,89.76,8.64,90.1748701136,126.24,105.23792,13.11981,106.0525776224,13.02792,3.79981,13.57075,92.21,9.32,92.6798063226,126.24
2021-07-16 12:30:00,102.562,12.1985,103.2848839194,13.092,3.8185000000000002,13.6375,89.47,8.38,89.861589681,130.52,13.092,3.8185000000000002,13.6375,13.092,3.8185000000000002,13.6375,0.0,0.0,0.0,0.0,102.912,12.1685,103.6289155412,13.092,3.8185000000000002,13.6375,89.82,8.35,90.2072885082,125.92,105.362,13.4685,106.2193557514,13.092,3.8185000000000002,13.6375,92.27,9.65,92.7732472214,125.92
2021-07-16 13:00:00,101.15984,11.26537,101.7851747066,12.18984,3.55537,12.69775,88.97,7.71,89.3034433827,130.62,12.18984,3.55537,12.69775,12.18984,3.55537,12.69775,0.0,0.0,0.0,0.0,101.44984,11.23537,102.0700914816,12.18984,3.55537,12.69775,89.26,7.68,89.5897873644,126.02,103.89984,13.97537,104.8355269871,12.18984,3.55537,12.69775,91.71,10.42,92.3000568797,126.02
2021-07-16 13:30:00,98.674,8.6845,99.0554330476,11.604,3.3845,12.0875,87.07,5.3,87.2311578509,131.5,11.604,3.3845,12.0875,11.604,3.3845,12.0875,0.0,0.0,0.0,0.0,98.984,8.6445,99.3607550105,11.604,3.3845,12.0875,87.38,5.26,87.5381745297,126.91,101.354,16.4445,102.6793791189,11.604,3.3845,12.0875,89.75,13.06,90.6952374714,126.91
2021-07-16 14:00:00,97.68856,8.67958,98.0733901925,11.27856,3.28958,11.7485,86.41,5.39,86.5779429185,131.5,11.27856,3.28958,11.7485,11.27856,3.28958,11.7485,0.0,0.0,0.0,0.0,97.98856,8.64958,98.3695741835,11.27856,3.28958,11.7485,86.71,5.36,86.875506905,126.91,100.32856,16.30958,101.6455722176,11.27856,3.28958,11.7485,89.05,13.02,89.9967938318,126.91
2021-07-16 14:30:00,98.00744,8.18592,98.3487040159,10.23744,2.98592,10.664,87.77,5.2,87.9239040307,131.64,10.23744,2.98592,10.664,10.23744,2.98592,10.664,0.0,0.0,0.0,0.0,98.32744,8.13592,98.6634615813,10.23744,2.98592,10.664,88.09,5.15,88.2404136436,127.06,100.70744,16.28592,102.0157814341,10.23744,2.98592,10.664,90.47,13.3,91.4423911542,127.06
2021-07-16 15:00:00,98.70168,8.07924,99.0317916318,10.11168,2.94924,10.533,88.59,5.13,88.7384076936,131.88,10.11168,2.94924,10.533,10.11168,2.94924,10.533,0.0,0.0,0.0,0.0,99.02168,8.02924,99.3466748563,10.11168,2.94924,10.533,88.91,5.08,89.0550082814,127.33,101.42168,16.38924,102.7373562138,10.11168,2.94924,10.533,91.31,13.44,92.2938226535,127.33
2021-07-16 15:30:00,100.57416,7.13913,100.8272226974,9.25416,2.6991300000000003,9.63975,91.32,4.44,91.4278732116,132.41,9.25416,2.6991300000000003,9.63975,9.25416,2.6991300000000003,9.63975,0.0,0.0,0.0,0.0,100.89416,7.05913,101.1408069894,9.25416,2.6991300000000003,9.63975,91.64,4.36,91.7436602714,127.85,103.39416,16.959130000000002,104.7757816123,9.25416,2.6991300000000003,9.63975,94.14,14.26,95.2139023462,127.85
2021-07-16 16:00:00,99.83568,6.00374,100.0160381891,8.99568,2.62374,9.3705,90.84,3.38,90.902860241,132.41,8.99568,2.62374,9.3705,8.99568,2.62374,9.3705,0.0,0.0,0.0,0.0,100.15568,5.93374,100.331298739,8.99568,2.62374,9.3705,91.16,3.31,91.2200729007,127.85,102.62568,17.85374,104.1671072242,8.99568,2.62374,9.3705,93.63,15.23,94.8605808542,127.85
2021-07-16 16:30:00,98.35728,4.86129,98.4773408935,8.50728,2.48129,8.86175,89.85,2.38,89.8815158973,131.96,8.50728,2.48129,8.86175,8.50728,2.48129,8.86175,0.0,0.0,0.0,0.0,98.66728,4.79129,98.7835441886,8.50728,2.48129,8.86175,90.16,2.31,90.1895875365,127.43,101.11728,18.74129,102.8393906315,8.50728,2.48129,8.86175,92.61,16.26,94.026590388,127.43
2021-07-16 17:00:00,98.1204,3.50095,98.1828373345,10.7004,3.12095,11.14625,87.42,0.38,87.4208258941,131.96,10.7004,3.12095,11.14625,10.7004,3.12095,11.14625,0.0,0.0,0.0,0.0,98.4004,3.43095,98.460195704,10.7004,3.12095,11.14625,87.7,0.31,87.7005478888,127.43,100.7804,21.51095,103.0505215613,10.7004,3.12095,11.14625,90.08,18.39,91.9380144445,127.43
2021-07-16 17:30:00,99.79392,3.41156,99.8522168537,9.43392,2.75156,9.827,90.36,0.66,90.3624103264,132.24,9.43392,2.75156,9.827,9.43392,2.75156,9.827,0.0,0.0,0.0,0.0,100.09392,3.49156,100.154799247,9.43392,2.75156,9.827,90.66,0.74,90.6630200247,127.72,102.55392,22.29156,104.9486548489,9.43392,2.75156,9.827,93.12,19.54,95.1480215244,127.72
2021-07-16 18:00:00,99.73888,4.25634,99.8296579872,9.278880000000001,2.70634,9.6655,90.46,1.55,90.4732783754,132.34,9.278880000000001,2.70634,9.6655,9.278880000000001,2.70634,9.6655,0.0,0.0,0.0,0.0,100.00888,4.34634,100.103280417,9.278880000000001,2.70634,9.6655,90.73,1.6400000000000001,90.7448207888,127.83,102.48888,23.24634,105.0921635854,9.278880000000001,2.70634,9.6655,93.21,20.54,95.4462974662,127.83
2021-07-16 18:30:00,99.3212,4.7466,99.434556272,8.2512,2.4066,8.595,91.07,2.34,91.100057629,132.57,8.2512,2.4066,8.595,8.2512,2.4066,8.595,0.0,0.0,0.0,0.0,99.5712,4.8466000000000005,99.6890836601,8.2512,2.4066,8.595,91.32,2.44,91.3525916436,128.08,102.0812,23.7866,104.8159040079,8.2512,2.4066,8.595,93.83,21.38,96.2349899984,128.08
2021-07-16 19:00:00,99.91576,4.66043,100.0243905463,7.23576,2.11043,7.53725,92.68,2.55,92.7150737475,132.57,7.23576,2.11043,7.53725,7.23576,2.11043,7.53725,0.0,0.0,0.0,0.0,100.18576,4.76043,100.2987946117,7.23576,2.11043,7.53725,92.95,2.65,92.9877680128,128.08,102.74576,23.74043,105.4528293341,7.23576,2.11043,7.53725,95.51,21.63,97.9286321767,128.08
2021-07-16 19:30:00,99.45,5.3175,99.5920594538,6.06,1.7675,6.3125,93.39,3.55,93.4574480713,132.69,6.06,1.7675,6.3125,6.06,1.7675,6.3125,0.0,0.0,0.0,0.0,99.72,5.4375,99.8681370921,6.06,1.7675,6.3125,93.66,3.67,93.7318755814,128.22,102.3,24.4475,105.1806553329,6.06,1.7675,6.3125,96.24,22.68,98.876286338,128.22
2021-07-16 20:00:00,98.46336,6.01223,98.6467443561,5.73336,1.67223,5.97225,92.73,4.34,92.8315059665,132.69,5.73336,1.67223,5.97225,5.73336,1.67223,5.97225,0.0,0.0,0.0,0.0,98.72336,6.11223,98.9123913636,5.73336,1.67223,5.97225,92.99,4.44,93.0959381498,128.22,101.27336,25.22223,104.3669216364,5.73336,1.67223,5.97225,95.54,23.55,98.3996651417,128.22
2021-07-16 20:30:00,95.9964,7.3527000000000005,96.2775727272,5.4264,1.5827,5.6525,90.57,5.77,90.7536103965,132.98,5.4264,1.5827,5.6525,5.4264,1.5827,5.6525,0.0,0.0,0.0,0.0,96.2564,7.4627,96.5452558765,5.4264,1.5827,5.6525,90.83,5.88,91.0201257964,128.51,98.7464,26.4627,102.2307488198,5.4264,1.5827,5.6525,93.32,24.88,96.579691447,128.51
2021-07-16 21:00:00,94.07424,7.98082,94.4121608663,5.21424,1.52082,5.4315,88.86,6.46,89.0945071259,132.62,5.21424,1.52082,5.4315,5.21424,1.52082,5.4315,0.0,0.0,0.0,0.0,94.33424,8.07082,94.6788623287,5.21424,1.52082,5.4315,89.12,6.55,89.3603765659,128.19,96.75424,27.13082,100.4861400983,5.21424,1.52082,5.4315,91.54,25.61,95.0549509494,128.19
2021-07-16 21:30:00,93.21968,5.78949,93.3992876513,0.88968,0.25949,0.9267500000000001,92.33,5.53,92.4954582669,132.46,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,0.0,93.48968,5.90949,93.6762634746,0.88968,0.25949,0.9267500000000001,92.6,5.65,92.772207584,128.01,96.01968,24.90949,99.198092922,0.88968,0.25949,0.9267500000000001,95.13,24.65,98.2717629841,128.01
2021-07-16 22:00:00,92.47864,7.32752,92.7684828247,1.08864,0.31752,1.134,91.39,7.01,91.6584540563,132.46,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0.0,0.0,0.0,0.0,92.75864,7.43752,93.0563377659,1.08864,0.31752,1.134,91.67,7.12,91.9460890957,128.01,95.23864,26.52752,98.8640878499,1.08864,0.31752,1.134,94.15,26.21,97.7301724136,128.01
2021-07-16 22:30:00,89.99856,9.15833,90.4633395938,1.22856,0.35833000000000004,1.27975,88.77,8.8,89.2051170057,132.56,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,0.0,90.23856,9.26833,90.713282665,1.22856,0.35833000000000004,1.27975,89.01,8.91,89.4548388853,128.64,92.65856,28.52833,96.9508862975,1.22856,0.35833000000000004,1.27975,91.43,28.17,95.671279912,128.64
2021-07-16 23:00:00,85.18576,10.27668,85.8034023719,0.6057600000000001,0.17668,0.631,84.58,10.1,85.1809039633,133.1,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,0.0,85.41576,10.35668,86.0413439981,0.6057600000000001,0.17668,0.631,84.81,10.18,85.4187830632,128.64,87.69576,29.77668,92.613157779,0.6057600000000001,0.17668,0.631,87.09,29.6,91.9827597977,128.64
2021-07-16 23:30:00,80.74208,11.432690000000001,81.5474701224,0.59208,0.17269,0.61675,80.15,11.26,80.937074941,134.19,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,0.0,80.95208,11.50269,81.7652195836,0.59208,0.17269,0.61675,80.36,11.33,81.1547811284,129.66,83.08208,31.16269,88.734126835,0.59208,0.17269,0.61675,82.49,30.99,88.1191250524,129.66
2021-07-17 00:00:00,76.78176,12.86843,77.852650304,0.6117600000000001,0.17843,0.6372500000000001,76.17,12.69,77.2198484847,134.19,0.6117600000000001,0.17843,0.6372500000000001,0.6117600000000001,0.17843,0.6372500000000001,0.0,0.0,0.0,0.0,76.97176,12.92843,78.0499592554,0.6117600000000001,0.17843,0.6372500000000001,76.36,12.75,77.4171305332,129.66,78.98176,32.75843,85.5057492147,0.6117600000000001,0.17843,0.6372500000000001,78.37,32.58,84.8723353043,129.66
2021-07-17 00:30:00,73.72784,13.43187,74.941373905,0.6578400000000001,0.19187,0.68525,73.07,13.24,74.259830999,135.16,0.6578400000000001,0.19187,0.68525,0.6578400000000001,0.19187,0.68525,0.0,0.0,0.0,0.0,73.91784,13.47187,75.135466669,0.6578400000000001,0.19187,0.68525,73.26,13.28,74.4539186343,130.59,75.81784,33.46187,82.8736484424,0.6578400000000001,0.19187,0.68525,75.16,33.27,82.1943945777,130.59
2021-07-17 01:00:00,71.35888,14.45759,72.8087334285,0.6088800000000001,0.17759000000000003,0.6342500000000001,70.75,14.28,72.1767337859,135.16,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,0.0,71.53888,14.47759,72.9891222297,0.6088800000000001,0.17759000000000003,0.6342500000000001,70.93,14.3,72.3571344098,130.59,73.34888,34.62759,81.111825195,0.6088800000000001,0.17759000000000003,0.6342500000000001,72.74,34.45,80.4854651474,130.59
2021-07-17 01:30:00,69.94552,15.10661,71.5582660058,0.6055200000000001,0.17661000000000002,0.63075,69.34,14.93,70.9291230737,135.68,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,0.0,70.11552,15.12661,71.7286586725,0.6055200000000001,0.17661000000000002,0.63075,69.51,14.95,71.0995260181,131.09,71.90552,35.30661,80.1059330896,0.6055200000000001,0.17661000000000002,0.63075,71.3,35.13,79.484633106,131.09
2021-07-17 02:00:00,68.71368,15.52274,70.4451934219,0.52368,0.15274000000000001,0.5455,68.19,15.37,69.9007367629,135.68,0.52368,0.15274000000000001,0.5455,0.52368,0.15274000000000001,0.5455,0.0,0.0,0.0,0.0,68.88368,15.54274,70.6154242149,0.52368,0.15274000000000001,0.5455,68.36,15.39,70.0709761599,131.09,70.61368,35.79274,79.1669883212,0.52368,0.15274000000000001,0.5455,70.09,35.64,78.6308953275,131.09
2021-07-17 02:30:00,67.10728,15.94129,68.9747182369,0.58728,0.17129000000000003,0.61175,66.52,15.77,68.363757211,135.87,0.58728,0.17129000000000003,0.61175,0.58728,0.17129000000000003,0.61175,0.0,0.0,0.0,0.0,67.27728,15.96129,69.1447408171,0.58728,0.17129000000000003,0.61175,66.69,15.79,68.5337887469,131.27,68.94728,36.34129,77.9385448816,0.58728,0.17129000000000003,0.61175,68.36,36.17,77.3392429495,131.27
2021-07-17 03:00:00,65.53888,17.19759,67.7576703663,0.6088800000000001,0.17759000000000003,0.6342500000000001,64.93,17.02,67.1236567836,136.32,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,0.0,65.65888,16.86759,67.7908851931,0.6088800000000001,0.17759000000000003,0.6342500000000001,65.05,16.69,67.1569698542,131.72,67.23888,35.99759,76.268561475,0.6088800000000001,0.17759000000000003,0.6342500000000001,66.63,35.82,75.6480621034,131.72
2021-07-17 03:30:00,64.82192,23.95306,69.1059360392,0.6619200000000001,0.19306,0.6895,64.16,23.76,68.4181496388,136.65,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,0.0,64.72192,23.53306,68.8674948103,0.6619200000000001,0.19306,0.6895,64.06,23.34,68.1794631836,132.04,65.60192,23.86306,69.8072885897,0.6619200000000001,0.19306,0.6895,64.94,23.67,69.1192628722,132.04
2021-07-17 04:00:00,64.18304,24.13047,68.5692511703,0.6530400000000001,0.19047000000000003,0.68025,63.53,23.94,67.8909750998,135.65,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,0.0,64.09304,23.71047,68.3381603796,0.6530400000000001,0.19047000000000003,0.68025,63.44,23.52,67.6596186806,131.07,64.96304,24.05047,69.2720843722,0.6530400000000001,0.19047000000000003,0.68025,64.31,23.86,68.5935543619,131.07
2021-07-17 04:30:00,64.1568,24.02615,68.5080350766,0.7068,0.20615000000000003,0.7362500000000001,63.45,23.82,67.7738511522,135.54,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,0.0,64.0668,23.61615,68.2808714287,0.7068,0.20615000000000003,0.7362500000000001,63.36,23.41,67.5464114517,130.95,64.9268,23.94615,69.2019324735,0.7068,0.20615000000000003,0.7362500000000001,64.22,23.74,68.4674813324,130.95
2021-07-17 05:00:00,63.49296,23.83628,67.8197921981,0.67296,0.19628,0.7010000000000001,62.82,23.64,67.1208015447,135.54,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0,0.0,63.40296,23.40628,67.5854220983,0.67296,0.19628,0.7010000000000001,62.73,23.21,66.8861495379,130.95,64.26296,23.72628,68.5030246821,0.67296,0.19628,0.7010000000000001,63.59,23.53,67.8037535834,130.95
2021-07-17 05:30:00,63.56376,23.83693,67.8863080242,0.7437600000000001,0.21693,0.77475,62.82,23.62,67.113760139,135.82,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,0.0,63.48376,23.40693,67.66145251,0.7437600000000001,0.21693,0.77475,62.74,23.19,66.8885917029,131.21,64.33376,23.73693,68.5731326509,0.7437600000000001,0.21693,0.77475,63.59,23.52,67.8002839227,131.21
