Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-17 06:00:00,64.13416,23.73913,68.3866710117,0.85416,0.24913000000000002,0.88975,63.28,23.49,67.499174069,135.95,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,0.0,64.31416,23.41913,68.4453565004,0.85416,0.24913000000000002,0.88975,63.46,23.17,67.5575347389,131.35,64.91416,23.63913,69.0844167353,0.85416,0.24913000000000002,0.88975,64.06,23.39,68.1965959561,131.35
2021-07-17 06:30:00,67.73688,21.95784,71.2069634909,1.22688,0.35784000000000005,1.278,66.51,21.6,69.929536678,135.05,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,0.0,67.66688,21.53784,71.0118666196,1.22688,0.35784000000000005,1.278,66.44,21.18,69.7342527027,130.47,68.57688,21.84784,71.9730267753,1.22688,0.35784000000000005,1.278,67.35,21.49,70.695421351,130.47
2021-07-17 07:00:00,70.51328,20.88554,73.5413382898,1.7332800000000002,0.50554,1.8054999999999999,68.78,20.38,71.7358543547,135.05,1.7332800000000002,0.50554,1.8054999999999999,1.7332800000000002,0.50554,1.8054999999999999,0.0,0.0,0.0,0.0,70.44328,20.47554,73.3587311467,1.7332800000000002,0.50554,1.8054999999999999,68.71,19.97,71.5532319326,130.47,71.39328,20.76554,74.3519204907,1.7332800000000002,0.50554,1.8054999999999999,69.66,20.26,72.5464210006,130.47
2021-07-17 07:30:00,74.15224,19.23982,76.6076064804,2.74224,0.7998200000000001,2.8565,71.41,18.44,73.752435214,133.83,2.74224,0.7998200000000001,2.8565,2.74224,0.7998200000000001,2.8565,0.0,0.0,0.0,0.0,74.08224,18.85982,76.4452162915,2.74224,0.7998200000000001,2.8565,71.34,18.06,73.5904830804,129.28,75.08224,19.12982,77.4809187907,2.74224,0.7998200000000001,2.8565,72.34,18.33,74.6261649825,129.28
2021-07-17 08:00:00,76.91472,18.39471,79.0837499659,3.92472,1.14471,4.08825,72.99,17.25,75.0006839969,133.83,3.92472,1.14471,4.08825,3.92472,1.14471,4.08825,0.0,0.0,0.0,0.0,76.84472,18.01471,78.928073385,3.92472,1.14471,4.08825,72.92,16.87,74.845997221,129.28,77.85472,18.25471,79.966192003,3.92472,1.14471,4.08825,73.93,17.11,75.8841024194,129.28
2021-07-17 08:30:00,81.10584,16.12962,82.6941468512,5.17584,1.50962,5.3915,75.93,14.62,77.3247004521,133.2,5.17584,1.50962,5.3915,5.17584,1.50962,5.3915,0.0,0.0,0.0,0.0,81.04584,15.76962,82.5657864751,5.17584,1.50962,5.3915,75.87,14.26,77.1984747259,128.68,82.10584,15.98962,83.6482929285,5.17584,1.50962,5.3915,76.93,14.48,78.2808744203,128.68
2021-07-17 09:00:00,83.04912,14.99516,84.3920088409,6.18912,1.80516,6.447,76.86,13.19,77.9835604471,132.03,6.18912,1.80516,6.447,6.18912,1.80516,6.447,0.0,0.0,0.0,0.0,82.98912,14.65516,84.2731733887,6.18912,1.80516,6.447,76.8,12.85,77.8675959562,127.55,84.07912,14.83516,85.377868281,6.18912,1.80516,6.447,77.89,13.03,78.9723559228,127.55
2021-07-17 09:30:00,84.90344,13.89642,86.0331599597,7.39344,2.15642,7.7015,77.51,11.74,78.3940539837,131.47,7.39344,2.15642,7.7015,7.39344,2.15642,7.7015,0.0,0.0,0.0,0.0,84.83344,13.56642,85.9113513678,7.39344,2.15642,7.7015,77.44,11.41,78.276060836,127.02,85.93344,13.73642,87.0243951122,7.39344,2.15642,7.7015,78.54,11.58,79.3890924498,127.02
2021-07-17 10:00:00,85.75248,13.20114,86.7626528147,8.472480000000001,2.47114,8.8255,77.28,10.73,78.0213515648,131.25,8.472480000000001,2.47114,8.8255,8.472480000000001,2.47114,8.8255,0.0,0.0,0.0,0.0,85.70248,12.86114,86.6621255235,8.472480000000001,2.47114,8.8255,77.23,10.39,77.9257659571,126.81,86.79248,13.01114,87.7623173614,8.472480000000001,2.47114,8.8255,78.32,10.54,79.0260336851,126.81
2021-07-17 10:30:00,85.95904,12.70847,86.8933931174,9.38904,2.73847,9.78025,76.57,9.97,77.2163570754,131.03,9.38904,2.73847,9.78025,9.38904,2.73847,9.78025,0.0,0.0,0.0,0.0,85.88904,12.37847,86.7764582802,9.38904,2.73847,9.78025,76.5,9.64,77.1049907594,126.6,86.97904,12.50847,87.8738597142,9.38904,2.73847,9.78025,77.59,9.77,78.2026917695,126.6
2021-07-17 11:00:00,85.73496,12.30603,86.6136348421,10.13496,2.95603,10.55725,75.6,9.35,76.1759968757,130.74,10.13496,2.95603,10.55725,10.13496,2.95603,10.55725,0.0,0.0,0.0,0.0,85.67496,11.97603,86.5079422109,10.13496,2.95603,10.55725,75.54,9.02,76.0766192729,126.31,86.75496,12.10603,87.5955423921,10.13496,2.95603,10.55725,76.62,9.15,77.164414726,126.31
2021-07-17 11:30:00,85.3932,12.43885,86.2944007196,10.693200000000001,3.11885,11.13875,74.7,9.32,75.2791631197,130.95,10.693200000000001,3.11885,11.13875,10.693200000000001,3.11885,11.13875,0.0,0.0,0.0,0.0,85.3432,12.08885,86.1951395414,10.693200000000001,3.11885,11.13875,74.65,8.97,75.186989566,126.5,86.3932,12.20885,87.2515961147,10.693200000000001,3.11885,11.13875,75.7,9.09,76.2438069616,126.5
2021-07-17 12:00:00,84.79944,12.86567,85.7698693532,10.81944,3.15567,11.27025,73.98,9.71,74.6145059623,130.95,10.81944,3.15567,11.27025,10.81944,3.15567,11.27025,0.0,0.0,0.0,0.0,84.73944,12.53567,85.6616350174,10.81944,3.15567,11.27025,73.92,9.38,74.5127559549,126.5,85.77944,12.66567,86.7094661687,10.81944,3.15567,11.27025,74.96,9.51,75.560847666,126.5
2021-07-17 12:30:00,84.5312,13.0666,85.5351378616,11.3712,3.3166,11.845,73.16,9.75,73.8068296298,131.21,11.3712,3.3166,11.845,11.3712,3.3166,11.845,0.0,0.0,0.0,0.0,84.4512,12.7166,85.4032616298,11.3712,3.3166,11.845,73.08,9.4,73.6820629461,126.74,85.5012,12.8466,86.4609179514,11.3712,3.3166,11.845,74.13,9.53,74.7400682365,126.74
2021-07-17 13:00:00,84.25784,13.27937,85.2978620427,11.51784,3.35937,11.99775,72.74,9.92,73.41330942,131.4,11.51784,3.35937,11.99775,11.51784,3.35937,11.99775,0.0,0.0,0.0,0.0,84.19784,12.92937,85.1847689981,11.51784,3.35937,11.99775,72.68,9.57,73.3073481992,126.93,85.22784,13.05937,86.2225716148,11.51784,3.35937,11.99775,73.71,9.7,74.3455049078,126.93
2021-07-17 13:30:00,83.088,14.009,84.2607134138,11.928,3.479,12.425,71.16,10.53,71.9348767984,132.03,11.928,3.479,12.425,11.928,3.479,12.425,0.0,0.0,0.0,0.0,83.008,13.649000000000001,84.1226679617,11.928,3.479,12.425,71.08,10.17,71.8038668875,127.54,84.018,13.789,85.1420039992,11.928,3.479,12.425,72.09,10.31,72.8235140597,127.54
2021-07-17 14:00:00,81.53464,14.21552,82.7645970739,11.02464,3.21552,11.484,70.51,11.0,71.3628762032,132.03,11.02464,3.21552,11.484,11.02464,3.21552,11.484,0.0,0.0,0.0,0.0,81.46464,13.86552,82.636191921,11.02464,3.21552,11.484,70.44,10.65,71.2405509524,127.54,82.46464,14.01552,83.6471855546,11.02464,3.21552,11.484,71.44,10.8,72.2517376954,127.54
2021-07-17 14:30:00,80.88912,14.74266,82.2216258551,10.80912,3.15266,11.2595,70.08,11.59,71.0319259207,132.16,10.80912,3.15266,11.2595,10.80912,3.15266,11.2595,0.0,0.0,0.0,0.0,80.79912,14.37266,82.0674792366,10.80912,3.15266,11.2595,69.99,11.22,70.8836264591,127.67,81.80912000000001,14.53266,83.0898930186,10.80912,3.15266,11.2595,71.0,11.38,71.9062194807,127.67
2021-07-17 15:00:00,80.1844,15.24295,81.6203744666,10.3644,3.02295,10.79625,69.82,12.22,70.8813148862,132.34,10.3644,3.02295,10.79625,10.3644,3.02295,10.79625,0.0,0.0,0.0,0.0,80.1044,14.87295,81.4734284357,10.3644,3.02295,10.79625,69.74,11.85,70.739593581,127.86,81.1044,15.04295,82.4876599502,10.3644,3.02295,10.79625,70.74,12.02,71.7539406583,127.86
2021-07-17 15:30:00,80.74344,15.19267,82.1603330371,9.64344,2.8126700000000002,10.04525,71.1,12.38,72.1697609806,132.57,9.64344,2.8126700000000002,10.04525,9.64344,2.8126700000000002,10.04525,0.0,0.0,0.0,0.0,80.68344,14.83267,82.035514197,9.64344,2.8126700000000002,10.04525,71.04,12.02,72.0497189446,128.08,81.67344,15.00267,83.0399356247,9.64344,2.8126700000000002,10.04525,72.03,12.19,73.0542059022,128.08
2021-07-17 16:00:00,81.5548,15.14015,82.9482341287,8.9148,2.60015,9.28625,72.64,12.54,73.714457198,132.57,8.9148,2.60015,9.28625,8.9148,2.60015,9.28625,0.0,0.0,0.0,0.0,81.4848,14.78015,82.8144037294,8.9148,2.60015,9.28625,72.57,12.18,73.5850344839,128.08,82.5148,14.96015,83.8599922911,8.9148,2.60015,9.28625,73.6,12.36,74.6306210613,128.08
2021-07-17 16:30:00,83.59216,15.18438,84.9600765622,8.55216,2.49438,8.9085,75.04,12.69,76.1054380449,132.57,8.55216,2.49438,8.9085,8.55216,2.49438,8.9085,0.0,0.0,0.0,0.0,83.51216,14.85438,84.8229536921,8.55216,2.49438,8.9085,74.96,12.36,75.9721738533,128.08,84.58216,15.02438,85.9061917713,8.55216,2.49438,8.9085,76.03,12.53,77.0555760474,128.08
2021-07-17 17:00:00,86.37736,15.12548,87.691667026,8.00736,2.33548,8.341,78.37,12.79,79.406807013,132.49,8.00736,2.33548,8.341,8.00736,2.33548,8.341,0.0,0.0,0.0,0.0,86.31736,14.79548,87.5762117575,8.00736,2.33548,8.341,78.31,12.46,79.2950673119,128.04,87.40736,14.98548,88.6826431327,8.00736,2.33548,8.341,79.4,12.65,80.4013836946,128.04
2021-07-17 17:30:00,89.77952,14.96236,91.0177698485,6.41952,1.87236,6.687,83.36,13.09,84.3815009347,132.4,6.41952,1.87236,6.687,6.41952,1.87236,6.687,0.0,0.0,0.0,0.0,89.69952,14.66236,90.8899812356,6.41952,1.87236,6.687,83.28,12.79,84.2564092518,127.95,90.89952,14.852360000000001,92.1049148189,6.41952,1.87236,6.687,84.48,12.98,85.4713449058,127.95
2021-07-17 18:00:00,90.76928,14.87104,91.9793999893,5.48928,1.60104,5.718,85.28,13.27,86.3062645467,132.38,5.48928,1.60104,5.718,5.48928,1.60104,5.718,0.0,0.0,0.0,0.0,90.67928,14.58104,91.8440991507,5.48928,1.60104,5.718,85.19,12.98,86.1731773814,127.95,91.90928,14.77104,93.0886640403,5.48928,1.60104,5.718,86.42,13.17,87.4177630691,127.95
2021-07-17 18:30:00,90.7392,14.38185,91.8718674354,3.9492000000000003,1.15185,4.11375,86.79,13.23,87.7925794131,132.1,3.9492000000000003,1.15185,4.11375,3.9492000000000003,1.15185,4.11375,0.0,0.0,0.0,0.0,90.6592,14.11185,91.7509392598,3.9492000000000003,1.15185,4.11375,86.71,12.96,87.6731754871,127.69,91.9092,14.30185,93.0152888404,3.9492000000000003,1.15185,4.11375,87.96,13.15,88.9375291989,127.69
2021-07-17 19:00:00,92.02016,13.90588,93.0649415462,2.90016,0.8458800000000001,3.021,89.12,13.06,90.0718490984,131.95,2.90016,0.8458800000000001,3.021,2.90016,0.8458800000000001,3.021,0.0,0.0,0.0,0.0,91.94016,13.63588,92.9458457609,2.90016,0.8458800000000001,3.021,89.04,12.79,89.9539087533,127.56,93.22016,13.82588,94.2398704806,2.90016,0.8458800000000001,3.021,90.32,12.98,91.2479194283,127.56
2021-07-17 19:30:00,92.07048,13.94264,93.1201938228,2.34048,0.68264,2.438,89.73,13.26,90.7044679164,131.82,2.34048,0.68264,2.438,2.34048,0.68264,2.438,0.0,0.0,0.0,0.0,91.97048,13.68264,92.9827071492,2.34048,0.68264,2.438,89.63,13.0,90.567857985,127.45,93.28048,13.88264,94.3078768842,2.34048,0.68264,2.438,90.94,13.2,91.8930008216,127.45
2021-07-17 20:00:00,91.28264,13.99202,92.3487790339,1.89264,0.5520200000000001,1.9715,89.39,13.44,90.3947216379,131.88,1.89264,0.5520200000000001,1.9715,1.89264,0.5520200000000001,1.9715,0.0,0.0,0.0,0.0,91.19264,13.73202,92.2207458409,1.89264,0.5520200000000001,1.9715,89.3,13.18,90.2673938917,127.51,92.48264,13.92202,93.5246563332,1.89264,0.5520200000000001,1.9715,90.59,13.37,91.5713110095,127.51
2021-07-17 20:30:00,90.44392,14.45031,91.5910155204,1.54392,0.45031000000000004,1.60825,88.9,14.0,89.9956110041,131.58,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,0.0,90.34392,14.20031,91.4531174158,1.54392,0.45031000000000004,1.60825,88.8,13.75,89.8582355714,127.24,91.63392,14.39031,92.7569744896,1.54392,0.45031000000000004,1.60825,90.09,13.94,91.1621176805,127.24
2021-07-17 21:00:00,89.31568,15.11999,90.5864492706,1.40568,0.40999,1.46425,87.91,14.71,89.1322175198,131.58,1.40568,0.40999,1.46425,1.40568,0.40999,1.46425,0.0,0.0,0.0,0.0,89.20568,14.84999,90.4332657116,1.40568,0.40999,1.46425,87.8,14.44,88.9795122486,127.24,90.48568,15.05999,91.7303743798,1.40568,0.40999,1.46425,89.08,14.65,90.2766243277,127.24
2021-07-17 21:30:00,89.1792,15.48185,90.5130785691,1.3092000000000001,0.38185,1.36375,87.87,15.1,89.157988425,131.46,1.3092000000000001,0.38185,1.36375,1.3092000000000001,0.38185,1.36375,0.0,0.0,0.0,0.0,89.0692,15.21185,90.3588555099,1.3092000000000001,0.38185,1.36375,87.76,14.83,89.0041937214,127.13,90.3492,15.43185,91.6576234421,1.3092000000000001,0.38185,1.36375,89.04,15.05,90.3029573159,127.13
2021-07-17 22:00:00,90.27264,15.32702,91.5645514086,1.29264,0.37702,1.3465,88.98,14.95,90.2271738447,131.72,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0,0.0,90.17264,15.06702,91.4227548056,1.29264,0.37702,1.3465,88.88,14.69,90.0857952177,127.38,91.47264,15.27702,92.7395881415,1.29264,0.37702,1.3465,90.18,14.9,91.4026389116,127.38
2021-07-17 22:30:00,90.22008,16.08294,91.6423689908,1.21008,0.35294000000000003,1.2605,89.01,15.73,90.3892305532,132.04,1.21008,0.35294000000000003,1.2605,1.21008,0.35294000000000003,1.2605,0.0,0.0,0.0,0.0,90.10008,15.83294,91.4806340438,1.21008,0.35294000000000003,1.2605,88.89,15.48,90.2278366138,127.68,91.40008,16.05294,92.799092165,1.21008,0.35294000000000003,1.2605,90.19,15.7,91.5463057693,127.68
2021-07-17 23:00:00,86.39232,16.94401,88.0382441321,0.56232,0.16401000000000002,0.58575,85.83,16.78,87.4548872276,132.04,0.56232,0.16401000000000002,0.58575,0.56232,0.16401000000000002,0.58575,0.0,0.0,0.0,0.0,86.27232,16.65401,87.8650627227,0.56232,0.16401000000000002,0.58575,85.71,16.49,87.281866387,127.68,87.53232,16.88401,89.1458178394,0.56232,0.16401000000000002,0.58575,86.97,16.72,88.5626292518,127.68
2021-07-17 23:30:00,81.26456,18.48883,83.3412595703,0.54456,0.15883000000000003,0.56725,80.72,18.33,82.7750403201,132.67,0.54456,0.15883000000000003,0.56725,0.54456,0.15883000000000003,0.56725,0.0,0.0,0.0,0.0,81.13456,18.17883,83.1461766202,0.54456,0.15883000000000003,0.56725,80.59,18.02,82.5800732623,128.28,82.30456,18.42883,84.3425300306,0.54456,0.15883000000000003,0.56725,81.76,18.27,83.77643165,128.28
2021-07-18 00:00:00,77.26,19.6875,79.7289486714,0.54,0.1575,0.5625,76.72,19.53,79.1667815438,133.63,0.54,0.1575,0.5625,0.54,0.1575,0.5625,0.0,0.0,0.0,0.0,77.14,19.3475,79.5292735806,0.54,0.1575,0.5625,76.6,19.19,78.9671836904,129.2,78.25,19.6175,80.6716109065,0.54,0.1575,0.5625,77.71,19.46,80.1095231542,129.2
2021-07-18 00:30:00,74.24424,20.08457,76.9129191051,0.5642400000000001,0.16457000000000002,0.58775,73.68,19.92,76.325282836,133.75,0.5642400000000001,0.16457000000000002,0.58775,0.5642400000000001,0.16457000000000002,0.58775,0.0,0.0,0.0,0.0,74.12424,19.73457,76.7062983637,0.5642400000000001,0.16457000000000002,0.58775,73.56,19.57,76.1187132051,129.32,75.18424,20.01457,77.8026539179,0.5642400000000001,0.16457000000000002,0.58775,74.62,19.85,77.2150691251,129.32
2021-07-18 01:00:00,71.432,21.221,74.5175245496,0.552,0.161,0.5750000000000001,70.88,21.06,73.9425317392,133.95,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,0.0,71.332,20.861,74.3198193284,0.552,0.161,0.5750000000000001,70.78,20.7,73.7448194791,129.5,72.342,21.141,75.3678104034,0.552,0.161,0.5750000000000001,71.79,20.98,74.7928104834,129.5
2021-07-18 01:30:00,69.61632,22.29226,73.0984053605,0.55632,0.16226000000000002,0.5795,69.06,22.13,72.5191043795,134.95,0.55632,0.16226000000000002,0.5795,0.55632,0.16226000000000002,0.5795,0.0,0.0,0.0,0.0,69.49632,21.89226,72.8629504031,0.55632,0.16226000000000002,0.5795,68.94,21.73,72.2835838901,130.46,70.47632,22.20226,73.8908115387,0.55632,0.16226000000000002,0.5795,69.92,22.04,73.3114452183,130.46
2021-07-18 02:00:00,68.72096,22.43778,72.2912464594,0.54096,0.15778,0.5635,68.18,22.28,71.7280335713,135.33,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,0.0,68.61096,22.04778,72.0664168323,0.54096,0.15778,0.5635,68.07,21.89,71.5031258058,130.82,69.57096,22.35778,73.0752270051,0.54096,0.15778,0.5635,69.03,22.2,72.5119362588,130.82
2021-07-18 02:30:00,67.51168,22.65799,71.21243885210001,0.54168,0.15799000000000002,0.56425,66.97,22.5,70.6486440068,135.48,0.54168,0.15799000000000002,0.56425,0.54168,0.15799000000000002,0.56425,0.0,0.0,0.0,0.0,67.41168,22.24799,70.9880811085,0.54168,0.15799000000000002,0.56425,66.87,22.09,70.4241790864,130.96,68.35168,22.56799,71.9810136874,0.54168,0.15799000000000002,0.56425,67.81,22.41,71.4171141954,130.96
2021-07-18 03:00:00,65.62256,23.03533,69.5481617957,0.53256,0.15533000000000002,0.5547500000000001,65.09,22.88,68.9942207725,135.48,0.53256,0.15533000000000002,0.5547500000000001,0.53256,0.15533000000000002,0.5547500000000001,0.0,0.0,0.0,0.0,65.51256,22.62533,69.3094587727,0.53256,0.15533000000000002,0.5547500000000001,64.98,22.47,68.755372881,130.96,66.43256,22.93533,70.2802560494,0.53256,0.15533000000000002,0.5547500000000001,65.9,22.78,69.7261672545,130.96
2021-07-18 03:30:00,64.7852,23.2561,68.8329014807,0.5352,0.15610000000000002,0.5575,64.25,23.1,68.2764417643,135.73,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0,0.0,64.4052,22.7361,68.3005126646,0.5352,0.15610000000000002,0.5575,63.87,22.58,67.7438801664,131.22,65.3052,23.0561,69.2557065826,0.5352,0.15610000000000002,0.5575,64.77,22.9,68.6990749574,131.22
2021-07-18 04:00:00,63.58688,23.81659,67.9008193424,0.53688,0.15659,0.55925,63.05,23.66,67.3431369926,136.12,0.53688,0.15659,0.55925,0.53688,0.15659,0.55925,0.0,0.0,0.0,0.0,63.48688,23.38659,67.6573464153,0.53688,0.15659,0.55925,62.95,23.23,67.099444111,131.58,64.36688,23.70659,68.5937143648,0.53688,0.15659,0.55925,63.83,23.55,68.0358096887,131.58
2021-07-18 04:30:00,63.81216,23.62813,68.0461629422,0.5421600000000001,0.15813000000000002,0.5647500000000001,63.27,23.47,67.4828407819,136.47,0.5421600000000001,0.15813000000000002,0.5647500000000001,0.5421600000000001,0.15813000000000002,0.5647500000000001,0.0,0.0,0.0,0.0,63.70216,23.20813,67.7981009082,0.5421600000000001,0.15813000000000002,0.5647500000000001,63.16,23.05,67.2345751827,131.93,64.57216,23.52813,68.7250809266,0.5421600000000001,0.15813000000000002,0.5647500000000001,64.03,23.37,68.1615566137,131.93
2021-07-18 05:00:00,62.36752,23.68261,66.7126192513,0.55752,0.16261,0.5807500000000001,61.81,23.52,66.1337016959,136.33,0.55752,0.16261,0.5807500000000001,0.55752,0.16261,0.5807500000000001,0.0,0.0,0.0,0.0,62.27752,23.24261,66.4733662226,0.55752,0.16261,0.5807500000000001,61.72,23.08,65.8941939779,131.79,63.13752,23.56261,67.3909713668,0.55752,0.16261,0.5807500000000001,62.58,23.4,66.8117983593,131.79
2021-07-18 05:30:00,61.71288,23.88584,66.1741105751,0.6028800000000001,0.17584000000000002,0.628,61.11,23.71,65.5484263732,136.64,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,0.0,61.62288,23.45584,65.9359975249,0.6028800000000001,0.17584000000000002,0.628,61.02,23.28,65.3100206706,132.07,62.47288,23.78584,66.8477891931,0.6028800000000001,0.17584000000000002,0.628,61.87,23.61,66.2218166468,132.07
2021-07-18 06:00:00,61.36712,18.84041,64.1941155096,0.6871200000000001,0.20041,0.7157500000000001,60.68,18.64,63.4784372839,136.64,0.6871200000000001,0.20041,0.7157500000000001,0.6871200000000001,0.20041,0.7157500000000001,0.0,0.0,0.0,0.0,61.53712,26.73041,67.0919664093,0.6871200000000001,0.20041,0.7157500000000001,60.85,26.53,66.3819508602,132.07,62.37712,27.29041,68.0857663353,0.6871200000000001,0.20041,0.7157500000000001,61.69,27.09,67.3759912729,132.07
2021-07-18 06:30:00,63.061280000000004,9.92704,63.8378505152,0.8812800000000001,0.25704000000000005,0.918,62.18,9.67,62.9274288367,136.42,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,0.0,63.66128,30.087040000000002,70.4129856433,0.8812800000000001,0.25704000000000005,0.918,62.78,29.83,69.5065270316,131.87,64.52128,30.50704,71.3699871262,0.8812800000000001,0.25704000000000005,0.918,63.64,30.25,70.463551571,131.87
2021-07-18 07:00:00,65.0436,8.8348,65.6408683063,1.3536000000000001,0.39480000000000004,1.4100000000000001,63.69,8.44,64.2467874683,135.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,0.0,65.6836,28.9148,71.7662940941,1.3536000000000001,0.39480000000000004,1.4100000000000001,64.33,28.52,70.3685959786,130.49,66.5736,29.3148,72.7420216656,1.3536000000000001,0.39480000000000004,1.4100000000000001,65.22,28.92,71.3443396493,130.49
2021-07-18 07:30:00,67.32448,8.31464,67.8359701456,2.2444800000000003,0.65464,2.338,65.08,7.66,65.5292453794,134.31,2.2444800000000003,0.65464,2.338,2.2444800000000003,0.65464,2.338,0.0,0.0,0.0,0.0,67.98448,28.24464,73.6182668201,2.2444800000000003,0.65464,2.338,65.74,27.59,71.2948504452,129.83,68.89448,28.63464,74.6082567978,2.2444800000000003,0.65464,2.338,66.65,27.98,72.2848732447,129.83
2021-07-18 08:00:00,69.8312,7.67535,70.251743687,3.4812,1.01535,3.62625,66.35,6.66,66.683416979,134.31,3.4812,1.01535,3.62625,3.4812,1.01535,3.62625,0.0,0.0,0.0,0.0,70.5212,27.41535,75.6626794732,3.4812,1.01535,3.62625,67.04,26.4,72.0508265046,129.83,71.4412,27.78535,76.654228403,3.4812,1.01535,3.62625,67.96,26.77,73.0424157596,129.83
2021-07-18 08:30:00,73.17592,7.06756,73.5164313076,5.54592,1.61756,5.777,67.63,5.45,67.8492402316,133.66,5.54592,1.61756,5.777,5.54592,1.61756,5.777,0.0,0.0,0.0,0.0,73.89592,26.56756,78.5266976066,5.54592,1.61756,5.777,68.35,24.95,72.7614252197,129.2,74.85592,26.91756,79.5484996427,5.54592,1.61756,5.777,69.31,25.3,73.7832372562,129.2
2021-07-18 09:00:00,75.36488,5.57934,75.5711199616,6.61488,1.92934,6.8905,68.75,3.65,68.8468227299,132.88,6.61488,1.92934,6.8905,6.61488,1.92934,6.8905,0.0,0.0,0.0,0.0,76.10488,24.84934,80.0589936125,6.61488,1.92934,6.8905,69.49,22.92,73.17230692,128.44,77.08488,25.17934,81.0930199675,6.61488,1.92934,6.8905,70.47,23.25,74.2063568706,128.44
2021-07-18 09:30:00,77.39176,4.92218,77.5481293898,7.96176,2.32218,8.2935,69.43,2.6,69.4786650707,132.12,7.96176,2.32218,8.2935,7.96176,2.32218,8.2935,0.0,0.0,0.0,0.0,78.15176,24.03218,81.7633369344,7.96176,2.32218,8.2935,70.19,21.71,73.4708118915,127.71,79.13176,24.33218,82.7882263625,7.96176,2.32218,8.2935,71.17,22.01,74.4956978624,127.71
2021-07-18 10:00:00,79.7832,4.37135,79.9028641731,9.6732,2.82135,10.07625,70.11,1.55,70.1271316967,131.67,9.6732,2.82135,10.07625,9.6732,2.82135,10.07625,0.0,0.0,0.0,0.0,80.5632,23.34135,83.8763841261,9.6732,2.82135,10.07625,70.89,20.52,73.8001524389,127.28,81.5532,23.63135,84.907980385,9.6732,2.82135,10.07625,71.88,20.81,74.8317479416,127.28
2021-07-18 10:30:00,80.84592,3.51756,80.9224073357,10.58592,3.08756,11.027,70.26,0.43,70.2613158146,130.74,10.58592,3.08756,11.027,10.58592,3.08756,11.027,0.0,0.0,0.0,0.0,81.62592,22.29756,84.6166177403,10.58592,3.08756,11.027,71.04,19.21,73.5914784469,126.38,82.62592,22.56756,85.6524221502,10.58592,3.08756,11.027,72.04,19.48,74.6272872346,126.38
2021-07-18 11:00:00,81.37608,3.57469,81.4545566851,11.29608,3.29469,11.76675,70.08,0.28,70.0805593585,130.74,11.29608,3.29469,11.76675,11.29608,3.29469,11.76675,0.0,0.0,0.0,0.0,82.16608,21.67469,84.9768020648,11.29608,3.29469,11.76675,70.87,18.38,73.2146249051,126.38,83.16608,21.93469,86.0100429483,11.29608,3.29469,11.76675,71.87,18.64,74.2478720234,126.38
2021-07-18 11:30:00,81.85704,4.71122,81.9925032637,11.86704,3.46122,12.3615,69.99,1.25,70.0011614189,130.36,11.86704,3.46122,12.3615,11.86704,3.46122,12.3615,0.0,0.0,0.0,0.0,82.64704,20.84122,85.2343221469,11.86704,3.46122,12.3615,70.78,17.38,72.8825960021,126.02,83.63704,21.08122,86.2529552923,11.86704,3.46122,12.3615,71.77,17.62,73.9012672422,126.02
2021-07-18 12:00:00,74.7492,5.0131,74.9171146818,12.3192,3.5931,12.8325,62.43,1.42,62.446147199,130.36,12.3192,3.5931,12.8325,12.3192,3.5931,12.8325,0.0,0.0,0.0,0.0,86.3592,20.5431,88.7689719567,12.3192,3.5931,12.8325,74.04,16.95,75.955408629,126.02,87.2592,20.7731,89.6977684686,12.3192,3.5931,12.8325,74.94,17.18,76.8840425576,126.02
2021-07-18 12:30:00,12.70176,3.70468,13.231,12.70176,3.70468,13.231,0.0,0.0,0.0,129.48,12.70176,3.70468,13.231,12.70176,3.70468,13.231,0.0,0.0,0.0,0.0,117.95176,20.03468,119.6411555018,12.70176,3.70468,13.231,105.25,16.33,106.5093019412,125.14,119.40176,20.24468,121.1058518793,12.70176,3.70468,13.231,106.7,16.54,107.9743562148,125.14
2021-07-18 13:00:00,12.82992,3.74206,13.3645,12.82992,3.74206,13.3645,0.0,0.0,0.0,129.48,12.82992,3.74206,13.3645,12.82992,3.74206,13.3645,0.0,0.0,0.0,0.0,117.19992,20.32206,118.948759433,12.82992,3.74206,13.3645,104.37,16.58,105.6787268091,125.14,118.61992,20.53206,120.3837651374,12.82992,3.74206,13.3645,105.79,16.79,107.1140896428,125.14
2021-07-18 13:30:00,54.61808,8.34569,55.2520153882,12.80808,3.73569,13.34175,41.81,4.61,42.0633831259,129.65,12.80808,3.73569,13.34175,12.80808,3.73569,13.34175,0.0,0.0,0.0,0.0,95.02808,16.23569,96.405049755,12.80808,3.73569,13.34175,82.22,12.5,83.1647665782,125.31,96.73808,27.91569,100.6853607545,12.80808,3.73569,13.34175,83.93,24.18,87.3436734973,125.31
2021-07-18 14:00:00,80.00512,11.06066,80.7660660541,12.58512,3.67066,13.1095,67.42,7.39,67.8238048181,130.57,12.58512,3.67066,13.1095,12.58512,3.67066,13.1095,0.0,0.0,0.0,0.0,81.09512,14.39066,82.36206398,12.58512,3.67066,13.1095,68.51,10.72,69.3436262392,126.19,82.79512,34.42066,89.665008396,12.58512,3.67066,13.1095,70.21,30.75,76.6485916374,126.19
2021-07-18 14:30:00,79.41936,11.05023,80.1844269535,12.54936,3.6602300000000003,13.07225,66.87,7.39,67.2771060614,131.74,12.54936,3.6602300000000003,13.07225,12.54936,3.6602300000000003,13.07225,0.0,0.0,0.0,0.0,80.48936,14.41023,81.769137221,12.54936,3.6602300000000003,13.07225,67.94,10.75,68.7852171618,127.34,82.16936,34.47023,89.1066803279,12.54936,3.6602300000000003,13.07225,69.62,30.81,76.1327820324,127.34
2021-07-18 15:00:00,79.24776,10.73518,79.9715671639,12.01776,3.50518,12.5185,67.23,7.23,67.6176441471,131.74,12.01776,3.50518,12.5185,12.01776,3.50518,12.5185,0.0,0.0,0.0,0.0,80.32776,14.45518,81.6180204088,12.01776,3.50518,12.5185,68.31,10.95,69.182068486,127.34,82.02776,34.56518,89.0129489403,12.01776,3.50518,12.5185,70.01,31.06,76.5906240998,127.34
2021-07-18 15:30:00,79.66192,10.08556,80.2978207587,11.40192,3.32556,11.877,68.26,6.76,68.593915182,132.19,11.40192,3.32556,11.877,11.40192,3.32556,11.877,0.0,0.0,0.0,0.0,80.76192,14.82556,82.1114179113,11.40192,3.32556,11.877,69.36,11.5,70.3068958211,127.79,82.48192,35.03556,89.6144943154,11.40192,3.32556,11.877,71.08,31.71,77.8324514582,127.79
2021-07-18 16:00:00,81.03,9.7075,81.6094140173,10.14,2.9575,10.5625,70.89,6.75,71.2106354416,132.19,10.14,2.9575,10.5625,10.14,2.9575,10.5625,0.0,0.0,0.0,0.0,82.17,14.4975,83.4391179618,10.14,2.9575,10.5625,72.03,11.54,72.9485606438,127.79,83.98,34.7275,90.8770579203,10.14,2.9575,10.5625,73.84,31.77,80.3845663047,127.79
2021-07-18 16:30:00,81.75616,9.27513,82.2806036345,9.20616,2.68513,9.58975,72.55,6.59,72.8486828982,131.99,9.20616,2.68513,9.58975,9.20616,2.68513,9.58975,0.0,0.0,0.0,0.0,82.94616,14.36513,84.1808910541,9.20616,2.68513,9.58975,73.74,11.68,74.6592927906,127.63,84.80616,34.54513,91.5721070013,9.20616,2.68513,9.58975,75.6,31.86,82.0391345639,127.63
2021-07-18 17:00:00,84.35632,9.14726,84.8508166693,8.83632,2.57726,9.2045,75.52,6.57,75.8052458607,131.99,8.83632,2.57726,9.2045,8.83632,2.57726,9.2045,0.0,0.0,0.0,0.0,85.59632,14.22726,86.770645524,8.83632,2.57726,9.2045,76.76,11.65,77.6390372171,127.63,87.54632,34.36726,94.0503413362,8.83632,2.57726,9.2045,78.71,31.79,84.8873853997,127.63
2021-07-18 17:30:00,86.0612,8.10285,86.4418088865,7.8612,2.29285,8.18875,78.2,5.8100000000000005,78.4155348129,131.82,7.8612,2.29285,8.18875,7.8612,2.29285,8.18875,0.0,0.0,0.0,0.0,87.3412,14.732850000000001,88.5750646997,7.8612,2.29285,8.18875,79.48,12.44,80.4476475728,127.48,89.4112,34.89285,95.9785062739,7.8612,2.29285,8.18875,81.55,32.6,87.824612154,127.48
2021-07-18 18:00:00,86.20952,7.62736,86.5462764029,10.37952,3.02736,10.812,75.83,4.6,75.9693944954,131.82,10.37952,3.02736,10.812,10.37952,3.02736,10.812,0.0,0.0,0.0,0.0,87.42952,16.74736,89.0190711837,10.37952,3.02736,10.812,77.05,13.72,78.2620016355,127.48,89.40952,36.99736,96.7619083813,10.37952,3.02736,10.812,79.03,33.97,86.0215194007,127.48
2021-07-18 18:30:00,87.1036,7.2373,87.4037507447,8.7336,2.5473,9.0975,78.37,4.69,78.5102095272,131.88,8.7336,2.5473,9.0975,8.7336,2.5473,9.0975,0.0,0.0,0.0,0.0,88.3736,16.1873,89.8438749067,8.7336,2.5473,9.0975,79.64,13.64,80.7996237615,127.56,90.4436,36.4273,97.5038100089,8.7336,2.5473,9.0975,81.71,33.88,88.4555170693,127.56
2021-07-18 19:00:00,88.214,6.78075,88.4742243061,7.374,2.15075,7.68125,80.84,4.63,80.9724798929,131.88,7.374,2.15075,7.68125,7.374,2.15075,7.68125,0.0,0.0,0.0,0.0,89.524,15.81075,90.9094406075,7.374,2.15075,7.68125,82.15,13.66,83.2779568673,127.56,91.664,36.03075,98.4911358527,7.374,2.15075,7.68125,84.29,33.88,90.844144005,127.56
2021-07-18 19:30:00,89.3272,6.87335,89.5912473407,6.2172,1.81335,6.47625,83.11,5.06,83.263891934,131.51,6.2172,1.81335,6.47625,6.2172,1.81335,6.47625,0.0,0.0,0.0,0.0,90.7072,15.03335,91.9445362382,6.2172,1.81335,6.47625,84.49,13.22,85.518001029,127.21,92.9272,35.20335,99.3717281276,6.2172,1.81335,6.47625,86.71,33.39,92.9167164723,127.21
2021-07-18 20:00:00,90.73328,6.73179,90.9826637122,1.82328,0.5317900000000001,1.89925,88.91,6.2,89.125911496,131.51,1.82328,0.5317900000000001,1.89925,1.82328,0.5317900000000001,1.89925,0.0,0.0,0.0,0.0,92.22328,12.52179,93.0694826394,1.82328,0.5317900000000001,1.89925,90.4,11.99,91.1916668342,127.21,94.64328,32.58179,100.0945727238,1.82328,0.5317900000000001,1.89925,92.82,32.05,98.1975300097,127.21
2021-07-18 20:30:00,90.6844,6.16295,90.8935770892,1.7244000000000002,0.50295,1.7962500000000001,88.96,5.66,89.1398743549,131.2,1.7244000000000002,0.50295,1.7962500000000001,1.7244000000000002,0.50295,1.7962500000000001,0.0,0.0,0.0,0.0,92.1644,13.03295,93.081332248,1.7244000000000002,0.50295,1.7962500000000001,90.44,12.53,91.3038580784,126.93,94.5844,33.08295,100.2032449777,1.7244000000000002,0.50295,1.7962500000000001,92.86,32.58,98.4095320586,126.93
2021-07-18 21:00:00,89.69832,5.58701,89.8721496992,1.49832,0.43701,1.56075,88.2,5.15,88.3502263721,131.18,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,0.0,91.17832,13.53701,92.1777450243,1.49832,0.43701,1.56075,89.68,13.1,90.6317405769,126.93,93.57832,33.64701,99.4435681981,1.49832,0.43701,1.56075,92.08,33.21,97.8858033629,126.93
2021-07-18 21:30:00,89.40232,5.15901,89.5510480428,1.40232,0.40901000000000004,1.46075,88.0,4.75,88.1281027823,131.37,1.40232,0.40901000000000004,1.46075,1.40232,0.40901000000000004,1.46075,0.0,0.0,0.0,0.0,90.86232,13.82901,91.9086650614,1.40232,0.40901000000000004,1.46075,89.46,13.42,90.4609750113,127.11,93.26232,33.84901,99.2149979074,1.40232,0.40901000000000004,1.46075,91.86,33.44,97.7573178846,127.11
2021-07-18 22:00:00,90.7096,5.02655,90.8487629914,1.3596,0.39655,1.41625,89.35,4.63,89.4698798479,131.02,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,0.0,92.1996,13.83655,93.2320564831,1.3596,0.39655,1.41625,90.84,13.44,91.8288582092,126.77,94.6396,33.76655,100.4830024783,1.3596,0.39655,1.41625,93.28,33.37,99.0692449754,126.77
2021-07-18 22:30:00,89.14472,4.59096,89.2628591162,1.37472,0.40096000000000004,1.432,87.77,4.19,87.8699550472,131.06,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,0.0,90.60472,14.38096,91.7389083039,1.37472,0.40096000000000004,1.432,89.23,13.98,90.3185102844,126.81,92.98472,34.42096,99.1512009045,1.37472,0.40096000000000004,1.432,91.61,34.02,97.7228351001,126.81
2021-07-18 23:00:00,84.65352,3.68061,84.7334959645,0.6535200000000001,0.19061000000000003,0.6807500000000001,84.0,3.49,84.0724693345,131.06,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.0,0.0,0.0,0.0,86.03352,14.95061,87.3228910593,0.6535200000000001,0.19061000000000003,0.6807500000000001,85.38,14.76,86.6464194298,126.81,88.30352,35.11061,95.027714794,0.6535200000000001,0.19061000000000003,0.6807500000000001,87.65,34.92,94.3500339163,126.81
2021-07-18 23:30:00,80.36808,3.13319,80.4291313049,0.6280800000000001,0.18319000000000002,0.65425,79.74,2.95,79.7945493126,131.98,0.6280800000000001,0.18319000000000002,0.65425,0.6280800000000001,0.18319000000000002,0.65425,0.0,0.0,0.0,0.0,81.66808,15.65319,83.1546610123,0.6280800000000001,0.18319000000000002,0.65425,81.04,15.47,82.5033484169,127.65,83.79808,35.99319,91.2010303564,0.6280800000000001,0.18319000000000002,0.65425,83.17,35.81,90.5516703325,127.65
2021-07-19 00:00:00,76.86,1.49625,76.8745625292,0.5700000000000001,0.16625,0.59375,76.29,1.33,76.3015923818,131.98,0.5700000000000001,0.16625,0.59375,0.5700000000000001,0.16625,0.59375,0.0,0.0,0.0,0.0,78.08,17.46625,80.0097262154,0.5700000000000001,0.16625,0.59375,77.51,17.3,79.4171902046,127.65,80.07,38.10625,88.6752005302,0.5700000000000001,0.16625,0.59375,79.5,37.94,88.0891230516,127.65
2021-07-19 00:30:00,75.30728,0.9300400000000001,75.3130227477,0.61728,0.18004,0.643,74.69,0.75,74.6937654694,133.29,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,0.0,76.49728,18.21004,78.6348485355,0.61728,0.18004,0.643,75.88,18.03,77.9926618343,128.92,78.43728,39.03004,87.61136294,0.61728,0.18004,0.643,77.82,38.85,86.9785887446,128.92
2021-07-19 01:00:00,72.19872,0.6704600000000001,72.201832984,0.61872,0.18046,0.6445000000000001,71.58,0.49,71.5816771248,133.29,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,0.0,73.32872,18.59046,75.6485715652,0.61872,0.18046,0.6445000000000001,72.71,18.41,75.0044811995,128.92,75.15872,39.54046,84.9251503917,0.61872,0.18046,0.6445000000000001,74.54,39.36,84.2936604971,128.92
2021-07-19 01:30:00,70.81448,0.37214,70.8154578171,0.62448,0.18214000000000002,0.6505000000000001,70.19,0.19,70.1902571587,133.77,0.62448,0.18214000000000002,0.6505000000000001,0.62448,0.18214000000000002,0.6505000000000001,0.0,0.0,0.0,0.0,71.90448,19.31214,74.4527568022,0.62448,0.18214000000000002,0.6505000000000001,71.28,19.13,73.8024071423,129.37,73.66448,40.35214,83.9925640533,0.62448,0.18214000000000002,0.6505000000000001,73.04,40.17,83.3574861665,129.37
2021-07-19 02:00:00,71.51384,0.6436200000000001,71.5167362108,0.6638400000000001,0.19362000000000001,0.6915,70.85,0.45,70.8514290611,134.05,0.6638400000000001,0.19362000000000001,0.6915,0.6638400000000001,0.19362000000000001,0.6915,0.0,0.0,0.0,0.0,72.64384,19.59362,75.239865993,0.6638400000000001,0.19362000000000001,0.6915,71.98,19.4,74.5485103808,129.65,74.42384,40.63362,84.7938620105,0.6638400000000001,0.19362000000000001,0.6915,73.76,40.44,84.1185544336,129.65
2021-07-19 02:30:00,68.64144,0.7829200000000001,68.6459048232,0.66144,0.19292,0.6890000000000001,67.98,0.59,67.9825602636,134.0,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,0.0,69.69144,19.75292,72.4366941391,0.66144,0.19292,0.6890000000000001,69.03,19.56,71.7477142493,129.58,71.40144,40.85292,82.2625474113,0.66144,0.19292,0.6890000000000001,70.74,40.66,81.5927888971,129.58
2021-07-19 03:00:00,66.59712,1.27291,66.6092838286,0.62712,0.18291000000000002,0.6532500000000001,65.97,1.09,65.9790042362,134.12,0.62712,0.18291000000000002,0.6532500000000001,0.62712,0.18291000000000002,0.6532500000000001,0.0,0.0,0.0,0.0,67.60712,20.31291,70.5927544962,0.62712,0.18291000000000002,0.6532500000000001,66.98,20.13,69.9395260207,129.69,69.23712,41.46291,80.7028604918,0.62712,0.18291000000000002,0.6532500000000001,68.61,41.28,80.0710340885,129.69
2021-07-19 03:30:00,66.53816,1.41613,66.5532280236,0.6381600000000001,0.18613000000000002,0.6647500000000001,65.9,1.23,65.9114777562,134.43,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,0.0,67.54816,20.43613,70.5718734962,0.6381600000000001,0.18613000000000002,0.6647500000000001,66.91,20.25,69.9071570013,130.01,69.16816,41.59613,80.7122815237,0.6381600000000001,0.18613000000000002,0.6647500000000001,68.53,41.41,80.0696509297,130.01
2021-07-19 04:00:00,65.9248,1.60515,65.9443383587,0.6348,0.18515,0.66125,65.29,1.42,65.305440049,134.43,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,0.0,66.9348,20.68515,70.0581392956,0.6348,0.18515,0.66125,66.3,20.5,69.3969739974,130.01,68.5448,41.90515,80.3394747528,0.6348,0.18515,0.66125,67.91,41.72,79.701483675,130.01
2021-07-19 04:30:00,66.25232,1.19776,66.2631461251,0.7123200000000001,0.20776000000000003,0.742,65.54,0.99,65.5474766867,134.32,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,0.0,67.26232,20.21776,70.2351586543,0.7123200000000001,0.20776000000000003,0.742,66.55,20.01,69.4931838384,129.91,68.86232,41.36776,80.3325007902,0.7123200000000001,0.20776000000000003,0.742,68.15,41.16,79.61512481930001,129.91
2021-07-19 05:00:00,66.35608,0.87719,66.3618777256,0.67608,0.19719,0.70425,65.68,0.68,65.6835200031,134.32,0.67608,0.19719,0.70425,0.67608,0.19719,0.70425,0.0,0.0,0.0,0.0,67.37608,19.86719,70.2441555908,0.67608,0.19719,0.70425,66.7,19.67,69.5399086856,129.91,68.98608,40.99719,80.2486686598,0.67608,0.19719,0.70425,68.31,40.8,79.5669284314,129.91
2021-07-19 05:30:00,67.60168,0.47924000000000005,67.6033786863,0.75168,0.21924000000000002,0.783,66.85,0.26,66.8505056077,134.25,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,0.0,68.64168,19.48924,71.3548226051,0.75168,0.21924000000000002,0.783,67.89,19.27,70.571842827,129.83,70.30168,40.58924,81.1776608101,0.75168,0.21924000000000002,0.783,69.55,40.37,80.4172829683,129.83
2021-07-19 06:00:00,70.38608,0.8259400000000001,70.3909257976,0.94608,0.27594,0.9855,69.44,0.55,69.4421781052,134.25,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,0.0,71.48608,18.59594,73.8652057348,0.94608,0.27594,0.9855,70.54,18.32,72.8801344675,129.83,73.20608,39.58594,83.2236552589,0.94608,0.27594,0.9855,72.26,39.31,82.2604625564,129.83
2021-07-19 06:30:00,77.94528,4.56279,78.0787149412,1.17528,0.34279000000000004,1.22425,76.77,4.22,76.8858979267,133.87,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,0.0,79.21528,14.59279,80.5481849917,1.17528,0.34279000000000004,1.22425,78.04,14.25,79.330347913,129.47,81.18528,35.05279,88.4293377532,1.17528,0.34279000000000004,1.22425,80.01,34.71,87.2145870827,129.47
2021-07-19 07:00:00,83.76656,8.14608,84.1617204767,1.66656,0.48608,1.736,82.1,7.66,82.4565679616,132.61,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0.0,0.0,0.0,0.0,85.16656,11.00608,85.8747735904,1.66656,0.48608,1.736,83.5,10.52,84.1600879277,128.27,87.32656,31.09608,92.6978655245,1.66656,0.48608,1.736,85.66,30.61,90.9648706919,128.27
2021-07-19 07:30:00,89.8656,11.45455,90.592675085,2.6556,0.7745500000000001,2.7662500000000003,87.21,10.68,87.8615188806,131.71,2.6556,0.7745500000000001,2.7662500000000003,2.6556,0.7745500000000001,2.7662500000000003,0.0,0.0,0.0,0.0,91.3656,7.99455,91.7146972577,2.6556,0.7745500000000001,2.7662500000000003,88.71,7.22,89.0033285894,127.41,93.7056,27.71455,97.7181444414,2.6556,0.7745500000000001,2.7662500000000003,91.05,26.94,94.9519146726,127.41
2021-07-19 08:00:00,95.37632,15.71726,96.6626850375,3.79632,1.10726,3.9545,91.58,14.61,92.738063922,130.71,3.79632,1.10726,3.9545,3.79632,1.10726,3.9545,0.0,0.0,0.0,0.0,96.99632,4.15726,97.0853691565,3.79632,1.10726,3.9545,93.2,3.05,93.2498927613,126.43,99.49632,23.54726,102.2447609761,3.79632,1.10726,3.9545,95.7,22.44,98.2956947175,126.43
2021-07-19 08:30:00,100.4136,19.11355,102.2165292825,5.2236,1.5235500000000002,5.44125,95.19,17.59,96.80157126820001,129.91,5.2236,1.5235500000000002,5.44125,5.2236,1.5235500000000002,5.44125,0.0,0.0,0.0,0.0,102.1436,2.14355,102.1660894209,5.2236,1.5235500000000002,5.44125,96.92,0.62,96.9219830585,125.65,104.7536,20.52355,106.7451770225,5.2236,1.5235500000000002,5.44125,99.53,19.0,101.3272959276,125.65
2021-07-19 09:00:00,103.78096,16.84528,105.1391987643,6.60096,1.92528,6.876,97.18,14.92,98.3186594701,129.39,6.60096,1.92528,6.876,6.60096,1.92528,6.876,0.0,0.0,0.0,0.0,105.12096,6.18528,105.3027726131,6.60096,1.92528,6.876,98.52,4.26,98.6120580862,125.13,107.72096,15.37528,108.8127035709,6.60096,1.92528,6.876,101.12,13.45,102.0105724913,125.13
2021-07-19 09:30:00,106.74864,11.42752,107.3585597668,7.8086400000000005,2.27752,8.134,98.94,9.15,99.3621965337,129.96,7.8086400000000005,2.27752,8.134,7.8086400000000005,2.27752,8.134,0.0,0.0,0.0,0.0,107.46864,11.04752,108.0349771213,7.8086400000000005,2.27752,8.134,99.66,8.77,100.0451323154,125.65,110.22864,10.83752,110.7601233116,7.8086400000000005,2.27752,8.134,102.42,8.56,102.7770888866,125.65
2021-07-19 10:00:00,108.06768,12.25724,108.7605783039,9.24768,2.69724,9.633,98.82,9.56,99.2813476943,131.99,9.24768,2.69724,9.633,9.24768,2.69724,9.633,0.0,0.0,0.0,0.0,108.77768,11.87724,109.424186066,9.24768,2.69724,9.633,99.53,9.18,99.9524551975,127.61,111.55768,10.80724,112.0799375598,9.24768,2.69724,9.633,102.31,8.11,102.6309319845,127.61
2021-07-19 10:30:00,107.84864,12.93252,108.6212650608,10.32864,3.01252,10.759,97.52,9.92,98.0232462225,132.17,10.32864,3.01252,10.759,10.32864,3.01252,10.759,0.0,0.0,0.0,0.0,108.55864,12.55252,109.2819476263,10.32864,3.01252,10.759,98.23,9.54,98.6921704088,127.81,111.26864,10.81252,111.7927584247,10.32864,3.01252,10.759,100.94,7.8,101.2409186051,127.81
2021-07-19 11:00:00,109.13592,13.92631,110.0208668593,10.61592,3.09631,11.05825,98.52,10.83,99.1134667944,132.17,10.61592,3.09631,11.05825,10.61592,3.09631,11.05825,0.0,0.0,0.0,0.0,109.85592,13.55631,110.6891896251,10.61592,3.09631,11.05825,99.24,10.46,99.789724922,127.81,112.61592,9.89631,113.0499110529,10.61592,3.09631,11.05825,102.0,6.8,102.2264153729,127.81
2021-07-19 11:30:00,110.84512,14.76566,111.824260977,11.02512,3.21566,11.4845,99.82,11.55,100.4859935513,131.97,11.02512,3.21566,11.4845,11.02512,3.21566,11.4845,0.0,0.0,0.0,0.0,111.57512,14.38566,112.4986871775,11.02512,3.21566,11.4845,100.55,11.17,101.1685296918,127.63,114.36512,9.21566,114.7358229231,11.02512,3.21566,11.4845,103.34,6.0,103.5140357633,127.63
2021-07-19 12:00:00,113.06856,15.22458,114.0889437967,9.95856,2.90458,10.3735,103.11,12.32,103.8434133684,131.77,9.95856,2.90458,10.3735,9.95856,2.90458,10.3735,0.0,0.0,0.0,0.0,113.82856,14.83458,114.7911400564,9.95856,2.90458,10.3735,103.87,11.93,104.5528660535,127.43,116.71856,8.05458,116.9961474043,9.95856,2.90458,10.3735,106.76,5.15,106.8841433516,127.43
2021-07-19 12:30:00,114.23576,16.01668,115.3531226322,10.20576,2.97668,10.631,104.03,13.04,104.8440866239,131.47,10.20576,2.97668,10.631,10.20576,2.97668,10.631,0.0,0.0,0.0,0.0,114.98576,15.62668,116.0427426882,10.20576,2.97668,10.631,104.78,12.65,105.5408494376,127.15,117.90576,7.40668,118.1381697412,10.20576,2.97668,10.631,107.7,4.43,107.7910705949,127.15
2021-07-19 13:00:00,112.21344,15.16517,113.2335572954,9.34344,2.7251700000000003,9.73275,102.87,12.44,103.6194503942,131.53,9.34344,2.7251700000000003,9.73275,9.34344,2.7251700000000003,9.73275,0.0,0.0,0.0,0.0,112.98344,14.77517,113.9454402895,9.34344,2.7251700000000003,9.73275,103.64,12.05,104.3381622418,127.19,115.88344,7.81517,116.146668262,9.34344,2.7251700000000003,9.73275,106.54,5.09,106.6615193029,127.19
2021-07-19 13:30:00,111.48752,14.96511,112.4874287779,10.33752,3.01511,10.76825,101.15,11.95,101.8534486407,131.75,10.33752,3.01511,10.76825,10.33752,3.01511,10.76825,0.0,0.0,0.0,0.0,112.22752,14.57511,113.1700051995,10.33752,3.01511,10.76825,101.89,11.56,102.5436770357,127.4,115.05752,8.69511,115.3856050227,10.33752,3.01511,10.76825,104.72,5.68,104.8739281232,127.4
2021-07-19 14:00:00,109.336,14.978,110.3571537328,10.656,3.108,11.1,98.68,11.87,99.3913441905,132.13,10.656,3.108,11.1,10.656,3.108,11.1,0.0,0.0,0.0,0.0,110.066,14.588,111.0285283159,10.656,3.108,11.1,99.41,11.48,100.0706675305,127.77,112.816,8.908,113.1671432881,10.656,3.108,11.1,102.16,5.8,102.3245112375,127.77
2021-07-19 14:30:00,109.59448,14.18214,110.5082944464,9.74448,2.84214,10.1505,99.85,11.34,100.4918807666,132.27,9.74448,2.84214,10.1505,9.74448,2.84214,10.1505,0.0,0.0,0.0,0.0,110.32448,13.79214,111.1832451993,9.74448,2.84214,10.1505,100.58,10.95,101.1742996022,127.91,113.11448,9.21214,113.4889823245,9.74448,2.84214,10.1505,103.37,6.37,103.5660842168,127.91
2021-07-19 15:00:00,107.88664,13.94902,108.7846599914,9.35664,2.7290200000000002,9.7465,98.53,11.22,99.166775182,132.36,9.35664,2.7290200000000002,9.7465,9.35664,2.7290200000000002,9.7465,0.0,0.0,0.0,0.0,108.61664,13.55902,109.4596798289,9.35664,2.7290200000000002,9.7465,99.26,10.83,99.8490685986,127.99,111.36664,9.23902,111.7492192163,9.35664,2.7290200000000002,9.7465,102.01,6.51,102.2175141549,127.99
2021-07-19 15:30:00,107.22264,13.71202,108.0958557071,10.05264,2.93202,10.4715,97.17,10.78,97.7661357526,132.6,10.05264,2.93202,10.4715,10.05264,2.93202,10.4715,0.0,0.0,0.0,0.0,107.93264,13.33202,108.7529196603,10.05264,2.93202,10.4715,97.88,10.4,98.4309626083,128.23,110.65264,9.952020000000001,111.0992774101,10.05264,2.93202,10.4715,100.6,7.02,100.8446349589,128.23
2021-07-19 16:00:00,106.57432,12.61751,107.318624861,13.53432,3.9475100000000003,14.09825,93.04,8.67,93.4430869567,132.6,13.53432,3.9475100000000003,14.09825,13.53432,3.9475100000000003,14.09825,0.0,0.0,0.0,0.0,107.23432,12.22751,107.9291961735,13.53432,3.9475100000000003,14.09825,93.7,8.28,94.0651285015,128.23,109.81432,13.25751,110.611692187,13.53432,3.9475100000000003,14.09825,96.28,9.31,96.7290778412,128.23
2021-07-19 16:30:00,106.64832,10.16076,107.1312522217,11.96832,3.49076,12.467,94.68,6.67,94.914652715,133.64,11.96832,3.49076,12.467,11.96832,3.49076,12.467,0.0,0.0,0.0,0.0,107.32832,9.77076,107.7721486517,11.96832,3.49076,12.467,95.36,6.28,95.5665631903,129.25,109.92832,15.03076,110.9511572008,11.96832,3.49076,12.467,97.96,11.54,98.6373823659,129.25
2021-07-19 17:00:00,108.8196,9.4903,109.2326468518,12.0696,3.5202999999999998,12.5725,96.75,5.97,96.9340157014,133.64,12.0696,3.5202999999999998,12.5725,12.0696,3.5202999999999998,12.5725,0.0,0.0,0.0,0.0,109.4896,9.0603,109.8638318295,12.0696,3.5202999999999998,12.5725,97.42,5.54,97.5773949232,129.25,112.1696,15.8703,113.286740558,12.0696,3.5202999999999998,12.5725,100.1,12.35,100.8589733241,129.25
2021-07-19 17:30:00,108.2584,7.5962,108.5245752123,11.1984,3.2662,11.665,97.06,4.33,97.1565360642,133.73,11.1984,3.2662,11.665,11.1984,3.2662,11.665,0.0,0.0,0.0,0.0,108.9284,7.1662,109.1638710792,11.1984,3.2662,11.665,97.73,3.9,97.8077854774,129.38,111.6284,17.2762,112.9573670594,11.1984,3.2662,11.665,100.43,14.01,101.4024901075,129.38
2021-07-19 18:00:00,107.51432,5.38876,107.6492811839,10.14432,2.95876,10.567,97.37,2.43,97.4003172479,133.73,10.14432,2.95876,10.567,10.14432,2.95876,10.567,0.0,0.0,0.0,0.0,108.17432,4.95876,108.2879162612,10.14432,2.95876,10.567,98.03,2.0,98.0503997952,129.38,110.86432,18.93876,112.4703253281,10.14432,2.95876,10.567,100.72,15.98,101.9797960382,129.38
2021-07-19 18:30:00,107.30592,3.74006,107.3710785819,8.84592,2.58006,9.2145,98.46,1.16,98.4668329947,133.73,8.84592,2.58006,9.2145,8.84592,2.58006,9.2145,0.0,0.0,0.0,0.0,107.97592,3.29006,108.0260329488,8.84592,2.58006,9.2145,99.13,0.71,99.1325425882,129.38,110.71592,19.98006,112.5043009802,8.84592,2.58006,9.2145,101.87,17.4,103.3453283898,129.38
2021-07-19 19:00:00,107.08664,3.45777,107.1424502233,7.46664,2.17777,7.77775,99.62,1.28,99.628222909,134.09,7.46664,2.17777,7.77775,7.46664,2.17777,7.77775,0.0,0.0,0.0,0.0,107.76664,2.99777,107.8083267742,7.46664,2.17777,7.77775,100.3,0.8200000000000001,100.3033518882,129.76,110.54664,19.42777,112.2408030195,7.46664,2.17777,7.77775,103.08,17.25,104.513391008,129.76
2021-07-19 19:30:00,106.82984,2.62787,106.8621561413,6.36984,1.8578700000000001,6.63525,100.46,0.77,100.4629508824,133.9,6.36984,1.8578700000000001,6.63525,6.36984,1.8578700000000001,6.63525,0.0,0.0,0.0,0.0,107.48984,2.21787,107.5127185526,6.36984,1.8578700000000001,6.63525,101.12,0.36,101.1206408208,129.58,110.29984,19.60787,112.0291179558,6.36984,1.8578700000000001,6.63525,103.93,17.75,105.4348490775,129.58
2021-07-19 20:00:00,105.70984,1.8378700000000001,105.7258153857,5.64984,1.6478700000000002,5.88525,100.06,0.19,100.0601803916,133.82,5.64984,1.6478700000000002,5.88525,5.64984,1.6478700000000002,5.88525,0.0,0.0,0.0,0.0,106.37984,2.25787,106.4037985006,5.64984,1.6478700000000002,5.88525,100.73,0.61,100.7318469998,129.51,109.17984,20.20787,111.0342085682,5.64984,1.6478700000000002,5.88525,103.53,18.56,105.1804853573,129.51
