Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-19 20:30:00,104.62456,2.44883,104.6532145878,5.34456,1.55883,5.56725,99.28,0.89,99.2839891423,133.33,5.34456,1.55883,5.56725,5.34456,1.55883,5.56725,0.0,0.0,0.0,0.0,105.28456,2.92883,105.3252895537,5.34456,1.55883,5.56725,99.94,1.37,99.949389693,129.05,108.05456,20.83883,110.0456485853,5.34456,1.55883,5.56725,102.71,19.28,104.5038874875,129.05
2021-07-19 21:00:00,102.42816,2.60488,102.4612773725,5.22816,1.52488,5.446,97.2,1.08,97.2059998148,133.14,5.22816,1.52488,5.446,5.22816,1.52488,5.446,0.0,0.0,0.0,0.0,103.07816,3.06488,103.1237148206,5.22816,1.52488,5.446,97.85,1.54,97.8621177985,128.87,105.77816,20.98488,107.8396231522,5.22816,1.52488,5.446,100.55,19.46,102.4157902865,128.87
2021-07-19 21:30:00,101.23888,3.15009,101.2878763262,4.86888,1.42009,5.07175,96.37,1.73,96.3855269218,133.02,4.86888,1.42009,5.07175,4.86888,1.42009,5.07175,0.0,0.0,0.0,0.0,101.86888,3.6200900000000003,101.9331828408,4.86888,1.42009,5.07175,97.0,2.2,97.0249452461,128.74,104.54888,21.64009,106.764983981,4.86888,1.42009,5.07175,99.68,20.22,101.7101312554,128.74
2021-07-19 22:00:00,101.64712,2.26416,101.6723336252,1.55712,0.45416000000000006,1.6219999999999999,100.09,1.81,100.106364433,133.41,1.55712,0.45416000000000006,1.6219999999999999,1.55712,0.45416000000000006,1.6219999999999999,0.0,0.0,0.0,0.0,102.31712,2.73416,102.3536451525,1.55712,0.45416000000000006,1.6219999999999999,100.76,2.2800000000000002,100.7857926496,129.11,105.08712,20.72416,107.1111273286,1.55712,0.45416000000000006,1.6219999999999999,103.53,20.27,105.4956577305,129.11
2021-07-19 22:30:00,97.92656,3.95983,98.0065885901,1.33656,0.38983,1.39225,96.59,3.5700000000000003,96.655951705,133.71,1.33656,0.38983,1.39225,1.33656,0.38983,1.39225,0.0,0.0,0.0,0.0,98.57656,4.44983,98.6769434491,1.33656,0.38983,1.39225,97.24,4.06,97.3247203952,129.41,101.26656,22.60983,103.7599180168,1.33656,0.38983,1.39225,99.93,22.22,102.3705685244,129.41
2021-07-19 23:00:00,93.1476,5.1993,93.292594059,1.1976,0.3493,1.2475,91.95,4.85,92.0778203478,133.71,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,0.0,93.7476,5.6593,93.9182633051,1.1976,0.3493,1.2475,92.55,5.31,92.7022038573,129.41,96.2876,24.0193,99.2382420554,1.1976,0.3493,1.2475,95.09,23.67,97.9917190379,129.41
2021-07-19 23:30:00,87.12944,6.80067,87.3944416262,0.6194400000000001,0.18067000000000003,0.6452500000000001,86.51,6.62,86.7629212279,134.35,0.6194400000000001,0.18067000000000003,0.6452500000000001,0.6194400000000001,0.18067000000000003,0.6452500000000001,0.0,0.0,0.0,0.0,87.69944,7.26067,87.9994835505,0.6194400000000001,0.18067000000000003,0.6452500000000001,87.08,7.08,87.3673440137,130.01,90.06944,25.78067,93.6864289402,0.6194400000000001,0.18067000000000003,0.6452500000000001,89.45,25.6,93.0411871162,130.01
2021-07-20 00:00:00,82.91904,8.53597,83.3572431068,0.5690400000000001,0.16597,0.59275,82.35,8.37,82.7742677406,134.74,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,0.0,83.46904,8.97597,83.9502750202,0.5690400000000001,0.16597,0.59275,82.9,8.81,83.3668165399,130.38,85.66904,27.60597,90.0070774671,0.5690400000000001,0.16597,0.59275,85.1,27.44,89.4145603356,130.38
2021-07-20 00:30:00,79.86456,9.35758,80.4108963229,0.5745600000000001,0.16758,0.5985,79.29,9.19,79.8208005472,135.09,0.5745600000000001,0.16758,0.5985,0.5745600000000001,0.16758,0.5985,0.0,0.0,0.0,0.0,80.37456,9.79758,80.9695156775,0.5745600000000001,0.16758,0.5985,79.8,9.63,80.3789580674,130.72,82.48456,28.45758,87.255581471,0.5745600000000001,0.16758,0.5985,81.91,28.29,86.6577878785,130.72
2021-07-20 01:00:00,77.05544,10.00492,77.7022474437,0.56544,0.16492,0.589,76.49,9.84,77.1203325978,135.14,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,0.0,77.56544,10.43492,78.264200231,0.56544,0.16492,0.589,77.0,10.27,77.6818698282,130.75,79.57544,29.18492,84.7585406116,0.56544,0.16492,0.589,79.01,29.02,84.1709005536,130.75
2021-07-20 01:30:00,75.4052,10.83485,76.1796440105,0.5652,0.16485000000000002,0.58875,74.84,10.67,75.596788953,135.38,0.5652,0.16485000000000002,0.58875,0.5652,0.16485000000000002,0.58875,0.0,0.0,0.0,0.0,75.8952,11.26485,76.7266461444,0.5652,0.16485000000000002,0.58875,75.33,11.1,76.1434100891,130.99,77.8452,30.12485,83.4708437154,0.5652,0.16485000000000002,0.58875,77.28,29.96,82.8842566474,130.99
2021-07-20 02:00:00,74.49096,11.14653,75.3203043858,0.57096,0.16653,0.59475,73.92,10.98,74.7310296999,135.74,0.57096,0.16653,0.59475,0.57096,0.16653,0.59475,0.0,0.0,0.0,0.0,74.97096,11.57653,75.8594812147,0.57096,0.16653,0.59475,74.4,11.41,75.2698352596,131.34,76.89096,30.47653,82.710571335,0.57096,0.16653,0.59475,76.32,30.31,82.1184418995,131.34
2021-07-20 02:30:00,73.34392,11.35531,74.2177449547,0.22392,0.06531,0.23325,73.12,11.29,73.9864751154,135.86,0.22392,0.06531,0.23325,0.22392,0.06531,0.23325,0.0,0.0,0.0,0.0,73.81392,11.77531,74.7472588886,0.22392,0.06531,0.23325,73.59,11.71,74.5158520048,131.45,75.71392,30.74531,81.7182462414,0.22392,0.06531,0.23325,75.49,30.68,81.4862104899,131.45
2021-07-20 03:00:00,71.70568,11.55999,72.6315214839,0.20568000000000003,0.05999,0.21425000000000002,71.5,11.5,72.4189201797,136.05,0.20568000000000003,0.05999,0.21425000000000002,0.20568000000000003,0.05999,0.21425000000000002,0.0,0.0,0.0,0.0,72.17568,11.97999,73.163166579,0.20568000000000003,0.05999,0.21425000000000002,71.97,11.92,72.9504441385,131.64,74.01568,30.98999,80.2415127354,0.20568000000000003,0.05999,0.21425000000000002,73.81,30.93,80.0286261284,131.64
2021-07-20 03:30:00,71.21688,11.87034,72.1993695862,0.20688,0.060340000000000005,0.2155,71.01,11.81,71.9853887952,136.37,0.20688,0.060340000000000005,0.2155,0.20688,0.060340000000000005,0.2155,0.0,0.0,0.0,0.0,71.68688,12.28034,72.7311179252,0.20688,0.060340000000000005,0.2155,71.48,12.22,72.5170242081,131.93,73.51688,31.34034,79.9183868471,0.20688,0.060340000000000005,0.2155,73.31,31.28,79.7044195763,131.93
2021-07-20 04:00:00,70.71184,12.16887,71.7512767361,0.20184000000000002,0.058870000000000006,0.21025000000000002,70.51,12.11,71.5423804468,136.37,0.20184000000000002,0.058870000000000006,0.21025000000000002,0.20184000000000002,0.058870000000000006,0.21025000000000002,0.0,0.0,0.0,0.0,71.17184,12.58887,72.2766245536,0.20184000000000002,0.058870000000000006,0.21025000000000002,70.97,12.53,72.067619636,131.93,72.97184,31.66887,79.5475125951,0.20184000000000002,0.058870000000000006,0.21025000000000002,72.77,31.61,79.338924873,131.93
2021-07-20 04:30:00,71.17944,11.90817,72.1686718145,0.19944,0.058170000000000006,0.20775000000000002,70.98,11.85,71.9623714173,136.37,0.19944,0.058170000000000006,0.20775000000000002,0.19944,0.058170000000000006,0.20775000000000002,0.0,0.0,0.0,0.0,71.64944,12.31817,72.7006159841,0.19944,0.058170000000000006,0.20775000000000002,71.45,12.26,72.4942073548,131.93,73.45944,31.39817,79.8882619943,0.19944,0.058170000000000006,0.20775000000000002,73.26,31.34,79.6820130268,131.93
2021-07-20 05:00:00,71.21696,11.66453,72.1658967364,0.18696000000000002,0.05453,0.19475,71.03,11.61,71.9725850585,136.33,0.18696000000000002,0.05453,0.19475,0.18696000000000002,0.05453,0.19475,0.0,0.0,0.0,0.0,71.68696,12.07453,72.6967296979,0.18696000000000002,0.05453,0.19475,71.5,12.02,72.5033130278,131.89,73.50696,31.13453,79.8287675388,0.18696000000000002,0.05453,0.19475,73.32,31.08,79.635348935,131.89
2021-07-20 05:30:00,72.14488,10.94434,72.9702835972,0.25488,0.07434,0.2655,71.89,10.87,72.7071454535,136.39,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,0.0,72.61488,11.35434,73.4972233098,0.25488,0.07434,0.2655,72.36,11.28,73.2339265641,131.94,74.46488,30.45434,80.4517568376,0.25488,0.07434,0.2655,74.21,30.38,80.1877079109,131.94
2021-07-20 06:00:00,74.2748,10.45515,75.00704018,0.39480000000000004,0.11515000000000002,0.41125000000000006,73.88,10.34,74.6000670241,136.46,0.39480000000000004,0.11515000000000002,0.41125000000000006,0.39480000000000004,0.11515000000000002,0.41125000000000006,0.0,0.0,0.0,0.0,74.7648,10.86515,75.5501608441,0.39480000000000004,0.11515000000000002,0.41125000000000006,74.37,10.75,75.1429264801,132.0,76.6848,29.90515,82.3096382422,0.39480000000000004,0.11515000000000002,0.41125000000000006,76.29,29.79,81.899989011,132.0
2021-07-20 06:30:00,82.384,6.4295,82.6345080838,0.684,0.1995,0.7125,81.7,6.23,81.9371887485,135.12,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,0.0,82.904,6.8395,83.1856476578,0.684,0.1995,0.7125,82.22,6.64,82.4876839292,130.72,85.074,25.4795,88.807603257,0.684,0.1995,0.7125,84.39,25.28,88.0951218854,130.72
2021-07-20 07:00:00,88.2548,3.10265,88.3093209127,1.1748,0.34265,1.22375,87.08,2.76,87.1237281112,135.12,1.1748,0.34265,1.22375,1.1748,0.34265,1.22375,0.0,0.0,0.0,0.0,88.8448,3.50265,88.9138180716,1.1748,0.34265,1.22375,87.67,3.16,87.7269314407,130.72,91.2148,21.86265,93.7982686624,1.1748,0.34265,1.22375,90.04,21.52,92.5759796059,130.72
2021-07-20 07:30:00,94.23416,1.10663,94.2406575787,2.11416,0.61663,2.20225,92.12,0.49,92.1213031823,134.45,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,0.0,94.85416,1.00663,94.8595012282,2.11416,0.61663,2.20225,92.74,0.39,92.7408200309,130.07,97.40416,18.88663,99.2183207783,2.11416,0.61663,2.20225,95.29,18.27,97.0256512475,130.07
2021-07-20 08:00:00,100.62496,5.09728,100.7539817496,3.86496,1.12728,4.026,96.76,3.9699999999999998,96.8414090149,133.44,3.86496,1.12728,4.026,3.86496,1.12728,4.026,0.0,0.0,0.0,0.0,101.30496,4.69728,101.4138026109,3.86496,1.12728,4.026,97.44,3.5700000000000003,97.5053767748,129.09,103.98496,15.11728,105.0780855402,3.86496,1.12728,4.026,100.12,13.99,101.0927025062,129.09
2021-07-20 08:30:00,106.17504,8.72272,106.5327412733,5.01504,1.46272,5.224,101.16,7.26,101.4201814236,132.15,5.01504,1.46272,5.224,5.01504,1.46272,5.224,0.0,0.0,0.0,0.0,106.89504,8.31272,107.217773202,5.01504,1.46272,5.224,101.88,6.85,102.1100235041,127.83,109.73504,12.02272,110.3916880929,5.01504,1.46272,5.224,104.72,10.56,105.2510902556,127.83
2021-07-20 09:00:00,109.40272,10.66121,109.9209558822,6.31272,1.8412100000000002,6.57575,103.09,8.82,103.4666153887,132.15,6.31272,1.8412100000000002,6.57575,6.31272,1.8412100000000002,6.57575,0.0,0.0,0.0,0.0,110.14272,10.27121,110.6205971954,6.31272,1.8412100000000002,6.57575,103.83,8.43,104.1716554539,127.83,113.04272,10.68121,113.5462231519,6.31272,1.8412100000000002,6.57575,106.73,8.84,107.0954644231,127.83
2021-07-20 09:30:00,112.09624,12.53807,112.7952579742,7.53624,2.19807,7.85025,104.56,10.34,105.0700204625,131.87,7.53624,2.19807,7.85025,7.53624,2.19807,7.85025,0.0,0.0,0.0,0.0,112.86624,12.15807,113.5191913196,7.53624,2.19807,7.85025,105.33,9.96,105.7998605859,127.58,115.80624,9.40807,116.1877661549,7.53624,2.19807,7.85025,108.27,7.21,108.5098014006,127.58
2021-07-20 10:00:00,111.794,13.657,112.6250952719,8.664,2.527,9.025,103.13,11.13,103.7288474823,131.58,8.664,2.527,9.025,8.664,2.527,9.025,0.0,0.0,0.0,0.0,112.534,13.277,113.3145175386,8.664,2.527,9.025,103.87,10.75,104.4248026093,127.3,115.444,8.967,115.7917277918,8.664,2.527,9.025,106.78,6.44,106.9740248845,127.3
2021-07-20 10:30:00,110.06048,13.81139,110.923684358,8.850480000000001,2.58139,9.21925,101.21,11.23,101.8311199978,132.03,8.850480000000001,2.58139,9.21925,8.850480000000001,2.58139,9.21925,0.0,0.0,0.0,0.0,110.80048,13.43139,111.6115970926,8.850480000000001,2.58139,9.21925,101.95,10.85,102.5257284783,127.71,113.65048,8.96139,114.0032373004,8.850480000000001,2.58139,9.21925,104.8,6.38,104.9940207821,127.71
2021-07-20 11:00:00,109.98272,15.00371,111.0013964433,9.37272,2.7337100000000003,9.76325,100.61,12.27,101.3554389266,132.03,9.37272,2.7337100000000003,9.76325,9.37272,2.7337100000000003,9.76325,0.0,0.0,0.0,0.0,110.71272,14.63371,111.675654635,9.37272,2.7337100000000003,9.76325,101.34,11.9,102.0362955031,127.71,113.54272,7.94371,113.8202609097,9.37272,2.7337100000000003,9.76325,104.17,5.21,104.3002061359,127.71
2021-07-20 11:30:00,110.42912,16.04516,111.5886988158,9.54912,2.7851600000000003,9.947,100.88,13.26,101.7477370756,131.55,9.54912,2.7851600000000003,9.947,9.54912,2.7851600000000003,9.947,0.0,0.0,0.0,0.0,111.16912,15.68516,112.2701985649,9.54912,2.7851600000000003,9.947,101.62,12.9,102.435513373,127.25,113.99912,6.91516,114.2086634131,9.54912,2.7851600000000003,9.947,104.45,4.13,104.5316191399,127.25
2021-07-20 12:00:00,110.93712,16.27166,112.1240897981,9.53712,2.78166,9.9345,101.4,13.49,102.2934020355,131.55,9.53712,2.78166,9.9345,9.53712,2.78166,9.9345,0.0,0.0,0.0,0.0,111.70712,15.91166,112.8346648094,9.53712,2.78166,9.9345,102.17,13.13,103.0102218229,127.25,114.52712,6.62166,114.7183838652,9.53712,2.78166,9.9345,104.99,3.84,105.0602003615,127.25
2021-07-20 12:30:00,112.50024,16.91257,113.7644013919,8.82024,2.57257,9.18775,103.68,14.34,104.6669861991,131.03,8.82024,2.57257,9.18775,8.82024,2.57257,9.18775,0.0,0.0,0.0,0.0,113.26024,16.53257,114.4605077556,8.82024,2.57257,9.18775,104.44,13.96,105.3688530829,126.76,116.17024,5.47257,116.2990700051,8.82024,2.57257,9.18775,107.35,2.9,107.3891637923,126.76
2021-07-20 13:00:00,114.0932,16.3701,115.2616087874,7.7832,2.2701000000000002,8.1075,106.31,14.1,107.2409721142,131.03,7.7832,2.2701000000000002,8.1075,7.7832,2.2701000000000002,8.1075,0.0,0.0,0.0,0.0,114.8832,15.9801,115.9892807041,7.7832,2.2701000000000002,8.1075,107.1,13.71,107.9739510252,126.76,117.8732,5.5001,118.0014507464,7.7832,2.2701000000000002,8.1075,110.09,3.23,110.1373733117,126.76
2021-07-20 13:30:00,113.02904,16.25472,114.1918552507,9.95904,2.90472,10.374,103.07,13.35,103.9309742088,131.27,9.95904,2.90472,10.374,9.95904,2.90472,10.374,0.0,0.0,0.0,0.0,113.77904,15.88472,114.8825237919,9.95904,2.90472,10.374,103.82,12.98,104.6282600448,126.98,116.68904,7.01472,116.8996935531,9.95904,2.90472,10.374,106.73,4.11,106.8091054171,126.98
2021-07-20 14:00:00,113.06728,16.00004,114.1937436404,9.73728,2.84004,10.143,103.33,13.16,104.1646509138,131.7,9.73728,2.84004,10.143,9.73728,2.84004,10.143,0.0,0.0,0.0,0.0,113.84728,15.61004,114.9124732664,9.73728,2.84004,10.143,104.11,12.77,104.8902521686,127.4,116.73728,7.20004,116.9591087423,9.73728,2.84004,10.143,107.0,4.36,107.0887930644,127.4
2021-07-20 14:30:00,112.03008,14.82169,113.0062888483,8.44008,2.46169,8.79175,103.59,12.36,104.3247703089,131.91,8.44008,2.46169,8.79175,8.44008,2.46169,8.79175,0.0,0.0,0.0,0.0,112.79008,14.42169,113.7083430926,8.44008,2.46169,8.79175,104.35,11.96,105.0331571457,127.61,115.71008,7.67169,115.9641213525,8.44008,2.46169,8.79175,107.27,5.21,107.3964477997,127.61
2021-07-20 15:00:00,110.70904,14.65597,111.67492554,9.92904,2.89597,10.34275,100.78,11.76,101.4638162105,131.91,9.92904,2.89597,10.34275,9.92904,2.89597,10.34275,0.0,0.0,0.0,0.0,111.44904,14.275970000000001,112.3596539527,9.92904,2.89597,10.34275,101.52,11.38,102.1558358588,127.61,114.28904,8.67597,114.6178743459,9.92904,2.89597,10.34275,104.36,5.78,104.5199406812,127.61
2021-07-20 15:30:00,109.25936,14.49898,110.2171863579,12.09936,3.52898,12.6035,97.16,10.97,97.7773312174,132.47,12.09936,3.52898,12.6035,12.09936,3.52898,12.6035,0.0,0.0,0.0,0.0,109.93936,14.11898,110.8422684424,12.09936,3.52898,12.6035,97.84,10.59,98.4114510613,128.14,112.63936,10.32898,113.1119500718,12.09936,3.52898,12.6035,100.54,6.8,100.7696958416,128.14
2021-07-20 16:00:00,111.2152,14.2736,112.1274113141,8.5152,2.4836,8.87,102.7,11.79,103.3745331307,132.47,8.5152,2.4836,8.87,8.5152,2.4836,8.87,0.0,0.0,0.0,0.0,111.9652,13.8736,112.8214642167,8.5152,2.4836,8.87,103.45,11.39,104.0751392024,128.14,114.8552,8.5036,115.1695627325,8.5152,2.4836,8.87,106.34,6.02,106.5102624164,128.14
2021-07-20 16:30:00,109.97168,11.52174,110.5735994469,11.25168,3.28174,11.7205,98.72,8.24,99.063292899,133.65,11.25168,3.28174,11.7205,11.25168,3.28174,11.7205,0.0,0.0,0.0,0.0,110.66168,11.12174,111.2191553693,11.25168,3.28174,11.7205,99.41,7.84,99.718672775,129.3,113.42168,13.19174,114.1862491645,11.25168,3.28174,11.7205,102.17,9.91,102.6494861166,129.3
2021-07-20 17:00:00,110.61552,9.69411,111.0394931255,10.26552,2.99411,10.69325,100.35,6.7,100.5734184564,133.65,10.26552,2.99411,10.69325,10.26552,2.99411,10.69325,0.0,0.0,0.0,0.0,111.31552,9.27411,111.7011822192,10.26552,2.99411,10.69325,101.05,6.28,101.244954936,129.3,114.11552,14.60411,115.0462165122,10.26552,2.99411,10.69325,103.85,11.61,104.4969597644,129.3
2021-07-20 17:30:00,110.55208,8.27269,110.8611735107,10.91208,3.18269,11.36675,99.64,5.09,99.7699238248,134.3,10.91208,3.18269,11.36675,10.91208,3.18269,11.36675,0.0,0.0,0.0,0.0,111.23208,7.83269,111.5075183733,10.91208,3.18269,11.36675,100.32,4.65,100.4277098215,129.96,114.02208,16.56269,115.2187373111,10.91208,3.18269,11.36675,103.11,13.38,103.9744992775,129.96
2021-07-20 18:00:00,111.31896,7.41803,111.5658461383,10.27896,2.99803,10.70725,101.04,4.42,101.1366303572,134.3,10.27896,2.99803,10.70725,10.27896,2.99803,10.70725,0.0,0.0,0.0,0.0,112.00896,6.96803,112.2254898067,10.27896,2.99803,10.70725,101.73,3.9699999999999998,101.8074348955,129.96,114.83896,17.05803,116.0989367796,10.27896,2.99803,10.70725,104.56,14.06,105.5010767718,129.96
2021-07-20 18:30:00,110.05752,5.09261,110.1752802818,8.47752,2.47261,8.83075,101.58,2.62,101.6137825297,134.12,8.47752,2.47261,8.83075,8.47752,2.47261,8.83075,0.0,0.0,0.0,0.0,110.74752,4.63261,110.8443695528,8.47752,2.47261,8.83075,102.27,2.16,102.2928076651,129.78,113.60752,18.31261,115.0739774474,8.47752,2.47261,8.83075,105.13,15.84,106.3166144119,129.78
2021-07-20 19:00:00,108.44232,4.37651,108.5305975601,7.22232,2.10651,7.52325,101.22,2.27,101.245450762,133.69,7.22232,2.10651,7.52325,7.22232,2.10651,7.52325,0.0,0.0,0.0,0.0,109.11232,3.91651,109.1825875603,7.22232,2.10651,7.52325,101.89,1.81,101.9060753832,129.39,111.95232,18.26651,113.4327436897,7.22232,2.10651,7.52325,104.73,16.16,105.9694224765,129.39
2021-07-20 19:30:00,106.64152,3.53086,106.6999567022,6.31152,1.8408600000000002,6.5745000000000005,100.33,1.69,100.3442325199,133.24,6.31152,1.8408600000000002,6.5745000000000005,6.31152,1.8408600000000002,6.5745000000000005,0.0,0.0,0.0,0.0,107.31152,3.06086,107.3551637726,6.31152,1.8408600000000002,6.5745000000000005,101.0,1.22,101.0073680481,128.97,110.13152,18.52086,111.6779922485,6.31152,1.8408600000000002,6.5745000000000005,103.82,16.68,105.15138991,128.97
2021-07-20 20:00:00,104.45032,2.20051,104.4734970811,5.59032,1.6305100000000001,5.82325,98.86,0.5700000000000001,98.8616432192,133.24,5.59032,1.6305100000000001,5.82325,5.59032,1.6305100000000001,5.82325,0.0,0.0,0.0,0.0,105.10032,2.02051,105.1197399386,5.59032,1.6305100000000001,5.82325,99.51,0.39,99.5107642419,128.97,107.87032,19.48051,109.6152188647,5.59032,1.6305100000000001,5.82325,102.28,17.85,103.8259163215,128.97
2021-07-20 20:30:00,102.4524,1.89445,102.4699136652,5.1924,1.51445,5.40875,97.26,0.38,97.2607423373,133.37,5.1924,1.51445,5.40875,5.1924,1.51445,5.40875,0.0,0.0,0.0,0.0,103.0924,2.34445,103.1190544156,5.1924,1.51445,5.40875,97.9,0.8300000000000001,97.9035183229,129.12,105.8224,20.37445,107.7659433892,5.1924,1.51445,5.40875,100.63,18.86,102.3821102537,129.12
2021-07-20 21:00:00,100.33464,2.35677,100.3623153816,4.75464,1.38677,4.95275,95.58,0.97,95.5849219281,133.54,4.75464,1.38677,4.95275,4.75464,1.38677,4.95275,0.0,0.0,0.0,0.0,100.96464,2.80677,101.0036459152,4.75464,1.38677,4.95275,96.21,1.42,96.2204785895,129.28,103.62464,20.96677,105.7245073735,4.75464,1.38677,4.95275,98.87,19.58,100.7901448555,129.28
2021-07-20 21:30:00,98.9768,3.54615,99.0403055229,4.5468,1.3261500000000002,4.73625,94.43,2.22,94.4560919158,134.27,4.5468,1.3261500000000002,4.73625,4.5468,1.3261500000000002,4.73625,0.0,0.0,0.0,0.0,99.5968,4.00615,99.6773384881,4.5468,1.3261500000000002,4.73625,95.05,2.68,95.0877747137,129.98,102.2168,22.28615,104.6180992184,4.5468,1.3261500000000002,4.73625,97.67,20.96,99.8936959973,129.98
2021-07-20 22:00:00,100.2136,2.84355,100.2539345939,1.3836,0.40355,1.4412500000000001,98.83,2.44,98.8601158203,134.27,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,0.0,100.8636,3.32355,100.918342186,1.3836,0.40355,1.4412500000000001,99.48,2.92,99.5228456185,129.98,103.6136,21.51355,105.8234895407,1.3836,0.40355,1.4412500000000001,102.23,21.11,104.3868047217,129.98
2021-07-20 22:30:00,97.15392,4.11281,97.2409346801,1.2439200000000001,0.36281,1.29575,95.91,3.75,95.9832829195,134.26,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,0.0,97.78392,4.58281,97.8912516932,1.2439200000000001,0.36281,1.29575,96.54,4.22,96.6321892539,129.95,100.46392,22.91281,103.0436610562,1.2439200000000001,0.36281,1.29575,99.22,22.55,101.7502378376,129.95
2021-07-20 23:00:00,92.05352,5.72811,92.2315661179,0.95352,0.27811,0.9932500000000001,91.1,5.45,91.2628758039,134.26,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,0.0,92.65352,6.19811,92.8606016347,0.95352,0.27811,0.9932500000000001,91.7,5.92,91.8908939994,129.95,95.17352,24.59811,98.300894832,0.95352,0.27811,0.9932500000000001,94.22,24.32,97.3081229908,129.95
2021-07-20 23:30:00,86.53096,7.06778,86.8191255004,0.54096,0.15778,0.5635,85.99,6.91,86.2671907506,134.52,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,0.0,87.10096,7.53778,87.4265140575,0.54096,0.15778,0.5635,86.56,7.38,86.8740352464,130.21,89.44096,26.08778,93.1679000034,0.54096,0.15778,0.5635,88.9,25.93,92.6044000035,130.21
2021-07-21 00:00:00,82.74648,8.37939,83.169670729,0.5464800000000001,0.15939,0.56925,82.2,8.22,82.6099776056,134.9,0.5464800000000001,0.15939,0.56925,0.5464800000000001,0.15939,0.56925,0.0,0.0,0.0,0.0,83.28648,8.80939,83.7510782197,0.5464800000000001,0.15939,0.56925,82.74,8.65,83.1909255869,130.56,85.49648,27.57939,89.8346862028,0.5464800000000001,0.15939,0.56925,84.95,27.42,89.2656647317,130.56
2021-07-21 00:30:00,80.01392,9.44906,80.5699207437,0.61392,0.17906000000000002,0.6395000000000001,79.4,9.27,79.9393076027,135.74,0.61392,0.17906000000000002,0.6395000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.0,0.0,0.0,0.0,80.51392,9.89906,81.1201744491,0.61392,0.17906000000000002,0.6395000000000001,79.9,9.72,80.4890576414,131.35,82.63392,28.73906,87.488846742,0.61392,0.17906000000000002,0.6395000000000001,82.02,28.56,86.850181347,131.35
2021-07-21 01:00:00,77.15616,10.17263,77.8238744028,0.62616,0.18263000000000001,0.6522500000000001,76.53,9.99,77.1792783071,135.74,0.62616,0.18263000000000001,0.6522500000000001,0.62616,0.18263000000000001,0.6522500000000001,0.0,0.0,0.0,0.0,77.65616,10.60263,78.376622464,0.62616,0.18263000000000001,0.6522500000000001,77.03,10.42,77.7315720927,131.35,79.66616,29.51263,84.9570031172,0.62616,0.18263000000000001,0.6522500000000001,79.04,29.33,84.306408416,131.35
2021-07-21 01:30:00,75.74472,10.43096,76.4595810504,0.6547200000000001,0.19096000000000002,0.682,75.09,10.24,75.7849965363,136.01,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,0.0,76.23472,10.86096,77.004499775,0.6547200000000001,0.19096000000000002,0.682,75.58,10.67,76.3294523759,131.6,78.20472,29.81096,83.6939159461,0.6547200000000001,0.19096000000000002,0.682,77.55,29.62,83.0141367479,131.6
2021-07-21 02:00:00,74.75064,10.96227,75.5501789803,0.59064,0.17227,0.6152500000000001,74.16,10.79,74.940841335,136.01,0.59064,0.17227,0.6152500000000001,0.59064,0.17227,0.6152500000000001,0.0,0.0,0.0,0.0,75.24064,11.39227,76.0982110392,0.59064,0.17227,0.6152500000000001,74.65,11.22,75.4884819029,131.6,77.17064,30.45227,82.9617286835,0.59064,0.17227,0.6152500000000001,76.58,30.28,82.3491032131,131.6
2021-07-21 02:30:00,73.25728,11.49129,74.1530769346,0.58728,0.17129000000000003,0.61175,72.67,11.32,73.5463887625,136.43,0.58728,0.17129000000000003,0.61175,0.58728,0.17129000000000003,0.61175,0.0,0.0,0.0,0.0,73.73728,11.90129,74.691546814,0.58728,0.17129000000000003,0.61175,73.15,11.73,74.0845152512,132.0,75.61728,31.05129,81.7444532997,0.58728,0.17129000000000003,0.61175,75.03,30.88,81.1361528543,132.0
2021-07-21 03:00:00,71.6884,13.23745,72.9003208296,0.6084,0.17745000000000002,0.63375,71.08,13.06,72.2698415662,136.69,0.6084,0.17745000000000002,0.63375,0.6084,0.17745000000000002,0.63375,0.0,0.0,0.0,0.0,72.0884,13.26745,73.299131264,0.6084,0.17745000000000002,0.63375,71.48,13.09,72.6686899565,132.26,73.7584,29.04745,79.2720374537,0.6084,0.17745000000000002,0.63375,73.15,28.87,78.6409524357,132.26
2021-07-21 03:30:00,70.94368,19.18024,73.4907296086,0.5836800000000001,0.17024,0.608,70.36,19.01,72.8828491485,135.67,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,0.0,71.17368,19.25024,73.7310278295,0.5836800000000001,0.17024,0.608,70.59,19.08,73.1231461303,131.29,72.12368,19.51024,74.7159600193,0.5836800000000001,0.17024,0.608,71.54,19.34,74.1080778323,131.29
2021-07-21 04:00:00,70.3988,19.2634,72.9867770284,0.6288,0.1834,0.655,69.77,19.08,72.3318691864,135.67,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,0.0,70.6288,19.3334,73.227097068,0.6288,0.1834,0.655,70.0,19.15,72.5721881991,131.29,71.5488,19.5934,74.1830985131,0.6288,0.1834,0.655,70.92,19.41,73.5281884722,131.29
2021-07-21 04:30:00,71.0072,18.9671,73.4967573043,0.6072000000000001,0.1771,0.6325000000000001,70.4,18.79,72.8644227315,135.78,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,0.0,71.2172,19.0271,73.7151280963,0.6072000000000001,0.1771,0.6325000000000001,70.61,18.85,73.0827927764,131.38,72.1672,19.2871,74.7000467353,0.6072000000000001,0.1771,0.6325000000000001,71.56,19.11,74.0677102387,131.38
2021-07-21 05:00:00,71.05888,18.84884,73.5162784436,0.5788800000000001,0.16884000000000002,0.603,70.48,18.68,72.9134610343,135.81,0.5788800000000001,0.16884000000000002,0.603,0.5788800000000001,0.16884000000000002,0.603,0.0,0.0,0.0,0.0,71.27888,18.91884,73.746872754,0.5788800000000001,0.16884000000000002,0.603,70.7,18.75,73.1440530734,131.4,72.22888,19.17884,74.7317804538,0.5788800000000001,0.16884000000000002,0.603,71.65,19.01,74.1289592535,131.4
2021-07-21 05:30:00,71.98792,18.30606,74.2790176204,0.63792,0.18606,0.6645,71.35,18.12,73.6149230795,135.81,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,0.0,72.20792,18.36606,74.5070189355,0.63792,0.18606,0.6645,71.57,18.18,73.8429231545,131.4,73.17792,18.61606,75.5087125135,0.63792,0.18606,0.6645,72.54,18.43,74.8446157048,131.4
2021-07-21 06:00:00,74.4248,17.5289,76.4611874761,0.7848,0.22890000000000002,0.8175,73.64,17.3,75.6448253352,135.81,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,0.0,74.6548,17.5989,76.7011111018,0.7848,0.22890000000000002,0.8175,73.87,17.37,75.8847402315,131.4,75.6448,17.8589,77.7243596066,0.7848,0.22890000000000002,0.8175,74.86,17.63,76.9079742289,131.4
2021-07-21 06:30:00,81.80248,13.09114,82.8433683565,1.03248,0.30114,1.0755,80.77,12.79,81.7763841216,135.3,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,0.0,82.08248,13.17114,83.1324993721,1.03248,0.30114,1.0755,81.05,12.87,82.0654580198,130.91,83.17248,13.37114,84.2404226856,1.03248,0.30114,1.0755,82.14,13.07,83.1733400796,130.91
2021-07-21 07:00:00,88.63496,9.47853,89.140331305,1.43496,0.41853,1.49475,87.2,9.06,87.6693994504,134.25,1.43496,0.41853,1.49475,1.43496,0.41853,1.49475,0.0,0.0,0.0,0.0,88.94496,9.57853,89.4592317559,1.43496,0.41853,1.49475,87.51,9.16,87.9880997635,129.91,90.14496,9.71853,90.6673239859,1.43496,0.41853,1.49475,88.71,9.3,89.1961551862,129.91
2021-07-21 07:30:00,95.39904,6.28847,95.6060755803,2.42904,0.70847,2.53025,92.97,5.58,93.1373034825,132.87,2.42904,0.70847,2.53025,2.42904,0.70847,2.53025,0.0,0.0,0.0,0.0,95.74904,6.40847,95.9632593687,2.42904,0.70847,2.53025,93.32,5.7,93.4939163796,128.55,97.03904,6.49847,97.2563900032,2.42904,0.70847,2.53025,94.61,5.79,94.7870043835,128.55
2021-07-21 08:00:00,100.19784,5.30062,100.3379475226,6.20784,1.8106200000000001,6.4665,93.99,3.49,94.0547723404,132.87,6.20784,1.8106200000000001,6.4665,6.20784,1.8106200000000001,6.4665,0.0,0.0,0.0,0.0,100.54784,5.41062,100.6933112846,6.20784,1.8106200000000001,6.4665,94.34,3.6,94.4086627381,128.55,101.85784,5.47062,102.0046432897,6.20784,1.8106200000000001,6.4665,95.65,3.66,95.7199984329,128.55
2021-07-21 08:30:00,106.03168,2.37299,106.0582304452,6.90168,2.01299,7.18925,99.13,0.36,99.1306536849,132.55,6.90168,2.01299,7.18925,6.90168,2.01299,7.18925,0.0,0.0,0.0,0.0,106.43168,2.49299,106.4608731261,6.90168,2.01299,7.18925,99.53,0.48,99.5311574332,128.24,107.81168,2.5129900000000003,107.8409637529,6.90168,2.01299,7.18925,100.91,0.5,100.91123872,128.24
2021-07-21 09:00:00,108.2544,3.1017,108.2988257658,7.7544,2.2617,8.0775,100.5,0.84,100.5035103865,131.65,7.7544,2.2617,8.0775,7.7544,2.2617,8.0775,0.0,0.0,0.0,0.0,108.6544,2.9817,108.6953042879,7.7544,2.2617,8.0775,100.9,0.72,100.9025688474,127.37,110.0544,2.9817,110.0947841374,7.7544,2.2617,8.0775,102.3,0.72,102.302533693,127.37
2021-07-21 09:30:00,110.3144,4.6542,110.4125374448,9.1344,2.6642,9.515,101.18,1.99,101.1995676868,131.33,9.1344,2.6642,9.515,9.1344,2.6642,9.515,0.0,0.0,0.0,0.0,110.7144,4.5442,110.8076176127,9.1344,2.6642,9.515,101.58,1.88,101.5973956359,127.06,112.1644,4.5642,112.2572249301,9.1344,2.6642,9.515,103.03,1.9,103.04751768,127.06
2021-07-21 10:00:00,109.72696,5.37703,109.8586282568,10.44696,3.04703,10.88225,99.28,2.33,99.307337594,131.25,10.44696,3.04703,10.88225,10.44696,3.04703,10.88225,0.0,0.0,0.0,0.0,110.11696,5.26703,110.2428523065,10.44696,3.04703,10.88225,99.67,2.22,99.6947205222,126.98,111.52696,5.29703,111.6526817128,10.44696,3.04703,10.88225,101.08,2.25,101.1050389447,126.98
2021-07-21 10:30:00,108.0152,5.78735,108.1701291996,11.7852,3.43735,12.27625,96.23,2.35,96.2586899973,131.19,11.7852,3.43735,12.27625,11.7852,3.43735,12.27625,0.0,0.0,0.0,0.0,108.3952,5.69735,108.5448256715,11.7852,3.43735,12.27625,96.61,2.26,96.6364305011,126.91,109.7652,5.72735,109.9145198282,11.7852,3.43735,12.27625,97.98,2.29,98.0067574201,126.91
2021-07-21 11:00:00,107.70736,7.09798,107.9409872025,10.34736,3.01798,10.7785,97.36,4.08,97.4454514074,131.35,10.34736,3.01798,10.7785,10.34736,3.01798,10.7785,0.0,0.0,0.0,0.0,108.09736,6.99798,108.3236399086,10.34736,3.01798,10.7785,97.75,3.98,97.8309915109,127.06,109.46736,7.04798,109.6940150029,10.34736,3.01798,10.7785,99.12,4.03,99.201891615,127.06
2021-07-21 11:30:00,107.5304,8.36595,107.8553477745,11.3004,3.29595,11.77125,96.23,5.07,96.3634671439,130.7,11.3004,3.29595,11.77125,11.3004,3.29595,11.77125,0.0,0.0,0.0,0.0,107.9304,8.27595,108.2472290295,11.3004,3.29595,11.77125,96.63,4.98,96.7582415094,126.44,109.2904,8.34595,109.6086055634,11.3004,3.29595,11.77125,97.99,5.05,98.1200417856,126.44
2021-07-21 12:00:00,107.5212,8.53785,107.8596464488,12.0612,3.51785,12.56375,95.46,5.02,95.5919034228,130.7,12.0612,3.51785,12.56375,12.0612,3.51785,12.56375,0.0,0.0,0.0,0.0,107.9212,8.44785,108.2513352299,12.0612,3.51785,12.56375,95.86,4.93,95.9866891814,126.44,109.2612,8.52785,109.5934945654,12.0612,3.51785,12.56375,97.2,5.01,97.3290300989,126.44
2021-07-21 12:30:00,105.78328,11.54054,106.4109317272,12.41328,3.62054,12.9305,93.37,7.92,93.705300277,130.29,12.41328,3.62054,12.9305,12.41328,3.62054,12.9305,0.0,0.0,0.0,0.0,106.19328,11.47054,106.810982605,12.41328,3.62054,12.9305,93.78,7.85,94.1079746887,126.06,107.50328,11.56054,108.1230840101,12.41328,3.62054,12.9305,95.09,7.94,95.4209185661,126.06
2021-07-21 13:00:00,104.71152,12.41836,105.4453322144,11.89152,3.46836,12.387,92.82,8.95,93.250495441,130.29,11.89152,3.46836,12.387,11.89152,3.46836,12.387,0.0,0.0,0.0,0.0,105.11152,12.34836,105.8343688572,11.89152,3.46836,12.387,93.22,8.88,93.6419927169,126.06,106.41152,12.48836,107.1418252794,11.89152,3.46836,12.387,94.52,9.02,94.9494117939,126.06
2021-07-21 13:30:00,104.91168,12.67799,105.6749356795,11.58168,3.37799,12.06425,93.33,9.3,93.7922112971,130.12,11.58168,3.37799,12.06425,11.58168,3.37799,12.06425,0.0,0.0,0.0,0.0,105.32168,12.607990000000001,106.073642767,11.58168,3.37799,12.06425,93.74,9.23,94.1933145186,125.9,106.64168,12.72799,107.3985551237,11.58168,3.37799,12.06425,95.06,9.35,95.5187212017,125.9
2021-07-21 14:00:00,106.49424,12.84582,107.2662027139,10.85424,3.16582,11.3065,95.64,9.68,96.1286221684,130.26,10.85424,3.16582,11.3065,10.85424,3.16582,11.3065,0.0,0.0,0.0,0.0,106.90424,12.76582,107.663748264,10.85424,3.16582,11.3065,96.05,9.6,96.5285579505,126.03,108.25424,12.90582,109.0208267619,10.85424,3.16582,11.3065,97.4,9.74,97.8857885497,126.03
2021-07-21 14:30:00,106.60416,12.54538,107.3398038411,10.54416,3.07538,10.9835,96.06,9.47,96.5256675709,130.32,10.54416,3.07538,10.9835,10.54416,3.07538,10.9835,0.0,0.0,0.0,0.0,107.00416,12.45538,107.726629708,10.54416,3.07538,10.9835,96.46,9.38,96.91499368,126.07,108.34416,12.59538,109.0738309745,10.54416,3.07538,10.9835,97.8,9.52,98.2622531799,126.07
2021-07-21 15:00:00,106.35944,12.21067,107.0580727407,9.97944,2.91067,10.39525,96.38,9.3,96.8276530749,130.32,9.97944,2.91067,10.39525,9.97944,2.91067,10.39525,0.0,0.0,0.0,0.0,106.77944,12.12067,107.4651545756,9.97944,2.91067,10.39525,96.8,9.21,97.2371539073,126.07,108.12944,12.25067,108.8212052413,9.97944,2.91067,10.39525,98.15,9.34,98.593397852,126.07
2021-07-21 15:30:00,106.93072,11.48521,107.5457527216,8.28072,2.41521,8.62575,98.65,9.07,99.0660759291,130.35,8.28072,2.41521,8.62575,8.28072,2.41521,8.62575,0.0,0.0,0.0,0.0,107.35072,11.37521,107.9517136828,8.28072,2.41521,8.62575,99.07,8.96,99.4743509655,126.11,108.74072,11.50521,109.3476750702,8.28072,2.41521,8.62575,100.46,9.09,100.8704104284,126.11
2021-07-21 16:00:00,106.38216,9.17313,106.7769182935,11.46216,3.34313,11.93975,94.92,5.83,95.0988711815,130.43,11.46216,3.34313,11.93975,11.46216,3.34313,11.93975,0.0,0.0,0.0,0.0,106.77216,9.07313,107.1569682245,11.46216,3.34313,11.93975,95.31,5.73,95.4820873253,126.19,108.11216,9.17313,108.5006242096,11.46216,3.34313,11.93975,96.65,5.83,96.8256753139,126.19
2021-07-21 16:30:00,109.21696,3.9045300000000003,109.2867316108,11.22696,3.27453,11.69475,97.99,0.63,97.9920251857,130.93,11.22696,3.27453,11.69475,11.22696,3.27453,11.69475,0.0,0.0,0.0,0.0,109.59696,3.76453,109.661594587,11.22696,3.27453,11.69475,98.37,0.49,98.3712203848,126.68,110.97696,3.78453,111.0414711635,11.22696,3.27453,11.69475,99.75,0.51,99.75130375090001,126.68
2021-07-21 17:00:00,111.16344,3.38892,111.2150851791,10.933440000000001,3.18892,11.389,100.23,0.2,100.2301995409,131.85,10.933440000000001,3.18892,11.389,10.933440000000001,3.18892,11.389,0.0,0.0,0.0,0.0,111.53344,3.39892,111.5852180864,10.933440000000001,3.18892,11.389,100.6,0.21,100.6002191847,127.56,112.95344,3.40892,113.0048686712,10.933440000000001,3.18892,11.389,102.02,0.22,102.0202372081,127.56
2021-07-21 17:30:00,110.39832,4.67326,110.4971873753,10.22832,2.98326,10.6545,100.17,1.69,100.18425525,132.21,10.22832,2.98326,10.6545,10.22832,2.98326,10.6545,0.0,0.0,0.0,0.0,110.76832,4.82326,110.8732815093,10.22832,2.98326,10.6545,100.54,1.8399999999999999,100.5568356702,127.92,112.18832,4.84326,112.29281505,10.22832,2.98326,10.6545,101.96,1.8599999999999999,101.9769640654,127.92
2021-07-21 18:00:00,109.53912,6.63766,109.7400443806,8.769120000000001,2.5576600000000003,9.1345,100.77,4.08,100.8525621886,132.54,8.769120000000001,2.5576600000000003,9.1345,8.769120000000001,2.5576600000000003,9.1345,0.0,0.0,0.0,0.0,109.90912,6.7976600000000005,110.1191302211,8.769120000000001,2.5576600000000003,9.1345,101.14,4.24,101.2288358127,128.25,111.33912,6.85766,111.5501104574,8.769120000000001,2.5576600000000003,9.1345,102.57,4.3,102.6600939996,128.25
2021-07-21 18:30:00,109.00728,8.157540000000001,109.3120878579,8.35728,2.4375400000000003,8.7055,100.65,5.72,100.8124044947,133.16,8.35728,2.4375400000000003,8.7055,8.35728,2.4375400000000003,8.7055,0.0,0.0,0.0,0.0,109.34728,8.32754,109.6639209852,8.35728,2.4375400000000003,8.7055,100.99,5.89,101.1616142615,128.87,110.79728,8.407540000000001,111.1158133852,8.35728,2.4375400000000003,8.7055,102.44,5.97,102.6138124231,128.87
2021-07-21 19:00:00,107.94992,8.28956,108.267733111,7.60992,2.21956,7.927,100.34,6.07,100.5234325916,133.07,7.60992,2.21956,7.927,7.60992,2.21956,7.927,0.0,0.0,0.0,0.0,108.26992,8.45956,108.599906686,7.60992,2.21956,7.927,100.66,6.24,100.8532260267,128.78,109.69992,8.54956,110.0325743778,7.60992,2.21956,7.927,102.09,6.33,102.286054768,128.78
2021-07-21 19:30:00,106.46576,8.579180000000001,106.8108626585,6.54576,1.90918,6.8185,99.92,6.67,100.1423751466,132.9,6.54576,1.90918,6.8185,6.54576,1.90918,6.8185,0.0,0.0,0.0,0.0,106.79576,8.74918,107.1535463932,6.54576,1.90918,6.8185,100.25,6.84,100.483073699,128.63,108.23576,8.84918,108.5969047876,6.54576,1.90918,6.8185,101.69,6.94,101.9265407046,128.63
2021-07-21 20:00:00,104.90968,9.13949,105.3070331705,5.92968,1.7294900000000002,6.17675,98.98,7.41,99.2569821222,132.74,5.92968,1.7294900000000002,6.17675,5.92968,1.7294900000000002,6.17675,0.0,0.0,0.0,0.0,105.23968,9.30949,105.6506358266,5.92968,1.7294900000000002,6.17675,99.31,7.58,99.5988579252,128.47,106.65968,9.40949,107.0739269839,5.92968,1.7294900000000002,6.17675,100.73,7.68,101.0223504973,128.47
2021-07-21 20:30:00,103.1872,10.3721,103.7071776795,5.5272,1.6120999999999999,5.7575,97.66,8.76,98.0520943173,133.02,5.5272,1.6120999999999999,5.7575,5.5272,1.6120999999999999,5.7575,0.0,0.0,0.0,0.0,103.5072,10.5321,104.0416531119,5.5272,1.6120999999999999,5.7575,97.98,8.92,98.3851960409,128.77,104.8972,10.6621,105.4376732684,5.5272,1.6120999999999999,5.7575,99.37,9.05,99.7812577592,128.77
2021-07-21 21:00:00,100.58824,11.52657,101.246510272,5.2682400000000005,1.53657,5.48775,95.32,9.99,95.8420706162,133.02,5.2682400000000005,1.53657,5.48775,5.2682400000000005,1.53657,5.48775,0.0,0.0,0.0,0.0,100.89824,11.69657,101.5739365431,5.2682400000000005,1.53657,5.48775,95.63,10.16,96.1681990057,128.77,102.27824,11.83657,102.9608797887,5.2682400000000005,1.53657,5.48775,97.01,10.3,97.5552669004,128.77
2021-07-21 21:30:00,100.3788,11.5234,101.0380732051,4.2288,1.2334,4.405,96.15,10.29,96.6990517017,132.58,4.2288,1.2334,4.405,4.2288,1.2334,4.405,0.0,0.0,0.0,0.0,100.6788,11.6834,101.3544404799,4.2288,1.2334,4.405,96.45,10.45,97.0144576854,128.32,102.0388,11.8434,102.7238182166,4.2288,1.2334,4.405,97.81,10.61,98.3837801673,128.32
2021-07-21 22:00:00,100.15032,12.80926,100.9661514462,4.6603200000000005,1.35926,4.8545,95.49,11.45,96.1740224801,132.58,4.6603200000000005,1.35926,4.8545,4.6603200000000005,1.35926,4.8545,0.0,0.0,0.0,0.0,100.46032,12.97926,101.2952964587,4.6603200000000005,1.35926,4.8545,95.8,11.62,96.5021471264,128.32,101.83032,13.12926,102.6732269847,4.6603200000000005,1.35926,4.8545,97.17,11.77,97.8802421329,128.32
2021-07-21 22:30:00,97.48736,12.45423,98.2796683178,1.55736,0.45423,1.6222500000000002,95.93,12.0,96.6776339181,132.8,1.55736,0.45423,1.6222500000000002,1.55736,0.45423,1.6222500000000002,0.0,0.0,0.0,0.0,97.80736,12.63423,98.619995122,1.55736,0.45423,1.6222500000000002,96.25,12.18,97.0176009804,128.53,99.15736,12.80423,99.9806498682,1.55736,0.45423,1.6222500000000002,97.6,12.35,98.3782623347,128.53
2021-07-21 23:00:00,91.7324,13.5507,92.7278527749,0.7224,0.2107,0.7525000000000001,91.01,13.34,91.9824749613,132.8,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,0.0,92.0224,13.7007,93.0367200747,0.7224,0.2107,0.7525000000000001,91.3,13.49,92.2912243932,128.53,93.3124,13.880700000000001,94.3391637988,0.7224,0.2107,0.7525000000000001,92.59,13.67,93.5936803422,128.53
2021-07-21 23:30:00,86.21944,15.50817,87.6030545738,0.67944,0.19817,0.7077500000000001,85.54,15.31,86.8992963148,134.07,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,0.0,86.47944,15.63817,87.8819998843,0.67944,0.19817,0.7077500000000001,85.8,15.44,87.1781715798,129.72,87.68944,15.84817,89.1100576807,0.67944,0.19817,0.7077500000000001,87.01,15.65,88.4062362054,129.72
2021-07-22 00:00:00,81.97328,17.04179,83.7259890378,0.6232800000000001,0.18179,0.6492500000000001,81.35,16.86,83.0787704531,134.07,0.6232800000000001,0.18179,0.6492500000000001,0.6232800000000001,0.18179,0.6492500000000001,0.0,0.0,0.0,0.0,82.22328,17.16179,83.9952070654,0.6232800000000001,0.18179,0.6492500000000001,81.6,16.98,83.3479477852,129.72,83.36328,17.40179,85.1601946191,0.6232800000000001,0.18179,0.6492500000000001,82.74,17.22,84.5129339214,129.72
2021-07-22 00:30:00,78.7004,17.4997,80.6225307234,0.6504,0.1897,0.6775,78.05,17.31,79.9464733431,134.23,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,0.0,78.9504,17.6097,80.8904641738,0.6504,0.1897,0.6775,78.3,17.42,80.2143777636,129.89,80.0304,17.8497,81.9968091712,0.6504,0.1897,0.6775,79.38,17.66,81.3207230661,129.89
2021-07-22 01:00:00,76.25264,18.90452,78.5610971372,0.6326400000000001,0.18452000000000002,0.659,75.62,18.72,77.9026495056,134.39,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,0.0,76.47264,18.99452,78.7962972391,0.6326400000000001,0.18452000000000002,0.659,75.84,18.81,78.1378378252,130.02,77.51264,19.25452,79.8683034764,0.6326400000000001,0.18452000000000002,0.659,76.88,19.07,79.209843454,130.02
2021-07-22 01:30:00,74.82208,19.89144,77.4210116235,0.6220800000000001,0.18144000000000002,0.648,74.2,19.71,76.7731990997,134.9,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,0.0,75.04208,19.99144,77.6593294074,0.6220800000000001,0.18144000000000002,0.648,74.42,19.81,77.0115088802,130.52,76.07208,20.25144,78.7215483689,0.6220800000000001,0.18144000000000002,0.648,75.45,20.07,78.0737305372,130.52
2021-07-22 02:00:00,73.768,20.50275,76.5642252071,0.558,0.16275,0.58125,73.21,20.34,75.9830224458,135.26,0.558,0.16275,0.58125,0.558,0.16275,0.58125,0.0,0.0,0.0,0.0,73.998,20.59275,76.8099300648,0.558,0.16275,0.58125,73.44,20.43,76.2287249008,130.86,74.988,20.87275,77.8387553637,0.558,0.16275,0.58125,74.43,20.71,77.2575497929,130.86
2021-07-22 02:30:00,72.62736,20.77548,75.5404129576,0.5673600000000001,0.16548000000000002,0.591,72.06,20.61,74.9494209451,135.61,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,0.0,72.83736,20.85548,75.7643191601,0.5673600000000001,0.16548000000000002,0.591,72.27,20.69,75.1733263864,131.2,73.81736,21.15548,76.7890420008,0.5673600000000001,0.16548000000000002,0.591,73.25,20.99,76.1980485314,131.2
2021-07-22 03:00:00,71.27072,20.93521,74.2818857263,0.60072,0.17521,0.62575,70.67,20.76,73.6561368794,135.81,0.60072,0.17521,0.62575,0.60072,0.17521,0.62575,0.0,0.0,0.0,0.0,71.49072,21.01521,74.5155158169,0.60072,0.17521,0.62575,70.89,20.84,73.8897672212,131.39,72.45072,21.29521,75.5155136211,0.60072,0.17521,0.62575,71.85,21.12,74.8897649883,131.39
2021-07-22 03:30:00,70.87936,21.20773,73.9841299588,0.60936,0.17773000000000003,0.63475,70.27,21.03,73.3493953622,135.99,0.60936,0.17773000000000003,0.63475,0.60936,0.17773000000000003,0.63475,0.0,0.0,0.0,0.0,71.07936,21.28773,74.1986715957,0.60936,0.17773000000000003,0.63475,70.47,21.11,73.5639381763,131.71,72.02936,21.57773,75.1919352987,0.60936,0.17773000000000003,0.63475,71.42,21.4,74.5572022007,131.71
2021-07-22 04:00:00,70.58144,21.12542,73.6751182059,0.6014400000000001,0.17542000000000002,0.6265000000000001,69.98,20.95,73.0486337997,136.14,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.0,0.0,0.0,0.0,70.78144,21.18542,73.8839242938,0.6014400000000001,0.17542000000000002,0.6265000000000001,70.18,21.01,73.2574398952,131.71,71.73144,21.48542,74.8800558029,0.6014400000000001,0.17542000000000002,0.6265000000000001,71.13,21.31,74.2535723046,131.71
2021-07-22 04:30:00,70.65448,21.05339,73.7244923656,0.59448,0.17339000000000002,0.6192500000000001,70.06,20.88,73.1052528892,136.07,0.59448,0.17339000000000002,0.6192500000000001,0.59448,0.17339000000000002,0.6192500000000001,0.0,0.0,0.0,0.0,70.86448,21.12339,73.9457377457,0.59448,0.17339000000000002,0.6192500000000001,70.27,20.95,73.3264986209,131.63,71.80448,21.42339,74.9322693315,0.59448,0.17339000000000002,0.6192500000000001,71.21,21.25,74.3130311587,131.63
2021-07-22 05:00:00,70.64432,20.92751,73.678902157,0.57432,0.16751000000000002,0.5982500000000001,70.07,20.76,73.0806574957,136.07,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,0.0,70.85432,20.99751,73.9001359191,0.57432,0.16751000000000002,0.5982500000000001,70.28,20.83,73.3018915172,131.63,71.81432,21.28751,74.9029681592,0.57432,0.16751000000000002,0.5982500000000001,71.24,21.12,74.3047239413,131.63
2021-07-22 05:30:00,71.4028,20.62165,74.3210084469,0.6228,0.18165,0.64875,70.78,20.44,73.6722607227,136.1,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,0.0,71.5928,20.68165,74.5201963132,0.6228,0.18165,0.64875,70.97,20.5,73.8714484764,131.66,72.5728,20.981650000000002,75.54495970319999,0.6228,0.18165,0.64875,71.95,20.8,74.8962115197,131.66
2021-07-22 06:00:00,73.47648,19.92064,76.1290024314,0.75648,0.22064000000000003,0.788,72.72,19.7,75.3411467924,136.17,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,0.0,73.68648,20.00064,76.3526223204,0.75648,0.22064000000000003,0.788,72.93,19.78,75.5647622904,131.72,74.67648,20.28064,77.3813997289,0.75648,0.22064000000000003,0.788,73.92,20.06,76.5935375864,131.72
2021-07-22 06:30:00,80.56616,16.23388,82.1854305641,1.07616,0.31388000000000005,1.121,79.49,15.92,81.0685296524,134.68,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,0.0,80.80616,16.32388,82.438489507,1.07616,0.31388000000000005,1.121,79.73,16.01,81.3215408118,130.29,81.89616,16.57388,83.5564151996,1.07616,0.31388000000000005,1.121,80.82,16.26,82.4394323125,130.29
2021-07-22 07:00:00,86.3936,12.77605,87.3331642308,1.5636,0.45605,1.6287500000000001,84.83,12.32,85.7199585861,134.68,1.5636,0.45605,1.6287500000000001,1.5636,0.45605,1.6287500000000001,0.0,0.0,0.0,0.0,86.6636,12.86605,87.6134396515,1.5636,0.45605,1.6287500000000001,85.1,12.41,86.0001052325,130.29,87.8636,13.05605,88.828332454,1.5636,0.45605,1.6287500000000001,86.3,12.6,87.2149643123,130.29
2021-07-22 07:30:00,93.04648,9.20689,93.5008784123,2.28648,0.6668900000000001,2.3817500000000003,90.76,8.54,91.160897319,133.99,2.28648,0.6668900000000001,2.3817500000000003,2.28648,0.6668900000000001,2.3817500000000003,0.0,0.0,0.0,0.0,93.36648,9.32689,93.8311806633,2.28648,0.6668900000000001,2.3817500000000003,91.08,8.66,91.4907754913,129.62,94.62648,9.45689,95.0978626766,2.28648,0.6668900000000001,2.3817500000000003,92.34,8.79,92.7574239616,129.62
2021-07-22 08:00:00,98.1388,6.1284,98.329961619,3.3888,0.9884000000000001,3.5300000000000002,94.75,5.14,94.8893149938,133.42,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,0.0,98.4788,6.2484,98.6768288505,3.3888,0.9884000000000001,3.5300000000000002,95.09,5.26,95.2353700051,129.06,99.7988,6.3384,99.9998789799,3.3888,0.9884000000000001,3.5300000000000002,96.41,5.35,96.5583274503,129.06
2021-07-22 08:30:00,104.19672,3.78321,104.2653784181,5.25672,1.53321,5.47575,98.94,2.25,98.9655803803,132.08,5.25672,1.53321,5.47575,5.25672,1.53321,5.47575,0.0,0.0,0.0,0.0,104.55672,3.9132100000000003,104.6299235862,5.25672,1.53321,5.47575,99.3,2.38,99.3285175566,127.78,105.94672,3.9532100000000003,106.0204477828,5.25672,1.53321,5.47575,100.69,2.42,100.7190771403,127.78
2021-07-22 09:00:00,106.26448,2.82339,106.3019813586,6.59448,1.92339,6.86925,99.67,0.9,99.6740633264,132.08,6.59448,1.92339,6.86925,6.59448,1.92339,6.86925,0.0,0.0,0.0,0.0,106.65448,2.95339,106.6953636132,6.59448,1.92339,6.86925,100.06,1.03,100.0653011788,127.78,108.08448,2.96339,108.1250965186,6.59448,1.92339,6.86925,101.49,1.04,101.4953284639,127.78
2021-07-22 09:30:00,107.15696,3.85828,107.2263978738,11.37696,3.31828,11.850999999999999,95.78,0.54,95.7815222264,131.63,11.37696,3.31828,11.850999999999999,11.37696,3.31828,11.850999999999999,0.0,0.0,0.0,0.0,107.51696,3.97828,107.5905358263,11.37696,3.31828,11.850999999999999,96.14,0.66,96.1422654195,127.34,108.87696,3.98828,108.9499830023,11.37696,3.31828,11.850999999999999,97.5,0.67,97.5023020241,127.34
