Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-22 10:00:00,108.39184,4.25012,108.4751330886,12.65184,3.6901200000000003,13.179,95.74,0.56,95.7416377549,131.63,12.65184,3.6901200000000003,13.179,12.65184,3.6901200000000003,13.179,0.0,0.0,0.0,0.0,108.73184,4.14012,108.810631941,12.65184,3.6901200000000003,13.179,96.08,0.45,96.0810538035,127.34,110.10184,4.15012,110.1800284416,12.65184,3.6901200000000003,13.179,97.45,0.46,97.4510856789,127.34
2021-07-22 10:30:00,108.94992,4.8083100000000005,109.0559714691,10.03992,2.92831,10.45825,98.91,1.88,98.9278651341,131.33,10.03992,2.92831,10.45825,10.03992,2.92831,10.45825,0.0,0.0,0.0,0.0,109.31992,4.68831,109.4204055899,10.03992,2.92831,10.45825,99.28,1.76,99.2955990968,127.05,110.70992,4.70831,110.8099930939,10.03992,2.92831,10.45825,100.67,1.78,100.6857353352,127.05
2021-07-22 11:00:00,109.11664,7.48527,109.3730789174,9.92664,2.89527,10.34025,99.19,4.59,99.2961439332,131.06,9.92664,2.89527,10.34025,9.92664,2.89527,10.34025,0.0,0.0,0.0,0.0,109.50664,7.37527,109.7547211361,9.92664,2.89527,10.34025,99.58,4.48,99.6807243152,126.8,110.90664,7.43527,111.1555938136,9.92664,2.89527,10.34025,100.98,4.54,101.0820063117,126.8
2021-07-22 11:30:00,109.45184,8.37512,109.7717992674,10.61184,3.09512,11.054,98.84,5.28,98.9809274557,130.57,10.61184,3.09512,11.054,10.61184,3.09512,11.054,0.0,0.0,0.0,0.0,109.85184,8.25512,110.1615802247,10.61184,3.09512,11.054,99.24,5.16,99.3740569767,126.31,111.24184,8.33512,111.5536695586,10.61184,3.09512,11.054,100.63,5.24,100.7663361446,126.31
2021-07-22 12:00:00,109.89296,8.49503,110.2208156033,11.02296,3.21503,11.48225,98.87,5.28,99.0108847552,130.63,11.02296,3.21503,11.48225,11.02296,3.21503,11.48225,0.0,0.0,0.0,0.0,110.30296,8.36503,110.6196940498,11.02296,3.21503,11.48225,99.28,5.15,99.4134844978,126.36,111.69296,8.45503,112.0125209334,11.02296,3.21503,11.48225,100.67,5.24,100.8062820463,126.36
2021-07-22 12:30:00,110.59528,8.38404,110.9126146342,11.22528,3.27404,11.693,99.37,5.11,99.501301499,130.55,11.22528,3.27404,11.693,11.22528,3.27404,11.693,0.0,0.0,0.0,0.0,111.01528,8.25404,111.3217030493,11.22528,3.27404,11.693,99.79,4.98,99.9141856795,126.28,112.40528,8.33404,112.7138110198,11.22528,3.27404,11.693,101.18,5.06,101.3064459943,126.28
2021-07-22 13:00:00,109.98448,8.04839,110.2785673758,10.55448,3.07839,10.994250000000001,99.43,4.97,99.5541350221,130.37,10.55448,3.07839,10.994250000000001,10.55448,3.07839,10.994250000000001,0.0,0.0,0.0,0.0,110.36448,7.9183900000000005,110.6481782311,10.55448,3.07839,10.994250000000001,99.81,4.84,99.9272820605,126.1,111.77448,7.9983900000000006,112.0602901204,10.55448,3.07839,10.994250000000001,101.22,4.92,101.3395026631,126.1
2021-07-22 13:30:00,110.0792,8.1731,110.3821989102,12.0792,3.5231,12.5825,98.0,4.65,98.1102568542,131.04,12.0792,3.5231,12.5825,12.0792,3.5231,12.5825,0.0,0.0,0.0,0.0,110.4692,8.0431,110.7616161233,12.0792,3.5231,12.5825,98.39,4.52,98.4937688384,126.76,111.8492,8.1131,112.1430601163,12.0792,3.5231,12.5825,99.77,4.59,99.875527533,126.76
2021-07-22 14:00:00,109.85144,8.29167,110.1639263165,11.73144,3.42167,12.22025,98.12,4.87,98.2407822648,131.04,11.73144,3.42167,12.22025,11.73144,3.42167,12.22025,0.0,0.0,0.0,0.0,110.24144,8.17167,110.5438884962,11.73144,3.42167,12.22025,98.51,4.75,98.6244523432,126.76,111.62144,8.26167,111.9267664987,11.73144,3.42167,12.22025,99.89,4.84,100.0071882416,126.76
2021-07-22 14:30:00,110.09504,8.02897,110.3874186303,10.86504,3.16897,11.31775,99.23,4.86,99.3489431247,130.94,10.86504,3.16897,11.31775,10.86504,3.16897,11.31775,0.0,0.0,0.0,0.0,110.49504,7.8889700000000005,110.7763048321,10.86504,3.16897,11.31775,99.63,4.72,99.7417430167,126.66,111.88504,7.9689700000000006,112.1684744421,10.86504,3.16897,11.31775,101.02,4.8,101.1339725315,126.66
2021-07-22 15:00:00,109.78248,7.73864,110.054892958,10.21248,2.97864,10.638,99.57,4.76,99.6837123105,130.94,10.21248,2.97864,10.638,10.21248,2.97864,10.638,0.0,0.0,0.0,0.0,110.17248,7.60864,110.4348982523,10.21248,2.97864,10.638,99.96,4.63,100.067169941,126.66,111.58248,7.67864,111.8463739028,10.21248,2.97864,10.638,101.37,4.7,101.4788987918,126.66
2021-07-22 15:30:00,111.1428,7.24415,111.3786321565,9.4428,2.75415,9.83625,101.7,4.49,101.7990672845,131.16,9.4428,2.75415,9.83625,9.4428,2.75415,9.83625,0.0,0.0,0.0,0.0,111.5528,7.08415,111.7775128059,9.4428,2.75415,9.83625,102.11,4.33,102.2017661296,126.88,112.9728,7.16415,113.1997287323,9.4428,2.75415,9.83625,103.53,4.41,103.6238823824,126.88
2021-07-22 16:00:00,109.59232,5.84526,109.7480918625,12.53232,3.65526,13.0545,97.06,2.19,97.0847037385,131.16,12.53232,3.65526,13.0545,12.53232,3.65526,13.0545,0.0,0.0,0.0,0.0,109.99232,5.71526,110.1407039012,12.53232,3.65526,13.0545,97.46,2.06,97.4817685519,126.88,111.36232,5.75526,111.5109381785,12.53232,3.65526,13.0545,98.83,2.1,98.8523085213,126.88
2021-07-22 16:30:00,110.48728,3.84129,110.5540345291,11.62728,3.39129,12.11175,98.86,0.45,98.8610241703,132.01,11.62728,3.39129,12.11175,11.62728,3.39129,12.11175,0.0,0.0,0.0,0.0,110.87728,3.71129,110.939374857,11.62728,3.39129,12.11175,99.25,0.32,99.2505158677,127.71,112.25728,3.73129,112.3192745617,11.62728,3.39129,12.11175,100.63,0.34,100.6305743798,127.71
2021-07-22 17:00:00,111.06168,3.53299,111.117859873,10.26168,2.99299,10.68925,100.8,0.54,100.8014464182,132.01,10.26168,2.99299,10.68925,10.26168,2.99299,10.68925,0.0,0.0,0.0,0.0,111.44168,3.70299,111.503184601,10.26168,2.99299,10.68925,101.18,0.71,101.1824910743,127.71,112.84168,3.70299,112.9024219411,10.26168,2.99299,10.68925,102.58,0.71,102.5824570772,127.71
2021-07-22 17:30:00,112.18208,4.86269,112.2874206096,9.23208,2.69269,9.61675,102.95,2.17,102.9728673001,132.53,9.23208,2.69269,9.61675,9.23208,2.69269,9.61675,0.0,0.0,0.0,0.0,112.52208,5.03269,112.6345704309,9.23208,2.69269,9.61675,103.29,2.34,103.316502554,128.24,113.96208,5.06269,114.0744778991,9.23208,2.69269,9.61675,104.73,2.37,104.7568126663,128.24
2021-07-22 18:00:00,111.48856,6.74708,111.6925337675,7.97856,2.32708,8.311,103.51,4.42,103.6043266471,132.53,7.97856,2.32708,8.311,7.97856,2.32708,8.311,0.0,0.0,0.0,0.0,111.81856,6.91708,112.0323005039,7.97856,2.32708,8.311,103.84,4.59,103.9413955073,128.24,113.29856,6.96708,113.5125715584,7.97856,2.32708,8.311,105.32,4.64,105.4221608581,128.24
2021-07-22 18:30:00,111.43744,7.36217,111.6803679295,6.48744,1.8921700000000001,6.75775,104.95,5.47,105.0924516795,132.93,6.48744,1.8921700000000001,6.75775,6.48744,1.8921700000000001,6.75775,0.0,0.0,0.0,0.0,111.76744,7.55217,112.0223009756,6.48744,1.8921700000000001,6.75775,105.28,5.66,105.4320349799,128.65,113.25744,7.64217,113.5149790894,6.48744,1.8921700000000001,6.75775,106.77,5.75,106.924718377,128.65
2021-07-22 19:00:00,111.3,7.57125,111.5572222071,5.73,1.6712500000000001,5.96875,105.57,5.9,105.7347383786,132.93,5.73,1.6712500000000001,5.96875,5.73,1.6712500000000001,5.96875,0.0,0.0,0.0,0.0,111.61,7.76125,111.8795294125,5.73,1.6712500000000001,5.96875,105.88,6.09,106.0549975249,128.65,113.12,7.8412500000000005,113.3914441286,5.73,1.6712500000000001,5.96875,107.39,6.17,107.5670999888,128.65
2021-07-22 19:30:00,110.03456,7.83883,110.3134246144,5.58456,1.62883,5.81725,104.45,6.21,104.6344427041,132.75,5.58456,1.62883,5.81725,5.58456,1.62883,5.81725,0.0,0.0,0.0,0.0,110.33456,8.02883,110.6262954345,5.58456,1.62883,5.81725,104.75,6.4,104.9453310062,128.48,111.84456,8.12883,112.1395714222,5.58456,1.62883,5.81725,106.26,6.5,106.4586191907,128.48
2021-07-22 20:00:00,108.39224,8.24982,108.7057368415,5.38224,1.56982,5.6065000000000005,103.01,6.68,103.2263653337,132.75,5.38224,1.56982,5.6065000000000005,5.38224,1.56982,5.6065000000000005,0.0,0.0,0.0,0.0,108.70224,8.43982,109.0293884356,5.38224,1.56982,5.6065000000000005,103.32,6.87,103.5481496696,128.51,110.19224,8.52982,110.5218873592,5.38224,1.56982,5.6065000000000005,104.81,6.96,105.0408382487,128.51
2021-07-22 20:30:00,105.68632,9.94101,106.1528233961,4.90632,1.4310100000000001,5.11075,100.78,8.51,101.1386597696,133.08,4.90632,1.4310100000000001,5.11075,4.90632,1.4310100000000001,5.11075,0.0,0.0,0.0,0.0,105.97632,10.11101,106.4575639584,4.90632,1.4310100000000001,5.11075,101.07,8.68,101.4420391159,128.81,107.42632,10.23101,107.9124079722,4.90632,1.4310100000000001,5.11075,102.52,8.8,102.896989266,128.81
2021-07-22 21:00:00,103.00992,11.22206,103.6193912791,4.66992,1.36206,4.8645,98.34,9.86,98.8330673408,133.26,4.66992,1.36206,4.8645,4.66992,1.36206,4.8645,0.0,0.0,0.0,0.0,103.27992,11.40206,103.9074051618,4.66992,1.36206,4.8645,98.61,10.04,99.1197946931,128.99,104.68992,11.53206,105.3231586948,4.66992,1.36206,4.8645,100.02,10.17,100.5357115656,128.99
2021-07-22 21:30:00,101.95624,11.40432,102.5920727425,4.26624,1.24432,4.444,97.69,10.16,98.2169114766,133.38,4.26624,1.24432,4.444,4.26624,1.24432,4.444,0.0,0.0,0.0,0.0,102.23624,11.56432,102.8882027562,4.26624,1.24432,4.444,97.97,10.32,98.5120464715,129.09,103.62624,11.71432,104.2862546532,4.26624,1.24432,4.444,99.36,10.47,99.9101121008,129.09
2021-07-22 22:00:00,101.0264,13.0227,101.8622806158,4.7064,1.3727,4.9025,96.32,11.65,97.02198153,133.38,4.7064,1.3727,4.9025,4.7064,1.3727,4.9025,0.0,0.0,0.0,0.0,101.2764,13.1927,102.132054372,4.7064,1.3727,4.9025,96.57,11.82,97.2906845489,129.09,102.6564,13.3427,103.5198729919,4.7064,1.3727,4.9025,97.95,11.97,98.6786876686,129.09
2021-07-22 22:30:00,98.178,12.5915,98.9821476644,1.548,0.4515,1.6125,96.63,12.14,97.389611869,133.84,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0.0,0.0,0.0,0.0,98.438,12.7615,99.2617535925,1.548,0.4515,1.6125,96.89,12.31,97.6688701685,129.53,99.818,12.9415,100.6534427938,1.548,0.4515,1.6125,98.27,12.49,99.0605521891,129.53
2021-07-22 23:00:00,93.33872,13.42671,94.2994867041,0.70872,0.20671,0.7382500000000001,92.63,13.22,93.568612793,133.84,0.70872,0.20671,0.7382500000000001,0.70872,0.20671,0.7382500000000001,0.0,0.0,0.0,0.0,93.57872,13.58671,94.5599044282,0.70872,0.20671,0.7382500000000001,92.87,13.38,93.8288937375,129.53,94.90872,13.76671,95.9019678435,0.70872,0.20671,0.7382500000000001,94.2,13.56,95.1709703639,129.53
2021-07-22 23:30:00,88.34648,15.14314,89.6348995506,0.6964800000000001,0.20314000000000002,0.7255,87.65,14.94,88.9141501675,134.88,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,0.0,88.57648,15.28314,89.8853001188,0.6964800000000001,0.20314000000000002,0.7255,87.88,15.08,89.1644592873,130.52,89.83648,15.48314,91.1609607401,0.6964800000000001,0.20314000000000002,0.7255,89.14,15.28,90.440134896,130.52
2021-07-23 00:00:00,84.00048,16.99139,85.7017384559,0.6904800000000001,0.20139,0.7192500000000001,83.31,16.79,84.9850586868,134.88,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,0.0,84.21048,17.11139,85.9313947842,0.6904800000000001,0.20139,0.7192500000000001,83.52,16.91,85.2146612972,130.52,85.40048,17.35139,87.1453539735,0.6904800000000001,0.20139,0.7192500000000001,84.71,17.15,86.4286214168,130.52
2021-07-23 00:30:00,80.18952,17.89861,82.1627613811,0.7495200000000001,0.21861000000000003,0.78075,79.44,17.68,81.3836347185,135.37,0.7495200000000001,0.21861000000000003,0.78075,0.7495200000000001,0.21861000000000003,0.78075,0.0,0.0,0.0,0.0,80.39952,18.00861,82.3917037715,0.7495200000000001,0.21861000000000003,0.78075,79.65,17.79,81.6125394777,130.98,81.51952,18.24861,83.5370810357,0.7495200000000001,0.21861000000000003,0.78075,80.77,18.03,82.7579228836,130.98
2021-07-23 01:00:00,77.08408,18.93119,79.3747147665,0.7240800000000001,0.21119000000000002,0.7542500000000001,76.36,18.72,78.6211676332,135.37,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,0.0,77.27408,19.02119,79.580708145,0.7240800000000001,0.21119000000000002,0.7542500000000001,76.55,18.81,78.8271438021,130.98,78.34408,19.29119,80.6842294545,0.7240800000000001,0.21119000000000002,0.7542500000000001,77.62,19.08,79.9306624519,130.98
2021-07-23 01:30:00,75.5136,19.7498,78.0535610014,0.7536,0.21980000000000002,0.785,74.76,19.53,77.2688714813,135.86,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,0.0,75.6936,19.8498,78.2530232068,0.7536,0.21980000000000002,0.785,74.94,19.63,77.46831933120001,131.46,76.7436,20.1098,79.3346342842,0.7536,0.21980000000000002,0.785,75.99,19.89,78.5499344366,131.46
2021-07-23 02:00:00,74.24352,20.10686,76.918047824,0.7435200000000001,0.21686000000000002,0.7745000000000001,73.5,19.89,76.1436937638,136.05,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,0.0,74.43352,20.19686,77.1249768457,0.7435200000000001,0.21686000000000002,0.7745000000000001,73.69,19.98,76.3506155836,131.65,75.44352,20.47686,78.1730548556,0.7435200000000001,0.21686000000000002,0.7745000000000001,74.7,20.26,77.3986924954,131.65
2021-07-23 02:30:00,72.88632,20.62351,75.7479029932,0.7663200000000001,0.22351000000000001,0.79825,72.12,20.4,74.9496791187,136.0,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,0.0,73.05632,20.70351,75.9332681916,0.7663200000000001,0.22351000000000001,0.79825,72.29,20.48,75.1350417582,131.61,74.04632,20.98351,76.9621023457,0.7663200000000001,0.22351000000000001,0.79825,73.28,20.76,76.1638759518,131.61
2021-07-23 03:00:00,71.39232,20.98526,74.4126635207,0.7723200000000001,0.22526000000000002,0.8045,70.62,20.76,73.6081653079,136.16,0.7723200000000001,0.22526000000000002,0.8045,0.7723200000000001,0.22526000000000002,0.8045,0.0,0.0,0.0,0.0,71.57232,21.05526,74.6051001196,0.7723200000000001,0.22526000000000002,0.8045,70.8,20.83,73.8006023011,131.75,72.53232,21.35526,75.6107437753,0.7723200000000001,0.22526000000000002,0.8045,71.76,21.13,74.8062463969,131.75
2021-07-23 03:30:00,70.6812,21.2566,73.808367256,0.8112,0.2366,0.845,69.87,21.02,72.9633969878,136.32,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,0.0,70.8712,21.3266,74.0104780217,0.8112,0.2366,0.845,70.06,21.09,73.1655089506,131.91,71.8212,21.6166,75.003747673,0.8112,0.2366,0.845,71.01,21.38,74.1587789813,131.91
2021-07-23 04:00:00,69.97568,21.29624,73.1445529729,0.77568,0.22624000000000002,0.808,69.2,21.07,72.3366082976,136.39,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,0.0,70.15568,21.36624,73.3371368953,0.77568,0.22624000000000002,0.808,69.38,21.14,72.5291941221,131.98,71.09568,21.66624,74.3237624882,0.77568,0.22624000000000002,0.808,70.32,21.44,73.5158214264,131.98
2021-07-23 04:30:00,70.27128,21.18954,73.396521704,0.8212800000000001,0.23954000000000003,0.8555,69.45,20.95,72.54105734,136.53,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,0.0,70.45128,21.24954,73.58617943510001,0.8212800000000001,0.23954000000000003,0.8555,69.63,21.01,72.7307156571,132.11,71.39128,21.54954,74.5727667064,0.8212800000000001,0.23954000000000003,0.8555,70.57,21.31,73.717304617,132.11
2021-07-23 05:00:00,70.27312,21.03716,73.3544374622,0.8131200000000001,0.23716,0.847,69.46,20.8,72.5074589267,136.53,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0,0.0,70.46312,21.10716,73.5565325678,0.8131200000000001,0.23716,0.847,69.65,20.87,72.7095550805,132.11,71.40312,21.39716,74.5402173447,0.8131200000000001,0.23716,0.847,70.59,21.16,73.6932405313,132.11
2021-07-23 05:30:00,71.0888,20.63215,74.0223148724,0.8988,0.26215,0.93625,70.19,20.37,73.0860657034,136.34,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,0.0,71.2788,20.70215,74.2242975316,0.8988,0.26215,0.93625,70.38,20.44,73.2880481388,131.92,72.2288,20.97215,75.2119048094,0.8988,0.26215,0.93625,71.33,20.71,74.2756555003,131.92
2021-07-23 06:00:00,73.18976,20.23743,75.9361214565,1.01976,0.29743,1.06225,72.17,19.94,74.8739774555,136.34,1.01976,0.29743,1.06225,1.01976,0.29743,1.06225,0.0,0.0,0.0,0.0,73.36976,20.30743,76.1282693594,1.01976,0.29743,1.06225,72.35,20.01,75.0661215196,131.92,74.34976,20.60743,77.1527898605,1.01976,0.29743,1.06225,73.33,20.31,76.0906367433,131.92
2021-07-23 06:30:00,80.3604,16.86345,82.1107169258,1.2804,0.37345,1.33375,79.08,16.49,80.7809785779,136.26,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,0.0,80.5804,16.94345,82.3424639057,1.2804,0.37345,1.33375,79.3,16.57,81.0126835749,131.84,81.6504,17.19345,83.4410123564,1.2804,0.37345,1.33375,80.37,16.82,82.1112008194,131.84
2021-07-23 07:00:00,85.99424,13.16957,86.9968211325,1.64424,0.47957000000000005,1.7127500000000002,84.35,12.69,85.2992297738,135.36,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,0.0,86.22424,13.24957,87.2362921539,1.64424,0.47957000000000005,1.7127500000000002,84.58,12.77,85.5385836918,130.96,87.40424,13.43957,88.4314605317,1.64424,0.47957000000000005,1.7127500000000002,85.76,12.96,86.733725851,130.96
2021-07-23 07:30:00,91.33064,10.75227,91.9613892509,2.51064,0.7322700000000001,2.61525,88.82,10.02,89.3834033812,134.42,2.51064,0.7322700000000001,2.61525,2.51064,0.7322700000000001,2.61525,0.0,0.0,0.0,0.0,91.59064,10.84227,92.230147752,2.51064,0.7322700000000001,2.61525,89.08,10.11,89.6518739347,130.05,92.84064,11.00227,93.4902903021,2.51064,0.7322700000000001,2.61525,90.33,10.27,90.9119453097,130.05
2021-07-23 08:00:00,96.49416,8.04413,96.8288745239,4.33416,1.26413,4.51475,92.16,6.78,92.4090579976,133.39,4.33416,1.26413,4.51475,4.33416,1.26413,4.51475,0.0,0.0,0.0,0.0,96.77416,8.15413,97.117083357,4.33416,1.26413,4.51475,92.44,6.89,92.6964168671,129.06,98.06416,8.26413,98.4117641401,4.33416,1.26413,4.51475,93.73,7.0,93.9910256354,129.06
2021-07-23 08:30:00,102.80536,4.38323,102.8987597105,5.08536,1.48323,5.29725,97.72,2.9,97.7630216391,132.09,5.08536,1.48323,5.29725,5.08536,1.48323,5.29725,0.0,0.0,0.0,0.0,103.13536,4.50323,103.2336261243,5.08536,1.48323,5.29725,98.05,3.02,98.0964978988,127.79,104.50536,4.56323,104.6049393517,5.08536,1.48323,5.29725,99.42,3.08,99.467697269,127.79
2021-07-23 09:00:00,105.8976,2.94305,105.9384879497,5.9076,1.7230500000000002,6.15375,99.99,1.22,99.9974424673,132.09,5.9076,1.7230500000000002,6.15375,5.9076,1.7230500000000002,6.15375,0.0,0.0,0.0,0.0,106.2576,3.06305,106.301739558,5.9076,1.7230500000000002,6.15375,100.35,1.34,100.3589462878,127.79,107.6576,3.08305,107.7017364533,5.9076,1.7230500000000002,6.15375,101.75,1.3599999999999999,101.7590885376,127.79
2021-07-23 09:30:00,108.3168,2.26115,108.3403985666,5.8668,1.71115,6.11125,102.45,0.55,102.4514763193,131.83,5.8668,1.71115,6.11125,5.8668,1.71115,6.11125,0.0,0.0,0.0,0.0,108.6968,2.40115,108.7233178833,5.8668,1.71115,6.11125,102.83,0.6900000000000001,102.8323149598,127.54,110.1268,2.41115,110.1531920671,5.8668,1.71115,6.11125,104.26,0.7000000000000001,104.262349868,127.54
2021-07-23 10:00:00,109.36624,2.09682,109.3863387533,5.88624,1.71682,6.1315,103.48,0.38,103.480697717,131.54,5.88624,1.71682,6.1315,5.88624,1.71682,6.1315,0.0,0.0,0.0,0.0,109.75624,2.2168200000000002,109.7786250135,5.88624,1.71682,6.1315,103.87,0.5,103.8712034204,127.27,111.20624,2.2168200000000002,111.2283331973,5.88624,1.71682,6.1315,105.32,0.5,105.3211868524,127.27
2021-07-23 10:30:00,110.14512,1.86191,110.160855882,5.59512,1.63191,5.82825,104.55,0.23,104.5502529887,131.51,5.59512,1.63191,5.82825,5.59512,1.63191,5.82825,0.0,0.0,0.0,0.0,110.55512,1.97191,110.5727045308,5.59512,1.63191,5.82825,104.96,0.34,104.9605506845,127.23,112.00512,1.96191,112.022301338,5.59512,1.63191,5.82825,106.41,0.33,106.4105116988,127.23
2021-07-23 11:00:00,111.96272,2.95996,112.0018394179,8.02272,2.33996,8.357,103.94,0.62,103.9418491273,131.64,8.02272,2.33996,8.357,8.02272,2.33996,8.357,0.0,0.0,0.0,0.0,112.38272,3.10996,112.4257426295,8.02272,2.33996,8.357,104.36,0.77,104.3628406091,127.35,113.82272,3.11996,113.865472109,8.02272,2.33996,8.357,105.8,0.78,105.8028751972,127.35
2021-07-23 11:30:00,113.21768,2.63224,113.2482748301,4.56768,1.33224,4.758,108.65,1.3,108.6577769881,131.64,4.56768,1.33224,4.758,4.56768,1.33224,4.758,0.0,0.0,0.0,0.0,113.64768,2.46224,113.6743497681,4.56768,1.33224,4.758,109.08,1.13,109.0858528866,127.35,115.16768,2.4922400000000002,115.1946430039,4.56768,1.33224,4.758,110.6,1.16,110.6060830154,127.35
2021-07-23 12:00:00,111.33264,2.9332700000000003,111.3712745831,6.90264,2.01327,7.19025,104.43,0.92,104.4340523967,131.14,6.90264,2.01327,7.19025,6.90264,2.01327,7.19025,0.0,0.0,0.0,0.0,111.73264,2.78327,111.7673003757,6.90264,2.01327,7.19025,104.83,0.77,104.8328278737,126.87,113.19264,2.80327,113.2273468419,6.90264,2.01327,7.19025,106.29,0.79,106.2929357954,126.87
2021-07-23 12:30:00,111.98176,2.9296800000000003,112.0200767613,7.78176,2.26968,8.106,104.2,0.66,104.2020901902,131.54,7.78176,2.26968,8.106,7.78176,2.26968,8.106,0.0,0.0,0.0,0.0,112.37176,2.76968,112.4058876252,7.78176,2.26968,8.106,104.59,0.5,104.5911951361,127.24,113.83176,2.79968,113.8661837105,7.78176,2.26968,8.106,106.05,0.53,106.051324367,127.24
2021-07-23 13:00:00,110.93592,3.15381,110.9807409588,8.51592,2.48381,8.87075,102.42,0.67,102.4221914431,131.63,8.51592,2.48381,8.87075,8.51592,2.48381,8.87075,0.0,0.0,0.0,0.0,111.30592,3.18381,111.3514457614,8.51592,2.48381,8.87075,102.79,0.7000000000000001,102.7923834727,127.33,112.75592,3.18381,112.8008605515,8.51592,2.48381,8.87075,104.24,0.7000000000000001,104.2423503189,127.33
2021-07-23 13:30:00,110.08128,5.25829,110.2067957077,9.25128,2.69829,9.63675,100.83,2.56,100.8624930289,131.86,9.25128,2.69829,9.63675,9.25128,2.69829,9.63675,0.0,0.0,0.0,0.0,110.45128,5.39829,110.5831216261,9.25128,2.69829,9.63675,101.2,2.7,101.2360113794,127.55,111.88128,5.41829,112.0124041388,9.25128,2.69829,9.63675,102.63,2.7199999999999998,102.6660377145,127.55
2021-07-23 14:00:00,109.08,5.78625,109.2333606965,9.93,2.89625,10.34375,99.15,2.89,99.1921095652,132.55,9.93,2.89625,10.34375,9.93,2.89625,10.34375,0.0,0.0,0.0,0.0,109.42,5.93625,109.580908301,9.93,2.89625,10.34375,99.49,3.04,99.536434033,128.21,110.82,5.97625,110.9810252433,9.93,2.89625,10.34375,100.89,3.08,100.9370026304,128.21
2021-07-23 14:30:00,108.61336,6.10848,108.7849966604,8.94336,2.60848,9.316,99.67,3.5,99.7314338611,132.57,8.94336,2.60848,9.316,8.94336,2.60848,9.316,0.0,0.0,0.0,0.0,108.97336,6.24848,109.1523554121,8.94336,2.60848,9.316,100.03,3.64,100.0962062218,128.25,110.37336,6.28848,110.5523567293,8.94336,2.60848,9.316,101.43,3.68,101.4967354155,128.25
2021-07-23 15:00:00,108.62688,3.54034,108.6845576237,4.28688,1.25034,4.4655000000000005,104.34,2.29,104.3651268384,132.57,4.28688,1.25034,4.4655000000000005,4.28688,1.25034,4.4655000000000005,0.0,0.0,0.0,0.0,109.02688,3.71034,109.0899958083,4.28688,1.25034,4.4655000000000005,104.74,2.46,104.7688846939,128.25,110.47688,3.74034,110.5401789299,4.28688,1.25034,4.4655000000000005,106.19,2.49,106.2191894151,128.25
2021-07-23 15:30:00,108.8336,4.4998000000000005,108.9265839407,4.5936,1.3397999999999999,4.785,104.24,3.16,104.2878861613,132.42,4.5936,1.3397999999999999,4.785,4.5936,1.3397999999999999,4.785,0.0,0.0,0.0,0.0,109.2536,4.6598,109.3529279398,4.5936,1.3397999999999999,4.785,104.66,3.32,104.7126448907,128.1,110.6936,4.6998,110.7933265183,4.5936,1.3397999999999999,4.785,106.1,3.36,106.1531893068,128.1
2021-07-23 16:00:00,108.75464,4.62052,108.8527488243,3.70464,1.08052,3.859,105.05,3.54,105.1096289595,132.7,3.70464,1.08052,3.859,3.70464,1.08052,3.859,0.0,0.0,0.0,0.0,109.15464,4.79052,109.2597113093,3.70464,1.08052,3.859,105.45,3.71,105.5152434485,128.38,110.62464,4.84052,110.7304908731,3.70464,1.08052,3.859,106.92,3.76,106.9860925541,128.38
2021-07-23 16:30:00,106.18592,9.04881,106.5707772734,7.19592,2.09881,7.49575,98.99,6.95,99.2336767433,133.75,7.19592,2.09881,7.49575,7.19592,2.09881,7.49575,0.0,0.0,0.0,0.0,106.54592,9.19881,106.9422796375,7.19592,2.09881,7.49575,99.35,7.1,99.6033759468,129.37,107.93592,9.27881,108.3340165473,7.19592,2.09881,7.49575,100.74,7.18,100.9955444562,129.37
2021-07-23 17:00:00,104.932,10.3735,105.4435115417,8.892,2.5935,9.2625,96.04,7.78,96.3546054945,133.75,8.892,2.5935,9.2625,8.892,2.5935,9.2625,0.0,0.0,0.0,0.0,105.272,10.5135,105.795688316,8.892,2.5935,9.2625,96.38,7.92,96.7048644071,129.37,106.622,10.6135,107.1489489741,8.892,2.5935,9.2625,97.73,8.02,98.0585197726,129.37
2021-07-23 17:30:00,105.35376,11.09568,105.9364378333,8.45376,2.46568,8.806000000000001,96.9,8.63,97.2835386897,133.8,8.45376,2.46568,8.806000000000001,8.45376,2.46568,8.806000000000001,0.0,0.0,0.0,0.0,105.69376,11.24568,106.2903392675,8.45376,2.46568,8.806000000000001,97.24,8.78,97.635577532,129.42,107.03376,11.35568,107.6344612473,8.45376,2.46568,8.806000000000001,98.58,8.89,98.9800409173,129.42
2021-07-23 18:00:00,104.40928,12.28604,105.1296558018,7.28928,2.12604,7.593,97.12,10.16,97.6499871992,133.9,7.28928,2.12604,7.593,7.28928,2.12604,7.593,0.0,0.0,0.0,0.0,104.73928,12.44604,105.4761616983,7.28928,2.12604,7.593,97.45,10.32,97.9949228277,129.53,106.10928,12.58604,106.853112753,7.28928,2.12604,7.593,98.82,10.46,99.3720483838,129.53
2021-07-23 18:30:00,101.61136,13.99373,102.5704292687,7.28136,2.12373,7.58475,94.33,11.87,95.0738965227,134.19,7.28136,2.12373,7.58475,7.28136,2.12373,7.58475,0.0,0.0,0.0,0.0,101.93136,14.13373,102.9065813015,7.28136,2.12373,7.58475,94.65,12.01,95.4089230628,129.82,103.25136,14.29373,104.2360497101,7.28136,2.12373,7.58475,95.97,12.17,96.738564182,129.82
2021-07-23 19:00:00,101.84416,14.10663,102.8164866938,6.19416,1.8066300000000002,6.45225,95.65,12.3,96.4376093648,134.19,6.19416,1.8066300000000002,6.45225,6.19416,1.8066300000000002,6.45225,0.0,0.0,0.0,0.0,102.15416,14.27663,103.1469561813,6.19416,1.8066300000000002,6.45225,95.96,12.47,96.7668460786,129.82,103.48416,14.44663,104.487685826,6.19416,1.8066300000000002,6.45225,97.29,12.64,98.1076638189,129.82
2021-07-23 19:30:00,102.55312,12.14716,103.2700146112,2.73312,0.7971600000000001,2.847,99.82,11.35,100.4632017208,133.76,2.73312,0.7971600000000001,2.847,2.73312,0.7971600000000001,2.847,0.0,0.0,0.0,0.0,102.89312,12.31716,103.6277307182,2.73312,0.7971600000000001,2.847,100.16,11.52,100.8203154131,129.41,104.27312,12.48716,105.0181542373,2.73312,0.7971600000000001,2.847,101.54,11.69,102.2107024729,129.41
2021-07-23 20:00:00,101.5828,11.91915,102.2796724309,1.4028,0.40915,1.4612500000000002,100.18,11.51,100.8390425381,133.76,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,0.0,101.9428,12.09915,102.6582870623,1.4028,0.40915,1.4612500000000002,100.54,11.69,101.2173290499,129.41,103.3128,12.24915,104.0364182369,1.4028,0.40915,1.4612500000000002,101.91,11.84,102.5954857681,129.41
2021-07-23 20:30:00,99.14408,12.62369,99.9445153486,1.14408,0.33369000000000004,1.19175,98.0,12.29,98.7676267812,133.66,1.14408,0.33369000000000004,1.19175,1.14408,0.33369000000000004,1.19175,0.0,0.0,0.0,0.0,99.47408,12.78369,100.2921498516,1.14408,0.33369000000000004,1.19175,98.33,12.45,99.11504124,129.31,100.84408,12.96369,101.6739186294,1.14408,0.33369000000000004,1.19175,99.7,12.63,100.4968004466,129.31
2021-07-23 21:00:00,97.5952,13.36985,98.5067304912,0.9252,0.26985000000000003,0.9637500000000001,96.67,13.1,97.5535693863,133.15,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,0.0,97.9152,13.53985,98.8469216975,0.9252,0.26985000000000003,0.9637500000000001,96.99,13.27,97.8935799734,128.82,99.2652,13.70985,100.2074843416,0.9252,0.26985000000000003,0.9637500000000001,98.34,13.44,99.2541646481,128.82
2021-07-23 21:30:00,96.9768,14.0099,97.9835549276,0.8568,0.2499,0.8925000000000001,96.12,13.76,97.099907312,133.47,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,0.0,97.2868,14.1699,98.3133130367,0.8568,0.2499,0.8925000000000001,96.43,13.92,97.429519654,129.13,98.6268,14.3599,99.6667066088,0.8568,0.2499,0.8925000000000001,97.77,14.11,98.7829185639,129.13
2021-07-23 22:00:00,94.81968,16.14074,96.1836535127,0.8596800000000001,0.25074,0.8955000000000001,93.96,15.89,95.2941430519,133.47,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,0.0,95.12968,16.29074,96.5144767724,0.8596800000000001,0.25074,0.8955000000000001,94.27,16.04,95.6248633986,129.13,96.43968,16.51074,97.84281483,0.8596800000000001,0.25074,0.8955000000000001,95.58,16.26,96.9532052075,129.13
2021-07-23 22:30:00,88.42992,18.12081,90.2674609495,0.85992,0.25081000000000003,0.89575,87.57,17.87,89.3747268527,133.54,0.85992,0.25081000000000003,0.89575,0.85992,0.25081000000000003,0.89575,0.0,0.0,0.0,0.0,88.69992,18.26081,90.5601070553,0.85992,0.25081000000000003,0.89575,87.84,18.01,89.6673056359,128.85,89.93992,18.51081,91.8250472173,0.85992,0.25081000000000003,0.89575,89.08,18.26,90.9322495048,128.85
2021-07-23 23:00:00,85.44776,19.08393,87.5529329792,0.7677600000000001,0.22393000000000002,0.7997500000000001,84.68,18.86,86.7548384818,133.19,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,0.0,85.70776,19.21393,87.8350455699,0.7677600000000001,0.22393000000000002,0.7997500000000001,84.94,18.99,87.0369099865,128.85,86.88776,19.48393,89.0455297365,0.7677600000000001,0.22393000000000002,0.7997500000000001,86.12,19.26,88.2473908963,128.85
2021-07-23 23:30:00,80.37392,20.52781,82.9539510787,0.88392,0.25781000000000004,0.9207500000000001,79.49,20.27,82.0337308672,134.72,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,0.0,80.60392,20.62781,83.2015532593,0.88392,0.25781000000000004,0.9207500000000001,79.72,20.37,82.2813180497,130.29,81.72392,20.90781,84.3560052347,0.88392,0.25781000000000004,0.9207500000000001,80.84,20.65,83.4357723042,130.29
2021-07-24 00:00:00,76.26216,21.48063,79.2296315343,0.48216000000000003,0.14063,0.5022500000000001,75.78,21.34,78.7274031072,134.72,0.48216000000000003,0.14063,0.5022500000000001,0.48216000000000003,0.14063,0.5022500000000001,0.0,0.0,0.0,0.0,76.48216,21.59063,79.4712281399,0.48216000000000003,0.14063,0.5022500000000001,76.0,21.45,78.9689970811,130.29,77.53216,21.87063,80.5578071379,0.48216000000000003,0.14063,0.5022500000000001,77.05,21.73,80.055576945,130.29
2021-07-24 00:30:00,72.68848,22.24664,76.0166305225,0.46848000000000006,0.13664,0.488,72.22,22.11,75.5286733632,136.42,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0,0.0,72.90848,22.32664,76.2504118651,0.46848000000000006,0.13664,0.488,72.44,22.19,75.7624557416,131.91,73.90848,22.626640000000002,77.2944257602,0.46848000000000006,0.13664,0.488,73.44,22.49,76.8064691286,131.91
2021-07-24 01:00:00,70.38808,23.20069,74.113115051,0.44808000000000003,0.13069,0.46675000000000005,69.94,23.07,73.6466462237,136.42,0.44808000000000003,0.13069,0.46675000000000005,0.44808000000000003,0.13069,0.46675000000000005,0.0,0.0,0.0,0.0,70.57808,23.28069,74.318610747,0.44808000000000003,0.13069,0.46675000000000005,70.13,23.15,73.8521455342,131.91,71.54808,23.60069,75.3400313257,0.44808000000000003,0.13069,0.46675000000000005,71.1,23.47,74.8735660965,131.91
2021-07-24 01:30:00,68.37328,23.76679,72.3862260714,0.5032800000000001,0.14679,0.52425,67.87,23.62,71.8626558095,137.33,0.5032800000000001,0.14679,0.52425,0.5032800000000001,0.14679,0.52425,0.0,0.0,0.0,0.0,68.56328,23.83679,72.5886762647,0.5032800000000001,0.14679,0.52425,68.06,23.69,72.0651073683,132.81,69.48328,24.15679,73.5627399073,0.5032800000000001,0.14679,0.52425,68.98,24.01,73.0391709975,132.81
2021-07-24 02:00:00,66.92104,21.83072,70.3918030057,0.5510400000000001,0.16072,0.5740000000000001,66.37,21.67,69.8180907788,137.33,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,0.0,67.25104,25.67072,71.9839443654,0.5510400000000001,0.16072,0.5740000000000001,66.7,25.51,71.4118344534,132.81,68.16104,25.39072,72.7366210103,0.5510400000000001,0.16072,0.5740000000000001,67.61,25.23,72.164153151,132.81
2021-07-24 02:30:00,64.50136,8.38998,65.0447323482,0.65136,0.18998,0.6785,63.85,8.2,64.374393201,135.91,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,0.0,65.72136,36.39998,75.1282616879,0.65136,0.18998,0.6785,65.07,36.21,74.4665629662,131.45,66.34136,28.37998,72.1567689926,0.65136,0.18998,0.6785,65.69,28.19,71.4832302012,131.45
2021-07-24 03:00:00,61.91256,4.26783,62.0594832291,0.7125600000000001,0.20783000000000001,0.7422500000000001,61.2,4.06,61.3345220899,135.91,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,0.0,63.46256,44.74783,77.6522041636,0.7125600000000001,0.20783000000000001,0.7422500000000001,62.75,44.54,76.9504652358,131.45,63.67256,24.00783,68.0482975413,0.7125600000000001,0.20783000000000001,0.7422500000000001,62.96,23.8,67.3082580372,131.45
2021-07-24 03:30:00,61.56208,4.45769,61.7232589391,0.95208,0.27769000000000005,0.9917500000000001,60.61,4.18,60.7539669487,135.65,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,0.0,63.09208,44.93769,77.4597091478,0.95208,0.27769000000000005,0.9917500000000001,62.14,44.66,76.5238211278,131.17,63.31208,24.19769,67.7786668153,0.95208,0.27769000000000005,0.9917500000000001,62.36,23.92,66.7902388078,131.17
2021-07-24 04:00:00,61.89488,4.88184,62.0871043937,0.79488,0.23184000000000002,0.8280000000000001,61.1,4.65,61.2766880632,135.65,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,0.0,63.43488,45.35184,77.9793138723,0.79488,0.23184000000000002,0.8280000000000001,62.64,45.12,77.1983419511,131.17,63.92488,24.74184,68.5459621685,0.79488,0.23184000000000002,0.8280000000000001,63.13,24.51,67.7210233236,131.17
2021-07-24 04:30:00,61.9312,4.8328500000000005,62.1194814254,0.6612,0.19285000000000002,0.6887500000000001,61.27,4.64,61.445443281,135.6,0.6612,0.19285000000000002,0.6887500000000001,0.6612,0.19285000000000002,0.6887500000000001,0.0,0.0,0.0,0.0,63.4912,45.26285,77.9734446306,0.6612,0.19285000000000002,0.6887500000000001,62.83,45.07,77.323436292,131.13,63.7112,24.55285,68.2785431052,0.6612,0.19285000000000002,0.6887500000000001,63.05,24.36,67.592248816,131.13
2021-07-24 05:00:00,62.32512,5.10691,62.5339996543,0.67512,0.19691000000000003,0.70325,61.65,4.91,61.8452148513,135.46,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,0.0,63.90512,45.52691,78.4637744208,0.67512,0.19691000000000003,0.70325,63.23,45.33,77.8000115681,130.98,64.09512,24.82691,68.7354338603,0.67512,0.19691000000000003,0.70325,63.42,24.63,68.0347947744,130.98
2021-07-24 05:30:00,62.51976,4.74243,62.6993702741,0.65976,0.19243000000000002,0.68725,61.86,4.55,62.0271077836,135.5,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,0.0,64.10976,45.22243,78.4546334028,0.65976,0.19243000000000002,0.68725,63.45,45.03,77.804906015,131.01,64.31976,24.49243,68.8252181527,0.65976,0.19243000000000002,0.68725,63.66,24.3,68.1401907834,131.01
2021-07-24 06:00:00,63.0692,4.46685,63.2271835334,0.7092,0.20685,0.73875,62.36,4.26,62.5053373721,135.6,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,0.0,64.6592,44.95685,78.7523365149,0.7092,0.20685,0.73875,63.95,44.75,78.0523221948,131.1,64.8692,24.20685,69.238606973,0.7092,0.20685,0.73875,64.16,24.0,68.501865668,131.1
2021-07-24 06:30:00,67.18208,2.75769,67.2386550078,0.71208,0.20769,0.74175,66.47,2.55,66.51889506,135.67,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,0.0,68.94208,42.87769,81.1880945365,0.71208,0.20769,0.74175,68.23,42.67,80.4739821309,131.17,69.14208,22.31769,72.6547074432,0.71208,0.20769,0.74175,68.43,22.11,71.9132602515,131.17
2021-07-24 07:00:00,69.25032,1.7330100000000002,69.2720011532,0.9703200000000001,0.28301000000000004,1.01075,68.28,1.45,68.2953944274,135.12,0.9703200000000001,0.28301000000000004,1.01075,0.9703200000000001,0.28301000000000004,1.01075,0.0,0.0,0.0,0.0,71.09032,41.58301,82.3588508805,0.9703200000000001,0.28301000000000004,1.01075,70.12,41.3,81.3787711876,130.64,71.28032,21.13301,74.3470788327,0.9703200000000001,0.28301000000000004,1.01075,70.31,20.85,73.3363388778,130.64
2021-07-24 07:30:00,72.63216,0.8206300000000001,72.6367957709,1.2021600000000001,0.35063000000000005,1.25225,71.43,0.47000000000000003,71.4315462523,133.9,1.2021600000000001,0.35063000000000005,1.25225,1.2021600000000001,0.35063000000000005,1.25225,0.0,0.0,0.0,0.0,74.62216,39.69063,84.5210794587,1.2021600000000001,0.35063000000000005,1.25225,73.42,39.34,83.2954500558,129.46,74.80216,19.48063,77.297206197,1.2021600000000001,0.35063000000000005,1.25225,73.6,19.13,76.0454923056,129.46
2021-07-24 08:00:00,76.02552,1.46161,76.0395686144,1.68552,0.49161000000000005,1.75575,74.34,0.97,74.3463280869,133.9,1.68552,0.49161000000000005,1.75575,1.68552,0.49161000000000005,1.75575,0.0,0.0,0.0,0.0,78.10552,38.69161,87.1637134297,1.68552,0.49161000000000005,1.75575,76.42,38.2,85.4356857525,129.46,78.28552,18.57161,80.4582335107,1.68552,0.49161000000000005,1.75575,76.6,18.08,78.7048054441,129.46
2021-07-24 08:30:00,80.0196,2.69405,80.0649379539,2.1396,0.6240500000000001,2.22875,77.88,2.07,77.9075047733,132.85,2.1396,0.6240500000000001,2.22875,2.1396,0.6240500000000001,2.22875,0.0,0.0,0.0,0.0,82.2496,37.28405,90.3055761543,2.1396,0.6240500000000001,2.22875,80.11,36.66,88.0997599316,128.44,82.3996,17.39405,84.2154799046,2.1396,0.6240500000000001,2.22875,80.26,16.77,81.9932954576,128.44
2021-07-24 09:00:00,81.2224,3.70695,81.306947674,2.7324,0.79695,2.84625,78.49,2.91,78.5439252902,132.85,2.7324,0.79695,2.84625,2.7324,0.79695,2.84625,0.0,0.0,0.0,0.0,83.4724,36.54695,91.1225609608,2.7324,0.79695,2.84625,80.74,35.75,88.3006800653,128.44,83.6324,16.65695,85.2750392147,2.7324,0.79695,2.84625,80.9,15.86,82.4399757399,128.44
2021-07-24 09:30:00,82.94704,5.54747,83.1323394845,4.99704,1.45747,5.20525,77.95,4.09,78.0572264432,132.81,4.99704,1.45747,5.20525,4.99704,1.45747,5.20525,0.0,0.0,0.0,0.0,85.18704,36.02747,92.4922179351,4.99704,1.45747,5.20525,80.19,34.57,87.3242291692,128.4,85.34704,16.13747,86.8592837569,4.99704,1.45747,5.20525,80.35,14.68,81.6800153036,128.4
2021-07-24 10:00:00,86.27256,6.17783,86.493469074,4.55256,1.32783,4.74225,81.72,4.85,81.8637948058,132.93,4.55256,1.32783,4.74225,4.55256,1.32783,4.74225,0.0,0.0,0.0,0.0,88.65256,34.96783,95.2996617489,4.55256,1.32783,4.74225,84.1,33.64,90.578472056,128.52,88.79256,15.14783,90.0753876764,4.55256,1.32783,4.74225,84.24,13.82,85.3660939718,128.52
2021-07-24 10:30:00,86.81408,7.25119,87.1163833195,5.52408,1.6111900000000001,5.75425,81.29,5.64,81.4854201683,132.45,5.52408,1.6111900000000001,5.75425,5.52408,1.6111900000000001,5.75425,0.0,0.0,0.0,0.0,89.18408,34.29119,95.549389517,5.52408,1.6111900000000001,5.75425,83.66,32.68,89.8163570849,128.05,89.32408,14.55119,90.5015380989,5.52408,1.6111900000000001,5.75425,83.8,12.94,84.7931813296,128.05
2021-07-24 11:00:00,87.72872,8.30046,88.1205194552,6.37872,1.8604600000000002,6.6445,81.35,6.44,81.604510292,132.45,6.37872,1.8604600000000002,6.6445,6.37872,1.8604600000000002,6.6445,0.0,0.0,0.0,0.0,90.10872,33.47046,96.1241546785,6.37872,1.8604600000000002,6.6445,83.73,31.61,89.4980726049,128.05,90.25872,13.85046,91.3152330022,6.37872,1.8604600000000002,6.6445,83.88,11.99,84.7326058846,128.05
2021-07-24 11:30:00,89.83584,7.85212,90.1783451667,5.35584,1.5621200000000002,5.579,84.48,6.29,84.7138388931,132.03,5.35584,1.5621200000000002,5.579,5.35584,1.5621200000000002,5.579,0.0,0.0,0.0,0.0,92.34584,33.32212,98.1739163251,5.35584,1.5621200000000002,5.579,86.99,31.76,92.6064668368,127.64,92.47584,13.72212,93.4883819573,5.35584,1.5621200000000002,5.579,87.12,12.16,87.9645383095,127.64
2021-07-24 12:00:00,89.57648,7.52314,89.8918428149,4.53648,1.32314,4.7255,85.04,6.2,85.2657117486,132.0,4.53648,1.32314,4.7255,4.53648,1.32314,4.7255,0.0,0.0,0.0,0.0,92.09648,33.18314,97.8921978947,4.53648,1.32314,4.7255,87.56,31.86,93.1762480464,127.64,92.22648,13.57314,93.219921383,4.53648,1.32314,4.7255,87.69,12.25,88.5415077802,127.64
2021-07-24 12:30:00,85.59224,7.78357,85.945421694,8.17224,2.38357,8.51275,77.42,5.4,77.6080949386,132.17,8.17224,2.38357,8.51275,8.17224,2.38357,8.51275,0.0,0.0,0.0,0.0,87.82224,35.14357,94.5928979943,8.17224,2.38357,8.51275,79.65,32.76,86.1239809809,127.78,87.96224,15.48357,89.3145934647,8.17224,2.38357,8.51275,79.79,13.1,80.8582345837,127.78
2021-07-24 13:00:00,87.26704,7.98372,87.6314786786,7.48704,2.18372,7.799,79.78,5.8,79.9905519421,132.17,7.48704,2.18372,7.799,7.48704,2.18372,7.799,0.0,0.0,0.0,0.0,89.58704,34.56372,96.0233746345,7.48704,2.18372,7.799,82.1,32.38,88.2545998801,127.78,89.74704,14.89372,90.9744694087,7.48704,2.18372,7.799,82.26,12.71,83.2361201643,127.78
2021-07-24 13:30:00,84.34904,7.28972,84.6634547287,7.19904,2.09972,7.499,77.15,5.19,77.324372613,132.52,7.19904,2.09972,7.499,7.19904,2.09972,7.499,0.0,0.0,0.0,0.0,86.55904,35.31972,93.487699868,7.19904,2.09972,7.499,79.36,33.22,86.0324241202,128.11,86.69904,15.53972,88.0806813927,7.19904,2.09972,7.499,79.5,13.44,80.6280571513,128.11
2021-07-24 14:00:00,79.53832,7.61451,79.9019718841,9.47832,2.76451,9.87325,70.06,4.85,70.2276733204,132.52,9.47832,2.76451,9.87325,9.47832,2.76451,9.87325,0.0,0.0,0.0,0.0,81.47832,36.574510000000004,89.3107575366,9.47832,2.76451,9.87325,72.0,33.81,79.5431712971,128.11,81.64832,16.64451,83.3275937008,9.47832,2.76451,9.87325,72.17,13.88,73.4926071112,128.11
2021-07-24 14:30:00,77.67616,7.23013,78.0119260893,10.76616,3.14013,11.21475,66.91,4.09,67.0348879316,133.42,10.76616,3.14013,11.21475,10.76616,3.14013,11.21475,0.0,0.0,0.0,0.0,79.47616,37.93013,88.0633565688,10.76616,3.14013,11.21475,68.71,34.79,77.0156360748,128.95,79.66616,17.89013,81.650191675,10.76616,3.14013,11.21475,68.9,14.75,70.4611417733,128.95
2021-07-24 15:00:00,78.25168,5.98424,78.4801666104,9.03168,2.63424,9.408,69.22,3.35,69.3010165871,133.42,9.03168,2.63424,9.408,9.03168,2.63424,9.408,0.0,0.0,0.0,0.0,80.14168,38.33424,88.8380708345,9.03168,2.63424,9.408,71.11,35.7,79.5683486067,128.95,80.34168,18.23424,82.3849079237,9.03168,2.63424,9.408,71.31,15.6,72.9964115556,128.95
2021-07-24 15:30:00,78.74752,5.03511,78.9083280704,7.45752,2.17511,7.76825,71.29,2.86,71.3473454306,133.69,7.45752,2.17511,7.76825,7.45752,2.17511,7.76825,0.0,0.0,0.0,0.0,80.70752,38.44511,89.3964779366,7.45752,2.17511,7.76825,73.25,36.27,81.7378455796,129.22,80.88752,18.31511,82.9351201004,7.45752,2.17511,7.76825,73.43,16.14,75.1828737147,129.22
2021-07-24 16:00:00,79.05296,5.15128,79.2206170791,7.51296,2.19128,7.8260000000000005,71.54,2.96,71.601209487,133.69,7.51296,2.19128,7.8260000000000005,7.51296,2.19128,7.8260000000000005,0.0,0.0,0.0,0.0,81.00296,38.37128,89.6316610222,7.51296,2.19128,7.8260000000000005,73.49,36.18,81.9132010118,129.22,81.20296,18.23128,83.2243971633,7.51296,2.19128,7.8260000000000005,73.69,16.04,75.4155003961,129.22
2021-07-24 16:30:00,79.9044,3.88545,79.9988116228,5.2644,1.53545,5.48375,74.64,2.35,74.6769850757,133.71,5.2644,1.53545,5.48375,5.2644,1.53545,5.48375,0.0,0.0,0.0,0.0,81.9944,38.35545,90.5219430639,5.2644,1.53545,5.48375,76.73,36.82,85.1070226245,129.25,82.1744,18.21545,84.1690836,5.2644,1.53545,5.48375,76.91,16.68,78.6979701136,129.25
2021-07-24 17:00:00,79.94344,4.30017,80.0590098681,6.10344,1.78017,6.35775,73.84,2.52,73.8829885698,133.71,6.10344,1.78017,6.35775,6.10344,1.78017,6.35775,0.0,0.0,0.0,0.0,81.99344,38.37017,90.5273116184,6.10344,1.78017,6.35775,75.89,36.59,84.2503424325,129.25,82.16344,18.26017,84.1680740011,6.10344,1.78017,6.35775,76.06,16.48,77.8248931898,129.25
2021-07-24 17:30:00,81.95576,4.50168,82.0793014103,6.72576,1.96168,7.006,75.23,2.54,75.2728669575,133.46,6.72576,1.96168,7.006,6.72576,1.96168,7.006,0.0,0.0,0.0,0.0,84.06576,38.45168,92.4423263403,6.72576,1.96168,7.006,77.34,36.49,85.5160552177,129.02,84.23576,18.39168,86.2201667593,6.72576,1.96168,7.006,77.51,16.43,79.2322219807,129.02
2021-07-24 18:00:00,85.01736,3.97298,85.1101408262,4.70736,1.37298,4.9035,80.31,2.6,80.352075891,133.46,4.70736,1.37298,4.9035,4.70736,1.37298,4.9035,0.0,0.0,0.0,0.0,87.29736,37.76298,95.1150446641,4.70736,1.37298,4.9035,82.59,36.39,90.251538491,129.02,87.47736,17.72298,89.2546499217,4.70736,1.37298,4.9035,82.77,16.35,84.3693984807,129.02
2021-07-24 18:30:00,85.59344,3.28892,85.6566049164,3.73344,1.08892,3.8890000000000002,81.86,2.2,81.8895573318,133.42,3.73344,1.08892,3.8890000000000002,3.73344,1.08892,3.8890000000000002,0.0,0.0,0.0,0.0,87.94344,37.93892,95.7779217242,3.73344,1.08892,3.8890000000000002,84.21,36.85,91.9197835071,129.01,88.10344,17.88892,89.901221341,3.73344,1.08892,3.8890000000000002,84.37,16.8,86.0263732817,129.01
2021-07-24 19:00:00,84.76448,2.84089,84.8120729947,3.29448,0.9608900000000001,3.43175,81.47,1.88,81.4916885332,133.42,3.29448,0.9608900000000001,3.43175,3.29448,0.9608900000000001,3.43175,0.0,0.0,0.0,0.0,87.10448,37.68089,94.9054261213,3.29448,0.9608900000000001,3.43175,83.81,36.72,91.5012267677,129.01,87.26448,17.87089,89.0755756595,3.29448,0.9608900000000001,3.43175,83.97,16.91,85.6557587089,129.01
2021-07-24 19:30:00,84.16856,2.60833,84.2089655432,2.6685600000000003,0.7783300000000001,2.77975,81.5,1.83,81.5205428098,132.64,2.6685600000000003,0.7783300000000001,2.77975,2.6685600000000003,0.7783300000000001,2.77975,0.0,0.0,0.0,0.0,86.50856,37.51833,94.2939872911,2.6685600000000003,0.7783300000000001,2.77975,83.84,36.74,91.5367314251,128.26,86.66856,17.71833,88.4611695065,2.6685600000000003,0.7783300000000001,2.77975,84.0,16.94,85.691094053,128.26
2021-07-24 20:00:00,84.44424,1.80207,84.4634662174,1.82424,0.53207,1.9002500000000002,82.62,1.27,82.6297603772,132.53,1.82424,0.53207,1.9002500000000002,1.82424,0.53207,1.9002500000000002,0.0,0.0,0.0,0.0,86.82424,37.83207,94.7085749659,1.82424,0.53207,1.9002500000000002,85.0,37.3,92.8239731966,128.15,86.97424,18.04207,88.8258673668,1.82424,0.53207,1.9002500000000002,85.15,17.51,86.9317122804,128.15
2021-07-24 20:30:00,84.07264,0.9570200000000001,84.0780868232,1.29264,0.37702,1.3465,82.78,0.58,82.7820318668,132.57,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0,0.0,86.46264,37.72702,94.335126829,1.29264,0.37702,1.3465,85.17,37.35,92.9997387093,128.2,86.60264,18.28702,88.5123288331,1.29264,0.37702,1.3465,85.31,17.91,87.1697436041,128.2
2021-07-24 21:00:00,83.41488,0.43059000000000003,83.4159913516,1.06488,0.31059000000000003,1.10925,82.35,0.12,82.3500874316,131.41,1.06488,0.31059000000000003,1.10925,1.06488,0.31059000000000003,1.10925,0.0,0.0,0.0,0.0,85.78488,38.01059,93.8288366589,1.06488,0.31059000000000003,1.10925,84.72,37.7,92.729544375,127.11,85.93488,18.62059,87.9291190253,1.06488,0.31059000000000003,1.10925,84.87,18.31,86.8226525741,127.11
2021-07-24 21:30:00,82.80672,0.34446000000000004,82.8074364405,0.9067200000000001,0.26446000000000003,0.9445,81.9,0.08,81.900039072,131.37,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,0.0,85.16672,38.34446,93.4005771302,0.9067200000000001,0.26446000000000003,0.9445,84.26,38.08,92.465312415,127.05,85.30672,18.88446,87.3719594987,0.9067200000000001,0.26446000000000003,0.9445,84.4,18.62,86.429534304,127.05
2021-07-24 22:00:00,83.54936000000001,1.06398,83.5561344837,0.9393600000000001,0.27398,0.9785,82.61,0.79,82.6137773014,131.37,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,0.0,85.91936,38.96398,94.3415505504,0.9393600000000001,0.27398,0.9785,84.98,38.69,93.3729966318,127.05,86.06936,19.56398,88.2648516922,0.9393600000000001,0.27398,0.9785,85.13,19.29,87.2881492529,127.05
2021-07-24 22:30:00,80.58544,2.05992,80.6117634741,0.92544,0.26992000000000005,0.964,79.66,1.79,79.6801085592,131.3,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,0.0,82.85544,40.01992,92.0142268043,0.92544,0.26992000000000005,0.964,81.93,39.75,91.0636447766,126.99,83.00544,20.59992,85.5234457538,0.92544,0.26992000000000005,0.964,82.08,20.33,84.5602465701,126.99
