Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-24 23:00:00,77.61168,2.60924,77.6555278509,0.9916800000000001,0.28924,1.033,76.62,2.32,76.6551159415,131.33,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,0.0,79.77168,40.73924,89.5723540262,0.9916800000000001,0.28924,1.033,78.78,40.45,88.5578392916,127.02,79.92168,21.22924,82.6931409792,0.9916800000000001,0.28924,1.033,78.93,20.94,81.6604463617,127.02
2021-07-24 23:30:00,73.99376,3.09693,74.0585409954,0.9837600000000001,0.28693,1.02475,73.01,2.81,73.0640554582,131.63,0.9837600000000001,0.28693,1.02475,0.9837600000000001,0.28693,1.02475,0.0,0.0,0.0,0.0,76.00376,41.63693,86.6614416795,0.9837600000000001,0.28693,1.02475,75.02,41.35,85.6610932688,127.28,76.17376,21.90693,79.2613101996,0.9837600000000001,0.28693,1.02475,75.19,21.62,78.2365675372,127.28
2021-07-25 00:00:00,70.86952,4.38986,71.0053500509,0.95952,0.27986,0.9995,69.91,4.11,70.0307089783,132.3,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,0.0,72.74952,43.38986,84.7063906152,0.95952,0.27986,0.9995,71.79,43.11,83.7393348433,127.91,72.93952,23.43986,76.6133187811,0.95952,0.27986,0.9995,71.98,23.16,75.6141917896,127.91
2021-07-25 00:30:00,68.19664,4.67777,68.3568814346,0.9866400000000001,0.28777,1.02775,67.21,4.39,67.3532196706,133.12,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,0.0,69.97664,43.96777,82.6431784509,0.9866400000000001,0.28777,1.02775,68.99,43.68,81.6551437449,128.69,70.16664,23.86777,74.1149634936,0.9866400000000001,0.28777,1.02775,69.18,23.58,73.088226138,128.69
2021-07-25 01:00:00,66.62616,4.89888,66.8060193516,0.9561600000000001,0.27888,0.996,65.67,4.62,65.8323119752,133.52,0.9561600000000001,0.27888,0.996,0.9561600000000001,0.27888,0.996,0.0,0.0,0.0,0.0,68.34616,44.84888,81.7472912334,0.9561600000000001,0.27888,0.996,67.39,44.57,80.7954020969,129.06,68.52616,24.40888,72.743577223,0.9561600000000001,0.27888,0.996,67.57,24.13,71.7492982544,129.06
2021-07-25 01:30:00,65.25832,5.33326,65.4758886267,0.8683200000000001,0.25326000000000004,0.9045000000000001,64.39,5.08,64.5900805078,135.3,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,0.0,66.90832,45.62326,80.9827459293,0.8683200000000001,0.25326000000000004,0.9045000000000001,66.04,45.37,80.1231458444,130.78,67.11832,25.00326,71.6242409401,0.8683200000000001,0.25326000000000004,0.9045000000000001,66.25,24.75,70.7221676704,130.78
2021-07-25 02:00:00,63.90256,6.17283,64.2000078253,0.8325600000000001,0.24283000000000002,0.8672500000000001,63.07,5.93,63.3481633514,135.3,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,0.0,65.51256,46.47283,80.3219736184,0.8325600000000001,0.24283000000000002,0.8672500000000001,64.68,46.23,79.5029263612,130.78,65.73256,25.86283,70.6374930173,0.8325600000000001,0.24283000000000002,0.8672500000000001,64.9,25.62,69.7738804998,130.78
2021-07-25 02:30:00,61.94368,6.82899,62.3189746094,0.8536800000000001,0.24899000000000002,0.8892500000000001,61.09,6.58,61.4433438218,135.23,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,0.0,63.46368,47.26899,79.1327750983,0.8536800000000001,0.24899000000000002,0.8892500000000001,62.61,47.02,78.3000159642,131.0,63.67368,26.58899,69.0022602091,0.8536800000000001,0.24899000000000002,0.8892500000000001,62.82,26.34,68.1186318124,131.0
2021-07-25 03:00:00,60.1936,7.08355,60.6089610665,0.9036000000000001,0.26355,0.94125,59.29,6.82,59.680955924,135.51,0.9036000000000001,0.26355,0.94125,0.9036000000000001,0.26355,0.94125,0.0,0.0,0.0,0.0,61.6536,47.54355,77.8559923163,0.9036000000000001,0.26355,0.94125,60.75,47.28,76.9802630549,131.0,61.8836,26.85355,67.4588251941,0.9036000000000001,0.26355,0.94125,60.98,26.59,66.5250967681,131.0
2021-07-25 03:30:00,59.36448,6.9983900000000006,59.7755715009,0.9544800000000001,0.27839,0.9942500000000001,58.41,6.72,58.795293179,135.51,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,0.0,60.79448,47.50839,77.1557899244,0.9544800000000001,0.27839,0.9942500000000001,59.84,47.23,76.2331850312,130.95,61.01448,26.79839,66.6402316642,0.9544800000000001,0.27839,0.9942500000000001,60.06,26.52,65.6545047959,130.95
2021-07-25 04:00:00,58.91968,7.05949,59.3410910783,0.88968,0.25949,0.9267500000000001,58.03,6.8,58.4270562325,135.51,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,0.0,60.32968,47.56949,76.82790292440001,0.88968,0.25949,0.9267500000000001,59.44,47.31,75.9693997607,130.95,60.55968,26.84949,66.2447730388,0.88968,0.25949,0.9267500000000001,59.67,26.59,65.3263882363,130.95
2021-07-25 04:30:00,58.90232,7.15026,59.3347243985,0.8923200000000001,0.26026000000000005,0.9295,58.01,6.89,58.4177387443,135.52,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,0.0,60.31232,47.64026,76.858118092,0.8923200000000001,0.26026000000000005,0.9295,59.42,47.38,75.9973736388,130.97,60.54232,26.93026,66.2616888907,0.8923200000000001,0.26026000000000005,0.9295,59.65,26.67,65.3407330843,130.97
2021-07-25 05:00:00,58.5068,7.0749,58.9330116,0.9768,0.2849,1.0175,57.53,6.79,57.9293103705,135.52,0.9768,0.2849,1.0175,0.9768,0.2849,1.0175,0.0,0.0,0.0,0.0,59.9068,47.5549,76.4872093899,0.9768,0.2849,1.0175,58.93,47.27,75.5459979086,130.97,60.1368,26.8549,65.8606131785,0.9768,0.2849,1.0175,59.16,26.57,64.8526830594,130.97
2021-07-25 05:30:00,58.06232,6.94776,58.4765283922,0.95232,0.27776,0.992,57.11,6.67,57.49818258,135.42,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,0.0,59.44232,47.47776,76.0757983961,0.95232,0.27776,0.992,58.49,47.2,75.1592981606,130.9,59.66232,26.73776,65.3796622628,0.95232,0.27776,0.992,58.71,26.46,64.3971715217,130.9
2021-07-25 06:00:00,58.02592,6.92631,58.4378401557,1.01592,0.29631,1.05825,57.01,6.63,57.3942244481,135.59,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,0.0,59.40592,47.52631,76.0776805197,1.01592,0.29631,1.05825,58.39,47.23,75.1003661775,131.04,59.63592,26.76631,65.3672571343,1.01592,0.29631,1.05825,58.62,26.47,64.3192451759,131.04
2021-07-25 06:30:00,59.50528,6.7727900000000005,59.8894734679,1.17528,0.34279000000000004,1.22425,58.33,6.43,58.6833349427,135.72,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,0.0,60.92528,47.18279,77.0591033899,1.17528,0.34279000000000004,1.22425,59.75,46.84,75.9213283603,131.17,61.16528,26.50279,66.6602531893,1.17528,0.34279000000000004,1.22425,59.99,26.16,65.445746233,131.17
2021-07-25 07:00:00,61.16184,6.23512,61.4788369571,1.49184,0.43512000000000006,1.554,59.67,5.8,59.9512210051,135.39,1.49184,0.43512000000000006,1.554,1.49184,0.43512000000000006,1.554,0.0,0.0,0.0,0.0,62.64184,46.60512,78.077124235,1.49184,0.43512000000000006,1.554,61.15,46.17,76.6223948986,130.84,62.86184,25.94512,68.0055893291,1.49184,0.43512000000000006,1.554,61.37,25.51,66.4607929534,130.84
2021-07-25 07:30:00,63.85096,5.7790300000000006,64.1119511531,1.95096,0.56903,2.03225,61.9,5.21,62.1188707238,135.3,1.95096,0.56903,2.03225,1.95096,0.56903,2.03225,0.0,0.0,0.0,0.0,65.42096,46.04903,80.0025947783,1.95096,0.56903,2.03225,63.47,45.48,78.0824647408,130.64,65.64096,25.43903,70.3980104624,1.95096,0.56903,2.03225,63.69,24.87,68.3734817016,130.64
2021-07-25 08:00:00,66.25144,5.31792,66.4645286991,2.46144,0.7179200000000001,2.564,63.79,4.6,63.9556416589,135.17,2.46144,0.7179200000000001,2.564,2.46144,0.7179200000000001,2.564,0.0,0.0,0.0,0.0,67.89144,45.40792,81.6769663002,2.46144,0.7179200000000001,2.564,65.43,44.69,79.2356043708,130.64,68.11144,24.88792,72.5160452645,2.46144,0.7179200000000001,2.564,65.65,24.17,69.9579259269,130.64
2021-07-25 08:30:00,70.4792,4.26185,70.6079386334,2.9892000000000003,0.8718500000000001,3.11375,67.49,3.39,67.5750856455,134.89,2.9892000000000003,0.8718500000000001,3.11375,2.9892000000000003,0.8718500000000001,3.11375,0.0,0.0,0.0,0.0,72.2592,44.06185,84.6335548708,2.9892000000000003,0.8718500000000001,3.11375,69.27,43.19,81.6315441481,130.37,72.4692,23.67185,76.2374017859,2.9892000000000003,0.8718500000000001,3.11375,69.48,22.8,73.1253061532,130.37
2021-07-25 09:00:00,74.6992,3.19935,74.7676823304,2.8092,0.81935,2.92625,71.89,2.38,71.9293855111,134.42,2.8092,0.81935,2.92625,2.8092,0.81935,2.92625,0.0,0.0,0.0,0.0,76.6592,42.59935,87.7002711801,2.8092,0.81935,2.92625,73.85,41.78,84.8492245103,129.91,76.8392,22.40935,80.040250025,2.8092,0.81935,2.92625,74.03,21.59,77.1140000259,129.91
2021-07-25 09:30:00,77.61216,2.59563,77.6555514755,3.48216,1.01563,3.62725,74.13,1.58,74.1468360755,133.36,3.48216,1.01563,3.62725,3.48216,1.01563,3.62725,0.0,0.0,0.0,0.0,79.66216,41.65563,89.8957799152,3.48216,1.01563,3.62725,76.18,40.64,86.3423534541,128.92,79.85216,21.63563,82.7312996523,3.48216,1.01563,3.62725,76.37,20.62,79.1047489093,128.92
2021-07-25 10:00:00,80.22384,1.44987,80.2369405409,4.35384,1.26987,4.53525,75.87,0.18,75.8702135228,133.36,4.35384,1.26987,4.53525,4.35384,1.26987,4.53525,0.0,0.0,0.0,0.0,82.34384,40.36987,91.7073300765,4.35384,1.26987,4.53525,77.99,39.1,87.2424787589,128.92,82.52384,20.42987,85.0150795833,4.35384,1.26987,4.53525,78.17,19.16,80.4838772674,128.92
2021-07-25 10:30:00,82.05904,2.36597,82.0931413686,4.88904,1.42597,5.09275,77.17,0.9400000000000001,77.1757248103,132.74,4.88904,1.42597,5.09275,4.88904,1.42597,5.09275,0.0,0.0,0.0,0.0,84.25904,39.15597,92.9127322188,4.88904,1.42597,5.09275,79.37,37.73,87.8814531059,128.29,84.40904,19.29597,86.5864913942,4.88904,1.42597,5.09275,79.52,17.87,81.5031735578,128.29
2021-07-25 11:00:00,82.49664,3.64152,82.5769718457,5.93664,1.7315200000000002,6.184,76.56,1.9100000000000001,76.5838213985,132.74,5.93664,1.7315200000000002,6.184,5.93664,1.7315200000000002,6.184,0.0,0.0,0.0,0.0,84.65664,38.39152,92.9551262922,5.93664,1.7315200000000002,6.184,78.72,36.66,86.8377452494,128.29,84.81664,18.58152,86.8281941906,5.93664,1.7315200000000002,6.184,78.88,16.85,80.6596361261,128.29
2021-07-25 11:30:00,83.566,5.27925,83.7325912448,7.266,2.11925,7.56875,76.3,3.16,76.3654083994,132.64,7.266,2.11925,7.56875,7.266,2.11925,7.56875,0.0,0.0,0.0,0.0,85.726,37.32925,93.5009089879,7.266,2.11925,7.56875,78.46,35.21,85.9983470771,128.19,85.906,17.58925,87.6882121585,7.266,2.11925,7.56875,78.64,15.47,80.1471802374,128.19
2021-07-25 12:00:00,84.57064,5.86602,84.7738364158,8.42064,2.45602,8.7715,76.15,3.41,76.2263117303,132.36,8.42064,2.45602,8.7715,8.42064,2.45602,8.7715,0.0,0.0,0.0,0.0,86.73064,37.35602,94.4334482323,8.42064,2.45602,8.7715,78.31,34.9,85.7348593047,127.91,86.89064,17.65602,88.6663316138,8.42064,2.45602,8.7715,78.47,15.2,79.9285987616,127.91
2021-07-25 12:30:00,85.44232,6.30401,85.6745620885,8.96232,2.61401,9.33575,76.48,3.69,76.5689656454,132.26,8.96232,2.61401,9.33575,8.96232,2.61401,9.33575,0.0,0.0,0.0,0.0,87.61232,37.17401,95.1726096903,8.96232,2.61401,9.33575,78.65,34.56,85.908184127,127.82,87.78232,17.49401,89.508525239,8.96232,2.61401,9.33575,78.82,14.88,80.2122609082,127.82
2021-07-25 13:00:00,85.63944,5.53692,85.8182449518,6.94944,2.02692,7.239,78.69,3.51,78.7682436011,132.26,6.94944,2.02692,7.239,6.94944,2.02692,7.239,0.0,0.0,0.0,0.0,87.88944,36.76692,95.269932664,6.94944,2.02692,7.239,80.94,34.74,88.0803678466,127.82,88.05944,17.08692,89.7018829691,6.94944,2.02692,7.239,81.11,15.06,82.4962768857,127.82
2021-07-25 13:30:00,85.02592,4.950060000000001,85.169890019,6.44592,1.88006,6.7145,78.58,3.07,78.6399472279,132.26,6.44592,1.88006,6.7145,6.44592,1.88006,6.7145,0.0,0.0,0.0,0.0,87.27592,37.07006,94.8223368213,6.44592,1.88006,6.7145,80.83,35.19,88.1579548311,127.82,87.43592,17.40006,89.1504469661,6.44592,1.88006,6.7145,80.99,15.52,82.4636313777,127.82
2021-07-25 14:00:00,82.91832,4.68701,83.0506824437,6.77832,1.97701,7.06075,76.14,2.71,76.1882123429,132.3,6.77832,1.97701,7.06075,6.77832,1.97701,7.06075,0.0,0.0,0.0,0.0,85.07832,37.62701,93.0274820446,6.77832,1.97701,7.06075,78.3,35.65,86.0337869677,127.87,85.22832,17.91701,87.0912497175,6.77832,1.97701,7.06075,78.45,15.94,80.0530205551,127.87
2021-07-25 14:30:00,83.63152,5.20461,83.7933118021,7.42152,2.16461,7.7307500000000005,76.21,3.04,76.2706083626,132.37,7.42152,2.16461,7.7307500000000005,7.42152,2.16461,7.7307500000000005,0.0,0.0,0.0,0.0,85.79152,37.45461,93.6110715362,7.42152,2.16461,7.7307500000000005,78.37,35.29,85.9490604952,127.94,85.97152,17.74461,87.783674081,7.42152,2.16461,7.7307500000000005,78.55,15.58,80.0802029218,127.94
2021-07-25 15:00:00,83.6168,5.12365,83.7736296907,7.4868,2.18365,7.79875,76.13,2.94,76.1867475353,132.37,7.4868,2.18365,7.79875,7.4868,2.18365,7.79875,0.0,0.0,0.0,0.0,85.7868,37.53365,93.6383999039,7.4868,2.18365,7.79875,78.3,35.35,85.9099092073,127.94,85.9368,17.84365,87.7697524183,7.4868,2.18365,7.79875,78.45,15.66,79.997738093,127.94
2021-07-25 15:30:00,85.25768,4.69474,85.386840805,6.18768,1.80474,6.4455,79.07,2.89,79.1227969678,132.28,6.18768,1.80474,6.4455,6.18768,1.80474,6.4455,0.0,0.0,0.0,0.0,87.51768,37.20474,95.0975130645,6.18768,1.80474,6.4455,81.33,35.4,88.7002192782,127.87,87.68768,17.52474,89.4217296626,6.18768,1.80474,6.4455,81.5,15.72,83.0022192474,127.87
2021-07-25 16:00:00,87.50552,3.88036,87.5915134257,3.63552,1.06036,3.787,83.87,2.8200000000000003,83.9173956936,132.2,3.63552,1.06036,3.787,3.63552,1.06036,3.787,0.0,0.0,0.0,0.0,89.95552,36.59036,97.1125636743,3.63552,1.06036,3.787,86.32,35.53,93.3462548793,127.77,90.10552,16.89036,91.6749093013,3.63552,1.06036,3.787,86.47,15.83,87.9070520493,127.77
2021-07-25 16:30:00,88.93424,3.98707,89.0235686297,3.62424,1.05707,3.77525,85.31,2.93,85.3603010773,132.24,3.62424,1.05707,3.77525,3.62424,1.05707,3.77525,0.0,0.0,0.0,0.0,91.42424,36.41707,98.4103381102,3.62424,1.05707,3.77525,87.8,35.36,94.6528900774,127.83,91.57424,16.75707,93.0947948414,3.62424,1.05707,3.77525,87.95,15.7,89.3403184458,127.83
2021-07-25 17:00:00,90.89136,4.21623,90.9890977978,3.62136,1.05623,3.77225,87.27,3.16,87.3271922141,132.09,3.62136,1.05623,3.77225,3.62136,1.05623,3.77225,0.0,0.0,0.0,0.0,93.46136,36.14623,100.2076631614,3.62136,1.05623,3.77225,89.84,35.09,96.4496433379,127.69,93.60136,16.50623,95.0456217964,3.62136,1.05623,3.77225,89.98,15.45,91.2967847188,127.69
2021-07-25 17:30:00,93.27592,3.80381,93.3534478333,2.51592,0.7338100000000001,2.62075,90.76,3.07,90.8119072589,131.96,2.51592,0.7338100000000001,2.62075,2.51592,0.7338100000000001,2.62075,0.0,0.0,0.0,0.0,95.97592,35.90381,102.4717560714,2.51592,0.7338100000000001,2.62075,93.46,35.17,99.8584022504,127.57,96.11592,16.28381,97.485550445,2.51592,0.7338100000000001,2.62075,93.6,15.55,94.8828883414,127.57
2021-07-25 18:00:00,94.13328,3.65429,94.2041837657,2.48328,0.7242900000000001,2.58675,91.65,2.93,91.6968232819,131.99,2.48328,0.7242900000000001,2.58675,2.48328,0.7242900000000001,2.58675,0.0,0.0,0.0,0.0,96.87328,36.06429,103.3685899641,2.48328,0.7242900000000001,2.58675,94.39,35.34,100.7888272578,127.62,96.98328,16.43429,98.3658603752,2.48328,0.7242900000000001,2.58675,94.5,15.71,95.796942018,127.62
2021-07-25 18:30:00,92.9132,3.33385,92.9729922615,6.2532,1.8238500000000002,6.51375,86.66,1.51,86.6731544367,132.15,6.2532,1.8238500000000002,6.51375,6.2532,1.8238500000000002,6.51375,0.0,0.0,0.0,0.0,95.4432,38.72385,102.9997135193,6.2532,1.8238500000000002,6.51375,89.19,36.9,96.5218426057,127.78,95.5832,19.02385,97.457965252,6.2532,1.8238500000000002,6.51375,89.33,17.2,90.9708134513,127.78
2021-07-25 19:00:00,92.53496,2.96978,92.5826032009,2.84496,0.8297800000000001,2.9635,89.69,2.14,89.7155265269,132.15,2.84496,0.8297800000000001,2.9635,2.84496,0.8297800000000001,2.9635,0.0,0.0,0.0,0.0,95.17496,36.78978,102.0380366503,2.84496,0.8297800000000001,2.9635,92.33,35.96,99.0855716035,127.78,95.31496,17.25978,96.8650690675,2.84496,0.8297800000000001,2.9635,92.47,16.43,93.9182932128,127.78
2021-07-25 19:30:00,89.09776,2.29643,89.1273494936,6.22776,1.81643,6.48725,82.87,0.48,82.8713901175,132.23,6.22776,1.81643,6.48725,6.22776,1.81643,6.48725,0.0,0.0,0.0,0.0,91.48776,39.76643,99.7565997053,6.22776,1.81643,6.48725,85.26,37.95,93.3245417883,127.84,91.62776,20.05643,93.79715767,6.22776,1.81643,6.48725,85.4,18.24,87.3261564481,127.84
2021-07-25 20:00:00,88.338,1.884,88.358087915,2.448,0.714,2.55,85.89,1.17,85.8979685441,132.23,2.448,0.714,2.55,2.448,0.714,2.55,0.0,0.0,0.0,0.0,90.838,37.794,98.386628563,2.448,0.714,2.55,88.39,37.08,95.8525873412,127.84,90.988,18.184,92.7872512795,2.448,0.714,2.55,88.54,17.47,90.2470636641,127.84
2021-07-25 20:30:00,87.42264,1.01327,87.4285119435,1.86264,0.54327,1.94025,85.56,0.47000000000000003,85.5612908972,131.85,1.86264,0.54327,1.94025,1.86264,0.54327,1.94025,0.0,0.0,0.0,0.0,89.91264,38.29327,97.7274647121,1.86264,0.54327,1.94025,88.05,37.75,95.8011743143,127.48,90.06264,18.72327,91.9882599208,1.86264,0.54327,1.94025,88.2,18.18,90.0541637016,127.48
2021-07-25 21:00:00,85.63912,2.5351600000000003,85.6766357334,4.98912,1.45516,5.197,80.65,1.08,80.657230922,131.76,4.98912,1.45516,5.197,4.98912,1.45516,5.197,0.0,0.0,0.0,0.0,87.91912,40.97516,96.9986360657,4.98912,1.45516,5.197,82.93,39.52,91.8652017904,127.4,88.08912,21.30516,90.6289297355,4.98912,1.45516,5.197,83.1,19.85,85.437886795,127.4
2021-07-25 21:30:00,85.52776,2.7501800000000003,85.5719651559,5.17776,1.51018,5.3935,80.35,1.24,80.3595675698,132.18,5.17776,1.51018,5.3935,5.17776,1.51018,5.3935,0.0,0.0,0.0,0.0,87.78776,41.24018,96.9919751951,5.17776,1.51018,5.3935,82.61,39.73,91.6672515133,127.79,87.95776,21.53018,90.5544929589,5.17776,1.51018,5.3935,82.78,20.02,85.166476973,127.79
2021-07-25 22:00:00,85.7612,2.97535,85.8127970239,5.1612,1.50535,5.37625,80.6,1.47,80.6134039723,132.18,5.1612,1.50535,5.37625,5.1612,1.50535,5.37625,0.0,0.0,0.0,0.0,88.0512,41.51535,97.3475120743,5.1612,1.50535,5.37625,82.89,40.01,92.0410354136,127.79,88.2112,21.78535,90.8615280526,5.1612,1.50535,5.37625,83.05,20.28,85.4902386241,127.79
2021-07-25 22:30:00,84.672,1.23475,84.6810025423,1.182,0.34475,1.23125,83.49,0.89,83.4947435471,132.27,1.182,0.34475,1.23125,1.182,0.34475,1.23125,0.0,0.0,0.0,0.0,87.062,39.79475,95.7257226223,1.182,0.34475,1.23125,85.88,39.45,94.5075494339,127.88,87.222,20.05475,89.4978786428,1.182,0.34475,1.23125,86.04,19.71,88.2687130302,127.88
2021-07-25 23:00:00,79.85792000000001,2.1598100000000002,79.8871214024,0.30792,0.08981,0.32075000000000004,79.55,2.07,79.5769275607,132.38,0.30792,0.08981,0.32075000000000004,0.30792,0.08981,0.32075000000000004,0.0,0.0,0.0,0.0,82.11792,40.35981,91.5000931604,0.30792,0.08981,0.32075000000000004,81.81,40.27,91.1841488418,127.98,82.26792,20.81981,84.8615056994,0.30792,0.08981,0.32075000000000004,81.96,20.73,84.5409634438,127.98
2021-07-25 23:30:00,75.68144,2.8654200000000003,75.7356652592,0.36144000000000004,0.10542000000000001,0.3765,75.32,2.76,75.3705512783,131.66,0.36144000000000004,0.10542000000000001,0.3765,0.36144000000000004,0.10542000000000001,0.3765,0.0,0.0,0.0,0.0,77.77144,41.06542,87.9475161642,0.36144000000000004,0.10542000000000001,0.3765,77.41,40.96,87.5787057452,127.27,77.94144,21.52542,80.8592095896,0.36144000000000004,0.10542000000000001,0.3765,77.58,21.42,80.482748462,127.27
2021-07-26 00:00:00,72.24456,3.46758,72.3277302329,0.33456,0.09758000000000001,0.34850000000000003,71.91,3.37,71.988922759,131.66,0.33456,0.09758000000000001,0.34850000000000003,0.33456,0.09758000000000001,0.34850000000000003,0.0,0.0,0.0,0.0,74.20456,41.96758,85.2501876587,0.33456,0.09758000000000001,0.34850000000000003,73.87,41.87,84.9109757334,127.27,74.38456,22.26758,77.6460423038,0.33456,0.09758000000000001,0.34850000000000003,74.05,22.17,77.2975510608,127.27
2021-07-26 00:30:00,69.80288,3.79709,69.9060794836,0.33288,0.09709000000000001,0.34675,69.47,3.7,69.5684619637,132.24,0.33288,0.09709000000000001,0.34675,0.33288,0.09709000000000001,0.34675,0.0,0.0,0.0,0.0,71.66288,42.51709,83.3262942411,0.33288,0.09709000000000001,0.34675,71.33,42.42,82.9905133133,127.81,71.85288,22.70709,75.3554795656,0.33288,0.09709000000000001,0.34675,71.52,22.61,75.0088161485,127.81
2021-07-26 01:00:00,67.84,3.975,67.9563552951,0.36,0.105,0.375,67.48,3.87,67.5908817815,132.61,0.36,0.105,0.375,0.36,0.105,0.375,0.0,0.0,0.0,0.0,69.62,42.865,81.757890292,0.36,0.105,0.375,69.26,42.76,81.3963463553,128.17,69.82,22.965,73.499820578,0.36,0.105,0.375,69.46,22.86,73.1250381196,128.17
2021-07-26 01:30:00,66.17216,4.81313,66.3469741545,0.42216000000000004,0.12313,0.43975000000000003,65.75,4.69,65.9170584902,132.88,0.42216000000000004,0.12313,0.43975000000000003,0.42216000000000004,0.12313,0.43975000000000003,0.0,0.0,0.0,0.0,67.89216,43.82313,80.8072528457,0.42216000000000004,0.12313,0.43975000000000003,67.47,43.7,80.385887443,128.42,68.09216,23.87313,72.1558631676,0.42216000000000004,0.12313,0.43975000000000003,67.67,23.75,71.7167442094,128.42
2021-07-26 02:00:00,65.72936,5.02773,65.9213685762,0.36936,0.10773,0.38475000000000004,65.36,4.92,65.5449158974,133.05,0.36936,0.10773,0.38475000000000004,0.36936,0.10773,0.38475000000000004,0.0,0.0,0.0,0.0,67.41936,44.06773,80.543993756,0.36936,0.10773,0.38475000000000004,67.05,43.96,80.1759571193,128.57,67.62936,24.09773,71.794365553,0.36936,0.10773,0.38475000000000004,67.26,23.99,71.4102772716,128.57
2021-07-26 02:30:00,64.85608,5.09844,65.0561696029,0.40608000000000005,0.11844,0.423,64.45,4.98,64.6421139815,133.14,0.40608000000000005,0.11844,0.423,0.40608000000000005,0.11844,0.423,0.0,0.0,0.0,0.0,66.52608,44.10844,79.8202593293,0.40608000000000005,0.11844,0.423,66.12,43.99,79.4164623992,128.66,66.72608,24.15844,70.9647798235,0.40608000000000005,0.11844,0.423,66.32,24.04,70.5426395877,128.66
2021-07-26 03:00:00,63.70272,5.51746,63.9412144102,0.40272,0.11746000000000001,0.41950000000000004,63.3,5.4,63.5299142137,133.1,0.40272,0.11746000000000001,0.41950000000000004,0.40272,0.11746000000000001,0.41950000000000004,0.0,0.0,0.0,0.0,65.32272,44.60746,79.1004629307,0.40272,0.11746000000000001,0.41950000000000004,64.92,44.49,78.7017566513,128.61,65.54272,24.61746,70.0133378854,0.40272,0.11746000000000001,0.41950000000000004,65.14,24.5,69.5950400532,128.61
2021-07-26 03:30:00,63.38824,5.55907,63.6315348673,0.40824000000000005,0.11907000000000001,0.42525,62.98,5.44,63.2145078285,133.21,0.40824000000000005,0.11907000000000001,0.42525,0.40824000000000005,0.11907000000000001,0.42525,0.0,0.0,0.0,0.0,64.99824,44.61907,78.8392834237,0.40824000000000005,0.11907000000000001,0.42525,64.59,44.5,78.4354390566,128.74,65.20824,24.649070000000002,69.7114855369,0.40824000000000005,0.11907000000000001,0.42525,64.8,24.53,69.2875234079,128.74
2021-07-26 04:00:00,63.312,5.376,63.5398356938,0.432,0.126,0.45,62.88,5.25,63.0987868346,133.21,0.432,0.126,0.45,0.432,0.126,0.45,0.0,0.0,0.0,0.0,64.932,44.456,78.6924428392,0.432,0.126,0.45,64.5,44.33,78.2649276496,128.74,65.142,24.466,69.5849503844,0.432,0.126,0.45,64.71,24.34,69.136240135,128.74
2021-07-26 04:30:00,63.90056,5.22558,64.1138694406,0.43056000000000005,0.12558,0.4485,63.47,5.1,63.6745702773,133.21,0.43056000000000005,0.12558,0.4485,0.43056000000000005,0.12558,0.4485,0.0,0.0,0.0,0.0,65.54056,44.26558,79.0885995441,0.43056000000000005,0.12558,0.4485,65.11,44.14,78.6616278753,128.74,65.74056,24.29558,70.0863498597,0.43056000000000005,0.12558,0.4485,65.31,24.17,69.6389617958,128.74
2021-07-26 05:00:00,64.64784,4.83937,64.8287183173,0.47784000000000004,0.13937000000000002,0.49775,64.17,4.7,64.3418907089,133.14,0.47784000000000004,0.13937000000000002,0.49775,0.47784000000000004,0.13937000000000002,0.49775,0.0,0.0,0.0,0.0,66.30784,43.79937,79.467694429,0.47784000000000004,0.13937000000000002,0.49775,65.83,43.66,78.9923065874,128.66,66.51784,23.86937,70.6708558209,0.47784000000000004,0.13937000000000002,0.49775,66.04,23.73,70.1740300966,128.66
2021-07-26 05:30:00,65.58472,4.07846,65.7114094618,0.47472000000000003,0.13846,0.49450000000000005,65.11,3.94,65.2291016342,133.02,0.47472000000000003,0.13846,0.49450000000000005,0.47472000000000003,0.13846,0.49450000000000005,0.0,0.0,0.0,0.0,67.28472,43.31846,80.0232623819,0.47472000000000003,0.13846,0.49450000000000005,66.81,43.18,79.5492834663,128.55,67.49472,23.22846,71.3799592452,0.47472000000000003,0.13846,0.49450000000000005,67.02,23.09,70.8860247157,128.55
2021-07-26 06:00:00,68.31624,3.20682,68.3914639575,0.60624,0.17682,0.6315000000000001,67.71,3.03,67.7777618397,133.52,0.60624,0.17682,0.6315000000000001,0.60624,0.17682,0.6315000000000001,0.0,0.0,0.0,0.0,70.10624,42.476820000000004,81.9705137488,0.60624,0.17682,0.6315000000000001,69.5,42.3,81.3605555537,129.02,70.31624,22.35682,73.7848291199,0.60624,0.17682,0.6315000000000001,69.71,22.18,73.1535132444,129.02
2021-07-26 06:30:00,76.46392,1.33406,76.4755567345,0.73392,0.21406000000000003,0.7645000000000001,75.73,1.12,75.7382816018,132.82,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,0.0,78.58392,38.57406,87.5407938475,0.73392,0.21406000000000003,0.7645000000000001,77.85,38.36,86.7877416459,128.38,78.77392,18.72406,80.9686414302,0.73392,0.21406000000000003,0.7645000000000001,78.04,18.51,80.2051226544,128.38
2021-07-26 07:00:00,83.71384,4.88112,83.8560214892,0.96384,0.28112000000000004,1.004,82.75,4.6,82.8777563644,132.82,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,0.0,86.13384,33.74112,92.5067650067,0.96384,0.28112000000000004,1.004,85.17,33.46,91.5068330782,128.38,86.29384,14.15112,87.4464465785,0.96384,0.28112000000000004,1.004,85.33,13.87,86.4499034123,128.38
2021-07-26 07:30:00,90.08368,7.90649,90.4299838906,1.39368,0.40649,1.45175,88.69,7.5,89.0065508825,131.9,1.39368,0.40649,1.45175,1.39368,0.40649,1.45175,0.0,0.0,0.0,0.0,92.76368,30.44649,97.632418184,1.39368,0.40649,1.45175,91.37,30.04,96.181487304,127.48,92.88368,11.09649,93.5441612323,1.39368,0.40649,1.45175,91.49,10.69,92.112410673,127.48
2021-07-26 08:00:00,96.30888,11.60259,97.0052599685,2.64888,0.7725900000000001,2.75925,93.66,10.83,94.2840628102,131.1,2.64888,0.7725900000000001,2.75925,2.64888,0.7725900000000001,2.75925,0.0,0.0,0.0,0.0,99.18888,26.86259,102.7620195265,2.64888,0.7725900000000001,2.75925,96.54,26.09,100.0032984456,126.72,99.30888,7.78259,99.6133643341,2.64888,0.7725900000000001,2.75925,96.66,7.01,96.9138571103,126.72
2021-07-26 08:30:00,101.96848,15.00164,103.0660958618,3.70848,1.08164,3.863,98.26,13.92,99.2410902802,130.1,3.70848,1.08164,3.863,3.70848,1.08164,3.863,0.0,0.0,0.0,0.0,105.04848,23.68164,107.6847399746,3.70848,1.08164,3.863,101.34,22.6,103.8294543952,125.76,105.13848,4.78164,105.2471570058,3.70848,1.08164,3.863,101.43,3.7,101.4974625299,125.76
2021-07-26 09:00:00,104.37976,17.16118,105.7810965941,4.28976,1.25118,4.4685,100.09,15.91,101.3466141516,129.56,4.28976,1.25118,4.4685,4.28976,1.25118,4.4685,0.0,0.0,0.0,0.0,107.54976,21.74118,109.7252467933,4.28976,1.25118,4.4685,103.26,20.49,105.2733000338,125.22,107.61976,2.86118,107.6577869615,4.28976,1.25118,4.4685,103.33,1.6099999999999999,103.3425420628,125.22
2021-07-26 09:30:00,106.19792,18.34606,107.7709428828,5.19792,1.51606,5.4145,101.0,16.83,102.3926213162,129.41,5.19792,1.51606,5.4145,5.19792,1.51606,5.4145,0.0,0.0,0.0,0.0,109.38792,21.19606,111.4225740209,5.19792,1.51606,5.4145,104.19,19.68,106.0323464797,125.06,109.46792,2.24606,109.4909598764,5.19792,1.51606,5.4145,104.27,0.73,104.2725553537,125.06
2021-07-26 10:00:00,107.37576,19.59043,109.1482422358,6.51576,1.90043,6.78725,100.86,17.69,102.3995883781,129.85,6.51576,1.90043,6.78725,6.51576,1.90043,6.78725,0.0,0.0,0.0,0.0,110.57576,20.64043,112.4856704214,6.51576,1.90043,6.78725,104.06,18.74,105.7339642688,125.49,110.64576,2.16043,110.6668498863,6.51576,1.90043,6.78725,104.13,0.26,104.1303245938,125.49
2021-07-26 10:30:00,105.65848,20.53039,107.6346194747,8.29848,2.4203900000000003,8.64425,97.36,18.11,99.0300040392,129.69,8.29848,2.4203900000000003,8.64425,8.29848,2.4203900000000003,8.64425,0.0,0.0,0.0,0.0,108.72848,20.88039,110.715279206,8.29848,2.4203900000000003,8.64425,100.43,18.46,102.1124698555,125.34,108.81848,2.9603900000000003,108.8587410292,8.29848,2.4203900000000003,8.64425,100.52,0.54,100.5214504472,125.34
2021-07-26 11:00:00,104.40192,21.30056,106.5526853533,8.881920000000001,2.59056,9.252,95.52,18.71,97.3351657933,129.94,8.881920000000001,2.59056,9.252,8.881920000000001,2.59056,9.252,0.0,0.0,0.0,0.0,107.40192,20.420560000000002,109.3259881748,8.881920000000001,2.59056,9.252,98.52,17.83,100.1204239903,125.56,107.49192,3.75056,107.5573315288,8.881920000000001,2.59056,9.252,98.61,1.16,98.6168226014,125.56
2021-07-26 11:30:00,103.90408,22.05994,106.2200489242,9.63408,2.80994,10.0355,94.27,19.25,96.2153594807,129.98,9.63408,2.80994,10.0355,9.63408,2.80994,10.0355,0.0,0.0,0.0,0.0,106.86408,19.92994,108.7066424035,9.63408,2.80994,10.0355,97.23,17.12,98.7257175208,125.6,106.96408,4.61994,107.063804602,9.63408,2.80994,10.0355,97.33,1.81,97.3468284024,125.6
2021-07-26 12:00:00,106.5576,21.8093,108.7665742967,8.6376,2.5193,8.9975,97.92,19.29,99.8019563936,129.7,8.6376,2.5193,8.9975,8.6376,2.5193,8.9975,0.0,0.0,0.0,0.0,109.6676,19.4093,111.371914845,8.6376,2.5193,8.9975,101.03,16.89,102.4320896985,125.33,109.7576,4.4393,109.8473401692,8.6376,2.5193,8.9975,101.12,1.92,101.1382262055,125.33
2021-07-26 12:30:00,107.51784,21.37562,109.6220919735,7.52784,2.19562,7.8415,99.99,19.18,101.8129289432,129.44,7.52784,2.19562,7.8415,7.52784,2.19562,7.8415,0.0,0.0,0.0,0.0,110.71784,19.18562,112.3678250615,7.52784,2.19562,7.8415,103.19,16.99,104.5793296976,125.1,110.78784,4.00562,110.8602294939,7.52784,2.19562,7.8415,103.26,1.81,103.2758621363,125.1
2021-07-26 13:00:00,106.566,20.75425,108.5681870949,7.386,2.15425,7.69375,99.18,18.6,100.9090303194,129.26,7.386,2.15425,7.69375,7.386,2.15425,7.69375,0.0,0.0,0.0,0.0,109.716,19.83425,111.4943860877,7.386,2.15425,7.69375,102.33,17.68,103.8460942934,124.92,109.786,3.32425,109.8363165536,7.386,2.15425,7.69375,102.4,1.17,102.4066838639,124.92
2021-07-26 13:30:00,104.79768,19.87099,106.6649425864,6.99768,2.04099,7.28925,97.8,17.83,99.4120158733,129.41,6.99768,2.04099,7.28925,6.99768,2.04099,7.28925,0.0,0.0,0.0,0.0,107.90768,20.69099,109.8734930279,6.99768,2.04099,7.28925,100.91,18.65,102.6189582874,125.05,107.98768,2.34099,108.0130513686,6.99768,2.04099,7.28925,100.99,0.30000000000000004,100.9904455877,125.05
2021-07-26 14:00:00,105.64264,20.57952,107.6284536245,7.71264,2.24952,8.034,97.93,18.33,99.6306870397,129.66,7.71264,2.24952,8.034,7.71264,2.24952,8.034,0.0,0.0,0.0,0.0,108.75264,20.35952,110.6419755861,7.71264,2.24952,8.034,101.04,18.11,102.6501519726,125.29,108.82264,3.04952,108.8653597284,7.71264,2.24952,8.034,101.11,0.8,101.1131648204,125.29
2021-07-26 14:30:00,104.48824,20.78032,106.5345671489,7.81824,2.28032,8.144,96.67,18.5,98.4242800329,129.82,7.81824,2.28032,8.144,7.81824,2.28032,8.144,0.0,0.0,0.0,0.0,107.53824,20.25032,109.4282802679,7.81824,2.28032,8.144,99.72,17.97,101.3262024355,125.46,107.63824,3.26032,107.6876055858,7.81824,2.28032,8.144,99.82,0.98,99.8248105433,125.46
2021-07-26 15:00:00,104.08528,21.17654,106.2176602974,8.28528,2.41654,8.6305,95.8,18.76,97.619555418,129.91,8.28528,2.41654,8.6305,8.28528,2.41654,8.6305,0.0,0.0,0.0,0.0,107.10528,20.17654,108.9891451946,8.28528,2.41654,8.6305,98.82,17.76,100.4032369996,125.56,107.18528,3.63654,107.2469518068,8.28528,2.41654,8.6305,98.9,1.22,98.9075244863,125.56
2021-07-26 15:30:00,103.79696,20.48328,105.7987413195,8.13696,2.3732800000000003,8.476,95.66,18.11,97.3591685462,130.04,8.13696,2.3732800000000003,8.476,8.13696,2.3732800000000003,8.476,0.0,0.0,0.0,0.0,106.77696,20.96328,108.8153403487,8.13696,2.3732800000000003,8.476,98.64,18.59,100.3764798147,125.67,106.87696,2.9132800000000003,106.9166580997,8.13696,2.3732800000000003,8.476,98.74,0.54,98.7414765942,125.67
2021-07-26 16:00:00,105.45656,20.29983,107.3925935298,8.29656,2.41983,8.64225,97.16,17.88,98.7914976099,130.23,8.29656,2.41983,8.64225,8.29656,2.41983,8.64225,0.0,0.0,0.0,0.0,108.51656,21.35983,110.5987618912,8.29656,2.41983,8.64225,100.22,18.94,101.9939802145,125.85,108.60656,2.65983,108.6391254137,8.29656,2.41983,8.64225,100.31,0.24,100.3102871095,125.85
2021-07-26 16:30:00,105.59248,18.24239,107.1566919304,10.36248,3.02239,10.79425,95.23,15.22,96.4385882311,130.42,10.36248,3.02239,10.79425,10.36248,3.02239,10.79425,0.0,0.0,0.0,0.0,108.54248,24.82239,111.3446047632,10.36248,3.02239,10.79425,98.18,21.8,100.5711310466,126.04,108.64248,5.64239,108.7889012053,10.36248,3.02239,10.79425,98.28,2.62,98.3149164674,126.04
2021-07-26 17:00:00,106.7992,15.99685,107.9905937134,9.8292,2.8668500000000003,10.23875,96.97,13.13,97.8548813294,130.66,9.8292,2.8668500000000003,10.23875,9.8292,2.8668500000000003,10.23875,0.0,0.0,0.0,0.0,109.7892,26.89685,113.0358747326,9.8292,2.8668500000000003,10.23875,99.96,24.03,102.8077939652,126.28,109.8992,7.68685,110.1676986397,9.8292,2.8668500000000003,10.23875,100.07,4.82,100.1860134949,126.28
2021-07-26 17:30:00,106.8032,14.5476,107.7894066966,9.0432,2.6376,9.42,97.76,11.91,98.4828193138,130.78,9.0432,2.6376,9.42,9.0432,2.6376,9.42,0.0,0.0,0.0,0.0,109.8232,28.0176,113.3407304017,9.0432,2.6376,9.42,100.78,25.38,103.9266703017,126.41,109.9332,8.7576,110.2814763231,9.0432,2.6376,9.42,100.89,6.12,101.0754495414,126.41
2021-07-26 18:00:00,107.3456,12.7133,108.0958178481,8.2056,2.3933,8.5475,99.14,10.32,99.675684096,130.78,8.2056,2.3933,8.5475,8.2056,2.3933,8.5475,0.0,0.0,0.0,0.0,110.4056,29.5933,114.3029304797,8.2056,2.3933,8.5475,102.2,27.2,105.7576474776,126.41,110.5056,10.2533,110.9802585699,8.2056,2.3933,8.5475,102.3,7.86,102.6015087608,126.41
2021-07-26 18:30:00,105.58840000000001,10.69745,106.1289105337,7.3284,2.13745,7.63375,98.26,8.56,98.6321509448,131.31,7.3284,2.13745,7.63375,7.3284,2.13745,7.63375,0.0,0.0,0.0,0.0,108.5784,31.28745,112.9963427464,7.3284,2.13745,7.63375,101.25,29.15,105.3626356922,126.95,108.6984,11.86745,109.3443118414,7.3284,2.13745,7.63375,101.37,9.73,101.8358964216,126.95
2021-07-26 19:00:00,104.56552,10.17661,105.0595610307,6.8455200000000005,1.99661,7.13075,97.72,8.18,98.0617703287,131.31,6.8455200000000005,1.99661,7.13075,6.8455200000000005,1.99661,7.13075,0.0,0.0,0.0,0.0,107.53552,31.41661,112.0307611577,6.8455200000000005,1.99661,7.13075,100.69,29.42,104.9000119161,126.95,107.64552,12.05661,108.3186032995,6.8455200000000005,1.99661,7.13075,100.8,10.06,101.3007581413,126.95
2021-07-26 19:30:00,102.00928,9.44354,102.4454667316,5.90928,1.72354,6.1555,96.1,7.72,96.4095866602,131.1,5.90928,1.72354,6.1555,5.90928,1.72354,6.1555,0.0,0.0,0.0,0.0,104.91928,31.68354,109.5988230897,5.90928,1.72354,6.1555,99.01,29.96,103.4436160428,126.75,105.02928,12.29354,105.7463038742,5.90928,1.72354,6.1555,99.12,10.57,99.6819908509,126.75
2021-07-26 20:00:00,99.48672,8.69196,99.8656979398,4.80672,1.40196,5.007,94.68,7.29,94.960236415,131.19,4.80672,1.40196,5.007,4.80672,1.40196,5.007,0.0,0.0,0.0,0.0,102.33672,31.84196,107.1760919095,4.80672,1.40196,5.007,97.53,30.44,102.1699295292,126.84,102.45672,12.42196,103.2069986164,4.80672,1.40196,5.007,97.65,11.02,98.2698473592,126.84
2021-07-26 20:30:00,97.55928,7.6622900000000005,97.8597149095,4.25928,1.2422900000000001,4.43675,93.3,6.42,93.5206201861,131.34,4.25928,1.2422900000000001,4.43675,4.25928,1.2422900000000001,4.43675,0.0,0.0,0.0,0.0,100.34928,32.67229,105.5341486457,4.25928,1.2422900000000001,4.43675,96.09,31.43,101.0996191882,127.0,100.47928,13.21229,101.3442169853,4.25928,1.2422900000000001,4.43675,96.22,11.97,96.9616898574,127.0
2021-07-26 21:00:00,97.7648,7.35265,98.0408974921,0.45480000000000004,0.13265000000000002,0.47375000000000006,97.31,7.22,97.5774794714,131.46,0.45480000000000004,0.13265000000000002,0.47375000000000006,0.45480000000000004,0.13265000000000002,0.47375000000000006,0.0,0.0,0.0,0.0,100.7048,30.76265,105.2986105229,0.45480000000000004,0.13265000000000002,0.47375000000000006,100.25,30.63,104.8248987598,127.11,100.8248,11.29265,101.4552326845,0.45480000000000004,0.13265000000000002,0.47375000000000006,100.37,11.16,100.988526576,127.11
2021-07-26 21:30:00,97.41656,6.95858,97.664773577,0.16656,0.048580000000000005,0.17350000000000002,97.25,6.91,97.4951824451,131.46,0.16656,0.048580000000000005,0.17350000000000002,0.16656,0.048580000000000005,0.17350000000000002,0.0,0.0,0.0,0.0,100.37656,31.00858,105.057059882,0.16656,0.048580000000000005,0.17350000000000002,100.21,30.96,104.8835816513,127.11,100.48656,11.52858,101.145721103,0.16656,0.048580000000000005,0.17350000000000002,100.32,11.48,100.9747136663,127.11
2021-07-26 22:00:00,95.83128,5.50579,95.9893116444,0.19128,0.055790000000000006,0.19925,95.64,5.45,95.7951569757,131.46,0.19128,0.055790000000000006,0.19925,0.19128,0.055790000000000006,0.19925,0.0,0.0,0.0,0.0,98.71128,32.41579,103.8975468457,0.19128,0.055790000000000006,0.19925,98.52,32.36,103.6984088595,127.11,98.84128,12.99579,99.6919715412,0.19128,0.055790000000000006,0.19925,98.65,12.94,99.495055656,127.11
2021-07-26 22:30:00,91.29784,3.90187,91.3811806564,0.17784000000000003,0.051870000000000006,0.18525000000000003,91.12,3.85,91.2012987846,131.32,0.17784000000000003,0.051870000000000006,0.18525000000000003,0.17784000000000003,0.051870000000000006,0.18525000000000003,0.0,0.0,0.0,0.0,94.01784,34.15187,100.0285182474,0.17784000000000003,0.051870000000000006,0.18525000000000003,93.84,34.1,99.8436557824,127.0,94.12784,14.67187,95.2644426445,0.17784000000000003,0.051870000000000006,0.18525000000000003,93.95,14.62,95.0807388486,127.0
2021-07-26 23:00:00,86.25896,2.47678,86.2945109462,0.22896000000000002,0.06678,0.23850000000000002,86.03,2.41,86.0637496278,131.45,0.22896000000000002,0.06678,0.23850000000000002,0.22896000000000002,0.06678,0.23850000000000002,0.0,0.0,0.0,0.0,88.76896,35.52678,95.6142267482,0.22896000000000002,0.06678,0.23850000000000002,88.54,35.46,95.3768483438,127.1,88.90896,16.10678,90.356137203,0.22896000000000002,0.06678,0.23850000000000002,88.68,16.04,90.1189436245,127.1
2021-07-26 23:30:00,81.46552,1.26536,81.4753464847,0.15552000000000002,0.045360000000000004,0.162,81.31,1.22,81.3191521107,131.38,0.15552000000000002,0.045360000000000004,0.162,0.15552000000000002,0.045360000000000004,0.162,0.0,0.0,0.0,0.0,83.79552,36.85536,91.542376705,0.15552000000000002,0.045360000000000004,0.162,83.64,36.81,91.38175802640001,127.02,83.94552,17.35536,85.7208192261,0.15552000000000002,0.045360000000000004,0.162,83.79,17.31,85.5593373046,127.02
2021-07-27 00:00:00,77.2436,0.40230000000000005,77.244647622,0.2136,0.0623,0.2225,77.03,0.34,77.0307503533,131.65,0.2136,0.0623,0.2225,0.2136,0.0623,0.2225,0.0,0.0,0.0,0.0,79.3936,38.3023,88.1499285663,0.2136,0.0623,0.2225,79.18,38.24,87.9304839063,127.28,79.5536,18.502299999999998,81.6768656245,0.2136,0.0623,0.2225,79.34,18.44,81.4547064325,127.28
2021-07-27 00:30:00,74.10952,0.36111000000000004,74.1103997767,0.44952000000000003,0.13111,0.46825000000000006,73.66,0.23,73.6603590814,133.12,0.44952000000000003,0.13111,0.46825000000000006,0.44952000000000003,0.13111,0.46825000000000006,0.0,0.0,0.0,0.0,76.11952,39.04111,85.5475867285,0.44952000000000003,0.13111,0.46825000000000006,75.67,38.91,85.0878193398,128.65,76.29952,19.06111,78.644406455,0.44952000000000003,0.13111,0.46825000000000006,75.85,18.93,78.1765143761,128.65
2021-07-27 01:00:00,72.05128,1.4457900000000001,72.0657842416,0.43128000000000005,0.12579,0.44925000000000004,71.62,1.32,71.6321631671,133.12,0.43128000000000005,0.12579,0.44925000000000004,0.43128000000000005,0.12579,0.44925000000000004,0.0,0.0,0.0,0.0,73.98128,40.74579,84.4597489528,0.43128000000000005,0.12579,0.44925000000000004,73.55,40.62,84.0213478825,128.65,74.18128,20.59579,76.98732927020001,0.43128000000000005,0.12579,0.44925000000000004,73.75,20.47,76.5381173011,128.65
2021-07-27 01:30:00,70.34592,1.94381,70.372770714,0.35592,0.10381000000000001,0.37075,69.99,1.8399999999999999,70.0141821348,133.76,0.35592,0.10381000000000001,0.37075,0.35592,0.10381000000000001,0.37075,0.0,0.0,0.0,0.0,72.22592,41.26381,83.1822429101,0.35592,0.10381000000000001,0.37075,71.87,41.16,82.82175137,129.29,72.42592,21.12381,75.4435500011,0.35592,0.10381000000000001,0.37075,72.07,21.02,75.0728000011,129.29
2021-07-27 02:00:00,69.71464,1.98177,69.742802085,0.31464000000000003,0.09177,0.32775000000000004,69.4,1.8900000000000001,69.4257308208,133.76,0.31464000000000003,0.09177,0.32775000000000004,0.31464000000000003,0.09177,0.32775000000000004,0.0,0.0,0.0,0.0,71.56464,41.28177,82.617687166,0.31464000000000003,0.09177,0.32775000000000004,71.25,41.19,82.299323205,129.29,71.76464,21.14177,74.8140227034,0.31464000000000003,0.09177,0.32775000000000004,71.45,21.05,74.4862739033,129.29
2021-07-27 02:30:00,68.32832,2.04326,68.3588635471,0.38832000000000005,0.11326000000000001,0.4045,67.94,1.9300000000000002,67.9674076304,133.71,0.38832000000000005,0.11326000000000001,0.4045,0.38832000000000005,0.11326000000000001,0.4045,0.0,0.0,0.0,0.0,70.12832,41.36326,81.4180603051,0.38832000000000005,0.11326000000000001,0.4045,69.74,41.25,81.026107521,129.23,70.31832,21.20326,73.4455196881,0.38832000000000005,0.11326000000000001,0.4045,69.93,21.09,73.041036411,129.23
2021-07-27 03:00:00,66.43336,2.16473,66.4686194897,0.39336000000000004,0.11473000000000001,0.40975000000000006,66.04,2.05,66.0718101765,133.71,0.39336000000000004,0.11473000000000001,0.40975000000000006,0.39336000000000004,0.11473000000000001,0.40975000000000006,0.0,0.0,0.0,0.0,68.16336,41.49473,79.8001019063,0.39336000000000004,0.11473000000000001,0.40975000000000006,67.77,41.38,79.404516874,129.23,68.37336,21.33473,71.6246260853,0.39336000000000004,0.11473000000000001,0.40975000000000006,67.98,21.22,71.2149478691,129.23
2021-07-27 03:30:00,65.49496,2.42978,65.5400153818,0.44496,0.12978,0.4635,65.05,2.3,65.0906483298,133.76,0.44496,0.12978,0.4635,0.44496,0.12978,0.4635,0.0,0.0,0.0,0.0,67.20496,41.75978,79.1226002748,0.44496,0.12978,0.4635,66.76,41.63,78.676263892,129.28,67.39496,21.59978,70.7716831045,0.44496,0.12978,0.4635,66.95,21.47,70.3083451661,129.28
2021-07-27 04:00:00,65.18496,2.53853,65.234370885,0.47496000000000005,0.13853000000000001,0.49475,64.71,2.4,64.7544909639,133.73,0.47496000000000005,0.13853000000000001,0.49475,0.47496000000000005,0.13853000000000001,0.49475,0.0,0.0,0.0,0.0,66.87496,41.92853,78.9320081017,0.47496000000000005,0.13853000000000001,0.49475,66.4,41.79,78.456128505,129.26,67.08496,21.73853,70.5191856502,0.47496000000000005,0.13853000000000001,0.49475,66.61,21.6,70.0246535157,129.26
2021-07-27 04:30:00,65.82656,2.33733,65.8680431846,0.43656000000000006,0.12733,0.45475000000000004,65.39,2.21,65.4273352659,133.77,0.43656000000000006,0.12733,0.45475000000000004,0.43656000000000006,0.12733,0.45475000000000004,0.0,0.0,0.0,0.0,67.52656,41.71733,79.3736223677,0.43656000000000006,0.12733,0.45475000000000004,67.09,41.59,78.9353925689,129.3,67.73656,21.52733,71.0750835213,0.43656000000000006,0.12733,0.45475000000000004,67.3,21.4,70.6204644561,129.3
2021-07-27 05:00:00,66.90624,1.99557,66.9359936847,0.39624000000000004,0.11557,0.41275000000000006,66.51,1.88,66.5365651353,133.82,0.39624000000000004,0.11557,0.41275000000000006,0.39624000000000004,0.11557,0.41275000000000006,0.0,0.0,0.0,0.0,68.66624,41.38557,80.1736734843,0.39624000000000004,0.11557,0.41275000000000006,68.27,41.27,79.7747190531,129.34,68.87624,21.19557,72.0637816393,0.39624000000000004,0.11557,0.41275000000000006,68.48,21.08,71.6510767539,129.34
2021-07-27 05:30:00,67.81968,1.6582400000000002,67.8399495519,0.43968,0.12824000000000002,0.458,67.38,1.53,67.397368643,133.86,0.43968,0.12824000000000002,0.458,0.43968,0.12824000000000002,0.458,0.0,0.0,0.0,0.0,69.59968,40.94824,80.7519276253,0.43968,0.12824000000000002,0.458,69.16,40.82,80.3080195248,129.37,69.79968,20.788240000000002,72.8295698903,0.43968,0.12824000000000002,0.458,69.36,20.66,72.3715772939,129.37
2021-07-27 06:00:00,70.16104,1.06072,70.1690577163,0.5510400000000001,0.16072,0.5740000000000001,69.61,0.9,69.6158178865,133.75,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,0.0,72.04104,40.29072,82.5424349193,0.5510400000000001,0.16072,0.5740000000000001,71.49,40.13,81.9831507079,129.25,72.24104,20.15072,74.9987958357,0.5510400000000001,0.16072,0.5740000000000001,71.69,19.99,74.4248359085,129.25
2021-07-27 06:30:00,77.7144,2.9692,77.7711007766,0.6144000000000001,0.1792,0.64,77.1,2.79,77.1504640297,133.69,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,0.0,79.9044,36.0192,87.6475664694,0.6144000000000001,0.1792,0.64,79.29,35.84,87.0138477485,129.2,80.0844,16.1592,81.6984141095,0.6144000000000001,0.1792,0.64,79.47,15.98,81.0607260022,129.2
2021-07-27 07:00:00,83.7172,6.52085,83.9707750385,1.2372,0.36085,1.28875,82.48,6.16,82.7097092245,132.83,1.2372,0.36085,1.28875,1.2372,0.36085,1.28875,0.0,0.0,0.0,0.0,86.1372,32.13085,91.9348070404,1.2372,0.36085,1.28875,84.9,31.77,90.6495609476,128.39,86.2872,12.58085,87.1995336602,1.2372,0.36085,1.28875,85.05,12.22,85.9234013526,128.39
2021-07-27 07:30:00,90.7336,9.01105,91.1799604686,1.2036,0.35105000000000003,1.2537500000000001,89.53,8.66,89.9478543379,130.94,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,0.0,93.4336,29.08105,97.8547141331,1.2036,0.35105000000000003,1.2537500000000001,92.23,28.73,96.60116873,126.57,93.5736,9.79105,94.0844475833,1.2036,0.35105000000000003,1.2537500000000001,92.37,9.44,92.8511200794,126.57
2021-07-27 08:00:00,98.42304,12.87797,99.2619610635,0.9530400000000001,0.27797000000000005,0.9927500000000001,97.47,12.6,98.2810302144,130.94,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.0,0.0,0.0,0.0,101.47304,24.27797,104.336942998,0.9530400000000001,0.27797000000000005,0.9927500000000001,100.52,24.0,103.3453937048,126.57,101.56304,5.33797,101.703220292,0.9530400000000001,0.27797000000000005,0.9927500000000001,100.61,5.06,100.7371614649,126.57
2021-07-27 08:30:00,105.80576,4.46668,105.9000003749,1.32576,0.38668,1.381,104.48,4.08,104.5596327461,129.62,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,0.0,106.78576,6.12668,106.9613703474,1.32576,0.38668,1.381,105.46,5.74,105.6160934706,125.29,107.97576,2.41668,108.0028013053,1.32576,0.38668,1.381,106.65,2.03,106.6693179879,125.29
2021-07-27 09:00:00,109.3256,1.69455,109.3387319986,1.4556,0.42455000000000004,1.51625,107.87,1.27,107.8774758696,130.8,1.4556,0.42455000000000004,1.51625,1.4556,0.42455000000000004,1.51625,0.0,0.0,0.0,0.0,109.7556,1.8745500000000002,109.7716068438,1.4556,0.42455000000000004,1.51625,108.3,1.45,108.3097063979,126.41,111.2756,1.8745500000000002,111.2913882251,1.4556,0.42455000000000004,1.51625,109.82,1.45,109.8295720651,126.41
2021-07-27 09:30:00,111.57592,1.32631,111.5838026869,1.7359200000000001,0.50631,1.8082500000000001,109.84,0.8200000000000001,109.8430607731,131.23,1.7359200000000001,0.50631,1.8082500000000001,1.7359200000000001,0.50631,1.8082500000000001,0.0,0.0,0.0,0.0,112.01592,1.41631,112.024873432,1.7359200000000001,0.50631,1.8082500000000001,110.28,0.91,110.28375447,126.87,113.54592,1.41631,113.5547527964,1.7359200000000001,0.50631,1.8082500000000001,111.81,0.91,111.8137030958,126.87
2021-07-27 10:00:00,111.53008,0.9191900000000001,111.533867749,2.02008,0.5891900000000001,2.10425,109.51,0.33,109.5104972137,130.95,2.02008,0.5891900000000001,2.10425,2.02008,0.5891900000000001,2.10425,0.0,0.0,0.0,0.0,111.97008,0.76919,111.9727219838,2.02008,0.5891900000000001,2.10425,109.95,0.18,109.9501473396,126.6,113.49008,0.7891900000000001,113.4928239109,2.02008,0.5891900000000001,2.10425,111.47,0.2,111.4701794203,126.6
2021-07-27 10:30:00,110.65056,0.9193300000000001,110.6543790185,2.98056,0.86933,3.10475,107.67,0.05,107.6700116095,130.73,2.98056,0.86933,3.10475,2.98056,0.86933,3.10475,0.0,0.0,0.0,0.0,111.10056,0.9393300000000001,111.1045308399,2.98056,0.86933,3.10475,108.12,0.07,108.12002266,126.36,112.60056,0.9393300000000001,112.6044779445,2.98056,0.86933,3.10475,109.62,0.07,109.6200223499,126.36
