Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-27 11:00:00,110.6252,1.9223500000000002,110.6419012154,4.2252,1.23235,4.40125,106.4,0.6900000000000001,106.4022372885,130.73,4.2252,1.23235,4.40125,4.2252,1.23235,4.40125,0.0,0.0,0.0,0.0,111.0652,1.75235,111.0790231392,4.2252,1.23235,4.40125,106.84,0.52,106.8412654362,126.36,112.5452,1.78235,112.5593124293,4.2252,1.23235,4.40125,108.32,0.55,108.3213963167,126.36
2021-07-27 11:30:00,109.72288,2.02334,109.741534071,4.26288,1.2433400000000001,4.4405,105.46,0.78,105.4628844665,130.85,4.26288,1.2433400000000001,4.4405,4.26288,1.2433400000000001,4.4405,0.0,0.0,0.0,0.0,110.17288,1.89334,110.1891474867,4.26288,1.2433400000000001,4.4405,105.91,0.65,105.9119945993,126.47,111.63288,1.90334,111.6491047893,4.26288,1.2433400000000001,4.4405,107.37,0.66,107.3720284804,126.47
2021-07-27 12:00:00,111.86328,3.13554,111.9072161366,4.13328,1.20554,4.3055,107.73,1.9300000000000002,107.7472867408,130.69,4.13328,1.20554,4.3055,4.13328,1.20554,4.3055,0.0,0.0,0.0,0.0,112.32328,2.95554,112.3621575382,4.13328,1.20554,4.3055,108.19,1.75,108.2041524157,126.3,113.82328,2.99554,113.8626906842,4.13328,1.20554,4.3055,109.69,1.79,109.7046042789,126.3
2021-07-27 12:30:00,111.75544,3.72117,111.8173755539,7.85544,2.29117,8.18275,103.9,1.43,103.9098402462,131.07,7.85544,2.29117,8.18275,7.85544,2.29117,8.18275,0.0,0.0,0.0,0.0,112.20544,3.55117,112.2616211087,7.85544,2.29117,8.18275,104.35,1.26,104.3576068143,126.62,113.64544,3.59117,113.7021659194,7.85544,2.29117,8.18275,105.79,1.3,105.7979872209,126.62
2021-07-27 13:00:00,111.00424,2.25082,111.0270574619,5.45424,1.59082,5.6815,105.55,0.66,105.5520634569,131.07,5.45424,1.59082,5.6815,5.45424,1.59082,5.6815,0.0,0.0,0.0,0.0,111.44424,2.07082,111.4634779856,5.45424,1.59082,5.6815,105.99,0.48,105.9910868894,126.62,112.91424,2.10082,112.9337816574,5.45424,1.59082,5.6815,107.46,0.51,107.4612102109,126.62
2021-07-27 13:30:00,110.51112,1.33616,110.519197279,3.86112,1.12616,4.022,106.65,0.21,106.6502067509,131.34,3.86112,1.12616,4.022,3.86112,1.12616,4.022,0.0,0.0,0.0,0.0,110.95112,1.32616,110.9590452807,3.86112,1.12616,4.022,107.09,0.2,107.0901867586,126.79,112.44112,1.33616,112.4490586461,3.86112,1.12616,4.022,108.58,0.21,108.5802030759,126.79
2021-07-27 14:00:00,112.4468,1.6161500000000002,112.4584135183,3.1068,0.9061500000000001,3.23625,109.34,0.71,109.3423051705,131.34,3.1068,0.9061500000000001,3.23625,3.1068,0.9061500000000001,3.23625,0.0,0.0,0.0,0.0,112.8968,1.41615,112.9056815712,3.1068,0.9061500000000001,3.23625,109.79,0.51,109.7911845277,126.79,114.4168,1.43615,114.4258128617,3.1068,0.9061500000000001,3.23625,111.31,0.53,111.3112617842,126.79
2021-07-27 14:30:00,114.11048,1.21514,114.1169497097,3.00048,0.87514,3.1255,111.11,0.34,111.110520204,131.14,3.00048,0.87514,3.1255,3.00048,0.87514,3.1255,0.0,0.0,0.0,0.0,114.56048,1.08514,114.5656192173,3.00048,0.87514,3.1255,111.56,0.21,111.5601976513,126.66,116.10048,1.09514,116.1056449439,3.00048,0.87514,3.1255,113.1,0.22,113.1002139697,126.66
2021-07-27 15:00:00,113.96896,1.37928,113.977305885,4.00896,1.16928,4.176,109.96,0.21,109.9602005273,131.14,4.00896,1.16928,4.176,4.00896,1.16928,4.176,0.0,0.0,0.0,0.0,114.43896,1.37928,114.447271611,4.00896,1.16928,4.176,110.43,0.21,110.4301996738,126.66,115.95896,1.37928,115.9671626694,4.00896,1.16928,4.176,111.95,0.21,111.9501969628,126.66
2021-07-27 15:30:00,112.37176,1.85343,112.387043952,5.05176,1.47343,5.26225,107.32,0.38,107.3206727523,131.19,5.05176,1.47343,5.26225,5.05176,1.47343,5.26225,0.0,0.0,0.0,0.0,112.82176,2.06343,112.8406277582,5.05176,1.47343,5.26225,107.77,0.59,107.7716150014,126.69,114.30176,2.05343,114.3202034369,5.05176,1.47343,5.26225,109.25,0.58,109.2515395773,126.69
2021-07-27 16:00:00,109.65648,3.51314,109.7127420068,5.9764800000000005,1.74314,6.2255,103.68,1.77,103.6951074063,131.43,5.9764800000000005,1.74314,6.2255,5.9764800000000005,1.74314,6.2255,0.0,0.0,0.0,0.0,110.06648,3.69314,110.1284218658,5.9764800000000005,1.74314,6.2255,104.09,1.9500000000000002,104.1082638411,126.91,111.51648,3.7031400000000003,111.5779483476,5.9764800000000005,1.74314,6.2255,105.54,1.96,105.5581981658,126.91
2021-07-27 16:30:00,108.4928,6.32915,108.6772551713,7.6428,2.22915,7.96125,100.85,4.1,100.9333071885,131.99,7.6428,2.22915,7.96125,7.6428,2.22915,7.96125,0.0,0.0,0.0,0.0,108.8928,6.48915,109.0859796654,7.6428,2.22915,7.96125,101.25,4.26,101.3395781519,127.86,110.2928,6.53915,110.4864797817,7.6428,2.22915,7.96125,102.65,4.31,102.7404428645,127.86
2021-07-27 17:00:00,113.00416,6.00788,113.1637521444,6.16416,1.7978800000000001,6.421,106.84,4.21,106.9229147564,132.38,6.16416,1.7978800000000001,6.421,6.16416,1.7978800000000001,6.421,0.0,0.0,0.0,0.0,113.43416,6.20788,113.6039014691,6.16416,1.7978800000000001,6.421,107.27,4.41,107.360611958,127.86,114.91416,6.25788,115.0844265337,6.16416,1.7978800000000001,6.421,108.75,4.46,108.8414172087,127.86
2021-07-27 17:30:00,114.838,6.789,115.0385012289,5.688,1.659,5.925,109.15,5.13,109.2704873239,132.54,5.688,1.659,5.925,5.688,1.659,5.925,0.0,0.0,0.0,0.0,115.258,6.999,115.4703103183,5.688,1.659,5.925,109.57,5.34,109.7000478578,128.04,116.778,7.059,116.9911567812,5.688,1.659,5.925,111.09,5.4,111.2211674997,128.04
2021-07-27 18:00:00,112.70768,9.08599,113.0733228718,5.6776800000000005,1.65599,5.91425,107.03,7.43,107.2875845566,132.61,5.6776800000000005,1.65599,5.91425,5.6776800000000005,1.65599,5.91425,0.0,0.0,0.0,0.0,113.10768,9.28599,113.4882235532,5.6776800000000005,1.65599,5.91425,107.43,7.63,107.7006118831,128.13,114.58768,9.39599,114.9722620281,5.6776800000000005,1.65599,5.91425,108.91,7.74,109.1846861973,128.13
2021-07-27 18:30:00,109.10536,11.64323,109.7248576466,5.32536,1.55323,5.54725,103.78,10.09,104.2693459268,132.74,5.32536,1.55323,5.54725,5.32536,1.55323,5.54725,0.0,0.0,0.0,0.0,109.47536,11.84323,110.1141069253,5.32536,1.55323,5.54725,104.15,10.29,104.6570905386,128.27,110.92536,11.973230000000001,111.5696810418,5.32536,1.55323,5.54725,105.6,10.42,106.1128474785,128.27
2021-07-27 19:00:00,107.6204,12.6372,108.3598141379,5.0304,1.4672,5.24,102.59,11.17,103.1963032284,133.29,5.0304,1.4672,5.24,5.0304,1.4672,5.24,0.0,0.0,0.0,0.0,107.9704,12.8372,108.7308648913,5.0304,1.4672,5.24,102.94,11.37,103.5660200066,128.82,109.3904,12.9872,110.1586445813,5.0304,1.4672,5.24,104.36,11.52,104.993904585,128.82
2021-07-27 19:30:00,104.9708,13.5444,105.8410110685,5.0208,1.4644,5.23,99.95,12.08,100.6773504816,133.49,5.0208,1.4644,5.23,5.0208,1.4644,5.23,0.0,0.0,0.0,0.0,105.3208,13.7344,106.2125447205,5.0208,1.4644,5.23,100.3,12.27,101.0477258527,129.03,106.7108,13.894400000000001,107.6115662371,5.0208,1.4644,5.23,101.69,12.43,102.4468691567,129.03
2021-07-27 20:00:00,101.13912,14.26891,102.1407038695,4.89912,1.4289100000000001,5.10325,96.24,12.84,97.0927556515,133.61,4.89912,1.4289100000000001,5.10325,4.89912,1.4289100000000001,5.10325,0.0,0.0,0.0,0.0,101.46912,14.44891,102.4926988315,4.89912,1.4289100000000001,5.10325,96.57,13.02,97.4437545459,129.13,102.80912000000001,14.61891,103.8432842545,4.89912,1.4289100000000001,5.10325,97.91,13.19,98.7944542978,129.13
2021-07-27 20:30:00,99.24632,12.93726,100.0859866807,0.91632,0.26726,0.9545,98.33,12.67,99.1429160354,133.61,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,0.0,99.58632,13.11726,100.4464914323,0.91632,0.26726,0.9545,98.67,12.85,99.5032230634,129.13,100.95632,13.28726,101.8269602131,0.91632,0.26726,0.9545,100.04,13.02,100.8837053245,129.13
2021-07-27 21:00:00,97.0544,13.56045,97.9971548748,0.34440000000000004,0.10045000000000001,0.35875,96.71,13.46,97.6421819707,133.69,0.34440000000000004,0.10045000000000001,0.35875,0.34440000000000004,0.10045000000000001,0.35875,0.0,0.0,0.0,0.0,97.3844,13.74045,98.3489772675,0.34440000000000004,0.10045000000000001,0.35875,97.04,13.64,97.9939345062,129.22,98.7344,13.91045,99.709489832,0.34440000000000004,0.10045000000000001,0.35875,98.39,13.81,99.3544573736,129.22
2021-07-27 21:30:00,97.45456,13.60883,98.4001601562,0.30456,0.08883,0.31725000000000003,97.15,13.52,98.0862523497,133.77,0.30456,0.08883,0.31725000000000003,0.30456,0.08883,0.31725000000000003,0.0,0.0,0.0,0.0,97.79456,13.78883,98.7618742145,0.30456,0.08883,0.31725000000000003,97.49,13.7,98.4479055135,129.29,99.13456,13.96883,100.1138811452,0.30456,0.08883,0.31725000000000003,98.83,13.88,99.7999163326,129.29
2021-07-27 22:00:00,96.3892,15.2306,97.5850862222,0.8592000000000001,0.2506,0.895,95.53,14.98,96.6973696643,133.77,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,0.0,96.7192,15.4106,97.93921707370001,0.8592000000000001,0.2506,0.895,95.86,15.16,97.0513534166,129.29,98.0392,15.6206,99.2758172014,0.8592000000000001,0.2506,0.895,97.18,15.37,98.3879530227,129.29
2021-07-27 22:30:00,90.70944,17.08317,92.3040475947,0.31944,0.09317,0.33275000000000005,90.39,16.99,91.9728883965,133.98,0.31944,0.09317,0.33275000000000005,0.31944,0.09317,0.33275000000000005,0.0,0.0,0.0,0.0,90.98944,17.24317,92.6088824204,0.31944,0.09317,0.33275000000000005,90.67,17.15,92.2776863602,129.48,92.23944,17.47317,93.8798485372,0.31944,0.09317,0.33275000000000005,91.92,17.38,93.5486547204,129.48
2021-07-27 23:00:00,86.0324,18.22195,87.9409649229,0.2124,0.061950000000000005,0.22125000000000003,85.82,18.16,87.7203397166,133.98,0.2124,0.061950000000000005,0.22125000000000003,0.2124,0.061950000000000005,0.22125000000000003,0.0,0.0,0.0,0.0,86.3124,18.38195,88.248096181,0.2124,0.061950000000000005,0.22125000000000003,86.1,18.32,88.0274525361,129.48,87.4824,18.62195,89.442424674,0.2124,0.061950000000000005,0.22125000000000003,87.27,18.56,89.2217826542,129.48
2021-07-27 23:30:00,80.72704,19.51497,83.0523271273,0.25704000000000005,0.07497000000000001,0.26775000000000004,80.47,19.44,82.7848687865,134.01,0.25704000000000005,0.07497000000000001,0.26775000000000004,0.25704000000000005,0.07497000000000001,0.26775000000000004,0.0,0.0,0.0,0.0,80.96704,19.63497,83.313826063,0.25704000000000005,0.07497000000000001,0.26775000000000004,80.71,19.56,83.0463587402,129.49,82.07704,19.90497,84.4561917556,0.25704000000000005,0.07497000000000001,0.26775000000000004,81.82,19.83,84.1887243044,129.49
2021-07-28 00:00:00,77.10264,19.87077,79.6220107468,0.24264000000000002,0.07077,0.25275000000000003,76.86,19.8,79.3693870456,134.01,0.24264000000000002,0.07077,0.25275000000000003,0.24264000000000002,0.07077,0.25275000000000003,0.0,0.0,0.0,0.0,77.33264,19.97077,79.8696992843,0.24264000000000002,0.07077,0.25275000000000003,77.09,19.9,79.6170716618,129.49,78.39264,20.23077,80.9610403896,0.24264000000000002,0.07077,0.25275000000000003,78.15,20.16,80.7084140595,129.49
2021-07-28 00:30:00,74.40784,20.87937,77.2817879262,0.23784000000000002,0.06937,0.24775000000000003,74.17,20.81,77.0340509126,135.34,0.23784000000000002,0.06937,0.24775000000000003,0.23784000000000002,0.06937,0.24775000000000003,0.0,0.0,0.0,0.0,74.62784,20.98937,77.523339428,0.23784000000000002,0.06937,0.24775000000000003,74.39,20.92,77.2756009359,130.76,75.63784,21.26937,78.5714257225,0.23784000000000002,0.06937,0.24775000000000003,75.4,21.2,78.3236873494,130.76
2021-07-28 01:00:00,72.1216,21.96755,75.3929601459,0.2316,0.06755,0.24125000000000002,71.89,21.9,75.1517271924,135.34,0.2316,0.06755,0.24125000000000002,0.2316,0.06755,0.24125000000000002,0.0,0.0,0.0,0.0,72.3316,22.05755,75.6200758434,0.2316,0.06755,0.24125000000000002,72.1,21.99,75.3788438489,130.76,73.3316,22.35755,76.6640959026,0.2316,0.06755,0.24125000000000002,73.1,22.29,76.4228637255,130.76
2021-07-28 01:30:00,70.74368,22.51524,74.2401797694,0.22368000000000002,0.06524,0.233,70.52,22.45,74.0072489693,136.12,0.22368000000000002,0.06524,0.233,0.22368000000000002,0.06524,0.233,0.0,0.0,0.0,0.0,70.93368,22.59524,74.4454956932,0.22368000000000002,0.06524,0.233,70.71,22.53,74.2125663213,131.51,71.90368,22.90524,75.4638272088,0.22368000000000002,0.06524,0.233,71.68,22.84,75.2308979077,131.51
2021-07-28 02:00:00,70.38616,22.51013,73.8980207594,0.20616,0.06013,0.21475000000000002,70.18,22.45,73.6833420795,136.29,0.20616,0.06013,0.21475000000000002,0.20616,0.06013,0.21475000000000002,0.0,0.0,0.0,0.0,70.59616,22.60013,74.1254590729,0.20616,0.06013,0.21475000000000002,70.39,22.54,73.9107820281,131.68,71.54616,22.90013,75.1216943683,0.20616,0.06013,0.21475000000000002,71.34,22.84,74.9070170278,131.68
2021-07-28 02:30:00,69.01448,23.16714,72.7991402796,0.26448000000000005,0.07714,0.2755,68.75,23.09,72.5238622799,136.48,0.26448000000000005,0.07714,0.2755,0.26448000000000005,0.07714,0.2755,0.0,0.0,0.0,0.0,69.19448,23.23714,72.9920594164,0.26448000000000005,0.07714,0.2755,68.93,23.16,72.7167827946,131.86,70.14448,23.55714,73.9945060086,0.26448000000000005,0.07714,0.2755,69.88,23.48,73.7192295131,131.86
2021-07-28 03:00:00,67.55152,23.56086,71.5424487857,0.31152,0.09086000000000001,0.3245,67.24,23.47,71.2183859688,136.63,0.31152,0.09086000000000001,0.3245,0.31152,0.09086000000000001,0.3245,0.0,0.0,0.0,0.0,67.73152,23.64086,71.7387556559,0.31152,0.09086000000000001,0.3245,67.42,23.55,71.4146966667,132.0,68.66152,23.96086,72.7222602829,0.31152,0.09086000000000001,0.3245,68.35,23.87,72.3982002539,132.0
2021-07-28 03:30:00,66.7852,23.8661,70.921461267,0.2952,0.08610000000000001,0.3075,66.49,23.78,70.6145063001,136.63,0.2952,0.08610000000000001,0.3075,0.2952,0.08610000000000001,0.3075,0.0,0.0,0.0,0.0,66.9552,23.9361,71.1051031238,0.2952,0.08610000000000001,0.3075,66.66,23.85,70.7981503996,132.03,67.8752,24.2461,72.0757666643,0.2952,0.08610000000000001,0.3075,67.58,24.16,71.7688093812,132.03
2021-07-28 04:00:00,66.11424,23.92457,70.309869723,0.32424000000000003,0.09457,0.33775000000000005,65.79,23.83,69.972801859,136.63,0.32424000000000003,0.09457,0.33775000000000005,0.32424000000000003,0.09457,0.33775000000000005,0.0,0.0,0.0,0.0,66.28424,23.99457,70.4935448241,0.32424000000000003,0.09457,0.33775000000000005,65.96,23.9,70.1564793872,132.03,67.19424,24.31457,71.458129023,0.32424000000000003,0.09457,0.33775000000000005,66.87,24.22,71.1210608751,132.03
2021-07-28 04:30:00,66.46016,23.61088,70.5296145006,0.38016000000000005,0.11088,0.396,66.08,23.5,70.1342740748,136.53,0.38016000000000005,0.11088,0.396,0.38016000000000005,0.11088,0.396,0.0,0.0,0.0,0.0,66.64016,23.68088,70.72266258,0.38016000000000005,0.11088,0.396,66.26,23.57,70.3273239929,131.89,67.55016,23.99088,71.6839343173,0.38016000000000005,0.11088,0.396,67.17,23.88,71.2885916539,131.89
2021-07-28 05:00:00,67.18016,23.27088,71.0964679404,0.38016000000000005,0.11088,0.396,66.8,23.16,70.7009589751,136.53,0.38016000000000005,0.11088,0.396,0.38016000000000005,0.11088,0.396,0.0,0.0,0.0,0.0,67.36016,23.34088,71.2894651011,0.38016000000000005,0.11088,0.396,66.98,23.23,70.8939581347,131.89,68.28016,23.66088,72.2635280899,0.38016000000000005,0.11088,0.396,67.9,23.55,71.8680214003,131.89
2021-07-28 05:30:00,68.23656,22.92858,71.9857479051,0.40656000000000003,0.11858,0.42350000000000004,67.83,22.81,71.5625949781,136.46,0.40656000000000003,0.11858,0.42350000000000004,0.40656000000000003,0.11858,0.42350000000000004,0.0,0.0,0.0,0.0,68.41656,22.99858,72.1786697318,0.40656000000000003,0.11858,0.42350000000000004,68.01,22.88,71.7555189515,131.83,69.35656,23.29858,73.1652666574,0.40656000000000003,0.11858,0.42350000000000004,68.95,23.18,72.7421122872,131.83
2021-07-28 06:00:00,70.25984,22.17287,73.6755134415,0.48984000000000005,0.14287000000000002,0.5102500000000001,69.77,22.03,73.1653866251,136.38,0.48984000000000005,0.14287000000000002,0.5102500000000001,0.48984000000000005,0.14287000000000002,0.5102500000000001,0.0,0.0,0.0,0.0,70.44984,22.24287,73.8777721772,0.48984000000000005,0.14287000000000002,0.5102500000000001,69.96,22.1,73.3676468207,131.75,71.42984,22.54287,74.9026236541,0.48984000000000005,0.14287000000000002,0.5102500000000001,70.94,22.4,74.3924969335,131.75
2021-07-28 06:30:00,78.01368,18.13524,80.0938274588,0.7036800000000001,0.20524,0.733,77.31,17.93,79.3619619213,136.07,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0,0.0,78.24368,18.22524,80.3382401662,0.7036800000000001,0.20524,0.733,77.54,18.02,79.6063565301,131.44,79.33368,18.45524,81.4520022209,0.7036800000000001,0.20524,0.733,78.63,18.25,80.7201300792,131.44
2021-07-28 07:00:00,84.70608,13.90344,85.8395342066,1.24608,0.36344000000000004,1.298,83.46,13.54,84.5511868633,134.87,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,0.0,84.98608,14.01344,86.1336768889,1.24608,0.36344000000000004,1.298,83.74,13.65,84.8452125933,130.3,86.15608,14.19344,87.3173743307,1.24608,0.36344000000000004,1.298,84.91,13.83,86.0289311802,130.3
2021-07-28 07:30:00,91.61992,11.02331,92.2806756811,1.27992,0.37331000000000003,1.33325,90.34,10.65,90.9655874493,132.71,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,0.0,91.93992,11.14331,92.612754237,1.27992,0.37331000000000003,1.33325,90.66,10.77,91.2974725828,128.22,93.20992,11.28331,93.8903736864,1.27992,0.37331000000000003,1.33325,91.93,10.91,92.5751208479,128.22
2021-07-28 08:00:00,96.74112,8.33991,97.0999402557,1.85112,0.53991,1.9282500000000002,94.89,7.8,95.2100420124,132.71,1.85112,0.53991,1.9282500000000002,1.85112,0.53991,1.9282500000000002,0.0,0.0,0.0,0.0,97.08112,8.46991,97.4499011588,1.85112,0.53991,1.9282500000000002,95.23,7.93,95.5596033897,128.22,98.42112,8.55991,98.7926562112,1.85112,0.53991,1.9282500000000002,96.57,8.02,96.9024524973,128.22
2021-07-28 08:30:00,102.108,5.85025,102.2754569242,3.738,1.09025,3.89375,98.37,4.76,98.4850978575,131.94,3.738,1.09025,3.89375,3.738,1.09025,3.89375,0.0,0.0,0.0,0.0,102.458,5.99025,102.6329618547,3.738,1.09025,3.89375,98.72,4.9,98.8415317566,127.45,103.848,6.03025,104.0229350627,3.738,1.09025,3.89375,100.11,4.94,100.231809821,127.45
2021-07-28 09:00:00,106.2884,4.2912,106.3749894101,3.8784,1.1312,4.04,102.41,3.16,102.4587414524,131.94,3.8784,1.1312,4.04,3.8784,1.1312,4.04,0.0,0.0,0.0,0.0,106.6884,4.4512,106.7812149959,3.8784,1.1312,4.04,102.81,3.32,102.8635917125,127.45,108.1284,4.4812,108.2212180674,3.8784,1.1312,4.04,104.25,3.35,104.3038110521,127.45
2021-07-28 09:30:00,110.15568,2.43249,110.1825342051,3.26568,0.9524900000000001,3.40175,106.89,1.48,106.9002455563,131.62,3.26568,0.9524900000000001,3.40175,3.26568,0.9524900000000001,3.40175,0.0,0.0,0.0,0.0,110.57568,2.60249,110.6063016363,3.26568,0.9524900000000001,3.40175,107.31,1.65,107.3226844614,127.15,112.07568,2.60249,112.1058919132,3.26568,0.9524900000000001,3.40175,108.81,1.65,108.82250962,127.15
2021-07-28 10:00:00,111.01496,2.26978,111.0381612107,3.8049600000000003,1.10978,3.9635,107.21,1.16,107.2162753503,131.42,3.8049600000000003,1.10978,3.9635,3.8049600000000003,1.10978,3.9635,0.0,0.0,0.0,0.0,111.44496,2.43978,111.4716629276,3.8049600000000003,1.10978,3.9635,107.64,1.33,107.6482164274,126.95,112.93496,2.43978,112.961310707,3.8049600000000003,1.10978,3.9635,109.13,1.33,109.1381042533,126.95
2021-07-28 10:30:00,109.55608,3.02344,109.5977912843,5.32608,1.5534400000000002,5.548,104.23,1.47,104.240365502,131.28,5.32608,1.5534400000000002,5.548,5.32608,1.5534400000000002,5.548,0.0,0.0,0.0,0.0,109.96608,3.17344,110.0118605969,5.32608,1.5534400000000002,5.548,104.64,1.62,104.6525393863,126.8,111.43608,3.19344,111.4818280474,5.32608,1.5534400000000002,5.548,106.11,1.6400000000000001,106.1226728838,126.8
2021-07-28 11:00:00,111.298,1.7777500000000002,111.3121969914,4.758,1.38775,4.95625,106.54,0.39,106.540713814,131.28,4.758,1.38775,4.95625,4.758,1.38775,4.95625,0.0,0.0,0.0,0.0,111.748,1.91775,111.7644544078,4.758,1.38775,4.95625,106.99,0.53,106.9913127315,126.8,113.208,1.90775,113.2240732974,4.758,1.38775,4.95625,108.45,0.52,108.4512466503,126.8
2021-07-28 11:30:00,110.99952,1.93986,111.0164694856,5.51952,1.60986,5.7495,105.48,0.33,105.4805162103,131.42,5.51952,1.60986,5.7495,5.51952,1.60986,5.7495,0.0,0.0,0.0,0.0,111.41952,1.9298600000000001,111.4362319744,5.51952,1.60986,5.7495,105.9,0.32,105.9004834739,126.93,112.89952,1.9298600000000001,112.9160129293,5.51952,1.60986,5.7495,107.38,0.32,107.3804768103,126.93
2021-07-28 12:00:00,111.09896,2.59553,111.1292746717,6.49896,1.89553,6.76975,104.6,0.7000000000000001,104.60234223,131.42,6.49896,1.89553,6.76975,6.49896,1.89553,6.76975,0.0,0.0,0.0,0.0,111.52896,2.42553,111.5553320754,6.49896,1.89553,6.76975,105.03,0.53,105.0313372285,126.93,112.98896,2.45553,113.0156392251,6.49896,1.89553,6.76975,106.49,0.56,106.4914724285,126.93
2021-07-28 12:30:00,112.76808,2.10569,112.7877377965,6.08808,1.77569,6.34175,106.68,0.33,106.6805104037,131.32,6.08808,1.77569,6.34175,6.08808,1.77569,6.34175,0.0,0.0,0.0,0.0,113.21808,1.94569,113.2347974276,6.08808,1.77569,6.34175,107.13,0.17,107.1301348828,126.83,114.70808,1.96569,114.7249212441,6.08808,1.77569,6.34175,108.62,0.19,108.6201661755,126.83
2021-07-28 13:00:00,107.52456,2.79633,107.5609151349,7.32456,2.13633,7.62975,100.2,0.66,100.2021736291,131.32,7.32456,2.13633,7.62975,7.32456,2.13633,7.62975,0.0,0.0,0.0,0.0,107.91456,2.86633,107.9526197351,7.32456,2.13633,7.62975,100.59,0.73,100.5926488368,126.83,109.29456,2.86633,109.3321393427,7.32456,2.13633,7.62975,101.97,0.73,101.97261299,126.83
2021-07-28 13:30:00,103.67304,3.84672,103.7443804628,8.90304,2.59672,9.274000000000001,94.77,1.25,94.778243284,131.4,8.90304,2.59672,9.274000000000001,8.90304,2.59672,9.274000000000001,0.0,0.0,0.0,0.0,104.06304,3.9567200000000002,104.1382347037,8.90304,2.59672,9.274000000000001,95.16,1.3599999999999999,95.1697178729,126.91,105.37304,3.96672,105.4476762494,8.90304,2.59672,9.274000000000001,96.47,1.37,96.4797274043,126.91
2021-07-28 14:00:00,101.36816,3.44238,101.4265933661,8.88816,2.59238,9.2585,92.48,0.85,92.4839061675,131.65,8.88816,2.59238,9.2585,8.88816,2.59238,9.2585,0.0,0.0,0.0,0.0,101.73816,3.54238,101.799811671,8.88816,2.59238,9.2585,92.85,0.9500000000000001,92.854859862,127.18,103.03816,3.54238,103.0990342935,8.88816,2.59238,9.2585,94.15,0.9500000000000001,94.1547927617,127.18
2021-07-28 14:30:00,101.27416,3.44538,101.3327495287,9.34416,2.72538,9.7335,91.93,0.72,91.9328194934,132.24,9.34416,2.72538,9.7335,9.34416,2.72538,9.7335,0.0,0.0,0.0,0.0,101.63416,3.54538,101.6959792629,9.34416,2.72538,9.7335,92.29,0.8200000000000001,92.293642793,127.7,102.92416,3.54538,102.9852049134,9.34416,2.72538,9.7335,93.58,0.8200000000000001,93.583592579,127.7
2021-07-28 15:00:00,105.00504,3.09772,105.0507224849,7.29504,2.12772,7.599,97.71,0.97,97.7148146393,132.24,7.29504,2.12772,7.599,7.29504,2.12772,7.599,0.0,0.0,0.0,0.0,105.40504,3.20772,105.4538378865,7.29504,2.12772,7.599,98.11,1.08,98.1159441681,127.7,106.77504,3.20772,106.823212059,7.29504,2.12772,7.599,99.48,1.08,99.4858623122,127.7
2021-07-28 15:30:00,109.59944,1.60942,109.6112561786,3.76944,1.09942,3.9265,105.83,0.51,105.8312288505,132.65,3.76944,1.09942,3.9265,3.76944,1.09942,3.9265,0.0,0.0,0.0,0.0,110.04944,1.77942,110.0638250283,3.76944,1.09942,3.9265,106.28,0.68,106.2821753635,128.11,111.51944,1.7694200000000002,111.5334763425,3.76944,1.09942,3.9265,107.75,0.67,107.7520830425,128.11
2021-07-28 16:00:00,108.93328,2.53429,108.9627556432,5.12328,1.4942900000000001,5.33675,103.81,1.04,103.8152093867,132.1,5.12328,1.4942900000000001,5.33675,5.12328,1.4942900000000001,5.33675,0.0,0.0,0.0,0.0,109.35328,2.68429,109.386220611,5.12328,1.4942900000000001,5.33675,104.23,1.19,104.2367929284,127.58,110.78328,2.69429,110.8160382172,5.12328,1.4942900000000001,5.33675,105.66,1.2,105.6668140903,127.58
2021-07-28 16:30:00,100.08032,10.25926,100.6047855077,11.86032,3.45926,12.3545,88.22,6.8,88.4816839804,132.1,11.86032,3.45926,12.3545,11.86032,3.45926,12.3545,0.0,0.0,0.0,0.0,100.40032,10.34926,100.9323111726,11.86032,3.45926,12.3545,88.54,6.89,88.807678159,127.61,101.62032,10.44926,102.1561377082,11.86032,3.45926,12.3545,89.76,6.99,90.0317593963,127.61
2021-07-28 17:00:00,105.55456,8.81883,105.9223153984,7.50456,2.18883,7.81725,98.05,6.63,98.2738998921,133.74,7.50456,2.18883,7.81725,7.50456,2.18883,7.81725,0.0,0.0,0.0,0.0,105.91456,8.95883,106.292778,7.50456,2.18883,7.81725,98.41,6.77,98.6425922206,129.19,107.31456,9.03883,107.6945459889,7.50456,2.18883,7.81725,99.81,6.85,100.0447829724,129.19
2021-07-28 17:30:00,112.14464,7.75302,112.4123196089,5.08464,1.48302,5.2965,107.06,6.27,107.2434450211,133.09,5.08464,1.48302,5.2965,5.08464,1.48302,5.2965,0.0,0.0,0.0,0.0,112.53464,7.94302,112.8146123809,5.08464,1.48302,5.2965,107.45,6.46,107.6440156256,128.59,114.04464,8.01302,114.3257993729,5.08464,1.48302,5.2965,108.96,6.53,109.155496884,128.59
2021-07-28 18:00:00,107.21104,11.52822,107.8290635879,8.53104,2.48822,8.8865,98.68,9.04,99.0932086472,133.09,8.53104,2.48822,8.8865,8.53104,2.48822,8.8865,0.0,0.0,0.0,0.0,107.57104,11.68822,108.2041733643,8.53104,2.48822,8.8865,99.04,9.2,99.4663842713,128.59,108.93104,11.80822,109.5691815021,8.53104,2.48822,8.8865,100.4,9.32,100.8316537601,128.59
2021-07-28 18:30:00,103.63896,13.62928,104.5312934159,8.08896,2.35928,8.426,95.55,11.27,96.2123453617,133.93,8.08896,2.35928,8.426,8.08896,2.35928,8.426,0.0,0.0,0.0,0.0,103.96896,13.77928,104.8780873243,8.08896,2.35928,8.426,95.88,11.42,96.5577070979,129.41,105.30896,13.92928,106.226182731,8.08896,2.35928,8.426,97.22,11.57,97.9060432251,129.41
2021-07-28 19:00:00,103.9116,13.5313,104.7889149397,6.8616,2.0013,7.1475,97.05,11.53,97.7325094326,133.93,6.8616,2.0013,7.1475,6.8616,2.0013,7.1475,0.0,0.0,0.0,0.0,104.2416,13.6813,105.135575046,6.8616,2.0013,7.1475,97.38,11.68,98.0779628663,129.41,105.6016,13.8313,106.5035341303,6.8616,2.0013,7.1475,98.74,11.83,99.4461487439,129.41
2021-07-28 19:30:00,104.40024,12.14507,105.1042950472,2.76024,0.8050700000000001,2.8752500000000003,101.64,11.34,102.2706468152,134.19,2.76024,0.8050700000000001,2.8752500000000003,2.76024,0.8050700000000001,2.8752500000000003,0.0,0.0,0.0,0.0,104.74024,12.32507,105.4629092419,2.76024,0.8050700000000001,2.8752500000000003,101.98,11.52,102.6286061486,129.67,106.18024,12.47507,106.9105735555,2.76024,0.8050700000000001,2.8752500000000003,103.42,11.67,104.0763436137,129.67
2021-07-28 20:00:00,101.91344,12.47517,102.6741404598,1.66344,0.48517000000000005,1.73275,100.25,11.99,100.9644620646,133.24,1.66344,0.48517000000000005,1.73275,1.66344,0.48517000000000005,1.73275,0.0,0.0,0.0,0.0,102.26344,12.64517,103.0422800843,1.66344,0.48517000000000005,1.73275,100.6,12.16,101.332253503,128.75,103.64344,12.80517,104.4314848777,1.66344,0.48517000000000005,1.73275,101.98,12.32,102.7214816871,128.75
2021-07-28 20:30:00,99.80976,13.72743,100.7493450384,1.25976,0.36743000000000003,1.3122500000000001,98.55,13.36,99.4514559974,133.04,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,0.0,100.13976,13.90743,101.1008810153,1.25976,0.36743000000000003,1.3122500000000001,98.88,13.54,99.8027354335,128.55,101.51976,14.08743,102.4925234076,1.25976,0.36743000000000003,1.3122500000000001,100.26,13.72,101.1943970781,128.55
2021-07-28 21:00:00,97.23608,14.24719,98.2742981489,1.15608,0.33719000000000005,1.20425,96.08,13.91,97.0816898287,133.04,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,0.0,97.54608,14.39719,98.6028235055,1.15608,0.33719000000000005,1.20425,96.39,14.06,97.4100390104,128.57,98.90608,14.58719,99.9759909831,1.15608,0.33719000000000005,1.20425,97.75,14.25,98.7832222597,128.57
2021-07-28 21:30:00,96.58328,14.99804,97.7408368053,1.1932800000000001,0.34804,1.2429999999999999,95.39,14.65,96.5084172495,133.1,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,0.0,96.89328,15.14804,98.0702341437,1.1932800000000001,0.34804,1.2429999999999999,95.7,14.8,96.8376476377,128.59,98.22328,15.34804,99.4151651701,1.1932800000000001,0.34804,1.2429999999999999,97.03,15.0,98.1825895971,128.59
2021-07-28 22:00:00,94.12112,16.59741,95.5733187075,1.19112,0.34741000000000005,1.24075,92.93,16.25,94.3400625397,133.1,1.19112,0.34741000000000005,1.24075,1.19112,0.34741000000000005,1.24075,0.0,0.0,0.0,0.0,94.40112,16.74741,95.875164662,1.19112,0.34741000000000005,1.24075,93.21,16.4,94.6417672067,128.59,95.69112,16.96741,97.1837612411,1.19112,0.34741000000000005,1.24075,94.5,16.62,95.9503746736,128.59
2021-07-28 22:30:00,88.54792,18.19606,90.3981788304,0.63792,0.18606,0.6645,87.91,18.01,89.7358802264,133.81,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,0.0,88.80792,18.33606,90.6810771388,0.63792,0.18606,0.6645,88.17,18.15,90.0187280514,129.27,90.04792,18.58606,91.9460141749,0.63792,0.18606,0.6645,89.41,18.4,91.2836683093,129.27
2021-07-28 23:00:00,83.64376,19.48068,85.8823350882,0.65376,0.19068000000000002,0.681,82.99,19.29,85.2023720327,133.76,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,0.0,83.87376,19.60068,86.1335838857,0.65376,0.19068000000000002,0.681,83.22,19.41,85.4535926688,129.22,85.02376,19.86068,87.3125785589,0.65376,0.19068000000000002,0.681,84.37,19.67,86.6325908651,129.22
2021-07-28 23:30:00,78.07712,20.82166,80.805805439,0.65712,0.19166000000000002,0.6845,77.42,20.63,80.1214908748,134.36,0.65712,0.19166000000000002,0.6845,0.65712,0.19166000000000002,0.6845,0.0,0.0,0.0,0.0,78.27712,20.91166,81.0222502739,0.65712,0.19166000000000002,0.6845,77.62,20.72,80.3379287759,129.77,79.34712,21.20166,82.130845844,0.65712,0.19166000000000002,0.6845,78.69,21.01,81.4465235599,129.77
2021-07-29 00:00:00,73.70328,21.69429,76.8297839471,0.56328,0.16429000000000002,0.58675,73.14,21.53,76.2430357475,134.68,0.56328,0.16429000000000002,0.58675,0.56328,0.16429000000000002,0.58675,0.0,0.0,0.0,0.0,73.88328,21.77429,77.0250528631,0.56328,0.16429000000000002,0.58675,73.32,21.61,76.4383051879,130.07,74.91328,22.07429,78.0978475975,0.56328,0.16429000000000002,0.58675,74.35,21.91,77.5110998503,130.07
2021-07-29 00:30:00,70.45104,23.06572,74.130806526,0.6710400000000001,0.19572,0.6990000000000001,69.78,22.87,73.4321816372,135.03,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,0.0,70.60104,23.12572,74.2920303572,0.6710400000000001,0.19572,0.6990000000000001,69.93,22.93,73.5934086722,130.41,71.58104,23.43572,75.3198397462,0.6710400000000001,0.19572,0.6990000000000001,70.91,23.24,74.6212148119,130.41
2021-07-29 01:00:00,69.99008,23.27919,73.7599619405,0.58008,0.16919,0.6042500000000001,69.41,23.11,73.1561357645,135.42,0.58008,0.16919,0.6042500000000001,0.58008,0.16919,0.6042500000000001,0.0,0.0,0.0,0.0,70.15008,23.34919,73.9338785515,0.58008,0.16919,0.6042500000000001,69.57,23.18,73.3300572753,130.77,71.12008,23.66919,74.9552955732,0.58008,0.16919,0.6042500000000001,70.54,23.5,74.3514734218,130.77
2021-07-29 01:30:00,66.2908,23.9044,70.4690748059,0.7008,0.2044,0.73,65.59,23.7,69.740505447,135.45,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,0.0,66.4308,23.9644,70.6211275469,0.7008,0.2044,0.73,65.73,23.76,69.8925639822,130.82,67.3408,24.2744,71.5823291043,0.7008,0.2044,0.73,66.64,24.07,70.8537543113,130.82
2021-07-29 02:00:00,66.01632,24.00976,70.2468723973,0.6163200000000001,0.17976,0.642,65.4,23.83,69.6062418178,135.87,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,0.0,66.13632,24.04976,70.3733172389,0.6163200000000001,0.17976,0.642,65.52,23.87,69.7326845891,131.19,67.06632,24.38976,71.3635177889,0.6163200000000001,0.17976,0.642,66.45,24.21,70.7228859705,131.19
2021-07-29 02:30:00,65.14728,24.50629,69.6040684225,0.70728,0.20629000000000003,0.73675,64.44,24.3,68.8694678359,136.0,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,0.0,65.27728,24.55629,69.7433485199,0.70728,0.20629000000000003,0.73675,64.57,24.35,69.0087487207,131.32,66.17728,24.88629,70.7019081649,0.70728,0.20629000000000003,0.73675,65.47,24.68,69.9673016487,131.32
2021-07-29 03:00:00,64.1392,25.43935,68.9999819207,0.6492,0.18935000000000002,0.67625,63.49,25.25,68.3267341529,136.74,0.6492,0.18935000000000002,0.67625,0.6492,0.18935000000000002,0.67625,0.0,0.0,0.0,0.0,64.1792,25.12935,68.9235369381,0.6492,0.18935000000000002,0.67625,63.53,24.94,68.250014652,132.02,65.0592,25.22935,69.7797936803,0.6492,0.18935000000000002,0.67625,64.41,25.04,69.1060757097,132.02
2021-07-29 03:30:00,63.7648,25.0639,68.5138584686,0.6648000000000001,0.19390000000000002,0.6925,63.1,24.87,67.824235344,134.77,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,0.0,63.6648,24.6439,68.2680640289,0.6648000000000001,0.19390000000000002,0.6925,63.0,24.45,67.5781214595,130.14,64.5448,24.9639,69.2042448861,0.6648000000000001,0.19390000000000002,0.6925,63.88,24.77,68.5142853717,130.14
2021-07-29 04:00:00,63.19632,24.92101,67.9325518508,0.5863200000000001,0.17101000000000002,0.61075,62.61,24.75,67.324398252,134.77,0.5863200000000001,0.17101000000000002,0.61075,0.5863200000000001,0.17101000000000002,0.61075,0.0,0.0,0.0,0.0,63.09632,24.50101,67.6863729902,0.5863200000000001,0.17101000000000002,0.61075,62.51,24.33,67.0779322878,130.14,63.97632,24.83101,68.6261508345,0.5863200000000001,0.17101000000000002,0.61075,63.39,24.66,68.0177013725,130.14
2021-07-29 04:30:00,63.80928,24.90354,68.4967920318,0.6292800000000001,0.18354,0.6555000000000001,63.18,24.72,67.8438707622,134.99,0.6292800000000001,0.18354,0.6555000000000001,0.6292800000000001,0.18354,0.6555000000000001,0.0,0.0,0.0,0.0,63.70928,24.49354,68.2554456425,0.6292800000000001,0.18354,0.6555000000000001,63.08,24.31,67.602237389,130.31,64.59928,24.81354,69.2010024772,0.6292800000000001,0.18354,0.6555000000000001,63.97,24.63,68.5477774986,130.31
2021-07-29 05:00:00,64.2872,24.56335,68.8200715421,0.6972,0.20335,0.7262500000000001,63.59,24.36,68.0962385158,134.99,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,0.0,64.1872,24.13335,68.5741585881,0.6972,0.20335,0.7262500000000001,63.49,23.93,67.850018423,130.31,65.0872,24.45335,69.529201995,0.6972,0.20335,0.7262500000000001,64.39,24.25,68.8050477799,130.31
2021-07-29 05:30:00,65.49904,24.11972,69.7988906345,0.71904,0.20972000000000002,0.749,64.78,23.91,69.0516944035,134.72,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,0.0,65.41904,23.70972,69.5830555308,0.71904,0.20972000000000002,0.749,64.7,23.5,68.835601254,130.06,66.30904,24.02972,70.5288326077,0.71904,0.20972000000000002,0.749,65.59,23.82,69.7813764553,130.06
2021-07-29 06:00:00,67.19576,23.15418,71.0731047123,0.9057600000000001,0.26418,0.9435,66.29,22.89,70.1307079673,134.72,0.9057600000000001,0.26418,0.9435,0.9057600000000001,0.26418,0.9435,0.0,0.0,0.0,0.0,67.08576,22.75418,70.8396209917,0.9057600000000001,0.26418,0.9435,66.18,22.49,69.897013527,130.06,68.03576,23.04418,71.8324360623,0.9057600000000001,0.26418,0.9435,67.13,22.78,70.8898109745,130.06
2021-07-29 06:30:00,75.57944,18.17817,77.7347902503,1.15944,0.33817,1.20775,74.42,17.84,76.5284391583,134.26,1.15944,0.33817,1.20775,1.15944,0.33817,1.20775,0.0,0.0,0.0,0.0,75.51944,17.80817,77.5907000656,1.15944,0.33817,1.20775,74.36,17.47,76.3846221435,129.63,76.57944,18.03817,78.6751943605,1.15944,0.33817,1.20775,75.42,17.7,77.4691319172,129.63
2021-07-29 07:00:00,82.27568,14.49249,83.542323321,1.58568,0.46249,1.65175,80.69,14.03,81.900653233,132.62,1.58568,0.46249,1.65175,1.58568,0.46249,1.65175,0.0,0.0,0.0,0.0,82.21568,14.16249,83.4265794628,1.58568,0.46249,1.65175,80.63,13.7,81.7856154834,128.04,83.35568,14.34249,84.5805911995,1.58568,0.46249,1.65175,81.77,13.88,82.9396605973,128.04
2021-07-29 07:30:00,87.40232,12.16651,88.2450537252,2.42232,0.7065100000000001,2.52325,84.98,11.46,85.7492390637,131.92,2.42232,0.7065100000000001,2.52325,2.42232,0.7065100000000001,2.52325,0.0,0.0,0.0,0.0,87.38232,11.85651,88.1830294216,2.42232,0.7065100000000001,2.52325,84.96,11.15,85.6885295708,127.37,88.57232,11.99651,89.3810501301,2.42232,0.7065100000000001,2.52325,86.15,11.29,86.8866307322,127.37
2021-07-29 08:00:00,92.998,9.969,93.5307915341,3.528,1.029,3.675,89.47,8.94,89.9155409259,131.92,3.528,1.029,3.675,3.528,1.029,3.675,0.0,0.0,0.0,0.0,92.998,9.679,93.5003264433,3.528,1.029,3.675,89.47,8.65,89.887170386,127.37,94.268,9.789,94.7748930097,3.528,1.029,3.675,90.74,8.76,91.16186264,127.37
2021-07-29 08:30:00,97.21,7.9625,97.535560214,5.7,1.6625,5.9375,91.51,6.3,91.7266051917,131.31,5.7,1.6625,5.9375,5.7,1.6625,5.9375,0.0,0.0,0.0,0.0,97.23,7.6825,97.5330390496,5.7,1.6625,5.9375,91.53,6.02,91.7277564317,126.8,98.5,7.7425,98.8038273866,5.7,1.6625,5.9375,92.8,6.08,92.998959134,126.8
2021-07-29 09:00:00,99.60904,5.77347,99.7762186373,7.3490400000000005,2.14347,7.65525,92.26,3.63,92.3313841551,130.67,7.3490400000000005,2.14347,7.65525,7.3490400000000005,2.14347,7.65525,0.0,0.0,0.0,0.0,99.64904,5.51347,99.8014505123,7.3490400000000005,2.14347,7.65525,92.3,3.37,92.3615011788,126.18,100.93904,5.54347,101.0911462778,7.3490400000000005,2.14347,7.65525,93.59,3.4,93.6517383715,126.18
2021-07-29 09:30:00,101.07128,4.81454,101.1858855585,8.38128,2.44454,8.7305,92.69,2.37,92.7202944344,130.52,8.38128,2.44454,8.7305,8.38128,2.44454,8.7305,0.0,0.0,0.0,0.0,101.13128,4.54454,101.2333375833,8.38128,2.44454,8.7305,92.75,2.1,92.7737705389,126.02,102.41128,4.56454,102.5129518483,8.38128,2.44454,8.7305,94.03,2.12,94.0538957194,126.02
2021-07-29 10:00:00,100.38448,5.00214,100.5090305866,8.78448,2.5621400000000003,9.1505,91.6,2.44,91.6324920539,130.52,8.78448,2.5621400000000003,9.1505,8.78448,2.5621400000000003,9.1505,0.0,0.0,0.0,0.0,100.42448,4.73214,100.5359106601,8.78448,2.5621400000000003,9.1505,91.64,2.17,91.6656887827,126.02,101.69448,4.74214,101.8049859007,8.78448,2.5621400000000003,9.1505,92.91,2.18,92.9355717688,126.02
2021-07-29 10:30:00,99.25576,5.21918,99.3928857265,10.14576,2.95918,10.5685,89.11,2.26,89.1386543538,130.52,10.14576,2.95918,10.5685,10.14576,2.95918,10.5685,0.0,0.0,0.0,0.0,99.29576,4.929180000000001,99.4180304042,10.14576,2.95918,10.5685,89.15,1.97,89.171763468,126.02,100.53576,4.94918,100.6575055396,10.14576,2.95918,10.5685,90.39,1.99,90.4119029774,126.02
2021-07-29 11:00:00,98.00736,4.67048,98.1185813065,11.727360000000001,3.42048,12.216,86.28,1.25,86.2890543464,130.25,11.727360000000001,3.42048,12.216,11.727360000000001,3.42048,12.216,0.0,0.0,0.0,0.0,98.04736,4.39048,98.1456118102,11.727360000000001,3.42048,12.216,86.32,0.97,86.3254498975,125.75,99.23736,4.38048,99.3339932994,11.727360000000001,3.42048,12.216,87.51,0.96,87.5152655255,125.75
2021-07-29 11:30:00,98.52496,3.71728,98.5950602901,11.54496,3.36728,12.026,86.98,0.35000000000000003,86.980704182,129.92,11.54496,3.36728,12.026,11.54496,3.36728,12.026,0.0,0.0,0.0,0.0,98.57496,3.54728,98.6387648666,11.54496,3.36728,12.026,87.03,0.18,87.0301861425,125.43,99.79496,3.55728,99.8583410757,11.54496,3.36728,12.026,88.25,0.19,88.2502045323,125.43
2021-07-29 12:00:00,100.87192,3.9330600000000002,100.9485671293,11.94192,3.48306,12.4395,88.93,0.45,88.9311385286,130.08,11.94192,3.48306,12.4395,11.94192,3.48306,12.4395,0.0,0.0,0.0,0.0,100.94192,4.18306,101.0285563801,11.94192,3.48306,12.4395,89.0,0.7000000000000001,89.0027527664,125.56,102.18192,4.20306,102.2683259287,11.94192,3.48306,12.4395,90.24,0.72,90.2428722947,125.56
2021-07-29 12:30:00,102.86816,3.66113,102.9332901187,11.31816,3.30113,11.78975,91.55,0.36,91.5507078072,130.37,11.31816,3.30113,11.78975,11.31816,3.30113,11.78975,0.0,0.0,0.0,0.0,102.92816,3.9211300000000002,103.0028222014,11.31816,3.30113,11.78975,91.61,0.62,91.6120980002,125.85,104.19816,3.95113,104.2730452977,11.31816,3.30113,11.78975,92.88,0.65,92.8822744123,125.85
2021-07-29 13:00:00,101.04184,4.34512,101.1352238263,10.85184,3.16512,11.304,90.19,1.18,90.197718929,130.37,10.85184,3.16512,11.304,10.85184,3.16512,11.304,0.0,0.0,0.0,0.0,101.08184,4.06512,101.1635486645,10.85184,3.16512,11.304,90.23,0.9,90.2344884177,125.85,102.34184,4.06512,102.4225434912,10.85184,3.16512,11.304,91.49,0.9,91.4944266062,125.85
2021-07-29 13:30:00,99.87456,5.07008,100.0031671818,8.91456,2.60008,9.286,90.96,2.47,90.9935299898,130.54,8.91456,2.60008,9.286,8.91456,2.60008,9.286,0.0,0.0,0.0,0.0,99.93456,4.80008,100.0497728653,8.91456,2.60008,9.286,91.02,2.2,91.0465836811,125.93,101.17456,4.81008,101.2888368025,8.91456,2.60008,9.286,92.26,2.21,92.2864654215,125.93
2021-07-29 14:00:00,96.906,5.21425,97.0461809607,10.746,3.13425,11.19375,86.16,2.08,86.1851031211,130.44,10.746,3.13425,11.19375,10.746,3.13425,11.19375,0.0,0.0,0.0,0.0,96.956,4.9342500000000005,97.0814748501,10.746,3.13425,11.19375,86.21,1.8,86.228789276,125.93,98.156,4.94425,98.2804453799,10.746,3.13425,11.19375,87.41,1.81,87.4287378383,125.93
2021-07-29 14:30:00,98.25744,4.71967,98.370726338,9.18744,2.67967,9.57025,89.07,2.04,89.0933583383,130.54,9.18744,2.67967,9.57025,9.18744,2.67967,9.57025,0.0,0.0,0.0,0.0,98.29744,4.4396700000000004,98.3976492619,9.18744,2.67967,9.57025,89.11,1.76,89.1273790706,126.01,99.54744,4.44967,99.6468382522,9.18744,2.67967,9.57025,90.36,1.77,90.3773339948,126.01
2021-07-29 15:00:00,98.9096,4.7078,99.0215751895,8.5296,2.4878,8.885,90.38,2.22,90.4072607704,130.68,8.5296,2.4878,8.885,8.5296,2.4878,8.885,0.0,0.0,0.0,0.0,98.9596,4.4378,99.0590556234,8.5296,2.4878,8.885,90.43,1.9500000000000002,90.4510221059,126.13,100.2096,4.4578,100.3087030771,8.5296,2.4878,8.885,91.68,1.97,91.7011630242,126.13
2021-07-29 15:30:00,100.04912,5.77016,100.2153738665,8.22912,2.40016,8.572,91.82,3.37,91.8818224678,130.93,8.22912,2.40016,8.572,8.22912,2.40016,8.572,0.0,0.0,0.0,0.0,100.07912,5.50016,100.2301452658,8.22912,2.40016,8.572,91.85,3.1,91.9022986655,126.39,101.36912,5.53016,101.5198559849,8.22912,2.40016,8.572,93.14,3.13,93.1925774941,126.39
2021-07-29 16:00:00,98.532,6.22225,98.7282706172,8.682,2.53225,9.04375,89.85,3.69,89.9257393631,130.93,8.682,2.53225,9.04375,8.682,2.53225,9.04375,0.0,0.0,0.0,0.0,98.572,5.95225,98.751549173,8.682,2.53225,9.04375,89.89,3.42,89.9550359902,126.39,99.802,5.9822500000000005,99.9811308151,8.682,2.53225,9.04375,91.12,3.45,91.1852888354,126.39
2021-07-29 16:30:00,97.03544,9.90867,97.5400346379,11.75544,3.42867,12.24525,85.28,6.48,85.5258370319,131.47,11.75544,3.42867,12.24525,11.75544,3.42867,12.24525,0.0,0.0,0.0,0.0,97.03544,9.60867,97.5100156659,11.75544,3.42867,12.24525,85.28,6.18,85.5036303323,126.92,98.23544,9.68867,98.7120661235,11.75544,3.42867,12.24525,86.48,6.26,86.7062742828,126.92
2021-07-29 17:00:00,100.13064,10.61352,100.6915680363,10.40064,3.03352,10.834,89.73,7.58,90.0495935582,131.47,10.40064,3.03352,10.834,10.40064,3.03352,10.834,0.0,0.0,0.0,0.0,100.15064,10.35352,100.6843884065,10.40064,3.03352,10.834,89.75,7.32,90.0480144145,126.92,101.40064,10.44352,101.9370241983,10.40064,3.03352,10.834,91.0,7.41,91.3011944062,126.92
2021-07-29 17:30:00,101.41024,11.88257,102.1040265938,10.50024,3.06257,10.93775,90.91,8.82,91.3368518179,131.47,10.50024,3.06257,10.93775,10.50024,3.06257,10.93775,0.0,0.0,0.0,0.0,101.42024,11.62257,102.0840301666,10.50024,3.06257,10.93775,90.92,8.56,91.3220674317,126.92,102.68024,11.72257,103.3472318636,10.50024,3.06257,10.93775,92.18,8.66,92.5858952541,126.92
2021-07-29 18:00:00,101.45456,12.65633,102.2409430408,9.00456,2.6263300000000003,9.37975,92.45,10.03,92.9924910947,131.5,9.00456,2.6263300000000003,9.37975,9.00456,2.6263300000000003,9.37975,0.0,0.0,0.0,0.0,101.45456,12.39633,102.2090834626,9.00456,2.6263300000000003,9.37975,92.45,9.77,92.9648073198,126.96,102.74456,12.52633,103.505331036,9.00456,2.6263300000000003,9.37975,93.74,9.9,94.2613261099,126.96
2021-07-29 18:30:00,100.4152,14.6786,101.4823811753,8.395199999999999,2.4486,8.745,92.02,12.23,92.8291619051,132.05,8.395199999999999,2.4486,8.745,8.395199999999999,2.4486,8.745,0.0,0.0,0.0,0.0,100.3952,14.4186,101.4253035933,8.395199999999999,2.4486,8.745,92.0,11.97,92.7754326317,127.49,101.6752,14.5786,102.7150518327,8.395199999999999,2.4486,8.745,93.28,12.13,94.0653777965,127.49
2021-07-29 19:00:00,101.30328,14.57179,102.3459408211,7.34328,2.14179,7.64925,93.96,12.43,94.7786183693,132.05,7.34328,2.14179,7.64925,7.34328,2.14179,7.64925,0.0,0.0,0.0,0.0,101.29328,14.32179,102.3007440929,7.34328,2.14179,7.64925,93.95,12.18,94.73623857850001,127.49,102.61328,14.48179,103.6301475149,7.34328,2.14179,7.64925,95.27,12.34,96.0658550162,127.49
2021-07-29 19:30:00,101.3456,12.86455,102.1588336174,3.3756,0.98455,3.5162500000000003,97.97,11.88,98.6876653893,132.24,3.3756,0.98455,3.5162500000000003,3.3756,0.98455,3.5162500000000003,0.0,0.0,0.0,0.0,101.3456,12.65455,102.132601431,3.3756,0.98455,3.5162500000000003,97.97,11.67,98.6626058849,127.68,102.7056,12.80455,103.5007090414,3.3756,0.98455,3.5162500000000003,99.33,11.82,100.0308017563,127.68
2021-07-29 20:00:00,97.90912,15.371410000000001,99.1084054183,6.03912,1.7614100000000001,6.29075,91.87,13.61,92.8726493646,131.29,6.03912,1.7614100000000001,6.29075,6.03912,1.7614100000000001,6.29075,0.0,0.0,0.0,0.0,97.88912,15.13141,99.0517005556,6.03912,1.7614100000000001,6.29075,91.85,13.37,92.817990713,126.79,99.16912,15.31141,100.3441759035,6.03912,1.7614100000000001,6.29075,93.13,13.55,94.1105700758,126.79
2021-07-29 20:30:00,97.16216,15.99813,98.4704295683,5.34216,1.55813,5.56475,91.82,14.44,92.9485126293,130.73,5.34216,1.55813,5.56475,5.34216,1.55813,5.56475,0.0,0.0,0.0,0.0,97.15216,15.75813,98.4218515055,5.34216,1.55813,5.56475,91.81,14.2,92.9016474558,126.25,98.42216,15.94813,99.7058896433,5.34216,1.55813,5.56475,93.08,14.39,94.1857659097,126.25
2021-07-29 21:00:00,97.90096,13.86778,98.8782751217,1.74096,0.50778,1.8135,96.16,13.36,97.0836505288,130.73,1.74096,0.50778,1.8135,1.74096,0.50778,1.8135,0.0,0.0,0.0,0.0,97.90096,13.647780000000001,98.8476599007,1.74096,0.50778,1.8135,96.16,13.14,97.0536202313,126.25,99.24096,13.82778,100.199678849,1.74096,0.50778,1.8135,97.5,13.32,98.4056522767,126.25
2021-07-29 21:30:00,96.01416,16.79413,97.4718509261,5.05416,1.4741300000000002,5.26475,90.96,15.32,92.2411188137,130.73,5.05416,1.4741300000000002,5.26475,5.05416,1.4741300000000002,5.26475,0.0,0.0,0.0,0.0,95.99416,16.54413,97.4093783553,5.05416,1.4741300000000002,5.26475,90.94,15.07,92.1801958123,126.25,97.25416,16.74413,98.6850420619,5.05416,1.4741300000000002,5.26475,92.2,15.27,93.4559409562,126.25
2021-07-29 22:00:00,94.696,15.86675,96.0160724648,1.326,0.38675000000000004,1.38125,93.37,15.48,94.6445312736,130.98,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,0.0,94.686,15.63675,95.9684664177,1.326,0.38675000000000004,1.38125,93.36,15.25,94.597315501,126.49,95.966,15.83675,97.2639491619,1.326,0.38675000000000004,1.38125,94.64,15.45,95.892815685,126.49
2021-07-29 22:30:00,89.32672,17.47946,91.020846117,0.5467200000000001,0.15946000000000002,0.5695,88.78,17.32,90.4536942308,131.19,0.5467200000000001,0.15946000000000002,0.5695,0.5467200000000001,0.15946000000000002,0.5695,0.0,0.0,0.0,0.0,89.31672,17.22946,90.9633484622,0.5467200000000001,0.15946000000000002,0.5695,88.77,17.07,90.3963373152,126.68,90.54672,17.45946,92.2146476773,0.5467200000000001,0.15946000000000002,0.5695,90.0,17.3,91.6476404497,126.68
2021-07-29 23:00:00,84.25112,18.57491,86.2744371338,0.53112,0.15491000000000002,0.55325,83.72,18.42,85.7224288037,131.19,0.53112,0.15491000000000002,0.55325,0.53112,0.15491000000000002,0.55325,0.0,0.0,0.0,0.0,84.22112,18.29491,86.1852701218,0.53112,0.15491000000000002,0.55325,83.69,18.14,85.63337959,126.68,85.37112,18.54491,87.3621303367,0.53112,0.15491000000000002,0.55325,84.84,18.39,86.8102396034,126.68
2021-07-29 23:30:00,79.12896,20.12303,81.6475881277,0.55896,0.16303,0.58225,78.57,19.96,81.0656924969,131.35,0.55896,0.16303,0.58225,0.55896,0.16303,0.58225,0.0,0.0,0.0,0.0,79.09896,19.81303,81.5426368893,0.55896,0.16303,0.58225,78.54,19.65,80.9608183012,126.83,80.17896,20.07303,82.6534461475,0.55896,0.16303,0.58225,79.62,19.91,82.0716302994,126.83
2021-07-30 00:00:00,75.59712,21.95541,78.7208014477,0.5671200000000001,0.16541,0.59075,75.03,21.79,78.1300518367,132.24,0.5671200000000001,0.16541,0.59075,0.5671200000000001,0.16541,0.59075,0.0,0.0,0.0,0.0,75.56712,21.62541,78.6005596848,0.5671200000000001,0.16541,0.59075,75.0,21.46,78.0098173309,127.67,76.58712,21.91541,79.6609825784,0.5671200000000001,0.16541,0.59075,76.02,21.75,79.070240293,127.67
