Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-30 00:30:00,72.52768,22.32474,75.8858246463,0.66768,0.19474000000000002,0.6955,71.86,22.13,75.1904016481,133.42,0.66768,0.19474000000000002,0.6955,0.66768,0.19474000000000002,0.6955,0.0,0.0,0.0,0.0,72.49768,21.98474,75.7577877069,0.66768,0.19474000000000002,0.6955,71.83,21.79,75.0623274353,128.79,73.47768,22.27474,76.7797727286,0.66768,0.19474000000000002,0.6955,72.81,22.08,76.0843117863,128.79
2021-07-30 01:00:00,70.24304,22.92047,73.8879734021,0.6530400000000001,0.19047000000000003,0.68025,69.59,22.73,73.2080664954,133.42,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,0.0,70.21304,22.56047,73.7485307831,0.6530400000000001,0.19047000000000003,0.68025,69.56,22.37,73.0685328989,128.79,71.16304,22.86047,74.7447613593,0.6530400000000001,0.19047000000000003,0.68025,70.51,22.67,74.0647622017,128.79
2021-07-30 01:30:00,68.694,23.98075,72.759480527,0.654,0.19075,0.68125,68.04,23.79,72.079162731,134.25,0.654,0.19075,0.68125,0.654,0.19075,0.68125,0.0,0.0,0.0,0.0,68.654,23.61075,72.6005456699,0.654,0.19075,0.68125,68.0,23.42,71.9200695217,129.6,69.594,23.92075,73.5902650937,0.654,0.19075,0.68125,68.94,23.73,72.9097832942,129.6
2021-07-30 02:00:00,67.93688,23.79034,71.9819417733,0.68688,0.20034000000000002,0.7155,67.25,23.59,71.267458212,134.25,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,0.0,67.91688,23.42034,71.8415959918,0.68688,0.20034000000000002,0.7155,67.23,23.22,71.1269379349,129.6,68.82688,23.73034,72.8029425714,0.68688,0.20034000000000002,0.7155,68.14,23.53,72.0882826817,129.6
2021-07-30 02:30:00,67.14128,24.24454,71.3845165274,0.70128,0.20454000000000003,0.7305,66.44,24.04,70.6554682951,134.28,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,0.0,67.11128,23.88454,71.2347889324,0.70128,0.20454000000000003,0.7305,66.41,23.68,70.5055352437,129.64,68.02128,24.18454,72.1927039793,0.70128,0.20454000000000003,0.7305,67.32,23.98,71.4634368051,129.64
2021-07-30 03:00:00,65.938,24.629,70.38755206,0.648,0.189,0.675,65.29,24.44,69.71440095130001,134.42,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,0.0,65.918,24.259,70.2401723019,0.648,0.189,0.675,65.27,24.07,69.5667866155,129.78,66.798,24.579,71.1765413953,0.648,0.189,0.675,66.15,24.39,70.503153121,129.78
2021-07-30 03:30:00,65.13736,24.82048,69.7060391587,0.6873600000000001,0.20048000000000002,0.716,64.45,24.62,68.9923684185,134.45,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,0.0,65.08736,24.43048,69.521311731,0.6873600000000001,0.20048000000000002,0.716,64.4,24.23,68.8073607981,129.8,65.97736,24.75048,70.4670014461,0.6873600000000001,0.20048000000000002,0.716,65.29,24.55,69.7530400771,129.8
2021-07-30 04:00:00,64.82648,24.63314,69.3488579246,0.6964800000000001,0.20314000000000002,0.7255,64.13,24.43,68.6256642955,134.45,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,0.0,64.79648,24.25314,69.1866939538,0.6964800000000001,0.20314000000000002,0.7255,64.1,24.05,68.4632200528,129.8,65.66648,24.56314,70.1101593369,0.6964800000000001,0.20314000000000002,0.7255,64.97,24.36,69.3866737926,129.8
2021-07-30 04:30:00,65.0184,24.33245,69.4223340256,0.7284,0.21245000000000003,0.75875,64.29,24.12,68.665701045,134.63,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,0.0,64.9984,23.94245,69.2678346317,0.7284,0.21245000000000003,0.75875,64.27,23.73,68.5109173782,129.98,65.8784,24.26245,70.2042026275,0.7284,0.21245000000000003,0.75875,65.15,24.05,69.4472821642,129.98
2021-07-30 05:00:00,65.568,23.959,69.8082824957,0.888,0.259,0.925,64.68,23.7,68.8853569345,134.63,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,0.0,65.548,23.579,69.6599565389,0.888,0.259,0.925,64.66,23.32,68.7367296283,129.98,66.428,23.869,70.5861767275,0.888,0.259,0.925,65.54,23.61,69.6629291661,129.98
2021-07-30 05:30:00,67.7744,23.3617,71.6877836333,1.0344,0.3017,1.0775,66.74,23.06,70.6115514629,134.44,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,0.0,67.7444,22.9817,71.5364401284,1.0344,0.3017,1.0775,66.71,22.68,70.4599638092,129.79,68.6644,23.2917,72.5072625069,1.0344,0.3017,1.0775,67.63,22.99,71.43078468,129.79
2021-07-30 06:00:00,68.99376,22.49318,72.5677756683,1.07376,0.31318,1.1185,67.92,22.18,71.4498341496,134.29,1.07376,0.31318,1.1185,1.07376,0.31318,1.1185,0.0,0.0,0.0,0.0,68.96376,22.12318,72.4253773663,1.07376,0.31318,1.1185,67.89,21.81,71.3072801332,129.66,69.91376,22.40318,73.4155045712,1.07376,0.31318,1.1185,68.84,22.09,72.2973976019,129.66
2021-07-30 06:30:00,76.01704,18.84872,78.3189926902,1.12704,0.32872,1.174,74.89,18.52,77.1459817489,134.0,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,0.0,76.01704,18.518720000000002,78.2402285324,1.12704,0.32872,1.174,74.89,18.19,77.0674263227,129.37,77.05704,18.74872,79.3051190983,1.12704,0.32872,1.174,75.93,18.42,78.1323319759,129.37
2021-07-30 07:00:00,82.64704,15.15997,84.0259359434,1.09704,0.31997000000000003,1.14275,81.55,14.84,82.8892520174,132.96,1.09704,0.31997000000000003,1.14275,1.09704,0.31997000000000003,1.14275,0.0,0.0,0.0,0.0,82.65704,14.84997,83.9804017052,1.09704,0.31997000000000003,1.14275,81.56,14.53,82.8441579111,128.37,83.78704,15.02997,85.1244269887,1.09704,0.31997000000000003,1.14275,82.69,14.71,83.9882146494,128.37
2021-07-30 07:30:00,89.09832,12.26076,89.9379611877,1.40832,0.41076,1.467,87.69,11.85,88.4870532903,131.82,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,0.0,89.10832,11.98076,89.9101290367,1.40832,0.41076,1.467,87.7,11.57,88.459905607,127.29,90.32832,12.12076,91.1379076839,1.40832,0.41076,1.467,88.92,11.71,89.6877388499,127.29
2021-07-30 08:00:00,94.122,9.5635,94.6066140196,2.652,0.7735000000000001,2.7625,91.47,8.79,91.8913760916,131.82,2.652,0.7735000000000001,2.7625,2.652,0.7735000000000001,2.7625,0.0,0.0,0.0,0.0,94.162,9.3035,94.620491207,2.652,0.7735000000000001,2.7625,91.51,8.53,91.9066972532,127.29,95.442,9.4035,95.9041249178,2.652,0.7735000000000001,2.7625,92.79,8.63,93.1904555199,127.29
2021-07-30 08:30:00,99.63536,6.65073,99.857083734,3.70536,1.08073,3.85975,95.93,5.57,96.0915698696,130.75,3.70536,1.08073,3.85975,3.70536,1.08073,3.85975,0.0,0.0,0.0,0.0,99.68536,6.42073,99.8919254598,3.70536,1.08073,3.85975,95.98,5.34,96.1284349191,126.24,101.02536,6.48073,101.2330144985,3.70536,1.08073,3.85975,97.32,5.4,97.4696999072,126.24
2021-07-30 09:00:00,102.51944,6.63567,102.733965631,3.13944,0.9156700000000001,3.27025,99.38,5.72,99.5444764917,129.94,3.13944,0.9156700000000001,3.27025,3.13944,0.9156700000000001,3.27025,0.0,0.0,0.0,0.0,103.18944,6.34567,103.3843704593,3.13944,0.9156700000000001,3.27025,100.05,5.43,100.197242477,125.48,104.57944,6.40567,104.7754354745,3.13944,0.9156700000000001,3.27025,101.44,5.49,101.5884525918,125.48
2021-07-30 09:30:00,103.8648,10.5539,104.399623966,3.5448,1.0339,3.6925,100.32,9.52,100.7706941526,129.61,3.5448,1.0339,3.6925,3.5448,1.0339,3.6925,0.0,0.0,0.0,0.0,105.6748,9.3039,106.0835798333,3.5448,1.0339,3.6925,102.13,8.27,102.4642854852,125.13,107.1148,9.3939,107.5259305296,3.5448,1.0339,3.6925,103.57,8.36,103.9068549231,125.13
2021-07-30 10:00:00,108.67608,11.48469,109.2812356654,3.61608,1.05469,3.76675,105.06,10.43,105.5764580766,129.95,3.61608,1.05469,3.76675,3.61608,1.05469,3.76675,0.0,0.0,0.0,0.0,110.59608,8.30469,110.9074424345,3.61608,1.05469,3.76675,106.98,7.25,107.2253836552,125.46,112.07608,8.39469,112.3900285985,3.61608,1.05469,3.76675,108.46,7.34,108.7080824962,125.46
2021-07-30 10:30:00,110.07416,11.450380000000001,110.6681160129,3.46416,1.01038,3.6085000000000003,106.61,10.44,107.1199593913,129.73,3.46416,1.01038,3.6085000000000003,3.46416,1.01038,3.6085000000000003,0.0,0.0,0.0,0.0,112.01416,8.34038,112.324235938,3.46416,1.01038,3.6085000000000003,108.55,7.33,108.7972030891,125.26,113.51416,8.41038,113.8253004048,3.46416,1.01038,3.6085000000000003,110.05,7.4,110.2985154025,125.26
2021-07-30 11:00:00,110.07256,12.96033,110.832931111,4.97256,1.4503300000000001,5.17975,105.1,11.51,105.7283788772,129.87,4.97256,1.4503300000000001,5.17975,4.97256,1.4503300000000001,5.17975,0.0,0.0,0.0,0.0,112.00256,7.66033,112.264215591,4.97256,1.4503300000000001,5.17975,107.03,6.21,107.2100041974,125.4,113.47256,7.72033,113.7348907252,4.97256,1.4503300000000001,5.17975,108.5,6.27,108.6810144413,125.4
2021-07-30 11:30:00,108.0848,12.41015,108.7949254978,5.3148,1.55015,5.53625,102.77,10.86,103.3422106402,129.97,5.3148,1.55015,5.53625,5.3148,1.55015,5.53625,0.0,0.0,0.0,0.0,109.9548,8.45015,110.2790237446,5.3148,1.55015,5.53625,104.64,6.9,104.8672475085,125.48,111.3848,8.53015,111.7109534919,5.3148,1.55015,5.53625,106.07,6.98,106.2994134509,125.48
2021-07-30 12:00:00,108.3608,12.44565,109.0731735147,5.2308,1.5256500000000002,5.44875,103.13,10.92,103.706524867,129.97,5.2308,1.5256500000000002,5.44875,5.2308,1.5256500000000002,5.44875,0.0,0.0,0.0,0.0,110.2308,8.33565,110.5455215265,5.2308,1.5256500000000002,5.44875,105.0,6.8100000000000005,105.220606822,125.48,111.6908,8.40565,112.0066505015,5.2308,1.5256500000000002,5.44875,106.46,6.88,106.6820790949,125.48
2021-07-30 12:30:00,112.08536,12.55448,112.7862708595,5.53536,1.61448,5.766,106.55,10.94,107.1101587152,129.73,5.53536,1.61448,5.766,5.53536,1.61448,5.766,0.0,0.0,0.0,0.0,114.03536,8.36448,114.3417152924,5.53536,1.61448,5.766,108.5,6.75,108.7097626711,125.25,115.54536,8.43448,115.8527974216,5.53536,1.61448,5.766,110.01,6.82,110.2211980519,125.25
2021-07-30 13:00:00,110.886,12.03425,111.5371156569,4.746,1.38425,4.94375,106.14,10.65,106.672967991,129.73,4.746,1.38425,4.94375,4.746,1.38425,4.94375,0.0,0.0,0.0,0.0,112.826,8.43425,113.1408098303,4.746,1.38425,4.94375,108.08,7.05,108.3096897789,125.25,114.316,8.51425,114.6326319556,4.746,1.38425,4.94375,109.57,7.13,109.8017386019,125.25
2021-07-30 13:30:00,109.57616,10.26013,110.0554637806,3.08616,0.9001300000000001,3.21475,106.49,9.36,106.9005598676,129.73,3.08616,0.9001300000000001,3.21475,3.08616,0.9001300000000001,3.21475,0.0,0.0,0.0,0.0,111.51616,9.46013,111.9167011699,3.08616,0.9001300000000001,3.21475,108.43,8.56,108.767359534,125.25,113.02616,9.560130000000001,113.4297532835,3.08616,0.9001300000000001,3.21475,109.94,8.66,110.2805476954,125.25
2021-07-30 14:00:00,107.39472,9.65721,107.8280463927,3.62472,1.05721,3.77575,103.77,8.6,104.1257552194,130.38,3.62472,1.05721,3.77575,3.62472,1.05721,3.77575,0.0,0.0,0.0,0.0,109.27472,10.44721,109.7729867857,3.62472,1.05721,3.77575,105.65,9.39,106.0664631257,125.87,110.72472,10.55721,111.2268776064,3.62472,1.05721,3.77575,107.1,9.5,107.5205096714,125.87
2021-07-30 14:30:00,106.6836,9.5073,107.1063922567,2.7336,0.7973,2.8475,103.95,8.71,104.3142684392,130.78,2.7336,0.7973,2.8475,2.7336,0.7973,2.8475,0.0,0.0,0.0,0.0,108.5636,10.1273,109.0349368333,2.7336,0.7973,2.8475,105.83,9.33,106.2404715727,126.24,110.0236,10.2373,110.4988455517,2.7336,0.7973,2.8475,107.29,9.44,107.7044924783,126.24
2021-07-30 15:00:00,105.04264,9.31577,105.4549182773,4.20264,1.22577,4.37775,100.84,8.09,101.1639940888,130.78,4.20264,1.22577,4.37775,4.20264,1.22577,4.37775,0.0,0.0,0.0,0.0,106.85264,11.17577,107.4354899931,4.20264,1.22577,4.37775,102.65,9.95,103.1311058798,126.24,108.25264,11.28577,108.8393433987,4.20264,1.22577,4.37775,104.05,10.06,104.5351907254,126.24
2021-07-30 15:30:00,100.8848,8.1064,101.2099629088,4.9248,1.4364,5.13,95.96,6.67,96.1915302924,131.22,4.9248,1.4364,5.13,4.9248,1.4364,5.13,0.0,0.0,0.0,0.0,102.5748,12.9164,103.3848295641,4.9248,1.4364,5.13,97.65,11.48,98.3224943744,126.68,103.9248,13.0564,104.7417473408,4.9248,1.4364,5.13,99.0,11.62,99.6796087472,126.68
2021-07-30 16:00:00,99.53928,6.9122900000000005,99.7789958657,3.77928,1.10229,3.93675,95.76,5.8100000000000005,95.9360917486,131.22,3.77928,1.10229,3.93675,3.77928,1.10229,3.93675,0.0,0.0,0.0,0.0,101.23928,13.57229,102.144989455,3.77928,1.10229,3.93675,97.46,12.47,98.2545291577,126.68,102.56928,13.73229,103.484457714,3.77928,1.10229,3.93675,98.79,12.63,99.5940811494,126.68
2021-07-30 16:30:00,100.45528,6.18779,100.6456756397,8.01528,2.33779,8.34925,92.44,3.85,92.5201388888,131.64,8.01528,2.33779,8.34925,8.01528,2.33779,8.34925,0.0,0.0,0.0,0.0,102.05528,16.93779,103.4512875993,8.01528,2.33779,8.34925,94.04,14.6,95.1665991827,127.08,103.35528,17.11779,104.763221783,8.01528,2.33779,8.34925,95.34,14.78,96.4788266927,127.08
2021-07-30 17:00:00,100.46696,6.00328,100.6461595015,9.09696,2.65328,9.476,91.37,3.35,91.4313917645,132.09,9.09696,2.65328,9.476,9.09696,2.65328,9.476,0.0,0.0,0.0,0.0,102.02696,17.68328,103.5480514467,9.09696,2.65328,9.476,92.93,15.03,94.1375897291,127.49,103.32696,17.87328,104.8614075854,9.09696,2.65328,9.476,94.23,15.22,95.4512509085,127.49
2021-07-30 17:30:00,101.80304,4.2479700000000005,101.8916296973,8.63304,2.51797,8.992750000000001,93.17,1.73,93.1860601163,131.82,8.63304,2.51797,8.992750000000001,8.63304,2.51797,8.992750000000001,0.0,0.0,0.0,0.0,103.41304,19.14797,105.1708210349,8.63304,2.51797,8.992750000000001,94.78,16.63,96.227882134,127.24,104.72304,19.36797,106.4989829471,8.63304,2.51797,8.992750000000001,96.09,16.85,97.5561920126,127.24
2021-07-30 18:00:00,101.28728,2.62004,101.3211611629,7.33728,2.14004,7.643,93.95,0.48,93.9512261761,131.65,7.33728,2.14004,7.643,7.33728,2.14004,7.643,0.0,0.0,0.0,0.0,102.89728,20.20004,104.861298139,7.33728,2.14004,7.643,95.56,18.06,97.2516179814,127.1,104.20728,20.43004,106.1910718441,7.33728,2.14004,7.643,96.87,18.29,98.581544926,127.1
2021-07-30 18:30:00,99.97344,2.50517,100.0048227945,6.22344,1.8151700000000002,6.48275,93.75,0.6900000000000001,93.7525391656,132.22,6.22344,1.8151700000000002,6.48275,6.22344,1.8151700000000002,6.48275,0.0,0.0,0.0,0.0,101.57344,21.08517,103.7388457009,6.22344,1.8151700000000002,6.48275,95.35,19.27,97.2777230408,127.65,102.89344,21.34517,105.084139038,6.22344,1.8151700000000002,6.48275,96.67,19.53,98.6230693094,127.65
2021-07-30 19:00:00,100.23728,2.17379,100.2608481151,5.32728,1.55379,5.54925,94.91,0.62,94.9120250548,132.22,5.32728,1.55379,5.54925,5.32728,1.55379,5.54925,0.0,0.0,0.0,0.0,101.86728,20.78379,103.9659014358,5.32728,1.55379,5.54925,96.54,19.23,98.4366014245,127.65,103.20728,21.03379,105.328832552,5.32728,1.55379,5.54925,97.88,19.48,99.7996232458,127.65
2021-07-30 19:30:00,98.94936,1.66023,98.9632871729,2.94936,0.86023,3.07225,96.0,0.8,96.0033332755,132.37,2.94936,0.86023,3.07225,2.94936,0.86023,3.07225,0.0,0.0,0.0,0.0,100.57936,20.15023,102.5779675518,2.94936,0.86023,3.07225,97.63,19.29,99.5174406825,127.8,101.92936,20.40023,103.9507759185,2.94936,0.86023,3.07225,98.98,19.54,100.8902968575,127.8
2021-07-30 20:00:00,95.79608,2.20469,95.8214464583,2.17608,0.6346900000000001,2.26675,93.62,1.57,93.6331634625,132.14,2.17608,0.6346900000000001,2.26675,2.17608,0.6346900000000001,2.26675,0.0,0.0,0.0,0.0,97.39608,20.81469,99.5954201716,2.17608,0.6346900000000001,2.26675,95.22,20.18,97.3348899419,127.58,98.70608,21.07469,100.9308316995,2.17608,0.6346900000000001,2.26675,96.53,20.44,98.6703324206,127.58
2021-07-30 20:30:00,93.66336,3.99973,93.7487218396,3.15336,0.91973,3.28475,90.51,3.08,90.5623900966,132.69,3.15336,0.91973,3.28475,3.15336,0.91973,3.28475,0.0,0.0,0.0,0.0,95.20336,22.70973,97.8744685399,3.15336,0.91973,3.28475,92.05,21.79,94.5939036091,128.11,96.46336,22.99973,99.1673706547,3.15336,0.91973,3.28475,93.31,22.08,95.8868213051,128.11
2021-07-30 21:00:00,94.43976,3.3511800000000003,94.4991993418,1.6497600000000001,0.48118000000000005,1.7185000000000001,92.79,2.87,92.8343740217,132.69,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.0,0.0,0.0,0.0,96.00976,22.04118,98.5072973492,1.6497600000000001,0.48118000000000005,1.7185000000000001,94.36,21.56,96.7917517147,128.11,97.31976,22.32118,99.8467363665,1.6497600000000001,0.48118000000000005,1.7185000000000001,95.67,21.84,98.1312106315,128.11
2021-07-30 21:30:00,94.88256,3.99783,94.9667459528,1.43256,0.41783000000000003,1.49225,93.45,3.58,93.5185484276,132.52,1.43256,0.41783000000000003,1.49225,1.43256,0.41783000000000003,1.49225,0.0,0.0,0.0,0.0,96.46256,22.72783,99.103883568,1.43256,0.41783000000000003,1.49225,95.03,22.31,97.613713176,127.93,97.77256,23.01783,100.4454776825,1.43256,0.41783000000000003,1.49225,96.34,22.6,98.9553212314,127.93
2021-07-30 22:00:00,91.95152,6.23836,92.1628947343,1.33152,0.38836000000000004,1.387,90.62,5.85,90.808627894,132.61,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,0.0,93.47152,24.91836,96.7359794296,1.33152,0.38836000000000004,1.387,92.14,24.53,95.3493602496,128.02,94.74152,25.24836,98.0481274406,1.33152,0.38836000000000004,1.387,93.41,24.86,96.6615109545,128.02
2021-07-30 22:30:00,87.776,6.8105,88.0398153465,0.756,0.2205,0.7875000000000001,87.02,6.59,87.2691726786,132.46,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,0.0,89.216,25.5305,92.7970963245,0.756,0.2205,0.7875000000000001,88.46,25.31,92.0096065637,127.88,90.426,25.8705,94.0539432786,0.756,0.2205,0.7875000000000001,89.67,25.65,93.2664537763,127.88
2021-07-30 23:00:00,81.7708,7.7406500000000005,82.1363585452,0.7908000000000001,0.23065000000000002,0.8237500000000001,80.98,7.51,81.3274892026,132.46,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.0,0.0,0.0,0.0,83.0908,26.55065,87.2296856584,0.7908000000000001,0.23065000000000002,0.8237500000000001,82.3,26.32,86.4062057956,127.88,84.2108,26.90065,88.4030757783,0.7908000000000001,0.23065000000000002,0.8237500000000001,83.42,26.67,87.5795940845,127.88
2021-07-30 23:30:00,77.1624,9.3282,77.7242001503,0.7824,0.22820000000000001,0.8150000000000001,76.38,9.1,76.9201820071,133.86,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,0.0,78.3724,28.4082,83.3622151157,0.7824,0.22820000000000001,0.8150000000000001,77.59,28.18,82.5488976304,129.2,79.4224,28.7882,84.4788617407,0.7824,0.22820000000000001,0.8150000000000001,78.64,28.56,83.6655436844,129.2
2021-07-31 00:00:00,73.3716,10.23255,74.0816898165,0.8316,0.24255000000000002,0.8662500000000001,72.54,9.99,73.2246659262,133.86,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,0.0,74.4816,29.49255,80.1081721428,0.8316,0.24255000000000002,0.8662500000000001,73.65,29.25,79.2457254368,129.2,75.5016,29.89255,81.2037939265,0.8316,0.24255000000000002,0.8662500000000001,74.67,29.65,80.3413430308,129.2
2021-07-31 00:30:00,70.26056,10.854330000000001,71.0940417423,0.9405600000000001,0.27433,0.9797500000000001,69.32,10.58,70.1227409618,134.51,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,0.0,71.29056,30.21433,77.4289976847,0.9405600000000001,0.27433,0.9797500000000001,70.35,29.94,76.4560403108,129.81,72.25056,30.60433,78.46507780580001,0.9405600000000001,0.27433,0.9797500000000001,71.31,30.33,77.4920963712,129.81
2021-07-31 01:00:00,67.67688,11.27784,68.61012871,0.9868800000000001,0.28784000000000004,1.028,66.69,10.99,67.5894681145,134.83,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,0.0,68.66688,30.69784,75.216339911,0.9868800000000001,0.28784000000000004,1.028,67.68,30.41,74.1980491657,130.12,69.58688,31.09784,76.219482554,0.9868800000000001,0.28784000000000004,1.028,68.6,30.81,75.2011708685,130.12
2021-07-31 01:30:00,66.84792,11.85981,67.8918220522,1.02792,0.29981,1.07075,65.82,11.56,66.8274344861,135.14,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,0.0,67.79792,31.33981,74.6909743353,1.02792,0.29981,1.07075,66.77,31.04,73.6322925081,130.41,68.72792,31.75981,75.7113764157,1.02792,0.29981,1.07075,67.7,31.46,74.6526730935,130.41
2021-07-31 02:00:00,66.0804,12.2547,67.2071196842,1.0104,0.2947,1.0525,65.07,11.96,66.1600068017,135.14,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,0.0,67.0104,31.7947,74.1707264104,1.0104,0.2947,1.0525,66.0,31.5,73.1317304595,130.41,67.9204,32.2047,75.1686333403,1.0104,0.2947,1.0525,66.91,31.91,74.129590583,130.41
2021-07-31 02:30:00,64.77,12.51875,65.9687198721,0.99,0.28875,1.03125,63.78,12.23,64.9419841089,135.38,0.99,0.28875,1.03125,0.99,0.28875,1.03125,0.0,0.0,0.0,0.0,65.67,32.10875,73.099389372,0.99,0.28875,1.03125,64.68,31.82,72.0833878227,130.64,66.56,32.53875,74.0878117612,0.99,0.28875,1.03125,65.57,32.25,73.0717962007,130.64
2021-07-31 03:00:00,63.35496,12.76728,64.6285880644,0.9849600000000001,0.28728000000000004,1.026,62.37,12.48,63.6063463815,135.54,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,0.0,64.22496,32.38728,71.9290024455,0.9849600000000001,0.28728000000000004,1.026,63.24,32.1,70.9204314708,130.79,65.09496,32.81728,72.8994354162,0.9849600000000001,0.28728000000000004,1.026,64.11,32.53,71.8908408631,130.79
2021-07-31 03:30:00,62.35408,13.05244,63.7055529966,0.93408,0.27244,0.973,61.42,12.78,62.7355146627,135.73,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0.0,0.0,0.0,0.0,63.19408,32.68244,71.1451588754,0.93408,0.27244,0.973,62.26,32.41,70.1905670301,130.97,64.06408,33.11244,72.1154631754,0.93408,0.27244,0.973,63.13,32.84,71.1608213837,130.97
2021-07-31 04:00:00,62.16448,13.16839,63.5439144912,0.9544800000000001,0.27839,0.9942500000000001,61.21,12.89,62.5525075437,135.76,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,0.0,63.00448,32.79839,71.0302673982,0.9544800000000001,0.27839,0.9942500000000001,62.05,32.52,70.0553559694,131.01,63.86448,33.24839,72.0008836283,0.9544800000000001,0.27839,0.9942500000000001,62.91,32.97,71.0259741221,131.01
2021-07-31 04:30:00,62.70776,13.08518,64.0584506513,0.9777600000000001,0.28518000000000004,1.0185,61.73,12.8,63.0431035086,135.76,0.9777600000000001,0.28518000000000004,1.0185,0.9777600000000001,0.28518000000000004,1.0185,0.0,0.0,0.0,0.0,63.56776,32.70518,71.4876836263,0.9777600000000001,0.28518000000000004,1.0185,62.59,32.42,70.4880450857,131.01,64.43776,33.13518,72.4580227956,0.9777600000000001,0.28518000000000004,1.0185,63.46,32.85,71.4583382119,131.01
2021-07-31 05:00:00,62.05936,12.82523,63.3707400001,0.9093600000000001,0.26523,0.94725,61.15,12.56,62.4265656592,135.76,0.9093600000000001,0.26523,0.94725,0.9093600000000001,0.26523,0.94725,0.0,0.0,0.0,0.0,62.89936,32.43523,70.7698638798,0.9093600000000001,0.26523,0.94725,61.99,32.17,69.8403107095,131.01,63.75936,32.86523,71.7312995181,0.9093600000000001,0.26523,0.94725,62.85,32.6,70.8017125499,131.01
2021-07-31 05:30:00,62.34456,12.63383,63.6117742408,0.90456,0.26383,0.94225,61.44,12.37,62.6728848865,135.69,0.90456,0.26383,0.94225,0.90456,0.26383,0.94225,0.0,0.0,0.0,0.0,63.20456,32.24383,70.9540765415,0.90456,0.26383,0.94225,62.3,31.98,70.0286398554,130.93,64.05456,32.67383,71.9066465889,0.90456,0.26383,0.94225,63.15,32.41,70.9811989192,130.93
2021-07-31 06:00:00,62.42864,12.62377,63.6921868149,0.93864,0.27377,0.9777500000000001,61.49,12.35,62.7179607449,135.69,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,0.0,63.27864,32.25377,71.0245870066,0.93864,0.27377,0.9777500000000001,62.34,31.98,70.0642276772,130.93,64.13864,32.68377,71.9860678358,0.93864,0.27377,0.9777500000000001,63.2,32.41,71.0256861987,130.93
2021-07-31 06:30:00,65.71976,11.18493,66.6647546576,1.07976,0.31493000000000004,1.12475,64.64,10.87,65.5475895819,135.14,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,0.0,66.63976,30.65493,73.3524528981,1.07976,0.31493000000000004,1.12475,65.56,30.34,72.2400802879,130.39,67.56976,31.05493,74.3645153535,1.07976,0.31493000000000004,1.12475,66.49,30.74,73.2520832468,130.39
2021-07-31 07:00:00,68.0604,10.8222,68.9154413829,1.3104,0.38220000000000004,1.365,66.75,10.44,67.5614986512,135.14,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,0.0,69.0304,30.2122,75.3523267922,1.3104,0.38220000000000004,1.365,67.72,29.83,73.9988330989,130.39,69.9704,30.6222,76.3778502512,1.3104,0.38220000000000004,1.365,68.66,30.24,75.0243507136,130.39
2021-07-31 07:30:00,71.55424,10.10582,72.2643540056,1.7342400000000002,0.50582,1.8065,69.82,9.6,70.476892667,134.53,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,0.0,72.59424,29.38582,78.316346303,1.7342400000000002,0.50582,1.8065,70.86,28.88,76.5192394108,129.81,73.59424,29.76582,79.3858690288,1.7342400000000002,0.50582,1.8065,71.86,29.26,77.5887053636,129.81
2021-07-31 08:00:00,74.96904,8.69347,75.471407693,2.30904,0.67347,2.40525,72.66,8.02,73.1012722188,134.53,2.30904,0.67347,2.40525,2.30904,0.67347,2.40525,0.0,0.0,0.0,0.0,76.09904,27.80347,81.0191139976,2.30904,0.67347,2.40525,73.79,27.13,78.6193424038,129.81,77.12904,28.15347,82.1066786831,2.30904,0.67347,2.40525,74.82,27.48,79.7068554141,129.81
2021-07-31 08:30:00,80.278,7.33525,80.6124256958,3.858,1.12525,4.01875,76.42,6.21,76.6719016329,133.42,3.858,1.12525,4.01875,3.858,1.12525,4.01875,0.0,0.0,0.0,0.0,81.508,26.22525,85.6231148789,3.858,1.12525,4.01875,77.65,25.1,81.6059587285,128.76,82.588,26.56525,86.7553471065,3.858,1.12525,4.01875,78.73,25.44,82.7381804248,128.76
2021-07-31 09:00:00,83.57272,6.32246,83.8115327902,4.84272,1.41246,5.0445,78.73,4.91,78.8829576018,133.42,4.84272,1.41246,5.0445,4.84272,1.41246,5.0445,0.0,0.0,0.0,0.0,84.86272,25.06246,88.4862031452,4.84272,1.41246,5.0445,80.02,23.65,83.441733563,128.76,85.96272,25.36246,89.6261323892,4.84272,1.41246,5.0445,81.12,23.95,84.5816581772,128.76
2021-07-31 09:30:00,86.45704,5.19122,86.6127503931,5.14704,1.50122,5.3615,81.31,3.69,81.3936864873,132.88,5.14704,1.50122,5.3615,5.14704,1.50122,5.3615,0.0,0.0,0.0,0.0,87.79704,23.79122,90.9634123252,5.14704,1.50122,5.3615,82.65,22.29,85.602959061,128.24,88.94704,24.08122,92.1492326688,5.14704,1.50122,5.3615,83.8,22.58,86.7888034253,128.24
2021-07-31 10:00:00,88.21072,3.72021,88.2891334501,4.56072,1.3302100000000001,4.75075,83.65,2.39,83.6841358921,132.46,4.56072,1.3302100000000001,4.75075,4.56072,1.3302100000000001,4.75075,0.0,0.0,0.0,0.0,89.61072,22.32021,92.3486486818,4.56072,1.3302100000000001,4.75075,85.05,20.99,87.6018413048,127.84,90.78072,22.60021,93.5516360935,4.56072,1.3302100000000001,4.75075,86.22,21.27,88.8048495297,127.84
2021-07-31 10:30:00,91.11696,2.30828,91.1461933171,3.69696,1.07828,3.851,87.42,1.23,87.428652626,132.51,3.69696,1.07828,3.851,3.69696,1.07828,3.851,0.0,0.0,0.0,0.0,92.59696,20.94828,94.936965594,3.69696,1.07828,3.851,88.9,19.87,91.0935063547,127.9,93.83696,21.19828,96.2015703458,3.69696,1.07828,3.851,90.14,20.12,92.3581831783,127.9
2021-07-31 11:00:00,92.09808,2.63194,92.1356795593,4.97808,1.45194,5.1855,87.12,1.18,87.1279909099,132.55,4.97808,1.45194,5.1855,4.97808,1.45194,5.1855,0.0,0.0,0.0,0.0,93.56808,21.22194,95.9445482154,4.97808,1.45194,5.1855,88.59,19.77,90.7691632659,127.93,94.79808,21.48194,97.2015931858,4.97808,1.45194,5.1855,89.82,20.03,92.0262641858,127.93
2021-07-31 11:30:00,92.00728,3.31504,92.0669813951,5.53728,1.61504,5.768,86.47,1.7000000000000002,86.4867093836,132.42,5.53728,1.61504,5.768,5.53728,1.61504,5.768,0.0,0.0,0.0,0.0,93.47728,21.91504,96.0118266382,5.53728,1.61504,5.768,87.94,20.3,90.2526099346,127.81,94.67728,22.17504,97.2394968477,5.53728,1.61504,5.768,89.14,20.56,91.4803432438,127.81
2021-07-31 12:00:00,89.83768,4.57724,89.9542098726,7.32768,2.13724,7.633,82.51,2.44,82.5460701669,132.42,7.32768,2.13724,7.633,7.32768,2.13724,7.633,0.0,0.0,0.0,0.0,91.20768,23.20724,94.1138506247,7.32768,2.13724,7.633,83.88,21.07,86.4858329439,127.81,92.36768000000001,23.48724,95.3070760825,7.32768,2.13724,7.633,85.04,21.35,87.6790972809,127.81
2021-07-31 12:30:00,90.34904,4.34347,90.4533844616,5.42904,1.5834700000000002,5.65525,84.92,2.76,84.9648397868,132.6,5.42904,1.5834700000000002,5.65525,5.42904,1.5834700000000002,5.65525,0.0,0.0,0.0,0.0,91.78904,23.00347,94.6276254387,5.42904,1.5834700000000002,5.65525,86.36,21.42,88.9767722498,127.97,92.97904,23.28347,95.8499966331,5.42904,1.5834700000000002,5.65525,87.55,21.7,90.1991823688,127.97
2021-07-31 13:00:00,90.81088,4.42609,90.9186790438,5.30088,1.54609,5.52175,85.51,2.88,85.5584858445,132.6,5.30088,1.54609,5.52175,5.30088,1.54609,5.52175,0.0,0.0,0.0,0.0,92.27088,23.09609,95.1175308198,5.30088,1.54609,5.52175,86.97,21.55,89.6001305803,127.97,93.46088,23.36609,96.3374810355,5.30088,1.54609,5.52175,88.16,21.82,90.820140938,127.97
2021-07-31 13:30:00,87.96912,5.21641,88.1236461278,4.95912,1.44641,5.16575,83.01,3.77,83.0955654653,132.6,4.95912,1.44641,5.16575,4.95912,1.44641,5.16575,0.0,0.0,0.0,0.0,89.35912,23.95641,92.5146577968,4.95912,1.44641,5.16575,84.4,22.51,87.3502152258,127.97,90.50912,24.24641,93.7005293532,4.95912,1.44641,5.16575,85.55,22.8,88.536108453,127.97
2021-07-31 14:00:00,85.86512,5.76941,86.058729507,4.45512,1.29941,4.64075,81.41,4.47,81.5326253717,132.87,4.45512,1.29941,4.64075,4.45512,1.29941,4.64075,0.0,0.0,0.0,0.0,87.22512,24.55941,90.6166992257,4.45512,1.29941,4.64075,82.77,23.26,85.976162394,128.23,88.35512,24.86941,91.7884240194,4.45512,1.29941,4.64075,83.9,23.57,87.147890967,128.23
2021-07-31 14:30:00,84.41312,6.32216,84.649539486,3.5731200000000003,1.04216,3.722,80.84,5.28,81.0122459879,133.04,3.5731200000000003,1.04216,3.722,3.5731200000000003,1.04216,3.722,0.0,0.0,0.0,0.0,85.73312,25.21216,89.3634202389,3.5731200000000003,1.04216,3.722,82.16,24.17,85.6414298106,128.39,86.86312,25.52216,90.5349781422,3.5731200000000003,1.04216,3.722,83.29,24.48,86.8129857798,128.39
2021-07-31 15:00:00,82.74896,6.97553,83.042449385,6.25896,1.82553,6.51975,76.49,5.15,76.6631762974,133.24,6.25896,1.82553,6.51975,6.25896,1.82553,6.51975,0.0,0.0,0.0,0.0,83.98896,25.86553,87.8815739735,6.25896,1.82553,6.51975,77.73,24.04,81.3626111921,128.59,85.06896,26.18553,89.0079206412,6.25896,1.82553,6.51975,78.81,24.36,82.4889428954,128.59
2021-07-31 15:30:00,83.54128,7.33204,83.862412764,4.36128,1.27204,4.543,79.18,6.06,79.4115608712,133.62,4.36128,1.27204,4.543,4.36128,1.27204,4.543,0.0,0.0,0.0,0.0,84.84128,26.30204,88.8247718837,4.36128,1.27204,4.543,80.48,25.03,84.2824495373,128.97,85.93128,26.62204,89.960646375,4.36128,1.27204,4.543,81.57,25.35,85.4183083419,128.97
2021-07-31 16:00:00,82.64736,7.61798,82.9977092109,4.58736,1.33798,4.7785,78.06,6.28,78.3122084991,133.62,4.58736,1.33798,4.7785,4.58736,1.33798,4.7785,0.0,0.0,0.0,0.0,83.90736,26.64798,88.0372642706,4.58736,1.33798,4.7785,79.32,25.31,83.2601855631,128.97,85.00736,26.97798,89.1855518515,4.58736,1.33798,4.7785,80.42,25.64,84.4084474446,128.97
2021-07-31 16:30:00,83.02112,7.26741,83.3385961855,3.11112,0.90741,3.2407500000000002,79.91,6.36,80.1626951892,133.71,3.11112,0.90741,3.2407500000000002,3.11112,0.90741,3.2407500000000002,0.0,0.0,0.0,0.0,84.33112,26.26741,88.3273153026,3.11112,0.90741,3.2407500000000002,81.22,25.36,85.0871200594,129.06,85.45112,26.59741,89.4947826857,3.11112,0.90741,3.2407500000000002,82.34,25.69,86.2545749511,129.06
2021-07-31 17:00:00,85.45056,6.81683,85.7220355309,3.28056,0.9568300000000001,3.41725,82.17,5.86,82.3786895987,133.6,3.28056,0.9568300000000001,3.41725,3.28056,0.9568300000000001,3.41725,0.0,0.0,0.0,0.0,86.81056,25.78683,90.5595601191,3.28056,0.9568300000000001,3.41725,83.53,24.83,87.1423536519,128.95,87.95056,26.11683,91.7463340606,3.28056,0.9568300000000001,3.41725,84.67,25.16,88.3291260004,128.95
2021-07-31 17:30:00,87.8688,6.90465,88.1396630642,3.9588,1.15465,4.12375,83.91,5.75,84.1067809395,133.47,3.9588,1.15465,4.12375,3.9588,1.15465,4.12375,0.0,0.0,0.0,0.0,89.2488,25.88465,92.9266560631,3.9588,1.15465,4.12375,85.29,24.73,88.8029109883,128.83,90.4188,26.20465,94.1394873316,3.9588,1.15465,4.12375,86.46,25.05,90.015743623,128.83
2021-07-31 18:00:00,88.47288,7.02459,88.7513118785,3.75288,1.09459,3.90925,84.72,5.93,84.9272824244,133.47,3.75288,1.09459,3.90925,3.75288,1.09459,3.90925,0.0,0.0,0.0,0.0,89.87288,26.03459,93.5678066215,3.75288,1.09459,3.90925,86.12,24.94,89.6585634505,128.83,91.06288,26.36459,94.8026356161,3.75288,1.09459,3.90925,87.31,25.27,90.8933935993,128.83
2021-07-31 18:30:00,88.33424,7.21957,88.6287771966,3.32424,0.96957,3.46275,85.01,6.25,85.2394427481,133.69,3.32424,0.96957,3.46275,3.32424,0.96957,3.46275,0.0,0.0,0.0,0.0,89.71424,26.24957,93.4755838921,3.32424,0.96957,3.46275,86.39,25.28,90.0128351959,129.06,90.92424,26.58957,94.7323738347,3.32424,0.96957,3.46275,87.6,25.62,91.269624739,129.06
2021-07-31 19:00:00,88.06152,7.55336,88.3848660801,2.89152,0.8433600000000001,3.012,85.17,6.71,85.4339101294,133.69,2.89152,0.8433600000000001,3.012,2.89152,0.8433600000000001,3.012,0.0,0.0,0.0,0.0,89.46152,26.45336,93.2906416314,2.89152,0.8433600000000001,3.012,86.57,25.61,90.2786630384,129.06,90.65152,26.79336,94.5282085856,2.89152,0.8433600000000001,3.012,87.76,25.95,91.5162286155,129.06
2021-07-31 19:30:00,86.67432,9.91001,87.2390167624,6.03432,1.76001,6.28575,80.64,8.15,81.0507995025,133.22,6.03432,1.76001,6.28575,6.03432,1.76001,6.28575,0.0,0.0,0.0,0.0,87.96432,28.95001,92.6057485908,6.03432,1.76001,6.28575,81.93,27.19,86.3239306334,128.6,89.08432,29.32001,93.7852816612,6.03432,1.76001,6.28575,83.05,27.56,87.50346336,128.6
2021-07-31 20:00:00,85.36016,10.11463,85.9573304335,5.57016,1.62463,5.80225,79.79,8.49,80.2404150039,133.65,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,0.0,86.62016,29.19463,91.4077597322,5.57016,1.62463,5.80225,81.05,27.57,85.6107902078,129.01,87.74016,29.55463,92.5840797938,5.57016,1.62463,5.80225,82.17,27.93,86.7870600954,129.01
2021-07-31 20:30:00,85.43432,8.11251,85.8186218274,1.41432,0.41251000000000004,1.4732500000000002,84.02,7.7,84.372094913,133.7,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,0.0,86.80432,27.12251,90.9429520049,1.41432,0.41251000000000004,1.4732500000000002,85.39,26.71,89.4699737342,129.07,87.99432,27.48251,92.1861633227,1.41432,0.41251000000000004,1.4732500000000002,86.58,27.07,90.7131815118,129.07
2021-07-31 21:00:00,84.09856,8.09208,84.4869785991,0.65856,0.19208000000000003,0.686,83.44,7.9,83.8131469401,133.45,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,0.0,85.44856,27.13208,89.6526975121,0.65856,0.19208000000000003,0.686,84.79,26.94,88.9668910326,128.83,86.61856,27.48208,90.8737567046,0.65856,0.19208000000000003,0.686,85.96,27.29,90.1879465339,128.83
2021-07-31 21:30:00,85.16904,8.50097,85.5922418532,0.9290400000000001,0.27097000000000004,0.9677500000000001,84.24,8.23,84.6410686369,133.71,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.0,0.0,0.0,0.0,86.54904,27.59097,90.8405083124,0.9290400000000001,0.27097000000000004,0.9677500000000001,85.62,27.32,89.8730593671,129.08,87.72904,27.96097,92.0771432151,0.9290400000000001,0.27097000000000004,0.9677500000000001,86.8,27.69,91.1096926787,129.08
2021-07-31 22:00:00,84.66016,9.44463,85.1853492513,1.25016,0.36463,1.30225,83.41,9.08,83.9027681307,133.71,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,0.0,86.01016,28.59463,90.6388464626,1.25016,0.36463,1.30225,84.76,28.23,89.3375089198,129.08,87.18016,28.96463,91.8658265552,1.25016,0.36463,1.30225,85.93,28.6,90.5644792399,129.08
2021-07-31 22:30:00,81.42256,10.58533,82.1077492577,1.25256,0.36533000000000004,1.30475,80.17,10.22,80.8187929878,134.41,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,0.0,82.71256,29.86533,87.939214903,1.25256,0.36533000000000004,1.30475,81.46,29.5,86.6370682791,129.76,83.82256,30.26533,89.1190875456,1.25256,0.36533000000000004,1.30475,82.57,29.9,87.8169397098,129.76
2021-07-31 23:00:00,78.0848,11.1039,78.8703530248,1.1448,0.33390000000000003,1.1925,76.94,10.77,77.6901312909,134.41,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,0.0,79.2848,30.4839,84.9432026136,1.1448,0.33390000000000003,1.1925,78.14,30.15,83.7548929914,129.76,80.3548,30.8739,86.0818888283,1.1448,0.33390000000000003,1.1925,79.21,30.54,84.8935551146,129.76
2021-07-31 23:30:00,73.5072,12.15835,74.5059321569,0.5772,0.16835000000000003,0.6012500000000001,72.93,11.99,73.9090319244,134.74,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,0.0,74.6372,31.678350000000002,81.0816223479,0.5772,0.16835000000000003,0.6012500000000001,74.06,31.51,80.4845556613,130.07,75.6372,32.09835,82.1662345283,0.5772,0.16835000000000003,0.6012500000000001,75.06,31.93,81.569163904,130.07
2021-08-01 00:00:00,70.16944,13.14192,71.3894976254,0.5894400000000001,0.17192000000000002,0.614,69.58,12.97,70.7785087438,135.08,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,0.0,71.21944,32.56192,78.3101990037,0.5894400000000001,0.17192000000000002,0.614,70.63,32.39,77.7026962209,130.39,72.18944,32.99192,79.3711662558,0.5894400000000001,0.17192000000000002,0.614,71.6,32.82,78.7636489759,130.39
2021-08-01 00:30:00,67.73824,13.50782,69.071921643,0.6782400000000001,0.19782000000000002,0.7065,67.06,13.31,68.3681190322,134.83,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,0.0,68.74824,33.03782,76.2746226044,0.6782400000000001,0.19782000000000002,0.7065,68.07,32.84,75.5777116616,130.15,69.66824,33.46782,77.2900940629,0.6782400000000001,0.19782000000000002,0.7065,68.99,33.27,76.5931654914,130.15
2021-08-01 01:00:00,65.56752,13.89761,67.0241989334,0.67752,0.19761,0.7057500000000001,64.89,13.7,66.3204500889,135.19,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,0.0,66.50752,33.46761,74.4535501884,0.67752,0.19761,0.7057500000000001,65.83,33.27,73.7596217452,130.47,67.41752,33.90761,75.4642168108,0.67752,0.19761,0.7057500000000001,66.74,33.71,74.7702594619,130.47
2021-08-01 01:30:00,64.46312,14.16216,66.0004592105,0.6931200000000001,0.20216,0.722,63.77,13.96,65.2801233148,135.68,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,0.0,65.39312,33.82216,73.6219984135,0.6931200000000001,0.20216,0.722,64.7,33.62,72.9136091549,130.95,66.28312,34.27216,74.6192531992,0.6931200000000001,0.20216,0.722,65.59,34.07,73.9108449417,130.95
2021-08-01 02:00:00,63.76872,14.32546,65.3580022235,0.73872,0.21546,0.7695000000000001,63.03,14.11,64.5900379316,135.68,0.73872,0.21546,0.7695000000000001,0.73872,0.21546,0.7695000000000001,0.0,0.0,0.0,0.0,64.67872,34.03546,73.0872722042,0.73872,0.21546,0.7695000000000001,63.94,33.82,72.3333671275,130.95,65.54872,34.48546,74.0667377778,0.73872,0.21546,0.7695000000000001,64.81,34.27,73.3128160692,130.95
2021-08-01 02:30:00,62.26696,14.59328,63.9541877347,0.69696,0.20328000000000002,0.726,61.57,14.39,63.2292416529,136.13,0.69696,0.20328000000000002,0.726,0.69696,0.20328000000000002,0.726,0.0,0.0,0.0,0.0,63.12696,34.38328,71.8833987955,0.69696,0.20328000000000002,0.726,62.43,34.18,71.1742741445,131.36,63.97696,34.83328,72.8451014578,0.69696,0.20328000000000002,0.726,63.28,34.63,72.135950122,131.36
2021-08-01 03:00:00,60.436,14.75175,62.210322488,0.726,0.21175000000000002,0.7562500000000001,59.71,14.54,61.4548264988,136.13,0.726,0.21175000000000002,0.7562500000000001,0.726,0.21175000000000002,0.7562500000000001,0.0,0.0,0.0,0.0,61.276,34.56175,70.3509967169,0.726,0.21175000000000002,0.7562500000000001,60.55,34.35,69.6148331895,131.36,62.106,35.02175,71.2999173146,0.726,0.21175000000000002,0.7562500000000001,61.38,34.81,70.563733603,131.36
2021-08-01 03:30:00,59.64272,15.03746,61.5091802274,0.6427200000000001,0.18746000000000002,0.6695,59.0,14.85,60.8401388887,135.91,0.6427200000000001,0.18746000000000002,0.6695,0.6427200000000001,0.18746000000000002,0.6695,0.0,0.0,0.0,0.0,60.44272,34.77746,69.7337373518,0.6427200000000001,0.18746000000000002,0.6695,59.8,34.59,69.0833416968,131.15,61.26272,35.22746,70.6689097118,0.6427200000000001,0.18746000000000002,0.6695,60.62,35.04,70.0184689921,131.15
2021-08-01 04:00:00,59.18768,15.15599,61.0973444322,0.63768,0.18599000000000002,0.66425,58.55,14.97,60.4334625849,135.91,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,0.0,60.00768,34.88599,69.411482892,0.63768,0.18599000000000002,0.66425,59.37,34.7,68.7669026495,131.15,60.80768,35.34599,70.3342943098,0.63768,0.18599000000000002,0.66425,60.17,35.16,69.6897015347,131.15
2021-08-01 04:30:00,59.5836,15.2248,61.4979668282,0.6336,0.18480000000000002,0.66,58.95,15.04,60.8383439946,135.88,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,0.0,60.4036,34.9548,69.7884871308,0.6336,0.18480000000000002,0.66,59.77,34.77,69.1477100127,131.12,61.2336,35.4148,70.7372732582,0.6336,0.18480000000000002,0.66,60.6,35.23,70.0964542613,131.12
2021-08-01 05:00:00,59.50944,15.02942,61.3779839572,0.64944,0.18942,0.6765,58.86,14.84,60.7019373661,135.94,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,0.0,60.31944,34.73942,69.6079172498,0.64944,0.18942,0.6765,59.67,34.55,68.9507896982,131.18,61.13944,35.18942,70.5430818965,0.64944,0.18942,0.6765,60.49,35.0,69.8859077354,131.18
2021-08-01 05:30:00,59.37344,14.73767,61.1751934567,0.64344,0.18767,0.67025,58.73,14.55,60.5054989237,135.84,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,0.0,60.19344,34.43767,69.3484198383,0.64344,0.18767,0.67025,59.55,34.25,68.6969067717,131.09,61.01344,34.89767,70.2885995881,0.64344,0.18767,0.67025,60.37,34.71,69.6370662794,131.09
2021-08-01 06:00:00,58.71864,14.76627,60.546853041,0.6386400000000001,0.18627000000000002,0.66525,58.08,14.58,59.8820741124,135.84,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,0.0,59.51864,34.49627,68.7928859066,0.6386400000000001,0.18627000000000002,0.66525,58.88,34.31,68.1471239305,131.06,60.32864,34.94627,69.7193415858,0.6386400000000001,0.18627000000000002,0.66525,59.69,34.76,69.0735383486,131.06
2021-08-01 06:30:00,60.67424,14.61832,62.4104052158,0.7142400000000001,0.20832,0.744,59.96,14.41,61.6672498171,135.95,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,0.0,61.52424,34.30832,70.4435442663,0.7142400000000001,0.20832,0.744,60.81,34.1,69.7184774647,131.18,62.35424,34.74832,71.3827499386,0.7142400000000001,0.20832,0.744,61.64,34.54,70.6576336994,131.18
2021-08-01 07:00:00,62.83016,14.10963,64.39495837690001,0.8901600000000001,0.25963,0.9272500000000001,61.94,13.85,63.4695682985,135.78,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,0.0,63.71016,33.71963,72.083270837,0.8901600000000001,0.25963,0.9272500000000001,62.82,33.46,71.1753047061,131.02,64.58016,34.15963,73.0580412231,0.8901600000000001,0.25963,0.9272500000000001,63.69,33.9,72.150024948,131.02
2021-08-01 07:30:00,65.60352,13.52936,66.9840683924,1.16352,0.33936000000000005,1.212,64.44,13.19,65.7760571941,135.22,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,0.0,66.54352,33.05936,74.3031717869,1.16352,0.33936000000000005,1.212,65.38,32.72,73.1104835164,130.48,67.44352,33.48936,75.3005021444,1.16352,0.33936000000000005,1.212,66.28,33.15,74.1077654501,130.48
2021-08-01 08:00:00,68.95592,12.62006,70.1012469037,1.40592,0.41006000000000004,1.4645000000000001,67.55,12.21,68.6446399947,135.22,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,0.0,69.95592,32.25006,77.0317928718,1.40592,0.41006000000000004,1.4645000000000001,68.55,31.84,75.583649687,130.48,70.90592,32.66006,78.0661835256,1.40592,0.41006000000000004,1.4645000000000001,69.5,32.25,76.6179646036,130.48
2021-08-01 08:30:00,72.86504,11.90397,73.8310135103,1.62504,0.47397000000000006,1.6927500000000002,71.24,11.43,72.1511087926,135.12,1.62504,0.47397000000000006,1.6927500000000002,1.62504,0.47397000000000006,1.6927500000000002,0.0,0.0,0.0,0.0,73.95504,31.39397,80.3425746025,1.62504,0.47397000000000006,1.6927500000000002,72.33,30.92,78.6617778848,130.4,74.95504,31.80397,81.4232800197,1.62504,0.47397000000000006,1.6927500000000002,73.33,31.33,79.7424466642,130.4
2021-08-01 09:00:00,76.99432,10.68876,77.732714494,1.98432,0.57876,2.067,75.01,10.11,75.6882566849,135.12,1.98432,0.57876,2.067,1.98432,0.57876,2.067,0.0,0.0,0.0,0.0,78.16432,30.13876,83.7735386348,1.98432,0.57876,2.067,76.18,29.56,81.7140501995,130.4,79.23432,30.52876,84.9122055596,1.98432,0.57876,2.067,77.25,29.95,82.8526704458,130.4
2021-08-01 09:30:00,80.89488,9.93684,81.5028981043,2.35488,0.68684,2.453,78.54,9.25,79.0828306271,134.93,2.35488,0.68684,2.453,2.35488,0.68684,2.453,0.0,0.0,0.0,0.0,82.13488,29.31684,87.2101807142,2.35488,0.68684,2.453,79.78,28.63,84.76157915,130.22,83.24488,29.68684,88.3799667085,2.35488,0.68684,2.453,80.89,29.0,85.9313219961,130.22
2021-08-01 10:00:00,84.39888,9.16634,84.8951867555,3.5188800000000002,1.02634,3.6654999999999998,80.88,8.14,81.2885846844,134.68,3.5188800000000002,1.02634,3.6654999999999998,3.5188800000000002,1.02634,3.6654999999999998,0.0,0.0,0.0,0.0,85.71888,28.36634,90.2905068844,3.5188800000000002,1.02634,3.6654999999999998,82.2,27.34,86.6274529234,129.97,86.84888,28.73634,91.4795342896,3.5188800000000002,1.02634,3.6654999999999998,83.33,27.71,87.8164733976,129.97
2021-08-01 10:30:00,84.61864,8.86127,85.0813513143,5.31864,1.5512700000000001,5.54025,79.3,7.31,79.6362109847,134.2,5.31864,1.5512700000000001,5.54025,5.31864,1.5512700000000001,5.54025,0.0,0.0,0.0,0.0,85.89864,27.94127,90.328793433,5.31864,1.5512700000000001,5.54025,80.58,26.39,84.7913232589,129.52,86.99864,28.27127,91.476926431,5.31864,1.5512700000000001,5.54025,81.68,26.72,85.9394019062,129.52
2021-08-01 11:00:00,84.9096,8.7053,85.3546859888,5.9496,1.7353,6.1975,78.96,6.97,79.2670328699,133.81,5.9496,1.7353,6.1975,5.9496,1.7353,6.1975,0.0,0.0,0.0,0.0,86.1596,27.7953,90.5320682093,5.9496,1.7353,6.1975,80.21,26.06,84.337226063,129.13,87.2796,28.1353,91.7023646492,5.9496,1.7353,6.1975,81.33,26.4,85.5074786203,129.13
2021-08-01 11:30:00,87.226,8.3105,87.6209991169,6.276,1.8305,6.5375,80.95,6.48,81.2089459358,133.9,6.276,1.8305,6.5375,6.276,1.8305,6.5375,0.0,0.0,0.0,0.0,88.536,27.3705,92.6702086231,6.276,1.8305,6.5375,82.26,25.54,86.1336124866,129.22,89.666,27.7105,93.8502177208,6.276,1.8305,6.5375,83.39,25.88,87.3136100502,129.22
2021-08-01 12:00:00,88.18616,8.09763,88.557159096,7.22616,2.10763,7.52725,80.96,5.99,81.1812891004,133.79,7.22616,2.10763,7.52725,7.22616,2.10763,7.52725,0.0,0.0,0.0,0.0,89.49616,27.12763,93.5172228211,7.22616,2.10763,7.52725,82.27,25.02,85.9904256298,129.11,90.63616,27.44763,94.7010342719,7.22616,2.10763,7.52725,83.41,25.34,87.1742146509,129.11
2021-08-01 12:30:00,89.12432,7.8525100000000005,89.4695832602,7.8943200000000004,2.30251,8.22325,81.23,5.55,81.4193797569,133.91,7.8943200000000004,2.30251,8.22325,7.8943200000000004,2.30251,8.22325,0.0,0.0,0.0,0.0,90.44432,26.90251,94.3605853339,7.8943200000000004,2.30251,8.22325,82.55,24.6,86.1374628138,129.22,91.58432,27.23251,95.5473561684,7.8943200000000004,2.30251,8.22325,83.69,24.93,87.3242291692,129.22
2021-08-01 13:00:00,86.48616,8.31388,86.8848460446,8.51616,2.48388,8.871,77.97,5.83,78.1876575938,133.91,8.51616,2.48388,8.871,8.51616,2.48388,8.871,0.0,0.0,0.0,0.0,87.73616,27.39388,91.9133202153,8.51616,2.48388,8.871,79.22,24.91,83.0440636048,129.22,88.83616,27.71388,93.0587044193,8.51616,2.48388,8.871,80.32,25.23,84.189401352,129.22
2021-08-01 13:30:00,86.28904,8.09472,86.6678886093,6.83904,1.99472,7.124,79.45,6.1,79.6838283468,133.65,6.83904,1.99472,7.124,6.83904,1.99472,7.124,0.0,0.0,0.0,0.0,87.58904,27.09472,91.6840432136,6.83904,1.99472,7.124,80.75,25.1,84.5610578221,128.96,88.69904,27.42472,92.841989229,6.83904,1.99472,7.124,81.86,25.43,85.718985645,128.96
