Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-01 14:00:00,87.60512,7.86566,87.9575218924,6.22512,1.81566,6.4845,81.38,6.05,81.6045764648,133.65,6.22512,1.81566,6.4845,6.22512,1.81566,6.4845,0.0,0.0,0.0,0.0,88.96512,26.83566,92.9244059666,6.22512,1.81566,6.4845,82.74,25.02,86.4401989817,128.96,90.10512,27.15566,94.108248949,6.22512,1.81566,6.4845,83.88,25.34,87.6240263855,128.96
2021-08-01 14:30:00,86.46424,8.04332,86.8375483037,6.35424,1.85332,6.619,80.11,6.19,80.3487909057,133.56,6.35424,1.85332,6.619,6.35424,1.85332,6.619,0.0,0.0,0.0,0.0,87.79424,27.06332,91.8708433977,6.35424,1.85332,6.619,81.44,25.21,85.2526697529,128.87,88.89424,27.39332,93.0192447067,6.35424,1.85332,6.619,82.54,25.54,86.4010601787,128.87
2021-08-01 15:00:00,84.89048,8.33264,85.2984553436,6.18048,1.80264,6.438,78.71,6.53,78.9804089632,133.66,6.18048,1.80264,6.438,6.18048,1.80264,6.438,0.0,0.0,0.0,0.0,86.18048,27.34264,90.414020457,6.18048,1.80264,6.438,80.0,25.54,83.9779232894,128.96,87.28048,27.67264,91.5623131731,6.18048,1.80264,6.438,81.1,25.87,85.1261822238,128.96
2021-08-01 15:30:00,83.23864,8.98877,83.7225726741,6.81864,1.9887700000000001,7.10275,76.42,7.0,76.7399270263,133.63,6.81864,1.9887700000000001,7.10275,6.81864,1.9887700000000001,7.10275,0.0,0.0,0.0,0.0,84.47864,28.03877,89.0101861551,6.81864,1.9887700000000001,7.10275,77.66,26.05,81.9126247901,128.96,85.53864,28.37877,90.1233239498,6.81864,1.9887700000000001,7.10275,78.72,26.39,83.025721918,128.96
2021-08-01 16:00:00,84.12304,8.71047,84.5727979108,6.65304,1.94047,6.93025,77.47,6.77,77.7652480225,133.88,6.65304,1.94047,6.93025,6.65304,1.94047,6.93025,0.0,0.0,0.0,0.0,85.36304,27.74047,89.7573521995,6.65304,1.94047,6.93025,78.71,25.8,82.830574669,129.19,86.46304,28.09047,90.9116702677,6.65304,1.94047,6.93025,79.81,26.15,83.9848712567,129.19
2021-08-01 16:30:00,85.34632,8.40851,85.7595322863,5.68632,1.6585100000000002,5.92325,79.66,6.75,79.9454695402,133.8,5.68632,1.6585100000000002,5.92325,5.68632,1.6585100000000002,5.92325,0.0,0.0,0.0,0.0,86.62632,27.42851,90.8649683737,5.68632,1.6585100000000002,5.92325,80.94,25.77,84.9433723136,129.11,87.73632,27.75851,92.0228054591,5.68632,1.6585100000000002,5.92325,82.05,26.1,86.1011759502,129.11
2021-08-01 17:00:00,88.54312,7.46466,88.8572183238,4.71312,1.37466,4.9095,83.83,6.09,84.0509190908,133.64,4.71312,1.37466,4.9095,4.71312,1.37466,4.9095,0.0,0.0,0.0,0.0,89.92312,26.47466,93.7394001082,4.71312,1.37466,4.9095,85.21,25.1,88.8299166948,128.95,91.11312,26.79466,94.9713348366,4.71312,1.37466,4.9095,86.4,25.42,90.0618476382,128.95
2021-08-01 17:30:00,89.85888,7.27509,90.1528992843,3.3088800000000003,0.9650900000000001,3.44675,86.55,6.31,86.7797130671,133.69,3.3088800000000003,0.9650900000000001,3.44675,3.3088800000000003,0.9650900000000001,3.44675,0.0,0.0,0.0,0.0,91.27888,26.33509,95.0019520819,3.3088800000000003,0.9650900000000001,3.44675,87.97,25.37,91.5552172189,129.02,92.49888,26.67509,96.2683916338,3.3088800000000003,0.9650900000000001,3.44675,89.19,25.71,92.821658033,129.02
2021-08-01 18:00:00,90.07832,7.6170100000000005,90.3997930051,3.65832,1.06701,3.81075,86.42,6.55,86.6678654404,133.69,3.65832,1.06701,3.81075,3.65832,1.06701,3.81075,0.0,0.0,0.0,0.0,91.49832,26.68701,95.31075,3.65832,1.06701,3.81075,87.84,25.62,91.5,129.02,92.70832,27.02701,96.5675507961,3.65832,1.06701,3.81075,89.05,25.96,92.7568008288,129.02
2021-08-01 18:30:00,90.4108,7.52315,90.7232635136,2.6508000000000003,0.7731500000000001,2.76125,87.76,6.75,88.0192030184,133.76,2.6508000000000003,0.7731500000000001,2.76125,2.6508000000000003,0.7731500000000001,2.76125,0.0,0.0,0.0,0.0,91.8508,26.58315,95.6202558277,2.6508000000000003,0.7731500000000001,2.76125,89.2,25.81,92.8590119482,129.09,93.0908,26.92315,96.9058979142,2.6508000000000003,0.7731500000000001,2.76125,90.44,26.15,94.1446551855,129.09
2021-08-01 19:00:00,88.96632,7.49726,89.2816610612,2.35632,0.6872600000000001,2.4545,86.61,6.8100000000000005,86.8773169475,133.67,2.35632,0.6872600000000001,2.4545,2.35632,0.6872600000000001,2.4545,0.0,0.0,0.0,0.0,90.39632,26.30726,94.1465166549,2.35632,0.6872600000000001,2.4545,88.04,25.62,91.6920171007,129.02,91.59632,26.65726,95.3965164367,2.35632,0.6872600000000001,2.4545,89.24,25.97,92.9420168707,129.02
2021-08-01 19:30:00,88.35144,7.72917,88.6888776508,1.95144,0.5691700000000001,2.03275,86.4,7.16,86.6961683121,132.73,1.95144,0.5691700000000001,2.03275,1.95144,0.5691700000000001,2.03275,0.0,0.0,0.0,0.0,89.77144,26.52917,93.6093387465,1.95144,0.5691700000000001,2.03275,87.82,25.96,91.5766018151,128.12,90.98144,26.86917,94.8660883612,1.95144,0.5691700000000001,2.03275,89.03,26.3,92.8333501496,128.12
2021-08-01 20:00:00,87.70432,7.78501,88.0491574483,1.35432,0.39501000000000003,1.4107500000000002,86.35,7.39,86.6656483274,132.7,1.35432,0.39501000000000003,1.4107500000000002,1.35432,0.39501000000000003,1.4107500000000002,0.0,0.0,0.0,0.0,89.13432,26.62501,93.025900476,1.35432,0.39501000000000003,1.4107500000000002,87.78,26.23,91.6151805107,128.09,90.35432,26.98501,94.2978998036,1.35432,0.39501000000000003,1.4107500000000002,89.0,26.59,92.8871794168,128.09
2021-08-01 20:30:00,86.95216,8.13938,87.3322828938,0.99216,0.28938,1.0335,85.96,7.85,86.3176928561,132.84,0.99216,0.28938,1.0335,0.99216,0.28938,1.0335,0.0,0.0,0.0,0.0,88.35216,26.99938,92.3854463487,0.99216,0.28938,1.0335,87.36,26.71,91.3520317234,128.23,89.55216,27.35938,93.6382669353,0.99216,0.28938,1.0335,88.56,27.07,92.6048513848,128.23
2021-08-01 21:00:00,86.42984,8.40287,86.8373506428,0.72984,0.21287,0.7602500000000001,85.7,8.19,86.0904530131,132.84,0.72984,0.21287,0.7602500000000001,0.72984,0.21287,0.7602500000000001,0.0,0.0,0.0,0.0,87.82984,27.31287,91.9786587316,0.72984,0.21287,0.7602500000000001,87.1,27.1,91.2185288195,128.23,89.03984,27.67287,93.2409826271,0.72984,0.21287,0.7602500000000001,88.31,27.46,92.4808504502,128.23
2021-08-01 21:30:00,86.95064,8.71102,87.3859008413,0.6206400000000001,0.18102000000000001,0.6465000000000001,86.33,8.53,86.7503878954,133.01,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,0.0,88.36064,27.65102,92.5860767516,0.6206400000000001,0.18102000000000001,0.6465000000000001,87.74,27.47,91.9397003476,128.39,89.57064,28.02102,93.8513564731,0.6206400000000001,0.18102000000000001,0.6465000000000001,88.95,27.84,93.2049789443,128.39
2021-08-01 22:00:00,85.48416,9.47163,86.0072868178,0.5541600000000001,0.16163000000000002,0.57725,84.93,9.31,85.438755843,133.08,0.5541600000000001,0.16163000000000002,0.57725,0.5541600000000001,0.16163000000000002,0.57725,0.0,0.0,0.0,0.0,86.85416,28.521630000000002,91.4173314375,0.5541600000000001,0.16163000000000002,0.57725,86.3,28.36,90.8404073086,128.46,88.04416,28.90163,92.6664897725,0.5541600000000001,0.16163000000000002,0.57725,87.49,28.74,92.0895634695,128.46
2021-08-01 22:30:00,82.31024,10.21382,82.941531984,0.63024,0.18382,0.6565000000000001,81.68,10.03,82.2935191859,133.71,0.63024,0.18382,0.6565000000000001,0.63024,0.18382,0.6565000000000001,0.0,0.0,0.0,0.0,83.62024,29.30382,88.6061984528,0.63024,0.18382,0.6565000000000001,82.99,29.12,87.9506367231,129.06,84.75024,29.69382,89.8015931164,0.63024,0.18382,0.6565000000000001,84.12,29.51,89.1460290759,129.06
2021-08-01 23:00:00,78.44064,10.74227,79.1727880548,0.59064,0.17227,0.6152500000000001,77.85,10.57,78.5642883249,133.71,0.59064,0.17227,0.6152500000000001,0.59064,0.17227,0.6152500000000001,0.0,0.0,0.0,0.0,79.66064,29.88227,85.0809474886,0.59064,0.17227,0.6152500000000001,79.07,29.71,84.4674434324,129.06,80.74064,30.27227,86.2291208268,0.59064,0.17227,0.6152500000000001,80.15,30.1,85.6156089741,129.06
2021-08-01 23:30:00,73.63616,11.77263,74.5713006234,0.62616,0.18263000000000001,0.6522500000000001,73.01,11.59,73.9242057786,133.86,0.62616,0.18263000000000001,0.6522500000000001,0.62616,0.18263000000000001,0.6522500000000001,0.0,0.0,0.0,0.0,74.76616,31.03263,80.9506195521,0.62616,0.18263000000000001,0.6522500000000001,74.14,30.85,80.3023169031,129.18,75.78616,31.45263,82.0537018145,0.62616,0.18263000000000001,0.6522500000000001,75.16,31.27,81.4053960128,129.18
2021-08-02 00:00:00,70.56896,12.66053,71.6956563214,0.6189600000000001,0.18053000000000002,0.64475,69.95,12.48,71.054576911,134.23,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,0.0,71.61896,32.05053,78.4634431105,0.6189600000000001,0.18053000000000002,0.64475,71.0,31.87,77.8247833277,129.52,72.58896,32.48053,79.5244738616,0.6189600000000001,0.18053000000000002,0.64475,71.97,32.3,78.8858092435,129.52
2021-08-02 00:30:00,68.3548,13.61515,69.6975680534,0.6348,0.18515,0.66125,67.72,13.43,69.0388535536,134.76,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,0.0,69.3548,33.29515,76.932797275,0.6348,0.18515,0.66125,68.72,33.11,76.2804725995,130.03,70.2948,33.72515,77.9663045781,0.6348,0.18515,0.66125,69.66,33.54,77.3139521691,130.03
2021-08-02 01:00:00,66.52088,13.78859,67.9349151038,0.68088,0.19859000000000002,0.70925,65.84,13.59,67.227923514,135.75,0.68088,0.19859000000000002,0.70925,0.68088,0.19859000000000002,0.70925,0.0,0.0,0.0,0.0,67.47088,33.49859,75.3291124331,0.68088,0.19859000000000002,0.70925,66.79,33.3,74.6310531883,130.98,68.38088,33.95859,76.3487431747,0.68088,0.19859000000000002,0.70925,67.7,33.76,75.6506946432,130.98
2021-08-02 01:30:00,64.66976,14.32118,66.236500927,0.68976,0.20118000000000003,0.7185,63.98,14.12,65.5195757007,136.09,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,0.0,65.58976,34.10118,73.9250099374,0.68976,0.20118000000000003,0.7185,64.9,33.9,73.2203523619,131.32,66.46976,34.55118,74.9133701942,0.68976,0.20118000000000003,0.7185,65.78,34.35,74.2086982772,131.32
2021-08-02 02:00:00,64.05616,14.41763,65.6586604247,0.74616,0.21763000000000002,0.7772500000000001,63.31,14.2,64.8829415178,136.09,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,0.0,64.96616,34.20763,73.4218216565,0.74616,0.21763000000000002,0.7772500000000001,64.22,33.99,72.6603640233,131.32,65.84616,34.64763,74.4054772941,0.74616,0.21763000000000002,0.7772500000000001,65.1,34.43,73.6439739558,131.32
2021-08-02 02:30:00,63.09752,14.49511,64.741063044,0.7375200000000001,0.21511000000000002,0.7682500000000001,62.36,14.28,63.9741197673,136.17,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,0.0,63.97752,34.28511,72.5850661849,0.7375200000000001,0.21511000000000002,0.7682500000000001,63.24,34.07,71.8335750189,131.39,64.84752,34.73511,73.5644528075,0.7375200000000001,0.21511000000000002,0.7682500000000001,64.11,34.52,72.8129281103,131.39
2021-08-02 03:00:00,61.99648,14.91314,63.7649219952,0.6964800000000001,0.20314000000000002,0.7255,61.3,14.71,63.0402577723,136.17,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,0.0,62.85648,34.77314,71.8338941131,0.6964800000000001,0.20314000000000002,0.7255,62.16,34.57,71.1262996366,131.39,63.70648,35.23314,72.8003416767,0.6964800000000001,0.20314000000000002,0.7255,63.01,35.03,72.0927250144,131.39
2021-08-02 03:30:00,61.36824,14.97782,63.1695810707,0.6782400000000001,0.19782000000000002,0.7065,60.69,14.78,62.4637855081,136.4,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,0.0,62.22824,34.82782,71.3115060804,0.6782400000000001,0.19782000000000002,0.7065,61.55,34.63,70.6232213935,131.6,63.05824,35.28782,72.2604447277,0.6782400000000001,0.19782000000000002,0.7065,62.38,35.09,71.5721489128,131.6
2021-08-02 04:00:00,60.95456,15.02258,62.7784699929,0.6945600000000001,0.20258,0.7235,60.26,14.82,62.0556202128,136.44,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,0.0,61.79456,34.88258,70.9602848997,0.6945600000000001,0.20258,0.7235,61.1,34.68,70.2560488499,131.65,62.62456,35.33258,71.9042886388,0.6945600000000001,0.20258,0.7235,61.93,35.13,71.2000126404,131.65
2021-08-02 04:30:00,61.41608,14.77594,63.168530816,0.70608,0.20594,0.7355,60.71,14.57,62.433877022,136.55,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,0.0,62.27608,34.65594,71.2695188524,0.70608,0.20594,0.7355,61.57,34.45,70.5525860617,131.75,63.10608,35.10594,72.2136022938,0.70608,0.20594,0.7355,62.4,34.9,71.4966432778,131.75
2021-08-02 05:00:00,62.20568,14.40749,63.85234837,0.74568,0.21749000000000002,0.77675,61.46,14.19,63.0768396482,136.55,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,0.0,63.07568,34.24749,71.7734768474,0.74568,0.21749000000000002,0.77675,62.33,34.03,71.0145745604,131.75,63.93568,34.69749,72.7439824959,0.74568,0.21749000000000002,0.77675,63.19,34.48,71.9850435855,131.75
2021-08-02 05:30:00,63.922,13.88225,65.4120703621,0.762,0.22225000000000003,0.7937500000000001,63.16,13.66,64.6202847409,136.4,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,0.0,64.832,33.66225,73.050224497,0.762,0.22225000000000003,0.7937500000000001,64.07,33.44,72.2716991636,131.6,65.712,34.10225,74.0339813806,0.762,0.22225000000000003,0.7937500000000001,64.95,33.88,73.2554223249,131.6
2021-08-02 06:00:00,66.3472,12.8571,67.5814765172,0.8472000000000001,0.24710000000000001,0.8825000000000001,65.5,12.61,66.702789297,136.14,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0,0.0,0.0,0.0,67.2972,32.5771,74.7675101381,0.8472000000000001,0.24710000000000001,0.8825000000000001,66.45,32.33,73.8974383859,131.34,68.2172,32.9971,75.7785918598,0.8472000000000001,0.24710000000000001,0.8825000000000001,67.37,32.75,74.908473486,131.34
2021-08-02 06:30:00,74.55,8.6875,75.0544812536,1.02,0.2975,1.0625,73.53,8.39,74.0071145229,134.76,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,0.0,75.69,28.0275,80.7125569924,1.02,0.2975,1.0625,74.67,27.73,79.6527576422,130.02,76.73,28.3875,81.8128538571,1.02,0.2975,1.0625,75.71,28.09,80.7530321412,130.02
2021-08-02 07:00:00,80.95704,5.69372,81.1570130857,1.24704,0.36372000000000004,1.299,79.71,5.33,79.888002854,134.76,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,0.0,82.24704,24.88372,85.9288956626,1.24704,0.36372000000000004,1.299,81.0,24.52,84.6299615975,130.02,83.38704,25.20372,87.1127197475,1.24704,0.36372000000000004,1.299,82.14,24.84,85.8137821099,130.02
2021-08-02 07:30:00,88.47336,2.11098,88.4985404753,1.68336,0.49098,1.7535,86.79,1.62,86.8051179367,133.36,1.68336,0.49098,1.7535,1.68336,0.49098,1.7535,0.0,0.0,0.0,0.0,89.95336,20.99098,92.3700612572,1.68336,0.49098,1.7535,88.27,20.5,90.6192192639,128.67,91.17336,21.24098,93.6149603699,1.68336,0.49098,1.7535,89.49,20.75,91.8641529651,128.67
2021-08-02 08:00:00,93.49184,2.01887,93.5136352767,2.84184,0.8288700000000001,2.9602500000000003,90.65,1.19,90.6578104743,133.36,2.84184,0.8288700000000001,2.9602500000000003,2.84184,0.8288700000000001,2.9602500000000003,0.0,0.0,0.0,0.0,95.05184,18.51887,96.8390460169,2.84184,0.8288700000000001,2.9602500000000003,92.21,17.69,93.8915342297,128.67,96.33184,18.74887,98.1394086189,2.84184,0.8288700000000001,2.9602500000000003,93.49,17.92,95.1919455626,128.67
2021-08-02 08:30:00,99.33504,5.65397,99.495816739,4.26504,1.24397,4.44275,95.07,4.41,95.172228092,132.44,4.26504,1.24397,4.44275,4.26504,1.24397,4.44275,0.0,0.0,0.0,0.0,101.00504,15.10397,102.1280961105,4.26504,1.24397,4.44275,96.74,13.86,97.7278220365,127.78,102.34504,15.26397,103.4770312328,4.26504,1.24397,4.44275,98.08,14.02,99.0769741161,127.78
2021-08-02 09:00:00,101.59632,7.50101,101.8728491236,4.90632,1.4310100000000001,5.11075,96.69,6.07,96.8803437236,131.37,4.90632,1.4310100000000001,5.11075,4.90632,1.4310100000000001,5.11075,0.0,0.0,0.0,0.0,103.31632,13.48101,104.1921283445,4.90632,1.4310100000000001,5.11075,98.41,12.05,99.1449978567,126.75,104.67632,13.63101,105.5601080066,4.90632,1.4310100000000001,5.11075,99.77,12.2,100.5131478962,126.75
2021-08-02 09:30:00,102.83728,9.46254,103.2717087156,6.79728,1.9825400000000002,7.0805,96.04,7.48,96.3308465654,130.89,6.79728,1.9825400000000002,7.0805,6.79728,1.9825400000000002,7.0805,0.0,0.0,0.0,0.0,104.55728,12.56254,105.3092693558,6.79728,1.9825400000000002,7.0805,97.76,10.58,98.3308395164,126.28,105.90728,12.69254,106.6651420505,6.79728,1.9825400000000002,7.0805,99.11,10.71,99.6869911272,126.28
2021-08-02 10:00:00,103.11272,10.01121,103.5975740617,6.79272,1.98121,7.07575,96.32,8.03,96.6541426945,130.89,6.79272,1.98121,7.07575,6.79272,1.98121,7.07575,0.0,0.0,0.0,0.0,104.82272,12.01121,105.5086337409,6.79272,1.98121,7.07575,98.03,10.03,98.5417769274,126.28,106.17272,12.13121,106.8635238436,6.79272,1.98121,7.07575,99.38,10.15,99.8969814359,126.28
2021-08-02 10:30:00,102.03232,10.20776,102.5416631853,7.43232,2.16776,7.742,94.6,8.04,94.9410427581,130.92,7.43232,2.16776,7.742,7.43232,2.16776,7.742,0.0,0.0,0.0,0.0,103.71232,12.17776,104.4248206051,7.43232,2.16776,7.742,96.28,10.01,96.7989591886,126.28,105.04232,12.30776,105.7609093531,7.43232,2.16776,7.742,97.61,10.14,98.1352724559,126.28
2021-08-02 11:00:00,102.69264,10.57452,103.2356468639,7.59264,2.21452,7.909,95.1,8.36,95.4667460428,130.86,7.59264,2.21452,7.909,7.59264,2.21452,7.909,0.0,0.0,0.0,0.0,104.39264,11.82452,105.0601854148,7.59264,2.21452,7.909,96.8,9.61,97.2758556889,126.24,105.73264,11.934520000000001,106.4040597393,7.59264,2.21452,7.909,98.14,9.72,98.6201703507,126.24
2021-08-02 11:30:00,104.5996,10.51155,105.1264429321,6.2796,1.83155,6.54125,98.32,8.68,98.7024052392,130.56,6.2796,1.83155,6.54125,6.2796,1.83155,6.54125,0.0,0.0,0.0,0.0,106.3696,11.10155,106.9473525458,6.2796,1.83155,6.54125,100.09,9.27,100.5183615067,125.96,107.7496,11.21155,108.3313212029,6.2796,1.83155,6.54125,101.47,9.38,101.9026265608,125.96
2021-08-02 12:00:00,108.34104,11.25322,108.923899621,5.05104,1.47322,5.2615,103.29,9.78,103.7519758848,130.56,5.05104,1.47322,5.2615,5.05104,1.47322,5.2615,0.0,0.0,0.0,0.0,110.20104,9.63322,110.6212825122,5.05104,1.47322,5.2615,105.15,8.16,105.4661467012,125.96,111.66104,9.73322,112.0844477412,5.05104,1.47322,5.2615,106.61,8.26,106.9295080883,125.96
2021-08-02 12:30:00,110.10776,11.37893,110.6941681398,5.20776,1.5189300000000001,5.42475,104.9,9.86,105.3623727903,130.47,5.20776,1.5189300000000001,5.42475,5.20776,1.5189300000000001,5.42475,0.0,0.0,0.0,0.0,112.01776,9.63893,112.4317016102,5.20776,1.5189300000000001,5.42475,106.81,8.12,107.1182080694,125.87,113.48776,9.72893,113.904011118,5.20776,1.5189300000000001,5.42475,108.28,8.21,108.5908030176,125.87
2021-08-02 13:00:00,107.26936,10.51523,107.7835129172,8.58936,2.50523,8.94725,98.68,8.01,99.0045579759,130.61,8.58936,2.50523,8.94725,8.58936,2.50523,8.94725,0.0,0.0,0.0,0.0,109.03936,12.60523,109.7655403693,8.58936,2.50523,8.94725,100.45,10.1,100.9564881521,126.0,110.41936,12.72523,111.1501981166,8.58936,2.50523,8.94725,101.83,10.22,102.3415717096,126.0
2021-08-02 13:30:00,110.08256,10.22158,110.5560975878,3.74256,1.09158,3.8985000000000003,106.34,9.13,106.731216146,130.83,3.74256,1.09158,3.8985000000000003,3.74256,1.09158,3.8985000000000003,0.0,0.0,0.0,0.0,111.98256,10.03158,112.4309847927,3.74256,1.09158,3.8985000000000003,108.24,8.94,108.6085687227,126.23,113.49256,10.13158,113.9438900892,3.74256,1.09158,3.8985000000000003,109.75,9.04,110.1216786105,126.23
2021-08-02 14:00:00,111.70872,11.13296,112.2621081327,2.7187200000000002,0.7929600000000001,2.832,108.99,10.34,109.4793848174,130.83,2.7187200000000002,0.7929600000000001,2.832,2.7187200000000002,0.7929600000000001,2.832,0.0,0.0,0.0,0.0,113.69872,8.44296,114.0117647579,2.7187200000000002,0.7929600000000001,2.832,110.98,7.65,111.2433499136,126.23,115.24872,8.53296,115.5641764043,2.7187200000000002,0.7929600000000001,2.832,112.53,7.74,112.7958709351,126.23
2021-08-02 14:30:00,112.0632,11.0951,112.6111097461,3.1032,0.9051,3.2325,108.96,10.19,109.4354499237,130.69,3.1032,0.9051,3.2325,3.1032,0.9051,3.2325,0.0,0.0,0.0,0.0,114.0432,8.7151,114.3757161038,3.1032,0.9051,3.2325,110.94,7.8100000000000005,111.2145660424,126.1,115.5832,8.8051,115.9181000028,3.1032,0.9051,3.2325,112.48,7.9,112.7570858084,126.1
2021-08-02 15:00:00,112.43392,11.06531,112.977110301,2.8639200000000002,0.8353100000000001,2.98325,109.57,10.23,110.0465256153,130.69,2.8639200000000002,0.8353100000000001,2.98325,2.8639200000000002,0.8353100000000001,2.98325,0.0,0.0,0.0,0.0,114.44392,8.615310000000001,114.7677410746,2.8639200000000002,0.8353100000000001,2.98325,111.58,7.78,111.8509043325,126.1,115.96392,8.70531,116.290210955,2.8639200000000002,0.8353100000000001,2.98325,113.1,7.87,113.3734841133,126.1
2021-08-02 15:30:00,112.552,10.41975,113.033286664,2.502,0.72975,2.60625,110.05,9.69,110.4757828667,130.66,2.502,0.72975,2.60625,2.502,0.72975,2.60625,0.0,0.0,0.0,0.0,114.542,9.08975,114.9021031969,2.502,0.72975,2.60625,112.04,8.36,112.3514628298,126.08,116.102,9.18975,116.4651274376,2.502,0.72975,2.60625,113.6,8.46,113.9145802784,126.08
2021-08-02 16:00:00,111.66728,9.28004,112.0522224902,2.53728,0.74004,2.643,109.13,8.54,109.463640082,130.66,2.53728,0.74004,2.643,2.53728,0.74004,2.643,0.0,0.0,0.0,0.0,113.64728,10.33004,114.1157919738,2.53728,0.74004,2.643,111.11,9.59,111.5230926759,126.11,115.16728,10.44004,115.6395123554,2.53728,0.74004,2.643,112.63,9.7,113.0469234433,126.11
2021-08-02 16:30:00,110.23176,7.51093,110.4873521366,6.07176,1.7709300000000001,6.32475,104.16,5.74,104.3180387086,131.66,6.07176,1.7709300000000001,6.32475,6.07176,1.7709300000000001,6.32475,0.0,0.0,0.0,0.0,112.08176,14.37093,112.9993121827,6.07176,1.7709300000000001,6.32475,106.01,12.6,106.7561712502,127.06,113.54176,14.54093,114.4690783975,6.07176,1.7709300000000001,6.32475,107.47,12.77,108.2260310646,127.06
2021-08-02 17:00:00,110.43752,6.43386,110.6247728958,7.00752,2.04386,7.2995,103.43,4.39,103.5231230209,131.66,7.00752,2.04386,7.2995,7.00752,2.04386,7.2995,0.0,0.0,0.0,0.0,112.24752,16.09386,113.3954058851,7.00752,2.04386,7.2995,105.24,14.05,106.1737260343,127.06,113.70752,16.27386,114.8661770229,7.00752,2.04386,7.2995,106.7,14.23,107.6447067904,127.06
2021-08-02 17:30:00,111.12264,5.29702,111.2488181575,7.2926400000000005,2.12702,7.5965,103.83,3.17,103.8783798487,131.95,7.2926400000000005,2.12702,7.5965,7.2926400000000005,2.12702,7.5965,0.0,0.0,0.0,0.0,112.94264,17.48702,114.2883887307,7.2926400000000005,2.12702,7.5965,105.65,15.36,106.7607235832,127.34,114.41264,17.67702,115.7701568965,7.2926400000000005,2.12702,7.5965,107.12,15.55,108.2427683497,127.34
2021-08-02 18:00:00,109.77256,3.59033,109.8312587493,8.09256,2.3603300000000003,8.42975,101.68,1.23,101.687439244,132.06,8.09256,2.3603300000000003,8.42975,8.09256,2.3603300000000003,8.42975,0.0,0.0,0.0,0.0,111.53256,19.78033,113.2730038229,8.09256,2.3603300000000003,8.42975,103.44,17.42,104.896568104,127.44,112.96256,20.02033,114.7229426709,8.09256,2.3603300000000003,8.42975,104.87,17.66,106.3465678807,127.44
2021-08-02 18:30:00,108.32248,2.48114,108.3508916855,4.63248,1.35114,4.8255,103.69,1.13,103.696157113,132.42,4.63248,1.35114,4.8255,4.63248,1.35114,4.8255,0.0,0.0,0.0,0.0,110.14248,19.05114,111.777957737,4.63248,1.35114,4.8255,105.51,17.7,106.9843451165,127.8,111.58248,19.28114,113.2360905482,4.63248,1.35114,4.8255,106.95,17.93,108.4425534557,127.8
2021-08-02 19:00:00,105.0896,3.2328,105.1393124573,6.7296,1.9628,7.01,98.36,1.27,98.3681986213,132.42,6.7296,1.9628,7.01,6.7296,1.9628,7.01,0.0,0.0,0.0,0.0,106.7596,22.0728,109.0175247013,6.7296,1.9628,7.01,100.03,20.11,102.0314314317,127.8,108.1496,22.3328,110.4313811197,6.7296,1.9628,7.01,101.42,20.37,103.4454121747,127.8
2021-08-02 19:30:00,103.40912,3.90391,103.4827841356,5.73912,1.67391,5.97825,97.67,2.23,97.6954543467,133.26,5.73912,1.67391,5.97825,5.73912,1.67391,5.97825,0.0,0.0,0.0,0.0,105.06912,22.83391,107.5216602525,5.73912,1.67391,5.97825,99.33,21.16,101.5588228565,128.61,106.44912,23.10391,108.9275254748,5.73912,1.67391,5.97825,100.71,21.43,102.9647949544,128.61
2021-08-02 20:00:00,101.69512,1.70816,101.7094648614,1.12512,0.32816,1.172,100.57,1.38,100.5794675866,133.26,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,0.0,103.42512,20.37816,105.4135895034,1.12512,0.32816,1.172,102.3,20.05,104.246306889,128.61,104.84512,20.63816,106.8570673189,1.12512,0.32816,1.172,103.72,20.31,105.6898031978,128.61
2021-08-02 20:30:00,100.71944,1.7519200000000001,100.7346753487,0.8294400000000001,0.24192000000000002,0.864,99.89,1.51,99.9014124024,132.32,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,0.0,102.44944,20.42192,104.4650303824,0.8294400000000001,0.24192000000000002,0.864,101.62,20.18,103.6043280949,127.72,103.84944,20.68192,105.8888473976,0.8294400000000001,0.24192000000000002,0.864,103.02,20.44,105.0281581291,127.72
2021-08-02 21:00:00,98.52288,2.84334,98.5639004192,0.66288,0.19334,0.6905,97.86,2.65,97.8958737639,132.26,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,0.0,100.18288,21.35334,102.4332688839,0.66288,0.19334,0.6905,99.52,21.16,101.7446607936,127.65,101.56288,21.63334,103.8413212235,0.66288,0.19334,0.6905,100.9,21.44,103.1527197896,127.65
2021-08-02 21:30:00,98.57152,3.31836,98.6273596331,0.6115200000000001,0.17836000000000002,0.637,97.96,3.14,98.0103117024,131.77,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,0.0,100.25152,21.83836,102.6025400748,0.6115200000000001,0.17836000000000002,0.637,99.64,21.66,101.967079001,127.19,101.64152,22.12836,104.022415393,0.6115200000000001,0.17836000000000002,0.637,101.03,21.95,103.3869595259,127.19
2021-08-02 22:00:00,94.89976,4.92493,95.0274664692,0.5997600000000001,0.17493,0.62475,94.3,4.75,94.4195557075,131.71,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,0.0,96.50976,23.57493,99.3474262362,0.5997600000000001,0.17493,0.62475,95.91,23.4,98.7232905651,127.13,97.80976,23.87493,100.6814850594,0.5997600000000001,0.17493,0.62475,97.21,23.7,100.0573540526,127.13
2021-08-02 22:30:00,89.71824,6.38157,89.9449110532,0.5882400000000001,0.17157,0.61275,89.13,6.21,89.3460743402,132.21,0.5882400000000001,0.17157,0.61275,0.5882400000000001,0.17157,0.61275,0.0,0.0,0.0,0.0,91.19824,25.21157,94.618931726,0.5882400000000001,0.17157,0.61275,90.61,25.04,94.0062428778,127.6,92.43824,25.55157,95.9046971934,0.5882400000000001,0.17157,0.61275,91.85,25.38,95.2920085841,127.6
2021-08-02 23:00:00,84.92144,7.43542,85.246328028,0.6014400000000001,0.17542000000000002,0.6265000000000001,84.32,7.26,84.6319679554,132.79,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.6014400000000001,0.17542000000000002,0.6265000000000001,0.0,0.0,0.0,0.0,86.30144,26.41542,90.2536035837,0.6014400000000001,0.17542000000000002,0.6265000000000001,85.7,26.24,89.6271588303,128.15,87.47144,26.76542,91.4748081356,0.6014400000000001,0.17542000000000002,0.6265000000000001,86.87,26.59,90.848362671,128.15
2021-08-02 23:30:00,79.22896,9.13053,79.7533364867,0.6189600000000001,0.18053000000000002,0.64475,78.61,8.95,79.1178525998,134.1,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,0.0,80.47896,28.32053,85.3165600699,0.6189600000000001,0.18053000000000002,0.64475,79.86,28.14,84.6727772073,129.37,81.56896,28.70053,86.4708948593,0.6189600000000001,0.18053000000000002,0.64475,80.95,28.52,85.8271105188,129.37
2021-08-03 00:00:00,75.34424,10.02332,76.0080353976,0.5942400000000001,0.17332,0.619,74.75,9.85,75.3961869062,134.1,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,0.0,76.50424,29.39332,81.9564884472,0.5942400000000001,0.17332,0.619,75.91,29.22,81.3396367093,129.37,77.54424,29.76332,83.0600046629,0.5942400000000001,0.17332,0.619,76.95,29.59,82.4431355542,129.37
2021-08-03 00:30:00,72.98384,10.75612,73.7721832305,0.60384,0.17612000000000003,0.629,72.38,10.58,73.1491681429,134.68,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,0.0,74.07384,30.20612,79.995896506,0.60384,0.17612000000000003,0.629,73.47,30.03,79.370282852,129.94,75.08384,30.61612,81.0859410317,0.60384,0.17612000000000003,0.629,74.48,30.44,80.460325627,129.94
2021-08-03 01:00:00,71.20648,11.39564,72.1125745276,0.63648,0.18564000000000003,0.663,70.57,11.21,71.4548038973,135.02,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,0.0,72.26648,30.88564,78.5898650578,0.63648,0.18564000000000003,0.663,71.63,30.7,77.9316809776,130.26,73.25648,31.28564,79.6574110312,0.63648,0.18564000000000003,0.663,72.62,31.1,78.9992050593,130.26
2021-08-03 01:30:00,69.3824,11.70945,70.3635463082,0.7524000000000001,0.21945,0.7837500000000001,68.63,11.49,69.5851780195,135.39,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,0.0,70.3924,31.29945,77.0372997194,0.7524000000000001,0.21945,0.7837500000000001,69.64,31.08,76.2607107232,130.6,71.3524,31.70945,78.081074564,0.7524000000000001,0.21945,0.7837500000000001,70.6,31.49,77.3044636486,130.6
2021-08-03 02:00:00,68.85864,12.03252,69.902030301,0.7286400000000001,0.21252000000000001,0.759,68.13,11.82,69.1477353208,135.39,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,0.0,69.87864,31.66252,76.7172699006,0.7286400000000001,0.21252000000000001,0.759,69.15,31.45,75.9659463181,130.6,70.81864,32.08252,77.7468189767,0.7286400000000001,0.21252000000000001,0.759,70.09,31.87,76.9954868807,130.6
2021-08-03 02:30:00,67.86536,12.27198,68.9659958316,0.7953600000000001,0.23198000000000002,0.8285,67.07,12.04,68.142105192,135.68,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,0.0,68.84536,31.96198,75.90291008290001,0.7953600000000001,0.23198000000000002,0.8285,68.05,31.73,75.0839223802,130.9,69.78536,32.37198,76.9281584301,0.7953600000000001,0.23198000000000002,0.8285,68.99,32.14,76.1091302013,130.9
2021-08-03 03:00:00,66.35816,12.64113,67.5514882609,0.7581600000000001,0.22113000000000002,0.7897500000000001,65.6,12.42,66.7653832461,135.68,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.0,0.0,0.0,0.0,67.30816,32.37113,74.6878735811,0.7581600000000001,0.22113000000000002,0.7897500000000001,66.55,32.15,73.9088966228,130.9,68.21816,32.80113,75.6943292662,0.7581600000000001,0.22113000000000002,0.7897500000000001,67.46,32.58,74.9153388833,130.9
2021-08-03 03:30:00,65.73304,12.85422,66.9780823811,0.8030400000000001,0.23422,0.8365,64.93,12.62,66.1450625519,136.12,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,0.0,66.66304,32.64422,74.226720266,0.8030400000000001,0.23422,0.8365,65.86,32.41,73.4026409607,131.32,67.57304,33.07422,75.2331028434,0.8030400000000001,0.23422,0.8365,66.77,32.84,74.408994752,131.32
2021-08-03 04:00:00,65.3716,12.8838,66.6291106724,0.8016000000000001,0.2338,0.835,64.57,12.65,65.7974725958,136.12,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,0.0,66.2916,32.7138,73.9240755167,0.8016000000000001,0.2338,0.835,65.49,32.48,73.1019185795,131.32,67.1816,33.1438,74.9124746421,0.8016000000000001,0.2338,0.835,66.38,32.91,74.090299635,131.32
2021-08-03 04:30:00,65.61208,13.06394,66.9000117358,0.80208,0.23394,0.8355,64.81,12.83,66.0677303984,136.25,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,0.0,66.55208,32.90394,74.2418252729,0.80208,0.23394,0.8355,65.75,32.67,73.4192849325,131.44,67.46208,33.33394,75.2481481091,0.80208,0.23394,0.8355,66.66,33.1,74.4255708745,131.44
2021-08-03 05:00:00,66.75232,12.36026,67.8870256577,0.8923200000000001,0.26026000000000005,0.9295,65.86,12.1,66.962299841,136.25,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,0.0,67.70232,32.22026,74.9783254538,0.8923200000000001,0.26026000000000005,0.9295,66.81,31.96,74.0609053415,131.44,68.63232,32.64026,75.9985652592,0.8923200000000001,0.26026000000000005,0.9295,67.74,32.38,75.0811028156,131.44
2021-08-03 05:30:00,68.28264,11.80577,69.2957078805,0.8426400000000001,0.24577000000000002,0.87775,67.44,11.56,68.4235865766,136.37,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,0.0,69.28264,31.66577,76.1761458402,0.8426400000000001,0.24577000000000002,0.87775,68.44,31.42,75.3077021293,131.56,70.22264,32.07577,77.2015167575,0.8426400000000001,0.24577000000000002,0.87775,69.38,31.83,76.3330419936,131.56
2021-08-03 06:00:00,69.83368,11.09399,70.709401613,0.9736800000000001,0.28399,1.01425,68.86,10.81,69.703340666,136.37,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,0.0,70.86368,30.89399,77.3052376056,0.9736800000000001,0.28399,1.01425,69.89,30.61,76.299306681,131.56,71.82368,31.28399,78.3411069558,0.9736800000000001,0.28399,1.01425,70.85,31.0,77.3351310854,131.56
2021-08-03 06:30:00,78.18984,6.73287,78.4791858881,1.20984,0.35287,1.26025,76.98,6.38,77.2439305059,134.93,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,0.0,79.39984,26.12287,83.5867150273,1.20984,0.35287,1.26025,78.19,25.77,82.3272069246,130.18,80.49984,26.45287,84.7347542114,1.20984,0.35287,1.26025,79.29,26.1,83.4752304579,130.18
2021-08-03 07:00:00,84.44408,3.36744,84.5111962949,1.5340799999999999,0.44744000000000006,1.5979999999999999,82.91,2.92,82.9614036766,134.93,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.0,0.0,0.0,0.0,85.81408,22.40744,88.6913169008,1.5340799999999999,0.44744000000000006,1.5979999999999999,84.28,21.96,87.0939722369,130.18,86.99408,22.68744,89.903781282,1.5340799999999999,0.44744000000000006,1.5979999999999999,85.46,22.24,88.3064505005,130.18
2021-08-03 07:30:00,91.2216,1.3863,91.232133233,1.9416,0.5663,2.0225,89.28,0.8200000000000001,89.2837656016,133.87,1.9416,0.5663,2.0225,1.9416,0.5663,2.0225,0.0,0.0,0.0,0.0,92.7416,19.4463,94.7584452925,1.9416,0.5663,2.0225,90.8,18.88,92.7420853766,129.16,94.0016,19.6863,96.0408830147,1.9416,0.5663,2.0225,92.06,19.12,94.0245606211,129.16
2021-08-03 08:00:00,97.20752,4.08261,97.2932148146,2.47752,0.7226100000000001,2.58075,94.73,3.36,94.7895695739,132.47,2.47752,0.7226100000000001,2.58075,2.47752,0.7226100000000001,2.58075,0.0,0.0,0.0,0.0,98.84752,15.84261,100.1090430569,2.47752,0.7226100000000001,2.58075,96.37,15.12,97.5489174722,127.82,100.19752,16.03261,101.4721025581,2.47752,0.7226100000000001,2.58075,97.72,15.31,98.9120543715,127.82
2021-08-03 08:30:00,103.5776,6.5543,103.7847680069,2.5176,0.7343000000000001,2.6225,101.06,5.82,101.2274468709,131.85,2.5176,0.7343000000000001,2.6225,2.5176,0.7343000000000001,2.6225,0.0,0.0,0.0,0.0,105.3876,13.2943,106.2228066201,2.5176,0.7343000000000001,2.6225,102.87,12.56,103.6339254299,127.21,106.8276,13.4443,107.6702620237,2.5176,0.7343000000000001,2.6225,104.31,12.71,105.0814931375,127.21
2021-08-03 09:00:00,106.57432,8.440010000000001,106.9079952682,2.91432,0.85001,3.03575,103.66,7.59,103.9374990078,131.85,2.91432,0.85001,3.03575,2.91432,0.85001,3.03575,0.0,0.0,0.0,0.0,108.45432,11.48001,109.0602134431,2.91432,0.85001,3.03575,105.54,10.63,106.0739765447,127.21,109.89432,11.60001,110.5048496685,2.91432,0.85001,3.03575,106.98,10.75,107.5187560382,127.21
2021-08-03 09:30:00,110.29552,9.92911,110.7415412457,4.14552,1.20911,4.31825,106.15,8.72,106.5075626423,131.39,4.14552,1.20911,4.31825,4.14552,1.20911,4.31825,0.0,0.0,0.0,0.0,112.21552,10.70911,112.7253652283,4.14552,1.20911,4.31825,108.07,9.5,108.4867498822,126.77,113.70552,10.80911,114.2181340132,4.14552,1.20911,4.31825,109.56,9.6,109.9797872338,126.77
2021-08-03 10:00:00,110.10176,10.17718,110.5711198634,4.72176,1.37718,4.9185,105.38,8.8,105.7467938048,131.39,4.72176,1.37718,4.9185,4.72176,1.37718,4.9185,0.0,0.0,0.0,0.0,112.01176,10.76718,112.5280700245,4.72176,1.37718,4.9185,107.29,9.39,107.7001216341,126.77,113.49176,10.87718,114.0118091807,4.72176,1.37718,4.9185,108.77,9.5,109.1840780517,126.77
2021-08-03 10:30:00,107.38504,10.44397,107.8917203735,6.18504,1.80397,6.44275,101.2,8.64,101.5681524889,131.3,6.18504,1.80397,6.44275,6.18504,1.80397,6.44275,0.0,0.0,0.0,0.0,109.20504,11.36397,109.7947201625,6.18504,1.80397,6.44275,103.02,9.56,103.4626212697,126.66,110.61504,11.47397,111.208538619,6.18504,1.80397,6.44275,104.43,9.67,104.8767552892,126.66
2021-08-03 11:00:00,107.0624,11.5332,107.6818099588,8.3424,2.4332000000000003,8.69,98.72,9.1,99.1385313589,131.3,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69,0.0,0.0,0.0,0.0,108.8224,11.4132,109.4192664753,8.3424,2.4332000000000003,8.69,100.48,8.98,100.8804777943,126.66,110.2224,11.5232,110.8231095034,8.3424,2.4332000000000003,8.69,101.88,9.09,102.284712934,126.66
2021-08-03 11:30:00,108.6348,12.08015,109.3043905571,7.4748,2.18015,7.78625,101.16,9.9,101.6432762164,131.12,7.4748,2.18015,7.78625,7.4748,2.18015,7.78625,0.0,0.0,0.0,0.0,110.4448,10.36015,110.9296468716,7.4748,2.18015,7.78625,102.97,8.18,103.2944011067,126.49,111.8648,10.45015,112.3518540749,7.4748,2.18015,7.78625,104.39,8.27,104.7170711966,126.49
2021-08-03 12:00:00,109.74344,12.46767,110.4493794381,7.60344,2.21767,7.92025,102.14,10.25,102.653017978,131.03,7.60344,2.21767,7.92025,7.60344,2.21767,7.92025,0.0,0.0,0.0,0.0,111.58344,9.99767,112.0304310786,7.60344,2.21767,7.92025,103.98,7.78,104.2706516715,126.4,113.03344,10.09767,113.4835736909,7.60344,2.21767,7.92025,105.43,7.88,105.7240715258,126.4
2021-08-03 12:30:00,108.01448,12.22839,108.7044682231,8.15448,2.37839,8.49425,99.86,9.85,100.3446166967,130.93,8.15448,2.37839,8.49425,8.15448,2.37839,8.49425,0.0,0.0,0.0,0.0,109.82448,10.58839,110.3337229049,8.15448,2.37839,8.49425,101.67,8.21,102.000946074,126.29,111.20448,10.68839,111.7169550823,8.15448,2.37839,8.49425,103.05,8.31,103.3845181833,126.29
2021-08-03 13:00:00,105.48176,12.86218,106.2630573956,10.12176,2.9521800000000002,10.5435,95.36,9.91,95.8735505757,130.93,10.12176,2.9521800000000002,10.5435,10.12176,2.9521800000000002,10.5435,0.0,0.0,0.0,0.0,107.18176,11.13218,107.7583180467,10.12176,2.9521800000000002,10.5435,97.06,8.18,97.4040861566,126.29,108.52176,11.23218,109.1014860625,10.12176,2.9521800000000002,10.5435,98.4,8.28,98.7477513668,126.29
2021-08-03 13:30:00,106.11896,12.34678,106.8348100941,8.86896,2.58678,9.2385,97.25,9.76,97.7385292502,131.15,8.86896,2.58678,9.2385,8.86896,2.58678,9.2385,0.0,0.0,0.0,0.0,107.84896,10.95678,108.4041014033,8.86896,2.58678,9.2385,98.98,8.37,99.3332638143,126.6,109.21896,11.05678,109.7771998525,8.86896,2.58678,9.2385,100.35,8.47,100.7068190343,126.6
2021-08-03 14:00:00,107.9796,12.3303,108.6813245882,6.7896,1.9803000000000002,7.0725,101.19,10.35,101.7179364714,131.27,6.7896,1.9803000000000002,7.0725,6.7896,1.9803000000000002,7.0725,0.0,0.0,0.0,0.0,109.78960000000001,9.7703,110.2234776726,6.7896,1.9803000000000002,7.0725,103.0,7.79,103.2941629522,126.6,111.2196,9.8503,111.6549498869,6.7896,1.9803000000000002,7.0725,104.43,7.87,104.72612759,126.6
2021-08-03 14:30:00,108.41248,11.93614,109.0675811497,5.71248,1.66614,5.9505,102.7,10.27,103.2122226289,131.21,5.71248,1.66614,5.9505,5.71248,1.66614,5.9505,0.0,0.0,0.0,0.0,110.27248,9.53614,110.6840449724,5.71248,1.66614,5.9505,104.56,7.87,104.8557604522,126.55,111.71248,9.63614,112.1273088139,5.71248,1.66614,5.9505,106.0,7.97,106.2992046066,126.55
2021-08-03 15:00:00,108.38928,12.01104,109.0527445817,5.96928,1.74104,6.218,102.42,10.27,102.9336159862,131.21,5.96928,1.74104,6.218,5.96928,1.74104,6.218,0.0,0.0,0.0,0.0,110.20928,9.65104,110.6310443375,5.96928,1.74104,6.218,104.24,7.91,104.5396848092,126.55,111.65928,9.74104,112.0833737465,5.96928,1.74104,6.218,105.69,8.0,105.9923398176,126.55
2021-08-03 15:30:00,107.8996,11.6253,108.524058532,4.7496,1.3853,4.9475,103.15,10.24,103.657031117,131.41,4.7496,1.3853,4.9475,4.7496,1.3853,4.9475,0.0,0.0,0.0,0.0,109.7696,9.3853,110.1700909514,4.7496,1.3853,4.9475,105.02,8.0,105.3242631116,126.77,111.2296,9.4853,111.6333052106,4.7496,1.3853,4.9475,106.48,8.1,106.7876416071,126.77
2021-08-03 16:00:00,107.09368,11.14024,107.6715433306,4.66368,1.3602400000000001,4.858,102.43,9.78,102.8958371364,131.53,4.66368,1.3602400000000001,4.858,4.66368,1.3602400000000001,4.858,0.0,0.0,0.0,0.0,108.93368,9.85024,109.3781233447,4.66368,1.3602400000000001,4.858,104.27,8.49,104.615070616,126.89,110.36368,9.95024,110.8113222518,4.66368,1.3602400000000001,4.858,105.7,8.59,106.0484705217,126.89
2021-08-03 16:30:00,105.21488,9.25684,105.6213049541,9.79488,2.85684,10.203,95.42,6.4,95.6343892122,132.08,9.79488,2.85684,10.203,9.79488,2.85684,10.203,0.0,0.0,0.0,0.0,106.90488,14.87684,107.9350440598,9.79488,2.85684,10.203,97.11,12.02,97.8510730651,127.42,108.22488,15.03684,109.2645011346,9.79488,2.85684,10.203,98.43,12.18,99.1807304873,127.42
2021-08-03 17:00:00,106.52808,8.34944,106.8547845293,10.55808,3.07944,10.998,95.97,5.27,96.1145868222,132.08,10.55808,3.07944,10.998,10.55808,3.07944,10.998,0.0,0.0,0.0,0.0,108.20808,16.30944,109.4302810487,10.55808,3.07944,10.998,97.65,13.23,98.5421503723,127.42,109.54808,16.46944,110.7791690057,10.55808,3.07944,10.998,98.99,13.39,99.8915021411,127.42
2021-08-03 17:30:00,106.06904,6.51972,106.2692241216,9.83904,2.86972,10.249,96.23,3.65,96.2991972968,132.25,9.83904,2.86972,10.249,9.83904,2.86972,10.249,0.0,0.0,0.0,0.0,107.72904,17.81972,109.1928957405,9.83904,2.86972,10.249,97.89,14.95,99.0250200707,127.59,109.08904,18.02972,110.5689352911,9.83904,2.86972,10.249,99.25,15.16,100.4011359497,127.59
2021-08-03 18:00:00,106.19808,4.34819,106.2870591933,7.94808,2.31819,8.27925,98.25,2.03,98.2709692636,132.6,7.94808,2.31819,8.27925,7.94808,2.31819,8.27925,0.0,0.0,0.0,0.0,107.90808,19.13819,109.5920802146,7.94808,2.31819,8.27925,99.96,16.82,101.365250456,127.94,109.29808,19.35819,110.9991432929,7.94808,2.31819,8.27925,101.35,17.04,102.772487077,127.94
2021-08-03 18:30:00,103.83264,2.72827,103.8684773479,7.50264,2.18827,7.81525,96.33,0.54,96.3315135353,133.43,7.50264,2.18827,7.81525,7.50264,2.18827,7.81525,0.0,0.0,0.0,0.0,105.46264,21.67827,107.6676173506,7.50264,2.18827,7.81525,97.96,19.49,99.8800365438,128.78,106.82264,21.92827,109.0501051891,7.50264,2.18827,7.81525,99.32,19.74,101.2626782186,128.78
2021-08-03 19:00:00,102.20432,2.67626,102.2393534518,6.84432,1.99626,7.1295,95.36,0.68,95.3624244658,133.43,6.84432,1.99626,7.1295,6.84432,1.99626,7.1295,0.0,0.0,0.0,0.0,103.81432,21.48626,106.0144914898,6.84432,1.99626,7.1295,96.97,19.49,98.9092563919,128.78,105.16432,21.73626,107.3871463437,6.84432,1.99626,7.1295,98.32,19.74,100.2820522327,128.78
2021-08-03 19:30:00,102.13552,1.08786,102.1413133118,2.49552,0.7278600000000001,2.5995,99.64,0.36,99.6406503391,132.96,2.49552,0.7278600000000001,2.5995,2.49552,0.7278600000000001,2.5995,0.0,0.0,0.0,0.0,103.85552,19.18786,105.613176289,2.49552,0.7278600000000001,2.5995,101.36,18.46,103.027283765,128.32,105.26552,19.42786,107.043315742,2.49552,0.7278600000000001,2.5995,102.77,18.7,104.4574693356,128.32
2021-08-03 20:00:00,99.95576,0.44168,99.9567358331,1.20576,0.35168000000000005,1.256,98.75,0.09,98.7500410126,132.65,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,0.0,101.67576,19.16168,103.4655988819,1.20576,0.35168000000000005,1.256,100.47,18.81,102.2156397035,128.02,103.04576,19.40168,104.8563485956,1.20576,0.35168000000000005,1.256,101.84,19.05,103.6064095508,128.02
2021-08-03 20:30:00,99.34952,0.9436100000000001,99.3540010471,1.34952,0.39361,1.40575,98.0,0.55,98.0015433552,132.35,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,0.0,101.01952,19.59361,102.9021524258,1.34952,0.39361,1.40575,99.67,19.2,101.5024576057,127.76,102.40952,19.85361,104.3162289227,1.34952,0.39361,1.40575,101.06,19.46,102.9165448312,127.76
2021-08-03 21:00:00,97.7796,1.6953,97.794295428,1.3896,0.4053,1.4475,96.39,1.29,96.398631733,132.35,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,0.0,99.4296,20.2853,101.4777746714,1.3896,0.4053,1.4475,98.04,19.88,100.0352737788,127.76,100.7796,20.5353,102.8505047253,1.3896,0.4053,1.4475,99.39,20.13,101.4080322262,127.76
2021-08-03 21:30:00,97.946,1.9855,97.9661223396,1.3559999999999999,0.3955,1.4125,96.59,1.5899999999999999,96.603085872,132.1,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,0.0,99.606,20.4455,101.6827109505,1.3559999999999999,0.3955,1.4125,98.25,20.05,100.2749470207,127.52,100.956,20.7155,103.0594288566,1.3559999999999999,0.3955,1.4125,99.6,20.32,101.6516718997,127.52
2021-08-03 22:00:00,94.35432,3.60501,94.4231634704,1.11432,0.32501,1.16075,93.24,3.2800000000000002,93.2976741404,131.54,1.11432,0.32501,1.16075,1.11432,0.32501,1.16075,0.0,0.0,0.0,0.0,95.93432,22.21501,98.4728410434,1.11432,0.32501,1.16075,94.82,21.89,97.3139481267,126.97,97.24432,22.50501,99.8144941748,1.11432,0.32501,1.16075,96.13,22.18,98.6556095719,126.97
2021-08-03 22:30:00,88.65304,5.14172,88.8020201673,0.62304,0.18172000000000002,0.649,88.03,4.96,88.1696234539,132.12,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,0.0,90.11304,23.92172,93.2341604016,0.62304,0.18172000000000002,0.649,89.49,23.74,92.5853535933,127.54,91.32304,24.24172,94.4857588391,0.62304,0.18172000000000002,0.649,90.7,24.06,93.8369522097,127.54
2021-08-03 23:00:00,83.64976,6.58493,83.9085433741,0.5997600000000001,0.17493,0.62475,83.05,6.41,83.297002347,132.7,0.5997600000000001,0.17493,0.62475,0.5997600000000001,0.17493,0.62475,0.0,0.0,0.0,0.0,84.99976,25.55493,88.7581751016,0.5997600000000001,0.17493,0.62475,84.4,25.38,88.1334465456,128.08,86.15976,25.88493,89.964069741,0.5997600000000001,0.17493,0.62475,85.56,25.71,89.3393401587,128.08
2021-08-03 23:30:00,78.50128,8.31829,78.9407683657,0.61128,0.17829,0.63675,77.89,8.14,78.3141858159,133.42,0.61128,0.17829,0.63675,0.61128,0.17829,0.63675,0.0,0.0,0.0,0.0,79.73128,27.53829,84.3530344834,0.61128,0.17829,0.63675,79.12,27.36,83.7170472485,128.77,80.81128,27.89829,85.4913888071,0.61128,0.17829,0.63675,80.2,27.72,84.8553969998,128.77
2021-08-04 00:00:00,74.4664,9.1427,75.0255535951,0.6264000000000001,0.1827,0.6525000000000001,73.84,8.96,74.3816321413,134.28,0.6264000000000001,0.1827,0.6525000000000001,0.6264000000000001,0.1827,0.6525000000000001,0.0,0.0,0.0,0.0,75.6064,28.4827,80.7935140977,0.6264000000000001,0.1827,0.6525000000000001,74.98,28.3,80.1429373058,129.58,76.6364,28.8527,81.8878263373,0.6264000000000001,0.1827,0.6525000000000001,76.01,28.67,81.2372389979,129.58
2021-08-04 00:30:00,71.46416,10.16788,72.1838759572,0.6441600000000001,0.18788000000000002,0.671,70.82,9.98,71.519737136,134.66,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,0.0,72.52416,29.68788,78.3653239807,0.6441600000000001,0.18788000000000002,0.671,71.88,29.5,77.6980334371,129.94,73.50416,30.08788,79.4238129291,0.6441600000000001,0.18788000000000002,0.671,72.86,29.9,78.7565209999,129.94
2021-08-04 01:00:00,69.19392,10.959060000000001,70.0564027127,0.61392,0.17906000000000002,0.6395000000000001,68.58,10.78,69.4220771801,135.29,0.61392,0.17906000000000002,0.6395000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.0,0.0,0.0,0.0,70.21392,30.70906,76.6357679406,0.61392,0.17906000000000002,0.6395000000000001,69.6,30.53,76.0015848519,130.55,71.16392,31.10906,77.6664478642,0.61392,0.17906000000000002,0.6395000000000001,70.55,30.93,77.0322490909,130.55
2021-08-04 01:30:00,67.7536,11.68355,68.7535864778,0.6636000000000001,0.19355000000000003,0.69125,67.09,11.49,68.0667921971,136.1,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,0.0,68.7236,31.47355,75.5878134792,0.6636000000000001,0.19355000000000003,0.69125,68.06,31.28,74.9039518317,131.33,69.6636,31.89355,76.6173328729,0.6636000000000001,0.19355000000000003,0.69125,69.0,31.7,75.9334577113,131.33
