Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-04 02:00:00,67.47208,11.88769,68.5113038342,0.71208,0.20769,0.74175,66.76,11.68,67.7740363266,136.24,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,0.0,68.44208,31.69769,75.4258700053,0.71208,0.20769,0.74175,67.73,31.49,74.6925230528,131.46,69.37208,32.11769,76.4462654056,0.71208,0.20769,0.74175,68.66,31.91,75.7129031275,131.46
2021-08-04 02:30:00,66.42536,12.16448,67.5300157323,0.73536,0.21448,0.766,65.69,11.95,66.7680956745,136.24,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,0.0,67.37536,31.98448,74.5818080768,0.73536,0.21448,0.766,66.64,31.77,73.8256222459,131.46,68.29536,32.40448,75.5930322292,0.73536,0.21448,0.766,67.56,32.19,74.836820483,131.46
2021-08-04 03:00:00,64.7064,12.31895,65.8686171865,0.7164,0.20895000000000002,0.7462500000000001,63.99,12.11,65.125818229,136.27,0.7164,0.20895000000000002,0.7462500000000001,0.7164,0.20895000000000002,0.7462500000000001,0.0,0.0,0.0,0.0,65.6364,32.17895,73.1000809033,0.7164,0.20895000000000002,0.7462500000000001,64.92,31.97,72.3649590617,131.49,66.5264,32.59895,74.0840970659,0.7164,0.20895000000000002,0.7462500000000001,65.81,32.39,73.3489481861,131.49
2021-08-04 03:30:00,63.9596,12.48155,65.1660918159,0.7596,0.22155000000000002,0.7912500000000001,63.2,12.26,64.3781608933,136.48,0.7596,0.22155000000000002,0.7912500000000001,0.7596,0.22155000000000002,0.7912500000000001,0.0,0.0,0.0,0.0,64.8696,32.35155,72.4892253481,0.7596,0.22155000000000002,0.7912500000000001,64.11,32.13,71.7107314145,131.7,65.7396,32.76155,73.4507601497,0.7596,0.22155000000000002,0.7912500000000001,64.98,32.54,72.6722230292,131.7
2021-08-04 04:00:00,64.21944,12.63692,65.4509604284,0.7094400000000001,0.20692000000000002,0.739,63.51,12.43,64.7149519045,136.48,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,0.0,65.11944,32.51692,72.7866165734,0.7094400000000001,0.20692000000000002,0.739,64.41,32.31,72.0595878423,131.7,65.99944,32.94692,73.7660193978,0.7094400000000001,0.20692000000000002,0.739,65.29,32.74,73.0389738427,131.7
2021-08-04 04:30:00,64.764,12.47825,65.9551546057,0.714,0.20825000000000002,0.74375,64.05,12.27,65.2146869961,136.57,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,0.0,65.684,32.33825,73.2130471232,0.714,0.20825000000000002,0.74375,64.97,32.13,72.4806029224,131.77,66.584,32.75825,74.2060105319,0.714,0.20825000000000002,0.74375,65.87,32.55,73.4735285664,131.77
2021-08-04 05:00:00,65.64752,12.06386,66.7467871905,0.7675200000000001,0.22386000000000003,0.7995,64.88,11.84,65.9514973295,136.53,0.7675200000000001,0.22386000000000003,0.7995,0.7675200000000001,0.22386000000000003,0.7995,0.0,0.0,0.0,0.0,66.59752,31.92386,73.8536560195,0.7675200000000001,0.22386000000000003,0.7995,65.83,31.7,73.0648951276,131.75,67.49752,32.33386,74.8424592638,0.7675200000000001,0.22386000000000003,0.7995,66.73,32.11,74.0536629749,131.75
2021-08-04 05:30:00,67.24872,11.69421,68.2579291303,0.7687200000000001,0.22421000000000002,0.8007500000000001,66.48,11.47,67.4622212798,136.49,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,0.0,68.20872,31.50421,75.1328472225,0.7687200000000001,0.22421000000000002,0.8007500000000001,67.44,31.28,74.3410519162,131.7,69.13872,31.91421,76.1490604221,0.7687200000000001,0.22421000000000002,0.8007500000000001,68.37,31.69,75.3572358835,131.7
2021-08-04 06:00:00,69.26544,10.79117,70.1010023349,0.8954400000000001,0.26117,0.9327500000000001,68.37,10.53,69.1761360586,136.4,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,0.0,70.28544,30.56117,76.6422089176,0.8954400000000001,0.26117,0.9327500000000001,69.39,30.3,75.7169868656,131.61,71.25544,30.97117,77.6952450332,0.8954400000000001,0.26117,0.9327500000000001,70.36,30.71,76.7700052104,131.61
2021-08-04 06:30:00,77.01304,6.97047,77.3278460974,1.13304,0.33047000000000004,1.18025,75.88,6.64,76.1699678351,136.19,1.13304,0.33047000000000004,1.18025,1.13304,0.33047000000000004,1.18025,0.0,0.0,0.0,0.0,78.19304,26.37047,82.5200169199,1.13304,0.33047000000000004,1.18025,77.06,26.04,81.3407966521,131.4,79.28304,26.69047,83.6551350514,1.13304,0.33047000000000004,1.18025,78.15,26.36,82.4758879916,131.4
2021-08-04 07:00:00,82.87648,3.00439,82.9309188208,1.62648,0.47439000000000003,1.69425,81.25,2.5300000000000002,81.2893806103,135.01,1.62648,0.47439000000000003,1.69425,1.62648,0.47439000000000003,1.69425,0.0,0.0,0.0,0.0,84.22648,22.06439,87.0685777951,1.62648,0.47439000000000003,1.69425,82.6,21.59,85.3749852123,130.26,85.36648,22.34439,88.2423235872,1.62648,0.47439000000000003,1.69425,83.74,21.87,86.5487406032,130.26
2021-08-04 07:30:00,89.84176,1.53843,89.8549308984,3.01176,0.87843,3.13725,86.83,0.66,86.8325083134,133.96,3.01176,0.87843,3.13725,3.01176,0.87843,3.13725,0.0,0.0,0.0,0.0,91.31176,19.698430000000002,93.4123421115,3.01176,0.87843,3.13725,88.3,18.82,90.2833450865,129.25,92.53176,19.92843,94.6534147876,3.01176,0.87843,3.13725,89.52,19.05,91.524493443,129.25
2021-08-04 08:00:00,95.54384,4.11237,95.6323007616,4.05384,1.18237,4.2227500000000004,91.49,2.93,91.5369051257,133.14,4.05384,1.18237,4.2227500000000004,4.05384,1.18237,4.2227500000000004,0.0,0.0,0.0,0.0,97.12384,16.82237,98.5699367392,4.05384,1.18237,4.2227500000000004,93.07,15.64,94.3749675497,128.46,98.41384,17.02237,99.8751469784,4.05384,1.18237,4.2227500000000004,94.36,15.84,95.6802759193,128.46
2021-08-04 08:30:00,100.43248,7.75864,100.7317205929,5.41248,1.57864,5.638,95.02,6.18,95.220758241,131.57,5.41248,1.57864,5.638,5.41248,1.57864,5.638,0.0,0.0,0.0,0.0,102.10248,13.67864,103.0146669868,5.41248,1.57864,5.638,96.69,12.1,97.4441691432,126.94,103.45248,13.81864,104.371310376,5.41248,1.57864,5.638,98.04,12.24,98.8011093055,126.94
2021-08-04 09:00:00,102.75536,10.06198,103.2468277975,6.7953600000000005,1.98198,7.0785,95.96,8.08,96.2995742462,131.57,6.7953600000000005,1.98198,7.0785,6.7953600000000005,1.98198,7.0785,0.0,0.0,0.0,0.0,104.46536,12.02198,105.1548355667,6.7953600000000005,1.98198,7.0785,97.67,10.04,98.1846754845,126.94,105.80536,12.14198,106.4997740986,6.7953600000000005,1.98198,7.0785,99.01,10.16,99.5299236411,126.94
2021-08-04 09:30:00,103.97336,11.51723,104.6093025336,8.01336,2.33723,8.34725,95.96,9.18,96.3981016411,131.17,8.01336,2.33723,8.34725,8.01336,2.33723,8.34725,0.0,0.0,0.0,0.0,105.67336,11.20723,106.2659918222,8.01336,2.33723,8.34725,97.66,8.87,98.0619829496,126.56,107.02336,11.31723,107.6200691347,8.01336,2.33723,8.34725,99.01,8.98,99.4163995526,126.56
2021-08-04 10:00:00,104.13208,12.44519,104.8731273457,8.69208,2.53519,9.05425,95.44,9.91,95.9531224088,131.0,8.69208,2.53519,9.05425,8.69208,2.53519,9.05425,0.0,0.0,0.0,0.0,105.83208,10.66519,106.3681128669,8.69208,2.53519,9.05425,97.14,8.13,97.4796209471,126.4,107.18208,10.75519,107.7203434132,8.69208,2.53519,9.05425,98.49,8.22,98.832426359,126.4
2021-08-04 10:30:00,103.98536,12.01698,104.6774230799,7.63536,2.22698,7.9535,96.35,9.79,96.8460974949,131.07,7.63536,2.22698,7.9535,7.63536,2.22698,7.9535,0.0,0.0,0.0,0.0,105.71536,10.48698,106.2342416053,7.63536,2.22698,7.9535,98.08,8.26,98.4272015248,126.45,107.07536,10.58698,107.5974761072,7.63536,2.22698,7.9535,99.44,8.36,99.7907971709,126.45
2021-08-04 11:00:00,103.56888000000001,12.678840000000001,104.3420619319,8.25888,2.40884,8.603,95.31,10.27,95.8617181152,131.07,8.25888,2.40884,8.603,8.25888,2.40884,8.603,0.0,0.0,0.0,0.0,105.27888,10.10884,105.7630900655,8.25888,2.40884,8.603,97.02,7.7,97.3250759054,126.45,106.59888,10.18884,107.0847032858,8.25888,2.40884,8.603,98.34,7.78,98.6472706161,126.45
2021-08-04 11:30:00,103.55512,14.60316,104.5797072103,9.64512,2.81316,10.047,93.91,11.79,94.6471985851,130.81,9.64512,2.81316,10.047,9.64512,2.81316,10.047,0.0,0.0,0.0,0.0,105.23512,9.06316,105.6246720733,9.64512,2.81316,10.047,95.59,6.25,95.7941052466,126.19,106.55512,9.13316,106.9458190384,9.64512,2.81316,10.047,96.91,6.32,97.1158612174,126.19
2021-08-04 12:00:00,102.98128,15.06954,104.0780239352,10.90128,3.17954,11.3555,92.08,11.89,92.8444855659,131.1,10.90128,3.17954,11.3555,10.90128,3.17954,11.3555,0.0,0.0,0.0,0.0,104.63128,9.32954,105.0463948503,10.90128,3.17954,11.3555,93.73,6.15,93.9315463516,126.45,105.92128,9.39954,106.3375235232,10.90128,3.17954,11.3555,95.02,6.22,95.2233626795,126.45
2021-08-04 12:30:00,103.12824,14.70532,104.1713987705,10.81824,3.15532,11.269,92.31,11.55,93.0297726537,131.21,10.81824,3.15532,11.269,10.81824,3.15532,11.269,0.0,0.0,0.0,0.0,104.75824,9.67532,105.2040905336,10.81824,3.15532,11.269,93.94,6.52,94.165991738,126.55,106.05824,9.74532,106.5050305563,10.81824,3.15532,11.269,95.24,6.59,95.4677207228,126.55
2021-08-04 13:00:00,102.4488,13.9009,103.3875797291,10.0488,2.9309000000000003,10.4675,92.4,10.97,93.0489167051,131.27,10.0488,2.9309000000000003,10.4675,10.0488,2.9309000000000003,10.4675,0.0,0.0,0.0,0.0,104.0788,10.0709,104.5649063321,10.0488,2.9309000000000003,10.4675,94.03,7.14,94.3006919381,126.62,105.3788,10.1509,105.8665776355,10.0488,2.9309000000000003,10.4675,95.33,7.22,95.6030193038,126.62
2021-08-04 13:30:00,101.41192,13.42306,102.2964127321,9.78192,2.85306,10.1895,91.63,10.57,92.2376376541,131.4,9.78192,2.85306,10.1895,9.78192,2.85306,10.1895,0.0,0.0,0.0,0.0,103.03192,10.41306,103.55678808,9.78192,2.85306,10.1895,93.25,7.5600000000000005,93.5559517081,126.77,104.33192,10.50306,104.8592571033,9.78192,2.85306,10.1895,94.55,7.65,94.8589742723,126.77
2021-08-04 14:00:00,101.2668,13.70365,102.1897979524,9.4068,2.74365,9.79875,91.86,10.96,92.5115192827,131.4,9.4068,2.74365,9.79875,9.4068,2.74365,9.79875,0.0,0.0,0.0,0.0,102.9068,9.97365,103.3889896486,9.4068,2.74365,9.79875,93.5,7.23,93.7791176115,126.77,104.1768,10.03365,104.658873444,9.4068,2.74365,9.79875,94.77,7.29,95.0499710679,126.77
2021-08-04 14:30:00,99.97984,13.20162,100.8476632206,9.39984,2.74162,9.7915,90.58,10.46,91.1819499682,131.43,9.39984,2.74162,9.7915,9.39984,2.74162,9.7915,0.0,0.0,0.0,0.0,101.57984,10.45162,102.116111633,9.39984,2.74162,9.7915,92.18,7.71,92.501872954,126.77,102.84984,10.54162,103.3886615652,9.39984,2.74162,9.7915,93.45,7.8,93.7749566782,126.77
2021-08-04 15:00:00,100.78208,12.55394,101.5609622771,8.00208,2.33394,8.3355,92.78,10.22,93.3411849078,131.53,8.00208,2.33394,8.3355,8.00208,2.33394,8.3355,0.0,0.0,0.0,0.0,102.43208,10.29394,102.9480267604,8.00208,2.33394,8.3355,94.43,7.96,94.7649012029,126.89,103.73208,10.38394,104.2505186129,8.00208,2.33394,8.3355,95.73,8.05,96.0678687179,126.89
2021-08-04 15:30:00,102.46184,11.54762,103.1105047211,5.27184,1.53762,5.4915,97.19,10.01,97.7041258085,131.77,5.27184,1.53762,5.4915,5.27184,1.53762,5.4915,0.0,0.0,0.0,0.0,104.19184,9.79762,104.6514829338,5.27184,1.53762,5.4915,98.92,8.26,99.2642634587,127.12,105.57184,9.88762,106.0338551136,5.27184,1.53762,5.4915,100.3,8.35,100.6469696514,127.12
2021-08-04 16:00:00,104.1648,10.9864,104.7425727391,3.2448,0.9464,3.38,100.92,10.04,101.4181837739,131.77,3.2448,0.9464,3.38,3.2448,0.9464,3.38,0.0,0.0,0.0,0.0,105.9848,9.2064,106.3839068281,3.2448,0.9464,3.38,102.74,8.26,103.0715052767,127.12,107.4048,9.2964,107.8063732624,3.2448,0.9464,3.38,104.16,8.35,104.494153425,127.12
2021-08-04 16:30:00,105.41624,9.83682,105.874202162,7.32624,2.13682,7.6315,98.09,7.7,98.3917582931,132.38,7.32624,2.13682,7.6315,7.32624,2.13682,7.6315,0.0,0.0,0.0,0.0,107.13624,12.90682,107.9108888104,7.32624,2.13682,7.6315,99.81,10.77,100.3893868893,127.74,108.50624,13.04682,109.2878018401,7.32624,2.13682,7.6315,101.18,10.91,101.7664998907,127.74
2021-08-04 17:00:00,106.06504,8.28772,106.3883405877,7.77504,2.26772,8.099,98.29,6.02,98.4741818956,132.38,7.77504,2.26772,8.099,7.77504,2.26772,8.099,0.0,0.0,0.0,0.0,107.79504,14.71772,108.7951374401,7.77504,2.26772,8.099,100.02,12.45,100.7918791372,127.74,109.18504,14.86772,110.1926588199,7.77504,2.26772,8.099,101.41,12.6,102.1897651431,127.74
2021-08-04 17:30:00,106.12648,6.43564,106.3214334901,7.35648,2.14564,7.663,98.77,4.29,98.8631225483,132.17,7.35648,2.14564,7.663,7.35648,2.14564,7.663,0.0,0.0,0.0,0.0,107.84648,16.405640000000002,109.0871590619,7.35648,2.14564,7.663,100.49,14.26,101.496737386,127.61,109.24648,16.58564,110.4983115102,7.35648,2.14564,7.663,101.89,14.44,102.9081420491,127.61
2021-08-04 18:00:00,106.19112,4.69991,106.2950757131,6.89112,2.00991,7.17825,99.3,2.69,99.3364288668,132.21,6.89112,2.00991,7.17825,6.89112,2.00991,7.17825,0.0,0.0,0.0,0.0,107.93112,17.92991,109.410275281,6.89112,2.00991,7.17825,101.04,15.92,102.2864995979,127.61,109.31112,18.14991,110.8076720659,6.89112,2.00991,7.17825,102.42,16.14,103.6839235369,127.61
2021-08-04 18:30:00,104.62808,3.74569,104.6951064666,7.04808,2.05569,7.34175,97.58,1.69,97.5946335615,132.29,7.04808,2.05569,7.34175,7.04808,2.05569,7.34175,0.0,0.0,0.0,0.0,106.29808,18.98569,107.9802678107,7.04808,2.05569,7.34175,99.25,16.93,100.6836004521,127.71,107.67808,19.20569,109.3774539878,7.04808,2.05569,7.34175,100.63,17.15,102.0809453326,127.71
2021-08-04 19:00:00,102.96776,2.95268,103.0100864896,6.79776,1.9826800000000002,7.081,96.17,0.97,96.1748917338,132.29,6.79776,1.9826800000000002,7.081,6.79776,1.9826800000000002,7.081,0.0,0.0,0.0,0.0,104.60776,19.64268,106.4359823077,6.79776,1.9826800000000002,7.081,97.81,17.66,99.3915071825,127.71,105.95776,19.87268,107.8052425191,6.79776,1.9826800000000002,7.081,99.16,17.89,100.7608937039,127.71
2021-08-04 19:30:00,101.6708,1.88815,101.6883311057,5.6508,1.64815,5.88625,96.02,0.24,96.020299937,132.37,5.6508,1.64815,5.88625,5.6508,1.64815,5.88625,0.0,0.0,0.0,0.0,103.3108,20.40815,105.3072361382,5.6508,1.64815,5.88625,97.66,18.76,99.4455288085,127.8,104.6608,20.65815,106.6800928855,5.6508,1.64815,5.88625,99.01,19.01,100.8184516842,127.8
2021-08-04 20:00:00,99.63584,2.80212,99.6752350837,5.35584,1.5621200000000002,5.579,94.28,1.24,94.288154081,132.63,5.35584,1.5621200000000002,5.579,5.35584,1.5621200000000002,5.579,0.0,0.0,0.0,0.0,101.21584,21.46212,103.4662691982,5.35584,1.5621200000000002,5.579,95.86,19.9,97.9037772509,128.04,102.54584,21.72212,104.8212755055,5.35584,1.5621200000000002,5.579,97.19,20.16,99.2588620729,128.04
2021-08-04 20:30:00,99.35712,0.95291,99.3616894591,1.58712,0.46291000000000004,1.65325,97.77,0.49,97.7712278741,131.99,1.58712,0.46291000000000004,1.65325,1.58712,0.46291000000000004,1.65325,0.0,0.0,0.0,0.0,101.03712,19.50291,102.902201708,1.58712,0.46291000000000004,1.65325,99.45,19.04,101.2562299318,127.44,102.42712,19.75291,104.3143919359,1.58712,0.46291000000000004,1.65325,100.84,19.29,102.6684454932,127.44
2021-08-04 21:00:00,97.02304,0.9492200000000001,97.0276832118,0.6830400000000001,0.19922,0.7115,96.34,0.75,96.3429193039,131.99,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,0.0,98.66304,19.46922,100.5656302593,0.6830400000000001,0.19922,0.7115,97.98,19.27,99.8569642038,127.44,100.02304,19.71922,101.9483014486,0.6830400000000001,0.19922,0.7115,99.34,19.52,101.2396463842,127.44
2021-08-04 21:30:00,96.85848,1.85039,96.8761533664,0.61848,0.18039000000000002,0.6442500000000001,96.24,1.67,96.254488207,131.85,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,0.0,98.50848,20.34039,100.5865403385,0.61848,0.18039000000000002,0.6442500000000001,97.89,20.16,99.9443730282,127.3,99.84848,20.61039,101.953455725,0.61848,0.18039000000000002,0.6442500000000001,99.23,20.43,101.3112915721,127.3
2021-08-04 22:00:00,93.46704,3.35997,93.5274129053,0.61704,0.17997000000000002,0.64275,92.85,3.18,92.904439614,131.69,0.61704,0.17997000000000002,0.64275,0.61704,0.17997000000000002,0.64275,0.0,0.0,0.0,0.0,95.03704,21.97997,97.545671627,0.61704,0.17997000000000002,0.64275,94.42,21.8,96.9039545117,127.16,96.32704,22.26997,98.8678420871,0.61704,0.17997000000000002,0.64275,95.71,22.09,98.2261278887,127.16
2021-08-04 22:30:00,88.53272,5.07871,88.6782713288,0.61272,0.17871,0.6382500000000001,87.92,4.9,88.0564387197,133.18,0.61272,0.17871,0.6382500000000001,0.61272,0.17871,0.6382500000000001,0.0,0.0,0.0,0.0,89.97272,23.98871,93.1157803579,0.61272,0.17871,0.6382500000000001,89.36,23.81,92.4777037993,128.57,91.20272,24.288710000000002,94.3815531175,0.61272,0.17871,0.6382500000000001,90.59,24.11,93.74348084,128.57
2021-08-04 23:00:00,83.56896,6.30053,83.806131958,0.6189600000000001,0.18053000000000002,0.64475,82.95,6.12,83.1754585199,133.18,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,0.0,84.90896,25.32053,88.6039543574,0.6189600000000001,0.18053000000000002,0.64475,84.29,25.14,87.9592161175,128.57,86.05896,25.66053,89.8031591658,0.6189600000000001,0.18053000000000002,0.64475,85.44,25.48,89.1584208025,128.57
2021-08-04 23:30:00,78.73088,7.81109,79.1174101735,0.6208800000000001,0.18109,0.64675,78.11,7.63,78.4817749544,133.65,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,0.0,79.96088,26.86109,84.352003452,0.6208800000000001,0.18109,0.64675,79.34,26.68,83.705782357,129.01,81.05088,27.22109,85.4998999389,0.6208800000000001,0.18109,0.64675,80.43,27.04,84.8536769975,129.01
2021-08-05 00:00:00,74.77064,8.99102,75.3092759668,0.6206400000000001,0.18102000000000001,0.6465000000000001,74.15,8.81,74.6715380851,133.65,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,0.0,75.91064,28.24102,80.9937063965,0.6206400000000001,0.18102000000000001,0.6465000000000001,75.29,28.06,80.3489122515,129.01,76.94064,28.61102,82.0880779958,0.6206400000000001,0.18102000000000001,0.6465000000000001,76.32,28.43,81.4432765795,129.01
2021-08-05 00:30:00,72.38872,9.95921,73.0706004291,0.6487200000000001,0.18921000000000002,0.6757500000000001,71.74,9.77,72.402213364,134.89,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.0,0.0,0.0,0.0,73.45872,29.37921,79.1158740346,0.6487200000000001,0.18921000000000002,0.6757500000000001,72.81,29.19,78.4433056417,130.2,74.47872,29.76921,80.2077651906,0.6487200000000001,0.18921000000000002,0.6757500000000001,73.83,29.58,79.535182781,130.2
2021-08-05 01:00:00,70.2368,10.75615,71.0556319869,0.7068,0.20615000000000003,0.7362500000000001,69.53,10.55,70.3258373573,134.89,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,0.0,71.2668,30.27615,77.4312730172,0.7068,0.20615000000000003,0.7362500000000001,70.56,30.07,76.7001857886,130.2,72.2268,30.67615,78.4712483465,0.7068,0.20615000000000003,0.7362500000000001,71.52,30.47,77.740152431,130.2
2021-08-05 01:30:00,68.63968,11.44449,69.5872259963,0.76968,0.22449000000000002,0.8017500000000001,67.87,11.22,68.791171672,135.24,0.76968,0.22449000000000002,0.8017500000000001,0.76968,0.22449000000000002,0.8017500000000001,0.0,0.0,0.0,0.0,69.62968,31.06449,76.2449662329,0.76968,0.22449000000000002,0.8017500000000001,68.86,30.84,75.4506805801,130.52,70.57968,31.47449,77.2795881825,0.76968,0.22449000000000002,0.8017500000000001,69.81,31.25,76.4852835518,130.52
2021-08-05 02:00:00,68.19168,11.26049,69.115149253,0.7216800000000001,0.21049,0.75175,67.47,11.05,68.3688774224,135.64,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,0.0,69.16168,30.89049,75.7466854249,0.7216800000000001,0.21049,0.75175,68.44,30.68,75.0019733074,130.92,70.11168,31.31049,76.7853791842,0.7216800000000001,0.21049,0.75175,69.39,31.1,76.0406608335,130.92
2021-08-05 02:30:00,67.09576,11.66418,68.1020859082,0.66576,0.19418000000000002,0.6935,66.43,11.47,67.4129497945,135.58,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,0.0,68.05576,31.37418,74.9394798477,0.66576,0.19418000000000002,0.6935,67.39,31.18,74.2536497419,130.85,68.98576,31.78418,75.9557053884,0.66576,0.19418000000000002,0.6935,68.32,31.59,75.2698512022,130.85
2021-08-05 03:00:00,65.50784,11.88187,66.5766921389,0.6578400000000001,0.19187,0.68525,64.85,11.69,65.8952092341,135.89,0.6578400000000001,0.19187,0.68525,0.6578400000000001,0.19187,0.68525,0.0,0.0,0.0,0.0,66.42784,31.71187,73.6091069499,0.6578400000000001,0.19187,0.68525,65.77,31.52,72.9328684476,131.15,67.32784,32.13187,74.6022460035,0.6578400000000001,0.19187,0.68525,66.67,31.94,73.9259933988,131.15
2021-08-05 03:30:00,64.88368,17.38649,67.1727769626,0.6736800000000001,0.19649000000000003,0.7017500000000001,64.21,17.19,66.4711982741,136.33,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.6736800000000001,0.19649000000000003,0.7017500000000001,0.0,0.0,0.0,0.0,65.54368,37.06649,75.2987295302,0.6736800000000001,0.19649000000000003,0.7017500000000001,64.87,36.87,74.6157744716,131.57,65.98368,22.85649,69.8302596405,0.6736800000000001,0.19649000000000003,0.7017500000000001,65.31,22.66,69.129383767,131.57
2021-08-05 04:00:00,64.39624,18.97932,67.134866603,0.78624,0.22932000000000002,0.8190000000000001,63.61,18.75,66.3158698955,135.77,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,0.0,65.01624,39.47932,76.063974202,0.78624,0.22932000000000002,0.8190000000000001,64.23,39.25,75.27320506,131.04,65.24624,18.81932,67.906101636,0.78624,0.22932000000000002,0.8190000000000001,64.46,18.59,67.0871053184,131.04
2021-08-05 04:30:00,64.77008000000001,18.69919,67.4153021937,0.82008,0.23919,0.8542500000000001,63.95,18.46,66.5610554303,135.33,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,0.0,65.39008,39.19919,76.2393537424,0.82008,0.23919,0.8542500000000001,64.57,38.96,75.4133045291,130.6,65.61008,18.519190000000002,68.1736239015,0.82008,0.23919,0.8542500000000001,64.79,18.28,67.319406563,130.6
2021-08-05 05:00:00,65.624,18.19325,68.0992196839,0.834,0.24325000000000002,0.86875,64.79,17.95,67.2305481162,135.38,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,0.0,66.264,38.71325,76.7439471331,0.834,0.24325000000000002,0.86875,65.43,38.47,75.9014215941,130.65,66.474,18.01325,68.8714008247,0.834,0.24325000000000002,0.86875,65.64,17.77,68.0028124418,130.65
2021-08-05 05:30:00,66.92232,17.68151,69.2187309192,0.8623200000000001,0.25151,0.8982500000000001,66.06,17.43,68.3207764886,135.21,0.8623200000000001,0.25151,0.8982500000000001,0.8623200000000001,0.25151,0.8982500000000001,0.0,0.0,0.0,0.0,67.57232,38.12151,77.5839413465,0.8623200000000001,0.25151,0.8982500000000001,66.71,37.87,76.7095887096,130.48,67.79232,17.49151,70.0125101183,0.8623200000000001,0.25151,0.8982500000000001,66.93,17.24,69.1147053817,130.48
2021-08-05 06:00:00,68.75464,16.91427,70.804611793,0.9746400000000001,0.28427,1.01525,67.78,16.63,69.7902951706,135.21,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,0.0,69.45464,37.31427,78.8435270847,0.9746400000000001,0.28427,1.01525,68.48,37.03,77.8506987766,130.48,69.67464,16.72427,71.6537275106,0.9746400000000001,0.28427,1.01525,68.7,16.44,70.6396744047,130.48
2021-08-05 06:30:00,77.19776,11.95018,78.1172256999,1.09776,0.32018,1.1435,76.1,11.63,76.9835495414,134.15,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,0.0,78.05776,32.00018,84.3624644984,1.09776,0.32018,1.1435,76.96,31.68,83.2253807441,129.48,78.25776,11.74018,79.1334873909,1.09776,0.32018,1.1435,77.16,11.42,78.0005256393,129.48
2021-08-05 07:00:00,82.76792,9.00606,83.2564573943,1.59792,0.46606000000000003,1.6644999999999999,81.17,8.54,81.6180157808,134.15,1.59792,0.46606000000000003,1.6644999999999999,1.59792,0.46606000000000003,1.6644999999999999,0.0,0.0,0.0,0.0,83.74792,28.82606,88.5700617559,1.59792,0.46606000000000003,1.6644999999999999,82.15,28.36,86.9074916218,129.48,83.90792,8.77606,84.3656225476,1.59792,0.46606000000000003,1.6644999999999999,82.31,8.31,82.7284243776,129.48
2021-08-05 07:30:00,89.24528,5.88779,89.4392870799,2.49528,0.72779,2.59925,86.75,5.16,86.9033261734,133.47,2.49528,0.72779,2.59925,2.49528,0.72779,2.59925,0.0,0.0,0.0,0.0,90.33528,25.24779,93.7971945879,2.49528,0.72779,2.59925,87.84,24.52,91.1981140156,127.3,90.49528,5.63779,90.6707250349,2.49528,0.72779,2.59925,88.0,4.91,88.136871399,127.3
2021-08-05 08:00:00,95.32752,3.08886,95.377550427,3.76752,1.09886,3.9245,91.56,1.99,91.5816231566,131.88,3.76752,1.09886,3.9245,3.76752,1.09886,3.9245,0.0,0.0,0.0,0.0,96.53752,22.06886,99.0279119716,3.76752,1.09886,3.9245,92.77,20.97,95.1105346426,127.3,96.65752,2.83886,96.6992000931,3.76752,1.09886,3.9245,92.89,1.74,92.9062952657,127.3
2021-08-05 08:30:00,100.10544,2.7011700000000003,100.14187654,4.97544,1.45117,5.18275,95.13,1.25,95.1382120917,130.66,4.97544,1.45117,5.18275,4.97544,1.45117,5.18275,0.0,0.0,0.0,0.0,101.40544,19.05117,103.179505426,4.97544,1.45117,5.18275,96.43,17.6,98.022981489,126.11,101.49544,2.9511700000000003,101.5383363325,4.97544,1.45117,5.18275,96.52,1.5,96.5316549117,126.11
2021-08-05 09:00:00,102.266,4.5255,102.3660827923,5.676,1.6555,5.9125,96.59,2.87,96.6326290649,130.27,5.676,1.6555,5.9125,5.676,1.6555,5.9125,0.0,0.0,0.0,0.0,103.586,17.5255,105.0580912936,5.676,1.6555,5.9125,97.91,15.87,99.1878268741,125.73,103.686,4.8255,103.798227568,5.676,1.6555,5.9125,98.01,3.17,98.0612512667,125.73
2021-08-05 09:30:00,104.48104,5.87947,104.6463371885,5.86104,1.70947,6.10525,98.62,4.17,98.708121753,130.08,5.86104,1.70947,6.10525,5.86104,1.70947,6.10525,0.0,0.0,0.0,0.0,105.85104,16.13947,107.0743907803,5.86104,1.70947,6.10525,99.99,14.43,101.0258630253,125.54,105.94104,6.17947,106.1211091431,5.86104,1.70947,6.10525,100.08,4.47,100.1797749049,125.54
2021-08-05 10:00:00,104.89128,6.88454,105.1169706139,5.74128,1.67454,5.9805,99.15,5.21,99.286789655,129.57,5.74128,1.67454,5.9805,5.74128,1.67454,5.9805,0.0,0.0,0.0,0.0,106.27128,14.97454,107.321115355,5.74128,1.67454,5.9805,100.53,13.3,101.4059707315,125.06,106.35128,7.18454,106.5936788588,5.74128,1.67454,5.9805,100.61,5.51,100.7607671666,125.06
2021-08-05 10:30:00,103.81376,6.14568,103.99551023,5.57376,1.62568,5.806,98.24,4.52,98.343927113,129.33,5.57376,1.62568,5.806,5.57376,1.62568,5.806,0.0,0.0,0.0,0.0,105.18376,15.63568,106.3395404203,5.57376,1.62568,5.806,99.61,14.01,100.5904180327,124.82,105.26376,6.44568,105.4609214828,5.57376,1.62568,5.806,99.69,4.82,99.8064552021,124.82
2021-08-05 11:00:00,104.14256,6.49408,104.3448411681,4.88256,1.42408,5.086,99.26,5.07,99.389398328,129.38,4.88256,1.42408,5.086,4.88256,1.42408,5.086,0.0,0.0,0.0,0.0,105.51256,14.80408,106.5460515571,4.88256,1.42408,5.086,100.63,13.38,101.5156209654,124.88,105.59256,6.78408,105.8102663677,4.88256,1.42408,5.086,100.71,5.36,100.85253442530001,124.88
2021-08-05 11:30:00,106.76848,7.46289,107.0289822836,4.39848,1.28289,4.58175,102.37,6.18,102.5563713282,129.14,4.39848,1.28289,4.58175,4.39848,1.28289,4.58175,0.0,0.0,0.0,0.0,107.66848,10.16289,108.1470569117,4.39848,1.28289,4.58175,103.27,8.88,103.651084413,124.65,107.82848,9.91289,108.283177305,4.39848,1.28289,4.58175,103.43,8.63,103.7894108279,124.65
2021-08-05 12:00:00,108.10376,7.06818,108.3345840194,4.31376,1.25818,4.4935,103.79,5.8100000000000005,103.9524901097,130.53,4.31376,1.25818,4.4935,4.31376,1.25818,4.4935,0.0,0.0,0.0,0.0,108.50376,7.24818,108.7455840365,4.31376,1.25818,4.4935,104.19,5.99,104.3620438665,125.94,108.52376,12.64818,109.258331224,4.31376,1.25818,4.4935,104.21,11.39,104.8306071718,125.94
2021-08-05 12:30:00,108.38608,7.35469,108.6353248385,5.29608,1.5446900000000001,5.51675,103.09,5.8100000000000005,103.2535917051,132.26,5.29608,1.5446900000000001,5.51675,5.29608,1.5446900000000001,5.51675,0.0,0.0,0.0,0.0,108.77608,7.52469,109.0360332173,5.29608,1.5446900000000001,5.51675,103.48,5.98,103.6526449253,127.63,108.80608,12.93469,109.5722102103,5.29608,1.5446900000000001,5.51675,103.51,11.39,104.1347790126,127.63
2021-08-05 13:00:00,108.04272,8.10496,108.3462953755,6.46272,1.88496,6.732,101.58,6.22,101.7702549864,132.22,6.46272,1.88496,6.732,6.46272,1.88496,6.732,0.0,0.0,0.0,0.0,108.42272,8.27496,108.7380392282,6.46272,1.88496,6.732,101.96,6.39,102.1600396437,127.6,108.44272,12.92496,109.2102472848,6.46272,1.88496,6.732,101.98,11.04,102.575835361,127.6
2021-08-05 13:30:00,102.9184,10.08495,103.4113304965,7.1484,2.08495,7.44625,95.77,8.0,96.103553004,132.45,7.1484,2.08495,7.44625,7.1484,2.08495,7.44625,0.0,0.0,0.0,0.0,103.2584,10.22495,103.7634173158,7.1484,2.08495,7.44625,96.11,8.14,96.4540911522,127.82,103.3184,11.44495,103.9503663248,7.1484,2.08495,7.44625,96.17,9.36,96.6244197913,127.82
2021-08-05 14:00:00,109.39992,7.16956,109.6345980364,3.28992,0.9595600000000001,3.427,106.11,6.21,106.2915622239,132.76,3.28992,0.9595600000000001,3.427,3.28992,0.9595600000000001,3.427,0.0,0.0,0.0,0.0,109.79992,7.35956,110.04628824,3.28992,0.9595600000000001,3.427,106.51,6.4,106.7021091638,128.12,109.83992,12.00956,110.4945136964,3.28992,0.9595600000000001,3.427,106.55,11.05,107.1214497661,128.12
2021-08-05 14:30:00,112.02752,6.37011,112.2084824724,3.01752,0.8801100000000001,3.14325,109.01,5.49,109.1481571077,132.41,3.01752,0.8801100000000001,3.14325,3.01752,0.8801100000000001,3.14325,0.0,0.0,0.0,0.0,112.41752,6.57011,112.6093475177,3.01752,0.8801100000000001,3.14325,109.4,5.69,109.547871271,127.83,112.43752,12.61011,113.1424357965,3.01752,0.8801100000000001,3.14325,109.42,11.73,110.0469413478,127.83
2021-08-05 15:00:00,110.69168,7.85674,110.9701598839,3.93168,1.14674,4.0955,106.76,6.71,106.9706581264,132.41,3.93168,1.14674,4.0955,3.93168,1.14674,4.0955,0.0,0.0,0.0,0.0,111.09168,8.03674,111.3820028328,3.93168,1.14674,4.0955,107.16,6.89,107.3812725758,127.83,111.12168,11.72674,111.7387318572,3.93168,1.14674,4.0955,107.19,10.58,107.7108745671,127.83
2021-08-05 15:30:00,111.07264,7.94702,111.3565735978,3.21264,0.9370200000000001,3.3465,107.86,7.01,108.0875557129,132.68,3.21264,0.9370200000000001,3.3465,3.21264,0.9370200000000001,3.3465,0.0,0.0,0.0,0.0,111.48264,8.14702,111.779930919,3.21264,0.9370200000000001,3.3465,108.27,7.21,108.5098014006,128.11,111.49264,11.21702,112.055478723,3.21264,0.9370200000000001,3.3465,108.28,10.28,108.7668920214,128.11
2021-08-05 16:00:00,110.77424,8.79957,111.1231959573,3.56424,1.03957,3.71275,107.21,7.76,107.4904726011,132.68,3.56424,1.03957,3.71275,3.56424,1.03957,3.71275,0.0,0.0,0.0,0.0,111.16424,8.99957,111.5279360293,3.56424,1.03957,3.71275,107.6,7.96,107.8940294919,128.11,111.18424,10.57957,111.6864473683,3.56424,1.03957,3.71275,107.62,9.54,108.0420103478,128.11
2021-08-05 16:30:00,107.43664,13.29902,108.2566189545,6.71664,1.9590200000000002,6.9965,100.72,11.34,101.3563712847,132.62,6.71664,1.9590200000000002,6.9965,6.71664,1.9590200000000002,6.9965,0.0,0.0,0.0,0.0,107.78664,13.46902,108.6249246824,6.71664,1.9590200000000002,6.9965,101.07,11.51,101.723276589,128.04,107.82664,8.11902,108.1318767961,6.71664,1.9590200000000002,6.9965,101.11,6.16,101.2974713406,128.04
2021-08-05 17:00:00,110.08584,14.68462,111.0609302728,6.73584,1.96462,7.0165,103.35,12.72,104.129827139,133.28,6.73584,1.96462,7.0165,6.73584,1.96462,7.0165,0.0,0.0,0.0,0.0,110.42584,14.88462,111.4244948485,6.73584,1.96462,7.0165,103.69,12.92,104.4918298242,128.67,110.47584,6.70462,110.6790998927,6.73584,1.96462,7.0165,103.74,4.74,103.848231569,128.67
2021-08-05 17:30:00,110.24192,16.20306,111.4262988645,6.9019200000000005,2.01306,7.1895,103.34,14.19,104.3096913043,133.28,6.9019200000000005,2.01306,7.1895,6.9019200000000005,2.01306,7.1895,0.0,0.0,0.0,0.0,110.59192,16.39306,111.8002915267,6.9019200000000005,2.01306,7.1895,103.69,14.38,104.6823791285,128.71,110.63192,5.30306,110.7589462222,6.9019200000000005,2.01306,7.1895,103.73,3.29,103.7821612803,128.71
2021-08-05 18:00:00,107.73416,17.67038,109.1736761323,6.58416,1.9203800000000002,6.8585,101.15,15.75,102.3688673377,133.28,6.58416,1.9203800000000002,6.8585,6.58416,1.9203800000000002,6.8585,0.0,0.0,0.0,0.0,108.04416,17.88038,109.5136909206,6.58416,1.9203800000000002,6.8585,101.46,15.96,102.7076102341,128.71,108.09416,3.75038,108.1592010707,6.58416,1.9203800000000002,6.8585,101.51,1.83,101.5264940791,128.71
2021-08-05 18:30:00,107.09912,19.11266,108.7911544063,6.24912,1.82266,6.5095,100.85,17.29,102.3213887709,133.58,6.24912,1.82266,6.5095,6.24912,1.82266,6.5095,0.0,0.0,0.0,0.0,107.40912,19.31266,109.1315623248,6.24912,1.82266,6.5095,101.16,17.49,102.6608284595,128.97,107.47912,2.21266,107.5018934729,6.24912,1.82266,6.5095,101.23,0.39,101.2307512567,128.97
2021-08-05 19:00:00,106.0228,19.7679,107.8499141875,6.2328,1.8179,6.4925,99.79,17.95,101.39155093,134.06,6.2328,1.8179,6.4925,6.2328,1.8179,6.4925,0.0,0.0,0.0,0.0,106.3328,19.9679,108.191410871,6.2328,1.8179,6.4925,100.1,18.15,101.7321605983,129.44,106.3828,2.1179,106.4038797989,6.2328,1.8179,6.4925,100.15,0.30000000000000004,100.150449325,129.44
2021-08-05 19:30:00,105.31808,18.02694,106.8497474992,2.21808,0.6469400000000001,2.3105,103.1,17.38,104.55464791200001,134.47,2.21808,0.6469400000000001,2.3105,2.21808,0.6469400000000001,2.3105,0.0,0.0,0.0,0.0,105.65808,18.23694,107.2204078049,2.21808,0.6469400000000001,2.3105,103.44,17.59,104.9249336431,129.86,105.69808,1.08694,105.7036685941,2.21808,0.6469400000000001,2.3105,103.48,0.44,103.4809354422,129.86
2021-08-05 20:00:00,102.59056,18.16683,104.1866436419,1.36056,0.39683,1.4172500000000001,101.23,17.77,102.7778468348,134.55,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,0.0,102.90056,18.37683,104.5286234921,1.36056,0.39683,1.4172500000000001,101.54,17.98,103.1196004647,129.93,102.96056,0.64683,102.9625917728,1.36056,0.39683,1.4172500000000001,101.6,0.25,101.6003075783,129.93
2021-08-05 20:30:00,100.54784,19.44812,102.4114129392,0.98784,0.28812000000000004,1.029,99.56,19.16,101.3868788355,134.61,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,0.0,100.85784,19.64812,102.7538442541,0.98784,0.28812000000000004,1.029,99.87,19.36,101.7291821455,129.97,100.90784,1.72812,100.9226365698,0.98784,0.28812000000000004,1.029,99.92,1.44,99.9303757623,129.97
2021-08-05 21:00:00,100.72936,19.89273,102.6748492712,0.9693600000000001,0.28273000000000004,1.00975,99.76,19.61,101.6691187136,134.2,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,0.0,101.04936,20.08273,103.025672532,0.9693600000000001,0.28273000000000004,1.00975,100.08,19.8,102.0198333659,129.6,101.09936,2.27273,101.1249024428,0.9693600000000001,0.28273000000000004,1.00975,100.13,1.99,100.1497728405,129.6
2021-08-05 21:30:00,99.44312,20.68591,101.5718513559,0.8431200000000001,0.24591000000000002,0.8782500000000001,98.6,20.44,100.6963435285,133.94,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,0.0,99.74312,20.89591,101.9084345973,0.8431200000000001,0.24591000000000002,0.8782500000000001,98.9,20.65,101.0328288231,129.37,99.79312,3.05591,99.8398987643,0.8431200000000001,0.24591000000000002,0.8782500000000001,98.95,2.81,98.9898914031,129.37
2021-08-05 22:00:00,95.15504,22.00522,97.6663265647,0.87504,0.25522,0.9115000000000001,94.28,21.75,96.7562964359,133.94,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,0.0,95.43504,22.18522,97.9797471228,0.87504,0.25522,0.9115000000000001,94.56,21.93,97.0696579782,129.37,95.50504,4.36522,95.6047478478,0.87504,0.25522,0.9115000000000001,94.63,4.11,94.7192113565,129.37
2021-08-05 22:30:00,89.50296,24.14003,92.7012453916,0.82296,0.24003000000000002,0.8572500000000001,88.68,23.9,91.8441745567,134.62,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,0.0,89.75296,24.30003,92.9843281783,0.82296,0.24003000000000002,0.8572500000000001,88.93,24.06,92.127240814,129.95,89.83296,6.29003,90.0529021174,0.82296,0.24003000000000002,0.8572500000000001,89.01,6.05,89.2153719938,129.95
2021-08-05 23:00:00,84.4984,25.1662,88.1664177848,0.8784000000000001,0.25620000000000004,0.915,83.62,24.91,87.251432653,134.62,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,0.0,84.7284,25.3162,88.4296994736,0.8784000000000001,0.25620000000000004,0.915,83.85,25.06,87.5147193334,129.95,84.8184,7.1662,85.1205932839,0.8784000000000001,0.25620000000000004,0.915,83.94,6.91,84.2239378087,129.95
2021-08-05 23:30:00,78.94176,26.99718,83.4305052115,0.8817600000000001,0.25718,0.9185000000000001,78.06,26.74,82.5129759492,135.69,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,0.0,79.14176,27.11718,83.6585896788,0.8817600000000001,0.25718,0.9185000000000001,78.26,26.86,82.7410853204,130.94,79.25176,8.81718,79.7407306604,0.8817600000000001,0.25718,0.9185000000000001,78.37,8.56,78.8360989649,130.94
2021-08-06 00:00:00,74.81576,28.16543,79.9417875173,0.8757600000000001,0.25543000000000005,0.9122500000000001,73.94,27.91,79.0322193792,135.69,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.0,0.0,0.0,0.0,74.99576,28.27543,80.1490109712,0.8757600000000001,0.25543000000000005,0.9122500000000001,74.12,28.02,79.2394775349,130.94,75.12576,9.71543,75.7513656356,0.8757600000000001,0.25543000000000005,0.9122500000000001,74.25,9.46,74.8502110885,130.94
2021-08-06 00:30:00,72.47632,29.52851,78.2607811331,0.8863200000000001,0.25851,0.9232500000000001,71.59,29.27,77.3424915554,136.66,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,0.0,72.74632,33.47851,80.0801954628,0.8863200000000001,0.25851,0.9232500000000001,71.86,33.22,79.1670891217,131.87,72.53632,7.36851,72.9096197958,0.8863200000000001,0.25851,0.9232500000000001,71.65,7.11,72.0019069192,131.87
2021-08-06 01:00:00,70.92576,36.79793,79.9033859349,0.81576,0.23793000000000003,0.8497500000000001,70.11,36.56,79.0698785885,136.66,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,0.0,70.80576,36.42793,79.6269410015,0.81576,0.23793000000000003,0.8497500000000001,69.99,36.19,78.7928689667,131.87,70.16576,2.15793,70.1989354496,0.81576,0.23793000000000003,0.8497500000000001,69.35,1.92,69.3765731353,131.87
2021-08-06 01:30:00,69.70688,37.23659,79.0291892541,0.77688,0.22659,0.80925,68.93,37.01,78.2373631969,136.07,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,0.0,69.58688,36.83659,78.735431865,0.77688,0.22659,0.80925,68.81,36.61,77.9429804408,131.31,68.94688,1.80659,68.9705446489,0.77688,0.22659,0.80925,68.17,1.58,68.1883076487,131.31
2021-08-06 02:00:00,68.92112,37.33366,78.3831802816,0.80112,0.23366,0.8345,68.12,37.1,77.5676762576,136.07,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,0.0,68.79112,36.95366,78.0883549465,0.80112,0.23366,0.8345,67.99,36.72,77.2722362819,131.31,68.20112,1.78366,68.2244399922,0.80112,0.23366,0.8345,67.4,1.55,67.4178203445,131.31
2021-08-06 02:30:00,67.77376,37.41443,77.4152576484,0.80376,0.23443000000000003,0.83725,66.97,37.18,76.5985202207,136.49,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,0.0,67.66376,37.02443,77.1310108462,0.80376,0.23443000000000003,0.83725,66.86,36.79,76.313587912,131.72,67.06376,1.88443,67.0902301514,0.80376,0.23443000000000003,0.83725,66.26,1.65,66.2805408849,131.72
2021-08-06 03:00:00,66.34584,37.94212,76.4288882256,0.7958400000000001,0.23212000000000002,0.8290000000000001,65.55,37.71,75.6230560081,136.49,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.0,0.0,0.0,0.0,66.22584,37.53212,76.1217571749,0.7958400000000001,0.23212000000000002,0.8290000000000001,65.43,37.3,75.3151704506,131.72,65.67584,1.46212,65.6921133364,0.7958400000000001,0.23212000000000002,0.8290000000000001,64.88,1.23,64.8916581696,131.72
2021-08-06 03:30:00,65.78784,42.31812,78.2231626323,0.7478400000000001,0.21812,0.779,65.04,42.1,77.4765228956,136.41,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,0.0,65.37784,35.09812,74.2033691324,0.7478400000000001,0.21812,0.779,64.63,34.88,73.4414821474,131.64,64.82784,3.67812,64.9320984244,0.7478400000000001,0.21812,0.779,64.08,3.46,64.1733433756,131.64
2021-08-06 04:00:00,65.42584,52.36962,83.8040430925,0.85584,0.24962,0.8915000000000001,64.57,52.12,82.9805959246,136.41,0.85584,0.24962,0.8915000000000001,0.85584,0.24962,0.8915000000000001,0.0,0.0,0.0,0.0,64.36584,30.12962,71.0686665152,0.85584,0.24962,0.8915000000000001,63.51,29.88,70.1878515129,131.64,63.82584,8.38962,64.3748675762,0.85584,0.24962,0.8915000000000001,62.97,8.14,63.4939406558,131.64
2021-08-06 04:30:00,66.16664,52.38277,84.3918173863,0.8666400000000001,0.25277,0.90275,65.3,52.13,83.5561302359,135.89,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,0.0,65.08664,30.03277,71.6815037535,0.8666400000000001,0.25277,0.90275,64.22,29.78,70.7888183261,131.12,64.55664,8.64277,65.1326127325,0.8666400000000001,0.25277,0.90275,63.69,8.39,64.2402381689,131.12
2021-08-06 05:00:00,66.82536,51.99573,84.6710380081,0.9453600000000001,0.27573000000000003,0.9847500000000001,65.88,51.72,83.756389607,136.28,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.0,0.0,0.0,0.0,65.73536,29.67573,72.1234116315,0.9453600000000001,0.27573000000000003,0.9847500000000001,64.79,29.4,71.1484651978,131.5,65.17536,9.02573,65.7973506546,0.9453600000000001,0.27573000000000003,0.9847500000000001,64.23,8.75,64.8232627997,131.5
2021-08-06 05:30:00,68.72544,51.30992,85.7665085776,0.92544,0.26992000000000005,0.964,67.8,51.04,84.8641361236,136.08,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,0.0,67.60544,29.02992,73.5746680101,0.92544,0.26992000000000005,0.964,66.68,28.76,72.6179041284,131.31,67.02544,9.599920000000001,67.709438568,0.92544,0.26992000000000005,0.964,66.1,9.33,66.7552162756,131.31
2021-08-06 06:00:00,70.87616,50.46013,87.0037629989,0.9261600000000001,0.27013000000000004,0.9647500000000001,69.95,50.19,86.0931971761,136.08,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,0.0,69.70616,28.29013,75.2281875188,0.9261600000000001,0.27013000000000004,0.9647500000000001,68.78,28.02,74.2684913001,131.31,69.08616,10.20013,69.8350925793,0.9261600000000001,0.27013000000000004,0.9647500000000001,68.16,9.93,68.8795361483,131.31
2021-08-06 06:30:00,78.75536,46.37073,91.3928406904,1.06536,0.31073,1.10975,77.69,46.06,90.317549236,135.08,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,0.0,77.46536,24.57073,81.2687072166,1.06536,0.31073,1.10975,76.4,24.26,80.1592639687,130.36,76.67536,13.49073,77.8531349854,1.06536,0.31073,1.10975,75.61,13.18,76.7501433223,130.36
2021-08-06 07:00:00,86.01528,41.85904,95.6598537695,1.26528,0.36904000000000003,1.318,84.75,41.49,94.3609166975,135.08,1.26528,0.36904000000000003,1.318,1.26528,0.36904000000000003,1.318,0.0,0.0,0.0,0.0,84.59528,20.46904,87.0364463705,1.26528,0.36904000000000003,1.318,83.33,20.1,85.7198862575,130.36,83.67528,17.07904,85.4005040407,1.26528,0.36904000000000003,1.318,82.41,16.71,84.0870513218,130.36
2021-08-06 07:30:00,93.27392,38.30031,100.8312347354,1.54392,0.45031000000000004,1.60825,91.73,37.85,99.2321288696,134.14,1.54392,0.45031000000000004,1.60825,1.54392,0.45031000000000004,1.60825,0.0,0.0,0.0,0.0,91.73392,17.39031,93.3677404699,1.54392,0.45031000000000004,1.60825,90.19,16.94,91.7670948652,129.46,90.66392,19.60031,92.7583879865,1.54392,0.45031000000000004,1.60825,89.12,19.15,91.154247844,129.46
2021-08-06 08:00:00,99.08424,33.91582,104.7280738993,1.7342400000000002,0.50582,1.8065,97.35,33.41,102.9235182065,132.97,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,0.0,97.45424,13.48582,98.3829062137,1.7342400000000002,0.50582,1.8065,95.72,12.98,96.5960599611,128.34,96.27424,22.91582,98.9639535076,1.7342400000000002,0.50582,1.8065,94.54,22.41,97.1597637914,128.34
2021-08-06 08:30:00,106.51448,30.73339,110.8597118459,2.51448,0.7333900000000001,2.61925,104.0,30.0,108.2404730219,131.07,2.51448,0.7333900000000001,2.61925,2.51448,0.7333900000000001,2.61925,0.0,0.0,0.0,0.0,104.75448,10.59339,105.2887505471,2.51448,0.7333900000000001,2.61925,102.24,9.86,102.7143475859,126.52,103.43448,25.87339,106.6214048067,2.51448,0.7333900000000001,2.61925,100.92,25.14,104.0041633782,126.52
2021-08-06 09:00:00,108.53496,29.702280000000002,112.5258324981,3.26496,0.9522800000000001,3.401,105.27,28.75,109.1253197017,131.07,3.26496,0.9522800000000001,3.401,3.26496,0.9522800000000001,3.401,0.0,0.0,0.0,0.0,106.76496,9.70228,107.2049015717,3.26496,0.9522800000000001,3.401,103.5,8.75,103.8692086232,126.52,105.42496,26.952280000000002,108.8156587454,3.26496,0.9522800000000001,3.401,102.16,26.0,105.4166286693,126.52
2021-08-06 09:30:00,108.482,31.33475,112.9168317018,7.422,2.16475,7.73125,101.06,29.17,105.1856097572,130.6,7.422,2.16475,7.73125,7.422,2.16475,7.73125,0.0,0.0,0.0,0.0,106.802,11.29475,107.3975725124,7.422,2.16475,7.73125,99.38,9.13,99.7985034958,126.06,105.512,27.80475,109.1140974694,7.422,2.16475,7.73125,98.09,25.64,101.385687846,126.06
2021-08-06 10:00:00,108.7616,30.8863,113.0621473449,7.7016,2.2463,8.0225,101.06,28.64,105.0398648133,130.6,7.7016,2.2463,8.0225,7.7016,2.2463,8.0225,0.0,0.0,0.0,0.0,107.0816,10.8163,107.6264902533,7.7016,2.2463,8.0225,99.38,8.57,99.7488310708,126.06,105.8016,28.5463,109.584988964,7.7016,2.2463,8.0225,98.1,26.3,101.5642653693,126.06
2021-08-06 10:30:00,112.40728,26.97004,115.5974898283,3.97728,1.16004,4.143,108.43,25.81,111.4595038568,130.49,3.97728,1.16004,4.143,3.97728,1.16004,4.143,0.0,0.0,0.0,0.0,110.58728,7.10004,110.8149676975,3.97728,1.16004,4.143,106.61,5.94,106.7753515564,125.94,109.17728,29.86004,113.1870154081,3.97728,1.16004,4.143,105.2,28.7,109.0446238932,125.94
2021-08-06 11:00:00,112.72552,26.43411,115.7834402268,4.50552,1.31411,4.69325,108.22,25.12,111.0971772819,130.49,4.50552,1.31411,4.69325,4.50552,1.31411,4.69325,0.0,0.0,0.0,0.0,110.91552,6.63411,111.11374349,4.50552,1.31411,4.69325,106.41,5.32,106.5429045033,125.94,109.50552,30.50411,113.674797723,4.50552,1.31411,4.69325,105.0,29.19,108.981907214,125.94
2021-08-06 11:30:00,111.01608,26.18219,114.0617249202,5.11608,1.49219,5.32925,105.9,24.69,108.7400850653,130.36,5.11608,1.49219,5.32925,5.11608,1.49219,5.32925,0.0,0.0,0.0,0.0,109.25608,6.37219,109.4417462505,5.11608,1.49219,5.32925,104.14,4.88,104.2542756917,125.79,107.87608,31.11219,112.2729575756,5.11608,1.49219,5.32925,102.76,29.62,106.9437328692,125.79
2021-08-06 12:00:00,110.05472,26.15221,113.1193152479,5.18472,1.51221,5.40075,104.87,24.64,107.7257931045,130.36,5.18472,1.51221,5.40075,5.18472,1.51221,5.40075,0.0,0.0,0.0,0.0,108.31472,6.34221,108.500240536,5.18472,1.51221,5.40075,103.13,4.83,103.2430423806,125.79,106.95472,31.18221,111.4075506901,5.18472,1.51221,5.40075,101.77,29.67,106.0068007252,125.79
2021-08-06 12:30:00,109.55032,26.68551,112.7536653775,5.71032,1.66551,5.94825,103.84,25.02,106.8117315654,130.31,5.71032,1.66551,5.94825,5.71032,1.66551,5.94825,0.0,0.0,0.0,0.0,107.80032,6.82551,108.0161866521,5.71032,1.66551,5.94825,102.09,5.16,102.2203194086,125.7,106.47032,31.08551,110.9154541661,5.71032,1.66551,5.94825,100.76,29.42,104.9672044021,125.7
2021-08-06 13:00:00,106.58408,28.17119,110.2441928424,5.76408,1.68119,6.00425,100.82,26.49,104.2419901,130.41,5.76408,1.68119,6.00425,5.76408,1.68119,6.00425,0.0,0.0,0.0,0.0,104.90408,8.11119,105.2171915794,5.76408,1.68119,6.00425,99.14,6.43,99.3482989286,125.79,103.64408,30.11119,107.9295097842,5.76408,1.68119,6.00425,97.88,28.43,101.925263306,125.79
2021-08-06 13:30:00,101.46176,31.96718,106.3785191636,7.12176,2.07718,7.4185,94.34,29.89,98.96184972,131.75,7.12176,2.07718,7.4185,7.12176,2.07718,7.4185,0.0,0.0,0.0,0.0,99.90176,11.58718,100.5714889591,7.12176,2.07718,7.4185,92.78,9.51,93.2661165697,127.06,98.74176,27.90718,102.6096772407,7.12176,2.07718,7.4185,91.62,25.83,95.1914560242,127.06
