Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-06 14:00:00,99.96344,32.05767,104.9780145672,6.64344,1.9376700000000002,6.92025,93.32,30.12,98.0603732402,131.75,6.64344,1.9376700000000002,6.92025,6.64344,1.9376700000000002,6.92025,0.0,0.0,0.0,0.0,98.41344,11.58767,99.0932856891,6.64344,1.9376700000000002,6.92025,91.77,9.65,92.2759741211,127.06,97.29344,27.74767,101.1728553391,6.64344,1.9376700000000002,6.92025,90.65,25.81,94.2527378913,127.06
2021-08-06 14:30:00,100.01224,32.12607,105.0453831611,7.15224,2.08607,7.4502500000000005,92.86,30.04,97.5980594069,132.28,7.15224,2.08607,7.4502500000000005,7.15224,2.08607,7.4502500000000005,0.0,0.0,0.0,0.0,98.48224,11.54607,99.1567613825,7.15224,2.08607,7.4502500000000005,91.33,9.46,91.8186282842,127.58,97.36224,28.29607,101.3906965913,7.15224,2.08607,7.4502500000000005,90.21,26.21,93.9404502863,127.58
2021-08-06 15:00:00,97.4528,32.99915,102.8882506828,7.8828,2.29915,8.21125,89.57,30.7,94.685135581,132.28,7.8828,2.29915,8.21125,7.8828,2.29915,8.21125,0.0,0.0,0.0,0.0,95.9628,12.35915,96.7554007411,7.8828,2.29915,8.21125,88.08,10.06,88.6526367346,127.58,94.9228,27.94915,98.9519729241,7.8828,2.29915,8.21125,87.04,25.65,90.7407521459,127.58
2021-08-06 15:30:00,97.22936,33.72523,102.9122907362,7.62936,2.22523,7.94725,89.6,31.5,94.9758390329,132.4,7.62936,2.22523,7.94725,7.62936,2.22523,7.94725,0.0,0.0,0.0,0.0,95.75936,13.09523,96.6506082566,7.62936,2.22523,7.94725,88.13,10.87,88.7978254238,127.72,94.71936,27.05523,98.5075765064,7.62936,2.22523,7.94725,87.09,24.83,90.560460467,127.72
2021-08-06 16:00:00,98.3888,33.26715,103.8607685055,5.3388,1.55715,5.56125,93.05,31.71,98.3047638724,132.4,5.3388,1.55715,5.56125,5.3388,1.55715,5.56125,0.0,0.0,0.0,0.0,96.8188,12.60715,97.6361626886,5.3388,1.55715,5.56125,91.48,11.05,92.1449559119,127.72,95.7188,26.26715,99.2575027016,5.3388,1.55715,5.56125,90.38,24.71,93.6970036874,127.72
2021-08-06 16:30:00,96.4788,34.9409,102.6110390857,5.4888,1.6009,5.7175,90.99,33.34,96.9058083914,132.88,5.4888,1.6009,5.7175,5.4888,1.6009,5.7175,0.0,0.0,0.0,0.0,94.9688,14.1109,96.0114080318,5.4888,1.6009,5.7175,89.48,12.51,90.3502656333,128.18,93.9188,25.1009,97.2152054683,5.4888,1.6009,5.7175,88.43,23.5,91.4992617457,128.18
2021-08-06 17:00:00,96.8412,38.18535,104.0977375934,9.7212,2.83535,10.12625,87.12,35.35,94.0187050538,132.88,9.7212,2.83535,10.12625,9.7212,2.83535,10.12625,0.0,0.0,0.0,0.0,95.4012,17.26535,96.9509219763,9.7212,2.83535,10.12625,85.68,14.43,86.8866347605,128.18,94.3912,24.52535,97.5253373748,9.7212,2.83535,10.12625,84.67,21.69,87.4040330877,128.18
2021-08-06 17:30:00,99.2884,38.64745,106.5448814635,9.2484,2.69745,9.63375,90.04,35.95,96.9515554285,132.95,9.2484,2.69745,9.63375,9.2484,2.69745,9.63375,0.0,0.0,0.0,0.0,97.7784,17.72745,99.3724206712,9.2484,2.69745,9.63375,88.53,15.03,89.7967805659,128.27,96.7484,23.80745,99.6345701956,9.2484,2.69745,9.63375,87.5,21.11,90.0104555038,128.27
2021-08-06 18:00:00,99.07952,39.71611,106.7432465169,8.72952,2.54611,9.09325,90.35,37.17,97.6971412069,132.95,8.72952,2.54611,9.09325,8.72952,2.54611,9.09325,0.0,0.0,0.0,0.0,97.54952,18.75611,99.3363000849,8.72952,2.54611,9.09325,88.82,16.21,90.287078256,128.27,96.51952,22.53611,99.1155587936,8.72952,2.54611,9.09325,87.79,19.99,90.0371267867,128.27
2021-08-06 18:30:00,98.11464,41.10927,106.3788261933,7.81464,2.27927,8.14025,90.3,38.83,98.2947552009,133.0,7.81464,2.27927,8.14025,7.81464,2.27927,8.14025,0.0,0.0,0.0,0.0,96.57464,20.22927,98.6705855656,7.81464,2.27927,8.14025,88.76,17.95,90.5568335356,127.97,95.53464,20.35927,97.6799227828,7.81464,2.27927,8.14025,87.72,18.08,89.5638587824,127.97
2021-08-06 19:00:00,98.09832,41.61951,106.5620194979,7.43832,2.16951,7.7482500000000005,90.66,39.45,98.8713209176,132.62,7.43832,2.16951,7.7482500000000005,7.43832,2.16951,7.7482500000000005,0.0,0.0,0.0,0.0,96.54832,20.71951,98.7465249488,7.43832,2.16951,7.7482500000000005,89.11,18.55,91.0202977363,127.97,95.49832,19.66951,97.5029166049,7.43832,2.16951,7.7482500000000005,88.06,17.5,89.7820338375,127.97
2021-08-06 19:30:00,98.65384,39.02237,106.0911188892,3.09384,0.9023700000000001,3.22275,95.56,38.12,102.882690478,132.7,3.09384,0.9023700000000001,3.22275,3.09384,0.9023700000000001,3.22275,0.0,0.0,0.0,0.0,97.00384,18.22237,98.7005559415,3.09384,0.9023700000000001,3.22275,93.91,17.32,95.4938244077,128.07,95.88384,19.54237,97.8550713983,3.09384,0.9023700000000001,3.22275,92.79,18.64,94.6437198128,128.07
2021-08-06 20:00:00,96.96952,39.79236,104.816600419,2.57952,0.75236,2.6870000000000003,94.39,39.04,102.1449641441,132.49,2.57952,0.75236,2.6870000000000003,2.57952,0.75236,2.6870000000000003,0.0,0.0,0.0,0.0,95.34952,19.08236,97.240256208,2.57952,0.75236,2.6870000000000003,92.77,18.33,94.5635331404,127.87,94.23952,18.21236,95.9832130458,2.57952,0.75236,2.6870000000000003,91.66,17.46,93.3081304067,127.87
2021-08-06 20:30:00,95.9092,40.61435,104.1542129276,2.2092,0.6443500000000001,2.30125,93.7,39.97,101.8689889024,132.5,2.2092,0.6443500000000001,2.30125,2.2092,0.6443500000000001,2.30125,0.0,0.0,0.0,0.0,94.3092,19.79435,96.3641089647,2.2092,0.6443500000000001,2.30125,92.1,19.15,94.0698277877,127.89,93.1992,17.43435,94.8158607015,2.2092,0.6443500000000001,2.30125,90.99,16.79,92.5261271209,127.89
2021-08-06 21:00:00,94.96432,41.07001,103.4648142823,2.19432,0.6400100000000001,2.28575,92.77,40.43,101.1971234769,132.5,2.19432,0.6400100000000001,2.28575,2.19432,0.6400100000000001,2.28575,0.0,0.0,0.0,0.0,93.38432,20.21001,95.5461968163,2.19432,0.6400100000000001,2.28575,91.19,19.57,93.2662908022,127.89,92.29432,17.07001,93.8596118981,2.19432,0.6400100000000001,2.28575,90.1,16.43,91.5857789179,127.89
2021-08-06 21:30:00,95.16272,42.25621,104.1226707368,2.11272,0.61621,2.20075,93.05,41.64,101.9421017048,132.25,2.11272,0.61621,2.20075,2.11272,0.61621,2.20075,0.0,0.0,0.0,0.0,93.55272,21.476210000000002,95.9861397045,2.11272,0.61621,2.20075,91.44,20.86,93.7891955398,127.67,92.46272,15.58621,93.7671825958,2.11272,0.61621,2.20075,90.35,14.97,91.5817853069,127.67
2021-08-06 22:00:00,91.64712,44.23416,101.7637239649,1.79712,0.5241600000000001,1.8719999999999999,89.85,43.71,99.9178992974,132.25,1.79712,0.5241600000000001,1.8719999999999999,1.79712,0.5241600000000001,1.8719999999999999,0.0,0.0,0.0,0.0,90.10712,23.29416,93.0693879039,1.79712,0.5241600000000001,1.8719999999999999,88.31,22.77,91.1982949402,127.67,89.05712,13.824160000000001,90.1236818067,1.79712,0.5241600000000001,1.8719999999999999,87.26,13.3,88.267760819,127.67
2021-08-06 22:30:00,87.23072,46.21521,98.7169901641,1.08072,0.31521000000000005,1.12575,86.15,45.9,97.614714567,132.75,1.08072,0.31521000000000005,1.12575,1.08072,0.31521000000000005,1.12575,0.0,0.0,0.0,0.0,85.76072,25.14521,89.3710393856,1.08072,0.31521000000000005,1.12575,84.68,24.83,88.2452905259,128.15,84.80072,11.70521,85.6047548543,1.08072,0.31521000000000005,1.12575,83.72,11.39,84.4912451086,128.15
2021-08-06 23:00:00,83.09416,46.97663,95.4538799225,1.15416,0.33663000000000004,1.20225,81.94,46.64,94.2838968223,132.87,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,0.0,81.68416,25.75663,85.6487360319,1.15416,0.33663000000000004,1.20225,80.53,25.42,84.4467719928,128.27,80.80416,11.34663,81.5969257121,1.15416,0.33663000000000004,1.20225,79.65,11.01,80.4073541413,128.27
2021-08-06 23:30:00,77.69008,48.34419,91.503602318,1.18008,0.34419000000000005,1.22925,76.51,48.0,90.3204301363,133.15,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,0.0,76.39008,26.97419,81.0126610386,1.18008,0.34419000000000005,1.22925,75.21,26.63,79.7853432655,128.51,75.62008,10.34419,76.3242999703,1.18008,0.34419000000000005,1.22925,74.44,10.0,75.1086785931,128.51
2021-08-07 00:00:00,74.9708,49.74565,89.9736102786,1.1508,0.33565,1.19875,73.82,49.41,88.829840144,133.49,1.1508,0.33565,1.19875,1.1508,0.33565,1.19875,0.0,0.0,0.0,0.0,73.7108,28.29565,78.9552141759,1.1508,0.33565,1.19875,72.56,27.96,77.7606275695,128.84,72.9908,9.09565,73.5553378999,1.1508,0.33565,1.19875,71.84,8.76,72.3721161774,128.84
2021-08-07 00:30:00,71.87424,51.03207,88.1486162345,1.10424,0.32207,1.15025,70.77,50.71,87.0626039124,133.67,1.10424,0.32207,1.15025,1.10424,0.32207,1.15025,0.0,0.0,0.0,0.0,70.68424,29.39207,76.5516529101,1.10424,0.32207,1.15025,69.58,29.07,75.4084962057,129.01,70.01424,8.26207,70.5000397409,1.10424,0.32207,1.15025,68.91,7.94,69.3659260733,129.01
2021-08-07 01:00:00,70.12832,51.90701,87.248604305,1.0183200000000001,0.29701000000000005,1.06075,69.11,51.61,86.2541836666,134.24,1.0183200000000001,0.29701000000000005,1.06075,1.0183200000000001,0.29701000000000005,1.06075,0.0,0.0,0.0,0.0,68.97832,30.18701,75.2945164189,1.0183200000000001,0.29701000000000005,1.06075,67.96,29.89,74.2426676514,129.56,68.33832,7.54701,68.7537878256,1.0183200000000001,0.29701000000000005,1.06075,67.32,7.25,67.7092674602,129.56
2021-08-07 01:30:00,68.37192,52.27056,86.0635282056,1.20192,0.35056000000000004,1.252,67.17,51.92,84.8969687327,134.49,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,0.0,67.24192,30.52056,73.8442982768,1.20192,0.35056000000000004,1.252,66.04,30.17,72.6051685488,129.79,66.65192,7.37056,67.0582104921,1.20192,0.35056000000000004,1.252,65.45,7.02,65.8253970744,129.79
2021-08-07 02:00:00,67.63944,52.41692,85.5723515266,1.18944,0.34692,1.239,66.45,52.07,84.4208943331,134.36,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,0.0,66.51944,30.57692,73.2105452418,1.18944,0.34692,1.239,65.33,30.23,71.9851498575,129.64,65.93944,7.41692,66.3552593982,1.18944,0.34692,1.239,64.75,7.07,65.1348401395,129.64
2021-08-07 02:30:00,66.80464,52.72552,85.1048787368,1.18464,0.34552000000000005,1.234,65.62,52.38,83.9621867271,134.57,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,0.0,65.71464,30.87552,72.6065537372,1.18464,0.34552000000000005,1.234,64.53,30.53,71.3876866133,129.84,65.15464,7.13552,65.5442046195,1.18464,0.34552000000000005,1.234,63.97,6.79,64.3293478904,129.84
2021-08-07 03:00:00,63.7544,53.3792,83.150240601,1.0944,0.31920000000000004,1.1400000000000001,62.66,53.06,82.1074856514,134.57,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,0.0,62.7044,31.4292,70.1401197033,1.0944,0.31920000000000004,1.1400000000000001,61.61,31.11,69.0190133224,129.84,62.1944,6.6492,62.5488229466,1.0944,0.31920000000000004,1.1400000000000001,61.1,6.33,61.4270209273,129.84
2021-08-07 03:30:00,63.63608,53.85969,83.3691602732,1.09608,0.31969000000000003,1.14175,62.54,53.54,82.3272931658,134.92,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,0.0,62.59608,31.88969,70.2511320881,1.09608,0.31969000000000003,1.14175,61.5,31.57,69.1296962238,130.19,62.10608,6.22969,62.4177395494,1.09608,0.31969000000000003,1.14175,61.01,5.91,61.2955805911,130.19
2021-08-07 04:00:00,63.20192,53.63306,82.891421852,1.14192,0.33306,1.1895,62.06,53.3,81.8066843235,134.92,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,0.0,62.17192,31.66306,69.7703160739,1.14192,0.33306,1.1895,61.03,31.33,68.6019664441,130.19,61.68192,6.48306,62.0216842874,1.14192,0.33306,1.1895,60.54,6.15,60.8515743428,130.19
2021-08-07 04:30:00,63.07128,53.51204,82.7135102979,1.00128,0.29204,1.043,62.07,53.22,81.7621752401,134.99,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,0.0,62.04128,31.52204,69.5899377051,1.00128,0.29204,1.043,61.04,31.23,68.5652572372,130.25,61.54128,6.59204,61.8933286825,1.00128,0.29204,1.043,60.54,6.3,60.8669171225,130.25
2021-08-07 05:00:00,63.02584,53.64587,82.7655476377,0.9458400000000001,0.27587,0.9852500000000001,62.08,53.37,81.8674740052,134.99,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,0.0,61.99584,31.63587,69.6010951635,0.9458400000000001,0.27587,0.9852500000000001,61.05,31.36,68.6334619555,130.25,61.50584,6.45587,61.8437273421,0.9458400000000001,0.27587,0.9852500000000001,60.56,6.18,60.874510265,130.25
2021-08-07 05:30:00,63.43528,53.32154,82.8686996196,0.96528,0.28154,1.0055,62.47,53.04,81.9496339223,134.94,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,0.0,62.39528,31.35154,69.8290056255,0.96528,0.28154,1.0055,61.43,31.07,68.8403210335,130.2,61.89528,6.70154,62.2570182763,0.96528,0.28154,1.0055,60.93,6.42,61.2672938851,130.2
2021-08-07 06:00:00,63.79912,53.14766,83.0361456009,1.08912,0.31766000000000005,1.1345,62.71,52.83,81.9972743449,134.94,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,0.0,62.75912,31.12766,70.05453847,1.08912,0.31766000000000005,1.1345,61.67,30.81,68.9379793728,130.2,62.25912,7.08766,62.6612555528,1.08912,0.31766000000000005,1.1345,61.17,6.77,61.5434951884,130.2
2021-08-07 06:30:00,66.98432,51.91126,84.7447817901,1.20432,0.35126,1.2545,65.78,51.56,83.5789566817,134.47,1.20432,0.35126,1.2545,1.20432,0.35126,1.2545,0.0,0.0,0.0,0.0,65.87432,30.09126,72.4217506268,1.20432,0.35126,1.2545,64.67,29.74,71.1805907534,129.75,65.30432,7.86126,65.7757829254,1.20432,0.35126,1.2545,64.1,7.51,64.5384389337,129.75
2021-08-07 07:00:00,69.86832,50.71451,86.333907963,1.5583200000000001,0.45451,1.62325,68.31,50.26,84.8075686481,134.47,1.5583200000000001,0.45451,1.62325,1.5583200000000001,0.45451,1.62325,0.0,0.0,0.0,0.0,68.71832,29.04451,74.6042295367,1.5583200000000001,0.45451,1.62325,67.16,28.59,72.9921482079,129.75,68.10832,8.90451,68.6879432765,1.5583200000000001,0.45451,1.62325,66.55,8.45,67.0843126223,129.75
2021-08-07 07:30:00,73.58752,49.22386,88.5331095865,2.20752,0.6438600000000001,2.2995,71.38,48.58,86.3430414104,134.05,2.20752,0.6438600000000001,2.2995,2.20752,0.6438600000000001,2.2995,0.0,0.0,0.0,0.0,72.38752,27.62386,77.4792274939,2.20752,0.6438600000000001,2.2995,70.18,26.98,75.1874510806,129.34,71.72752,10.65386,72.5144251735,2.20752,0.6438600000000001,2.2995,69.52,10.01,70.2369596438,129.34
2021-08-07 08:00:00,77.31584,47.73962,90.8669930869,2.77584,0.8096200000000001,2.8915,74.54,46.93,88.083122674,134.05,2.77584,0.8096200000000001,2.8915,2.77584,0.8096200000000001,2.8915,0.0,0.0,0.0,0.0,76.08584,26.25962,80.4898918564,2.77584,0.8096200000000001,2.8915,73.31,25.45,77.6019239452,129.34,75.33584,12.17962,76.3140349598,2.77584,0.8096200000000001,2.8915,72.56,11.37,73.445425317,129.34
2021-08-07 08:30:00,80.77456,45.66633,92.789779819,3.24456,0.9463300000000001,3.37975,77.53,44.72,89.5029569344,133.87,3.24456,0.9463300000000001,3.37975,3.24456,0.9463300000000001,3.37975,0.0,0.0,0.0,0.0,79.49456,24.40633,83.1568037725,3.24456,0.9463300000000001,3.37975,76.25,23.46,79.7774034423,129.16,78.68456,13.99633,79.919692416,3.24456,0.9463300000000001,3.37975,75.44,13.05,76.5604081755,129.16
2021-08-07 09:00:00,84.21328,44.83679,95.4055253424,4.34328,1.26679,4.52425,79.87,43.57,90.9811068299,133.3,4.34328,1.26679,4.52425,4.34328,1.26679,4.52425,0.0,0.0,0.0,0.0,82.86328,23.70679,86.1877895323,4.34328,1.26679,4.52425,78.52,22.44,81.6636026636,128.61,82.01328,15.09679,83.3911935678,4.34328,1.26679,4.52425,77.67,13.83,78.8916839724,128.61
2021-08-07 09:30:00,87.40328,43.98304,97.8460073912,5.63328,1.64304,5.868,81.77,42.34,92.0815318074,132.65,5.63328,1.64304,5.868,5.63328,1.64304,5.868,0.0,0.0,0.0,0.0,86.05328,23.02304,89.0798931836,5.63328,1.64304,5.868,80.42,21.38,83.2134652565,127.98,85.15328,16.32304,86.7036488828,5.63328,1.64304,5.868,79.52,14.68,80.8636679851,127.98
2021-08-07 10:00:00,87.39264,43.82577,97.7659022475,6.84264,1.99577,7.12775,80.55,41.83,90.7637119118,132.65,6.84264,1.99577,7.12775,6.84264,1.99577,7.12775,0.0,0.0,0.0,0.0,86.04264,22.71577,88.990685495,6.84264,1.99577,7.12775,79.2,20.72,81.8654896767,127.98,85.17264,17.53577,86.9590813778,6.84264,1.99577,7.12775,78.33,15.54,79.8566246469,127.98
2021-08-07 10:30:00,87.8684,44.10495,98.316338078,8.1084,2.36495,8.44625,79.76,41.74,90.0215818568,133.05,8.1084,2.36495,8.44625,8.1084,2.36495,8.44625,0.0,0.0,0.0,0.0,86.5484,23.01495,89.5562028341,8.1084,2.36495,8.44625,78.44,20.65,81.1126136923,128.35,85.7084,17.98495,87.5750435744,8.1084,2.36495,8.44625,77.6,15.62,79.1564552011,128.35
2021-08-07 11:00:00,87.7352,43.58735,97.9659246833,7.7052,2.24735,8.02625,80.03,41.34,90.0766146122,133.07,7.7052,2.24735,8.02625,7.7052,2.24735,8.02625,0.0,0.0,0.0,0.0,86.4052,22.53735,89.2960846402,7.7052,2.24735,8.02625,78.7,20.29,81.2734526152,128.39,85.5452,18.11735,87.4426647242,7.7052,2.24735,8.02625,77.84,15.87,79.4413148179,128.39
2021-08-07 11:30:00,86.04112,46.20116,97.6607470594,11.66112,3.40116,12.147,74.38,42.8,85.8150592845,132.87,11.66112,3.40116,12.147,11.66112,3.40116,12.147,0.0,0.0,0.0,0.0,84.81112,25.07116,88.4391832809,11.66112,3.40116,12.147,73.15,21.67,76.292276149,128.2,84.05112,17.97116,85.9508776279,11.66112,3.40116,12.147,72.39,14.57,73.8417023097,128.2
2021-08-07 12:00:00,84.4824,47.01945,96.6855965905,12.2724,3.57945,12.78375,72.21,43.44,84.26931648,133.09,12.2724,3.57945,12.78375,12.2724,3.57945,12.78375,0.0,0.0,0.0,0.0,83.3024,25.86945,87.2268209272,12.2724,3.57945,12.78375,71.03,22.29,74.4453155007,128.42,82.5824,17.56945,84.430671933,12.2724,3.57945,12.78375,70.31,13.99,71.6883268043,128.42
2021-08-07 12:30:00,85.04328,47.37054,97.3464305101,11.45328,3.34054,11.9305,73.59,44.03,85.7562184334,133.16,11.45328,3.34054,11.9305,11.45328,3.34054,11.9305,0.0,0.0,0.0,0.0,83.82328,26.17054,87.8136631388,11.45328,3.34054,11.9305,72.37,22.83,75.8856099666,128.48,83.09328,16.89054,84.7925912014,11.45328,3.34054,11.9305,71.64,13.55,72.9101645863,128.48
2021-08-07 13:00:00,84.96984,45.00412,96.1521946011,6.45984,1.88412,6.729,78.51,43.12,89.572063167,133.3,6.45984,1.88412,6.729,6.45984,1.88412,6.729,0.0,0.0,0.0,0.0,83.65984,23.88412,87.0024138573,6.45984,1.88412,6.729,77.2,22.0,80.2735323752,128.62,82.83984,16.15412,84.4002054749,6.45984,1.88412,6.729,76.38,14.27,77.7015913608,128.62
2021-08-07 13:30:00,86.80616,44.40263,97.5033484803,4.94616,1.44263,5.15225,81.86,42.96,92.4479377812,133.16,4.94616,1.44263,5.15225,4.94616,1.44263,5.15225,0.0,0.0,0.0,0.0,85.43616,23.29263,88.5544129214,4.94616,1.44263,5.15225,80.49,21.85,83.403013135,128.49,84.55616,15.88263,86.0348890257,4.94616,1.44263,5.15225,79.61,14.44,80.9089964095,128.49
2021-08-07 14:00:00,87.22728,44.89379,98.102246441,4.84728,1.41379,5.04925,82.38,43.48,93.1502807296,133.16,4.84728,1.41379,5.04925,4.84728,1.41379,5.04925,0.0,0.0,0.0,0.0,85.84728,23.68379,89.0543507762,4.84728,1.41379,5.04925,81.0,22.27,84.0056718323,128.49,84.95728,15.59379,86.3765344961,4.84728,1.41379,5.04925,80.11,14.18,81.3552979221,128.49
2021-08-07 14:30:00,86.4944,45.2017,97.5934163469,4.1544,1.2117,4.3275,82.34,43.99,93.3541413115,133.45,4.1544,1.2117,4.3275,4.1544,1.2117,4.3275,0.0,0.0,0.0,0.0,85.1144,23.9717,88.4256947287,4.1544,1.2117,4.3275,80.96,22.76,84.0983899965,128.79,84.2244,14.9117,85.5342525089,4.1544,1.2117,4.3275,80.07,13.7,81.2335823413,128.79
2021-08-07 15:00:00,84.26032,46.16926,96.0801857588,6.58032,1.91926,6.8545,77.68,44.25,89.3993562617,133.45,6.58032,1.91926,6.8545,6.58032,1.91926,6.8545,0.0,0.0,0.0,0.0,82.97032,24.92926,86.6345312508,6.58032,1.91926,6.8545,76.39,23.01,79.7802745044,128.79,82.15032,15.38926,83.5793299773,6.58032,1.91926,6.8545,75.57,13.47,76.7610956149,128.79
2021-08-07 15:30:00,84.66184,46.28387,96.4874280638,5.12184,1.49387,5.33525,79.54,44.79,91.2839290346,133.56,5.12184,1.49387,5.33525,5.12184,1.49387,5.33525,0.0,0.0,0.0,0.0,83.33184,24.99387,86.9993626147,5.12184,1.49387,5.33525,78.21,23.5,81.6642767678,128.89,82.49184,14.58387,83.771074547,5.12184,1.49387,5.33525,77.37,13.09,78.4695163742,128.89
2021-08-07 16:00:00,86.23624,45.72557,97.6089997959,3.75624,1.09557,3.91275,82.48,44.63,93.7805272964,133.65,3.75624,1.09557,3.91275,3.75624,1.09557,3.91275,0.0,0.0,0.0,0.0,84.84624,24.41557,88.2893226872,3.75624,1.09557,3.91275,81.09,23.32,84.3765992441,128.98,83.95624,14.36557,85.176404223,3.75624,1.09557,3.91275,80.2,13.27,81.2904231752,128.98
2021-08-07 16:30:00,86.9852,45.8711,98.3391215857,4.4952,1.3111,4.6825,82.49,44.56,93.7560328726,133.59,4.4952,1.3111,4.6825,4.4952,1.3111,4.6825,0.0,0.0,0.0,0.0,85.5852,24.5811,89.0452521825,4.4952,1.3111,4.6825,81.09,23.27,84.3627939319,128.93,84.7052,14.6311,85.9595253259,4.4952,1.3111,4.6825,80.21,13.32,81.308465119,128.93
2021-08-07 17:00:00,88.07112,46.07616,99.3958484968,4.10112,1.1961600000000001,4.272,83.97,44.88,95.2112141504,133.59,4.10112,1.1961600000000001,4.272,4.10112,1.1961600000000001,4.272,0.0,0.0,0.0,0.0,86.65112,24.85616,90.1456892325,4.10112,1.1961600000000001,4.272,82.55,23.66,85.8737334696,128.93,85.73112,14.01616,86.8693137857,4.10112,1.1961600000000001,4.272,81.63,12.82,82.6305591171,128.93
2021-08-07 17:30:00,90.82312,45.64341,101.6472331299,4.26312,1.24341,4.44075,86.56,44.4,97.2830591624,133.03,4.26312,1.24341,4.44075,4.26312,1.24341,4.44075,0.0,0.0,0.0,0.0,89.33312,24.53341,92.6406743022,4.26312,1.24341,4.44075,85.07,23.29,88.2005045337,128.39,88.36312,14.27341,89.5084979718,4.26312,1.24341,4.44075,84.1,13.03,85.103412975,128.39
2021-08-07 18:00:00,89.27128,48.37579,101.5360945229,7.63128,2.22579,7.94925,81.64,46.15,93.7811926774,133.03,7.63128,2.22579,7.94925,7.63128,2.22579,7.94925,0.0,0.0,0.0,0.0,87.88128,27.21579,91.9990141239,7.63128,2.22579,7.94925,80.25,24.99,84.0509524039,128.39,87.01128,13.57579,88.0639819754,7.63128,2.22579,7.94925,79.38,11.35,80.1873238112,128.39
2021-08-07 18:30:00,90.85184,45.30262,101.520363525,3.71184,1.08262,3.8665000000000003,87.14,44.22,97.7179001002,132.4,3.71184,1.08262,3.8665000000000003,3.71184,1.08262,3.8665000000000003,0.0,0.0,0.0,0.0,89.35184,24.40262,92.6241824485,3.71184,1.08262,3.8665000000000003,85.64,23.32,88.7582784871,127.8,88.39184,13.69262,89.4461023245,3.71184,1.08262,3.8665000000000003,84.68,12.61,85.6137518159,127.8
2021-08-07 19:00:00,90.78216,44.90063,101.2791545614,2.64216,0.77063,2.75225,88.14,44.13,98.570363193,132.4,2.64216,0.77063,2.75225,2.64216,0.77063,2.75225,0.0,0.0,0.0,0.0,89.28216,24.01063,92.4543911735,2.64216,0.77063,2.75225,86.64,23.24,89.7027714176,127.8,88.26216,13.50063,89.2887221225,2.64216,0.77063,2.75225,85.62,12.73,86.5611766325,127.8
2021-08-07 19:30:00,90.02304,45.33672,100.7946720378,2.18304,0.6367200000000001,2.274,87.84,44.7,98.5594013781,132.44,2.18304,0.6367200000000001,2.274,2.18304,0.6367200000000001,2.274,0.0,0.0,0.0,0.0,88.49304,24.40672,91.7970920542,2.18304,0.6367200000000001,2.274,86.31,23.77,89.5233433245,127.83,87.51304,12.87672,88.4553112481,2.18304,0.6367200000000001,2.274,85.33,12.24,86.203401905,127.83
2021-08-07 20:00:00,88.80696,45.45828,99.765381596,1.53696,0.44828,1.601,87.27,45.01,98.1934468282,132.49,1.53696,0.44828,1.601,1.53696,0.44828,1.601,0.0,0.0,0.0,0.0,87.30696,24.49828,90.6789445649,1.53696,0.44828,1.601,85.77,24.05,89.078029839,127.88,86.31696,12.44828,87.2099607763,1.53696,0.44828,1.601,84.78,12.0,85.6250454014,127.88
2021-08-07 20:30:00,88.21488,46.02809,99.5010056354,1.60488,0.46809000000000006,1.67175,86.61,45.56,97.8621770655,132.56,1.60488,0.46809000000000006,1.67175,1.60488,0.46809000000000006,1.67175,0.0,0.0,0.0,0.0,86.72488,24.96809,90.2474948642,1.60488,0.46809000000000006,1.67175,85.12,24.5,88.5757551478,128.19,85.76488,12.14809,86.6209601197,1.60488,0.46809000000000006,1.67175,84.16,11.68,84.9666287433,128.19
2021-08-07 21:00:00,88.61752,46.79011,100.2116721982,1.57752,0.46011,1.64325,87.04,46.33,98.6023858738,132.8,1.57752,0.46011,1.64325,1.57752,0.46011,1.64325,0.0,0.0,0.0,0.0,87.09752,25.73011,90.8185914379,1.57752,0.46011,1.64325,85.52,25.27,89.1753514151,128.19,86.12752,11.39011,86.8774096481,1.57752,0.46011,1.64325,84.55,10.93,85.2535477268,128.19
2021-08-07 21:30:00,88.21216,47.16188,100.0281365267,1.65216,0.48188000000000003,1.721,86.56,46.68,98.3445778882,132.85,1.65216,0.48188000000000003,1.721,1.65216,0.48188000000000003,1.721,0.0,0.0,0.0,0.0,86.71216,26.19188,90.5815283035,1.65216,0.48188000000000003,1.721,85.06,25.71,88.8606082581,128.25,85.75216,10.80188,86.429818675,1.65216,0.48188000000000003,1.721,84.1,10.32,84.7308231991,128.25
2021-08-07 22:00:00,84.00688,47.64159,96.5757577504,1.37688,0.40159000000000006,1.43425,82.63,47.24,95.1805363507,132.51,1.37688,0.40159000000000006,1.43425,1.37688,0.40159000000000006,1.43425,0.0,0.0,0.0,0.0,82.59688,26.61159,86.7780001386,1.37688,0.40159000000000006,1.43425,81.22,26.21,85.3443173269,127.92,81.68688,10.31159,82.3351398399,1.37688,0.40159000000000006,1.43425,80.31,9.91,80.9191213497,127.92
2021-08-07 22:30:00,81.00224,48.67482,94.5018570561,1.18224,0.34482,1.2315,79.82,48.33,93.3114210587,132.9,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0,0.0,79.63224,27.53482,84.2582931221,1.18224,0.34482,1.2315,78.45,27.19,83.0282999946,128.29,78.79224,9.40482,79.3515451863,1.18224,0.34482,1.2315,77.61,9.06,78.1370315535,128.29
2021-08-07 23:00:00,77.04336,49.54098,91.5968777822,1.20336,0.35098,1.2535,75.84,49.19,90.3955845161,132.9,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,0.0,75.77336,28.20098,80.8510813697,1.20336,0.35098,1.2535,74.57,27.85,79.600925874,128.29,74.99336,9.06098,75.5387675479,1.20336,0.35098,1.2535,73.79,8.71,74.3022758736,128.29
2021-08-07 23:30:00,72.91568,51.42249,89.2242616538,1.34568,0.39249,1.40175,71.57,51.03,87.8995210453,134.38,1.34568,0.39249,1.40175,1.34568,0.39249,1.40175,0.0,0.0,0.0,0.0,71.70568,29.75249,77.6332094239,1.34568,0.39249,1.40175,70.36,29.36,76.2400104932,129.7,71.02568,8.11249,71.4874794175,1.34568,0.39249,1.40175,69.68,7.72,70.1063534924,129.7
2021-08-08 00:00:00,69.82928,53.35104,87.8775387366,1.40928,0.41104,1.468,68.42,52.94,86.5097682346,134.38,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,0.0,68.68928,31.22104,75.4517761593,1.40928,0.41104,1.468,67.28,30.81,73.9990168854,129.7,68.06928,7.42104,68.4726128784,1.40928,0.41104,1.468,66.66,7.01,67.0275741766,129.7
2021-08-08 00:30:00,66.44896,53.68553,85.4259937985,1.45896,0.42553,1.5197500000000002,64.99,53.26,84.0257561704,135.7,1.45896,0.42553,1.5197500000000002,1.45896,0.42553,1.5197500000000002,0.0,0.0,0.0,0.0,65.35896,31.52553,72.5648171917,1.45896,0.42553,1.5197500000000002,63.9,31.1,71.066307066,130.95,64.81896,7.17553,65.21492012,1.45896,0.42553,1.5197500000000002,63.36,6.75,63.7185381188,130.95
2021-08-08 01:00:00,66.12648,54.01814,85.3854250224,1.29648,0.37814000000000003,1.3505,64.83,53.64,84.1437965628,135.7,1.29648,0.37814000000000003,1.3505,1.29648,0.37814000000000003,1.3505,0.0,0.0,0.0,0.0,65.04648,31.85814,72.4291767498,1.29648,0.37814000000000003,1.3505,63.75,31.48,71.0988952094,130.95,64.51648,6.74814,64.8684328857,1.29648,0.37814000000000003,1.3505,63.22,6.37,63.540107806,130.95
2021-08-08 01:30:00,63.55288,54.31084,83.5980615672,1.4428800000000002,0.42084000000000005,1.5030000000000001,62.11,53.89,82.2300687097,135.74,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.0,0.0,0.0,0.0,62.52288,32.08084,70.2729736001,1.4428800000000002,0.42084000000000005,1.5030000000000001,61.08,31.66,68.7976889147,130.99,62.02288,6.67084,62.3805879244,1.4428800000000002,0.42084000000000005,1.5030000000000001,60.58,6.25,60.9015508834,130.99
2021-08-08 02:00:00,63.01232,54.31651,83.1915604515,1.46232,0.42651000000000006,1.52325,61.55,53.89,81.8079128202,135.78,1.46232,0.42651000000000006,1.52325,1.46232,0.42651000000000006,1.52325,0.0,0.0,0.0,0.0,61.99232,32.08651,69.8039530611,1.46232,0.42651000000000006,1.52325,60.53,31.66,68.3098565362,131.01,61.52232,6.70651,61.8867767343,1.46232,0.42651000000000006,1.52325,60.06,6.28,60.387432467400004,131.01
2021-08-08 02:30:00,61.43072,54.57771,82.1733520587,1.50072,0.43771000000000004,1.56325,59.93,54.14,80.7635097058,135.84,1.50072,0.43771000000000004,1.56325,1.50072,0.43771000000000004,1.56325,0.0,0.0,0.0,0.0,60.45072,32.33771,68.5566702558,1.50072,0.43771000000000004,1.56325,58.95,31.9,67.027699498,131.07,60.00072,6.48771,60.3504497213,1.50072,0.43771000000000004,1.56325,58.5,6.05,58.8120098279,131.07
2021-08-08 03:00:00,59.46552,54.72036,80.8112978945,1.47552,0.43036,1.537,57.99,54.29,79.437045514,135.74,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0.0,0.0,0.0,0.0,58.52552,32.50036,66.9440803313,1.47552,0.43036,1.537,57.05,32.07,65.4460648168,130.97,58.10552,6.23036,58.4385903338,1.47552,0.43036,1.537,56.63,5.8,56.9262408736,130.97
2021-08-08 03:30:00,57.98528,54.98029,79.9069770744,1.4752800000000001,0.43029000000000006,1.53675,56.51,54.55,78.5435076884,135.91,1.4752800000000001,0.43029000000000006,1.53675,1.4752800000000001,0.43029000000000006,1.53675,0.0,0.0,0.0,0.0,57.07528,32.66029,65.7592740985,1.4752800000000001,0.43029000000000006,1.53675,55.6,32.23,64.2661100425,131.13,56.68528,6.23029,57.0266383558,1.4752800000000001,0.43029000000000006,1.53675,55.21,5.8,55.5138190003,131.13
2021-08-08 04:00:00,57.45272,55.12246,79.619725143,1.48272,0.43246,1.5445,55.97,54.69,78.2536708404,135.91,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,0.0,56.54272,32.68246,65.308669996,1.48272,0.43246,1.5445,55.06,32.25,63.8096082107,131.13,56.17272,6.43246,56.5398179503,1.48272,0.43246,1.5445,54.69,6.0,55.0181433711,131.13
2021-08-08 04:30:00,57.10504,55.12897,79.3737294491,1.5050400000000002,0.43897,1.5677500000000002,55.6,54.69,77.9894614676,136.33,1.5050400000000002,0.43897,1.5677500000000002,1.5050400000000002,0.43897,1.5677500000000002,0.0,0.0,0.0,0.0,56.20504,32.64897,64.9997058721,1.5050400000000002,0.43897,1.5677500000000002,54.7,32.21,63.4789264244,131.55,55.83504,6.53897,56.216632952,1.5050400000000002,0.43897,1.5677500000000002,54.33,6.1,54.6713718504,131.55
2021-08-08 05:00:00,57.25832,55.42576,79.6902132059,1.52832,0.44576000000000005,1.592,55.73,54.98,78.2855880734,136.42,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,0.0,56.35832,32.92576,65.2714784941,1.52832,0.44576000000000005,1.592,54.83,32.48,63.7281672418,131.63,55.99832,6.31576,56.353355421,1.52832,0.44576000000000005,1.592,54.47,5.87,54.7853794365,131.63
2021-08-08 05:30:00,58.44176,55.29968,80.4580258271,1.54176,0.44968,1.6059999999999999,56.9,54.85,79.0324775013,136.33,1.54176,0.44968,1.6059999999999999,1.54176,0.44968,1.6059999999999999,0.0,0.0,0.0,0.0,57.51176,32.85968,66.237158061,1.54176,0.44968,1.6059999999999999,55.97,32.41,64.6764949576,131.55,57.12176,6.30968,57.469187633,1.54176,0.44968,1.6059999999999999,55.58,5.86,55.8880667048,131.55
2021-08-08 06:00:00,58.59768,55.38099,80.6271800001,1.47768,0.43099000000000004,1.53925,57.12,54.95,79.2603110012,136.33,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,0.0,57.68768,32.88099,66.4005114977,1.47768,0.43099000000000004,1.53925,56.21,32.45,64.9042879939,131.55,57.28768,6.34099,57.6375436149,1.47768,0.43099000000000004,1.53925,55.81,5.91,56.1220473611,131.55
2021-08-08 06:30:00,60.15896,55.02053,81.5252058554,1.57896,0.46053000000000005,1.6447500000000002,58.58,54.56,80.0525452437,136.31,1.57896,0.46053000000000005,1.6447500000000002,1.57896,0.46053000000000005,1.6447500000000002,0.0,0.0,0.0,0.0,59.20896,32.61053,67.595470345,1.57896,0.46053000000000005,1.6447500000000002,57.63,32.15,65.99120699,131.52,58.78896,6.53053,59.1505675371,1.57896,0.46053000000000005,1.6447500000000002,57.21,6.07,57.5311133214,131.52
2021-08-08 07:00:00,62.31736,54.11673,82.5352883515,1.73736,0.50673,1.8097500000000002,60.58,53.61,80.8947989675,136.31,1.73736,0.50673,1.8097500000000002,1.73736,0.50673,1.8097500000000002,0.0,0.0,0.0,0.0,61.32736,31.78673,69.0756200744,1.73736,0.50673,1.8097500000000002,59.59,31.28,67.3008655219,131.52,60.86736,7.32673,61.3067409496,1.73736,0.50673,1.8097500000000002,59.13,6.82,59.5220068546,131.52
2021-08-08 07:30:00,65.50184,53.64012,84.6625862882,2.57184,0.75012,2.6790000000000003,62.93,52.89,82.20423955,135.92,2.57184,0.75012,2.6790000000000003,2.57184,0.75012,2.6790000000000003,0.0,0.0,0.0,0.0,64.47184,31.39012,71.707445824,2.57184,0.75012,2.6790000000000003,61.9,30.64,69.0682242424,131.15,63.97184,8.11012,64.4838767398,2.57184,0.75012,2.6790000000000003,61.4,7.36,61.839547217,131.15
2021-08-08 08:00:00,68.77592,52.35506,86.4359848642,2.96592,0.86506,3.0895,65.81,51.49,83.5594171832,135.92,2.96592,0.86506,3.0895,2.96592,0.86506,3.0895,0.0,0.0,0.0,0.0,67.67592,30.26506,74.1350389806,2.96592,0.86506,3.0895,64.71,29.4,71.0756224032,131.15,67.11592,9.21506,67.74558323790001,2.96592,0.86506,3.0895,64.15,8.35,64.6911508632,131.15
2021-08-08 08:30:00,72.98232,50.59026,88.8019900647,2.33232,0.6802600000000001,2.4295,70.65,49.91,86.5010439243,134.84,2.33232,0.6802600000000001,2.4295,2.33232,0.6802600000000001,2.4295,0.0,0.0,0.0,0.0,71.81232,28.76026,77.3573646077,2.33232,0.6802600000000001,2.4295,69.48,28.08,74.9396877495,130.12,71.17232,9.97026,71.867275019,2.33232,0.6802600000000001,2.4295,68.84,9.29,69.4640173039,130.12
2021-08-08 09:00:00,77.57656,49.09108,91.8044486776,2.50656,0.7310800000000001,2.6109999999999998,75.07,48.36,89.2983454494,134.84,2.50656,0.7310800000000001,2.6109999999999998,2.50656,0.7310800000000001,2.6109999999999998,0.0,0.0,0.0,0.0,76.32656,27.43108,81.1061521181,2.50656,0.7310800000000001,2.6109999999999998,73.82,26.7,78.5002063692,130.12,75.57656,11.16108,76.3962442022,2.50656,0.7310800000000001,2.6109999999999998,73.07,10.43,73.8106347351,130.12
2021-08-08 09:30:00,81.60128,47.56829,94.4537511757,2.77128,0.8082900000000001,2.88675,78.83,46.76,91.6551498826,133.98,2.77128,0.8082900000000001,2.88675,2.77128,0.8082900000000001,2.88675,0.0,0.0,0.0,0.0,80.29128,26.08829,84.4232700099,2.77128,0.8082900000000001,2.88675,77.52,25.28,81.5378979371,129.29,79.46128,12.41829,80.4257977627,2.77128,0.8082900000000001,2.88675,76.69,11.61,77.5638330667,129.29
2021-08-08 10:00:00,85.142,47.396,97.4450664734,3.552,1.036,3.7,81.59,46.36,93.8412366713,133.98,3.552,1.036,3.7,3.552,1.036,3.7,0.0,0.0,0.0,0.0,83.762,25.906,87.6766415871,3.552,1.036,3.7,80.21,24.87,83.9771457005,129.29,82.902,13.066,83.9253356264,3.552,1.036,3.7,79.35,12.03,80.2567342969,129.29
2021-08-08 10:30:00,88.18776,46.54018,99.7149405468,3.73776,1.09018,3.8935,84.45,45.45,95.9036234978,134.06,3.73776,1.09018,3.8935,3.73776,1.09018,3.8935,0.0,0.0,0.0,0.0,86.74776,25.22018,90.339533673,3.73776,1.09018,3.8935,83.01,24.13,86.4460351896,129.37,85.82776,13.62018,86.9017473348,3.73776,1.09018,3.8935,82.09,12.53,83.0407670966,129.37
2021-08-08 11:00:00,90.3696,45.8103,101.3175611148,4.3896,1.2803,4.5725,85.98,44.53,96.8270690458,133.65,4.3896,1.2803,4.5725,4.3896,1.2803,4.5725,0.0,0.0,0.0,0.0,88.9196,24.6203,92.2651312049,4.3896,1.2803,4.5725,84.53,23.34,87.693081255,128.97,87.9496,14.4003,89.1207090426,4.3896,1.2803,4.5725,83.56,13.12,84.5837336608,128.97
2021-08-08 11:30:00,90.25864,45.96627,101.2892890308,6.6386400000000005,1.93627,6.91525,83.62,44.03,94.50367876440001,133.08,6.6386400000000005,1.93627,6.91525,6.6386400000000005,1.93627,6.91525,0.0,0.0,0.0,0.0,88.83864,24.81627,92.2396401433,6.6386400000000005,1.93627,6.91525,82.2,22.88,85.3248756225,128.42,87.90864,15.40627,89.2484293529,6.6386400000000005,1.93627,6.91525,81.27,13.47,82.3787217672,128.42
2021-08-08 12:00:00,87.79408,48.66744,100.3808756646,9.93408,2.89744,10.348,77.86,45.77,90.3165128866,133.08,9.93408,2.89744,10.348,9.93408,2.89744,10.348,0.0,0.0,0.0,0.0,86.46408,27.39744,90.7009197792,9.93408,2.89744,10.348,76.53,24.5,80.3560259097,128.42,85.66408,14.90744,86.9515173508,9.93408,2.89744,10.348,75.73,12.01,76.6764174959,128.42
2021-08-08 12:30:00,88.35688,48.06159,100.582576407,9.77688,2.85159,10.18425,78.58,45.21,90.6573797327,133.6,9.77688,2.85159,10.18425,9.77688,2.85159,10.18425,0.0,0.0,0.0,0.0,87.03688,26.77159,91.0611690638,9.77688,2.85159,10.18425,77.26,23.92,80.8781429065,128.91,86.21688,15.48159,87.5958333819,9.77688,2.85159,10.18425,76.44,12.63,77.4763867252,128.91
2021-08-08 13:00:00,88.11016,47.78713,100.2347748482,9.35016,2.72713,9.73975,78.76,45.06,90.7388626775,133.6,9.35016,2.72713,9.73975,9.35016,2.72713,9.73975,0.0,0.0,0.0,0.0,86.77016,26.50713,90.7286537278,9.35016,2.72713,9.73975,77.42,23.78,80.9897820716,128.91,85.95016,15.47713,87.3325343561,9.35016,2.72713,9.73975,76.6,12.75,77.6538633939,128.91
2021-08-08 13:30:00,88.50616,45.72388,99.6193433034,5.8761600000000005,1.71388,6.121,82.63,44.01,93.6194264029,133.5,5.8761600000000005,1.71388,6.121,5.8761600000000005,1.71388,6.121,0.0,0.0,0.0,0.0,87.11616,24.51388,90.4994787046,5.8761600000000005,1.71388,6.121,81.24,22.8,84.3787745822,128.83,86.21616,15.39388,87.5796653716,5.8761600000000005,1.71388,6.121,80.34,13.68,81.4963680172,128.83
2021-08-08 14:00:00,86.0488,46.18465,97.6597044695,6.8388,1.99465,7.12375,79.21,44.19,90.7027022751,133.5,6.8388,1.99465,7.12375,6.8388,1.99465,7.12375,0.0,0.0,0.0,0.0,84.7288,24.88465,88.3075045229,6.8388,1.99465,7.12375,77.89,22.89,81.183768082,128.83,83.8788,15.71465,85.3381703229,6.8388,1.99465,7.12375,77.04,13.72,78.2521565198,128.83
2021-08-08 14:30:00,84.3096,46.4378,96.2526774744,5.1696,1.5078,5.385,79.14,44.93,91.0046399916,133.62,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0.0,0.0,0.0,0.0,82.9796,25.1678,86.7123530588,5.1696,1.5078,5.385,77.81,23.66,81.3276810194,128.94,82.1496,14.3778,83.3983088138,5.1696,1.5078,5.385,76.98,12.87,78.0484291962,128.94
2021-08-08 15:00:00,84.53664,46.01652,96.2494863124,5.57664,1.6265200000000002,5.809,78.96,44.39,90.5823034593,133.62,5.57664,1.6265200000000002,5.809,5.57664,1.6265200000000002,5.809,0.0,0.0,0.0,0.0,83.21664,24.78652,86.829607546,5.57664,1.6265200000000002,5.809,77.64,23.16,81.0207084639,128.94,82.38664,14.91652,83.7261071554,5.57664,1.6265200000000002,5.809,76.81,13.29,77.9512681103,128.94
2021-08-08 15:30:00,82.91176,47.10218,95.3570936378,6.5217600000000004,1.90218,6.7935,76.39,45.2,88.7607576579,133.61,6.5217600000000004,1.90218,6.7935,6.5217600000000004,1.90218,6.7935,0.0,0.0,0.0,0.0,81.62176,25.792180000000002,85.599931394,6.5217600000000004,1.90218,6.7935,75.1,23.89,78.8082616228,128.92,80.84176,14.58218,82.146394525,6.5217600000000004,1.90218,6.7935,74.32,12.68,75.3939307902,128.92
2021-08-08 16:00:00,83.45192,47.08931,95.8208018541,6.75192,1.9693100000000001,7.03325,76.7,45.12,88.9871024363,133.61,6.75192,1.9693100000000001,7.03325,6.75192,1.9693100000000001,7.03325,0.0,0.0,0.0,0.0,82.17192,25.71931,86.1028881244,6.75192,1.9693100000000001,7.03325,75.42,23.75,79.0711002832,128.92,81.40192,14.90931,82.7560276014,6.75192,1.9693100000000001,7.03325,74.65,12.94,75.7632239282,128.92
2021-08-08 16:30:00,84.92808,46.52319,96.8358713508,5.18808,1.51319,5.40425,79.74,45.01,91.5661929972,133.62,5.18808,1.51319,5.40425,5.18808,1.51319,5.40425,0.0,0.0,0.0,0.0,83.57808,25.22319,87.3012300616,5.18808,1.51319,5.40425,78.39,23.71,81.8972295014,128.92,82.73808,14.40319,83.982389608,5.18808,1.51319,5.40425,77.55,12.89,78.6139593202,128.92
2021-08-08 17:00:00,88.16072,45.63771,99.2729224157,3.66072,1.06771,3.81325,84.5,44.57,95.5339463228,133.62,3.66072,1.06771,3.81325,3.66072,1.06771,3.81325,0.0,0.0,0.0,0.0,86.74072,24.47771,90.1283018422,3.66072,1.06771,3.81325,83.08,23.41,86.3152043385,128.92,85.80072,14.06771,86.9463283708,3.66072,1.06771,3.81325,82.14,13.0,83.1623688936,128.92
2021-08-08 17:30:00,88.49704,45.96997,99.7244414904,4.21704,1.22997,4.39275,84.28,44.74,95.4190023004,133.08,4.21704,1.22997,4.39275,4.21704,1.22997,4.39275,0.0,0.0,0.0,0.0,87.07704,24.85997,90.5562201263,4.21704,1.22997,4.39275,82.86,23.63,86.1635450756,128.43,86.13704,13.87997,87.248170337,4.21704,1.22997,4.39275,81.92,12.65,82.8909458264,128.43
2021-08-08 18:00:00,88.37312,46.24216,99.7403915172,3.81312,1.11216,3.972,84.56,45.13,95.849415752,133.08,3.81312,1.11216,3.972,3.81312,1.11216,3.972,0.0,0.0,0.0,0.0,86.93312,25.15216,90.4986105175,3.81312,1.11216,3.972,83.12,24.04,86.5266201813,128.43,86.00312,13.33216,87.0303575771,3.81312,1.11216,3.972,82.19,12.22,83.0934684557,128.43
2021-08-08 18:30:00,89.91056,47.20683,101.5499561702,4.24056,1.23683,4.41725,85.67,45.97,97.2244300575,133.21,4.24056,1.23683,4.41725,4.24056,1.23683,4.41725,0.0,0.0,0.0,0.0,88.44056,26.07683,92.2048464885,4.24056,1.23683,4.41725,84.2,24.84,87.7876164388,128.56,87.49056,12.75683,88.4156931815,4.24056,1.23683,4.41725,83.25,11.52,84.0432799217,128.56
2021-08-08 19:00:00,89.9464,46.54645,101.2764873036,3.6564,1.0664500000000001,3.80875,86.29,45.48,97.5417577246,133.21,3.6564,1.0664500000000001,3.80875,3.6564,1.0664500000000001,3.80875,0.0,0.0,0.0,0.0,88.4664,25.40645,92.0423360773,3.6564,1.0664500000000001,3.80875,84.81,24.34,88.2336200096,128.56,87.4964,13.06645,88.4666724171,3.6564,1.0664500000000001,3.80875,83.84,12.0,84.694424846,128.56
2021-08-08 19:30:00,91.16512,46.90691,102.5248131447,2.59512,0.7569100000000001,2.70325,88.57,46.15,99.8722554066,133.33,2.59512,0.7569100000000001,2.70325,2.59512,0.7569100000000001,2.70325,0.0,0.0,0.0,0.0,89.64512,25.73691,93.2664788451,2.59512,0.7569100000000001,2.70325,87.05,24.98,90.56325358550001,128.68,88.66512,12.22691,89.5041944981,2.59512,0.7569100000000001,2.70325,86.07,11.47,86.8309034849,128.68
2021-08-08 20:00:00,90.01256,46.82283,101.4624973424,2.03256,0.5928300000000001,2.11725,87.98,46.23,99.3865851109,133.33,2.03256,0.5928300000000001,2.11725,2.03256,0.5928300000000001,2.11725,0.0,0.0,0.0,0.0,88.51256,25.61283,92.1438567587,2.03256,0.5928300000000001,2.11725,86.48,25.02,90.0266116212,128.68,87.51256,12.07283,88.3413911027,2.03256,0.5928300000000001,2.11725,85.48,11.48,86.2474393823,128.68
2021-08-08 20:30:00,89.58216,47.18688,101.2500125156,1.77216,0.51688,1.846,87.81,46.67,99.4418674402,133.54,1.77216,0.51688,1.846,1.77216,0.51688,1.846,0.0,0.0,0.0,0.0,88.08216,25.91688,91.815856905,1.77216,0.51688,1.846,86.31,25.4,89.9698621762,128.89,87.08216,11.70688,87.8655429028,1.77216,0.51688,1.846,85.31,11.19,86.040758946,128.89
2021-08-08 21:00:00,88.92472,47.34846,100.7446400135,1.6747200000000002,0.48846000000000006,1.7445,87.25,46.86,99.0374782595,133.54,1.6747200000000002,0.48846000000000006,1.7445,1.6747200000000002,0.48846000000000006,1.7445,0.0,0.0,0.0,0.0,87.42472,26.20846,91.268642165,1.6747200000000002,0.48846000000000006,1.7445,85.75,25.72,89.5241917026,128.89,86.44472,11.12846,87.1580876216,1.6747200000000002,0.48846000000000006,1.7445,84.77,10.64,85.4351362146,128.89
2021-08-08 21:30:00,88.77504,49.95647,101.8658756496,5.16504,1.5064700000000002,5.38025,83.61,48.45,96.6335066113,133.18,5.16504,1.5064700000000002,5.38025,5.16504,1.5064700000000002,5.38025,0.0,0.0,0.0,0.0,87.33504,28.74647,91.9443785626,5.16504,1.5064700000000002,5.38025,82.17,27.24,86.567467908,128.54,86.42504,10.67647,87.0819990047,5.16504,1.5064700000000002,5.38025,81.26,9.17,81.7757696387,128.54
2021-08-08 22:00:00,85.96392,50.82656,99.8655833769,5.23392,1.52656,5.452,80.73,49.3,94.5929326113,133.18,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0.0,0.0,0.0,0.0,84.58392,29.57656,89.6058727093,5.23392,1.52656,5.452,79.35,28.05,84.1618975547,128.54,83.71392,9.94656,84.302754745,5.23392,1.52656,5.452,78.48,8.42,78.9303921186,128.54
2021-08-08 22:30:00,83.65376,48.88943,96.8923522672,1.16376,0.33943,1.21225,82.49,48.55,95.7167832723,133.02,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,0.0,82.23376,27.72943,86.7831352963,1.16376,0.33943,1.21225,81.07,27.39,85.5719404945,128.37,81.34376,9.25943,81.8690682423,1.16376,0.33943,1.21225,80.18,8.92,80.6746478145,128.37
2021-08-08 23:00:00,79.06528,49.34279,93.1988703068,0.9352800000000001,0.27279000000000003,0.9742500000000001,78.13,49.07,92.2613776182,133.02,0.9352800000000001,0.27279000000000003,0.9742500000000001,0.9352800000000001,0.27279000000000003,0.9742500000000001,0.0,0.0,0.0,0.0,77.73528,28.03279,82.6354105203,0.9352800000000001,0.27279000000000003,0.9742500000000001,76.8,27.76,81.6630736625,128.37,76.93528,9.05279,77.4660591192,0.9352800000000001,0.27279000000000003,0.9742500000000001,76.0,8.78,76.5054795423,128.37
2021-08-08 23:30:00,74.45848,50.48164,89.9581081448,0.8284800000000001,0.24164000000000002,0.863,73.63,50.24,89.1371667712,134.04,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,0.0,73.20848,28.92164,78.7143113049,0.8284800000000001,0.24164000000000002,0.863,72.38,28.68,77.8550370882,129.32,72.48848,8.48164,72.9829976762,0.8284800000000001,0.24164000000000002,0.863,71.66,8.24,72.1321925356,129.32
2021-08-09 00:00:00,71.29296,51.89878,88.1825918821,0.85296,0.24878000000000003,0.8885000000000001,70.44,51.65,87.3471012684,134.04,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,0.0,70.10296,30.11878,76.2991868204,0.85296,0.24878000000000003,0.8885000000000001,69.25,29.87,75.4173680262,129.32,69.45296,7.62878,69.8706800958,0.85296,0.24878000000000003,0.8885000000000001,68.6,7.38,68.9958288594,129.32
2021-08-09 00:30:00,67.77912,52.63641,85.8172521447,0.8791200000000001,0.25641,0.9157500000000001,66.9,52.38,84.9663133248,134.67,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,0.0,66.66912,30.75641,73.4215793733,0.8791200000000001,0.25641,0.9157500000000001,65.79,30.5,72.5160265045,129.92,66.07912,7.14641,66.4644361735,0.8791200000000001,0.25641,0.9157500000000001,65.2,6.89,65.5630391303,129.92
2021-08-09 01:00:00,66.11416,53.82913,85.2564213949,0.85416,0.24913000000000002,0.88975,65.26,53.58,84.4374561436,134.87,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,0.0,65.02416,31.74913,72.3612371333,0.85416,0.24913000000000002,0.88975,64.17,31.5,71.48453609,130.11,64.46416,6.44913,64.7859491114,0.85416,0.24913000000000002,0.88975,63.61,6.2,63.9114395081,130.11
2021-08-09 01:30:00,64.9336,54.2248,84.5972892237,0.8736,0.2548,0.91,64.06,53.97,83.7642196884,135.39,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0.0,0.0,0.0,0.0,63.8836,32.0248,71.4611934129,0.8736,0.2548,0.91,63.01,31.77,70.5662313008,130.62,63.3536,6.3748000000000005,63.6735165355,0.8736,0.2548,0.91,62.48,6.12,62.7790156023,130.62
2021-08-09 02:00:00,64.59944,54.16067,84.2998566023,0.8594400000000001,0.25067,0.8952500000000001,63.74,53.91,83.4809900516,135.73,0.8594400000000001,0.25067,0.8952500000000001,0.8594400000000001,0.25067,0.8952500000000001,0.0,0.0,0.0,0.0,63.52944,31.96067,71.1159206758,0.8594400000000001,0.25067,0.8952500000000001,62.67,31.71,70.2356960526,130.94,63.01944,6.45067,63.3487250177,0.8594400000000001,0.25067,0.8952500000000001,62.16,6.2,62.4684368301,130.94
2021-08-09 02:30:00,64.32416,54.30788,84.1839853523,0.8841600000000001,0.25788,0.921,63.44,54.05,83.3428827195,135.73,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,0.0,63.27416,32.01788,70.9137783749,0.8841600000000001,0.25788,0.921,62.39,31.76,70.0086401811,130.94,62.76416,6.50788,63.1006519982,0.8841600000000001,0.25788,0.921,61.88,6.25,62.194830171,130.94
2021-08-09 03:00:00,63.08248,54.62739,83.4478940487,0.88248,0.25739,0.9192500000000001,62.2,54.37,82.6131763098,135.94,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,0.0,62.07248,32.30739,69.9768549019,0.88248,0.25739,0.9192500000000001,61.19,32.05,69.0754558436,131.14,61.57248,6.29739,61.8936783053,0.88248,0.25739,0.9192500000000001,60.69,6.04,60.9898163631,131.14
2021-08-09 03:30:00,62.18216,54.74313,82.8458285278,0.9021600000000001,0.26313000000000003,0.9397500000000001,61.28,54.48,81.9957852575,136.12,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,0.0,61.16216,32.38313,69.2060468779,0.9021600000000001,0.26313000000000003,0.9397500000000001,60.26,32.12,68.2858843393,131.3,60.70216,6.30313,61.0285316591,0.9021600000000001,0.26313000000000003,0.9397500000000001,59.8,6.04,60.1042560889,131.3
2021-08-09 04:00:00,62.44448,54.99089,83.2064364425,0.89448,0.26089,0.9317500000000001,61.55,54.73,82.3636776741,136.12,0.89448,0.26089,0.9317500000000001,0.89448,0.26089,0.9317500000000001,0.0,0.0,0.0,0.0,61.43448,32.59089,69.5439533235,0.89448,0.26089,0.9317500000000001,60.54,32.33,68.6317747111,131.3,60.95448,6.17089,61.2660470037,0.89448,0.26089,0.9317500000000001,60.06,5.91,60.350076222,131.3
