Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-09 04:30:00,62.93448,54.56464,83.2949500942,0.8044800000000001,0.23464000000000002,0.838,62.13,54.33,82.5341492959,136.31,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,0.0,61.92448,32.20464,69.7981379465,0.8044800000000001,0.23464000000000002,0.838,61.12,31.97,68.9763386967,131.49,61.43448,6.42464,61.7695016331,0.8044800000000001,0.23464000000000002,0.838,60.63,6.19,60.945163877,131.49
2021-08-09 05:00:00,63.98152,54.08961,83.7813870228,0.82152,0.23961000000000002,0.8557500000000001,63.16,53.85,83.0000487952,136.18,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,0.0,62.93152,31.75961,70.4914820164,0.82152,0.23961000000000002,0.8557500000000001,62.11,31.52,69.6502871494,131.37,62.43152,6.82961,62.8039669309,0.82152,0.23961000000000002,0.8557500000000001,61.61,6.59,61.9614412357,131.37
2021-08-09 05:30:00,66.87464,53.39177,85.5739363291,0.79464,0.23177000000000003,0.8277500000000001,66.08,53.16,84.8089146258,136.07,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,0.0,65.78464,31.18177,72.8005607139,0.79464,0.23177000000000003,0.8277500000000001,64.99,30.95,71.9833494636,131.25,65.21464,7.25177,65.6165942309,0.79464,0.23177000000000003,0.8277500000000001,64.42,7.02,64.8013641832,131.25
2021-08-09 06:00:00,68.92176,52.11843,86.4091415717,0.8517600000000001,0.24843,0.8872500000000001,68.07,51.87,85.5804989469,135.9,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,0.0,67.78176,30.02843,74.1355083409,0.8517600000000001,0.24843,0.8872500000000001,66.93,29.78,73.256216801,131.09,67.19176,8.23843,67.6949358576,0.8517600000000001,0.24843,0.8872500000000001,66.34,7.99,66.8194260676,131.09
2021-08-09 06:30:00,78.36808,46.84319,91.3008237217,0.8680800000000001,0.25319,0.9042500000000001,77.5,46.59,90.4260919204,134.46,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,0.0,77.06808,25.25319,81.1000157834,0.8680800000000001,0.25319,0.9042500000000001,76.2,25.0,80.1962592644,129.71,76.28808,12.30319,77.2737965565,0.8680800000000001,0.25319,0.9042500000000001,75.42,12.05,76.3765598859,129.71
2021-08-09 07:00:00,84.844,43.19075,95.2047541962,1.134,0.33075000000000004,1.18125,83.71,42.86,94.0443709108,134.46,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,0.0,83.454,21.93075,86.2874725065,1.134,0.33075000000000004,1.18125,82.32,21.6,85.1066530889,129.71,82.544,15.32075,83.9537808354,1.134,0.33075000000000004,1.18125,81.41,14.99,82.7785491538,129.71
2021-08-09 07:30:00,90.86696,41.92828,100.0738981123,5.13696,1.49828,5.351,85.73,40.43,94.7851138101,132.46,5.13696,1.49828,5.351,5.13696,1.49828,5.351,0.0,0.0,0.0,0.0,89.43696,21.05828,91.882647821,5.13696,1.49828,5.351,84.3,19.56,86.5394915631,127.79,88.46696,17.88828,90.2573740644,5.13696,1.49828,5.351,83.33,16.39,84.9265623936,127.79
2021-08-09 08:00:00,98.63368,38.16274,105.7591487988,6.04368,1.76274,6.2955,92.59,36.4,99.4880299333,132.46,6.04368,1.76274,6.2955,6.04368,1.76274,6.2955,0.0,0.0,0.0,0.0,97.09368,17.57274,98.6710894186,6.04368,1.76274,6.2955,91.05,15.81,92.4124374746,127.79,95.99368,21.54274,98.3812799604,6.04368,1.76274,6.2955,89.95,19.78,92.0991362609,127.79
2021-08-09 08:30:00,105.61392,34.68406,111.1633218101,6.01392,1.75406,6.2645,99.6,32.93,104.90254954,131.89,6.01392,1.75406,6.2645,6.01392,1.75406,6.2645,0.0,0.0,0.0,0.0,103.93392,14.43406,104.931414813,6.01392,1.75406,6.2645,97.92,12.68,98.7375754209,127.23,102.69392,24.18406,105.5031277406,6.01392,1.75406,6.2645,96.68,22.43,99.2478075325,127.23
2021-08-09 09:00:00,109.82344,31.89142,114.3601794466,6.31344,1.84142,6.5765,103.51,30.05,107.7836842941,131.17,6.31344,1.84142,6.5765,6.31344,1.84142,6.5765,0.0,0.0,0.0,0.0,108.08344,11.81142,108.7269039596,6.31344,1.84142,6.5765,101.77,9.97,102.2571943679,126.54,106.77344,26.76142,110.0760695603,6.31344,1.84142,6.5765,100.46,24.92,103.5046762229,126.54
2021-08-09 09:30:00,112.53456,30.00383,116.4656902657,6.90456,2.01383,7.19225,105.63,27.99,109.2755096076,130.75,6.90456,2.01383,7.19225,6.90456,2.01383,7.19225,0.0,0.0,0.0,0.0,110.75456,10.03383,111.2081395639,6.90456,2.01383,7.19225,103.85,8.02,104.1592189871,126.13,109.38456,28.74383,113.0981420248,6.90456,2.01383,7.19225,102.48,26.73,105.9086554537,126.13
2021-08-09 10:00:00,112.37192,29.65556,116.2191922335,7.80192,2.27556,8.127,104.57,27.38,108.0950937832,130.57,7.80192,2.27556,8.127,7.80192,2.27556,8.127,0.0,0.0,0.0,0.0,110.63192,9.68556,111.0550845094,7.80192,2.27556,8.127,102.83,7.41,103.0966391305,125.96,109.29192,29.61556,113.2334101376,7.80192,2.27556,8.127,101.49,27.34,105.1080191993,125.96
2021-08-09 10:30:00,111.4972,30.00335,115.4635293894,7.6572,2.23335,7.97625,103.84,27.77,107.4891552669,130.67,7.6572,2.23335,7.97625,7.6572,2.23335,7.97625,0.0,0.0,0.0,0.0,109.7672,10.04335,110.2257096827,7.6572,2.23335,7.97625,102.11,7.8100000000000005,102.4082428323,126.05,108.4372,29.15335,112.2877738672,7.6572,2.23335,7.97625,100.78,26.92,104.3134449628,126.05
2021-08-09 11:00:00,111.93632,26.51601,115.0340754797,6.22632,1.81601,6.48575,105.71,24.7,108.5573309362,130.67,6.22632,1.81601,6.48575,6.22632,1.81601,6.48575,0.0,0.0,0.0,0.0,110.18632,6.78601,110.3950861536,6.22632,1.81601,6.48575,103.96,4.97,104.0787322175,126.05,108.80632,31.22601,113.1984053442,6.22632,1.81601,6.48575,102.58,29.41,106.7127194855,126.05
2021-08-09 11:30:00,114.09032,24.840510000000002,116.7632307482,5.59032,1.6305100000000001,5.82325,108.5,23.21,110.9547389704,130.05,5.59032,1.6305100000000001,5.82325,5.59032,1.6305100000000001,5.82325,0.0,0.0,0.0,0.0,112.29032,5.23051,112.4120731975,5.59032,1.6305100000000001,5.82325,106.7,3.6,106.7607137481,125.44,110.86032,32.28051,115.4644615298,5.59032,1.6305100000000001,5.82325,105.27,30.65,109.6412121422,125.44
2021-08-09 12:00:00,110.50128,25.930790000000002,113.5030341077,7.03128,2.05079,7.32425,103.47,23.88,106.1899020623,129.84,7.03128,2.05079,7.32425,7.03128,2.05079,7.32425,0.0,0.0,0.0,0.0,108.79128,6.25079,108.9707069797,7.03128,2.05079,7.32425,101.76,4.2,101.846637647,125.23,107.45128,32.12079,112.1495551657,7.03128,2.05079,7.32425,100.42,30.07,104.825480204,125.23
2021-08-09 12:30:00,112.3164,25.9177,115.2679525378,6.5064,1.8977,6.7775,105.81,24.02,108.5021497483,130.06,6.5064,1.8977,6.7775,6.5064,1.8977,6.7775,0.0,0.0,0.0,0.0,110.5664,6.2077,110.7405271265,6.5064,1.8977,6.7775,104.06,4.31,104.149218432,125.44,109.1964,31.997700000000002,113.7879896046,6.5064,1.8977,6.7775,102.69,30.1,107.0104952797,125.44
2021-08-09 13:00:00,111.40272,26.61871,114.5387346947,5.89272,1.7187100000000002,6.13825,105.51,24.9,108.4083488482,130.06,5.89272,1.7187100000000002,6.13825,5.89272,1.7187100000000002,6.13825,0.0,0.0,0.0,0.0,109.63272,6.82871,109.8451845775,5.89272,1.7187100000000002,6.13825,103.74,5.11,103.8657773282,125.44,108.26272,31.08871,112.6380239141,5.89272,1.7187100000000002,6.13825,102.37,29.37,106.4998300468,125.44
2021-08-09 13:30:00,107.6784,28.85995,111.4788524365,7.9884,2.32995,8.32125,99.69,26.53,103.1597644433,130.26,7.9884,2.32995,8.32125,7.9884,2.32995,8.32125,0.0,0.0,0.0,0.0,106.0284,8.88995,106.4004361719,7.9884,2.32995,8.32125,98.04,6.5600000000000005,98.2592245034,125.63,104.7884,30.49995,109.1368669358,7.9884,2.32995,8.32125,96.8,28.17,100.8156183337,125.63
2021-08-09 14:00:00,108.1616,28.4538,111.8416311085,7.7616,2.2638,8.085,100.4,26.19,103.7597036426,130.71,7.7616,2.2638,8.085,7.7616,2.2638,8.085,0.0,0.0,0.0,0.0,106.5016,8.5238,106.8421544569,7.7616,2.2638,8.085,98.74,6.26,98.9382393213,126.05,105.2316,30.6438,109.6026099917,7.7616,2.2638,8.085,97.47,28.38,101.5176107875,126.05
2021-08-09 14:30:00,109.07792,28.54981,112.7523138679,7.50792,2.18981,7.82075,101.57,26.36,104.934810716,130.54,7.50792,2.18981,7.82075,7.50792,2.18981,7.82075,0.0,0.0,0.0,0.0,107.37792,8.60981,107.7225442132,7.50792,2.18981,7.82075,99.87,6.42,100.0761375154,125.89,106.09792,30.48981,110.3920157537,7.50792,2.18981,7.82075,98.59,28.3,102.5713317648,125.89
2021-08-09 15:00:00,109.05368,28.13274,112.6239591803,6.76368,1.97274,7.0455,102.29,26.16,105.5821466916,130.67,6.76368,1.97274,7.0455,6.76368,1.97274,7.0455,0.0,0.0,0.0,0.0,107.37368,8.22274,107.68807088,6.76368,1.97274,7.0455,100.61,6.25,100.8039413912,126.02,106.06368,30.38274,110.3295749337,6.76368,1.97274,7.0455,99.3,28.41,103.284161903,126.02
2021-08-09 15:30:00,110.20096,28.05903,113.7170204915,5.31096,1.5490300000000001,5.53225,104.89,26.51,108.1882257919,130.59,5.31096,1.5490300000000001,5.53225,5.31096,1.5490300000000001,5.53225,0.0,0.0,0.0,0.0,108.45096,8.14903,108.756689058,5.31096,1.5490300000000001,5.53225,103.14,6.6,103.3509535515,125.97,107.09096,29.60903,111.1088132025,5.31096,1.5490300000000001,5.53225,101.78,28.06,105.5771376767,125.97
2021-08-09 16:00:00,109.17032,29.60176,113.1124350547,6.04032,1.7617600000000002,6.292,103.13,27.84,106.8216387255,130.59,6.04032,1.7617600000000002,6.292,6.04032,1.7617600000000002,6.292,0.0,0.0,0.0,0.0,107.45032,9.61176,107.879364099,6.04032,1.7617600000000002,6.292,101.41,7.85,101.7133747351,125.97,106.14032,28.71176,109.9551394524,6.04032,1.7617600000000002,6.292,100.1,26.95,103.6644225373,125.97
2021-08-09 16:30:00,108.47448,32.88464,113.3495141551,8.00448,2.3346400000000003,8.338,100.47,30.55,105.012015503,130.86,8.00448,2.3346400000000003,8.338,8.00448,2.3346400000000003,8.338,0.0,0.0,0.0,0.0,106.78448,12.64464,107.5305170154,8.00448,2.3346400000000003,8.338,98.78,10.31,99.316587235,126.21,105.52448,27.15464,108.9623345602,8.00448,2.3346400000000003,8.338,97.52,24.82,100.6289361963,126.21
2021-08-09 17:00:00,110.81696,32.92078,115.6035309991,7.71696,2.25078,8.0385,103.1,30.67,107.5651379398,131.36,7.71696,2.25078,8.0385,7.71696,2.25078,8.0385,0.0,0.0,0.0,0.0,109.06696,12.67078,109.8005028652,7.71696,2.25078,8.0385,101.35,10.42,101.8842426482,126.7,107.78696,27.06078,111.1319691189,7.71696,2.25078,8.0385,100.07,24.81,103.0996653729,126.7
2021-08-09 17:30:00,115.69264,33.57827,120.4669546654,7.02264,2.04827,7.31525,108.67,31.53,113.151711432,131.36,7.02264,2.04827,7.31525,7.02264,2.04827,7.31525,0.0,0.0,0.0,0.0,113.83264,13.28827,114.6056196221,7.02264,2.04827,7.31525,106.81,11.24,107.3997844504,126.7,112.43264,26.11827,115.4264378951,7.02264,2.04827,7.31525,105.41,24.07,108.1232306214,126.7
2021-08-09 18:00:00,115.6476,35.06805,120.8475714136,6.7476,1.96805,7.02875,108.9,33.1,113.8192426613,131.58,6.7476,1.96805,7.02875,6.7476,1.96805,7.02875,0.0,0.0,0.0,0.0,113.7876,14.72805,114.7368004198,6.7476,1.96805,7.02875,107.04,12.76,107.7978626875,126.93,112.3876,24.57805,115.0437011555,6.7476,1.96805,7.02875,105.64,22.61,108.0325029794,126.93
2021-08-09 18:30:00,113.58096,37.24028,119.5302176397,6.24096,1.8202800000000001,6.501,107.34,35.42,113.0329686419,131.58,6.24096,1.8202800000000001,6.501,6.24096,1.8202800000000001,6.501,0.0,0.0,0.0,0.0,111.74096,16.70028,112.9820405808,6.24096,1.8202800000000001,6.501,105.5,14.88,106.5441898932,126.96,110.37096,22.63028,112.667113144,6.24096,1.8202800000000001,6.501,104.13,20.81,106.189043691,126.96
2021-08-09 19:00:00,113.01464,38.03802,119.2442863195,5.92464,1.7280200000000001,6.1715,107.09,36.31,113.078221599,132.1,5.92464,1.7280200000000001,6.1715,5.92464,1.7280200000000001,6.1715,0.0,0.0,0.0,0.0,111.17464,17.46802,112.5385813926,5.92464,1.7280200000000001,6.1715,105.25,15.74,106.4204402359,127.47,109.80464,21.68802,111.9259986645,5.92464,1.7280200000000001,6.1715,103.88,19.96,105.780224995,127.47
2021-08-09 19:30:00,109.806,39.298,116.6262853734,5.616,1.638,5.85,104.19,37.66,110.7873264412,132.16,5.616,1.638,5.85,5.616,1.638,5.85,0.0,0.0,0.0,0.0,108.006,18.728,109.6176720242,5.616,1.638,5.85,102.39,17.09,103.8064554833,127.56,106.696,20.218,108.5946773097,5.616,1.638,5.85,101.08,18.58,102.7734537709,127.56
2021-08-09 20:00:00,106.25568,40.31999,113.6484541288,5.48568,1.59999,5.71425,100.77,38.72,107.9529124202,132.12,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,0.0,104.52568,19.61999,106.351124992,5.48568,1.59999,5.71425,99.04,18.02,100.6659922715,127.51,103.28568,19.41999,105.0955170531,5.48568,1.59999,5.71425,97.8,17.82,99.4102228144,127.51
2021-08-09 20:30:00,104.52864,41.30502,112.3936886905,5.22864,1.52502,5.4465,99.3,39.78,106.9716710162,131.89,5.22864,1.52502,5.4465,5.22864,1.52502,5.4465,0.0,0.0,0.0,0.0,102.79864,20.73502,104.8689727243,5.22864,1.52502,5.4465,97.57,19.21,99.4430942801,127.29,101.58864,17.88502,103.1509850532,5.22864,1.52502,5.4465,96.36,16.36,97.7389339005,127.29
2021-08-09 21:00:00,103.26936,41.57023,111.3222562521,5.10936,1.49023,5.32225,98.16,40.08,106.0273172348,131.89,5.10936,1.49023,5.32225,5.10936,1.49023,5.32225,0.0,0.0,0.0,0.0,101.57936,21.07023,103.7416067461,5.10936,1.49023,5.32225,96.47,19.58,98.4369712049,127.29,100.38936,17.33023,101.8742385153,5.10936,1.49023,5.32225,95.28,15.84,96.5877010804,127.29
2021-08-09 21:30:00,103.52624,41.95432,111.7042852141,4.74624,1.38432,4.944,98.78,40.57,106.7867655658,131.7,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0.0,0.0,0.0,0.0,101.81624,21.42432,104.0458947542,4.74624,1.38432,4.944,97.07,20.04,99.1170343584,127.1,100.60624,16.83432,102.0049501583,4.74624,1.38432,4.944,95.86,15.45,97.0970756511,127.1
2021-08-09 22:00:00,98.0272,43.9071,107.4111976018,4.2072,1.2271,4.3825,93.82,42.68,103.0716973761,131.7,4.2072,1.2271,4.3825,4.2072,1.2271,4.3825,0.0,0.0,0.0,0.0,96.4272,23.1871,99.1758363022,4.2072,1.2271,4.3825,92.22,21.96,94.7985759387,127.1,95.2972,15.0271,96.4747120351,4.2072,1.2271,4.3825,91.09,13.8,92.1294095281,127.1
2021-08-09 22:30:00,94.48336,43.40848,103.9778892496,0.7833600000000001,0.22848000000000002,0.8160000000000001,93.7,43.18,103.1707439151,132.13,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.0,0.0,0.0,0.0,92.88336,22.53848,95.5787719402,0.7833600000000001,0.22848000000000002,0.8160000000000001,92.1,22.31,94.7636327923,127.49,91.77336,13.92848,92.8243080276,0.7833600000000001,0.22848000000000002,0.8160000000000001,90.99,13.7,92.0155970475,127.49
2021-08-09 23:00:00,90.15352,44.33311,100.4643310368,0.59352,0.17311,0.6182500000000001,89.56,44.16,99.8553914418,132.59,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,0.0,88.63352,23.35311,91.658434496,0.59352,0.17311,0.6182500000000001,88.04,23.18,91.0403976265,127.92,87.60352,13.13311,88.5824773568,0.59352,0.17311,0.6182500000000001,87.01,12.96,87.9698908718,127.92
2021-08-09 23:30:00,84.6844,45.57795,96.1706666794,0.6444000000000001,0.18795,0.67125,84.04,45.39,95.5142591449,132.8,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,0.0,83.2744,24.35795,86.7636757149,0.6444000000000001,0.18795,0.67125,82.63,24.17,86.0924259154,128.13,82.3344,12.50795,83.279062414,0.6444000000000001,0.18795,0.67125,81.69,12.32,82.6137912216,128.13
2021-08-10 00:00:00,80.45816,47.17613,93.2689806547,0.6381600000000001,0.18613000000000002,0.6647500000000001,79.82,46.99,92.6244703089,133.39,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,0.0,79.11816,25.73613,83.198747762,0.6381600000000001,0.18613000000000002,0.6647500000000001,78.48,25.55,82.5343134702,128.67,78.26816,11.44613,79.1006874924,0.6381600000000001,0.18613000000000002,0.6647500000000001,77.63,11.26,78.4423641918,128.67
2021-08-10 00:30:00,77.18112,48.88116,91.3580488375,0.62112,0.18116000000000002,0.647,76.56,48.7,90.7365615394,134.81,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,0.0,75.91112,27.12116,80.6105170521,0.62112,0.18116000000000002,0.647,75.29,26.94,79.9646653216,130.01,75.14112,10.55116,75.8782899926,0.62112,0.18116000000000002,0.647,74.52,10.37,75.2380708152,130.01
2021-08-10 01:00:00,75.98432,49.52751,90.7005575102,0.57432,0.16751000000000002,0.5982500000000001,75.41,49.36,90.128118254,134.81,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,0.0,74.73432,27.67751,79.6948125392,0.57432,0.16751000000000002,0.5982500000000001,74.16,27.51,79.0980764621,130.01,73.98432,10.127510000000001,74.6742664153,0.57432,0.16751000000000002,0.5982500000000001,73.41,9.96,74.0825870229,130.01
2021-08-10 01:30:00,73.87016,50.09963,89.2567838574,0.6501600000000001,0.18963000000000002,0.67725,73.22,49.91,88.6125075822,135.16,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,0.0,72.68016,28.21963,77.9663592517,0.6501600000000001,0.18963000000000002,0.67725,72.03,28.03,77.29166708,130.37,71.95016,9.64963,72.5943584803,0.6501600000000001,0.18963000000000002,0.67725,71.3,9.46,71.9248329856,130.37
2021-08-10 02:00:00,72.84448,50.59089,88.6890997669,0.6544800000000001,0.19089,0.6817500000000001,72.19,50.4,88.0429219188,135.09,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,0.0,71.66448,28.73089,77.2092075718,0.6544800000000001,0.19089,0.6817500000000001,71.01,28.54,76.5307238957,130.31,70.96448,9.11089,71.5469477914,0.6544800000000001,0.19089,0.6817500000000001,70.31,8.92,70.8735670049,130.31
2021-08-10 02:30:00,71.95624,50.91182,88.14598057,0.7262400000000001,0.21182,0.7565000000000001,71.23,50.7,87.4311323271,135.12,0.7262400000000001,0.21182,0.7565000000000001,0.7262400000000001,0.21182,0.7565000000000001,0.0,0.0,0.0,0.0,70.78624,29.01182,76.5008331527,0.7262400000000001,0.21182,0.7565000000000001,70.06,28.8,75.7485551017,130.34,70.10624,8.89182,70.6678806096,0.7262400000000001,0.21182,0.7565000000000001,69.38,8.68,69.9208609787,130.34
2021-08-10 03:00:00,70.65032,51.09301,87.1892389401,0.7303200000000001,0.21301,0.76075,69.92,50.88,86.4730061927,135.12,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,0.0,69.83032,29.30301,75.7293865442,0.7303200000000001,0.21301,0.76075,69.1,29.09,74.9735826808,130.34,68.87032,8.79301,69.4293741997,0.7303200000000001,0.21301,0.76075,68.14,8.58,68.6780605434,130.34
2021-08-10 03:30:00,69.99488,51.25184,86.7527194363,0.79488,0.23184000000000002,0.8280000000000001,69.2,51.02,85.9748823785,135.22,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,0.0,68.84488,29.25184,74.8016553667,0.79488,0.23184000000000002,0.8280000000000001,68.05,29.02,73.9794762079,130.43,68.21488,8.83184,68.7842369384,0.79488,0.23184000000000002,0.8280000000000001,67.42,8.6,67.9662887026,130.43
2021-08-10 04:00:00,69.96272,50.94371,86.5450390165,0.73272,0.21371,0.7632500000000001,69.23,50.73,85.8273021829,135.29,0.73272,0.21371,0.7632500000000001,0.73272,0.21371,0.7632500000000001,0.0,0.0,0.0,0.0,68.84272,28.95371,74.6835819961,0.73272,0.21371,0.7632500000000001,68.11,28.74,73.9253657414,130.5,68.21272,9.12371,68.820180572,0.73272,0.21371,0.7632500000000001,67.48,8.91,68.065692533,130.5
2021-08-10 04:30:00,70.42784,50.69937,86.7784925282,0.71784,0.20937000000000003,0.74775,69.71,50.49,86.0739461161,135.37,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,0.0,69.29784,28.68937,75.0018038427,0.71784,0.20937000000000003,0.74775,68.58,28.48,74.2585133167,130.56,68.64784,9.39937,69.2883402389,0.71784,0.20937000000000003,0.74775,67.93,9.19,68.5488220176,130.56
2021-08-10 05:00:00,71.43864,50.29377,87.36671326,0.69864,0.20377,0.72775,70.74,50.09,86.6784615692,135.37,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,0.0,70.28864,28.29377,75.7695871301,0.69864,0.20377,0.72775,69.59,28.09,75.0454275756,130.56,69.60864,9.77377,70.2914599554,0.69864,0.20377,0.72775,68.91,9.57,69.5713518627,130.56
2021-08-10 05:30:00,74.1468,49.4449,89.1209632256,0.7368,0.2149,0.7675000000000001,73.41,49.23,88.389032125,135.26,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,0.0,72.9468,27.5049,77.9599586599,0.7368,0.2149,0.7675000000000001,72.21,27.29,77.1947420489,130.45,72.2368,10.5049,72.9966314171,0.7368,0.2149,0.7675000000000001,71.5,10.29,72.2366534385,130.45
2021-08-10 06:00:00,75.7548,48.4389,89.9172772956,0.7848,0.22890000000000002,0.8175,74.97,48.21,89.1330746693,135.26,0.7848,0.22890000000000002,0.8175,0.7848,0.22890000000000002,0.8175,0.0,0.0,0.0,0.0,74.5348,26.6089,79.1420872245,0.7848,0.22890000000000002,0.8175,73.75,26.38,78.3260295177,130.45,73.7748,11.2889,74.6335070746,0.7848,0.22890000000000002,0.8175,72.99,11.06,73.8231921553,130.45
2021-08-10 06:30:00,82.66664,44.42027,93.8452649619,0.9266400000000001,0.27027,0.96525,81.74,44.15,92.9012922407,135.01,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,0.0,81.34664,23.08027,84.5575230394,0.9266400000000001,0.27027,0.96525,80.42,22.81,83.5922992865,130.2,80.43664,14.10027,81.6631536775,0.9266400000000001,0.27027,0.96525,79.51,13.83,80.7038351009,130.2
2021-08-10 07:00:00,89.88056,40.01558,98.3857800124,1.15056,0.33558000000000004,1.1985000000000001,88.73,39.68,97.1983297182,133.66,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,0.0,88.43056,19.00558,90.4498535822,1.15056,0.33558000000000004,1.1985000000000001,87.28,18.67,89.2545085696,128.92,87.38056,17.87558,89.1902384022,1.15056,0.33558000000000004,1.1985000000000001,86.23,17.54,87.9958209235,128.92
2021-08-10 07:30:00,97.86664,36.37652,104.4084787371,2.21664,0.6465200000000001,2.309,95.65,35.73,102.1056090526,132.93,2.21664,0.6465200000000001,2.309,2.21664,0.6465200000000001,2.309,0.0,0.0,0.0,0.0,96.27664,15.74652,97.5558522171,2.21664,0.6465200000000001,2.309,94.06,15.1,95.2643354042,128.2,95.09664,21.19652,97.430300212,2.21664,0.6465200000000001,2.309,92.88,20.55,95.1262156296,128.2
2021-08-10 08:00:00,104.05576,32.90168,109.1335041864,2.64576,0.77168,2.7560000000000002,101.41,32.13,106.3782167551,132.12,2.64576,0.77168,2.7560000000000002,2.64576,0.77168,2.7560000000000002,0.0,0.0,0.0,0.0,102.37576,12.54168,103.1411167905,2.64576,0.77168,2.7560000000000002,99.73,11.77,100.4221379976,127.44,101.09576,24.28168,103.9709222504,2.64576,0.77168,2.7560000000000002,98.45,23.51,101.2181930287,127.44
2021-08-10 08:30:00,108.17592,32.25756,112.8830361259,6.98592,2.03756,7.277,101.19,30.22,105.6061764292,130.98,6.98592,2.03756,7.277,6.98592,2.03756,7.277,0.0,0.0,0.0,0.0,106.48592,12.11756,107.1731609061,6.98592,2.03756,7.277,99.5,10.08,100.0092815693,126.33,105.20592,26.90756,108.5923680016,6.98592,2.03756,7.277,98.22,24.87,101.3197182191,126.33
2021-08-10 09:00:00,110.65208,30.55144,114.7923050313,8.06208,2.35144,8.398,102.59,28.2,106.3952447246,130.98,8.06208,2.35144,8.398,8.06208,2.35144,8.398,0.0,0.0,0.0,0.0,108.96208,10.53144,109.4698410815,8.06208,2.35144,8.398,100.9,8.18,101.231034767,126.33,107.64208,28.94144,111.4649018122,8.06208,2.35144,8.398,99.58,26.59,103.0689308182,126.33
2021-08-10 09:30:00,115.3676,26.0393,118.2697267869,3.8376,1.1193,3.9975,111.53,24.92,114.2801264438,130.65,3.8376,1.1193,3.9975,3.8376,1.1193,3.9975,0.0,0.0,0.0,0.0,113.5276,6.3193,113.7033399432,3.8376,1.1193,3.9975,109.69,5.2,109.8131872773,126.01,112.0276,30.3093,116.0553179663,3.8376,1.1193,3.9975,108.19,29.19,112.0586105572,126.01
2021-08-10 10:00:00,114.59848,25.17914,117.3320105915,3.7684800000000003,1.09914,3.9255,110.83,24.08,113.4157630138,130.06,3.7684800000000003,1.09914,3.9255,3.7684800000000003,1.09914,3.9255,0.0,0.0,0.0,0.0,112.76848,5.63914,112.9093883672,3.7684800000000003,1.09914,3.9255,109.0,4.54,109.0945076528,125.46,111.27848,30.70914,115.4380846629,3.7684800000000003,1.09914,3.9255,107.51,29.61,111.5130135903,125.46
2021-08-10 10:30:00,111.56752,18.68011,113.1205464474,3.73752,1.09011,3.89325,107.83,17.59,109.2552836251,130.81,3.73752,1.09011,3.89325,3.73752,1.09011,3.89325,0.0,0.0,0.0,0.0,112.68752,16.10011,113.8318527731,3.73752,1.09011,3.89325,108.95,15.01,109.9791007419,126.15,111.22752,21.15011,113.2205297566,3.73752,1.09011,3.89325,107.49,20.06,109.3457987304,126.15
2021-08-10 11:00:00,111.76528,14.43654,112.6937953068,5.88528,1.7165400000000002,6.1305,105.88,12.72,106.6413278237,130.81,5.88528,1.7165400000000002,6.1305,5.88528,1.7165400000000002,6.1305,0.0,0.0,0.0,0.0,115.47528,24.92654,118.1349765626,5.88528,1.7165400000000002,6.1305,109.59,23.21,112.0208560939,126.15,114.03528,14.25654,114.9229916833,5.88528,1.7165400000000002,6.1305,108.15,12.54,108.8745796777,126.15
2021-08-10 11:30:00,110.74352,14.30686,111.6638413501,5.78352,1.68686,6.0245,104.96,12.62,105.7159685194,131.97,5.78352,1.68686,6.0245,5.78352,1.68686,6.0245,0.0,0.0,0.0,0.0,114.46352,24.92686,117.1462579865,5.78352,1.68686,6.0245,108.68,23.24,111.1370325319,127.26,113.03352,14.11686,113.9116428634,5.78352,1.68686,6.0245,107.25,12.43,107.9678998592,127.26
2021-08-10 12:00:00,109.53008,13.92044,110.4111274945,5.11008,1.49044,5.323,104.42,12.43,105.1572218157,131.79,5.11008,1.49044,5.323,5.11008,1.49044,5.323,0.0,0.0,0.0,0.0,113.20008,24.92044,115.9106830357,5.11008,1.49044,5.323,108.09,23.43,110.6002396019,127.08,111.78008,13.73044,112.6202080774,5.11008,1.49044,5.323,106.67,12.24,107.3699515693,127.08
2021-08-10 12:30:00,109.708,13.85275,110.5791297966,5.598,1.6327500000000001,5.83125,104.11,12.22,104.8247132121,131.81,5.598,1.6327500000000001,5.83125,5.598,1.6327500000000001,5.83125,0.0,0.0,0.0,0.0,113.388,25.28275,116.1725268364,5.598,1.6327500000000001,5.83125,107.79,23.65,110.3540058176,127.06,111.958,13.65275,112.7873722833,5.598,1.6327500000000001,5.83125,106.36,12.02,107.0370496604,127.06
2021-08-10 13:00:00,110.59768,13.92849,111.4712952067,6.33768,1.84849,6.60175,104.26,12.08,104.9574866315,131.81,6.33768,1.84849,6.60175,6.33768,1.84849,6.60175,0.0,0.0,0.0,0.0,114.25768,25.68849,117.1098456897,6.33768,1.84849,6.60175,107.92,23.84,110.5218168508,127.06,112.84768,13.73849,113.6808910453,6.33768,1.84849,6.60175,106.51,11.89,107.1716016489,127.06
2021-08-10 13:30:00,107.35096,13.04778,108.1409874925,6.06096,1.7677800000000001,6.3135,101.29,11.28,101.9161542642,131.92,6.06096,1.7677800000000001,6.3135,6.06096,1.7677800000000001,6.3135,0.0,0.0,0.0,0.0,110.90096,26.57778,114.0412263993,6.06096,1.7677800000000001,6.3135,104.84,24.81,107.735610176,127.17,109.53096,12.83778,110.2807317434,6.06096,1.7677800000000001,6.3135,103.47,11.07,104.0604910617,127.17
2021-08-10 14:00:00,108.77896,13.29053,109.5878657807,4.69896,1.37053,4.89475,104.08,11.92,104.760358915,132.18,4.69896,1.37053,4.89475,4.69896,1.37053,4.89475,0.0,0.0,0.0,0.0,112.43896,25.49053,115.2921803314,4.69896,1.37053,4.89475,107.74,24.12,110.4068929008,127.43,111.02896,13.08053,111.7968256426,4.69896,1.37053,4.89475,106.33,11.71,106.9728610443,127.43
2021-08-10 14:30:00,107.13352,13.11811,107.9336644313,6.47352,1.8881100000000002,6.74325,100.66,11.23,101.2844928901,132.38,6.47352,1.8881100000000002,6.74325,6.47352,1.8881100000000002,6.74325,0.0,0.0,0.0,0.0,110.63352,26.81811,113.8375455268,6.47352,1.8881100000000002,6.74325,104.16,24.93,107.1018697316,127.63,109.29352,12.90811,110.0531363377,6.47352,1.8881100000000002,6.74325,102.82,11.02,103.40886228950001,127.63
2021-08-10 15:00:00,106.3812,12.88035,107.1581220886,6.2412,1.82035,6.50125,100.14,11.06,100.7489116567,132.38,6.2412,1.82035,6.50125,6.2412,1.82035,6.50125,0.0,0.0,0.0,0.0,109.8612,26.96035,113.120925286,6.2412,1.82035,6.50125,103.62,25.14,106.6260943672,127.63,108.5412,12.67035,109.2782222886,6.2412,1.82035,6.50125,102.3,10.85,102.8737697375,127.63
2021-08-10 15:30:00,106.58848,12.88289,107.3642069009,6.07848,1.77289,6.33175,100.51,11.11,101.1221647316,132.63,6.07848,1.77289,6.33175,6.07848,1.77289,6.33175,0.0,0.0,0.0,0.0,110.08848,27.03289,113.3589457011,6.07848,1.77289,6.33175,104.01,25.26,107.0333952559,127.89,108.76848,12.67289,109.5042665035,6.07848,1.77289,6.33175,102.69,10.9,103.2668683557,127.89
2021-08-10 16:00:00,107.91288,12.17959,108.5980298277,4.83288,1.4095900000000001,5.03425,103.08,10.77,103.6411081569,132.63,4.83288,1.4095900000000001,5.03425,4.83288,1.4095900000000001,5.03425,0.0,0.0,0.0,0.0,111.52288,27.08959,114.7658426966,4.83288,1.4095900000000001,5.03425,106.69,25.68,109.7370425153,127.89,110.13288,11.93959,110.7781795593,4.83288,1.4095900000000001,5.03425,105.3,10.53,105.8251902904,127.89
2021-08-10 16:30:00,106.43768,10.38349,106.9429595082,5.01768,1.46349,5.22675,101.42,8.92,101.811506226,132.75,5.01768,1.46349,5.22675,5.01768,1.46349,5.22675,0.0,0.0,0.0,0.0,109.94768,29.23349,113.7676987328,5.01768,1.46349,5.22675,104.93,27.77,108.5425160939,128.01,108.60768,10.11349,109.0775450538,5.01768,1.46349,5.22675,103.59,8.65,103.9505199602,128.01
2021-08-10 17:00:00,106.7724,8.8282,107.1367468099,4.8624,1.4182000000000001,5.065,101.91,7.41,102.179039925,133.08,4.8624,1.4182000000000001,5.065,4.8624,1.4182000000000001,5.065,0.0,0.0,0.0,0.0,110.3124,30.9682,114.5768519597,4.8624,1.4182000000000001,5.065,105.45,29.55,109.5121226166,128.34,108.9524,8.5282,109.2856608206,4.8624,1.4182000000000001,5.065,104.09,7.11,104.3325462164,128.34
2021-08-10 17:30:00,106.73528,7.05654,106.9682885413,7.80528,2.27654,8.1305,98.93,4.78,99.0454102925,133.33,7.80528,2.27654,8.1305,7.80528,2.27654,8.1305,0.0,0.0,0.0,0.0,110.10528,34.79654,115.4728187923,7.80528,2.27654,8.1305,102.3,32.52,107.3444940367,128.59,108.83528,6.70654,109.0417161065,7.80528,2.27654,8.1305,101.03,4.43,101.1270774818,128.59
2021-08-10 18:00:00,107.69656,5.92608,107.8594801582,7.42656,2.16608,7.736,100.27,3.76,100.3404728911,133.73,7.42656,2.16608,7.736,7.42656,2.16608,7.736,0.0,0.0,0.0,0.0,111.12656,35.83608,116.7618814819,7.42656,2.16608,7.736,103.7,33.67,109.0291653641,129.0,109.81656,5.53608,109.9560140784,7.42656,2.16608,7.736,102.39,3.37,102.4454440178,129.0
2021-08-10 18:30:00,106.10296,4.16753,106.1847749306,6.88296,2.00753,7.16975,99.22,2.16,99.2435086038,133.93,6.88296,2.00753,7.16975,6.88296,2.00753,7.16975,0.0,0.0,0.0,0.0,109.45296,37.35753,115.6526502094,6.88296,2.00753,7.16975,102.57,35.35,108.4906788623,129.19,108.20296,3.75753,108.2681836204,6.88296,2.00753,7.16975,101.32,1.75,101.3351118813,129.19
2021-08-10 19:00:00,106.80248,4.08989,106.8807603564,6.10248,1.77989,6.35675,100.7,2.31,100.7264915501,133.95,6.10248,1.77989,6.35675,6.10248,1.77989,6.35675,0.0,0.0,0.0,0.0,110.23248,36.69989,116.1812444974,6.10248,1.77989,6.35675,104.13,34.92,109.829246105,129.24,108.92248,3.65989,108.9839503971,6.10248,1.77989,6.35675,102.82,1.88,102.8371858814,129.24
2021-08-10 19:30:00,105.31376,3.29693,105.3653538539,5.78376,1.68693,6.02475,99.53,1.6099999999999999,99.5430208503,133.41,5.78376,1.68693,6.02475,5.78376,1.68693,6.02475,0.0,0.0,0.0,0.0,108.68376,37.42693,114.9475305388,5.78376,1.68693,6.02475,102.9,35.74,108.9300582943,128.72,107.40376,2.87693,107.4422839871,5.78376,1.68693,6.02475,101.62,1.19,101.6269673856,128.72
2021-08-10 20:00:00,103.35736,2.52048,103.3880877355,5.48736,1.6004800000000001,5.716,97.87,0.92,97.8743240079,133.61,5.48736,1.6004800000000001,5.716,5.48736,1.6004800000000001,5.716,0.0,0.0,0.0,0.0,106.64736,38.18048,113.2758069845,5.48736,1.6004800000000001,5.716,101.16,36.58,107.5706372576,128.92,105.40736,2.11048,105.4284860367,5.48736,1.6004800000000001,5.716,99.92,0.51,99.9213015328,128.92
2021-08-10 20:30:00,103.20008,1.94794,103.2184624098,1.57008,0.45794,1.6355,101.63,1.49,101.640921877,133.7,1.57008,0.45794,1.6355,1.57008,0.45794,1.6355,0.0,0.0,0.0,0.0,106.67008,36.36794,112.6993035784,1.57008,0.45794,1.6355,105.1,35.91,111.0654676306,129.02,105.34008,1.49794,105.3507298439,1.57008,0.45794,1.6355,103.77,1.04,103.7752113946,129.02
2021-08-10 21:00:00,103.26408,1.4761900000000001,103.2746307433,1.32408,0.38619000000000003,1.37925,101.94,1.09,101.945827281,133.7,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,0.0,106.76408,36.58619,112.858841377,1.32408,0.38619000000000003,1.37925,105.44,36.2,111.4810907733,129.02,105.42408,1.01619,105.4289774491,1.32408,0.38619000000000003,1.37925,104.1,0.63,104.1019063226,129.02
2021-08-10 21:30:00,103.04416,0.5353800000000001,103.0455508106,1.18416,0.34538,1.2335,101.86,0.19,101.8601772039,133.44,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,0.0,106.49416,37.45538,112.8889348211,1.18416,0.34538,1.2335,105.31,37.11,111.657280103,128.78,105.17416,0.6753800000000001,105.1763284672,1.18416,0.34538,1.2335,103.99,0.33,103.9905236067,128.78
2021-08-10 22:00:00,98.2212,1.7141000000000002,98.236155606,0.6312,0.1841,0.6575000000000001,97.59,1.53,97.6019928075,133.44,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,0.0,101.4812,39.2441,108.8050244164,0.6312,0.1841,0.6575000000000001,100.85,39.06,108.1499241794,128.78,100.2512,2.2041,100.2754264925,0.6312,0.1841,0.6575000000000001,99.62,2.02,99.6404777186,128.78
2021-08-10 22:30:00,92.61216,3.98563,92.6978825344,0.60216,0.17563,0.6272500000000001,92.01,3.81,92.0888494879,134.51,0.60216,0.17563,0.6272500000000001,0.60216,0.17563,0.6272500000000001,0.0,0.0,0.0,0.0,95.63216,41.95563,104.4307661322,0.60216,0.17563,0.6272500000000001,95.03,41.78,103.8088112831,129.79,94.54216,4.49563,94.6489868227,0.60216,0.17563,0.6272500000000001,93.94,4.32,94.0392790274,129.79
2021-08-10 23:00:00,87.60576,5.24668,87.762730337,0.6057600000000001,0.17668,0.631,87.0,5.07,87.1476040979,134.51,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,0.0,90.42576,43.43668,100.317312768,0.6057600000000001,0.17668,0.631,89.82,43.26,99.6948343697,129.79,89.41576,5.77668,89.602166091,0.6057600000000001,0.17668,0.631,88.81,5.6,88.9863815423,129.79
2021-08-10 23:30:00,82.67256,6.53283,82.9302721855,0.5925600000000001,0.17283,0.6172500000000001,82.08,6.36,82.3260347642,135.54,0.5925600000000001,0.17283,0.6172500000000001,0.5925600000000001,0.17283,0.6172500000000001,0.0,0.0,0.0,0.0,85.26256,45.12283,96.4664393712,0.5925600000000001,0.17283,0.6172500000000001,84.67,44.95,95.8619392668,130.78,84.35256,7.05283,84.6468947426,0.5925600000000001,0.17283,0.6172500000000001,83.76,6.88,84.0420846957,130.78
2021-08-11 00:00:00,78.61072,7.60521,78.9777469802,0.60072,0.17521,0.62575,78.01,7.43,78.3630333767,135.54,0.60072,0.17521,0.62575,0.60072,0.17521,0.62575,0.0,0.0,0.0,0.0,81.03072,46.36521,93.3579684979,0.60072,0.17521,0.62575,80.43,46.19,92.749668463,130.78,80.21072,8.12521,80.6212046577,0.60072,0.17521,0.62575,79.61,7.95,80.0059660275,130.78
2021-08-11 00:30:00,75.51488,8.29684,75.9693007431,0.67488,0.19684000000000001,0.7030000000000001,74.84,8.1,75.2770589224,135.79,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,0.0,77.82488,47.41684,91.1321494457,0.67488,0.19684000000000001,0.7030000000000001,77.15,47.22,90.4535842297,131.02,77.06488,8.83684,77.569874762,0.67488,0.19684000000000001,0.7030000000000001,76.39,8.64,76.8770557449,131.02
2021-08-11 01:00:00,73.43976,15.78993,75.1180420289,0.7197600000000001,0.20993,0.74975,72.72,15.58,74.3702548066,136.27,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,0.0,75.06976,45.62993,87.8496407407,0.7197600000000001,0.20993,0.74975,74.35,45.42,87.125764846,131.46,74.36976,8.25993,74.827051566,0.7197600000000001,0.20993,0.74975,73.65,8.05,74.088629357,131.46
2021-08-11 01:30:00,73.23664,36.35027,81.7615286523,0.68664,0.20027,0.71525,72.55,36.15,81.0575412901,136.47,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,0.0,73.10664,36.02027,81.4987157136,0.68664,0.20027,0.71525,72.42,35.82,80.79436118940001,131.66,72.41664,2.46027,72.4584203344,0.68664,0.20027,0.71525,71.73,2.26,71.7655941242,131.66
2021-08-11 02:00:00,72.88848,36.32539,81.4387160714,0.73848,0.21539000000000003,0.7692500000000001,72.15,36.11,80.6818108374,135.86,0.73848,0.21539000000000003,0.7692500000000001,0.73848,0.21539000000000003,0.7692500000000001,0.0,0.0,0.0,0.0,72.76848,35.98539,81.1800466553,0.73848,0.21539000000000003,0.7692500000000001,72.03,35.77,80.4227194268,131.09,72.09848,2.51539,72.1423454371,0.73848,0.21539000000000003,0.7692500000000001,71.36,2.3,71.3970559617,131.09
2021-08-11 02:30:00,71.94056,36.58433,80.7084715173,0.7005600000000001,0.20433,0.72975,71.24,36.38,79.9915120497,135.92,0.7005600000000001,0.20433,0.72975,0.7005600000000001,0.20433,0.72975,0.0,0.0,0.0,0.0,71.82056,36.24433,80.447773716,0.7005600000000001,0.20433,0.72975,71.12,36.04,79.7303957095,131.14,71.15056,2.28433,71.1872204252,0.7005600000000001,0.20433,0.72975,70.45,2.08,70.4806987763,131.14
2021-08-11 03:00:00,70.5252,36.8086,79.5529815218,0.7152000000000001,0.2086,0.745,69.81,36.6,78.8225608566,135.92,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,0.0,70.4052,36.4586,79.2850660654,0.7152000000000001,0.2086,0.745,69.69,36.25,78.5541762098,131.14,69.7652,2.1086,69.79705814,0.7152000000000001,0.2086,0.745,69.05,1.9,69.0761355317,131.14
2021-08-11 03:30:00,69.67944,37.12692,78.9533567836,0.7094400000000001,0.20692000000000002,0.739,68.97,36.92,78.2300920362,136.07,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,0.0,69.55944,36.76692,78.6786000092,0.7094400000000001,0.20692000000000002,0.739,68.85,36.56,77.954833718,131.29,68.93944,1.86692,68.9647140051,0.7094400000000001,0.20692000000000002,0.739,68.23,1.6600000000000001,68.2501904759,131.29
2021-08-11 04:00:00,69.22904,37.56097,78.7622145871,0.6890400000000001,0.20097,0.7177500000000001,68.54,37.36,78.0608813683,136.07,0.6890400000000001,0.20097,0.7177500000000001,0.6890400000000001,0.20097,0.7177500000000001,0.0,0.0,0.0,0.0,69.10904,37.21097,78.4902267678,0.6890400000000001,0.20097,0.7177500000000001,68.42,37.01,77.7884085195,131.29,68.48904,1.61097,68.5079836549,0.6890400000000001,0.20097,0.7177500000000001,67.8,1.4100000000000001,67.8146599195,131.29
2021-08-11 04:30:00,69.5688,37.4584,79.012338682,0.7488,0.2184,0.78,68.82,37.24,78.249664536,136.65,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,0.0,69.4488,37.0984,78.7364407628,0.7488,0.2184,0.78,68.7,36.88,77.9732287391,131.84,68.8288,1.8684,68.8541547621,0.7488,0.2184,0.78,68.08,1.65,68.0999919236,131.84
2021-08-11 05:00:00,69.8052,37.3061,79.1486641975,0.7752,0.22610000000000002,0.8075,69.03,37.08,78.3585815339,136.65,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,0.0,69.6852,36.9361,78.8688948968,0.7752,0.22610000000000002,0.8075,68.91,36.71,78.0782440889,131.84,69.0652,1.9561000000000002,69.0928952806,0.7752,0.22610000000000002,0.8075,68.29,1.73,68.3119096498,131.84
2021-08-11 05:30:00,71.82304,36.60297,80.6121981319,0.8330400000000001,0.24297000000000002,0.86775,70.99,36.36,79.7598251001,136.49,0.8330400000000001,0.24297000000000002,0.86775,0.8330400000000001,0.24297000000000002,0.86775,0.0,0.0,0.0,0.0,71.70304,36.25297,80.3467720513,0.8330400000000001,0.24297000000000002,0.86775,70.87,36.01,79.4938802676,131.69,71.05304,2.58297,71.0999734688,0.8330400000000001,0.24297000000000002,0.86775,70.22,2.34,70.258978074,131.69
2021-08-11 06:00:00,73.44112,35.77366,81.6905922163,0.80112,0.23366,0.8345,72.64,35.54,80.8681717365,136.25,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,0.0,73.33112,35.42366,81.4388657107,0.80112,0.23366,0.8345,72.53,35.19,80.6159847673,131.44,72.63112,3.23366,72.7030683634,0.80112,0.23366,0.8345,71.83,3.0,71.8926206227,131.44
2021-08-11 06:30:00,81.04336,31.19348,86.8392733422,0.90336,0.26348000000000005,0.9410000000000001,80.14,30.93,85.9015977733,136.08,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,0.0,80.98336,30.86348,86.6652121361,0.90336,0.26348000000000005,0.9410000000000001,80.08,30.6,85.7272792056,131.29,80.10336,7.10348,80.417707698,0.90336,0.26348000000000005,0.9410000000000001,79.2,6.84,79.4948149253,131.29
2021-08-11 07:00:00,88.75944,26.45942,92.6193235553,1.12944,0.32942000000000005,1.1765,87.63,26.13,91.4428444439,134.86,1.12944,0.32942000000000005,1.1765,1.12944,0.32942000000000005,1.1765,0.0,0.0,0.0,0.0,88.71944,26.16942,92.4985274318,1.12944,0.32942000000000005,1.1765,87.59,25.84,91.3220329384,130.12,87.69944,11.26942,88.4205383576,1.12944,0.32942000000000005,1.1765,86.57,10.94,87.2585153438,130.12
2021-08-11 07:30:00,95.75472,22.68096,98.4042293237,1.6147200000000002,0.47096000000000005,1.682,94.14,22.21,96.7244731182,133.78,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,0.0,95.72472,22.44096,98.3199812083,1.6147200000000002,0.47096000000000005,1.682,94.11,21.97,96.6404314974,129.08,94.57472,14.53096,95.6845152655,1.6147200000000002,0.47096000000000005,1.682,92.96,14.06,94.0172601175,129.08
2021-08-11 08:00:00,100.71056,20.75933,102.8278497177,2.7405600000000003,0.7993300000000001,2.85475,97.97,19.96,99.9826109881,132.45,2.7405600000000003,0.7993300000000001,2.85475,2.7405600000000003,0.7993300000000001,2.85475,0.0,0.0,0.0,0.0,100.69056,20.53933,102.7640644874,2.7405600000000003,0.7993300000000001,2.85475,97.95,19.74,99.919317952,127.8,99.45056,16.61933,100.829638569,2.7405600000000003,0.7993300000000001,2.85475,96.71,15.82,97.9953901977,127.8
2021-08-11 08:30:00,104.96072,20.50521,106.9449221799,7.80072,2.27521,8.12575,97.16,18.23,98.85544244,131.68,7.80072,2.27521,8.12575,7.80072,2.27521,8.12575,0.0,0.0,0.0,0.0,104.93072,20.28521,106.8735034724,7.80072,2.27521,8.12575,97.13,18.01,98.7856113004,127.04,103.74072,19.78521,105.6105653846,7.80072,2.27521,8.12575,95.94,17.51,97.5247850549,127.04
2021-08-11 09:00:00,106.26928,19.68604,108.0772873577,9.68928,2.82604,10.093,96.58,16.86,98.0405834336,131.71,9.68928,2.82604,10.093,9.68928,2.82604,10.093,0.0,0.0,0.0,0.0,106.23928,19.46604,108.0079225252,9.68928,2.82604,10.093,96.55,16.64,97.9734254785,127.04,105.03928,21.56604,107.2303335078,9.68928,2.82604,10.093,95.35,18.74,97.1741225842,127.04
2021-08-11 09:30:00,107.78808,15.78694,108.9380450745,6.53808,1.90694,6.8105,101.25,13.88,102.1969515201,131.1,6.53808,1.90694,6.8105,6.53808,1.90694,6.8105,0.0,0.0,0.0,0.0,107.79808,15.57694,108.9177079792,6.53808,1.90694,6.8105,101.26,13.67,102.1785520547,126.48,106.49808,23.37694,109.0335836678,6.53808,1.90694,6.8105,99.96,21.47,102.2397305356,126.48
2021-08-11 10:00:00,107.27072,15.42021,108.3733834747,6.72072,1.96021,7.00075,100.55,13.46,101.4469028606,131.1,6.72072,1.96021,7.00075,6.72072,1.96021,7.00075,0.0,0.0,0.0,0.0,107.27072,15.23021,108.3465120157,6.72072,1.96021,7.00075,100.55,13.27,101.4218684505,126.48,105.99072,23.72021,108.6125273095,6.72072,1.96021,7.00075,99.27,21.76,101.6269181861,126.48
2021-08-11 10:30:00,107.55552,15.53411,108.6715163047,7.62552,2.22411,7.94325,99.93,13.31,100.8125041847,130.93,7.62552,2.22411,7.94325,7.62552,2.22411,7.94325,0.0,0.0,0.0,0.0,107.56552,15.31411,108.6501866449,7.62552,2.22411,7.94325,99.94,13.09,100.7936094204,126.31,106.28552,24.11411,108.9867058992,7.62552,2.22411,7.94325,98.66,21.89,101.0592286731,126.31
2021-08-11 11:00:00,108.09152,14.62086,109.07587379,7.99152,2.33086,8.3245,100.1,12.29,100.8516440124,130.93,7.99152,2.33086,8.3245,7.99152,2.33086,8.3245,0.0,0.0,0.0,0.0,108.10152,14.43086,109.0604802238,7.99152,2.33086,8.3245,100.11,12.1,100.838594298,126.31,106.81152,25.13086,109.728122781,7.99152,2.33086,8.3245,98.82,22.8,101.416134811,126.31
2021-08-11 11:30:00,109.84552,13.40536,110.6604804833,5.91552,1.72536,6.162,103.93,11.68,104.5842593319,130.72,5.91552,1.72536,6.162,5.91552,1.72536,6.162,0.0,0.0,0.0,0.0,109.90552,13.22536,110.6983896613,5.91552,1.72536,6.162,103.99,11.5,104.6239461118,126.09,108.52552,24.99536,111.3667657463,5.91552,1.72536,6.162,102.61,23.27,105.2155169165,126.09
2021-08-11 12:00:00,113.066,12.098,113.7113976697,5.856,1.708,6.1,107.21,10.39,107.7122843505,130.43,5.856,1.708,6.1,5.856,1.708,6.1,0.0,0.0,0.0,0.0,113.086,11.938,113.7143756963,5.856,1.708,6.1,107.23,10.23,107.7168779718,125.82,111.666,26.078,114.6706485549,5.856,1.708,6.1,105.81,24.37,108.5801685392,125.82
2021-08-11 12:30:00,112.31408,12.73369,113.0336207828,6.66408,1.9436900000000001,6.94175,105.65,10.79,106.1995602627,130.23,6.66408,1.9436900000000001,6.94175,6.66408,1.9436900000000001,6.94175,0.0,0.0,0.0,0.0,112.32408,12.57369,113.0256458865,6.66408,1.9436900000000001,6.94175,105.66,10.63,106.1933731454,125.63,110.93408,25.96369,113.9319239891,6.66408,1.9436900000000001,6.94175,104.27,24.02,107.0009032672,125.63
2021-08-11 13:00:00,112.144,13.332,112.9336927582,7.104,2.072,7.4,105.04,11.26,105.6417966527,130.23,7.104,2.072,7.4,7.104,2.072,7.4,0.0,0.0,0.0,0.0,112.154,13.172,112.9248480185,7.104,2.072,7.4,105.05,11.1,105.634807237,125.63,110.794,25.682,113.731594379,7.104,2.072,7.4,103.69,23.61,106.344008764,125.63
2021-08-11 13:30:00,109.16296,14.25628,110.0899330339,8.35296,2.43628,8.701,100.81,11.82,101.5005837422,130.59,8.35296,2.43628,8.701,8.35296,2.43628,8.701,0.0,0.0,0.0,0.0,109.18296,14.06628,110.0853259404,8.35296,2.43628,8.701,100.83,11.63,101.4985014668,125.97,107.88296,25.66628,110.8940529848,8.35296,2.43628,8.701,99.53,23.23,102.2049597622,125.97
2021-08-11 14:00:00,112.32696,12.69953,113.0425760723,5.58696,1.62953,5.81975,106.74,11.07,107.312499272,130.59,5.58696,1.62953,5.81975,5.58696,1.62953,5.81975,0.0,0.0,0.0,0.0,112.36696,12.53953,113.0644661786,5.58696,1.62953,5.81975,106.78,10.91,107.3359049899,125.97,110.94696,25.42953,113.8239382962,5.58696,1.62953,5.81975,105.36,23.8,108.0146730773,125.97
2021-08-11 14:30:00,113.21368,11.58774,113.8051539143,4.48368,1.30774,4.6705,108.73,10.28,109.2148858902,130.44,4.48368,1.30774,4.6705,4.48368,1.30774,4.6705,0.0,0.0,0.0,0.0,113.24368,11.43774,113.8198267274,4.48368,1.30774,4.6705,108.76,10.13,109.230739721,125.84,111.79368,25.83774,114.740645354,4.48368,1.30774,4.6705,107.31,24.53,110.0779587383,125.84
2021-08-11 15:00:00,111.6488,10.73965,112.1641414337,4.0788,1.18965,4.24875,107.57,9.55,107.9930895937,130.31,4.0788,1.18965,4.24875,4.0788,1.18965,4.24875,0.0,0.0,0.0,0.0,111.6888,10.58965,112.18969976139999,4.0788,1.18965,4.24875,107.61,9.4,108.0197764301,125.72,110.2488,26.48965,113.3865047462,4.0788,1.18965,4.24875,106.17,25.3,109.1428371447,125.72
2021-08-11 15:30:00,109.88424,11.89082,110.52573365800001,4.4942400000000005,1.31082,4.6815,105.39,10.58,105.9197266802,130.69,4.4942400000000005,1.31082,4.6815,4.4942400000000005,1.31082,4.6815,0.0,0.0,0.0,0.0,109.90424,11.72082,110.5274608025,4.4942400000000005,1.31082,4.6815,105.41,10.41,105.9227841401,126.09,108.52424,25.79082,111.5467483338,4.4942400000000005,1.31082,4.6815,104.03,24.48,106.8714709359,126.09
2021-08-11 16:00:00,110.94536,12.56823,111.6549744116,4.00536,1.16823,4.17225,106.94,11.4,107.5459139159,130.69,4.00536,1.16823,4.17225,4.00536,1.16823,4.17225,0.0,0.0,0.0,0.0,110.96536,12.39823,111.6558427807,4.00536,1.16823,4.17225,106.96,11.23,107.5479172276,126.09,109.54536,24.93823,112.3481250981,4.00536,1.16823,4.17225,105.54,23.77,108.183660966,126.09
2021-08-11 16:30:00,111.8612,13.2516,112.6433884789,3.0912,0.9016000000000001,3.22,108.77,12.35,109.4688786825,130.97,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,0.0,111.8812,13.0916,112.6445422735,3.0912,0.9016000000000001,3.22,108.79,12.19,109.4708189428,126.37,110.4612,23.8616,113.0090822014,3.0912,0.9016000000000001,3.22,107.37,22.96,109.7974430486,126.37
2021-08-11 17:00:00,112.23008,14.44919,113.156395968,3.46008,1.00919,3.60425,108.77,13.44,109.5972011504,131.22,3.46008,1.00919,3.60425,3.46008,1.00919,3.60425,0.0,0.0,0.0,0.0,112.23008,14.29919,113.1373399522,3.46008,1.00919,3.60425,108.77,13.29,109.5789076419,126.61,110.80008,22.99919,113.1619214606,3.46008,1.00919,3.60425,107.34,21.99,109.5693191546,126.61
