Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-11 17:30:00,111.1388,18.00715,112.5881446537,6.5388,1.9071500000000001,6.81125,104.6,16.1,105.8318005138,131.71,6.5388,1.9071500000000001,6.81125,6.5388,1.9071500000000001,6.81125,0.0,0.0,0.0,0.0,111.1388,17.82715,112.5594960124,6.5388,1.9071500000000001,6.81125,104.6,15.92,105.8045670092,127.09,109.7788,21.52715,111.8695808366,6.5388,1.9071500000000001,6.81125,103.24,19.62,105.0877823536,127.09
2021-08-11 18:00:00,111.7076,19.2493,113.3539741176,5.9976,1.7493,6.2475,105.71,17.5,107.1487475428,131.71,5.9976,1.7493,6.2475,5.9976,1.7493,6.2475,0.0,0.0,0.0,0.0,111.6876,19.0993,113.3088842688,5.9976,1.7493,6.2475,105.69,17.35,107.1046152134,127.09,110.3276,19.9293,112.1131407117,5.9976,1.7493,6.2475,104.33,18.18,105.9021307623,127.09
2021-08-11 18:30:00,111.95872,18.51296,113.4790054239,2.23872,0.6529600000000001,2.332,109.72,17.86,111.1641039185,131.46,2.23872,0.6529600000000001,2.332,2.23872,0.6529600000000001,2.332,0.0,0.0,0.0,0.0,111.94872,18.35296,113.4431445721,2.23872,0.6529600000000001,2.332,109.71,17.7,111.1286376233,126.88,110.49872,18.37296,112.0157702326,2.23872,0.6529600000000001,2.332,108.26,17.72,109.7006198706,126.88
2021-08-11 19:00:00,110.23672,21.00071,112.2192686523,5.7967200000000005,1.6907100000000002,6.03825,104.44,19.31,106.2101205159,131.46,5.7967200000000005,1.6907100000000002,6.03825,5.7967200000000005,1.6907100000000002,6.03825,0.0,0.0,0.0,0.0,110.18672,20.83071,112.138448997,5.7967200000000005,1.6907100000000002,6.03825,104.39,19.14,106.1301639497,126.88,108.84672,17.88071,110.3056129345,5.7967200000000005,1.6907100000000002,6.03825,103.05,16.19,104.3140383649,126.88
2021-08-11 19:30:00,110.59176,19.17218,112.2413019608,2.44176,0.71218,2.5435,108.15,18.46,109.714147219,131.11,2.44176,0.71218,2.5435,2.44176,0.71218,2.5435,0.0,0.0,0.0,0.0,110.57176,19.01218,112.1943719527,2.44176,0.71218,2.5435,108.13,18.3,109.6676201073,126.55,109.15176,17.63218,110.5667241201,2.44176,0.71218,2.5435,106.71,16.92,108.0430955684,126.55
2021-08-11 20:00:00,108.12432,20.17251,109.9899937956,2.37432,0.6925100000000001,2.47325,105.75,19.48,107.5292188198,131.11,2.37432,0.6925100000000001,2.47325,2.37432,0.6925100000000001,2.47325,0.0,0.0,0.0,0.0,108.06432,20.02251,109.9035857639,2.37432,0.6925100000000001,2.47325,105.69,19.33,107.4431244892,126.55,106.73432,16.75251,108.0410184012,2.37432,0.6925100000000001,2.47325,104.36,16.06,105.5885088445,126.55
2021-08-11 20:30:00,104.9444,23.52045,107.547843584,5.6244,1.64045,5.858750000000001,99.32,21.88,101.7015083467,131.77,5.6244,1.64045,5.858750000000001,5.6244,1.64045,5.858750000000001,0.0,0.0,0.0,0.0,104.9044,23.33045,107.4674045307,5.6244,1.64045,5.858750000000001,99.28,21.69,101.6217225794,127.2,103.6544,15.57045,104.817334218,5.6244,1.64045,5.858750000000001,98.03,13.93,99.014775665,127.2
2021-08-11 21:00:00,104.85256,22.08783,107.1537753542,1.91256,0.55783,1.99225,102.94,21.53,105.1674117776,131.77,1.91256,0.55783,1.99225,1.91256,0.55783,1.99225,0.0,0.0,0.0,0.0,104.81256,21.89783,107.0756167036,1.91256,0.55783,1.99225,102.9,21.34,105.0895123216,127.2,103.50256,14.74783,104.5479718419,1.91256,0.55783,1.99225,101.59,14.19,102.5762360393,127.2
2021-08-11 21:30:00,104.02384,25.38737,107.0769715852,5.37384,1.56737,5.59775,98.65,23.82,101.4850476671,131.64,5.37384,1.56737,5.59775,5.37384,1.56737,5.59775,0.0,0.0,0.0,0.0,103.96384,25.18737,106.9714150372,5.37384,1.56737,5.59775,98.59,23.62,101.3799413099,127.07,102.74384,13.68737,103.6515352296,5.37384,1.56737,5.59775,97.37,12.12,98.1214110172,127.07
2021-08-11 22:00:00,99.27984,27.38287,102.9869321801,5.28984,1.5428700000000002,5.51025,93.99,25.84,97.4773086415,132.03,5.28984,1.5428700000000002,5.51025,5.28984,1.5428700000000002,5.51025,0.0,0.0,0.0,0.0,99.20984,27.16287,102.8611387233,5.28984,1.5428700000000002,5.51025,93.92,25.62,97.3516861693,127.45,98.08984,11.97287,98.8178441743,5.28984,1.5428700000000002,5.51025,92.8,10.43,93.3842861514,127.45
2021-08-11 22:30:00,94.9328,26.89165,98.6681172191,1.1028,0.32165000000000005,1.14875,93.83,26.57,97.5194021721,132.73,1.1028,0.32165000000000005,1.14875,1.1028,0.32165000000000005,1.14875,0.0,0.0,0.0,0.0,94.8828,26.67165,98.5602488307,1.1028,0.32165000000000005,1.14875,93.78,26.35,97.4115542428,128.11,93.7528,10.20165,94.3062096077,1.1028,0.32165000000000005,1.14875,92.65,9.88,93.175301985,128.11
2021-08-11 23:00:00,89.78008,27.92419,94.0224608908,0.94008,0.27419000000000004,0.9792500000000001,88.84,27.65,93.0433667706,132.73,0.94008,0.27419000000000004,0.9792500000000001,0.94008,0.27419000000000004,0.9792500000000001,0.0,0.0,0.0,0.0,89.70008,27.67419,93.8720679657,0.94008,0.27419000000000004,0.9792500000000001,88.76,27.4,92.8929362223,128.11,88.67008,8.79419,89.1051113291,0.94008,0.27419000000000004,0.9792500000000001,87.73,8.52,88.1427438874,128.11
2021-08-11 23:30:00,84.93888,29.01634,89.7583495985,0.8788800000000001,0.25634,0.9155000000000001,84.06,28.76,88.8438022599,132.16,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,0.0,84.84888,28.73634,89.5829764735,0.8788800000000001,0.25634,0.9155000000000001,83.97,28.48,88.6683218517,127.55,83.91888,8.31634,84.3299468247,0.8788800000000001,0.25634,0.9155000000000001,83.04,8.06,83.4302415195,127.55
2021-08-12 00:00:00,80.80192,31.08431,86.5747342119,0.87192,0.25431000000000004,0.9082500000000001,79.93,30.83,85.6696784166,133.22,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,0.0,80.70192,30.79431,86.3775979063,0.87192,0.25431000000000004,0.9082500000000001,79.83,30.54,85.4723376304,128.54,79.88192,6.84431,80.1745952423,0.87192,0.25431000000000004,0.9082500000000001,79.01,6.59,79.2843502843,128.54
2021-08-12 00:30:00,77.57128,32.50954,84.1081070519,0.8212800000000001,0.23954000000000003,0.8555,76.75,32.27,83.258125129,134.35,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,0.0,77.48128,32.17954,83.8979829617,0.8212800000000001,0.23954000000000003,0.8555,76.66,31.94,83.0476923219,129.63,76.69128,5.83954,76.9132800981,0.8212800000000001,0.23954000000000003,0.8555,75.87,5.6,76.0763885841,129.63
2021-08-12 01:00:00,74.80272,33.43996,81.9370358519,0.8227200000000001,0.23996,0.857,73.98,33.2,81.0881027032,135.05,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,0.0,74.71272,33.09996,81.7165704236,0.8227200000000001,0.23996,0.857,73.89,32.86,80.8672473873,130.32,73.98272,4.85996,74.1421747037,0.8227200000000001,0.23996,0.857,73.16,4.62,73.3057296533,130.32
2021-08-12 01:30:00,74.01624,33.52557,81.2549544801,0.87624,0.25557,0.9127500000000001,73.14,33.27,80.3514312256,135.06,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,0.0,73.92624,33.18557,81.033147642,0.87624,0.25557,0.9127500000000001,73.05,32.93,80.129191934,130.32,73.21624,4.93557,73.3824069581,0.87624,0.25557,0.9127500000000001,72.34,4.68,72.4912270554,130.32
2021-08-12 02:00:00,73.80472,33.43971,81.0268529511,0.9247200000000001,0.26971,0.96325,72.88,33.17,80.0733619876,135.06,0.9247200000000001,0.26971,0.96325,0.9247200000000001,0.26971,0.96325,0.0,0.0,0.0,0.0,73.70472,33.08971,80.791798211,0.9247200000000001,0.26971,0.96325,72.78,32.82,79.8378406522,130.32,72.99472,5.13971,73.1754451081,0.9247200000000001,0.26971,0.96325,72.07,4.87,72.2343533231,130.32
2021-08-12 02:30:00,72.4724,34.06445,80.0789330321,0.8724000000000001,0.25445,0.9087500000000001,71.6,33.81,79.1812862992,135.3,0.8724000000000001,0.25445,0.9087500000000001,0.8724000000000001,0.25445,0.9087500000000001,0.0,0.0,0.0,0.0,72.3924,33.72445,79.8623697718,0.8724000000000001,0.25445,0.9087500000000001,71.52,33.47,78.9642406409,130.55,71.7024,4.55445,71.8469009809,0.8724000000000001,0.25445,0.9087500000000001,70.83,4.3,70.9604037474,130.55
2021-08-12 03:00:00,70.89016,34.46213,78.8229229917,0.8301600000000001,0.24213,0.86475,70.06,34.22,77.9705841969,135.3,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,0.0,70.78016,34.09213,78.5627416627,0.8301600000000001,0.24213,0.86475,69.95,33.85,77.7098771071,130.55,70.13016,4.26213,70.2595551777,0.8301600000000001,0.24213,0.86475,69.3,4.02,69.4164994796,130.55
2021-08-12 03:30:00,70.18088,34.61234,78.2519648178,0.8308800000000001,0.24234000000000003,0.8655,69.35,34.37,77.3997377257,135.51,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,0.0,70.09088,34.25234,78.0125262676,0.8308800000000001,0.24234000000000003,0.8655,69.26,34.01,77.159754406,130.76,69.45088,4.18234,69.5766965345,0.8308800000000001,0.24234000000000003,0.8655,68.62,3.94,68.7330197212,130.76
2021-08-12 04:00:00,69.89608,35.00094,78.1698650392,0.82608,0.24094000000000002,0.8605,69.07,34.76,77.3234925492,135.61,0.82608,0.24094000000000002,0.8605,0.82608,0.24094000000000002,0.8605,0.0,0.0,0.0,0.0,69.79608,34.62094,77.9108610519,0.82608,0.24094000000000002,0.8605,68.97,34.38,77.0639040018,130.86,69.16608,3.91094,69.2765622289,0.82608,0.24094000000000002,0.8605,68.34,3.67,68.4384723675,130.86
2021-08-12 04:30:00,70.42736,34.62298,78.4777916397,0.86736,0.25298000000000004,0.9035000000000001,69.56,34.37,77.5879533175,135.88,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,0.0,70.33736,34.25298,78.2343329405,0.86736,0.25298000000000004,0.9035000000000001,69.47,34.0,77.3439131412,131.11,69.67736,4.29298,69.8094848416,0.86736,0.25298000000000004,0.9035000000000001,68.81,4.04,68.9284970096,131.11
2021-08-12 05:00:00,71.07624,34.48557,79.0005470282,0.87624,0.25557,0.9127500000000001,70.2,34.23,78.1007868078,135.88,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,0.0,70.99624,34.11557,78.7676215876,0.87624,0.25557,0.9127500000000001,70.12,33.86,77.8672845295,131.11,70.33624,4.47557,70.4784888045,0.87624,0.25557,0.9127500000000001,69.46,4.22,69.5880736908,131.11
2021-08-12 05:30:00,73.57936,33.70398,80.9313319169,0.9393600000000001,0.27398,0.9785,72.64,33.43,79.9633322217,135.96,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,0.0,73.48936,33.34398,80.7001055479,0.9393600000000001,0.27398,0.9785,72.55,33.07,79.7315959956,131.19,72.77936,5.22398,72.9666033816,0.9393600000000001,0.27398,0.9785,71.84,4.95,72.0103332863,131.19
2021-08-12 06:00:00,74.8332,33.22135,81.8759178151,1.0332,0.30135,1.07625,73.8,32.92,80.8094449925,135.83,1.0332,0.30135,1.07625,1.0332,0.30135,1.07625,0.0,0.0,0.0,0.0,74.7732,32.87135,81.6796002014,1.0332,0.30135,1.07625,73.74,32.57,80.6126075747,131.06,74.0332,5.88135,74.2664458559,1.0332,0.30135,1.07625,73.0,5.58,73.212952406,131.06
2021-08-12 06:30:00,82.24776,28.97018,87.2007187714,1.09776,0.32018,1.1435,81.15,28.65,86.0589623456,136.13,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,0.0,82.19776,28.63018,87.0411337004,1.09776,0.32018,1.1435,81.1,28.31,85.8991623941,131.36,81.29776,9.36018,81.8348260257,1.09776,0.32018,1.1435,80.2,9.04,80.707878178,131.36
2021-08-12 07:00:00,88.77888,24.638840000000002,92.1344776433,1.29888,0.37884,1.353,87.48,24.26,90.781595051,134.76,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0,0.0,88.75888,24.33884,92.0354166145,1.29888,0.37884,1.353,87.46,23.96,90.6825959046,130.04,87.72888,13.09884,88.70138666,1.29888,0.37884,1.353,86.43,12.72,87.3609941564,130.04
2021-08-12 07:30:00,95.57352,21.65186,97.9954119673,2.06352,0.6018600000000001,2.1495,93.51,21.05,95.8500005216,133.65,2.06352,0.6018600000000001,2.1495,2.06352,0.6018600000000001,2.1495,0.0,0.0,0.0,0.0,95.56352,21.39186,97.9285353156,2.06352,0.6018600000000001,2.1495,93.5,20.79,95.7834750883,128.96,94.41352,15.87186,95.7383345304,2.06352,0.6018600000000001,2.1495,92.35,15.27,93.6039283364,128.96
2021-08-12 08:00:00,100.91304,18.47297,102.5899228124,3.47304,1.01297,3.61775,97.44,17.46,98.9919451269,132.62,3.47304,1.01297,3.61775,3.47304,1.01297,3.61775,0.0,0.0,0.0,0.0,100.90304,18.23297,102.5371380343,3.47304,1.01297,3.61775,97.43,17.22,98.9400490196,127.98,99.68304,19.26297,101.5271908252,3.47304,1.01297,3.61775,96.21,18.25,97.9256176902,127.98
2021-08-12 08:30:00,105.97032,15.85051,107.1491828628,4.63032,1.35051,4.82325,101.34,14.5,102.3720938537,131.58,4.63032,1.35051,4.82325,4.63032,1.35051,4.82325,0.0,0.0,0.0,0.0,105.97032,15.63051,107.1168593815,4.63032,1.35051,4.82325,101.34,14.28,102.3411647383,126.97,104.67032,22.09051,106.9760090906,4.63032,1.35051,4.82325,100.04,20.74,102.1672609009,126.97
2021-08-12 09:00:00,107.52824,14.45782,108.495856864,5.47824,1.59782,5.7065,102.05,12.86,102.8570955258,130.86,5.47824,1.59782,5.7065,5.47824,1.59782,5.7065,0.0,0.0,0.0,0.0,107.52824,14.24782,108.468072594,5.47824,1.59782,5.7065,102.05,12.65,102.831050758,126.28,106.20824,23.90782,108.8658536964,5.47824,1.59782,5.7065,100.73,22.31,103.1710666805,126.28
2021-08-12 09:30:00,107.48008,13.92669,108.378597016,6.16008,1.7966900000000001,6.41675,101.32,12.13,102.0435166975,130.76,6.16008,1.7966900000000001,6.41675,6.16008,1.7966900000000001,6.41675,0.0,0.0,0.0,0.0,107.48008,13.71669,108.3518120816,6.16008,1.7966900000000001,6.41675,101.32,11.92,102.018766901,126.17,106.18008,24.63669,109.0008067996,6.16008,1.7966900000000001,6.41675,100.02,22.84,102.5946684775,126.17
2021-08-12 10:00:00,107.67848,13.06414,108.4680912022,7.24848,2.11414,7.5504999999999995,100.43,10.95,101.0251820092,130.49,7.24848,2.11414,7.5504999999999995,7.24848,2.11414,7.5504999999999995,0.0,0.0,0.0,0.0,107.67848,12.854140000000001,108.4429987148,7.24848,2.11414,7.5504999999999995,100.43,10.74,101.0026361042,125.92,106.38848,26.00414,109.520427199,7.24848,2.11414,7.5504999999999995,99.14,23.89,101.9778000351,125.92
2021-08-12 10:30:00,107.10256,13.60158,107.9627775534,8.78256,2.56158,9.1485,98.32,11.04,98.9378795002,130.24,8.78256,2.56158,9.1485,8.78256,2.56158,9.1485,0.0,0.0,0.0,0.0,107.09256,13.38158,107.9253588859,8.78256,2.56158,9.1485,98.31,10.82,98.9036323903,125.67,105.84256,26.34158,109.0711985093,8.78256,2.56158,9.1485,97.06,23.78,99.9306359431,125.67
2021-08-12 11:00:00,107.52744,12.69342,108.2740655201,9.57744,2.7934200000000002,9.9765,97.95,9.9,98.4490350384,130.24,9.57744,2.7934200000000002,9.9765,9.57744,2.7934200000000002,9.9765,0.0,0.0,0.0,0.0,107.52744,12.47342,108.2484944905,9.57744,2.7934200000000002,9.9765,97.95,9.68,98.4271552977,125.67,106.29744,27.63342,109.8305588234,9.57744,2.7934200000000002,9.9765,96.72,24.84,99.8588203415,125.67
2021-08-12 11:30:00,107.3624,12.01945,108.0331065556,10.1124,2.94945,10.53375,97.25,9.07,97.6720400115,130.04,10.1124,2.94945,10.53375,10.1124,2.94945,10.53375,0.0,0.0,0.0,0.0,107.3624,11.79945,108.0088512765,10.1124,2.94945,10.53375,97.25,8.85,97.6518561012,125.45,106.1424,28.59945,109.9278746181,10.1124,2.94945,10.53375,96.03,25.65,99.3965965212,125.45
2021-08-12 12:00:00,106.94392,11.75031,107.5875076859,9.94392,2.90031,10.35825,97.0,8.85,97.4028875342,130.04,9.94392,2.90031,10.35825,9.94392,2.90031,10.35825,0.0,0.0,0.0,0.0,106.94392,11.53031,107.5637023985,9.94392,2.90031,10.35825,97.0,8.63,97.3831448455,125.45,105.72392,28.79031,109.5738527664,9.94392,2.90031,10.35825,95.78,25.89,99.2174405032,125.45
2021-08-12 12:30:00,107.46456,12.36633,108.1737388356,9.96456,2.90633,10.37975,97.5,9.46,97.9578562444,130.07,9.96456,2.90633,10.37975,9.96456,2.90633,10.37975,0.0,0.0,0.0,0.0,107.45456,12.16633,108.1411209969,9.96456,2.90633,10.37975,97.49,9.26,97.9287889234,125.48,106.22456,28.21633,109.9082272892,9.96456,2.90633,10.37975,96.26,25.31,99.5318225494,125.48
2021-08-12 13:00:00,106.6992,13.53185,107.5538481183,9.7092,2.83185,10.11375,96.99,10.7,97.5784305059,130.16,9.7092,2.83185,10.11375,9.7092,2.83185,10.11375,0.0,0.0,0.0,0.0,106.7092,13.31185,107.5363134716,9.7092,2.83185,10.11375,97.0,10.48,97.5644935415,125.56,105.4792,26.96185,108.8705790747,9.7092,2.83185,10.11375,95.77,24.13,98.7630993843,125.56
2021-08-12 13:30:00,109.09504,13.06147,109.8741541545,8.16504,2.38147,8.50525,100.93,10.68,101.4934840273,130.07,8.16504,2.38147,8.50525,8.16504,2.38147,8.50525,0.0,0.0,0.0,0.0,109.10504,12.86147,109.8604895491,8.16504,2.38147,8.50525,100.94,10.48,101.4825797859,125.51,107.79504,26.45147,110.9930219147,8.16504,2.38147,8.50525,99.63,24.07,102.4963501789,125.51
2021-08-12 14:00:00,110.39144,12.15292,111.0583787465,6.66144,1.94292,6.939,103.73,10.21,104.231266902,130.07,6.66144,1.94292,6.939,6.66144,1.94292,6.939,0.0,0.0,0.0,0.0,110.38144,11.96292,111.0278062082,6.66144,1.94292,6.939,103.72,10.02,104.2028732809,125.51,109.04144,26.60292,112.2397032685,6.66144,1.94292,6.939,102.38,24.66,105.3080243856,125.51
2021-08-12 14:30:00,111.44704,11.94747,112.0856135468,7.63704,2.22747,7.95525,103.81,9.72,104.2640614018,130.38,7.63704,2.22747,7.95525,7.63704,2.22747,7.95525,0.0,0.0,0.0,0.0,111.44704,11.75747,112.0655202351,7.63704,2.22747,7.95525,103.81,9.53,104.2465203256,125.81,110.10704,27.45747,113.4789536274,7.63704,2.22747,7.95525,102.47,25.23,105.5303453988,125.81
2021-08-12 15:00:00,107.03736,12.39923,107.7531314643,7.19736,2.09923,7.49725,99.84,10.3,100.3698938925,130.54,7.19736,2.09923,7.49725,7.19736,2.09923,7.49725,0.0,0.0,0.0,0.0,107.02736,12.18923,107.7192328072,7.19736,2.09923,7.49725,99.83,10.09,100.3386117105,125.96,105.75736,26.74923,109.0877651241,7.19736,2.09923,7.49725,98.56,24.65,101.5957484347,125.96
2021-08-12 15:30:00,105.49176,13.57718,106.3618881209,7.36176,2.14718,7.6685,98.13,11.43,98.7934299435,130.54,7.36176,2.14718,7.6685,7.36176,2.14718,7.6685,0.0,0.0,0.0,0.0,105.47176,13.36718,106.315444121,7.36176,2.14718,7.6685,98.11,11.22,98.749483543,125.96,104.25176,25.87718,107.4153522912,7.36176,2.14718,7.6685,96.89,23.73,99.7536214881,125.96
2021-08-12 16:00:00,105.74016,13.97213,106.6592792661,6.83016,1.99213,7.11475,98.91,11.98,99.6328685726,130.91,6.83016,1.99213,7.11475,6.83016,1.99213,7.11475,0.0,0.0,0.0,0.0,105.74016,13.75213,106.6306828092,6.83016,1.99213,7.11475,98.91,11.76,99.6066548982,126.32,104.48016,25.35213,107.5120194637,6.83016,1.99213,7.11475,97.65,23.36,100.4052394051,126.32
2021-08-12 16:30:00,107.65152,14.729610000000001,108.6545496933,6.10152,1.77961,6.3557500000000005,101.55,12.95,102.3723839715,131.38,6.10152,1.77961,6.3557500000000005,6.10152,1.77961,6.3557500000000005,0.0,0.0,0.0,0.0,107.64152,14.53961,108.6190456912,6.10152,1.77961,6.3557500000000005,101.54,12.76,102.3386007331,126.77,106.35152,24.29961,109.0922401111,6.10152,1.77961,6.3557500000000005,100.25,22.52,102.7482987694,126.77
2021-08-12 17:00:00,109.46928,14.91854,110.4811572145,5.06928,1.47854,5.2805,104.4,13.44,105.2615485351,131.38,5.06928,1.47854,5.2805,5.06928,1.47854,5.2805,0.0,0.0,0.0,0.0,109.48928,14.73854,110.4768165556,5.06928,1.47854,5.2805,104.42,13.26,105.2585578469,126.77,108.11928,23.52854,110.6497668423,5.06928,1.47854,5.2805,103.05,22.05,105.3826598639,126.77
2021-08-12 17:30:00,110.928,15.184,111.962382254,3.888,1.134,4.05,107.04,14.05,107.9581590247,131.07,3.888,1.134,4.05,3.888,1.134,4.05,0.0,0.0,0.0,0.0,110.898,15.004,111.908384047,3.888,1.134,4.05,107.01,13.87,107.9051296278,126.51,109.498,22.414,111.768508087,3.888,1.134,4.05,105.61,21.28,107.7325879203,126.51
2021-08-12 18:00:00,109.01184,17.62887,110.4280685227,3.32184,0.9688700000000001,3.4602500000000003,105.69,16.66,106.9950078275,131.07,3.32184,0.9688700000000001,3.4602500000000003,3.32184,0.9688700000000001,3.4602500000000003,0.0,0.0,0.0,0.0,108.95184,17.48887,110.3465632145,3.32184,0.9688700000000001,3.4602500000000003,105.63,16.52,106.9140182577,126.51,107.61184,19.77887,109.4144040182,3.32184,0.9688700000000001,3.4602500000000003,104.29,18.81,105.9727332855,126.51
2021-08-12 18:30:00,105.996,22.068,108.2688719808,6.816,1.988,7.1,99.18,20.08,101.1922862673,131.3,6.816,1.988,7.1,6.816,1.988,7.1,0.0,0.0,0.0,0.0,105.916,21.858,108.1479136183,6.816,1.988,7.1,99.1,19.87,101.0723844579,126.73,104.706,17.768,106.202863709,6.816,1.988,7.1,97.89,15.78,99.153721564,126.73
2021-08-12 19:00:00,104.80584,22.607120000000002,107.216351238,6.67584,1.94712,6.954,98.13,20.66,100.2812669445,131.76,6.67584,1.94712,6.954,6.67584,1.94712,6.954,0.0,0.0,0.0,0.0,104.71584,22.41712,107.0884420281,6.67584,1.94712,6.954,98.04,20.47,100.1541936216,127.18,103.52584,17.34712,104.9691484199,6.67584,1.94712,6.954,96.85,15.4,98.0667247337,127.18
2021-08-12 19:30:00,105.27448,20.24214,107.2028934826,2.06448,0.60214,2.1505,103.21,19.64,105.0620469056,132.11,2.06448,0.60214,2.1505,2.06448,0.60214,2.1505,0.0,0.0,0.0,0.0,105.23448,20.04214,107.1260153121,2.06448,0.60214,2.1505,103.17,19.44,104.9855347179,127.52,103.91448,16.96214,105.2897589847,2.06448,0.60214,2.1505,101.85,16.36,103.1555723168,127.52
2021-08-12 20:00:00,104.82336,20.95348,106.8970772556,1.62336,0.47348,1.691,103.2,20.48,105.2125011584,132.11,1.62336,0.47348,1.691,1.62336,0.47348,1.691,0.0,0.0,0.0,0.0,104.77336,20.78348,106.8148398239,1.62336,0.47348,1.691,103.15,20.31,105.1304836858,127.52,103.47336,16.08348,104.7158753896,1.62336,0.47348,1.691,101.85,15.61,103.0392866823,127.52
2021-08-12 20:30:00,102.87208,22.43894,105.2908869364,1.16208,0.33894,1.2105000000000001,101.71,22.1,104.0833036563,132.34,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,0.0,102.79208,22.24894,105.172368243,1.16208,0.33894,1.2105000000000001,101.63,21.91,103.9649219689,128.0,101.53208,14.55894,102.5705903417,1.16208,0.33894,1.2105000000000001,100.37,14.22,101.3723103219,128.0
2021-08-12 21:00:00,102.48344,22.49892,104.9240528926,0.8534400000000001,0.24892000000000003,0.889,101.63,22.25,104.0371058805,132.6,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,0.0,102.42344,22.30892,104.8248490245,0.8534400000000001,0.24892000000000003,0.889,101.57,22.06,103.9380031557,128.0,101.12344,13.87892,102.0714188096,0.8534400000000001,0.24892000000000003,0.889,100.27,13.63,101.1921429756,128.0
2021-08-12 21:30:00,102.55224,23.36732,105.1807661742,0.88224,0.25732000000000005,0.919,101.67,23.11,104.2634211984,131.78,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0,0.0,102.46224,23.18732,105.053141003,0.88224,0.25732000000000005,0.919,101.58,22.93,104.1358790235,127.24,101.22224,13.04732,102.0596611292,0.88224,0.25732000000000005,0.919,100.34,12.79,101.1518645404,127.24
2021-08-12 22:00:00,98.16128,25.66329,101.4605408268,0.97128,0.28329000000000004,1.01175,97.19,25.38,100.4491936254,131.92,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,0.0,98.07128,25.46329,101.3230235359,0.97128,0.28329000000000004,1.01175,97.1,25.18,100.3117261341,127.38,96.90128,11.36329,97.5652726397,0.97128,0.28329000000000004,1.01175,95.93,11.08,96.5677549703,127.38
2021-08-12 22:30:00,93.19648,27.99564,97.3105325409,0.87648,0.25564000000000003,0.913,92.32,27.74,96.3975622098,132.83,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,0.0,93.08648,27.75564,97.1363387749,0.87648,0.25564000000000003,0.913,92.21,27.5,96.223355273,128.24,92.02648,9.52564,92.5181649115,0.87648,0.25564000000000003,0.913,91.15,9.27,91.6201691769,128.24
2021-08-12 23:00:00,87.35888,29.607590000000002,92.2398140743,0.8488800000000001,0.24759000000000003,0.8842500000000001,86.51,29.36,91.3563883918,133.63,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,0.0,87.24888,29.33759,92.0492327413,0.8488800000000001,0.24759000000000003,0.8842500000000001,86.4,29.09,91.1657177891,129.0,86.28888,8.11759,86.6698683457,0.8488800000000001,0.24759000000000003,0.8842500000000001,85.44,7.87,85.8016928737,129.0
2021-08-12 23:30:00,82.26448,31.24214,87.9972498516,0.86448,0.25214000000000003,0.9005000000000001,81.4,30.99,87.0995987362,134.09,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,0.0,82.13448,30.95214,87.773046976,0.86448,0.25214000000000003,0.9005000000000001,81.27,30.7,86.8752145321,129.43,81.27448,6.78214,81.5569648911,0.86448,0.25214000000000003,0.9005000000000001,80.41,6.53,80.6747110314,129.43
2021-08-13 00:00:00,78.4784,32.33745,84.8797380949,0.8484,0.24745000000000003,0.88375,77.63,32.09,84.0011011833,134.36,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,0.0,78.3484,32.01745,84.6379872579,0.8484,0.24745000000000003,0.88375,77.5,31.77,83.7590765231,129.68,77.5684,5.72745,77.7795626245,0.8484,0.24745000000000003,0.88375,76.72,5.48,76.9154652849,129.68
2021-08-13 00:30:00,75.31048,33.24389,82.3214711978,0.87048,0.25389,0.9067500000000001,74.44,32.99,81.4226854138,134.42,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,0.0,75.18048,32.90389,82.0656478081,0.87048,0.25389,0.9067500000000001,74.31,32.65,81.1664869266,129.72,74.46048,4.95389,74.6250903381,0.87048,0.25389,0.9067500000000001,73.59,4.7,73.7399355845,129.72
2021-08-13 01:00:00,73.524,33.762,80.9051989677,0.864,0.252,0.9,72.66,33.51,80.014971724,134.62,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,0.0,73.384,33.412,80.6323334649,0.864,0.252,0.9,72.52,33.16,79.7416829519,129.92,72.684,4.502,72.8232920157,0.864,0.252,0.9,71.82,4.25,71.9456385057,129.92
2021-08-13 01:30:00,72.5628,34.22415,80.228750377,0.8028000000000001,0.23415000000000002,0.83625,71.76,33.99,79.4028821895,134.68,0.8028000000000001,0.23415000000000002,0.83625,0.8028000000000001,0.23415000000000002,0.83625,0.0,0.0,0.0,0.0,72.4328,33.87415,79.9622945773,0.8028000000000001,0.23415000000000002,0.83625,71.63,33.64,79.1360000253,129.97,71.7728,4.17415,71.8940772808,0.8028000000000001,0.23415000000000002,0.83625,70.97,3.94,71.0792831984,129.97
2021-08-13 02:00:00,72.26592,34.32256,80.0025082007,0.86592,0.25256,0.902,71.4,34.07,79.1121033724,134.97,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,0.0,72.13592,33.97256,79.7353484171,0.86592,0.25256,0.902,71.27,33.72,78.844475393,130.26,71.46592,4.12256,71.5847275779,0.86592,0.25256,0.902,70.6,3.87,70.7059891381,130.26
2021-08-13 02:30:00,70.8516,34.6713,78.8799611197,0.8616,0.2513,0.8975000000000001,69.99,34.42,77.9957466789,135.08,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,0.0,70.7116,34.3113,78.5964101104,0.8616,0.2513,0.8975000000000001,69.85,34.06,77.7116857364,130.35,70.0716,3.8413,70.1768103596,0.8616,0.2513,0.8975000000000001,69.21,3.59,69.3030461091,130.35
2021-08-13 03:00:00,69.46288,34.64584,77.6236170711,0.8428800000000001,0.24584000000000003,0.878,68.62,34.4,76.7597837412,135.08,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,0.0,69.33288,34.27584,77.3426238034,0.8428800000000001,0.24584000000000003,0.878,68.49,34.03,76.4782387349,130.35,68.72288,3.9358400000000002,68.8354928217,0.8428800000000001,0.24584000000000003,0.878,67.88,3.69,67.9802213883,130.35
2021-08-13 03:30:00,69.25264,35.04577,77.6152957983,0.8426400000000001,0.24577000000000002,0.87775,68.41,34.8,76.7526422998,135.15,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,0.0,69.12264,34.66577,77.3282288059,0.8426400000000001,0.24577000000000002,0.87775,68.28,34.42,76.464990682,130.41,68.50264,3.59577,68.5969478101,0.8426400000000001,0.24577000000000002,0.87775,67.66,3.35,67.7428822829,130.41
2021-08-13 04:00:00,69.3576,35.0218,77.6981541158,0.8976000000000001,0.26180000000000003,0.935,68.46,34.76,76.7790935086,135.27,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,0.0,69.2276,34.6518,77.4158113372,0.8976000000000001,0.26180000000000003,0.935,68.33,34.39,76.4961502299,130.53,68.6276,3.6618,68.725222888,0.8976000000000001,0.26180000000000003,0.935,67.73,3.4,67.8152851502,130.53
2021-08-13 04:30:00,69.54696,35.05953,77.8842107815,0.7869600000000001,0.22953,0.8197500000000001,68.76,34.83,77.0783140708,135.3,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,0.0,69.42696,34.67953,77.6065240548,0.7869600000000001,0.22953,0.8197500000000001,68.64,34.45,76.800078776,130.55,68.78696,3.53953,68.8779655526,0.7869600000000001,0.22953,0.8197500000000001,68.0,3.31,68.0805118958,130.55
2021-08-13 05:00:00,70.45288,34.56459,78.4749589497,0.8728800000000001,0.25459000000000004,0.9092500000000001,69.58,34.31,77.5793303658,135.36,0.8728800000000001,0.25459000000000004,0.9092500000000001,0.8728800000000001,0.25459000000000004,0.9092500000000001,0.0,0.0,0.0,0.0,70.33288,34.19459,78.2047568525,0.8728800000000001,0.25459000000000004,0.9092500000000001,69.46,33.94,77.308571323,130.62,69.70288,4.02459,69.8189716693,0.8728800000000001,0.25459000000000004,0.9092500000000001,68.83,3.77,68.9331690843,130.62
2021-08-13 05:30:00,72.71792,33.91481,80.23783538,0.9079200000000001,0.26481000000000005,0.9457500000000001,71.81,33.65,79.3032067447,134.7,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,0.0,72.58792,33.56481,79.972511529,0.9079200000000001,0.26481000000000005,0.9457500000000001,71.68,33.3,79.0374113949,129.96,71.90792,4.43481,72.0445452374,0.9079200000000001,0.26481000000000005,0.9457500000000001,71.0,4.17,71.1223516203,129.96
2021-08-13 06:00:00,74.63288,33.06334,81.6287402148,0.9028800000000001,0.26334,0.9405,73.73,32.8,80.6966721743,134.7,0.9028800000000001,0.26334,0.9405,0.9028800000000001,0.26334,0.9405,0.0,0.0,0.0,0.0,74.53288,32.69334,81.3879885576,0.9028800000000001,0.26334,0.9405,73.63,32.43,80.4554646994,129.96,73.79288,5.07334,73.9670731978,0.9028800000000001,0.26334,0.9405,72.89,4.8100000000000005,73.0485331817,129.96
2021-08-13 06:30:00,82.64584,28.51712,87.4274613746,0.9158400000000001,0.26712,0.9540000000000001,81.73,28.25,86.4745939568,133.51,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,0.0,82.56584,28.19712,87.247896887,0.9158400000000001,0.26712,0.9540000000000001,81.65,27.93,86.2948862911,128.83,81.66584,9.01712,82.1621438133,0.9158400000000001,0.26712,0.9540000000000001,80.75,8.75,81.2226877172,128.83
2021-08-13 07:00:00,88.60896,25.07553,92.0887072179,1.21896,0.35553,1.2697500000000002,87.39,24.72,90.8189985631,133.51,1.21896,0.35553,1.2697500000000002,1.21896,0.35553,1.2697500000000002,0.0,0.0,0.0,0.0,88.54896,24.78553,91.9523834083,1.21896,0.35553,1.2697500000000002,87.33,24.43,90.6827094875,128.83,87.52896,12.29553,88.3883414069,1.21896,0.35553,1.2697500000000002,86.31,11.94,87.1319671533,128.83
2021-08-13 07:30:00,94.48688,23.05784,97.2596240873,1.70688,0.49784000000000006,1.778,92.78,22.56,95.483412172,132.97,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,0.0,94.44688,22.78784,97.1570830851,1.70688,0.49784000000000006,1.778,92.74,22.29,95.3810866996,128.31,93.32688,14.29784,94.4157548251,1.70688,0.49784000000000006,1.778,91.62,13.8,92.6534640475,128.31
2021-08-13 08:00:00,102.12832,18.775760000000002,103.8398907434,2.72832,0.79576,2.842,99.4,17.98,101.0130704414,132.62,2.72832,0.79576,2.842,2.72832,0.79576,2.842,0.0,0.0,0.0,0.0,102.10832,18.53576,103.7770851971,2.72832,0.79576,2.842,99.38,17.74,100.9509385791,127.98,100.83832,18.65576,102.5495205333,2.72832,0.79576,2.842,98.11,17.86,99.7223731166,127.98
2021-08-13 08:30:00,107.86288,15.63334,108.989917889,3.30288,0.9633400000000001,3.4405,104.56,14.67,105.5841015494,131.88,3.30288,0.9633400000000001,3.4405,3.30288,0.9633400000000001,3.4405,0.0,0.0,0.0,0.0,107.88288,15.43334,108.9812083831,3.30288,0.9633400000000001,3.4405,104.58,14.47,105.5763103163,127.27,106.51288,21.53334,108.6677428561,3.30288,0.9633400000000001,3.4405,103.21,20.57,105.23986412,127.27
2021-08-13 09:00:00,109.56288,13.93584,110.4456079272,5.16288,1.50584,5.378,104.4,12.43,105.1373620556,130.88,5.16288,1.50584,5.378,5.16288,1.50584,5.378,0.0,0.0,0.0,0.0,109.54288,13.72584,110.3994621472,5.16288,1.50584,5.378,104.38,12.22,105.0928770184,126.31,108.19288,24.28584,110.8850815358,5.16288,1.50584,5.378,103.03,22.78,105.5182889361,126.31
2021-08-13 09:30:00,109.40904,13.99097,110.2999785823,6.44904,1.88097,6.7177500000000006,102.96,12.11,103.6697337703,130.65,6.44904,1.88097,6.7177500000000006,6.44904,1.88097,6.7177500000000006,0.0,0.0,0.0,0.0,109.40904,13.79097,110.2747880853,6.44904,1.88097,6.7177500000000006,102.96,11.91,103.646561448,126.07,108.07904,24.84097,110.89703638,6.44904,1.88097,6.7177500000000006,101.63,22.96,104.1912592303,126.07
2021-08-13 10:00:00,111.39856,12.76458,112.1274884792,5.87856,1.7145800000000002,6.1235,105.52,11.05,106.0969976013,130.65,5.87856,1.7145800000000002,6.1235,5.87856,1.7145800000000002,6.1235,0.0,0.0,0.0,0.0,111.39856,12.574580000000001,112.1060178235,5.87856,1.7145800000000002,6.1235,105.52,10.86,106.0773774186,126.07,110.01856,25.61458,112.9610120929,5.87856,1.7145800000000002,6.1235,104.14,23.9,106.8473191053,126.07
2021-08-13 10:30:00,110.7168,12.10115,111.3761537923,5.8668,1.71115,6.11125,104.85,10.39,105.363535438,130.32,5.8668,1.71115,6.11125,5.8668,1.71115,6.11125,0.0,0.0,0.0,0.0,110.7068,11.91115,111.345727626,5.8668,1.71115,6.11125,104.84,10.2,105.3350160203,125.76,109.3468,26.20115,112.4420870118,5.8668,1.71115,6.11125,103.48,24.49,106.3384714015,125.76
2021-08-13 11:00:00,111.72992,11.06831,112.2768119848,5.95992,1.73831,6.20825,105.77,9.33,106.18070352,130.32,5.95992,1.73831,6.20825,5.95992,1.73831,6.20825,0.0,0.0,0.0,0.0,111.72992,10.88831,112.2592103921,5.95992,1.73831,6.20825,105.77,9.15,106.1650385014,125.76,110.34992,27.22831,113.6595165812,5.95992,1.73831,6.20825,104.39,25.49,107.4570248983,125.76
2021-08-13 11:30:00,107.8592,11.91185,108.5149722161,8.9892,2.6218500000000002,9.36375,98.87,9.29,99.3054933022,130.32,8.9892,2.6218500000000002,9.36375,8.9892,2.6218500000000002,9.36375,0.0,0.0,0.0,0.0,107.8392,11.69185,108.4711593607,8.9892,2.6218500000000002,9.36375,98.85,9.07,99.2652376212,125.76,106.5992,28.27185,110.2845725524,8.9892,2.6218500000000002,9.36375,97.61,25.65,100.9239049978,125.76
2021-08-13 12:00:00,108.394,11.627,109.0158078675,7.704,2.247,8.025,100.69,9.38,101.1259635306,130.45,7.704,2.247,8.025,7.704,2.247,8.025,0.0,0.0,0.0,0.0,108.394,11.427,108.9946584242,7.704,2.247,8.025,100.69,9.18,101.1076085169,125.87,107.104,27.777,110.6473160316,7.704,2.247,8.025,99.4,25.53,102.6262193594,125.87
2021-08-13 12:30:00,108.92992,11.66081,109.5522795795,6.37992,1.86081,6.64575,102.55,9.8,103.0171951666,130.45,6.37992,1.86081,6.64575,6.37992,1.86081,6.64575,0.0,0.0,0.0,0.0,108.93992,11.47081,109.5421638077,6.37992,1.86081,6.64575,102.56,9.61,103.0092505555,125.87,107.60992,26.96081,110.9359281669,6.37992,1.86081,6.64575,101.23,25.1,104.2953637512,125.87
2021-08-13 13:00:00,106.33248,13.22114,107.151270855,7.9924800000000005,2.33114,8.3255,98.34,10.89,98.9411324981,130.38,7.9924800000000005,2.33114,8.3255,7.9924800000000005,2.33114,8.3255,0.0,0.0,0.0,0.0,106.28248,13.01114,107.0759324921,7.9924800000000005,2.33114,8.3255,98.29,10.68,98.868531394,125.79,105.07248,26.54114,108.3727740987,7.9924800000000005,2.33114,8.3255,97.08,24.21,100.0532383284,125.79
2021-08-13 13:30:00,103.75584,14.31837,104.7391524386,8.80584,2.56837,9.17275,94.95,11.75,95.6742650873,130.79,8.80584,2.56837,9.17275,8.80584,2.56837,9.17275,0.0,0.0,0.0,0.0,103.72584,14.07837,104.6768856318,8.80584,2.56837,9.17275,94.92,11.51,95.6153047373,126.19,102.55584,26.16837,105.8417871474,8.80584,2.56837,9.17275,93.75,23.6,96.6748286784,126.19
2021-08-13 14:00:00,101.588,14.7515,102.6534387941,8.508,2.4815,8.8625,93.08,12.27,93.8852453797,131.03,8.508,2.4815,8.8625,8.508,2.4815,8.8625,0.0,0.0,0.0,0.0,101.548,14.5215,102.5810424311,8.508,2.4815,8.8625,93.04,12.04,93.8157939795,126.4,100.428,25.6615,103.6546948587,8.508,2.4815,8.8625,91.92,23.18,94.7976729672,126.4
2021-08-13 14:30:00,99.4124,15.8657,100.6704808285,8.7624,2.5557,9.1275,90.65,13.31,91.6219329637,131.32,8.7624,2.5557,9.1275,8.7624,2.5557,9.1275,0.0,0.0,0.0,0.0,99.3824,15.6157,100.6017470835,8.7624,2.5557,9.1275,90.62,13.06,91.5562559304,126.69,98.3024,24.8057,101.3838478173,8.7624,2.5557,9.1275,89.54,22.25,92.2630700768,126.69
2021-08-13 15:00:00,100.09496,16.24728,101.4050054228,7.94496,2.3172800000000002,8.276,92.15,13.93,93.196928061,131.5,7.94496,2.3172800000000002,8.276,7.94496,2.3172800000000002,8.276,0.0,0.0,0.0,0.0,100.07496,15.99728,101.3455010664,7.94496,2.3172800000000002,8.276,92.13,13.68,93.1401057547,126.88,98.94496,24.06728,101.8299517627,7.94496,2.3172800000000002,8.276,91.0,21.75,93.5631471254,126.88
2021-08-13 15:30:00,101.20232,16.54901,102.5464738807,5.72232,1.66901,5.96075,95.48,14.88,96.6325245453,131.7,5.72232,1.66901,5.96075,5.72232,1.66901,5.96075,0.0,0.0,0.0,0.0,101.16232,16.32901,102.4717110005,5.72232,1.66901,5.96075,95.44,14.66,96.5593558388,127.06,99.99232,22.55901,102.5054778593,5.72232,1.66901,5.96075,94.27,20.89,96.5568485401,127.06
2021-08-13 16:00:00,97.93704,17.79122,99.5398980964,6.10704,1.78122,6.3615,91.83,16.01,93.2151758031,131.93,6.10704,1.78122,6.3615,6.10704,1.78122,6.3615,0.0,0.0,0.0,0.0,97.88704,17.55122,99.4480664641,6.10704,1.78122,6.3615,91.78,15.77,93.1249767785,127.29,96.80704,21.79122,99.2293316648,6.10704,1.78122,6.3615,90.7,20.01,92.8810535039,127.29
2021-08-13 16:30:00,100.90968,18.28699,102.5532911269,5.98968,1.74699,6.23925,94.92,16.54,96.350288012,132.24,5.98968,1.74699,6.23925,5.98968,1.74699,6.23925,0.0,0.0,0.0,0.0,100.88968,18.05699,102.4928408152,5.98968,1.74699,6.23925,94.9,16.31,96.291360464,127.58,99.71968,21.27699,101.9643314241,5.98968,1.74699,6.23925,93.73,19.53,95.7430613674,127.58
2021-08-13 17:00:00,101.22592,19.19756,103.0302537598,5.30592,1.54756,5.527,95.92,17.65,97.5303486101,132.31,5.30592,1.54756,5.527,5.30592,1.54756,5.527,0.0,0.0,0.0,0.0,101.16592,18.97756,102.9305161407,5.30592,1.54756,5.527,95.86,17.43,97.4317427741,127.66,100.00592,20.08756,102.0034024031,5.30592,1.54756,5.527,94.7,18.54,96.4977802854,127.66
2021-08-13 17:30:00,101.986,20.01675,103.9317779919,6.366,1.8567500000000001,6.63125,95.62,18.16,97.3291837015,132.36,6.366,1.8567500000000001,6.63125,6.366,1.8567500000000001,6.63125,0.0,0.0,0.0,0.0,101.936,19.78675,103.8386419959,6.366,1.8567500000000001,6.63125,95.57,17.93,97.2373888995,127.73,100.766,19.80675,102.6941775446,6.366,1.8567500000000001,6.63125,94.4,17.95,96.0914278175,127.73
2021-08-13 18:00:00,101.89304,21.95672,104.2319008442,5.78304,1.6867200000000002,6.024,96.11,20.27,98.2242587144,132.36,5.78304,1.6867200000000002,6.024,5.78304,1.6867200000000002,6.024,0.0,0.0,0.0,0.0,101.83304,21.74672,104.1291883499,5.78304,1.6867200000000002,6.024,96.05,20.06,98.1224036599,127.73,100.67304,17.60672,102.2010644367,5.78304,1.6867200000000002,6.024,94.89,15.92,96.2162070547,127.73
2021-08-13 18:30:00,101.1436,22.13855,103.5381244618,4.3836,1.27855,4.56625,96.76,20.86,98.9830147045,132.45,4.3836,1.27855,4.56625,4.3836,1.27855,4.56625,0.0,0.0,0.0,0.0,101.0736,21.91855,103.4228961645,4.3836,1.27855,4.56625,96.69,20.64,98.8684262037,127.81,99.8936,16.57855,101.2599607005,4.3836,1.27855,4.56625,95.51,15.3,96.7277111277,127.81
2021-08-13 19:00:00,101.11064,21.81852,103.4379492072,3.32064,0.96852,3.459,97.79,20.85,99.9880322839,132.37,3.32064,0.96852,3.459,3.32064,0.96852,3.459,0.0,0.0,0.0,0.0,101.02064,21.60852,103.3058461201,3.32064,0.96852,3.459,97.7,20.64,99.8563948879,127.75,99.83064,16.34852,101.1604210598,3.32064,0.96852,3.459,96.51,15.38,97.7278082226,127.75
2021-08-13 19:30:00,101.428,23.04275,104.0125353578,2.958,0.86275,3.08125,98.47,22.18,100.9370759434,132.43,2.958,0.86275,3.08125,2.958,0.86275,3.08125,0.0,0.0,0.0,0.0,101.378,22.83275,103.9174352867,2.958,0.86275,3.08125,98.42,21.97,100.8423388265,127.81,100.158,15.01275,101.2768859442,2.958,0.86275,3.08125,97.2,14.15,98.2245514115,127.81
2021-08-13 20:00:00,101.07216,23.79313,103.8349390247,2.34216,0.68313,2.43975,98.73,23.11,101.3986439752,132.65,2.34216,0.68313,2.43975,2.34216,0.68313,2.43975,0.0,0.0,0.0,0.0,100.98216,23.58313,103.6993763668,2.34216,0.68313,2.43975,98.64,22.9,101.2633181364,128.04,99.78216,13.89313,100.7447195413,2.34216,0.68313,2.43975,97.44,13.21,98.3313668165,128.04
2021-08-13 20:30:00,99.012,24.631,102.0297128537,1.992,0.581,2.075,97.02,24.05,99.9564049974,132.7,1.992,0.581,2.075,1.992,0.581,2.075,0.0,0.0,0.0,0.0,98.922,24.431,101.894238527,1.992,0.581,2.075,96.93,23.85,99.8210769327,128.08,97.742,12.881,98.5871123677,1.992,0.581,2.075,95.75,12.3,96.5367935038,128.08
2021-08-13 21:00:00,99.45408,25.24244,102.6074792878,1.8940800000000002,0.55244,1.9729999999999999,97.56,24.69,100.6357277511,132.7,1.8940800000000002,0.55244,1.9729999999999999,1.8940800000000002,0.55244,1.9729999999999999,0.0,0.0,0.0,0.0,99.37408,25.03244,102.4784407971,1.8940800000000002,0.55244,1.9729999999999999,97.48,24.48,100.5068196691,128.08,98.17408,11.86244,98.8881563515,1.8940800000000002,0.55244,1.9729999999999999,96.28,11.31,96.9420161746,128.08
2021-08-13 21:30:00,99.13128,26.04579,102.4958235791,1.63128,0.47579000000000005,1.6992500000000001,97.5,25.57,100.7971968856,131.95,1.63128,0.47579000000000005,1.6992500000000001,1.63128,0.47579000000000005,1.6992500000000001,0.0,0.0,0.0,0.0,99.03128,25.84579,102.3484209901,1.63128,0.47579000000000005,1.6992500000000001,97.4,25.37,100.6498728265,127.37,97.85128,11.10579,98.4794982175,1.63128,0.47579000000000005,1.6992500000000001,96.22,10.63,96.8053991263,127.37
2021-08-13 22:00:00,93.87096,27.66403,97.8624324609,1.11096,0.32403000000000004,1.15725,92.76,27.34,96.7051870377,132.38,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,0.0,93.76096,27.43403,97.6920857704,1.11096,0.32403000000000004,1.15725,92.65,27.11,96.5348361992,127.78,92.68096,9.20403,93.1368590557,1.11096,0.32403000000000004,1.15725,91.57,8.88,91.999561412,127.78
2021-08-13 22:30:00,89.92296,29.00128,94.4839297278,1.03296,0.30128000000000005,1.076,88.89,28.7,93.4083620454,132.89,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,0.0,89.78296,28.74128,94.2711041751,1.03296,0.30128000000000005,1.076,88.75,28.44,93.1954725295,128.26,88.78296,8.20128,89.1609498604,1.03296,0.30128000000000005,1.076,87.75,7.9,88.1048948697,128.26
2021-08-13 23:00:00,85.40968,30.25449,90.6098648209,1.00968,0.29449000000000003,1.05175,84.4,29.96,89.5598213486,132.89,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,0.0,85.28968,29.97449,90.4035373493,1.00968,0.29449000000000003,1.05175,84.28,29.68,89.3533480067,128.26,84.36968,7.20449,84.6767239533,1.00968,0.29449000000000003,1.05175,83.36,6.91,83.6459066542,128.26
2021-08-13 23:30:00,81.02456,31.61883,86.9754547776,1.02456,0.29883000000000004,1.06725,80.0,31.32,85.9124112105,133.29,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,0.0,80.90456,31.33883,86.7621466687,1.02456,0.29883000000000004,1.06725,79.88,31.04,85.6988681372,128.64,80.06456,5.89883,80.281566772,1.02456,0.29883000000000004,1.06725,79.04,5.6,79.2381322344,128.64
2021-08-14 00:00:00,77.34232,32.64276,83.9487000697,1.07232,0.31276000000000004,1.117,76.27,32.33,82.8392527731,133.29,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,0.0,77.19232,32.32276,83.6864091774,1.07232,0.31276000000000004,1.117,76.12,32.01,82.5765977744,128.64,76.44232,5.26276,76.6232662434,1.07232,0.31276000000000004,1.117,75.37,4.95,75.5323731919,128.64
2021-08-14 00:30:00,74.06064,34.11477,81.5401491865,1.01064,0.29477000000000003,1.05275,73.05,33.82,80.4990366402,133.85,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,0.0,73.90064,33.77477,81.2529364452,1.01064,0.29477000000000003,1.05275,72.89,33.48,80.2113614147,129.16,73.20064,3.84477,73.3015412714,1.01064,0.29477000000000003,1.05275,72.19,3.55,72.2772343134,129.16
2021-08-14 01:00:00,72.30456,34.84258,80.2617890272,0.9345600000000001,0.27258000000000004,0.9735,71.37,34.57,79.3017137268,133.89,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,0.0,72.15456,34.50258,79.979425826,0.9345600000000001,0.27258000000000004,0.9735,71.22,34.23,79.0188667345,129.21,71.49456,3.17258,71.5649171973,0.9345600000000001,0.27258000000000004,0.9735,70.56,2.9,70.6195695257,129.21
2021-08-14 01:30:00,70.78048,35.17514,79.0390208887,0.8404800000000001,0.24514000000000002,0.8755000000000001,69.94,34.93,78.1774168159,134.07,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,0.0,70.63048,34.81514,78.7448962045,0.8404800000000001,0.24514000000000002,0.8755000000000001,69.79,34.57,77.8827901401,129.37,69.99048,2.99514,70.0545369998,0.8404800000000001,0.24514000000000002,0.8755000000000001,69.15,2.75,69.2046602477,129.37
2021-08-14 02:00:00,69.9256,35.41205,78.3811381683,0.7956000000000001,0.23205,0.8287500000000001,69.13,35.18,77.566676479,134.42,0.7956000000000001,0.23205,0.8287500000000001,0.7956000000000001,0.23205,0.8287500000000001,0.0,0.0,0.0,0.0,69.7656,35.05205,78.0761497038,0.7956000000000001,0.23205,0.8287500000000001,68.97,34.82,77.2612017768,129.69,69.1456,2.85205,69.2043942865,0.7956000000000001,0.23205,0.8287500000000001,68.35,2.62,68.4001966371,129.69
2021-08-14 02:30:00,68.66992,35.467060000000004,77.2882284559,0.9499200000000001,0.27706000000000003,0.9895,67.72,35.19,76.3173276524,134.68,0.9499200000000001,0.27706000000000003,0.9895,0.9499200000000001,0.27706000000000003,0.9895,0.0,0.0,0.0,0.0,68.50992,35.09706,76.9767027032,0.9499200000000001,0.27706000000000003,0.9895,67.56,34.82,76.0051708767,129.94,67.91992,2.96706,67.9846966445,0.9499200000000001,0.27706000000000003,0.9895,66.97,2.69,67.024003163,129.94
2021-08-14 03:00:00,67.06904,35.60972,75.9362119479,0.9590400000000001,0.27972,0.999,66.11,35.33,74.9582617194,134.68,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,0.0,66.90904,35.21972,75.6124877953,0.9590400000000001,0.27972,0.999,65.95,34.94,74.6338133824,129.94,66.36904,2.96972,66.4354476722,0.9590400000000001,0.27972,0.999,65.41,2.69,65.4652900398,129.94
2021-08-14 03:30:00,66.59248,35.83489,75.6220717374,0.9424800000000001,0.27489,0.9817500000000001,65.65,35.56,74.6621463661,134.94,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,0.0,66.45248,35.46489,75.3239040469,0.9424800000000001,0.27489,0.9817500000000001,65.51,35.19,74.3632718484,130.2,65.89248,2.87489,65.9551659316,0.9424800000000001,0.27489,0.9817500000000001,64.95,2.6,65.0020191994,130.2
2021-08-14 04:00:00,66.71424,36.30957,75.9550833872,0.9242400000000001,0.26957000000000003,0.9627500000000001,65.79,36.04,75.0147032254,135.17,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,0.0,66.55424,35.91957,75.6285817067,0.9242400000000001,0.26957000000000003,0.9627500000000001,65.63,35.65,74.6874782008,130.41,66.00424,2.44957,66.0496789634,0.9242400000000001,0.26957000000000003,0.9627500000000001,65.08,2.18,65.1165017488,130.41
2021-08-14 04:30:00,66.684,36.26575,75.9075785351,1.014,0.29575,1.05625,65.67,35.97,74.8758292108,135.4,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,0.0,66.544,35.88575,75.6035117509,1.014,0.29575,1.05625,65.53,35.59,74.5709662,130.65,65.984,2.60575,66.0354313158,1.014,0.29575,1.05625,64.97,2.31,65.0110529064,130.65
2021-08-14 05:00:00,66.89456,36.23008,76.075625889,0.9945600000000001,0.29008,1.036,65.9,35.94,75.0632639845,135.44,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,0.0,66.73456,35.84008,75.749672163,0.9945600000000001,0.29008,1.036,65.74,35.55,74.7365379182,130.69,66.18456,2.57008,66.2344418985,0.9945600000000001,0.29008,1.036,65.19,2.2800000000000002,65.2298589604,130.69
