Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-14 05:30:00,67.84184,35.82012,76.7176397669,0.8918400000000001,0.26012,0.929,66.95,35.56,75.8077575186,135.36,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,0.0,67.69184,35.44012,76.4080316996,0.8918400000000001,0.26012,0.929,66.8,35.18,75.4974992963,130.62,67.12184,2.81012,67.1806384266,0.8918400000000001,0.26012,0.929,66.23,2.55,66.2790721118,130.62
2021-08-14 06:00:00,67.70016,35.57838,76.479623348,0.9201600000000001,0.26838,0.9585,66.78,35.31,75.5404825243,135.13,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,0.0,67.55016,35.18838,76.1659123431,0.9201600000000001,0.26838,0.9585,66.63,34.92,75.2260812485,130.4,66.97016,3.12838,67.0431882584,0.9201600000000001,0.26838,0.9585,66.05,2.86,66.111890761,130.4
2021-08-14 06:30:00,71.3428,34.1379,79.0897675319,0.9528000000000001,0.27790000000000004,0.9925,70.39,33.86,78.1105095362,135.23,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,0.0,71.2228,33.7679,78.8223211422,0.9528000000000001,0.27790000000000004,0.9925,70.27,33.49,77.842488398,130.41,70.5728,4.4479,70.7128270843,0.9528000000000001,0.27790000000000004,0.9925,69.62,4.17,69.744772564,130.41
2021-08-14 07:00:00,74.41864,32.45377,81.187321465,1.1786400000000001,0.34377,1.22775,73.24,32.11,79.9696798793,135.15,1.1786400000000001,0.34377,1.22775,1.1786400000000001,0.34377,1.22775,0.0,0.0,0.0,0.0,74.29864,32.10377,80.9378771285,1.1786400000000001,0.34377,1.22775,73.12,31.76,79.7197089809,130.41,73.57864000000001,5.86377,73.8119235819,1.1786400000000001,0.34377,1.22775,72.4,5.52,72.6101260156,130.41
2021-08-14 07:30:00,77.748,31.564,83.9108908307,1.728,0.504,1.8,76.02,31.06,82.120423769,134.75,1.728,0.504,1.8,1.728,0.504,1.8,0.0,0.0,0.0,0.0,77.658,31.224,83.7000784946,1.728,0.504,1.8,75.93,30.72,81.9089940116,130.04,76.878,7.204,77.2147945668,1.728,0.504,1.8,75.15,6.7,75.448078173,130.04
2021-08-14 08:00:00,80.68328,30.49679,86.2545411666,2.42328,0.70679,2.52425,78.26,29.79,83.7381137834,134.75,2.42328,0.70679,2.52425,2.42328,0.70679,2.52425,0.0,0.0,0.0,0.0,80.58328,30.16679,86.0447571585,2.42328,0.70679,2.52425,78.16,29.46,83.5277031888,130.04,79.77328,8.41679,80.2160741738,2.42328,0.70679,2.52425,77.35,7.71,77.7333043167,130.04
2021-08-14 08:30:00,83.68072,31.27646,89.3346508912,7.05072,2.05646,7.3445,76.63,29.22,82.0119826611,134.31,7.05072,2.05646,7.3445,7.05072,2.05646,7.3445,0.0,0.0,0.0,0.0,83.58072,30.93646,89.1223951263,7.05072,2.05646,7.3445,76.53,28.88,81.7978930046,129.61,82.79072,10.15646,83.4113721135,7.05072,2.05646,7.3445,75.74,8.1,76.1718950795,129.61
2021-08-14 09:00:00,86.91416,29.65038,91.8325445724,8.02416,2.34038,8.3585,78.89,27.31,83.4833408531,134.08,8.02416,2.34038,8.3585,8.02416,2.34038,8.3585,0.0,0.0,0.0,0.0,86.83416,29.33038,91.6539280874,8.02416,2.34038,8.3585,78.81,26.99,83.3035185331,129.39,85.99416,11.97038,86.8233007404,8.02416,2.34038,8.3585,77.97,9.63,78.5624452267,129.39
2021-08-14 09:30:00,91.9352,25.90235,95.5144634836,4.4652,1.3023500000000001,4.65125,87.47,24.6,90.8634189319,133.41,4.4652,1.3023500000000001,4.65125,4.4652,1.3023500000000001,4.65125,0.0,0.0,0.0,0.0,91.8752,25.61235,95.3784296765,4.4652,1.3023500000000001,4.65125,87.41,24.31,90.727527245,128.75,90.8452,13.10235,91.7851945499,4.4652,1.3023500000000001,4.65125,86.38,11.8,87.1822481931,128.75
2021-08-14 10:00:00,93.05464,24.88552,96.3247378984,5.50464,1.60552,5.734,87.55,23.28,90.5922783685,132.73,5.50464,1.60552,5.734,5.50464,1.60552,5.734,0.0,0.0,0.0,0.0,93.00464,24.60552,96.2044420804,5.50464,1.60552,5.734,87.5,23.0,90.4723714733,128.1,91.99464,14.47552,93.126550822,5.50464,1.60552,5.734,86.49,12.87,87.4423066942,128.1
2021-08-14 10:30:00,94.32424,24.42332,97.4349055082,5.87424,1.71332,6.119,88.45,22.71,91.3189279394,131.97,5.87424,1.71332,6.119,5.87424,1.71332,6.119,0.0,0.0,0.0,0.0,94.27424,24.16332,97.3216232962,5.87424,1.71332,6.119,88.4,22.45,91.2061538494,127.35,93.23424,15.03332,94.4384678963,5.87424,1.71332,6.119,87.36,13.32,88.3696327932,127.35
2021-08-14 11:00:00,95.1072,24.0746,98.1069103427,5.4672,1.5946,5.695,89.64,22.48,92.415799515,131.97,5.4672,1.5946,5.695,5.4672,1.5946,5.695,0.0,0.0,0.0,0.0,95.0372,23.8246,97.9779615475,5.4672,1.5946,5.695,89.57,22.23,92.2873653324,127.35,93.9872,15.2446,95.2155008021,5.4672,1.5946,5.695,88.52,13.65,89.5662486654,127.35
2021-08-14 11:30:00,94.49688,25.69784,97.9287460882,7.94688,2.31784,8.278,86.55,23.38,89.6522554094,132.26,7.94688,2.31784,8.278,7.94688,2.31784,8.278,0.0,0.0,0.0,0.0,94.44688,25.42784,97.8099595583,7.94688,2.31784,8.278,86.5,23.11,89.5339159202,127.62,93.43688,15.14784,94.656788456,7.94688,2.31784,8.278,85.49,12.83,86.4473770568,127.62
2021-08-14 12:00:00,96.68296,23.84878,99.5809171571,3.49296,1.01878,3.6385,93.19,22.83,95.9457398742,132.34,3.49296,1.01878,3.6385,3.49296,1.01878,3.6385,0.0,0.0,0.0,0.0,96.65296,23.60878,99.4945685445,3.49296,1.01878,3.6385,93.16,22.59,95.8597605881,127.69,95.51296,14.25878,96.5714157246,3.49296,1.01878,3.6385,92.02,13.24,92.9676180183,127.69
2021-08-14 12:30:00,97.58376,24.96568,100.7267362402,3.8937600000000003,1.13568,4.056,93.69,23.83,96.6730831204,132.16,3.8937600000000003,1.13568,4.056,3.8937600000000003,1.13568,4.056,0.0,0.0,0.0,0.0,97.53376,24.73568,100.6215096528,3.8937600000000003,1.13568,4.056,93.64,23.6,96.5681603843,127.53,96.39376,13.49568,97.333911591,3.8937600000000003,1.13568,4.056,92.5,12.36,93.3221281369,127.53
2021-08-14 13:00:00,97.67936,24.89648,100.8022424671,3.27936,0.9564800000000001,3.416,94.4,23.94,97.3883134673,132.4,3.27936,0.9564800000000001,3.416,3.27936,0.9564800000000001,3.416,0.0,0.0,0.0,0.0,97.61936,24.66648,100.6875100616,3.27936,0.9564800000000001,3.416,94.34,23.71,97.2738387235,127.78,96.48936,13.29648,97.4011959557,3.27936,0.9564800000000001,3.416,93.21,12.34,94.0232933905,127.78
2021-08-14 13:30:00,94.81568,26.45249,98.4365145719,3.9856800000000003,1.16249,4.15175,90.83,25.29,94.2850624436,132.54,3.9856800000000003,1.16249,4.15175,3.9856800000000003,1.16249,4.15175,0.0,0.0,0.0,0.0,94.74568,26.19249,98.2994934426,3.9856800000000003,1.16249,4.15175,90.76,25.03,94.1481731103,127.91,93.67568,12.36249,94.4879049533,3.9856800000000003,1.16249,4.15175,89.69,11.2,90.3865924792,127.91
2021-08-14 14:00:00,92.1396,27.13405,96.0518743053,3.3396,0.9740500000000001,3.4787500000000002,88.8,26.16,92.5731364922,132.85,3.3396,0.9740500000000001,3.4787500000000002,3.3396,0.9740500000000001,3.4787500000000002,0.0,0.0,0.0,0.0,92.0796,26.88405,95.9239536329,3.3396,0.9740500000000001,3.4787500000000002,88.74,25.91,92.4452037696,128.21,91.0396,11.28405,91.7362444869,3.3396,0.9740500000000001,3.4787500000000002,87.7,10.31,88.3039415881,128.21
2021-08-14 14:30:00,92.61864,27.06252,96.4914113494,2.40864,0.70252,2.509,90.21,26.36,93.9824116524,132.89,2.40864,0.70252,2.509,2.40864,0.70252,2.509,0.0,0.0,0.0,0.0,92.57864000000001,26.80252,96.3803904464,2.40864,0.70252,2.509,90.17,26.1,93.8713955367,128.25,91.49864,10.91252,92.1470792516,2.40864,0.70252,2.509,89.09,10.21,89.6731409063,128.25
2021-08-14 15:00:00,92.81432,26.77626,96.5995139566,2.04432,0.59626,2.1295,90.77,26.18,94.4700232878,132.94,2.04432,0.59626,2.1295,2.04432,0.59626,2.1295,0.0,0.0,0.0,0.0,92.75432,26.52626,96.4728269942,2.04432,0.59626,2.1295,90.71,25.93,94.3433569468,128.3,91.67432,11.02626,92.3350386205,2.04432,0.59626,2.1295,89.63,10.43,90.234814789,128.3
2021-08-14 15:30:00,92.026,27.17425,95.9542835889,2.106,0.6142500000000001,2.19375,89.92,26.56,93.7605460735,132.94,2.106,0.6142500000000001,2.19375,2.106,0.6142500000000001,2.19375,0.0,0.0,0.0,0.0,91.966,26.91425,95.8233896763,2.106,0.6142500000000001,2.19375,89.86,26.3,93.629640606,128.3,90.916,10.77425,91.552190138,2.106,0.6142500000000001,2.19375,88.81,10.16,89.3892706089,128.3
2021-08-14 16:00:00,91.30168,28.05424,95.5145913083,2.07168,0.60424,2.158,89.23,27.45,93.3568176407,133.16,2.07168,0.60424,2.158,2.07168,0.60424,2.158,0.0,0.0,0.0,0.0,91.24168,27.79424,95.3811508968,2.07168,0.60424,2.158,89.17,27.19,93.2233071715,128.51,90.20168,9.97424,90.7514657645,2.07168,0.60424,2.158,88.13,9.37,88.6267104207,128.51
2021-08-14 16:30:00,91.15488,28.24684,95.4311066571,2.35488,0.68684,2.453,88.8,27.56,92.9784577201,133.33,2.35488,0.68684,2.453,2.35488,0.68684,2.453,0.0,0.0,0.0,0.0,91.08488,27.98684,95.2875573084,2.35488,0.68684,2.453,88.73,27.3,92.8348151288,128.68,90.05488,9.86684,90.5937963847,2.35488,0.68684,2.453,87.7,9.18,88.1791494629,128.68
2021-08-14 17:00:00,90.082,28.61225,94.5168110659,4.122,1.20225,4.29375,85.96,27.41,90.2243298673,133.2,4.122,1.20225,4.29375,4.122,1.20225,4.29375,0.0,0.0,0.0,0.0,90.002,28.34225,94.3591179434,4.122,1.20225,4.29375,85.88,27.14,90.0663866268,128.56,89.022,10.50225,89.6393537408,4.122,1.20225,4.29375,84.9,9.3,85.4078450729,128.56
2021-08-14 17:30:00,92.59488,27.96684,96.726190568,2.35488,0.68684,2.453,90.24,27.28,94.2733048111,133.11,2.35488,0.68684,2.453,2.35488,0.68684,2.453,0.0,0.0,0.0,0.0,92.54488,27.71684,96.6063043171,2.35488,0.68684,2.453,90.19,27.03,94.1533695626,128.47,91.47488,9.90684,92.0097774685,2.35488,0.68684,2.453,89.12,9.22,89.5956628415,128.47
2021-08-14 18:00:00,95.03808,28.03069,99.0856005278,2.84808,0.83069,2.96675,92.19,27.2,96.1188644336,132.8,2.84808,0.83069,2.96675,2.84808,0.83069,2.96675,0.0,0.0,0.0,0.0,94.97808,27.79069,98.9603866765,2.84808,0.83069,2.96675,92.13,26.96,95.99363781,128.19,93.87808,10.13069,94.4231157311,2.84808,0.83069,2.96675,91.03,9.3,91.5038299745,128.19
2021-08-14 18:30:00,94.85744,30.36842,99.6000745815,5.61744,1.63842,5.8515,89.24,28.73,93.7506826642,132.8,5.61744,1.63842,5.8515,5.61744,1.63842,5.8515,0.0,0.0,0.0,0.0,94.78744,30.11842,99.4574180494,5.61744,1.63842,5.8515,89.17,28.48,93.6076882526,128.19,93.73744,9.65842,94.2337133655,5.61744,1.63842,5.8515,88.12,8.02,88.4842065004,128.19
2021-08-14 19:00:00,95.21856,29.75458,99.7592562094,4.67856,1.3645800000000001,4.8735,90.54,28.39,94.8866887398,133.22,4.67856,1.3645800000000001,4.8735,4.67856,1.3645800000000001,4.8735,0.0,0.0,0.0,0.0,95.13856,29.50458,99.608563085,4.67856,1.3645800000000001,4.8735,90.46,28.14,94.7357968246,128.58,94.07856,9.71458,94.5787952781,4.67856,1.3645800000000001,4.8735,89.4,8.35,89.789100118,128.58
2021-08-14 19:30:00,93.6644,29.89795,98.3204314553,4.0044,1.16795,4.17125,89.66,28.73,94.1505629298,133.17,4.0044,1.16795,4.17125,4.0044,1.16795,4.17125,0.0,0.0,0.0,0.0,93.5744,29.64795,98.1588980916,4.0044,1.16795,4.17125,89.57,28.48,93.9888041205,128.52,92.5444,9.23795,93.0043315742,4.0044,1.16795,4.17125,88.54,8.07,88.9070104098,128.52
2021-08-14 20:00:00,91.86728,30.87379,96.9163971862,4.36728,1.27379,4.54925,87.5,29.6,92.3710452469,133.2,4.36728,1.27379,4.54925,4.36728,1.27379,4.54925,0.0,0.0,0.0,0.0,91.77728,30.62379,96.7516699503,4.36728,1.27379,4.54925,87.41,29.35,92.205914127,128.55,90.77728,8.52379,91.1765844949,4.36728,1.27379,4.54925,86.41,7.25,86.7136125415,128.55
2021-08-14 20:30:00,90.73208,31.34144,95.9926882757,4.46208,1.30144,4.648,86.27,30.04,91.3505035564,133.31,4.46208,1.30144,4.648,4.46208,1.30144,4.648,0.0,0.0,0.0,0.0,90.62208,31.06144,95.797570107,4.46208,1.30144,4.648,86.16,29.76,91.1548309197,128.67,89.65208,8.08144,90.0155826554,4.46208,1.30144,4.648,85.19,6.78,85.4593733888,128.67
2021-08-14 21:00:00,92.77544,29.04242,97.2149393182,0.8654400000000001,0.25242000000000003,0.9015000000000001,91.91,28.79,96.3136137833,133.14,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,0.0,92.71544,28.81242,97.0891773611,0.8654400000000001,0.25242000000000003,0.9015000000000001,91.85,28.56,96.1878167961,128.51,91.61544,7.96242,91.9608013158,0.8654400000000001,0.25242000000000003,0.9015000000000001,90.75,7.71,91.0769268256,128.51
2021-08-14 21:30:00,93.27872,30.11171,98.0185425517,1.30872,0.38171000000000005,1.36325,91.97,29.73,96.6558523836,132.64,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,0.0,93.18872,29.87171,97.8593715163,1.30872,0.38171000000000005,1.36325,91.88,29.49,96.4966035672,128.04,92.10872,7.26171,92.3945276094,1.30872,0.38171000000000005,1.36325,90.8,6.88,91.0602789365,128.04
2021-08-14 22:00:00,90.08872,31.22171,95.3455434017,1.30872,0.38171000000000005,1.36325,88.78,30.84,93.9840092782,132.95,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,0.0,89.98872,30.98171,95.1726645721,1.30872,0.38171000000000005,1.36325,88.68,30.6,93.81099295920001,128.33,88.97872,6.36171,89.2058516408,1.30872,0.38171000000000005,1.36325,87.67,5.98,87.8737122238,128.33
2021-08-14 22:30:00,86.1644,32.13045,91.9601524823,1.3044,0.38045,1.3587500000000001,84.86,31.75,90.6050887092,133.7,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,0.0,86.0744,31.86045,91.7817553197,1.3044,0.38045,1.3587500000000001,84.77,31.48,90.4264524351,129.03,85.1244,5.75045,85.3184103846,1.3044,0.38045,1.3587500000000001,83.82,5.37,83.9918406752,129.03
2021-08-14 23:00:00,81.17304,33.23672,87.7139782429,0.74304,0.21672000000000002,0.774,80.43,33.02,86.9442654808,133.7,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,0.0,81.05304,32.93672,87.4895583347,0.74304,0.21672000000000002,0.774,80.31,32.72,86.7196315721,129.03,80.21304,4.69672,80.3504260399,0.74304,0.21672000000000002,0.774,79.47,4.48,79.5961764157,129.03
2021-08-14 23:30:00,77.09592,34.44631,84.4412763597,0.77592,0.22631,0.80825,76.32,34.22,83.6406049715,135.16,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,0.0,76.99592,34.12631,84.2198119854,0.77592,0.22631,0.80825,76.22,33.9,83.4188132258,130.43,76.22592,3.9963100000000003,76.3306057454,0.77592,0.22631,0.80825,75.45,3.77,75.5441288255,130.43
2021-08-15 00:00:00,73.59544,35.29742,81.6222803372,0.7454400000000001,0.21742000000000003,0.7765000000000001,72.85,35.08,80.8562236318,135.16,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,0.0,73.46544,34.96742,81.3627146539,0.7454400000000001,0.21742000000000003,0.7765000000000001,72.72,34.75,80.5962834131,130.43,72.76544,3.41742,72.8456451536,0.7454400000000001,0.21742000000000003,0.7765000000000001,72.02,3.2,72.0910563108,130.43
2021-08-15 00:30:00,71.06,36.9425,80.0891497411,0.66,0.1925,0.6875,70.4,36.75,79.4148758105,135.63,0.66,0.1925,0.6875,0.66,0.1925,0.6875,0.0,0.0,0.0,0.0,70.92,36.2625,79.6530935134,0.66,0.1925,0.6875,70.26,36.07,78.9779241307,130.89,70.27,3.0525,70.3362684271,0.66,0.1925,0.6875,69.61,2.86,69.6687282789,130.89
2021-08-15 01:00:00,69.5512,44.25035,82.4345976915,0.7212000000000001,0.21035,0.7512500000000001,68.83,44.04,81.7134658425,136.52,0.7212000000000001,0.21035,0.7512500000000001,0.7212000000000001,0.21035,0.7512500000000001,0.0,0.0,0.0,0.0,69.1612,43.34035,81.618977717,0.7212000000000001,0.21035,0.7512500000000001,68.44,43.13,80.8964183385,131.74,67.8212,15.70035,69.6147696941,0.7212000000000001,0.21035,0.7512500000000001,67.1,15.49,68.8647231897,131.74
2021-08-15 01:30:00,68.93816,44.96363,82.3055157748,0.69816,0.20363,0.7272500000000001,68.24,44.76,81.6097739245,135.44,0.69816,0.20363,0.7272500000000001,0.69816,0.20363,0.7272500000000001,0.0,0.0,0.0,0.0,68.54816,44.04363,81.478166296,0.69816,0.20363,0.7272500000000001,67.85,43.84,80.7809884812,130.71,67.22816,15.30363,68.94799916,0.69816,0.20363,0.7272500000000001,66.53,15.1,68.2220704758,130.71
2021-08-15 02:00:00,67.82152,44.98336,81.3834212355,0.7315200000000001,0.21336000000000002,0.762,67.09,44.77,80.656190091,135.88,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,0.0,67.45152,44.05336,80.5630565309,0.7315200000000001,0.21336000000000002,0.762,66.72,43.84,79.8342282483,131.12,66.12152,15.01336,67.8045454642,0.7315200000000001,0.21336000000000002,0.762,65.39,14.8,67.0439564763,131.12
2021-08-15 02:30:00,66.48856,45.23708,80.418418399,0.77856,0.22708000000000003,0.811,65.71,45.01,79.6473740936,135.58,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,0.0,66.09856,44.30708,79.5747257124,0.77856,0.22708000000000003,0.811,65.32,44.08,78.8019593665,130.84,64.86856,14.86708,66.550433088,0.77856,0.22708000000000003,0.811,64.09,14.64,65.7408373844,130.84
2021-08-15 03:00:00,64.58928,45.54479,79.0322907871,0.83928,0.24479,0.8742500000000001,63.75,45.3,78.2058341813,135.58,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,0.0,64.20928,44.61479,78.1876660661,0.83928,0.24479,0.8742500000000001,63.37,44.37,77.3592515476,130.84,63.03928,14.39479,64.6618960599,0.83928,0.24479,0.8742500000000001,62.2,14.15,63.789203632,130.84
2021-08-15 03:30:00,63.6348,45.4339,78.189686278,0.9048,0.2639,0.9425,62.73,45.17,77.3005937881,135.34,0.9048,0.2639,0.9425,0.9048,0.2639,0.9425,0.0,0.0,0.0,0.0,63.2448,44.4839,77.3221965948,0.9048,0.2639,0.9425,62.34,44.22,76.4309099776,130.61,62.1248,14.5539,63.8067925871,0.9048,0.2639,0.9425,61.22,14.29,62.865670282,130.61
2021-08-15 04:00:00,63.38184,45.56762,78.0619346048,0.9518400000000001,0.27762000000000003,0.9915,62.43,45.29,77.1277446837,135.34,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,0.0,62.99184,44.61762,77.192641625,0.9518400000000001,0.27762000000000003,0.9915,62.04,44.34,76.256128934,130.58,61.87184,14.53762,63.5568012116,0.9518400000000001,0.27762000000000003,0.9915,60.92,14.26,62.5667163914,130.58
2021-08-15 04:30:00,63.25904,45.62347,77.9949175047,0.86904,0.25347000000000003,0.9052500000000001,62.39,45.37,77.1423943108,135.44,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,0.0,62.88904,44.66347,77.1353155472,0.86904,0.25347000000000003,0.9052500000000001,62.02,44.41,76.280590585,130.7,61.76904,14.45347,63.4375054488,0.86904,0.25347000000000003,0.9052500000000001,60.9,14.2,62.5335909732,130.7
2021-08-15 05:00:00,62.79264,45.52452,77.5589940587,0.8726400000000001,0.25452,0.909,61.92,45.27,76.7037111227,135.44,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,0.0,62.43264,44.57452,76.7119441195,0.8726400000000001,0.25452,0.909,61.56,44.32,75.8544395537,130.7,61.32264,14.53452,63.0215712927,0.8726400000000001,0.25452,0.909,60.45,14.28,62.1137738348,130.7
2021-08-15 05:30:00,63.61304,45.68047,78.3155425025,0.8930400000000001,0.26047000000000003,0.93025,62.72,45.42,77.4388455492,135.53,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,0.0,63.24304,44.72047,77.4571013237,0.8930400000000001,0.26047000000000003,0.93025,62.35,44.46,76.5781568073,130.77,62.10304,14.38047,63.7462586719,0.8930400000000001,0.26047000000000003,0.93025,61.21,14.12,62.8175015422,130.77
2021-08-15 06:00:00,62.96752,45.52636,77.7017247543,0.94752,0.27636000000000005,0.987,62.02,45.25,76.7726702675,135.53,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,0.0,62.58752,44.57636,76.8391145876,0.94752,0.27636000000000005,0.987,61.64,44.3,75.9077044838,130.77,61.48752,14.74636,63.231086097,0.94752,0.27636000000000005,0.987,60.54,14.47,62.2452608638,130.77
2021-08-15 06:30:00,64.6936,44.9648,78.7851199149,1.1136,0.32480000000000003,1.16,63.58,44.64,77.6862021211,135.5,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,0.0,64.3336,44.0148,77.9494368678,1.1136,0.32480000000000003,1.16,63.22,43.69,76.8478008794,130.73,63.1536,15.2948,64.9792897776,1.1136,0.32480000000000003,1.16,62.04,14.97,63.8205491985,130.73
2021-08-15 07:00:00,66.56544,44.42742,80.0297035497,1.22544,0.35742,1.2765,65.34,44.07,78.8129462715,135.5,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,0.0,66.19544,43.48742,79.2022220335,1.22544,0.35742,1.2765,64.97,43.13,77.9826762813,130.73,64.96544,15.68742,66.8326532516,1.22544,0.35742,1.2765,63.74,15.33,65.55758156,130.73
2021-08-15 07:30:00,69.94832,43.21576,82.2214654649,1.7683200000000001,0.51576,1.842,68.18,42.7,80.4475133239,135.4,1.7683200000000001,0.51576,1.842,1.7683200000000001,0.51576,1.842,0.0,0.0,0.0,0.0,69.56832,42.28576,81.4115264959,1.7683200000000001,0.51576,1.842,67.8,41.77,79.6339933697,130.25,68.22832,16.92576,70.29640817,1.7683200000000001,0.51576,1.842,66.46,16.41,68.4559690604,130.25
2021-08-15 08:00:00,73.01632,42.36101,84.4146797338,2.26632,0.6610100000000001,2.36075,70.75,41.7,82.1246156764,135.01,2.26632,0.6610100000000001,2.36075,2.26632,0.6610100000000001,2.36075,0.0,0.0,0.0,0.0,72.64632,41.46101,83.6451024254,2.26632,0.6610100000000001,2.36075,70.38,40.8,81.3509950769,130.25,71.21632,17.65101,73.3711277572,2.26632,0.6610100000000001,2.36075,68.95,16.99,71.0124115912,130.25
2021-08-15 08:30:00,76.86032,41.48176,87.3398259856,3.64032,1.06176,3.792,73.22,40.42,83.6357865988,134.66,3.64032,1.06176,3.792,3.64032,1.06176,3.792,0.0,0.0,0.0,0.0,76.48032,40.60176,86.5895043432,3.64032,1.06176,3.792,72.84,39.54,82.8798962355,129.91,74.95032,18.73176,77.2556101575,3.64032,1.06176,3.792,71.31,17.67,73.4666250756,129.91
2021-08-15 09:00:00,80.58856,39.63083,89.8060058647,3.56856,1.04083,3.71725,77.02,38.59,86.1467846179,134.04,3.56856,1.04083,3.71725,3.56856,1.04083,3.71725,0.0,0.0,0.0,0.0,80.20856,38.77083,89.0875432154,3.56856,1.04083,3.71725,76.64,37.73,85.4238988808,129.33,78.52856,20.01083,81.0380654567,3.56856,1.04083,3.71725,74.96,18.97,77.3231045678,129.33
2021-08-15 09:30:00,83.52848,37.88539,91.7186444872,4.57848,1.33539,4.76925,78.95,36.55,87.0000287356,133.41,4.57848,1.33539,4.76925,4.57848,1.33539,4.76925,0.0,0.0,0.0,0.0,83.15848,37.06539,91.0449116193,4.57848,1.33539,4.76925,78.58,35.73,86.3217776694,128.72,81.39848,21.62539,84.2221469624,4.57848,1.33539,4.76925,76.82,20.29,79.4543674067,128.72
2021-08-15 10:00:00,83.40008,37.79419,91.5640439352,6.46008,1.88419,6.72925,76.94,35.91,84.9075479566,132.62,6.46008,1.88419,6.72925,6.46008,1.88419,6.72925,0.0,0.0,0.0,0.0,83.02008,36.96419,90.8773075391,6.46008,1.88419,6.72925,76.56,35.08,84.2142505755,127.98,81.33008,22.44419,84.3701580985,6.46008,1.88419,6.72925,74.87,20.56,77.6416801724,127.98
2021-08-15 10:30:00,85.672,37.28975,93.4356304579,7.302,2.12975,7.60625,78.37,35.16,85.8957653205,132.24,7.302,2.12975,7.60625,7.302,2.12975,7.60625,0.0,0.0,0.0,0.0,85.302,36.46975,92.7710831513,7.302,2.12975,7.60625,78.0,34.34,85.224618509,127.6,83.562,23.25975,86.73882529790001,7.302,2.12975,7.60625,76.26,21.13,79.1332073153,127.6
2021-08-15 11:00:00,87.74112,35.78116,94.7565066357,5.90112,1.72116,6.147,81.84,34.06,88.6446230744,132.16,5.90112,1.72116,6.147,5.90112,1.72116,6.147,0.0,0.0,0.0,0.0,87.36112,34.97116,94.1007296433,5.90112,1.72116,6.147,81.46,33.25,87.9846242249,127.52,85.48112,23.62116,88.6847285399,5.90112,1.72116,6.147,79.58,21.9,82.5383934905,127.52
2021-08-15 11:30:00,87.67488,35.69809,94.663816808,7.60488,2.21809,7.92175,80.07,33.48,86.7877600817,131.86,7.60488,2.21809,7.92175,7.60488,2.21809,7.92175,0.0,0.0,0.0,0.0,87.29488,34.90809,94.0158009149,7.60488,2.21809,7.92175,79.69,32.69,86.1343845395,127.24,85.50488,24.40809,88.9204102626,7.60488,2.21809,7.92175,77.9,22.19,80.9988030776,127.24
2021-08-15 12:00:00,86.40384,35.61237,93.4551468019,8.13384,2.37237,8.47275,78.27,33.24,85.0358189236,131.52,8.13384,2.37237,8.47275,8.13384,2.37237,8.47275,0.0,0.0,0.0,0.0,86.02384,34.81237,92.800873667,8.13384,2.37237,8.47275,77.89,32.44,84.3753856287,126.92,84.28384,24.62237,87.8067582226,8.13384,2.37237,8.47275,76.15,22.25,79.3340091008,126.92
2021-08-15 12:30:00,87.65488,35.55434,94.5911680901,8.89488,2.59434,9.2655,78.76,32.96,85.3785640545,131.27,8.89488,2.59434,9.2655,8.89488,2.59434,9.2655,0.0,0.0,0.0,0.0,87.30488,34.76434,93.9718117706,8.89488,2.59434,9.2655,78.41,32.17,84.7527993638,126.66,85.51488,25.03434,89.1039442486,8.89488,2.59434,9.2655,76.62,22.44,79.8384493837,126.66
2021-08-15 13:00:00,89.53656,34.56983,95.9784805197,6.37656,1.85983,6.64225,83.16,32.71,89.3617910519,131.21,6.37656,1.85983,6.64225,6.37656,1.85983,6.64225,0.0,0.0,0.0,0.0,89.15656,33.79983,95.3484173915,6.37656,1.85983,6.64225,82.78,31.94,88.7281916867,126.6,87.23656,24.57983,90.633246899,6.37656,1.85983,6.64225,80.86,22.72,83.9912971682,126.6
2021-08-15 13:30:00,89.05456,35.14008,95.7368261392,6.99456,2.04008,7.286,82.06,33.1,88.4841997195,131.58,6.99456,2.04008,7.286,6.99456,2.04008,7.286,0.0,0.0,0.0,0.0,88.68456,34.37008,95.111795176,6.99456,2.04008,7.286,81.69,32.33,87.8549087985,126.95,86.80456,24.67008,90.2421436137,6.99456,2.04008,7.286,79.81,22.63,82.9563318861,126.95
2021-08-15 14:00:00,88.65608,35.15844,95.3730382456,5.6860800000000005,1.6584400000000001,5.923,82.97,33.5,89.4777676297,131.58,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923,0.0,0.0,0.0,0.0,88.29608,34.37844,94.7527038147,5.6860800000000005,1.6584400000000001,5.923,82.61,32.72,88.8538716095,126.95,86.36608,23.98844,89.635623656,5.6860800000000005,1.6584400000000001,5.923,80.68,22.33,83.7131489074,126.95
2021-08-15 14:30:00,91.17872,35.01296,97.6701917107,4.39872,1.28296,4.582,86.78,33.73,93.1046792594,131.83,4.39872,1.28296,4.582,4.39872,1.28296,4.582,0.0,0.0,0.0,0.0,90.78872,34.25296,97.0353386556,4.39872,1.28296,4.582,86.39,32.97,92.4675781017,127.19,88.74872,23.42296,91.7876372765,4.39872,1.28296,4.582,84.35,22.14,87.2072365117,127.19
2021-08-15 15:00:00,90.83264,34.87327,97.2970372101,4.26264,1.24327,4.44025,86.57,33.63,92.8727182761,131.83,4.26264,1.24327,4.44025,4.26264,1.24327,4.44025,0.0,0.0,0.0,0.0,90.44264,34.11327,96.6622279914,4.26264,1.24327,4.44025,86.18,32.87,92.2357268091,127.19,88.42264,23.50327,91.4929886126,4.26264,1.24327,4.44025,84.16,22.26,87.054082041,127.19
2021-08-15 15:30:00,89.14856,35.74958,96.0494571575,4.79856,1.39958,4.9985,84.35,34.35,91.0760396592,131.72,4.79856,1.39958,4.9985,4.79856,1.39958,4.9985,0.0,0.0,0.0,0.0,88.74856,34.97958,95.3932802615,4.79856,1.39958,4.9985,83.95,33.58,90.4169171118,127.08,86.80856,23.21958,89.8603081714,4.79856,1.39958,4.9985,82.01,21.82,84.8631398194,127.08
2021-08-15 16:00:00,89.41136,36.67873,96.6422295452,5.72136,1.66873,5.95975,83.69,35.01,90.7177832622,132.07,5.72136,1.66873,5.95975,5.72136,1.66873,5.95975,0.0,0.0,0.0,0.0,89.03136,35.89873,95.9963638846,5.72136,1.66873,5.95975,83.31,34.23,90.0680242928,127.42,87.10136,23.02873,90.0942246721,5.72136,1.66873,5.95975,81.38,21.36,84.1365200136,127.42
2021-08-15 16:30:00,89.92976,36.17993,96.934767078,4.07976,1.18993,4.24975,85.85,34.99,92.7066480896,132.25,4.07976,1.18993,4.24975,4.07976,1.18993,4.24975,0.0,0.0,0.0,0.0,89.53976,35.41993,96.2909137046,4.07976,1.18993,4.24975,85.46,34.23,92.060330762,127.6,87.53976,22.47993,90.3800687854,4.07976,1.18993,4.24975,83.46,21.29,86.1326633746,127.6
2021-08-15 17:00:00,93.25376,35.06818,99.6295187314,2.87376,0.83818,2.9935,90.38,34.23,96.6449031248,132.13,2.87376,0.83818,2.9935,2.87376,0.83818,2.9935,0.0,0.0,0.0,0.0,92.87376,34.32818,99.0149445218,2.87376,0.83818,2.9935,90.0,33.49,96.0290586229,127.49,90.69376,22.66818,93.483712418,2.87376,0.83818,2.9935,87.82,21.83,90.492548312,127.49
2021-08-15 17:30:00,96.94088,34.03484,102.7419317952,2.45088,0.71484,2.553,94.49,33.32,100.1927267819,131.93,2.45088,0.71484,2.553,2.45088,0.71484,2.553,0.0,0.0,0.0,0.0,96.54088,33.31484,102.1274697395,2.45088,0.71484,2.553,94.09,32.6,99.5775481723,127.32,94.22088,23.15484,97.0243311927,2.45088,0.71484,2.553,91.77,22.44,94.4737344451,127.32
2021-08-15 18:00:00,97.81664,34.38652,103.6847521027,2.45664,0.71652,2.559,95.36,33.67,101.1296123794,131.61,2.45664,0.71652,2.559,2.45664,0.71652,2.559,0.0,0.0,0.0,0.0,97.37664,33.68652,103.0387871018,2.45664,0.71652,2.559,94.92,32.97,100.4829701989,127.03,95.05664,22.78652,97.749630699,2.45664,0.71652,2.559,92.6,22.07,95.1937230073,127.03
2021-08-15 18:30:00,97.92232,34.65276,103.8729730479,2.27232,0.66276,2.367,95.65,33.99,101.509815289,131.68,2.27232,0.66276,2.367,2.27232,0.66276,2.367,0.0,0.0,0.0,0.0,97.49232,33.93276,103.2287976303,2.27232,0.66276,2.367,95.22,33.27,100.8649656719,127.14,95.14232,22.49276,97.7649492784,2.27232,0.66276,2.367,92.87,21.83,95.4011834308,127.14
2021-08-15 19:00:00,97.26672,34.67821,103.2637064431,2.01672,0.58821,2.10075,95.25,34.09,101.1666476661,131.68,2.01672,0.58821,2.10075,2.01672,0.58821,2.10075,0.0,0.0,0.0,0.0,96.83672,33.97821,102.6248951043,2.01672,0.58821,2.10075,94.82,33.39,100.5272326288,127.14,94.51672,22.29821,97.1113820763,2.01672,0.58821,2.10075,92.5,21.71,95.0135469288,127.14
2021-08-15 19:30:00,95.72088,35.23734,102.0007695964,1.19088,0.34734000000000004,1.2405,94.53,34.89,100.7632522302,131.6,1.19088,0.34734000000000004,1.2405,1.19088,0.34734000000000004,1.2405,0.0,0.0,0.0,0.0,95.28088,34.51734,101.3404798402,1.19088,0.34734000000000004,1.2405,94.09,34.17,100.1025324355,127.04,92.99088,21.35734,95.4119475488,1.19088,0.34734000000000004,1.2405,91.8,21.01,94.1735637002,127.04
2021-08-15 20:00:00,94.72936,35.68398,101.2274571184,0.6993600000000001,0.20398000000000002,0.7285,94.03,35.48,100.501100989,131.78,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,0.0,94.28936,34.96398,100.5632303909,0.6993600000000001,0.20398000000000002,0.7285,93.59,34.76,99.836594994,127.21,92.00936,20.79398,94.3298040486,0.6993600000000001,0.20398000000000002,0.7285,91.31,20.59,93.6026933373,127.21
2021-08-15 20:30:00,94.7028,35.7304,101.2189795048,0.6528,0.1904,0.68,94.05,35.54,100.5410070568,131.98,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,0.0,94.2628,35.0104,100.5544806162,0.6528,0.1904,0.68,93.61,34.82,99.8762459246,127.41,91.9728,20.3604,94.1994789158,0.6528,0.1904,0.68,91.32,20.17,93.5209671678,127.41
2021-08-15 21:00:00,94.76496,35.98228,101.3662770245,0.6249600000000001,0.18228000000000003,0.651,94.14,35.8,100.7173252226,131.49,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,0.0,94.32496,35.26228,100.7006776035,0.6249600000000001,0.18228000000000003,0.651,93.7,35.08,100.0514687548,126.94,92.04496,20.13228,94.2209284575,0.6249600000000001,0.18228000000000003,0.651,91.42,19.95,93.571464133,126.94
2021-08-15 21:30:00,93.50464,37.06302,100.5822308017,0.7646400000000001,0.22302000000000002,0.7965,92.74,36.84,99.7892439094,131.93,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,0.0,93.06464,36.33302,99.9055331834,0.7646400000000001,0.22302000000000002,0.7965,92.3,36.11,99.1121692831,127.36,90.82464,19.48302,92.8908138593,0.7646400000000001,0.22302000000000002,0.7965,90.06,19.26,92.0964233833,127.36
2021-08-15 22:00:00,90.91824,38.49782,98.7330163089,1.39824,0.40782,1.4565000000000001,89.52,38.09,97.2865792389,131.93,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,0.0,90.45824,37.73782,98.0144695555,1.39824,0.40782,1.4565000000000001,89.06,37.33,96.5671398562,127.36,88.36824,18.88782,90.364238419,1.39824,0.40782,1.4565000000000001,86.97,18.48,88.9117050787,127.36
2021-08-15 22:30:00,86.43464,39.91802,95.2071179726,1.36464,0.39802000000000004,1.4215,85.07,39.52,93.8015740806,133.28,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,0.0,85.99464,39.12802,94.4779342378,1.36464,0.39802000000000004,1.4215,84.63,38.73,93.0712082225,128.62,84.06464,18.25802,86.0245255299,1.36464,0.39802000000000004,1.4215,82.7,17.86,84.6065576655,128.62
2021-08-15 23:00:00,81.48472,40.79221,91.1249910297,0.86472,0.25221000000000005,0.90075,80.62,40.54,90.2389937887,133.28,0.86472,0.25221000000000005,0.90075,0.86472,0.25221000000000005,0.90075,0.0,0.0,0.0,0.0,81.03472,39.95221,90.3482425361,0.86472,0.25221000000000005,0.90075,80.17,39.7,89.4612703912,128.62,79.27472,17.54221,81.1924279891,0.86472,0.25221000000000005,0.90075,78.41,17.29,80.2936622655,128.62
2021-08-15 23:30:00,76.77176,41.71968,87.375252977,0.82176,0.23968000000000003,0.856,75.95,41.48,86.5389675233,133.73,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,0.0,76.34176,40.86968,86.5932737757,0.82176,0.23968000000000003,0.856,75.52,40.63,85.755858692,129.06,74.74176,17.03968,76.6595159286,0.82176,0.23968000000000003,0.856,73.92,16.8,75.8050552404,129.06
2021-08-16 00:00:00,73.35976,43.01243,85.039540931,0.8997600000000001,0.26243,0.93725,72.46,42.75,84.1309342632,134.23,0.8997600000000001,0.26243,0.93725,0.8997600000000001,0.26243,0.93725,0.0,0.0,0.0,0.0,72.93976,42.11243,84.2239001078,0.8997600000000001,0.26243,0.93725,72.04,41.85,83.3137689701,129.52,71.46976,16.45243,73.3390008615,0.8997600000000001,0.26243,0.93725,70.57,16.19,72.403321747,129.52
2021-08-16 00:30:00,70.56864,43.48502,82.8907709932,0.9086400000000001,0.26502000000000003,0.9465,69.66,43.22,81.9785581722,135.25,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,0.0,70.15864,42.57502,82.066236021,0.9086400000000001,0.26502000000000003,0.9465,69.25,42.31,81.1523172805,130.51,68.78864,16.30502,70.6946297129,0.9086400000000001,0.26502000000000003,0.9465,67.88,16.04,69.7493799256,130.51
2021-08-16 01:00:00,69.02824,44.18282,81.9574249269,0.7982400000000001,0.23282000000000003,0.8315,68.23,43.95,81.1599371611,135.25,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,0.0,68.61824,43.28282,81.1286963278,0.7982400000000001,0.23282000000000003,0.8315,67.82,43.05,80.3296638858,130.51,67.29824,15.69282,69.1036736118,0.7982400000000001,0.23282000000000003,0.8315,66.5,15.46,68.2734326074,130.51
2021-08-16 01:30:00,68.03008,44.76544,81.4373157907,0.9100800000000001,0.26544,0.9480000000000001,67.12,44.5,80.5316360196,135.45,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,0.0,67.62008,43.82544,80.5800497046,0.9100800000000001,0.26544,0.9480000000000001,66.71,43.56,79.6724400279,130.71,66.34008,15.26544,68.0737825657,0.9100800000000001,0.26544,0.9480000000000001,65.43,15.0,67.1273781702,130.71
2021-08-16 02:00:00,67.77616,45.00638,81.3583560862,0.7761600000000001,0.22638000000000003,0.8085,67.0,44.78,80.5868996798,135.49,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,0.0,67.36616,44.07638,80.5042035365,0.7761600000000001,0.22638000000000003,0.8085,66.59,43.85,79.7311143783,130.74,66.09616,15.00638,67.7782694339,0.7761600000000001,0.22638000000000003,0.8085,65.32,14.78,66.9712684664,130.74
2021-08-16 02:30:00,66.04736,45.07798,79.9642297771,0.9873600000000001,0.28798,1.0285,65.06,44.79,78.9870096915,135.35,0.9873600000000001,0.28798,1.0285,0.9873600000000001,0.28798,1.0285,0.0,0.0,0.0,0.0,65.63736,44.13798,79.0975619488,0.9873600000000001,0.28798,1.0285,64.65,43.85,78.1181476995,130.6,64.42736,14.87798,66.1229083257,0.9873600000000001,0.28798,1.0285,63.44,14.59,65.0960958891,130.6
2021-08-16 03:00:00,64.64488,45.20809,78.884294455,1.12488,0.32809000000000005,1.17175,63.52,44.88,77.7753482795,135.35,1.12488,0.32809000000000005,1.17175,1.12488,0.32809000000000005,1.17175,0.0,0.0,0.0,0.0,64.24488,44.24809,78.0083205489,1.12488,0.32809000000000005,1.17175,63.12,43.92,76.8966891355,130.6,63.09488,14.94809,64.84141637,1.12488,0.32809000000000005,1.17175,61.97,14.62,63.6712281961,130.6
2021-08-16 03:30:00,63.832,45.28725,78.2653131123,1.362,0.39725000000000005,1.41875,62.47,44.89,76.9260229051,135.44,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,0.0,63.442,44.33725,77.3994773985,1.362,0.39725000000000005,1.41875,62.08,43.94,76.0568866047,130.69,62.322,14.90725,64.0800888464,1.362,0.39725000000000005,1.41875,60.96,14.51,62.6630808371,130.69
2021-08-16 04:00:00,63.914,45.412,78.4043949023,1.344,0.392,1.4,62.57,45.02,77.0831064501,135.32,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,0.0,63.534,44.442,77.5348987231,1.344,0.392,1.4,62.19,44.05,76.2102263479,130.55,62.404,15.052,64.1936283443,1.344,0.392,1.4,61.06,14.66,62.7952163783,130.55
2021-08-16 04:30:00,65.3488,44.9309,79.3048008399,1.4088,0.41090000000000004,1.4675,63.94,44.52,77.9124765362,135.3,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,0.0,64.9588,43.9809,78.4472132217,1.4088,0.41090000000000004,1.4675,63.55,43.57,77.0515892114,130.52,63.7788,15.2809,65.5838488826,1.4088,0.41090000000000004,1.4675,62.37,14.87,64.1181238029,130.52
2021-08-16 05:00:00,66.2888,44.4084,79.7891659062,1.2288000000000001,0.3584,1.28,65.06,44.05,78.569753086,135.3,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,0.0,65.8988,43.4684,78.9439905249,1.2288000000000001,0.3584,1.28,64.67,43.11,77.7218180436,130.52,64.6688,15.6784,66.5422115653,1.2288000000000001,0.3584,1.28,63.44,15.32,65.2635886234,130.52
2021-08-16 05:30:00,67.70808,43.19444,80.3127869284,1.3180800000000001,0.38444,1.373,66.39,42.81,78.9957479868,135.33,1.3180800000000001,0.38444,1.373,1.3180800000000001,0.38444,1.373,0.0,0.0,0.0,0.0,67.31808,42.25444,79.4805736932,1.3180800000000001,0.38444,1.373,66.0,41.87,78.16071199780001,130.54,66.04808,16.72444,68.1326336274,1.3180800000000001,0.38444,1.373,64.73,16.34,66.7605310045,130.54
2021-08-16 06:00:00,70.65984,41.70287,82.0484147017,1.20984,0.35287,1.26025,69.45,41.35,80.827748948,135.09,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,0.0,70.29984,40.77287,81.268040656,1.20984,0.35287,1.26025,69.09,40.42,80.0450154601,130.3,68.89984,17.66287,71.1278070002,1.20984,0.35287,1.26025,67.69,17.31,69.8682488689,130.3
2021-08-16 06:30:00,79.20016,36.09463,87.0372774095,1.25016,0.36463,1.30225,77.95,35.73,85.7486757915,133.35,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,0.0,78.85016,35.23463,86.3645001332,1.25016,0.36463,1.30225,77.6,34.87,85.0745373188,128.63,77.11016,21.96463,80.1774391351,1.25016,0.36463,1.30225,75.86,21.6,78.8752153721,128.63
2021-08-16 07:00:00,86.11464,31.47177,91.6853506797,1.27464,0.37177000000000004,1.32775,84.84,31.1,90.3605865408,133.35,1.27464,0.37177000000000004,1.32775,1.27464,0.37177000000000004,1.32775,0.0,0.0,0.0,0.0,85.75464,30.68177,91.0781493656,1.27464,0.37177000000000004,1.32775,84.48,30.31,89.7528077555,128.63,83.76464,25.52177,87.5664071335,1.27464,0.37177000000000004,1.32775,82.49,25.15,86.2387534697,128.63
2021-08-16 07:30:00,95.03616,28.27263,99.1524750809,1.34616,0.39263000000000003,1.40225,93.69,27.88,97.750245524,132.19,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,0.0,94.67616,27.54263,98.6010737247,1.34616,0.39263000000000003,1.40225,93.33,27.15,97.198824067,127.51,92.35616,27.90263,96.4791016276,1.34616,0.39263000000000003,1.40225,91.01,27.51,95.0769172828,127.51
2021-08-16 08:00:00,100.22928,24.55479,103.1932472658,1.55928,0.45479,1.62425,98.67,24.1,101.5705611878,131.45,1.55928,0.45479,1.62425,1.55928,0.45479,1.62425,0.0,0.0,0.0,0.0,99.87928,23.86479,102.6907920656,1.55928,0.45479,1.62425,98.32,23.41,101.0685435732,126.8,97.35928,30.79479,102.1134099581,1.55928,0.45479,1.62425,95.8,30.34,100.4895795593,126.8
2021-08-16 08:30:00,106.60992,20.48956,108.5610294323,1.84992,0.53956,1.927,104.76,19.95,106.6426748539,129.71,1.84992,0.53956,1.927,1.84992,0.53956,1.927,0.0,0.0,0.0,0.0,106.27992,19.859560000000002,108.1194872287,1.84992,0.53956,1.927,104.43,19.32,106.2021059113,125.13,103.52992,34.23956,109.0449072823,1.84992,0.53956,1.927,101.68,33.7,107.1191504821,125.13
2021-08-16 09:00:00,111.02496,18.52978,112.5606258416,2.12496,0.61978,2.2135,108.9,17.91,110.3629380725,129.71,2.12496,0.61978,2.2135,2.12496,0.61978,2.2135,0.0,0.0,0.0,0.0,110.66496,17.93978,112.1096297302,2.12496,0.61978,2.2135,108.54,17.32,109.9132112169,125.13,107.78496,36.23978,113.7141998901,2.12496,0.61978,2.2135,105.66,35.62,111.5025560245,125.13
2021-08-16 09:30:00,113.0332,17.35635,114.3579782418,2.1132,0.6163500000000001,2.20125,110.92,16.74,112.1760847953,129.65,2.1132,0.6163500000000001,2.20125,2.1132,0.6163500000000001,2.20125,0.0,0.0,0.0,0.0,112.6732,16.78635,113.9167746408,2.1132,0.6163500000000001,2.20125,110.56,16.17,111.7362183896,125.06,109.7232,37.06635,115.8149166583,2.1132,0.6163500000000001,2.20125,107.61,36.45,113.6156441693,125.06
2021-08-16 10:00:00,114.89176,15.88093,115.9841388017,1.9917600000000002,0.5809300000000001,2.07475,112.9,15.3,113.9319972615,129.32,1.9917600000000002,0.5809300000000001,2.07475,1.9917600000000002,0.5809300000000001,2.07475,0.0,0.0,0.0,0.0,114.53176,15.33093,115.5532840873,1.9917600000000002,0.5809300000000001,2.07475,112.54,14.75,113.5024849948,124.73,111.51176,38.15093,117.8573972144,1.9917600000000002,0.5809300000000001,2.07475,109.52,37.57,115.784866455,124.73
2021-08-16 10:30:00,116.62664,16.04402,117.7250344466,2.0366400000000002,0.5940200000000001,2.1215,114.59,15.45,115.6268593364,129.18,2.0366400000000002,0.5940200000000001,2.1215,2.0366400000000002,0.5940200000000001,2.1215,0.0,0.0,0.0,0.0,116.26664,15.50402,117.2958064598,2.0366400000000002,0.5940200000000001,2.1215,114.23,14.91,115.1989626689,124.61,113.16664,38.11402,119.412591168,2.0366400000000002,0.5940200000000001,2.1215,111.13,37.52,117.2929124031,124.61
2021-08-16 11:00:00,118.35464,15.36427,119.3477339632,3.13464,0.91427,3.26525,115.22,14.45,116.1225684353,129.18,3.13464,0.91427,3.26525,3.13464,0.91427,3.26525,0.0,0.0,0.0,0.0,118.02464,15.05427,118.9808669172,3.13464,0.91427,3.26525,114.89,14.14,115.7568645913,124.61,114.94464,38.71427,121.2891790984,3.13464,0.91427,3.26525,111.81,37.8,118.0267601013,124.61
2021-08-16 11:30:00,118.692,9.136,119.0430903497,4.032,1.176,4.2,114.66,7.96,114.9359700007,128.98,4.032,1.176,4.2,4.032,1.176,4.2,0.0,0.0,0.0,0.0,118.722,9.016,119.0638548847,4.032,1.176,4.2,114.69,7.84,114.9576517679,124.42,117.152,27.906,120.4297967282,4.032,1.176,4.2,113.12,26.73,116.2352240072,124.42
2021-08-16 12:00:00,118.87248,8.53989,119.1788413376,3.70248,1.07989,3.85675,115.17,7.46,115.4113534276,130.29,3.70248,1.07989,3.85675,3.70248,1.07989,3.85675,0.0,0.0,0.0,0.0,118.94248,8.40989,119.2394221655,3.70248,1.07989,3.85675,115.24,7.33,115.4728820979,125.67,117.34248,28.25989,120.6974688855,3.70248,1.07989,3.85675,113.64,27.18,116.8452052932,125.67
2021-08-16 12:30:00,121.18944,7.98942,121.4525059414,3.28944,0.95942,3.4265,117.9,7.03,118.1094022506,130.11,3.28944,0.95942,3.4265,3.28944,0.95942,3.4265,0.0,0.0,0.0,0.0,121.22944,7.87942,121.4852352438,3.28944,0.95942,3.4265,117.94,6.92,118.1428372776,125.52,119.58944,28.48942,122.9360858798,3.28944,0.95942,3.4265,116.3,27.53,119.5139778436,125.52
2021-08-16 13:00:00,119.14184,9.64512,119.5316124647,4.13184,1.20512,4.304,115.01,8.44,115.3192685547,130.11,4.13184,1.20512,4.304,4.13184,1.20512,4.304,0.0,0.0,0.0,0.0,119.17184,9.53512,119.552691155,4.13184,1.20512,4.304,115.04,8.33,115.341191688,125.52,117.61184,27.47512,120.7784216125,4.13184,1.20512,4.304,113.48,26.27,116.4809997382,125.52
2021-08-16 13:30:00,115.19832,11.96701,115.8182293906,4.85832,1.41701,5.06075,110.34,10.55,110.8432140458,130.36,4.85832,1.41701,5.06075,4.85832,1.41701,5.06075,0.0,0.0,0.0,0.0,115.18832,11.82701,115.793899796,4.85832,1.41701,5.06075,110.33,10.41,110.8200207544,125.76,113.71832,25.83701,116.6164970721,4.85832,1.41701,5.06075,108.86,24.42,111.5653888982,125.76
2021-08-16 14:00:00,113.09592,12.57381,113.7927406233,5.15592,1.50381,5.37075,107.94,11.07,108.5061680274,130.74,5.15592,1.50381,5.37075,5.15592,1.50381,5.37075,0.0,0.0,0.0,0.0,113.11592,12.41381,113.7950527754,5.15592,1.50381,5.37075,107.96,10.91,108.5098599207,126.12,111.68592,25.47381,114.5541781087,5.15592,1.50381,5.37075,106.53,23.97,109.1934146366,126.12
2021-08-16 14:30:00,113.32768,12.87474,114.0566612884,4.02768,1.17474,4.1955,109.3,11.7,109.9244285862,130.9,4.02768,1.17474,4.1955,4.02768,1.17474,4.1955,0.0,0.0,0.0,0.0,113.35768,12.73474,114.0707553138,4.02768,1.17474,4.1955,109.33,11.56,109.9394492437,126.27,111.87768,24.55474,114.5406065055,4.02768,1.17474,4.1955,107.85,23.38,110.3550945811,126.27
2021-08-16 15:00:00,114.42656,11.97608,115.0515715912,3.10656,0.9060800000000001,3.236,111.32,11.07,111.8690631944,130.98,3.10656,0.9060800000000001,3.236,3.10656,0.9060800000000001,3.236,0.0,0.0,0.0,0.0,114.44656,11.82608,115.0559484077,3.10656,0.9060800000000001,3.236,111.34,10.92,111.8742240197,126.34,112.93656,24.94608,115.6588668974,3.10656,0.9060800000000001,3.236,109.83,24.04,112.4302027927,126.34
2021-08-16 15:30:00,113.97608,12.43469,114.6523803833,2.89608,0.84469,3.01675,111.08,11.59,111.6830090032,131.18,2.89608,0.84469,3.01675,2.89608,0.84469,3.01675,0.0,0.0,0.0,0.0,113.99608,12.30469,114.6582384801,2.89608,0.84469,3.01675,111.1,11.46,111.6894874194,126.52,112.50608,24.46469,115.1353077634,2.89608,0.84469,3.01675,109.61,23.62,112.1260741309,126.52
2021-08-16 16:00:00,111.33992,14.15956,112.2366737078,4.72992,1.3795600000000001,4.927,106.61,12.78,107.3732764705,131.18,4.72992,1.3795600000000001,4.927,4.72992,1.3795600000000001,4.927,0.0,0.0,0.0,0.0,111.32992,13.99956,112.2066788003,4.72992,1.3795600000000001,4.927,106.6,12.62,107.3444195103,126.52,109.93992,24.08956,112.5481803967,4.72992,1.3795600000000001,4.927,105.21,22.71,107.6331185091,126.52
2021-08-16 16:30:00,107.47104,19.12822,109.1600349901,8.77104,2.55822,9.1365,98.7,16.57,100.0812414991,132.37,8.77104,2.55822,9.1365,8.77104,2.55822,9.1365,0.0,0.0,0.0,0.0,107.42104,18.92822,109.0759246903,8.77104,2.55822,9.1365,98.65,16.37,99.998996995,127.66,106.20104,21.98822,108.4534126519,8.77104,2.55822,9.1365,97.43,19.43,99.3485269141,127.66
2021-08-16 17:00:00,105.90504,20.53897,107.878296177,9.66504,2.81897,10.06775,96.24,17.72,97.8577334706,132.37,9.66504,2.81897,10.06775,9.66504,2.81897,10.06775,0.0,0.0,0.0,0.0,105.86504,20.32897,107.7992287332,9.66504,2.81897,10.06775,96.2,17.51,97.7805711785,127.66,104.67504,21.05897,106.7723944494,9.66504,2.81897,10.06775,95.01,18.24,96.745013825,127.66
2021-08-16 17:30:00,107.9748,19.58265,109.7362183423,6.9348,2.02265,7.22375,101.04,17.56,102.554547437,132.13,6.9348,2.02265,7.22375,6.9348,2.02265,7.22375,0.0,0.0,0.0,0.0,107.9548,19.38265,109.6810191604,6.9348,2.02265,7.22375,101.02,17.36,102.5007804848,127.42,106.6648,20.23265,108.5667522083,6.9348,2.02265,7.22375,99.73,18.21,101.3788784708,127.42
2021-08-16 18:00:00,106.51648,22.84689,108.9391614355,9.24648,2.69689,9.63175,97.27,20.15,99.3351669853,131.88,9.24648,2.69689,9.63175,9.24648,2.69689,9.63175,0.0,0.0,0.0,0.0,106.47648,22.64689,108.858267577,9.24648,2.69689,9.63175,97.23,19.95,99.2556063908,127.19,105.26648,18.57689,106.8930898312,9.24648,2.69689,9.63175,96.02,15.88,97.3242765193,127.19
2021-08-16 18:30:00,105.6836,24.37355,108.4577947801,8.1036,2.36355,8.44125,97.58,22.01,100.0314775458,132.56,8.1036,2.36355,8.44125,8.1036,2.36355,8.44125,0.0,0.0,0.0,0.0,105.6336,24.17355,108.3642836389,8.1036,2.36355,8.44125,97.53,21.81,99.9388663134,127.85,104.4236,16.60355,105.7353588425,8.1036,2.36355,8.44125,96.32,14.24,97.3669348393,127.85
2021-08-16 19:00:00,105.04208,24.39394,107.8373909154,7.04208,2.05394,7.3355,98.0,22.34,100.5140567284,132.56,7.04208,2.05394,7.3355,7.04208,2.05394,7.3355,0.0,0.0,0.0,0.0,104.99208,24.18394,107.7413561111,7.04208,2.05394,7.3355,97.95,22.13,100.4188199493,127.85,103.77208,16.03394,105.0034847967,7.04208,2.05394,7.3355,96.73,13.98,97.7350157313,127.85
2021-08-16 19:30:00,104.2308,24.89815,107.1633218133,6.1308,1.78815,6.38625,98.1,23.11,100.785326809,133.04,6.1308,1.78815,6.38625,6.1308,1.78815,6.38625,0.0,0.0,0.0,0.0,104.1708,24.68815,107.0563418162,6.1308,1.78815,6.38625,98.04,22.9,100.6789531133,128.33,102.9508,15.19815,104.066569964,6.1308,1.78815,6.38625,96.82,13.41,97.7442607011,128.33
2021-08-16 20:00:00,103.65496,25.60228,106.7699745893,5.66496,1.6522800000000002,5.901,97.99,23.95,100.8743902088,133.04,5.66496,1.6522800000000002,5.901,5.66496,1.6522800000000002,5.901,0.0,0.0,0.0,0.0,103.59496,25.40228,106.6639187664,5.66496,1.6522800000000002,5.901,97.93,23.75,100.7687818722,128.33,102.37496,14.19228,103.3540190152,5.66496,1.6522800000000002,5.901,96.71,12.54,97.5196170009,128.33
