Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-16 20:30:00,103.8044,24.0692,106.5583401147,2.0544000000000002,0.5992000000000001,2.14,101.75,23.47,104.4217573114,132.99,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,0.0,103.7544,23.8692,106.4646149103,2.0544000000000002,0.5992000000000001,2.14,101.7,23.27,104.3282459356,128.28,102.4744,13.2792,103.331214103,2.0544000000000002,0.5992000000000001,2.14,100.42,12.68,101.2173838824,128.28
2021-08-16 21:00:00,104.534,23.9045,107.2323751311,1.764,0.5145000000000001,1.8375,102.77,23.39,105.3981261693,132.38,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,0.0,104.484,23.7245,107.1436332978,1.764,0.5145000000000001,1.8375,102.72,23.21,105.3095555968,127.72,103.174,13.2145,104.0168125173,1.764,0.5145000000000001,1.8375,101.41,12.7,102.2021433239,127.72
2021-08-16 21:30:00,102.37128,24.74704,105.3199646677,1.60128,0.46704,1.6680000000000001,100.77,24.28,103.6538050435,132.59,1.60128,0.46704,1.6680000000000001,1.60128,0.46704,1.6680000000000001,0.0,0.0,0.0,0.0,102.29128,24.55704,105.1976909328,1.60128,0.46704,1.6680000000000001,100.69,24.09,103.5316579603,127.91,101.03128,12.46704,101.7975767138,1.60128,0.46704,1.6680000000000001,99.43,12.0,100.151509724,127.91
2021-08-16 22:00:00,96.4224,27.0007,100.1314986518,0.9624,0.2807,1.0025,95.46,26.72,99.129057294,132.59,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,0.0,96.3324,26.7807,99.9856848866,0.9624,0.2807,1.0025,95.37,26.5,98.9832657574,127.91,95.1824,9.880700000000001,95.6938739014,0.9624,0.2807,1.0025,94.22,9.6,94.7078053805,127.91
2021-08-16 22:30:00,90.83848,28.657890000000002,95.2517932008,0.9184800000000001,0.26789,0.9567500000000001,89.92,28.39,94.2952729462,132.59,0.9184800000000001,0.26789,0.9567500000000001,0.9184800000000001,0.26789,0.9567500000000001,0.0,0.0,0.0,0.0,90.74848,28.40789,95.0909818887,0.9184800000000001,0.26789,0.9567500000000001,89.83,28.14,94.1344171916,127.91,89.69848,8.15789,90.0686875865,0.9184800000000001,0.26789,0.9567500000000001,88.78,7.89,89.1299079995,127.91
2021-08-16 23:00:00,85.97256,30.25283,91.140083366,0.8325600000000001,0.24283000000000002,0.8672500000000001,85.14,30.01,90.2741363847,132.39,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,0.0,85.88256,29.98283,90.9658408798,0.8325600000000001,0.24283000000000002,0.8672500000000001,85.05,29.74,90.0997785791,127.71,84.91256,6.66283,85.1735648506,0.8325600000000001,0.24283000000000002,0.8672500000000001,84.08,6.42,84.3247460714,127.71
2021-08-16 23:30:00,80.66632,31.44976,86.5802667263,0.8563200000000001,0.24976,0.892,79.81,31.2,85.6917504781,133.38,0.8563200000000001,0.24976,0.892,0.8563200000000001,0.24976,0.892,0.0,0.0,0.0,0.0,80.54632,31.13976,86.3562060213,0.8563200000000001,0.24976,0.892,79.69,30.89,85.467468665,128.63,79.70632,5.97976,79.93031325850001,0.8563200000000001,0.24976,0.892,78.85,5.73,79.057924334,128.63
2021-08-17 00:00:00,76.89376,32.97693,83.6667690255,0.7437600000000001,0.21693,0.77475,76.15,32.76,82.8977689688,133.38,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,0.0,76.78376,32.65693,83.4399237581,0.7437600000000001,0.21693,0.77475,76.04,32.44,82.6706429151,128.63,76.01376,4.85693,76.1687697049,0.7437600000000001,0.21693,0.77475,75.27,4.64,75.4128801996,128.63
2021-08-17 00:30:00,73.87664,34.42277,81.5026688653,0.8666400000000001,0.25277,0.90275,73.01,34.17,80.6104769866,134.23,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,0.0,73.75664,34.07277,81.246511307,0.8666400000000001,0.25277,0.90275,72.89,33.82,80.3538704731,129.44,73.04664,3.98277,73.1551370183,0.8666400000000001,0.25277,0.90275,72.18,3.73,72.2763121638,129.44
2021-08-17 01:00:00,71.43496,35.24228,79.6553313332,0.8649600000000001,0.25228,0.901,70.57,34.99,78.7681725064,134.96,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,0.0,71.31496,34.88228,79.3888970688,0.8649600000000001,0.25228,0.901,70.45,34.63,78.5012063602,130.12,70.65496,3.64228,70.7487779131,0.8649600000000001,0.25228,0.901,69.79,3.39,69.8722849204,130.12
2021-08-17 01:30:00,70.70352,35.89936,79.2953453161,0.9235200000000001,0.26936000000000004,0.962,69.78,35.63,78.3501455008,135.94,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,0.0,70.57352,35.50936,79.0033946916,0.9235200000000001,0.26936000000000004,0.962,69.65,35.24,78.0575435176,131.06,69.93352,3.09936,70.0021660522,0.9235200000000001,0.26936000000000004,0.962,69.01,2.83,69.068002722,131.06
2021-08-17 02:00:00,70.1356,36.0233,78.8459290658,0.7656000000000001,0.2233,0.7975,69.37,35.8,78.0630315835,135.94,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,0.0,70.0056,35.6533,78.5617071623,0.7656000000000001,0.2233,0.7975,69.24,35.43,77.7782906729,131.06,69.3856,2.8733,69.4450670692,0.7656000000000001,0.2233,0.7975,68.62,2.65,68.67115042,131.06
2021-08-17 02:30:00,68.79296,36.11878,77.6983758791,0.85296,0.24878000000000003,0.8885000000000001,67.94,35.87,76.8277326231,135.94,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,0.0,68.66296,35.73878,77.4071215835,0.85296,0.24878000000000003,0.8885000000000001,67.81,35.49,76.5358491166,131.06,68.05296,2.69878,68.1064518107,0.85296,0.24878000000000003,0.8885000000000001,67.2,2.45,67.2446466271,131.06
2021-08-17 03:00:00,67.56568,36.23749,76.6699210601,0.74568,0.21749000000000002,0.77675,66.82,36.02,75.9101626925,135.59,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,0.0,67.41568,35.84749,76.3538895484,0.74568,0.21749000000000002,0.77675,66.67,35.63,75.5935566037,130.73,66.83568,2.58749,66.8857475518,0.74568,0.21749000000000002,0.77675,66.09,2.37,66.1324806733,130.73
2021-08-17 03:30:00,67.34368,36.49774,76.5980173441,0.88368,0.25774,0.9205000000000001,66.46,36.24,75.6985415976,135.75,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,0.0,67.21368,36.09774,76.2936800282,0.88368,0.25774,0.9205000000000001,66.33,35.84,75.3934645709,130.9,66.65368,2.47774,66.6997170388,0.88368,0.25774,0.9205000000000001,65.77,2.22,65.8074562645,130.9
2021-08-17 04:00:00,67.3204,36.58845,76.6208256909,0.9204,0.26845,0.9587500000000001,66.4,36.32,75.6842282117,135.81,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,0.0,67.1904,36.19845,76.3208859655,0.9204,0.26845,0.9587500000000001,66.27,35.93,75.3835379907,130.95,66.6004,2.34845,66.6417924246,0.9204,0.26845,0.9587500000000001,65.68,2.08,65.7129271909,130.95
2021-08-17 04:30:00,67.77312,36.02091,76.7509071722,0.9631200000000001,0.28091000000000005,1.00325,66.81,35.74,75.7688834549,135.58,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,0.0,67.64312,35.63091,76.4536031248,0.9631200000000001,0.28091000000000005,1.00325,66.68,35.35,75.470821514,130.72,67.06312,2.84091,67.1232659647,0.9631200000000001,0.28091000000000005,1.00325,66.1,2.56,66.1495547982,130.72
2021-08-17 05:00:00,68.69888,35.84259,77.4869496829,0.9688800000000001,0.28259,1.00925,67.73,35.56,76.497493423,135.58,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,0.0,68.57888,35.45259,77.2007054357,0.9688800000000001,0.28259,1.00925,67.61,35.17,76.2105045253,130.72,67.96888,3.02259,68.0360544033,0.9688800000000001,0.28259,1.00925,67.0,2.74,67.0560034598,130.72
2021-08-17 05:30:00,71.09936,35.17273,79.3236404111,0.9693600000000001,0.28273000000000004,1.00975,70.13,34.89,78.3296176424,135.63,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,0.0,70.96936,34.79273,79.0391303068,0.9693600000000001,0.28273000000000004,1.00975,70.0,34.51,78.0444751408,130.78,70.31936,3.56273,70.409555004,0.9693600000000001,0.28273000000000004,1.00975,69.35,3.2800000000000002,69.4275226405,130.78
2021-08-17 06:00:00,73.94512,33.62691,81.23207401,1.15512,0.33691000000000004,1.20325,72.79,33.29,80.0412905943,135.46,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,0.0,73.83512,33.25691,80.9792998745,1.15512,0.33691000000000004,1.20325,72.68,32.92,79.7878988318,130.62,73.12512,4.93691,73.2915837962,1.15512,0.33691000000000004,1.20325,71.97,4.6,72.116855866,130.62
2021-08-17 06:30:00,81.90912,28.23016,86.6374392096,1.26912,0.37016000000000004,1.322,80.64,27.86,85.3169924458,134.89,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,0.0,81.85912,27.89016,86.4799199352,1.26912,0.37016000000000004,1.322,80.59,27.52,85.1592537544,130.05,80.95912,9.75016,81.544127509,1.26912,0.37016000000000004,1.322,79.69,9.38,80.2401426968,130.05
2021-08-17 07:00:00,88.08528,24.79779,91.5092724349,1.29528,0.37779,1.34925,86.79,24.42,90.1600826308,133.9,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,0.0,88.02528,24.49779,91.3706278514,1.29528,0.37779,1.34925,86.73,24.12,90.0214824361,129.11,87.01528,12.82779,87.9557340357,1.29528,0.37779,1.34925,85.72,12.45,86.6194025609,129.11
2021-08-17 07:30:00,94.35992,22.67081,97.0451447959,1.57992,0.46081000000000005,1.64575,92.78,22.21,95.4013233661,133.05,1.57992,0.46081000000000005,1.64575,1.57992,0.46081000000000005,1.64575,0.0,0.0,0.0,0.0,94.32992,22.40081,96.9532366446,1.57992,0.46081000000000005,1.64575,92.75,21.94,95.3096327765,128.3,93.19992,14.83081,94.3725490451,1.57992,0.46081000000000005,1.64575,91.62,14.37,92.7400738624,128.3
2021-08-17 08:00:00,100.34808,19.44069,102.2138815786,1.88808,0.55069,1.9667500000000002,98.46,18.89,100.255691609,133.05,1.88808,0.55069,1.9667500000000002,1.88808,0.55069,1.9667500000000002,0.0,0.0,0.0,0.0,100.34808,19.19069,102.1666273416,1.88808,0.55069,1.9667500000000002,98.46,18.64,100.2088878294,128.3,99.09808,17.75069,100.6753021111,1.88808,0.55069,1.9667500000000002,97.21,17.2,98.7199275729,128.3
2021-08-17 08:30:00,107.20864,16.04627,108.4028379313,2.55864,0.7462700000000001,2.66525,104.65,15.3,105.7625288086,131.39,2.55864,0.7462700000000001,2.66525,2.55864,0.7462700000000001,2.66525,0.0,0.0,0.0,0.0,107.21864,15.84627,108.3833060778,2.55864,0.7462700000000001,2.66525,104.66,15.1,105.7436787709,126.72,105.84864,20.91627,107.8954352165,2.55864,0.7462700000000001,2.66525,103.29,20.17,105.2409283501,126.72
2021-08-17 09:00:00,110.11208,14.20394,111.0244210678,2.72208,0.7939400000000001,2.8355,107.39,13.41,108.2240278312,131.39,2.72208,0.7939400000000001,2.8355,2.72208,0.7939400000000001,2.8355,0.0,0.0,0.0,0.0,110.13208,14.01394,111.0201133104,2.72208,0.7939400000000001,2.8355,107.41,13.22,108.2204994444,126.72,108.70208,22.90394,111.08885031290001,2.72208,0.7939400000000001,2.8355,105.98,22.11,108.2617776503,126.72
2021-08-17 09:30:00,112.7696,13.2603,113.54654658,2.9496,0.8603000000000001,3.0725,109.82,12.4,110.5178374743,131.4,2.9496,0.8603000000000001,3.0725,2.9496,0.8603000000000001,3.0725,0.0,0.0,0.0,0.0,112.7696,13.0903,113.5268190264,2.9496,0.8603000000000001,3.0725,109.82,12.23,110.4988927546,126.71,111.2996,23.8703,113.8305415179,2.9496,0.8603000000000001,3.0725,108.35,23.01,110.7663423608,126.71
2021-08-17 10:00:00,113.83152,13.05461,114.5776495996,3.10152,0.90461,3.23075,110.73,12.15,111.3945932261,131.4,3.10152,0.90461,3.23075,3.10152,0.90461,3.23075,0.0,0.0,0.0,0.0,113.86152,12.89461,114.5893393984,3.10152,0.90461,3.23075,110.76,11.99,111.4070810137,126.71,112.36152,24.08461,114.9137921033,3.10152,0.90461,3.23075,109.26,23.18,111.691808115,126.71
2021-08-17 10:30:00,114.14488,12.85059,114.8659709991,3.22488,0.94059,3.35925,110.92,11.91,111.5575837852,131.21,3.22488,0.94059,3.35925,3.22488,0.94059,3.35925,0.0,0.0,0.0,0.0,114.13488,12.68059,114.837137701,3.22488,0.94059,3.35925,110.91,11.74,111.5296180393,126.55,112.65488,24.31059,115.2481096329,3.22488,0.94059,3.35925,109.43,23.37,111.8976398321,126.55
2021-08-17 11:00:00,115.88152,11.62586,116.4632444089,3.31152,0.96586,3.4495,112.57,10.66,113.0736065579,131.21,3.31152,0.96586,3.4495,3.31152,0.96586,3.4495,0.0,0.0,0.0,0.0,115.91152,11.47586,116.4782204167,3.31152,0.96586,3.4495,112.6,10.51,113.0894340776,126.55,114.39152,25.30586,117.1571867119,3.31152,0.96586,3.4495,111.08,24.34,113.7154431025,126.55
2021-08-17 11:30:00,116.68704,11.21872,117.2251038916,3.52704,1.02872,3.674,113.16,10.19,113.6178757943,130.75,3.52704,1.02872,3.674,3.52704,1.02872,3.674,0.0,0.0,0.0,0.0,116.69704,11.06872,117.2207989531,3.52704,1.02872,3.674,113.17,10.04,113.6144819114,126.1,115.15704,25.78872,118.0093298888,3.52704,1.02872,3.674,111.63,24.76,114.3429687388,126.1
2021-08-17 12:00:00,115.18104,10.82322,115.6884353194,3.37104,0.9832200000000001,3.5115,111.81,9.84,112.2421565188,130.7,3.37104,0.9832200000000001,3.5115,3.37104,0.9832200000000001,3.5115,0.0,0.0,0.0,0.0,115.19104,10.67322,115.6844558333,3.37104,0.9832200000000001,3.5115,111.82,9.69,112.23906851,126.04,113.70104,25.99322,116.6343602162,3.37104,0.9832200000000001,3.5115,110.33,25.01,113.1291695364,126.04
2021-08-17 12:30:00,113.5524,11.53445,114.1367210085,4.9524,1.44445,5.15875,108.6,10.09,109.0677225397,130.44,4.9524,1.44445,5.15875,4.9524,1.44445,5.15875,0.0,0.0,0.0,0.0,113.5524,11.37445,114.1206627152,4.9524,1.44445,5.15875,108.6,9.93,109.0530370966,125.79,112.1124,26.21445,115.1363870484,4.9524,1.44445,5.15875,107.16,24.77,109.9855376856,125.79
2021-08-17 13:00:00,111.77864,11.62377,112.381388091,4.05864,1.18377,4.22775,107.72,10.44,108.2247291519,130.44,4.05864,1.18377,4.22775,4.05864,1.18377,4.22775,0.0,0.0,0.0,0.0,111.77864,11.46377,112.3649517548,4.05864,1.18377,4.22775,107.72,10.28,108.2094117903,125.79,110.35864,25.71377,113.3147271552,4.05864,1.18377,4.22775,106.3,24.53,109.0935878042,125.79
2021-08-17 13:30:00,110.08592,12.67756,110.8134933562,4.34592,1.26756,4.527,105.74,11.41,106.3538231565,130.9,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0.0,0.0,0.0,0.0,110.10592,12.50756,110.8140454825,4.34592,1.26756,4.527,105.76,11.24,106.3556072805,126.22,108.69592,24.98756,111.5310771911,4.34592,1.26756,4.527,104.35,23.72,107.0119661533,126.22
2021-08-17 14:00:00,110.6796,11.6153,111.2874164057,3.5496,1.0353,3.6975,107.13,10.58,107.6511648799,130.9,3.5496,1.0353,3.6975,3.5496,1.0353,3.6975,0.0,0.0,0.0,0.0,110.6796,11.4353,111.2687734373,3.5496,1.0353,3.6975,107.13,10.4,107.633623464,126.22,109.2596,25.6653,112.2335414047,3.5496,1.0353,3.6975,105.71,24.63,108.5414252716,126.22
2021-08-17 14:30:00,110.98672,11.72946,111.6048038762,3.90672,1.13946,4.0695,107.08,10.59,107.6023907727,131.21,3.90672,1.13946,4.0695,3.90672,1.13946,4.0695,0.0,0.0,0.0,0.0,110.99672,11.54946,111.5959760791,3.90672,1.13946,4.0695,107.09,10.41,107.5947777543,126.5,109.59672,25.85946,112.6061841386,3.90672,1.13946,4.0695,105.69,24.72,108.5424087627,126.5
2021-08-17 15:00:00,111.95472,12.16471,112.6136736798,3.20472,0.93471,3.33825,108.75,11.23,109.3282918553,131.21,3.20472,0.93471,3.33825,3.20472,0.93471,3.33825,0.0,0.0,0.0,0.0,111.96472,11.99471,112.6053799455,3.20472,0.93471,3.33825,108.76,11.06,109.3209092534,126.5,110.52472,25.06471,113.3311670215,3.20472,0.93471,3.33825,107.32,24.13,109.999269543,126.5
2021-08-17 15:30:00,112.9116,12.35005,113.5850040699,3.5316,1.03005,3.67875,109.38,11.32,109.9642069039,131.27,3.5316,1.03005,3.67875,3.5316,1.03005,3.67875,0.0,0.0,0.0,0.0,112.9216,12.19005,113.5776609442,3.5316,1.03005,3.67875,109.39,11.16,109.9577996324,126.57,111.4616,25.06005,114.2440124495,3.5316,1.03005,3.67875,107.93,24.03,110.5727172498,126.57
2021-08-17 16:00:00,113.30864,12.61002,114.0081598091,3.42864,1.00002,3.5715,109.88,11.61,110.4916580562,131.27,3.42864,1.00002,3.5715,3.42864,1.00002,3.5715,0.0,0.0,0.0,0.0,113.29864,12.46002,113.9817262733,3.42864,1.00002,3.5715,109.87,11.46,110.4660513461,126.57,111.84864,24.76002,114.5564352634,3.42864,1.00002,3.5715,108.42,23.76,110.9929457218,126.57
2021-08-17 16:30:00,112.03152,16.38461,113.2233055442,6.94152,2.02461,7.2307500000000005,105.09,14.36,106.0665720197,131.21,6.94152,2.02461,7.2307500000000005,6.94152,2.02461,7.2307500000000005,0.0,0.0,0.0,0.0,112.01152,16.20461,113.1776037826,6.94152,2.02461,7.2307500000000005,105.07,14.18,106.0225320392,126.51,110.65152,23.41461,113.1017366788,6.94152,2.02461,7.2307500000000005,103.71,21.39,105.89285245,126.51
2021-08-17 17:00:00,114.04312,17.23716,115.3384276995,7.05312,2.05716,7.347,106.99,15.18,108.061521829,131.88,7.05312,2.05716,7.347,7.05312,2.05716,7.347,0.0,0.0,0.0,0.0,114.04312,17.06716,115.3131439594,7.05312,2.05716,7.347,106.99,15.01,108.0377720985,127.16,112.63312,22.65716,114.88936687180001,7.05312,2.05716,7.347,105.58,20.6,107.5708901144,127.16
2021-08-17 17:30:00,114.25048,18.99264,115.8183601783,7.14048,2.08264,7.438,107.11,16.91,108.4366183538,131.83,7.14048,2.08264,7.438,7.14048,2.08264,7.438,0.0,0.0,0.0,0.0,114.22048,18.83264,115.7626294656,7.14048,2.08264,7.438,107.08,16.75,108.3821429019,127.12,112.83048,21.10264,114.7869270954,7.14048,2.08264,7.438,105.69,19.02,107.3877856183,127.12
2021-08-17 18:00:00,112.65208,20.18519,114.4462014383,6.53208,1.9051900000000002,6.80425,106.12,18.28,107.6829271519,132.13,6.53208,1.9051900000000002,6.80425,6.53208,1.9051900000000002,6.80425,0.0,0.0,0.0,0.0,112.60208,20.02519,114.3688622609,6.53208,1.9051900000000002,6.80425,106.07,18.12,107.6065950581,127.41,111.24208,19.42519,112.9253663676,6.53208,1.9051900000000002,6.80425,104.71,17.52,106.165599419,127.41
2021-08-17 18:30:00,110.3092,22.24435,112.5296881341,6.2892,1.8343500000000001,6.55125,104.02,20.41,106.0034362651,132.06,6.2892,1.8343500000000001,6.55125,6.2892,1.8343500000000001,6.55125,0.0,0.0,0.0,0.0,110.2592,22.06435,112.4452165526,6.2892,1.8343500000000001,6.55125,103.97,20.23,105.9198461102,127.37,108.9192,17.34435,110.2915164714,6.2892,1.8343500000000001,6.55125,102.63,15.51,103.795361168,127.37
2021-08-17 19:00:00,109.34048,22.86264,111.7051515124,5.94048,1.73264,6.188,103.4,21.13,105.5368982868,132.06,5.94048,1.73264,6.188,5.94048,1.73264,6.188,0.0,0.0,0.0,0.0,109.28048,22.68264,111.6097014887,5.94048,1.73264,6.188,103.34,20.95,105.4422026515,127.37,107.97048,16.64264,109.2456041111,5.94048,1.73264,6.188,102.03,14.91,103.1136702867,127.37
2021-08-17 19:30:00,108.46296,23.81878,111.0475032256,5.65296,1.64878,5.8885000000000005,102.81,22.17,105.1732142706,132.56,5.65296,1.64878,5.8885000000000005,5.65296,1.64878,5.8885000000000005,0.0,0.0,0.0,0.0,108.39296,23.61878,110.9363806253,5.65296,1.64878,5.8885000000000005,102.74,21.97,105.0627836106,127.84,107.10296,15.70878,108.2488328337,5.65296,1.64878,5.8885000000000005,101.45,14.06,102.4196568047,127.84
2021-08-17 20:00:00,107.46888,24.42884,110.2103824156,5.61888,1.63884,5.853,101.85,22.79,104.3686092654,132.56,5.61888,1.63884,5.853,5.61888,1.63884,5.853,0.0,0.0,0.0,0.0,107.40888,24.23884,110.1098945027,5.61888,1.63884,5.853,101.79,22.6,104.2687110307,127.84,106.11888,15.09884,107.1876469646,5.61888,1.63884,5.853,100.5,13.46,101.3973451329,127.84
2021-08-17 20:30:00,106.24512,24.86816,109.1166848177,5.44512,1.58816,5.672,100.8,23.28,103.4533634059,132.64,5.44512,1.58816,5.672,5.44512,1.58816,5.672,0.0,0.0,0.0,0.0,106.17512,24.67816,109.0053562354,5.44512,1.58816,5.672,100.73,23.09,103.3425420628,127.93,104.92512,14.58816,105.9343911069,5.44512,1.58816,5.672,99.48,13.0,100.3258212027,127.93
2021-08-17 21:00:00,105.1236,25.24605,108.1126001795,5.4036,1.57605,5.62875,99.72,23.67,102.4907181163,132.64,5.4036,1.57605,5.62875,5.4036,1.57605,5.62875,0.0,0.0,0.0,0.0,105.0536,25.03605,107.9956604339,5.4036,1.57605,5.62875,99.65,23.46,102.3742843687,127.93,103.8136,14.02605,104.756830916,5.4036,1.57605,5.62875,98.41,12.45,99.1944081085,127.93
2021-08-17 21:30:00,102.68192,24.61181,105.5903304586,1.65192,0.48181,1.7207500000000002,101.03,24.13,103.8716409806,132.71,1.65192,0.48181,1.7207500000000002,1.65192,0.48181,1.7207500000000002,0.0,0.0,0.0,0.0,102.61192,24.42181,105.4781064002,1.65192,0.48181,1.7207500000000002,100.96,23.94,103.7595547408,127.98,101.34192,12.67181,102.1310898696,1.65192,0.48181,1.7207500000000002,99.69,12.19,100.432525608,127.98
2021-08-17 22:00:00,96.42592,26.03381,99.8785127591,0.8359200000000001,0.24381000000000003,0.87075,95.59,25.79,99.0079400856,132.71,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,0.0,96.33592,25.81381,99.7344587841,0.8359200000000001,0.24381000000000003,0.87075,95.5,25.57,98.8639211239,127.98,95.19592,10.45381,95.7681853653,0.8359200000000001,0.24381000000000003,0.87075,94.36,10.21,94.9107670394,127.98
2021-08-17 22:30:00,90.5508,27.90065,94.7517474829,0.7908000000000001,0.23065000000000002,0.8237500000000001,89.76,27.67,93.9280921769,131.64,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.7908000000000001,0.23065000000000002,0.8237500000000001,0.0,0.0,0.0,0.0,90.4608,27.67065,94.598209328,0.7908000000000001,0.23065000000000002,0.8237500000000001,89.67,27.44,93.7745301241,126.93,89.4008,8.46065,89.8002541147,0.7908000000000001,0.23065000000000002,0.8237500000000001,88.61,8.23,88.9913759867,126.93
2021-08-17 23:00:00,85.76592,29.28881,90.6290650104,0.7159200000000001,0.20881000000000002,0.74575,85.05,29.08,89.8840859107,131.64,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,0.0,85.67592,29.00881,90.4537137185,0.7159200000000001,0.20881000000000002,0.74575,84.96,28.8,89.7086484125,126.93,84.71592,7.49881,85.0471589935,0.7159200000000001,0.20881000000000002,0.74575,84.0,7.29,84.3157405233,126.93
2021-08-17 23:30:00,80.86288,30.66959,86.4836927557,0.7528800000000001,0.21959,0.7842500000000001,80.11,30.45,85.7018937947,132.52,0.7528800000000001,0.21959,0.7842500000000001,0.7528800000000001,0.21959,0.7842500000000001,0.0,0.0,0.0,0.0,80.76288,30.36959,86.2841513991,0.7528800000000001,0.21959,0.7842500000000001,80.01,30.15,85.5021789196,127.78,79.90288,6.60959,80.1757875687,0.7528800000000001,0.21959,0.7842500000000001,79.15,6.39,79.4075223137,127.78
2021-08-18 00:00:00,76.9444,32.63295,83.5784070024,0.7644000000000001,0.22295,0.79625,76.18,32.41,82.7876832627,133.05,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,0.0,76.8244,32.31295,83.3433571022,0.7644000000000001,0.22295,0.79625,76.06,32.09,82.5523573255,128.28,76.0544,5.19295,76.2314796463,0.7644000000000001,0.22295,0.79625,75.29,4.97,75.4538600736,128.28
2021-08-18 00:30:00,74.2544,33.49045,81.4575113821,0.8244,0.24045000000000002,0.8587500000000001,73.43,33.25,80.6072416102,134.45,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,0.0,74.1544,33.15045,81.2270113605,0.8244,0.24045000000000002,0.8587500000000001,73.33,32.91,80.3763460229,129.62,73.4244,4.62045,73.5696341812,0.8244,0.24045000000000002,0.8587500000000001,72.6,4.38,72.7320039597,129.62
2021-08-18 01:00:00,71.70752,33.83011,79.2871034101,0.8575200000000001,0.25011,0.8932500000000001,70.85,33.58,78.4049673171,134.45,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,0.0,71.58752,33.46011,79.0212122215,0.8575200000000001,0.25011,0.8932500000000001,70.73,33.21,78.1385756205,129.62,70.92752,4.5301100000000005,71.0720408456,0.8575200000000001,0.25011,0.8932500000000001,70.07,4.28,70.2005933023,129.62
2021-08-18 01:30:00,70.47808,34.43194,78.4392647381,0.8980800000000001,0.26194,0.9355,69.58,34.17,77.5175160851,135.32,0.8980800000000001,0.26194,0.9355,0.8980800000000001,0.26194,0.9355,0.0,0.0,0.0,0.0,70.36808,34.07194,78.1828867352,0.8980800000000001,0.26194,0.9355,69.47,33.81,77.2605785637,130.44,69.72808,4.22194,69.8557794162,0.8980800000000001,0.26194,0.9355,68.83,3.96,68.943821333,130.44
2021-08-18 02:00:00,69.3488,34.76215,77.5735981766,0.8988,0.26215,0.93625,68.45,34.5,76.6528049063,135.32,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,0.0,69.2388,34.39215,77.3099696486,0.8988,0.26215,0.93625,68.34,34.13,76.3885626256,130.44,68.6188,3.99215,68.7348308724,0.8988,0.26215,0.93625,67.72,3.73,67.822645923,130.44
2021-08-18 02:30:00,68.542,35.2885,77.0926974249,0.852,0.2485,0.8875000000000001,67.69,35.04,76.22163538,135.44,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,0.0,68.432,34.8985,76.8169507742,0.852,0.2485,0.8875000000000001,67.58,34.65,75.9452361903,130.56,67.822,3.6885,67.9222254954,0.852,0.2485,0.8875000000000001,66.97,3.44,67.0582918065,130.56
2021-08-18 03:00:00,67.3912,35.44785,76.1454129089,0.7812,0.22785000000000002,0.8137500000000001,66.61,35.22,75.3481287093,135.95,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,0.0,67.2712,35.06785,75.862826556,0.7812,0.22785000000000002,0.8137500000000001,66.49,34.84,75.0649432159,131.07,66.6912,3.57785,66.7871033064,0.7812,0.22785000000000002,0.8137500000000001,65.91,3.35,65.9950801197,131.07
2021-08-18 03:30:00,66.55304,35.90047,75.6184559447,0.8930400000000001,0.26047000000000003,0.93025,65.66,35.64,74.7090703998,136.11,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,0.0,66.44304,35.51047,75.3370496108,0.8930400000000001,0.26047000000000003,0.93025,65.55,35.25,74.4269104558,131.23,65.87304,3.27047,65.954176311,0.8930400000000001,0.26047000000000003,0.93025,64.98,3.01,65.0496771706,131.23
2021-08-18 04:00:00,66.32576,35.81043,75.3756813327,0.9957600000000001,0.29043,1.03725,65.33,35.52,74.3618134529,136.24,0.9957600000000001,0.29043,1.03725,0.9957600000000001,0.29043,1.03725,0.0,0.0,0.0,0.0,66.21576,35.42043,75.0941657771,0.9957600000000001,0.29043,1.03725,65.22,35.13,74.0794526168,131.36,65.65576,3.37043,65.7422133759,0.9957600000000001,0.29043,1.03725,64.66,3.08,64.7333144525,131.36
2021-08-18 04:30:00,66.15936,35.51523,75.0892301037,1.14936,0.33523000000000003,1.19725,65.01,35.18,73.9184178673,136.07,1.14936,0.33523000000000003,1.19725,1.14936,0.33523000000000003,1.19725,0.0,0.0,0.0,0.0,66.03936,35.11523,74.794895863,1.14936,0.33523000000000003,1.19725,64.89,34.78,73.6230975985,131.21,65.48936,3.72523,65.5952255257,1.14936,0.33523000000000003,1.19725,64.34,3.39,64.4292456886,131.21
2021-08-18 05:00:00,66.7728,35.2454,75.503940566,1.0128,0.2954,1.055,65.76,34.95,74.470666037,136.01,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,0.0,66.6728,34.8654,75.2386760716,1.0128,0.2954,1.055,65.66,34.57,74.2045854378,131.13,66.1028,3.9054,66.2180663943,1.0128,0.2954,1.055,65.09,3.61,65.1900314465,131.13
2021-08-18 05:30:00,69.19432,34.36751,77.2591720371,1.05432,0.30751,1.09825,68.14,34.06,76.1783643825,136.04,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,0.0,69.09432,33.97751,76.9967287751,1.05432,0.30751,1.09825,68.04,33.67,75.9151532963,131.16,68.46432,4.53751,68.6145182164,1.05432,0.30751,1.09825,67.41,4.23,67.5425865658,131.16
2021-08-18 06:00:00,71.42184,33.25512,78.7844035022,1.01184,0.29512000000000005,1.054,70.41,32.96,77.7427147712,135.51,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,0.0,71.33184,32.88512,78.547199283,1.01184,0.29512000000000005,1.054,70.32,32.59,77.5049062963,130.65,70.66184,5.39512,70.8675027922,1.01184,0.29512000000000005,1.054,69.65,5.1,69.8364696989,130.65
2021-08-18 06:30:00,79.03552,28.12286,83.88986039,1.1755200000000001,0.34286000000000005,1.2245,77.86,27.78,82.6674542973,135.22,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,0.0,78.98552,27.76286,83.7226896668,1.1755200000000001,0.34286000000000005,1.2245,77.81,27.42,82.5000151515,130.37,78.13552,9.76286,78.7430817345,1.1755200000000001,0.34286000000000005,1.2245,76.96,9.42,77.5343665738,130.37
2021-08-18 07:00:00,85.68448,24.50714,89.1203120722,1.22448,0.35714,1.2755,84.46,24.15,87.8448296714,133.81,1.22448,0.35714,1.2755,1.22448,0.35714,1.2755,0.0,0.0,0.0,0.0,85.65448,24.20714,89.0094128227,1.22448,0.35714,1.2755,84.43,23.85,87.7339580778,129.02,84.67448,12.95714,85.6601134732,1.22448,0.35714,1.2755,83.45,12.6,84.3958677898,129.02
2021-08-18 07:30:00,93.36528,20.79279,95.6525777251,1.65528,0.48279000000000005,1.72425,91.71,20.31,93.931997743,132.49,1.65528,0.48279000000000005,1.72425,1.65528,0.48279000000000005,1.72425,0.0,0.0,0.0,0.0,93.36528,20.52279,95.5942488796,1.65528,0.48279000000000005,1.72425,91.71,20.04,93.87398841,127.74,92.22528,16.43279,93.6778461444,1.65528,0.48279000000000005,1.72425,90.57,15.95,91.9637287195,127.74
2021-08-18 08:00:00,99.86528,17.77154,101.4342239259,2.40528,0.70154,2.5055,97.46,17.07,98.9436026229,132.49,2.40528,0.70154,2.5055,2.40528,0.70154,2.5055,0.0,0.0,0.0,0.0,99.88528,17.53154,101.4121494469,2.40528,0.70154,2.5055,97.48,16.83,98.9221881076,127.74,98.63528,19.41154,100.5272418096,2.40528,0.70154,2.5055,96.23,18.71,98.0320202791,127.74
2021-08-18 08:30:00,106.24152,14.63086,107.2442195936,2.71152,0.7908600000000001,2.8245,103.53,13.84,104.4509765392,131.73,2.71152,0.7908600000000001,2.8245,2.71152,0.7908600000000001,2.8245,0.0,0.0,0.0,0.0,106.26152,14.42086,107.2355903413,2.71152,0.7908600000000001,2.8245,103.55,13.63,104.4431874274,127.02,104.92152,22.48086,107.3029096784,2.71152,0.7908600000000001,2.8245,102.21,21.69,104.4860765844,127.02
2021-08-18 09:00:00,109.89712,13.30541,110.6996428159,2.96712,0.8654100000000001,3.09075,106.93,12.44,107.651189032,131.37,2.96712,0.8654100000000001,3.09075,2.96712,0.8654100000000001,3.09075,0.0,0.0,0.0,0.0,109.92712,13.11541,110.7067553989,2.96712,0.8654100000000001,3.09075,106.96,12.25,107.6592035081,126.66,108.50712,23.84541,111.0963485843,2.96712,0.8654100000000001,3.09075,105.54,22.98,108.0128325709,126.66
2021-08-18 09:30:00,113.46424,11.97582,114.0944960261,3.65424,1.06582,3.8064999999999998,109.81,10.91,110.3506420462,131.31,3.65424,1.06582,3.8064999999999998,3.65424,1.06582,3.8064999999999998,0.0,0.0,0.0,0.0,113.48424,11.80582,114.0966700401,3.65424,1.06582,3.8064999999999998,109.83,10.74,110.3538694383,126.61,112.00424,25.34582,114.8362328251,3.65424,1.06582,3.8064999999999998,108.35,24.28,111.0371149661,126.61
2021-08-18 10:00:00,112.70616,11.48013,113.2893282122,4.52616,1.32013,4.71475,108.18,10.16,108.656053674,130.95,4.52616,1.32013,4.71475,4.52616,1.32013,4.71475,0.0,0.0,0.0,0.0,112.72616,11.30013,113.2911297779,4.52616,1.32013,4.71475,108.2,9.98,108.6592858434,126.25,111.29616,26.37013,114.3775283304,4.52616,1.32013,4.71475,106.77,25.05,109.6692089878,126.25
2021-08-18 10:30:00,112.69912,11.77391,113.3124733004,4.77912,1.39391,4.97825,107.92,10.38,108.4180372447,130.95,4.77912,1.39391,4.97825,4.77912,1.39391,4.97825,0.0,0.0,0.0,0.0,112.72912,11.59391,113.3237541077,4.77912,1.39391,4.97825,107.95,10.2,108.4308189584,126.25,111.28912,26.28391,114.3508292723,4.77912,1.39391,4.97825,106.51,24.89,109.3795785327,126.25
2021-08-18 11:00:00,112.42816,13.08113,113.1866031077,6.75816,1.97113,7.03975,105.67,11.11,106.252439972,131.08,6.75816,1.97113,7.03975,6.75816,1.97113,7.03975,0.0,0.0,0.0,0.0,112.40816,12.90113,113.1460719153,6.75816,1.97113,7.03975,105.65,10.93,106.2138757414,126.38,111.03816,26.13113,114.0715079731,6.75816,1.97113,7.03975,104.28,24.16,107.0421599184,126.38
2021-08-18 11:30:00,112.4708,13.78815,113.3128145139,8.0508,2.34815,8.38625,104.42,11.44,105.0447999665,131.37,8.0508,2.34815,8.38625,8.0508,2.34815,8.38625,0.0,0.0,0.0,0.0,112.4908,13.58815,113.3085076464,8.0508,2.34815,8.38625,104.44,11.24,105.0430921099,126.65,111.1108,26.30815,114.1828736416,8.0508,2.34815,8.38625,103.06,23.96,105.808530847,126.65
2021-08-18 12:00:00,112.90152,13.70211,113.7299478447,7.96152,2.32211,8.29325,104.94,11.38,105.5552367247,131.37,7.96152,2.32211,8.29325,7.96152,2.32211,8.29325,0.0,0.0,0.0,0.0,112.91152,13.51211,113.7171423549,7.96152,2.32211,8.29325,104.95,11.19,105.5448653417,126.65,111.53152,26.28211,114.5863397599,7.96152,2.32211,8.29325,103.57,23.96,106.3053455853,126.65
2021-08-18 12:30:00,115.23672,10.74571,115.7366489914,3.99672,1.16571,4.16325,111.24,9.58,111.651753233,131.2,3.99672,1.16571,4.16325,3.99672,1.16571,4.16325,0.0,0.0,0.0,0.0,115.28672,10.58571,115.7716937103,3.99672,1.16571,4.16325,111.29,9.42,111.6879604076,126.48,113.78672,26.69571,116.8763388405,3.99672,1.16571,4.16325,109.79,25.53,112.7192308348,126.48
2021-08-18 13:00:00,114.79808,10.76944,115.3021249136,3.59808,1.04944,3.748,111.2,9.72,111.6240045868,130.87,3.59808,1.04944,3.748,3.59808,1.04944,3.748,0.0,0.0,0.0,0.0,114.80808,10.61944,115.2981688458,3.59808,1.04944,3.748,111.21,9.57,111.6210060876,126.17,113.31808,26.44944,116.3639124952,3.59808,1.04944,3.748,109.72,25.4,112.6216604388,126.17
2021-08-18 13:30:00,113.24808,11.15569,113.7962083861,3.20808,0.93569,3.34175,110.04,10.22,110.5135738269,130.96,3.20808,0.93569,3.34175,3.20808,0.93569,3.34175,0.0,0.0,0.0,0.0,113.27808,10.99569,113.8104942747,3.20808,0.93569,3.34175,110.07,10.06,110.5287677485,126.28,111.79808,25.85569,114.7489755818,3.20808,0.93569,3.34175,108.59,24.92,111.412721446,126.28
2021-08-18 14:00:00,113.15016,10.75713,113.6603473242,3.11016,0.9071300000000001,3.23975,110.04,9.85,110.479971488,130.96,3.11016,0.9071300000000001,3.23975,3.11016,0.9071300000000001,3.23975,0.0,0.0,0.0,0.0,113.17016,10.59713,113.6652289782,3.11016,0.9071300000000001,3.23975,110.06,9.69,110.4857443293,126.28,111.70016,26.23713,114.7401966822,3.11016,0.9071300000000001,3.23975,108.59,25.33,111.5051433791,126.28
2021-08-18 14:30:00,112.05976,12.00118,112.7005684664,3.56976,1.04118,3.7185,108.49,10.96,109.0422014635,131.37,3.56976,1.04118,3.7185,3.56976,1.04118,3.7185,0.0,0.0,0.0,0.0,112.05976,11.84118,112.6836428017,3.56976,1.04118,3.7185,108.49,10.8,109.0262358334,126.64,110.62976,25.48118,113.5263596344,3.56976,1.04118,3.7185,107.06,24.44,109.8141939824,126.64
2021-08-18 15:00:00,109.832,12.72975,110.5672408947,3.942,1.14975,4.10625,105.89,11.58,106.5213053807,131.37,3.942,1.14975,4.10625,3.942,1.14975,4.10625,0.0,0.0,0.0,0.0,109.842,12.54975,110.5565972209,3.942,1.14975,4.10625,105.9,11.4,106.5118303288,126.64,108.442,25.05975,111.2998581943,3.942,1.14975,4.10625,104.5,23.91,107.200457555,126.64
2021-08-18 15:30:00,108.87136,13.23998,109.6734703502,4.01136,1.16998,4.1785,104.86,12.07,105.5523779931,131.51,4.01136,1.16998,4.1785,4.01136,1.16998,4.1785,0.0,0.0,0.0,0.0,108.89136,13.05998,109.6717436729,4.01136,1.16998,4.1785,104.88,11.89,105.5518190274,126.78,107.52136,24.61998,110.3040628057,4.01136,1.16998,4.1785,103.51,23.45,106.1330419803,126.78
2021-08-18 16:00:00,110.2664,13.4027,111.0779516207,4.2264,1.2327,4.4025,106.04,12.17,106.7360787176,131.58,4.2264,1.2327,4.4025,4.2264,1.2327,4.4025,0.0,0.0,0.0,0.0,110.2864,13.2327,111.0774251333,4.2264,1.2327,4.4025,106.06,12.0,106.7367022162,126.85,108.9064,24.7227,111.6772844237,4.2264,1.2327,4.4025,104.68,23.49,107.2831883382,126.85
2021-08-18 16:30:00,108.60208,17.93269,110.0726721351,8.03208,2.34269,8.36675,100.57,15.59,101.7711796139,131.83,8.03208,2.34269,8.36675,8.03208,2.34269,8.36675,0.0,0.0,0.0,0.0,108.57208,17.72269,110.0090464297,8.03208,2.34269,8.36675,100.54,15.38,101.709566905,127.09,107.31208,22.88269,109.7246554588,8.03208,2.34269,8.36675,99.28,20.54,101.3824935578,127.09
2021-08-18 17:00:00,109.59816000000001,18.77988,111.1955060612,7.74816,2.25988,8.071,101.85,16.52,103.1810685155,132.62,7.74816,2.25988,8.071,7.74816,2.25988,8.071,0.0,0.0,0.0,0.0,109.59816000000001,18.58988,111.1635745818,7.74816,2.25988,8.071,101.85,16.33,103.1508187074,127.87,108.28816,21.91988,110.4844185186,7.74816,2.25988,8.071,100.54,19.66,102.4441662566,127.87
2021-08-18 17:30:00,109.8216,20.36755,111.6943191016,7.1916,2.09755,7.49125,102.63,18.27,104.2435120283,132.84,7.1916,2.09755,7.49125,7.1916,2.09755,7.49125,0.0,0.0,0.0,0.0,109.7916,20.17755,111.6303227379,7.1916,2.09755,7.49125,102.6,18.08,104.1808350898,128.1,108.4816,20.13755,110.3348469821,7.1916,2.09755,7.49125,101.29,18.04,102.8839428677,128.1
2021-08-18 18:00:00,110.27368,21.71024,112.3904756712,6.58368,1.9202400000000002,6.858,103.69,19.79,105.5616417076,132.84,6.58368,1.9202400000000002,6.858,6.58368,1.9202400000000002,6.858,0.0,0.0,0.0,0.0,110.24368,21.51024,112.3225685461,6.58368,1.9202400000000002,6.858,103.66,19.59,105.4948515331,128.1,108.91368,18.53024,110.4787739143,6.58368,1.9202400000000002,6.858,102.33,16.61,103.6692866764,128.1
2021-08-18 18:30:00,109.10072,22.852710000000002,111.4684415378,6.18072,1.80271,6.43825,102.92,21.05,105.0506016166,132.97,6.18072,1.80271,6.43825,6.18072,1.80271,6.43825,0.0,0.0,0.0,0.0,109.05072,22.68271,111.3847604723,6.18072,1.80271,6.43825,102.87,20.88,104.9676678792,128.24,107.75072,17.13271,109.1042960312,6.18072,1.80271,6.43825,101.57,15.33,102.7203670165,128.24
2021-08-18 19:00:00,107.98744,22.50842,110.3082778791,5.13744,1.49842,5.3515,102.85,21.01,104.9740091642,132.91,5.13744,1.49842,5.3515,5.13744,1.49842,5.3515,0.0,0.0,0.0,0.0,107.95744,22.33842,110.2443370856,5.13744,1.49842,5.3515,102.82,20.84,104.9107144195,128.18,106.63744,16.80842,107.9540022077,5.13744,1.49842,5.3515,101.5,15.31,102.6481665691,128.18
2021-08-18 19:30:00,107.91464,19.91052,109.7360393535,1.30464,0.38052,1.359,106.61,19.53,108.3840993873,132.78,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,0.0,107.89464,19.74052,109.6856484259,1.30464,0.38052,1.359,106.59,19.36,108.3339175882,128.05,106.50464,16.72052,107.8091560611,1.30464,0.38052,1.359,105.2,16.34,106.4614277567,128.05
2021-08-18 20:00:00,106.91856,20.27083,108.823182371,0.92856,0.27083,0.96725,105.99,20.0,107.8604658807,132.0,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,0.0,106.87856,20.12083,108.7560314997,0.92856,0.27083,0.96725,105.95,19.85,107.7934367204,127.31,105.51856,16.23083,106.7595726245,0.92856,0.27083,0.96725,104.59,15.96,105.8007074646,127.31
2021-08-18 20:30:00,106.28632,20.88976,108.3197299295,0.8563200000000001,0.24976,0.892,105.43,20.64,107.431347846,132.25,0.8563200000000001,0.24976,0.892,0.8563200000000001,0.24976,0.892,0.0,0.0,0.0,0.0,106.24632,20.72976,108.2497273124,0.8563200000000001,0.24976,0.892,105.39,20.48,107.3614572368,127.55,104.88632,15.58976,106.0385813749,0.8563200000000001,0.24976,0.892,104.03,15.34,105.1549166706,127.55
2021-08-18 21:00:00,105.3888,21.6334,107.5862591644,0.8688,0.2534,0.905,104.52,21.38,106.6842762548,132.25,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,0.0,105.3588,21.4734,107.5248047894,0.8688,0.2534,0.905,104.49,21.22,106.622926709,127.55,103.9988,14.5534,105.0121509779,0.8688,0.2534,0.905,103.13,14.3,104.1166984686,127.55
2021-08-18 21:30:00,102.87504,23.13147,105.4435335114,1.44504,0.42147,1.5052500000000002,101.43,22.71,103.9412766903,131.78,1.44504,0.42147,1.5052500000000002,1.44504,0.42147,1.5052500000000002,0.0,0.0,0.0,0.0,102.81504,22.95147,105.3456331575,1.44504,0.42147,1.5052500000000002,101.37,22.53,103.8435255565,127.08,101.53504,13.50147,102.4287754489,1.44504,0.42147,1.5052500000000002,100.09,13.08,100.9410446746,127.08
2021-08-18 22:00:00,97.45752,25.83636,100.8240333581,1.42752,0.41636,1.487,96.03,25.42,99.3374919152,131.78,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,0.0,97.36752,25.63636,100.6859320114,1.42752,0.41636,1.487,95.94,25.22,99.1994556437,127.08,96.20752,11.24636,96.8626218817,1.42752,0.41636,1.487,94.78,10.83,95.3967363173,127.08
2021-08-18 22:30:00,91.19256,27.70158,95.3071903575,0.8625600000000001,0.25158,0.8985000000000001,90.33,27.45,94.4087464168,132.54,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,0.0,91.12256000000001,27.47158,95.1735711668,0.8625600000000001,0.25158,0.8985000000000001,90.26,27.22,94.2751080615,127.8,90.06256,8.80158,90.4916157677,0.8625600000000001,0.25158,0.8985000000000001,89.2,8.55,89.60883048,127.8
2021-08-18 23:00:00,86.35872,28.70671,91.0049653539,0.70872,0.20671,0.7382500000000001,85.65,28.5,90.2672282725,131.99,0.70872,0.20671,0.7382500000000001,0.70872,0.20671,0.7382500000000001,0.0,0.0,0.0,0.0,86.26872,28.44671,90.8378079891,0.70872,0.20671,0.7382500000000001,85.56,28.24,90.1000066593,127.28,85.29872,8.14671,85.6868748261,0.70872,0.20671,0.7382500000000001,84.59,7.94,84.9618249569,127.28
2021-08-18 23:30:00,80.9524,30.7207,86.5855211583,0.7224,0.2107,0.7525000000000001,80.23,30.51,85.835383147,132.63,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,0.0,80.8524,30.4307,86.3894558858,0.7224,0.2107,0.7525000000000001,80.13,30.22,85.6391575157,127.88,80.0024,6.7607,80.2875523992,0.7224,0.2107,0.7525000000000001,79.28,6.55,79.5501156505,127.88
2021-08-19 00:00:00,76.9952,31.7286,83.2764365292,0.7152000000000001,0.2086,0.745,76.28,31.52,82.5357425604,133.67,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,0.0,76.9052,31.4086,83.0717156498,0.7152000000000001,0.2086,0.745,76.19,31.2,82.3307724973,128.88,76.1152,5.8886,76.342643922,0.7152000000000001,0.2086,0.745,75.4,5.68,75.6136389813,128.88
2021-08-19 00:30:00,74.476,32.6405,81.3146777418,0.756,0.2205,0.7875000000000001,73.72,32.42,80.5338115328,133.9,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,0.0,74.376,32.3105,81.0910462767,0.756,0.2205,0.7875000000000001,73.62,32.09,80.3098530692,129.1,73.636,5.1105,73.8131269237,0.756,0.2205,0.7875000000000001,72.88,4.89,73.0438669568,129.1
2021-08-19 01:00:00,72.14888,33.19134,79.4174158246,0.7588800000000001,0.22134,0.7905000000000001,71.39,32.97,78.6355708315,134.1,0.7588800000000001,0.22134,0.7905000000000001,0.7588800000000001,0.22134,0.7905000000000001,0.0,0.0,0.0,0.0,72.04888,32.85134,79.1849205913,0.7588800000000001,0.22134,0.7905000000000001,71.29,32.63,78.402684903,129.28,71.35888,4.82134,71.521570692,0.7588800000000001,0.22134,0.7905000000000001,70.6,4.6,70.749699646,129.28
2021-08-19 01:30:00,70.55024,34.02132,78.3248784142,0.6902400000000001,0.20132000000000003,0.719,69.86,33.82,77.6157973611,134.42,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,0.0,70.46024,33.67132,78.0922736985,0.6902400000000001,0.20132000000000003,0.719,69.77,33.47,77.382774569,129.6,69.80024,4.13132,69.9223949032,0.6902400000000001,0.20132000000000003,0.719,69.11,3.93,69.2216512372,129.6
2021-08-19 02:00:00,70.29848,34.28789,78.2146769536,0.6784800000000001,0.19789,0.7067500000000001,69.62,34.09,77.5182075386,134.81,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,0.0,70.19848,33.92789,77.9674824152,0.6784800000000001,0.19789,0.7067500000000001,69.52,33.73,77.2705849596,129.97,69.53848,3.9378900000000003,69.6498900097,0.6784800000000001,0.19789,0.7067500000000001,68.86,3.74,68.9614907031,129.97
2021-08-19 02:30:00,69.4212,34.6791,77.6011790262,0.7512000000000001,0.21910000000000002,0.7825000000000001,68.67,34.46,76.8313770539,135.07,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.0,0.0,0.0,0.0,69.3212,34.3191,77.3513373785,0.7512000000000001,0.21910000000000002,0.7825000000000001,68.57,34.1,76.5810348585,130.22,68.6712,3.7191,68.7718359087,0.7512000000000001,0.21910000000000002,0.7825000000000001,67.92,3.5,68.0101198352,130.22
2021-08-19 03:00:00,68.36296,34.82128,76.7203743526,0.7929600000000001,0.23128,0.8260000000000001,67.57,34.59,75.9089783886,135.07,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,0.0,67.98296,34.31128,76.1508160534,0.7929600000000001,0.23128,0.8260000000000001,67.19,34.08,75.3388511991,130.22,67.39296,3.78128,67.4989565549,0.7929600000000001,0.23128,0.8260000000000001,66.6,3.55,66.6945462538,130.22
2021-08-19 03:30:00,67.05664,35.10527,75.6899791905,0.80664,0.23527,0.84025,66.25,34.87,74.8664103587,135.13,0.80664,0.23527,0.84025,0.80664,0.23527,0.84025,0.0,0.0,0.0,0.0,66.97664,34.72527,75.4434535415,0.80664,0.23527,0.84025,66.17,34.49,74.6192267449,130.66,66.37664,3.61527,66.4750217365,0.80664,0.23527,0.84025,65.57,3.38,65.6570582649,130.66
2021-08-19 04:00:00,66.75144,35.45667,75.5839281168,0.81144,0.23667000000000002,0.8452500000000001,65.94,35.22,74.7564846686,135.53,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,0.0,66.66144,35.08667,75.3314143937,0.81144,0.23667000000000002,0.8452500000000001,65.85,34.85,74.5033220736,130.66,66.06144,3.32667,66.1451478807,0.81144,0.23667000000000002,0.8452500000000001,65.25,3.09,65.3231245425,130.66
2021-08-19 04:30:00,67.19168,35.12549,75.8190075704,0.8416800000000001,0.24549,0.87675,66.35,34.88,74.9595684353,135.64,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,0.0,67.10168,34.73549,75.5591802785,0.8416800000000001,0.24549,0.87675,66.26,34.49,74.6990475174,130.77,66.51168,3.66549,66.6126068651,0.8416800000000001,0.24549,0.87675,65.67,3.42,65.7589940616,130.77
2021-08-19 05:00:00,67.90088,34.93359,76.3602332046,0.80088,0.23359000000000002,0.83425,67.1,34.7,75.541379389,135.64,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,0.0,67.80088,34.56359,76.1025694866,0.80088,0.23359000000000002,0.83425,67.0,34.33,75.2831249351,130.77,67.19088,3.84359,67.3007246563,0.80088,0.23359000000000002,0.83425,66.39,3.61,66.4880756226,130.77
2021-08-19 05:30:00,70.09016,34.32588,78.0441962391,0.74016,0.21588000000000002,0.771,69.35,34.11,77.2846336603,135.45,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,0.0,70.01016,33.95588,77.8101811449,0.74016,0.21588000000000002,0.771,69.27,33.74,77.0501168072,130.6,69.35016,4.22588,69.4787935546,0.74016,0.21588000000000002,0.771,68.61,4.01,68.7270849084,130.6
2021-08-19 06:00:00,72.20616,33.18638,79.4673855078,0.7761600000000001,0.22638000000000003,0.8085,71.43,32.96,78.667696674,135.45,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,0.0,72.10616,32.83638,79.230840974,0.7761600000000001,0.22638000000000003,0.8085,71.33,32.61,78.430740147,130.6,71.39616,5.19638,71.5850125924,0.7761600000000001,0.22638000000000003,0.8085,70.62,4.97,70.7946699971,130.6
2021-08-19 06:30:00,80.67616,28.14138,85.4434319339,0.8961600000000001,0.26138,0.9335,79.78,27.88,84.5111992578,133.79,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,0.0,80.60616,27.83138,85.2756632495,0.8961600000000001,0.26138,0.9335,79.71,27.57,84.3432807045,129.0,79.71616,9.47138,80.2768534775,0.8961600000000001,0.26138,0.9335,78.82,9.21,79.3562631429,129.0
2021-08-19 07:00:00,87.34496,24.56853,90.7345287295,0.95496,0.27853,0.9947500000000001,86.39,24.29,89.73982505,133.79,0.95496,0.27853,0.9947500000000001,0.95496,0.27853,0.9947500000000001,0.0,0.0,0.0,0.0,87.31496,24.29853,90.632890277,0.95496,0.27853,0.9947500000000001,86.36,24.02,89.638217296,129.0,86.29496,12.648530000000001,87.2170019696,0.95496,0.27853,0.9947500000000001,85.34,12.37,86.2318531634,129.0
2021-08-19 07:30:00,94.11024,20.66507,96.3523865349,1.32024,0.38507,1.37525,92.79,20.28,94.9803269104,132.21,1.32024,0.38507,1.37525,1.32024,0.38507,1.37525,0.0,0.0,0.0,0.0,94.09024,20.41507,96.2795323335,1.32024,0.38507,1.37525,92.77,20.03,94.9077120154,127.47,92.93024,16.16507,94.3257069656,1.32024,0.38507,1.37525,91.61,15.78,92.9591334942,127.47
2021-08-19 08:00:00,100.68008,18.44544,102.3558145178,2.11008,0.6154400000000001,2.198,98.57,17.83,100.1696251366,132.21,2.11008,0.6154400000000001,2.198,2.11008,0.6154400000000001,2.198,0.0,0.0,0.0,0.0,100.69008,18.22544,102.3262374643,2.11008,0.6154400000000001,2.198,98.58,17.61,100.1405437373,127.47,99.42008,18.77544,101.177415733,2.11008,0.6154400000000001,2.198,97.31,18.16,98.9900080816,127.47
