Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-19 08:30:00,106.49392,15.29156,107.5861831473,3.19392,0.93156,3.327,103.3,14.36,104.2933343987,132.31,3.19392,0.93156,3.327,3.19392,0.93156,3.327,0.0,0.0,0.0,0.0,106.51392,15.11156,107.5805484249,3.19392,0.93156,3.327,103.32,14.18,104.2885171052,127.57,105.14392,22.08156,107.4376061023,3.19392,0.93156,3.327,101.95,21.15,104.1207232015,127.57
2021-08-19 09:00:00,108.82344,14.53142,109.7893585948,3.43344,1.00142,3.5765000000000002,105.39,13.53,106.2549434144,131.42,3.43344,1.00142,3.5765000000000002,3.43344,1.00142,3.5765000000000002,0.0,0.0,0.0,0.0,108.83344,14.34142,109.7742865604,3.43344,1.00142,3.5765000000000002,105.4,13.34,106.2408377226,126.71,107.45344,22.80142,109.8460127717,3.43344,1.00142,3.5765000000000002,104.02,21.8,106.2798212268,126.71
2021-08-19 09:30:00,109.93984,15.87037,111.0794178197,7.98984,2.3303700000000003,8.32275,101.95,13.54,102.8451948318,131.14,7.98984,2.3303700000000003,8.32275,7.98984,2.3303700000000003,8.32275,0.0,0.0,0.0,0.0,109.94984,15.67037,111.0609193729,7.98984,2.3303700000000003,8.32275,101.96,13.34,102.828970626,126.43,108.63984,24.35037,111.3353284199,7.98984,2.3303700000000003,8.32275,100.65,22.02,103.0305920589,126.43
2021-08-19 10:00:00,109.29056,16.09933,110.4699729862,9.94056,2.89933,10.35475,99.35,13.2,100.2230637129,131.51,9.94056,2.89933,10.35475,9.94056,2.89933,10.35475,0.0,0.0,0.0,0.0,109.30056,15.86933,110.4465846052,9.94056,2.89933,10.35475,99.36,12.97,100.2029465635,126.77,108.06056,25.40933,111.0077415254,9.94056,2.89933,10.35475,98.12,22.51,100.668935129,126.77
2021-08-19 10:30:00,109.5564,16.51395,110.794022066,10.4364,3.04395,10.87125,99.12,13.47,100.0310716728,132.11,10.4364,3.04395,10.87125,10.4364,3.04395,10.87125,0.0,0.0,0.0,0.0,109.5564,16.29395,110.7614444993,10.4364,3.04395,10.87125,99.12,13.25,100.0016844858,127.35,108.2864,25.39395,111.2240851685,10.4364,3.04395,10.87125,97.85,22.35,100.3700403507,127.35
2021-08-19 11:00:00,111.68232,12.68776,112.4007110938,6.71232,1.95776,6.992,104.97,10.73,105.5169834671,132.11,6.71232,1.95776,6.992,6.71232,1.95776,6.992,0.0,0.0,0.0,0.0,111.71232,12.49776,112.4092364746,6.71232,1.95776,6.992,105.0,10.54,105.5276816764,127.35,110.33232,26.64776,113.5047309569,6.71232,1.95776,6.992,103.62,24.69,106.520892317,127.35
2021-08-19 11:30:00,111.57504,13.74772,112.4188122878,9.21504,2.68772,9.599,102.36,11.06,102.9557827419,131.38,9.21504,2.68772,9.599,9.21504,2.68772,9.599,0.0,0.0,0.0,0.0,111.59504,13.55772,112.4155893291,9.21504,2.68772,9.599,102.38,10.87,102.9554335623,126.64,110.26504,27.08772,113.5434877965,9.21504,2.68772,9.599,101.05,24.4,103.9541365218,126.64
2021-08-19 12:00:00,110.90816,13.94238,111.7810803072,9.12816,2.66238,9.5085,101.78,11.28,102.4031581544,131.46,9.12816,2.66238,9.5085,9.12816,2.66238,9.5085,0.0,0.0,0.0,0.0,110.93816,13.73238,111.7848540933,9.12816,2.66238,9.5085,101.81,11.07,102.4100629821,126.72,109.61816,26.80238,112.8472798762,9.12816,2.66238,9.5085,100.49,24.14,103.3488253441,126.72
2021-08-19 12:30:00,111.8112,14.69035,112.7721190213,9.8412,2.87035,10.25125,101.97,11.82,102.6527802838,131.39,9.8412,2.87035,10.25125,9.8412,2.87035,10.25125,0.0,0.0,0.0,0.0,111.8212,14.500350000000001,112.7574428566,9.8412,2.87035,10.25125,101.98,11.63,102.6410117838,126.63,110.5012,26.46035,113.6251086845,9.8412,2.87035,10.25125,100.66,23.59,103.3872511483,126.63
2021-08-19 13:00:00,110.83744,14.92092,111.8372565803,8.91744,2.60092,9.289,101.92,12.32,102.6619150416,131.39,8.91744,2.60092,9.289,8.91744,2.60092,9.289,0.0,0.0,0.0,0.0,110.85744,14.73092,111.8318917277,8.91744,2.60092,9.289,101.94,12.13,102.6591471813,126.63,109.53744,25.72092,112.5167386987,8.91744,2.60092,9.289,100.62,23.12,103.2420398869,126.63
2021-08-19 13:30:00,111.70648,15.15439,112.7297352532,8.82648,2.57439,9.19425,102.88,12.58,103.6462773089,131.53,8.82648,2.57439,9.19425,8.82648,2.57439,9.19425,0.0,0.0,0.0,0.0,111.71648,14.96439,112.7142620597,8.82648,2.57439,9.19425,102.89,12.39,103.6333160716,126.76,110.38648,25.48439,113.2900220693,8.82648,2.57439,9.19425,101.56,22.91,104.1119671315,126.76
2021-08-19 14:00:00,111.79056,14.323080000000001,112.7043917769,8.65056,2.52308,9.011,103.14,11.8,103.8128103848,131.53,8.65056,2.52308,9.011,8.65056,2.52308,9.011,0.0,0.0,0.0,0.0,111.81056,14.13308,112.7002452429,8.65056,2.52308,9.011,103.16,11.61,103.8112599866,126.76,110.47056,26.18308,113.5310455558,8.65056,2.52308,9.011,101.82,23.66,104.532808247,126.76
2021-08-19 14:30:00,112.10184,12.17262,112.7607875507,4.91184,1.43262,5.1165,107.19,10.74,107.7267083875,131.45,4.91184,1.43262,5.1165,4.91184,1.43262,5.1165,0.0,0.0,0.0,0.0,112.11184,12.00262,112.7525057595,4.91184,1.43262,5.1165,107.2,10.57,107.7198445042,126.68,110.69184,26.03262,113.7118320433,4.91184,1.43262,5.1165,105.78,24.6,108.6028010688,126.68
2021-08-19 15:00:00,111.86408,12.63619,112.5755110669,4.68408,1.36619,4.87925,107.18,11.27,107.770892638,131.27,4.68408,1.36619,4.87925,4.68408,1.36619,4.87925,0.0,0.0,0.0,0.0,111.90408,12.46619,112.5963099474,4.68408,1.36619,4.87925,107.22,11.1,107.7930350255,126.51,110.49408,25.55619,113.4110248713,4.68408,1.36619,4.87925,105.81,24.19,108.539910632,126.51
2021-08-19 15:30:00,111.4232,14.96135,112.4231804036,7.5132,2.19135,7.82625,103.91,12.77,104.6917427498,131.86,7.5132,2.19135,7.82625,7.5132,2.19135,7.82625,0.0,0.0,0.0,0.0,111.4432,14.79135,112.4205090767,7.5132,2.19135,7.82625,103.93,12.6,104.6909972252,127.09,110.0832,25.06135,112.8998768204,7.5132,2.19135,7.82625,102.57,22.87,105.0887329831,127.09
2021-08-19 16:00:00,112.03248,15.02114,113.0349999861,7.03248,2.05114,7.3255,105.0,12.97,105.7980193576,131.86,7.03248,2.05114,7.3255,7.03248,2.05114,7.3255,0.0,0.0,0.0,0.0,112.04248,14.84114,113.0211341345,7.03248,2.05114,7.3255,105.01,12.79,105.7860302687,127.09,110.67248,24.68114,113.3911658863,7.03248,2.05114,7.3255,103.64,22.63,106.0818858241,127.09
2021-08-19 16:30:00,111.73448,16.17839,112.8996648527,6.95448,2.02839,7.24425,104.78,14.15,105.7311255024,131.99,6.95448,2.02839,7.24425,6.95448,2.02839,7.24425,0.0,0.0,0.0,0.0,111.75448,16.00839,112.8952273148,6.95448,2.02839,7.24425,104.8,13.98,105.7283330049,127.23,110.37448,23.64839,112.8794586489,6.95448,2.02839,7.24425,103.42,21.62,105.6556709316,127.23
2021-08-19 17:00:00,115.2012,16.5866,116.3891394461,7.0512,2.0566,7.345,108.15,14.53,109.121690786,131.99,7.0512,2.0566,7.345,7.0512,2.0566,7.345,0.0,0.0,0.0,0.0,115.2012,16.4166,116.3650344262,7.0512,2.0566,7.345,108.15,14.36,109.0991846899,127.23,113.7712,23.4066,116.1540135897,7.0512,2.0566,7.345,106.72,21.35,108.834649354,127.23
2021-08-19 17:30:00,113.77272,19.03246,115.353657722,7.4827200000000005,2.18246,7.7945,106.29,16.85,107.6173155212,132.17,7.4827200000000005,2.18246,7.7945,7.4827200000000005,2.18246,7.7945,0.0,0.0,0.0,0.0,113.76272,18.86246,115.3158655999,7.4827200000000005,2.18246,7.7945,106.28,16.68,107.5809499865,127.42,112.39272,21.31246,114.395561366,7.4827200000000005,2.18246,7.7945,104.91,19.13,106.6398846586,127.42
2021-08-19 18:00:00,112.2352,20.9536,114.1743993722,6.3552,1.8536000000000001,6.62,105.88,19.1,107.5889604002,132.31,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62,0.0,0.0,0.0,0.0,112.1952,20.773600000000002,114.1021707068,6.3552,1.8536000000000001,6.62,105.84,18.92,107.5177752746,127.6,110.8352,18.6736,112.3972637389,6.3552,1.8536000000000001,6.62,104.48,16.82,105.8252465152,127.6
2021-08-19 18:30:00,110.62872,22.90296,112.9745956647,6.07872,1.77296,6.332,104.55,21.13,106.663861734,132.11,6.07872,1.77296,6.332,6.07872,1.77296,6.332,0.0,0.0,0.0,0.0,110.60872,22.73296,112.9206642311,6.07872,1.77296,6.332,104.53,20.96,106.6107053724,127.41,109.26872,16.74296,110.544017839,6.07872,1.77296,6.332,103.19,14.97,104.27021147,127.41
2021-08-19 19:00:00,107.43112,23.00366,109.8663457017,6.08112,1.77366,6.3345,101.35,21.23,103.5496760014,132.42,6.08112,1.77366,6.3345,6.08112,1.77366,6.3345,0.0,0.0,0.0,0.0,107.38112,22.81366,109.7778120344,6.08112,1.77366,6.3345,101.3,21.04,103.4619330962,127.72,106.10112,16.76366,107.4172610052,6.08112,1.77366,6.3345,100.02,14.99,101.1370382204,127.72
2021-08-19 19:30:00,106.57112,22.93366,109.0108085423,5.36112,1.56366,5.5845,101.21,21.37,103.4414858749,132.6,5.36112,1.56366,5.5845,5.36112,1.56366,5.5845,0.0,0.0,0.0,0.0,106.53112,22.73366,108.9297885128,5.36112,1.56366,5.5845,101.17,21.17,103.3612006509,127.89,105.26112,16.47366,106.5424087275,5.36112,1.56366,5.5845,99.9,14.91,101.0065250368,127.89
2021-08-19 20:00:00,107.09304,21.40547,109.2113243321,2.45304,0.71547,2.55525,104.64,20.69,106.665860049,132.64,2.45304,0.71547,2.55525,2.45304,0.71547,2.55525,0.0,0.0,0.0,0.0,107.06304,21.22547,109.1467595065,2.45304,0.71547,2.55525,104.61,20.51,106.6016519572,127.92,105.72304,16.15547,106.9502706764,2.45304,0.71547,2.55525,103.27,15.44,104.417845697,127.92
2021-08-19 20:30:00,104.8136,23.7598,107.472874908,4.5936,1.3397999999999999,4.785,100.22,22.42,102.6971508855,132.7,4.5936,1.3397999999999999,4.785,4.5936,1.3397999999999999,4.785,0.0,0.0,0.0,0.0,104.7636,23.5698,107.3822487984,4.5936,1.3397999999999999,4.785,100.17,22.23,102.6070260752,127.99,103.5036,15.2098,104.615167299,4.5936,1.3397999999999999,4.785,98.91,13.87,99.877750275,127.99
2021-08-19 21:00:00,105.00344,23.61142,107.625376033,4.39344,1.28142,4.5765,100.61,22.33,103.0582408156,132.7,4.39344,1.28142,4.5765,4.39344,1.28142,4.5765,0.0,0.0,0.0,0.0,104.97344,23.42142,107.5545722889,4.39344,1.28142,4.5765,100.58,22.14,102.9879410417,127.99,103.70344,14.73142,104.7445378196,4.39344,1.28142,4.5765,99.31,13.45,100.2166582959,127.99
2021-08-19 21:30:00,101.68552,25.53536,104.8427374118,4.95552,1.44536,5.162,96.73,24.09,99.6846076383,132.16,4.95552,1.44536,5.162,4.95552,1.44536,5.162,0.0,0.0,0.0,0.0,101.63552,25.33536,104.7456891333,4.95552,1.44536,5.162,96.68,23.89,99.5879234646,127.46,100.45552,13.40536,101.3460170663,4.95552,1.44536,5.162,95.5,11.96,96.2459952414,127.46
2021-08-19 22:00:00,95.87032,27.68176,99.7867631182,4.60032,1.34176,4.792,91.27,26.34,94.9947814356,132.16,4.60032,1.34176,4.792,4.60032,1.34176,4.792,0.0,0.0,0.0,0.0,95.80032,27.43176,99.6504027528,4.60032,1.34176,4.792,91.2,26.09,94.8584635128,127.46,94.73032,11.47176,95.4224020071,4.60032,1.34176,4.792,90.13,10.13,90.6974850809,127.46
2021-08-19 22:30:00,91.23464,27.82677,95.3839014958,0.9146400000000001,0.26677,0.9527500000000001,90.32,27.56,94.4312236498,133.15,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,0.0,91.17464,27.57677,95.2538357378,0.9146400000000001,0.26677,0.9527500000000001,90.26,27.31,94.3011330791,128.41,90.10464,9.36677,90.5901900305,0.9146400000000001,0.26677,0.9527500000000001,89.19,9.1,89.653031739,128.41
2021-08-19 23:00:00,86.0252,28.94735,90.7649938416,0.7452000000000001,0.21735000000000002,0.7762500000000001,85.28,28.73,89.9893954864,133.15,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,0.0,85.9752,28.67735,90.6318123953,0.7452000000000001,0.21735000000000002,0.7762500000000001,85.23,28.46,89.8561322337,128.41,85.0152,8.16735,85.4066147149,0.7452000000000001,0.21735000000000002,0.7762500000000001,84.27,7.95,84.6441693208,128.41
2021-08-19 23:30:00,81.5404,30.16595,86.9414824555,0.7404000000000001,0.21595000000000003,0.7712500000000001,80.8,29.95,86.1721677806,133.33,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,0.0,81.4604,29.86595,86.7627324233,0.7404000000000001,0.21595000000000003,0.7712500000000001,80.72,29.65,85.9932607825,128.56,80.5904,7.15595,80.9074792128,0.7404000000000001,0.21595000000000003,0.7712500000000001,79.85,6.94,80.1510205799,128.56
2021-08-20 00:00:00,76.92368,31.01524,82.9409287204,0.7036800000000001,0.20524,0.733,76.22,30.81,82.2115837337,133.33,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0,0.0,76.85368,30.68524,82.7530789965,0.7036800000000001,0.20524,0.733,76.15,30.48,82.0234899282,128.56,76.06368,6.49524,76.3404974951,0.7036800000000001,0.20524,0.733,75.36,6.29,75.6220450662,128.56
2021-08-20 00:30:00,73.75032,31.98301,80.3867067914,0.7303200000000001,0.21301,0.76075,73.02,31.77,79.6319866637,133.69,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,0.0,73.68032,31.64301,80.1877150015,0.7303200000000001,0.21301,0.76075,72.95,31.43,79.4326595299,128.9,72.96032,5.91301,73.1995353931,0.7303200000000001,0.21301,0.76075,72.23,5.7,72.4545574826,128.9
2021-08-20 01:00:00,71.54024,33.27132,78.8985847389,0.6902400000000001,0.20132000000000003,0.719,70.85,33.07,78.1878980406,134.24,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,0.0,71.44024,32.92132,78.6607983801,0.6902400000000001,0.20132000000000003,0.719,70.75,32.72,77.9497331618,129.42,70.78024,4.82132,70.9442562932,0.6902400000000001,0.20132000000000003,0.719,70.09,4.62,70.2420991998,129.42
2021-08-20 01:30:00,70.55856,33.63208,78.1641042576,0.65856,0.19208000000000003,0.686,69.9,33.44,77.4870544027,134.51,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,0.0,70.47856,33.28208,77.9418005232,0.65856,0.19208000000000003,0.686,69.82,33.09,77.2643546534,129.7,69.80856,4.36208,69.9447123891,0.65856,0.19208000000000003,0.686,69.15,4.17,69.2756190878,129.7
2021-08-20 02:00:00,69.72464,33.75802,77.466956423,0.6446400000000001,0.18802000000000002,0.6715,69.08,33.57,76.8048911203,134.51,0.6446400000000001,0.18802000000000002,0.6715,0.6446400000000001,0.18802000000000002,0.6715,0.0,0.0,0.0,0.0,69.63464,33.39802,77.2295981334,0.6446400000000001,0.18802000000000002,0.6715,68.99,33.21,76.567122187,129.7,68.97464,4.29802,69.1084216218,0.6446400000000001,0.18802000000000002,0.6715,68.33,4.11,68.4534951628,129.7
2021-08-20 02:30:00,68.874,33.89075,76.760737435,0.654,0.19075,0.68125,68.22,33.7,76.0898048361,134.61,0.654,0.19075,0.68125,0.654,0.19075,0.68125,0.0,0.0,0.0,0.0,68.774,33.52075,76.5081940485,0.654,0.19075,0.68125,68.12,33.33,75.8368202129,129.8,68.154,4.22075,68.2845696081,0.654,0.19075,0.68125,67.5,4.03,67.6201959477,129.8
2021-08-20 03:00:00,67.78144,34.15292,75.8995754468,0.66144,0.19292,0.6890000000000001,67.12,33.96,75.2221775808,134.61,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,0.0,67.69144,33.79292,75.6577325288,0.66144,0.19292,0.6890000000000001,67.03,33.6,74.9798699652,129.8,67.08144,3.95292,67.1978062812,0.66144,0.19292,0.6890000000000001,66.42,3.76,66.5263406479,129.8
2021-08-20 03:30:00,66.80328,34.39804,75.1392266037,0.71328,0.20804000000000003,0.743,66.09,34.19,74.4099737938,134.69,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,0.0,66.71328,34.01804,74.8858382727,0.71328,0.20804000000000003,0.743,66.0,33.81,74.1560253789,129.86,66.12328,3.7980400000000003,66.2322675574,0.71328,0.20804000000000003,0.743,65.41,3.59,65.5084437306,129.86
2021-08-20 04:00:00,66.96136,34.25748,75.2156810047,0.7113600000000001,0.20748000000000003,0.741,66.25,34.05,74.4880191709,134.69,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,0.0,66.87136,33.88748,74.9675935922,0.7113600000000001,0.20748000000000003,0.741,66.16,33.68,74.2393965493,129.86,66.27136,3.93748,66.3882286629,0.7113600000000001,0.20748000000000003,0.741,65.56,3.73,65.6660224165,129.86
2021-08-20 04:30:00,67.33296,34.08503,75.4686476125,0.70296,0.20503000000000002,0.7322500000000001,66.63,33.88,74.7489886219,134.71,0.70296,0.20503000000000002,0.7322500000000001,0.70296,0.20503000000000002,0.7322500000000001,0.0,0.0,0.0,0.0,67.23296,33.71503,75.2128589954,0.70296,0.20503000000000002,0.7322500000000001,66.53,33.51,74.4926909166,129.86,66.64296,4.09503,66.768655732,0.70296,0.20503000000000002,0.7322500000000001,65.94,3.89,66.0546417748,129.86
2021-08-20 05:00:00,68.0808,33.56315,75.9044159885,0.7308,0.21315,0.7612500000000001,67.35,33.35,75.1548068988,134.71,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,0.0,68.0008,33.19315,75.6696372898,0.7308,0.21315,0.7612500000000001,67.27,32.98,74.9195121447,129.86,67.3708,4.56315,67.5251585008,0.7308,0.21315,0.7612500000000001,66.64,4.35,66.7818246232,129.86
2021-08-20 05:30:00,70.7384,32.6812,77.9229238928,0.7584000000000001,0.2212,0.79,69.98,32.46,77.1417656007,134.55,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,0.0,70.6484,32.3212,77.6907741756,0.7584000000000001,0.2212,0.79,69.89,32.1,76.9091808564,129.73,69.9684,5.3412,70.1719703015,0.7584000000000001,0.2212,0.79,69.21,5.12,69.3991246342,129.73
2021-08-20 06:00:00,72.82712,31.99916,79.5470656165,0.7171200000000001,0.20916,0.747,72.11,31.79,78.8064477058,134.37,0.7171200000000001,0.20916,0.747,0.7171200000000001,0.20916,0.747,0.0,0.0,0.0,0.0,72.74712,31.65916,79.3375439511,0.7171200000000001,0.20916,0.747,72.03,31.45,78.5965864399,129.55,72.02712,5.98916,72.2756947597,0.7171200000000001,0.20916,0.747,71.31,5.78,71.5438641674,129.55
2021-08-20 06:30:00,79.97056,27.63808,84.6117836522,0.8505600000000001,0.24808000000000002,0.886,79.12,27.39,83.7268565038,134.51,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,0.0,79.90056,27.31808,84.4415595735,0.8505600000000001,0.24808000000000002,0.886,79.05,27.07,83.5564922672,129.69,79.02056,9.73808,79.618333974,0.8505600000000001,0.24808000000000002,0.886,78.17,9.49,78.743945799,129.69
2021-08-20 07:00:00,86.48648,24.23314,89.8173496439,0.9364800000000001,0.27314000000000005,0.9755,85.55,23.96,88.8419050899,133.37,0.9364800000000001,0.27314000000000005,0.9755,0.9364800000000001,0.27314000000000005,0.9755,0.0,0.0,0.0,0.0,86.42648,23.94314,89.6817171906,0.9364800000000001,0.27314000000000005,0.9755,85.49,23.67,88.7063075548,128.6,85.41648,12.73314,86.3603375969,0.9364800000000001,0.27314000000000005,0.9755,84.48,12.46,85.3939225004,128.6
2021-08-20 07:30:00,93.76576,20.77043,96.0386823669,1.47576,0.43043000000000003,1.53725,92.29,20.34,94.5048131049,132.74,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,0.0,93.73576,20.53043,95.9577576789,1.47576,0.43043000000000003,1.53725,92.26,20.1,94.4241367448,127.99,92.59576,16.04043,93.9748379332,1.47576,0.43043000000000003,1.53725,91.12,15.61,92.4474255996,127.99
2021-08-20 08:00:00,100.44016,17.90213,102.0230954214,2.27016,0.6621300000000001,2.36475,98.17,17.24,99.672295549,132.07,2.27016,0.6621300000000001,2.36475,2.27016,0.6621300000000001,2.36475,0.0,0.0,0.0,0.0,100.42016,17.69213,101.9667592815,2.27016,0.6621300000000001,2.36475,98.15,17.03,99.6164815681,127.34,99.18016,18.97213,100.978442523,2.27016,0.6621300000000001,2.36475,96.91,18.31,98.6245618495,127.34
2021-08-20 08:30:00,106.89224,14.37232,107.8541355461,3.40224,0.9923200000000001,3.544,103.49,13.38,104.3513512131,131.41,3.40224,0.9923200000000001,3.544,3.40224,0.9923200000000001,3.544,0.0,0.0,0.0,0.0,106.91224,14.18232,107.8488074222,3.40224,0.9923200000000001,3.544,103.51,13.19,104.3469989985,126.7,105.55224,22.56232,107.9367113303,3.40224,0.9923200000000001,3.544,102.15,21.57,104.4025258315,126.7
2021-08-20 09:00:00,108.14984,13.00787,108.9293008054,4.44984,1.29787,4.63525,103.7,11.71,104.3590633342,130.37,4.44984,1.29787,4.63525,4.44984,1.29787,4.63525,0.0,0.0,0.0,0.0,108.15984,12.83787,108.9190612104,4.44984,1.29787,4.63525,103.71,11.54,104.3500632487,125.69,106.79984,24.30787,109.5311753245,4.44984,1.29787,4.63525,102.35,23.01,104.9046357412,125.69
2021-08-20 09:30:00,110.908,11.87525,111.5419473856,4.578,1.33525,4.76875,106.33,10.54,106.851113705,130.06,4.578,1.33525,4.76875,4.578,1.33525,4.76875,0.0,0.0,0.0,0.0,110.928,11.70525,111.5438660867,4.578,1.33525,4.76875,106.35,10.37,106.8543840935,125.4,109.508,25.32525,112.3982666751,4.578,1.33525,4.76875,104.93,23.99,107.6374702415,125.4
2021-08-20 10:00:00,111.39808,11.88319,112.0300961004,5.90808,1.7231900000000002,6.15425,105.49,10.16,105.9781378398,129.74,5.90808,1.7231900000000002,6.15425,5.90808,1.7231900000000002,6.15425,0.0,0.0,0.0,0.0,111.41808,11.71319,112.0320818822,5.90808,1.7231900000000002,6.15425,105.51,9.99,105.9818861882,125.08,110.02808,25.94319,113.0452453483,5.90808,1.7231900000000002,6.15425,104.12,24.22,106.8998727782,125.08
2021-08-20 10:30:00,110.85232,12.22651,111.5245461599,6.02232,1.75651,6.27325,104.83,10.47,105.351553382,129.54,6.02232,1.75651,6.27325,6.02232,1.75651,6.27325,0.0,0.0,0.0,0.0,110.88232,12.06651,111.5369425444,6.02232,1.75651,6.27325,104.86,10.31,105.3656286462,124.88,109.49232,25.68651,112.4649498064,6.02232,1.75651,6.27325,103.47,23.93,106.2011572442,124.88
2021-08-20 11:00:00,109.56184,12.40012,110.2613248614,6.89184,2.01012,7.179,102.67,10.39,103.1943845371,129.54,6.89184,2.01012,7.179,6.89184,2.01012,7.179,0.0,0.0,0.0,0.0,109.57184,12.21012,110.2500573759,6.89184,2.01012,7.179,102.68,10.2,103.1853788092,124.88,108.23184,26.26012,111.3720121584,6.89184,2.01012,7.179,101.34,24.25,104.2010465399,124.88
2021-08-20 11:30:00,108.38992,11.88206,109.0392503067,7.30992,2.13206,7.6145,101.08,9.75,101.549145245,129.95,7.30992,2.13206,7.6145,7.30992,2.13206,7.6145,0.0,0.0,0.0,0.0,108.40992,11.70206,109.0396669229,7.30992,2.13206,7.6145,101.1,9.57,101.5519320348,125.26,107.10992,27.04206,110.4708467038,7.30992,2.13206,7.6145,99.8,24.91,102.8617912541,125.26
2021-08-20 12:00:00,109.37016,11.77088,110.0017523242,5.66016,1.65088,5.896,103.71,10.12,104.2025839411,129.95,5.66016,1.65088,5.896,5.66016,1.65088,5.896,0.0,0.0,0.0,0.0,109.40016,11.59088,110.0124697805,5.66016,1.65088,5.896,103.74,9.94,104.2151198243,125.26,108.04016,26.24088,111.1812032495,5.66016,1.65088,5.896,102.38,24.59,105.2916544651,125.26
2021-08-20 12:30:00,111.77688,12.01034,112.4202791735,6.44688,1.8803400000000001,6.7155000000000005,105.33,10.13,105.8159997354,130.1,6.44688,1.8803400000000001,6.7155000000000005,6.44688,1.8803400000000001,6.7155000000000005,0.0,0.0,0.0,0.0,111.78688,11.84034,112.4121888029,6.44688,1.8803400000000001,6.7155000000000005,105.34,9.96,105.8098161798,125.41,110.38688,26.42034,113.5046150685,6.44688,1.8803400000000001,6.7155000000000005,103.94,24.54,106.797636678,125.41
2021-08-20 13:00:00,111.67448,12.89089,112.4160332349,6.17448,1.80089,6.43175,105.5,11.09,106.0812806295,130.1,6.17448,1.80089,6.43175,6.17448,1.80089,6.43175,0.0,0.0,0.0,0.0,111.68448,12.72089,112.4066017423,6.17448,1.80089,6.43175,105.51,10.92,106.0735900213,125.45,110.30448,25.59089,113.2341466125,6.17448,1.80089,6.43175,104.13,23.79,106.8130188694,125.45
2021-08-20 13:30:00,108.42096,13.93903,109.313316319,6.03096,1.75903,6.28225,102.39,12.18,103.1119028047,130.49,6.03096,1.75903,6.28225,6.03096,1.75903,6.28225,0.0,0.0,0.0,0.0,108.43096,13.74903,109.2991716001,6.03096,1.75903,6.28225,102.4,11.99,103.0995640146,125.81,107.11096,24.69903,109.9217896282,6.03096,1.75903,6.28225,101.08,22.94,103.6504220927,125.81
2021-08-20 14:00:00,108.07088,12.86984,108.8344976816,3.29088,0.95984,3.428,104.78,11.91,105.4547130289,130.73,3.29088,0.95984,3.428,3.29088,0.95984,3.428,0.0,0.0,0.0,0.0,108.09088,12.68984,108.8332227695,3.29088,0.95984,3.428,104.8,11.73,105.4544114772,126.04,106.71088,24.16984,109.4138614436,3.29088,0.95984,3.428,103.42,23.21,105.9924549201,126.04
2021-08-20 14:30:00,108.43288,14.07584,109.342666589,3.96288,1.15584,4.128,104.47,12.92,105.2658885869,130.73,3.96288,1.15584,4.128,3.96288,1.15584,4.128,0.0,0.0,0.0,0.0,108.43288,13.90584,109.3209122318,3.96288,1.15584,4.128,104.47,12.75,105.2451585585,126.04,107.07288,23.56584,109.6355345971,3.96288,1.15584,4.128,103.11,22.41,105.5172033367,126.04
2021-08-20 15:00:00,107.326,15.33675,108.416263432,4.446,1.29675,4.63125,102.88,14.04,103.8335976455,131.18,4.446,1.29675,4.63125,4.446,1.29675,4.63125,0.0,0.0,0.0,0.0,107.346,15.14675,108.4093526941,4.446,1.29675,4.63125,102.9,13.85,103.8278984666,126.47,106.006,22.83675,108.4379508593,4.446,1.29675,4.63125,101.56,21.54,103.8190984357,126.47
2021-08-20 15:30:00,106.0128,16.09165,107.2271186014,3.7428,1.09165,3.89875,102.27,15.0,103.364176096,131.85,3.7428,1.09165,3.89875,3.7428,1.09165,3.89875,0.0,0.0,0.0,0.0,106.0028,15.90165,107.1888803961,3.7428,1.09165,3.89875,102.26,14.81,103.3268779166,127.12,104.7128,21.82165,106.9623994335,3.7428,1.09165,3.89875,100.97,20.73,103.0760583259,127.12
2021-08-20 16:00:00,106.11288,16.77334,107.4303878642,4.02288,1.17334,4.1905,102.09,15.6,103.2750119826,131.85,4.02288,1.17334,4.1905,4.02288,1.17334,4.1905,0.0,0.0,0.0,0.0,106.10288,16.58334,107.3910066526,4.02288,1.17334,4.1905,102.08,15.41,103.2365947714,127.12,104.81288,21.47334,106.9899254353,4.02288,1.17334,4.1905,100.79,20.3,102.8139781353,127.12
2021-08-20 16:30:00,105.89432,20.29126,107.8208803556,6.7243200000000005,1.9612600000000002,7.0045,99.17,18.33,100.8497783835,132.44,6.7243200000000005,1.9612600000000002,7.0045,6.7243200000000005,1.9612600000000002,7.0045,0.0,0.0,0.0,0.0,105.87432,20.08126,107.761907178,6.7243200000000005,1.9612600000000002,7.0045,99.15,18.12,100.7921470155,127.7,104.62432,19.75126,106.4723466777,6.7243200000000005,1.9612600000000002,7.0045,97.9,17.79,99.5032366308,127.7
2021-08-20 17:00:00,107.27336,20.94598,109.2991667116,6.12336,1.78598,6.3785,101.15,19.16,102.9486673056,132.44,6.12336,1.78598,6.3785,6.12336,1.78598,6.3785,0.0,0.0,0.0,0.0,107.24336,20.74598,109.2315611453,6.12336,1.78598,6.3785,101.12,18.96,102.8821461674,127.7,105.96336,18.70598,107.6017999396,6.12336,1.78598,6.3785,99.84,16.92,101.2635768675,127.7
2021-08-20 17:30:00,109.67824,21.73032,111.8102103423,6.13824,1.79032,6.394,103.54,19.94,105.442568254,132.29,6.13824,1.79032,6.394,6.13824,1.79032,6.394,0.0,0.0,0.0,0.0,109.63824,21.55032,111.7361175377,6.13824,1.79032,6.394,103.5,19.76,105.369386446,127.57,108.30824,17.89032,109.7758552761,6.13824,1.79032,6.394,102.17,16.1,103.4307444622,127.57
2021-08-20 18:00:00,108.43704,22.95122,110.8392987322,6.10704,1.78122,6.3615,102.33,21.17,104.4968793792,132.29,6.10704,1.78122,6.3615,6.10704,1.78122,6.3615,0.0,0.0,0.0,0.0,108.38704,22.76122,110.7511786657,6.10704,1.78122,6.3615,102.28,20.98,104.4095723581,127.62,107.09704,16.77122,108.4022591879,6.10704,1.78122,6.3615,100.99,14.99,102.0964259903,127.62
2021-08-20 18:30:00,106.9668,23.95865,109.6171209805,5.6868,1.6586500000000002,5.92375,101.28,22.3,103.7059708985,132.44,5.6868,1.6586500000000002,5.92375,5.6868,1.6586500000000002,5.92375,0.0,0.0,0.0,0.0,106.9168,23.75865,109.5247714997,5.6868,1.6586500000000002,5.92375,101.23,22.1,103.6142987237,127.75,105.6568,15.56865,106.7976696799,5.6868,1.6586500000000002,5.92375,99.97,13.91,100.9330916994,127.75
2021-08-20 19:00:00,106.05032,24.19301,108.7748689034,5.53032,1.61301,5.76075,100.52,22.58,103.0248843727,132.39,5.53032,1.61301,5.76075,5.53032,1.61301,5.76075,0.0,0.0,0.0,0.0,106.00032,24.00301,108.68400217679999,5.53032,1.61301,5.76075,100.47,22.39,102.9346054541,127.72,104.75032,15.27301,105.8578970817,5.53032,1.61301,5.76075,99.22,13.66,100.1558984783,127.72
2021-08-20 19:30:00,105.88192,21.99056,108.1414153412,1.68192,0.49056000000000005,1.752,104.2,21.5,106.3949716857,132.51,1.68192,0.49056000000000005,1.752,1.68192,0.49056000000000005,1.752,0.0,0.0,0.0,0.0,105.84192,21.82056,108.0677975532,1.68192,0.49056000000000005,1.752,104.16,21.33,106.3215617831,127.83,104.49192,15.10056,105.5774041052,1.68192,0.49056000000000005,1.752,102.81,14.61,103.8429015388,127.83
2021-08-20 20:00:00,104.4404,22.3622,106.807608067,0.8304,0.2422,0.865,103.61,22.12,105.9449220114,132.23,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,0.0,104.3904,22.1722,106.7190801357,0.8304,0.2422,0.865,103.56,21.93,105.8564995643,127.55,103.0804,14.3022,104.0678710698,0.8304,0.2422,0.865,102.25,14.06,103.2121412432,127.55
2021-08-20 20:30:00,102.81712,22.94166,105.3455263818,0.65712,0.19166000000000002,0.6845,102.16,22.75,104.6624483757,132.56,0.65712,0.19166000000000002,0.6845,0.65712,0.19166000000000002,0.6845,0.0,0.0,0.0,0.0,102.77712,22.76166,105.267419278,0.65712,0.19166000000000002,0.6845,102.12,22.57,104.5844123185,127.87,101.48712,13.72166,102.4105437885,0.65712,0.19166000000000002,0.6845,100.83,13.53,101.7337200735,127.87
2021-08-20 21:00:00,101.98,23.8625,104.734613697,0.66,0.1925,0.6875,101.32,23.67,104.0481201176,132.56,0.66,0.1925,0.6875,0.66,0.1925,0.6875,0.0,0.0,0.0,0.0,101.92,23.6725,104.633042851,0.66,0.1925,0.6875,101.26,23.48,103.9466112964,127.87,100.65,12.2625,101.3942375397,0.66,0.1925,0.6875,99.99,12.07,100.715862703,127.87
2021-08-20 21:30:00,98.44544,25.48117,101.68969801,0.65544,0.19117,0.6827500000000001,97.79,25.29,101.0072680553,131.55,0.65544,0.19117,0.6827500000000001,0.65544,0.19117,0.6827500000000001,0.0,0.0,0.0,0.0,98.38544,25.28117,101.5816536613,0.65544,0.19117,0.6827500000000001,97.73,25.09,100.8992616425,126.92,97.18544,10.87117,97.7915747146,0.65544,0.19117,0.6827500000000001,96.53,10.68,97.1190161606,126.92
2021-08-20 22:00:00,93.5312,27.49285,97.4881642794,0.6612,0.19285000000000002,0.6887500000000001,92.87,27.3,96.799415804,131.96,0.6612,0.19285000000000002,0.6887500000000001,0.6612,0.19285000000000002,0.6887500000000001,0.0,0.0,0.0,0.0,93.4712,27.25285,97.3631504347,0.6612,0.19285000000000002,0.6887500000000001,92.81,27.06,96.6744004378,127.3,92.3712,9.29285,92.8374690013,0.6612,0.19285000000000002,0.6887500000000001,91.71,9.1,92.1603716355,127.3
2021-08-20 22:30:00,88.90592,29.04881,93.5312566657,0.7159200000000001,0.20881000000000002,0.74575,88.19,28.84,92.7858917077,133.02,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,0.0,88.82592,28.79881,93.3778106472,0.7159200000000001,0.20881000000000002,0.74575,88.11,28.59,92.6323928224,128.29,87.83592,8.08881,88.2075829476,0.7159200000000001,0.20881000000000002,0.74575,87.12,7.88,87.4756468967,128.29
2021-08-20 23:00:00,84.23808,31.01944,89.7678103777,0.71808,0.20944000000000002,0.748,83.52,30.81,89.0216069278,133.02,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,0.0,84.14808,30.72944,89.5834686223,0.71808,0.20944000000000002,0.748,83.43,30.52,88.8371279365,128.29,83.24808,6.60944,83.5100444306,0.71808,0.20944000000000002,0.748,82.53,6.4,82.7777802312,128.29
2021-08-20 23:30:00,79.21848,32.61414,85.6694210407,0.76848,0.22414,0.8005,78.45,32.39,84.8735211948,133.78,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,0.0,79.11848,32.30414,85.4592963852,0.76848,0.22414,0.8005,78.35,32.08,84.6631495989,129.02,78.30848,5.14414,78.47725923,0.76848,0.22414,0.8005,77.54,4.92,77.6959329695,129.02
2021-08-21 00:00:00,75.64792,33.30231,82.6538060325,0.72792,0.21231000000000003,0.7582500000000001,74.92,33.09,81.9021031476,133.78,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,0.0,75.53792,32.98231,82.4245723729,0.72792,0.21231000000000003,0.7582500000000001,74.81,32.77,81.6725718953,129.02,74.78792,4.51231,74.9239208762,0.72792,0.21231000000000003,0.7582500000000001,74.06,4.3,74.1847261908,129.02
2021-08-21 00:30:00,72.98344,33.97517,80.5040041909,0.7034400000000001,0.20517000000000002,0.73275,72.28,33.77,79.7797674852,133.9,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,0.0,72.85344,33.61517,80.2346768795,0.7034400000000001,0.20517000000000002,0.73275,72.15,33.41,79.5100660294,129.12,72.17344,4.19517,72.295261897,0.7034400000000001,0.20517000000000002,0.73275,71.47,3.99,71.5812894547,129.12
2021-08-21 01:00:00,70.87688,34.33034,78.7534403252,0.68688,0.20034000000000002,0.7155,70.19,34.13,78.0480172714,134.53,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,0.0,70.76688,33.98034,78.5023236054,0.68688,0.20034000000000002,0.7155,70.08,33.78,77.7964960651,129.73,70.11688,4.10034,70.2366688351,0.68688,0.20034000000000002,0.7155,69.43,3.9,69.5394485167,129.73
2021-08-21 01:30:00,69.42232,35.58276,78.0102001241,0.5923200000000001,0.17276000000000002,0.617,68.83,35.41,77.4043732615,134.94,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,0.0,69.30232,35.21276,77.7351273505,0.5923200000000001,0.17276000000000002,0.617,68.71,35.04,77.1288901774,130.11,68.69232,3.16276,68.7650920002,0.5923200000000001,0.17276000000000002,0.617,68.1,2.99,68.1656078972,130.11
2021-08-21 02:00:00,69.37832,35.42576,77.8995234748,0.56832,0.16576000000000002,0.592,68.81,35.26,77.3180683928,135.68,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,0.0,69.25832,35.05576,77.6248748688,0.56832,0.16576000000000002,0.592,68.69,34.89,77.0430282375,130.83,68.62832,3.44576,68.7147696496,0.56832,0.16576000000000002,0.592,68.06,3.2800000000000002,68.1389903066,130.83
2021-08-21 02:30:00,68.30712,36.01541,77.2202849008,0.5671200000000001,0.16541,0.59075,67.74,35.85,76.6415690079,136.14,0.5671200000000001,0.16541,0.59075,0.5671200000000001,0.16541,0.59075,0.0,0.0,0.0,0.0,68.18712,35.63541,76.9374146938,0.5671200000000001,0.16541,0.59075,67.62,35.47,76.3582693623,131.28,67.60712,3.02541,67.6747794999,0.5671200000000001,0.16541,0.59075,67.04,2.86,67.1009776382,131.28
2021-08-21 03:00:00,66.58848,36.56289,75.9662464116,0.5584800000000001,0.16289,0.5817500000000001,66.03,36.4,75.3984144396,136.14,0.5584800000000001,0.16289,0.5817500000000001,0.5584800000000001,0.16289,0.5817500000000001,0.0,0.0,0.0,0.0,66.46848,36.19289,75.6834468035,0.5584800000000001,0.16289,0.5817500000000001,65.91,36.03,75.1151715701,131.28,65.91848,2.61289,65.9702448052,0.5584800000000001,0.16289,0.5817500000000001,65.36,2.45,65.4059026388,131.28
2021-08-21 03:30:00,65.91104,37.00197,75.5871085421,0.5210400000000001,0.15197000000000002,0.5427500000000001,65.39,36.85,75.0584745382,136.77,0.5210400000000001,0.15197000000000002,0.5427500000000001,0.5210400000000001,0.15197000000000002,0.5427500000000001,0.0,0.0,0.0,0.0,65.78104,36.60197,75.2784792046,0.5210400000000001,0.15197000000000002,0.5427500000000001,65.26,36.45,74.7493819372,131.89,65.23104,2.35197,65.2734275365,0.5210400000000001,0.15197000000000002,0.5427500000000001,64.71,2.2,64.7473868199,131.89
2021-08-21 04:00:00,65.2768,37.11365,75.0898370924,0.5268,0.15365,0.5487500000000001,64.75,36.96,74.5560467031,136.77,0.5268,0.15365,0.5487500000000001,0.5268,0.15365,0.5487500000000001,0.0,0.0,0.0,0.0,65.1568,36.73365,74.7981926825,0.5268,0.15365,0.5487500000000001,64.63,36.58,74.2639434719,131.89,64.6268,2.30365,64.6678442625,0.5268,0.15365,0.5487500000000001,64.1,2.15,64.1360468068,131.89
2021-08-21 04:30:00,65.02384,36.88737,74.7581288815,0.57384,0.16737000000000002,0.59775,64.45,36.72,74.1765522251,136.88,0.57384,0.16737000000000002,0.59775,0.57384,0.16737000000000002,0.59775,0.0,0.0,0.0,0.0,64.89384,36.49737,74.4531294632,0.57384,0.16737000000000002,0.59775,64.32,36.33,73.8710450718,132.0,64.36384,2.53737,64.4138350517,0.57384,0.16737000000000002,0.59775,63.79,2.37,63.8340113106,132.0
2021-08-21 05:00:00,65.04072,36.71646,74.6886450075,0.57072,0.16646000000000002,0.5945,64.47,36.55,74.1099413034,136.77,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,0.0,64.92072,36.33646,74.3978374057,0.57072,0.16646000000000002,0.5945,64.35,36.17,73.8186385678,131.89,64.38072,2.65646,64.435501763,0.57072,0.16646000000000002,0.5945,63.81,2.49,63.8585640302,131.89
2021-08-21 05:30:00,66.3568,36.3274,75.6498836549,0.6768000000000001,0.19740000000000002,0.705,65.68,36.13,74.9615854955,136.51,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,0.0,66.2368,35.9374,75.3578820894,0.6768000000000001,0.19740000000000002,0.705,65.56,35.74,74.6690109751,131.62,65.6768,3.0074,65.7456197248,0.6768000000000001,0.19740000000000002,0.705,65.0,2.81,65.0607108784,131.62
2021-08-21 06:00:00,67.31416,37.85788,77.2296265341,0.6441600000000001,0.18788000000000002,0.671,66.67,37.67,76.5762221581,136.51,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,0.0,67.11416,37.08788,76.6799929278,0.6441600000000001,0.18788000000000002,0.671,66.47,36.9,76.0254621821,131.62,66.36416,6.67788,66.6992939528,0.6441600000000001,0.18788000000000002,0.671,65.72,6.49,66.0396736818,131.62
2021-08-21 06:30:00,70.5996,40.7778,81.5299484423,0.6096,0.1778,0.635,69.99,40.6,80.9132875367,134.36,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,0.0,70.1996,39.8878,80.7404510082,0.6096,0.1778,0.635,69.59,39.71,80.1227321052,129.58,68.7996,18.1078,71.1426551444,0.6096,0.1778,0.635,68.19,17.93,70.5078789924,129.58
2021-08-21 07:00:00,73.43952,39.41236,83.3468488822,0.6595200000000001,0.19236,0.687,72.78,39.22,82.6748861505,134.36,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0,0.0,73.04952,38.54236,82.5938610709,0.6595200000000001,0.19236,0.687,72.39,38.35,81.920904536,129.58,71.52952,19.15236,74.0492074569,0.6595200000000001,0.19236,0.687,70.87,18.96,73.3623779604,129.58
2021-08-21 07:30:00,77.94656,38.07483,86.7488264783,0.7365600000000001,0.21483000000000002,0.7672500000000001,77.21,37.86,85.9928119089,134.06,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,0.0,77.54656,37.24483,86.0270093027,0.7365600000000001,0.21483000000000002,0.7672500000000001,76.81,37.03,85.2701413157,129.28,75.86656,19.96483,78.449533862,0.7365600000000001,0.21483000000000002,0.7672500000000001,75.13,19.75,77.6825553133,129.28
2021-08-21 08:00:00,82.48184,36.13262,90.0489875448,0.83184,0.24262000000000003,0.8665,81.65,35.89,89.1897673503,133.49,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,0.0,82.09184,35.32262,89.3686616116,0.83184,0.24262000000000003,0.8665,81.26,35.08,88.508722734,128.74,80.24184,21.61262,83.1014935476,0.83184,0.24262000000000003,0.8665,79.41,21.37,82.2351810359,128.74
2021-08-21 08:30:00,88.60016,33.53463,94.7341530878,1.25016,0.36463,1.30225,87.35,33.17,93.4359213579,132.15,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,0.0,88.19016,32.78463,94.0868550068,1.25016,0.36463,1.30225,86.94,32.42,92.7880380222,127.44,86.13016,23.48463,89.2744773598,1.25016,0.36463,1.30225,84.88,23.12,87.9724320455,127.44
2021-08-21 09:00:00,92.25464,32.56927,97.8349423768,1.81464,0.52927,1.89025,90.44,32.04,95.9476690702,132.15,1.81464,0.52927,1.89025,1.81464,0.52927,1.89025,0.0,0.0,0.0,0.0,91.86464,31.83927,97.2257743423,1.81464,0.52927,1.89025,90.05,31.31,95.337917955,127.44,89.69464,24.31927,92.9330691308,1.81464,0.52927,1.89025,87.88,23.79,91.0431683324,127.44
2021-08-21 09:30:00,95.0768,31.88365,100.2804319674,2.2068,0.64365,2.29875,92.87,31.24,97.9835419854,131.67,2.2068,0.64365,2.29875,2.2068,0.64365,2.29875,0.0,0.0,0.0,0.0,94.6768,31.16365,99.6738157169,2.2068,0.64365,2.29875,92.47,30.52,97.376441196,126.99,92.4068,24.89365,95.7011520127,2.2068,0.64365,2.29875,90.2,24.25,93.4029041304,126.99
2021-08-21 10:00:00,96.21208,33.78894,101.9728238515,6.20208,1.8089400000000002,6.4605,90.01,31.98,95.522356022,131.33,6.20208,1.8089400000000002,6.4605,6.20208,1.8089400000000002,6.4605,0.0,0.0,0.0,0.0,95.82208,33.05894,101.3645131663,6.20208,1.8089400000000002,6.4605,89.62,31.25,94.9121009145,126.68,93.67208,25.41894,97.0596779422,6.20208,1.8089400000000002,6.4605,87.47,23.61,90.6004028689,126.68
2021-08-21 10:30:00,96.93384,31.94612,102.0623530995,3.72384,1.08612,3.879,93.21,30.86,98.1857611877,130.93,3.72384,1.08612,3.879,3.72384,1.08612,3.879,0.0,0.0,0.0,0.0,96.52384,31.23612,101.4521901242,3.72384,1.08612,3.879,92.8,30.15,97.5749071227,126.3,94.23384,25.38612,97.593399827,3.72384,1.08612,3.879,90.51,24.3,93.7152607637,126.3
2021-08-21 11:00:00,99.8752,30.27485,104.3629345964,2.2452,0.65485,2.33875,97.63,29.62,102.0243171994,130.93,2.2452,0.65485,2.33875,2.2452,0.65485,2.33875,0.0,0.0,0.0,0.0,99.4852,29.59485,103.7938349111,2.2452,0.65485,2.33875,97.24,28.94,101.4551191414,126.3,97.0552,26.20485,100.5306222529,2.2452,0.65485,2.33875,94.81,25.55,98.1923550996,126.3
2021-08-21 11:30:00,98.2676,33.04305,103.6743187249,6.8676,2.00305,7.15375,91.4,31.04,96.5268957338,131.32,6.8676,2.00305,7.15375,6.8676,2.00305,7.15375,0.0,0.0,0.0,0.0,97.8776,32.31305,103.0735552024,6.8676,2.00305,7.15375,91.01,30.31,95.9245338795,126.67,95.6776,26.47305,99.2724811721,6.8676,2.00305,7.15375,88.81,24.47,92.1194713402,126.67
2021-08-21 12:00:00,95.2148,34.41515,101.2435710974,7.8347999999999995,2.28515,8.16125,87.38,32.13,93.099953276,131.32,7.8347999999999995,2.28515,8.16125,7.8347999999999995,2.28515,8.16125,0.0,0.0,0.0,0.0,94.8248,33.66515,100.6234814522,7.8347999999999995,2.28515,8.16125,86.99,31.38,92.4768322338,126.67,92.7748,25.83515,96.3048207026,7.8347999999999995,2.28515,8.16125,84.94,23.55,88.1442346385,126.67
2021-08-21 12:30:00,94.91824,35.45157,101.3226830486,8.50824,2.48157,8.86275,86.41,32.97,92.486263845,131.55,8.50824,2.48157,8.86275,8.50824,2.48157,8.86275,0.0,0.0,0.0,0.0,94.52824,34.69157,100.6930642426,8.50824,2.48157,8.86275,86.02,32.21,91.8527326757,126.89,92.49824,25.33157,95.9041857364,8.50824,2.48157,8.86275,83.99,22.85,87.0427630536,126.89
2021-08-21 13:00:00,95.55304,35.13672,101.8085092004,8.42304,2.45672,8.774000000000001,87.13,32.68,93.0570754967,131.68,8.42304,2.45672,8.774000000000001,8.42304,2.45672,8.774000000000001,0.0,0.0,0.0,0.0,95.15304,34.38672,101.1758248476,8.42304,2.45672,8.774000000000001,86.73,31.93,92.4208731835,127.02,93.11304,25.57672,96.5619325822,8.42304,2.45672,8.774000000000001,84.69,23.12,87.7891251807,127.02
2021-08-21 13:30:00,94.6968,35.6824,101.1964307671,7.7568,2.2624,8.08,86.94,33.42,93.1421494276,131.61,7.7568,2.2624,8.08,7.7568,2.2624,8.08,0.0,0.0,0.0,0.0,94.2968,34.9224,100.555758224,7.7568,2.2624,8.08,86.54,32.66,92.4978226771,126.93,92.2568,24.9324,95.5664256735,7.7568,2.2624,8.08,84.5,22.67,87.4881643424,126.93
2021-08-21 14:00:00,95.03888,35.71634,101.5285460087,6.8788800000000005,2.00634,7.1655,88.16,33.71,94.3851137627,132.01,6.8788800000000005,2.00634,7.1655,6.8788800000000005,2.00634,7.1655,0.0,0.0,0.0,0.0,94.64888,34.96634,100.9012161386,6.8788800000000005,2.00634,7.1655,87.77,32.96,93.7546505513,127.31,92.55888,24.44634,95.7328042327,6.8788800000000005,2.00634,7.1655,85.68,22.44,88.5698368521,127.31
2021-08-21 14:30:00,94.87224,33.97107,100.7709061166,3.19224,0.9310700000000001,3.32525,91.68,33.04,97.4518547797,132.13,3.19224,0.9310700000000001,3.32525,3.19224,0.9310700000000001,3.32525,0.0,0.0,0.0,0.0,94.46224,33.24107,100.1403191555,3.19224,0.9310700000000001,3.32525,91.27,32.31,96.8201890104,127.44,92.25224,24.00107,95.3232770427,3.19224,0.9310700000000001,3.32525,89.06,23.07,91.999502716,127.44
2021-08-21 15:00:00,94.49968,34.00324,100.431119931,2.47968,0.7232400000000001,2.583,92.02,33.28,97.8531491573,132.09,2.47968,0.7232400000000001,2.583,2.47968,0.7232400000000001,2.583,0.0,0.0,0.0,0.0,94.10968,33.26324,99.8152042777,2.47968,0.7232400000000001,2.583,91.63,32.54,97.2363537984,127.4,91.87968,23.70324,94.887929598,2.47968,0.7232400000000001,2.583,89.4,22.98,92.3062316423,127.4
2021-08-21 15:30:00,94.32744,34.50592,100.4406513918,2.55744,0.74592,2.664,91.77,33.76,97.782772,132.24,2.55744,0.74592,2.664,2.55744,0.74592,2.664,0.0,0.0,0.0,0.0,93.91744,33.76592,99.8029202459,2.55744,0.74592,2.664,91.36,33.02,97.1440682698,127.56,91.72744,23.42592,94.6715214666,2.55744,0.74592,2.664,89.17,22.68,92.0090827038,127.56
2021-08-21 16:00:00,92.79912,36.89516,99.8645557953,5.94912,1.73516,6.197,86.85,35.16,93.6971082798,132.43,5.94912,1.73516,6.197,5.94912,1.73516,6.197,0.0,0.0,0.0,0.0,92.39912,36.13516,99.2136440466,5.94912,1.73516,6.197,86.45,34.4,93.0427992915,127.73,90.37912,23.27516,93.3280151134,5.94912,1.73516,6.197,84.43,21.54,87.1343588948,127.73
2021-08-21 16:30:00,94.51944,34.54067,100.6329092393,2.05944,0.60067,2.14525,92.46,33.94,98.4925134211,132.64,2.05944,0.60067,2.14525,2.05944,0.60067,2.14525,0.0,0.0,0.0,0.0,94.09944,33.80067,99.9859485166,2.05944,0.60067,2.14525,92.04,33.2,97.8447832028,127.94,91.86944,23.03067,94.712226067,2.05944,0.60067,2.14525,89.81,22.43,92.5685745812,127.94
2021-08-21 17:00:00,95.05232,34.67401,101.1791999714,2.00232,0.58401,2.08575,93.05,34.09,99.0980857535,132.27,2.00232,0.58401,2.08575,2.00232,0.58401,2.08575,0.0,0.0,0.0,0.0,94.63232,33.94401,100.5359229503,2.00232,0.58401,2.08575,92.63,33.36,98.4540832063,127.59,92.39232,22.70401,95.1410156823,2.00232,0.58401,2.08575,90.39,22.12,93.0572216435,127.59
2021-08-21 17:30:00,97.06624,34.17557,102.9068731065,1.3562400000000001,0.39557000000000003,1.41275,95.71,33.78,101.4962684043,131.79,1.3562400000000001,0.39557000000000003,1.41275,1.3562400000000001,0.39557000000000003,1.41275,0.0,0.0,0.0,0.0,96.64624,33.46557,102.2762928618,1.3562400000000001,0.39557000000000003,1.41275,95.29,33.07,100.8653012686,127.14,94.29624,22.55557,96.9563541815,1.3562400000000001,0.39557000000000003,1.41275,92.94,22.16,95.5453253697,127.14
2021-08-21 18:00:00,98.79832,34.51451,104.6535208933,2.03832,0.5945100000000001,2.12325,96.76,33.92,102.5332336367,131.79,2.03832,0.5945100000000001,2.12325,2.03832,0.5945100000000001,2.12325,0.0,0.0,0.0,0.0,98.35832,33.79451,104.002057765,2.03832,0.5945100000000001,2.12325,96.32,33.2,101.8812171109,127.14,95.97832,22.70451,98.6272410866,2.03832,0.5945100000000001,2.12325,93.94,22.11,96.5068686675,127.14
2021-08-21 18:30:00,97.38872,37.23296,104.2633976696,5.59872,1.6329600000000002,5.832,91.79,35.6,98.4518364481,131.97,5.59872,1.6329600000000002,5.832,5.59872,1.6329600000000002,5.832,0.0,0.0,0.0,0.0,96.97872,36.49296,103.617605948,5.59872,1.6329600000000002,5.832,91.38,34.86,97.80349687,127.31,94.77872,22.38296,97.385844265,5.59872,1.6329600000000002,5.832,89.18,20.75,91.5621914329,127.31
2021-08-21 19:00:00,95.21592,37.90381,102.4830241258,5.6359200000000005,1.6438100000000002,5.87075,89.58,36.26,96.640384933,132.25,5.6359200000000005,1.6438100000000002,5.87075,5.6359200000000005,1.6438100000000002,5.87075,0.0,0.0,0.0,0.0,94.80592,37.15381,101.8261659131,5.6359200000000005,1.6438100000000002,5.87075,89.17,35.51,95.9804615534,127.57,92.68592,21.77381,95.2091306974,5.6359200000000005,1.6438100000000002,5.87075,87.05,20.13,89.3471846227,127.57
2021-08-21 19:30:00,95.67944,35.55317,102.071460927,1.7594400000000001,0.51317,1.83275,93.92,35.04,100.243543433,132.27,1.7594400000000001,0.51317,1.83275,1.7594400000000001,0.51317,1.83275,0.0,0.0,0.0,0.0,95.23944,34.82317,101.4061344316,1.7594400000000001,0.51317,1.83275,93.48,34.31,99.5775401383,127.57,92.95944,21.71317,95.4616113239,1.7594400000000001,0.51317,1.83275,91.2,21.2,93.6316185912,127.57
2021-08-21 20:00:00,94.37888,35.74134,100.9198512437,1.47888,0.43134000000000006,1.5405,92.9,35.31,99.3841340456,132.13,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,0.0,93.94888,35.01134,100.2605903725,1.47888,0.43134000000000006,1.5405,92.47,34.58,98.7242487943,127.44,91.70888,20.87134,94.0538755408,1.47888,0.43134000000000006,1.5405,90.23,20.44,92.5161958794,127.44
2021-08-21 20:30:00,93.57072,35.99396,100.2548991212,1.35072,0.39396000000000003,1.407,92.22,35.6,98.8528623764,131.15,1.35072,0.39396000000000003,1.407,1.35072,0.39396000000000003,1.407,0.0,0.0,0.0,0.0,93.14072,35.26396,99.592874228,1.35072,0.39396000000000003,1.407,91.79,34.87,98.1902286381,126.51,90.93072,20.30396,93.1699878255,1.35072,0.39396000000000003,1.407,89.58,19.91,91.7659223241,126.51
2021-08-21 21:00:00,94.14024,36.29507,100.8945830734,1.32024,0.38507,1.37525,92.82,35.91,99.5242709092,131.15,1.32024,0.38507,1.37525,1.32024,0.38507,1.37525,0.0,0.0,0.0,0.0,93.72024,35.57507,100.2450447212,1.32024,0.38507,1.37525,92.4,35.19,98.874142727,126.51,91.47024,20.04507,93.6408545292,1.32024,0.38507,1.37525,90.15,19.66,92.2688360174,126.51
