Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-21 21:30:00,92.06888,37.23759,99.3142324819,1.32888,0.38759000000000005,1.38425,90.74,36.85,97.9370721433,131.23,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,0.0,91.63888,36.48759,98.6358380694,1.32888,0.38759000000000005,1.38425,90.31,36.1,97.257935923,126.59,89.47888,19.44759,91.5678913313,1.32888,0.38759000000000005,1.38425,88.15,19.06,90.1870617106,126.59
2021-08-21 22:00:00,88.28064,37.80352,96.034251823,0.80064,0.23352,0.834,87.48,37.57,95.2063826642,131.64,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,0.0,87.86064,37.04352,95.3504820921,0.80064,0.23352,0.834,87.06,36.81,94.5220593301,126.97,85.81064,18.56352,87.795616132,0.80064,0.23352,0.834,85.01,18.33,86.9637223214,126.97
2021-08-21 22:30:00,84.68168,38.93299,93.2028145388,0.66168,0.19299000000000002,0.68925,84.02,38.74,92.5210678711,131.55,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,0.0,84.26168,38.14299,92.4928018959,0.66168,0.19299000000000002,0.68925,83.6,37.95,91.8104705358,126.89,82.35168,17.86299,84.2667526998,0.66168,0.19299000000000002,0.68925,81.69,17.67,83.5792139231,126.89
2021-08-21 23:00:00,81.32008,39.74544,90.5132885934,0.67008,0.19544,0.6980000000000001,80.65,39.55,89.8255253255,132.1,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,0.0,80.93008,38.93544,89.8089435235,0.67008,0.19544,0.6980000000000001,80.26,38.74,89.1204533202,127.41,79.12008,17.18544,80.9649702476,0.67008,0.19544,0.6980000000000001,78.45,16.99,80.2686900354,127.41
2021-08-21 23:30:00,77.63664,41.40277,87.9865741699,0.6266400000000001,0.18277000000000002,0.65275,77.01,41.22,87.3477446761,132.22,0.6266400000000001,0.18277000000000002,0.65275,0.6266400000000001,0.18277000000000002,0.65275,0.0,0.0,0.0,0.0,77.22664,40.56277,87.2312572176,0.6266400000000001,0.18277000000000002,0.65275,76.6,40.38,86.5915954351,127.52,75.57664,16.26277,77.3065728238,0.6266400000000001,0.18277000000000002,0.65275,74.95,16.08,76.6555210014,127.52
2021-08-22 00:00:00,73.23728,42.34754,84.5991331271,0.6772800000000001,0.19754000000000002,0.7055,72.56,42.15,83.9140995304,133.1,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,0.0,72.84728,41.46754,83.8229269177,0.6772800000000001,0.19754000000000002,0.7055,72.17,41.27,83.1367656335,128.36,71.35728,15.84754,73.0958680983,0.6772800000000001,0.19754000000000002,0.7055,70.68,15.65,72.3918842136,128.36
2021-08-22 00:30:00,70.96408,43.16244,83.0595983436,0.69408,0.20244,0.723,70.27,42.96,82.3616081679,134.38,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,0.0,70.56408,42.26244,82.2520712262,0.69408,0.20244,0.723,69.87,42.06,81.5528080448,129.57,69.16408,15.82244,70.9508250114,0.69408,0.20244,0.723,68.47,15.62,70.2290915504,129.57
2021-08-22 01:00:00,68.99704,44.50872,82.1073546328,0.6470400000000001,0.18872000000000003,0.674,68.35,44.32,81.461554736,134.38,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,0.0,68.60704,43.58872,81.2828545808,0.6470400000000001,0.18872000000000003,0.674,67.96,43.4,80.6357340141,129.57,67.28704,15.10872,68.9624475494,0.6470400000000001,0.18872000000000003,0.674,66.64,14.92,68.2897942595,129.57
2021-08-22 01:30:00,67.16384,44.80362,80.7362729425,0.6638400000000001,0.19362000000000001,0.6915,66.5,44.61,80.0768512118,135.26,0.6638400000000001,0.19362000000000001,0.6915,0.6638400000000001,0.19362000000000001,0.6915,0.0,0.0,0.0,0.0,66.78384,43.88362,79.911534771,0.6638400000000001,0.19362000000000001,0.6915,66.12,43.69,79.2506813851,130.41,65.51384,14.95362,67.1987647405,0.6638400000000001,0.19362000000000001,0.6915,64.85,14.76,66.5084964497,130.41
2021-08-22 02:00:00,66.51408,44.81369,80.2021798311,0.66408,0.19369000000000003,0.6917500000000001,65.85,44.62,79.5434906199,135.26,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,0.0,66.13408,43.88369,79.3693567157,0.66408,0.19369000000000003,0.6917500000000001,65.47,43.69,78.7091926016,130.41,64.89408,15.04369,66.6149699982,0.66408,0.19369000000000003,0.6917500000000001,64.23,14.85,65.9243156961,130.41
2021-08-22 02:30:00,64.68592,45.01756,78.8089395602,0.74592,0.21756000000000003,0.777,63.94,44.8,78.0728096074,135.36,0.74592,0.21756000000000003,0.777,0.74592,0.21756000000000003,0.777,0.0,0.0,0.0,0.0,64.30592,44.06756,77.9564057111,0.74592,0.21756000000000003,0.777,63.56,43.85,77.2184958413,130.51,63.13592,15.04756,64.9043408117,0.74592,0.21756000000000003,0.777,62.39,14.83,64.1283166784,130.51
2021-08-22 03:00:00,62.87736,45.31798,77.5066559197,0.74736,0.21798,0.7785000000000001,62.13,45.1,76.7733475889,135.55,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,0.0,62.49736,44.35798,76.6390918308,0.74736,0.21798,0.7785000000000001,61.75,44.14,75.9039004268,130.67,61.64736,14.83798,63.4079068055,0.74736,0.21798,0.7785000000000001,60.9,14.62,62.6302993766,130.67
2021-08-22 03:30:00,62.5192,45.7556,77.4740298423,0.7392000000000001,0.2156,0.77,61.78,45.54,76.7506351765,135.64,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,0.0,62.1492,44.7956,76.6105008468,0.7392000000000001,0.2156,0.77,61.41,44.58,75.8852060681,130.76,61.0492,14.4556,62.737303034199996,0.7392000000000001,0.2156,0.77,60.31,14.24,61.9683282008,130.76
2021-08-22 04:00:00,62.08528,45.73029,77.1092822957,0.7552800000000001,0.22029,0.7867500000000001,61.33,45.51,76.3709958034,135.75,0.7552800000000001,0.22029,0.7867500000000001,0.7552800000000001,0.22029,0.7867500000000001,0.0,0.0,0.0,0.0,61.71528,44.77029,76.244046667,0.7552800000000001,0.22029,0.7867500000000001,60.96,44.55,75.503801891,130.89,60.625280000000004,14.47029,62.3282750264,0.7552800000000001,0.22029,0.7867500000000001,59.87,14.25,61.5425007617,130.89
2021-08-22 04:30:00,61.9424,45.6082,76.921835814,0.7824,0.22820000000000001,0.8150000000000001,61.16,45.38,76.1570088698,135.52,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,0.0,61.5724,44.6482,76.0567038794,0.7824,0.22820000000000001,0.8150000000000001,60.79,44.42,75.2898432725,130.66,60.4924,14.4882,62.2032024658,0.7824,0.22820000000000001,0.8150000000000001,59.71,14.26,61.3891822718,130.66
2021-08-22 05:00:00,60.95312,45.60841,76.1275896142,0.78312,0.22841000000000003,0.8157500000000001,60.17,45.38,75.3642707123,135.52,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,0.0,60.59312,44.63841,75.2603071922,0.78312,0.22841000000000003,0.8157500000000001,59.81,44.41,74.4948602254,130.66,59.54312,14.57841,61.3018203438,0.78312,0.22841000000000003,0.8157500000000001,58.76,14.35,60.4868589034,130.66
2021-08-22 05:30:00,61.75272,45.10996,76.4742238836,0.8227200000000001,0.23996,0.857,60.93,44.87,75.6688958556,135.72,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,0.0,61.38272,44.13996,75.6053859417,0.8227200000000001,0.23996,0.857,60.56,43.9,74.7978849968,130.86,60.31272,15.00996,62.1524182394,0.8227200000000001,0.23996,0.857,59.49,14.77,61.2961091751,130.86
2021-08-22 06:00:00,62.23544,45.18742,76.9100313239,0.7454400000000001,0.21742000000000003,0.7765000000000001,61.49,44.97,76.1795313716,135.51,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,0.0,61.86544,44.22742,76.0486511797,0.7454400000000001,0.21742000000000003,0.7765000000000001,61.12,44.01,75.3162299906,130.66,60.77544,14.95742,62.5889648441,0.7454400000000001,0.21742000000000003,0.7765000000000001,60.03,14.74,61.8131741621,130.66
2021-08-22 06:30:00,63.968,44.88525,78.1446779478,0.738,0.21525000000000002,0.76875,63.23,44.67,77.417322351,135.68,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,0.0,63.588,43.93525,77.2899730661,0.738,0.21525000000000002,0.76875,62.85,43.72,76.5608313696,130.82,62.438,15.26525,64.2769920077,0.738,0.21525000000000002,0.76875,61.7,15.05,63.5089954258,130.82
2021-08-22 07:00:00,65.50368,44.14899,78.9928187341,0.8536800000000001,0.24899000000000002,0.8892500000000001,64.65,43.9,78.1462251168,135.76,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,0.0,65.13368,43.19899,78.1572070085,0.8536800000000001,0.24899000000000002,0.8892500000000001,64.28,42.95,77.3086081882,130.9,63.93368,15.86899,65.8736691096,0.8536800000000001,0.24899000000000002,0.8892500000000001,63.08,15.62,64.9851583056,130.9
2021-08-22 07:30:00,68.46256,43.14908,80.9256771773,1.16256,0.33908000000000005,1.211,67.3,42.81,79.7620592763,135.08,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,0.0,68.07256,42.22908,80.1072320243,1.16256,0.33908000000000005,1.211,66.91,41.89,78.9412452397,130.24,66.77256,16.70908,68.8314471982,1.16256,0.33908000000000005,1.211,65.61,16.37,67.621364967,130.24
2021-08-22 08:00:00,71.75728,42.25754,83.2754881093,1.39728,0.40754,1.4555,70.36,41.85,81.8654511989,135.08,1.39728,0.40754,1.4555,1.39728,0.40754,1.4555,0.0,0.0,0.0,0.0,71.37728,41.35754,82.4934071005,1.39728,0.40754,1.4555,69.98,40.95,81.0808417569,130.24,69.95728,17.31754,72.0688435917,1.39728,0.40754,1.4555,68.56,16.91,70.6145997652,130.24
2021-08-22 08:30:00,76.6436,40.88355,86.8660237467,1.6236000000000002,0.47355,1.6912500000000001,75.02,40.41,85.2113167367,134.63,1.6236000000000002,0.47355,1.6912500000000001,1.6236000000000002,0.47355,1.6912500000000001,0.0,0.0,0.0,0.0,76.2536,40.01355,86.1144337296,1.6236000000000002,0.47355,1.6912500000000001,74.63,39.54,84.4573768241,129.81,74.6736,18.50355,76.9319692947,1.6236000000000002,0.47355,1.6912500000000001,73.05,18.03,75.2421650406,129.81
2021-08-22 09:00:00,80.5388,40.0109,89.9298083188,2.1288,0.6209,2.2175,78.41,39.39,87.7479355883,134.35,2.1288,0.6209,2.2175,2.1288,0.6209,2.2175,0.0,0.0,0.0,0.0,80.1388,39.1609,89.1953101584,2.1288,0.6209,2.2175,78.01,38.54,87.0108711599,129.55,78.4188,19.2709,80.7519397925,2.1288,0.6209,2.2175,76.29,18.65,78.5365303537,129.55
2021-08-22 09:30:00,84.30528,38.26654,92.5835207769,2.28528,0.66654,2.3805,82.02,37.6,90.2277141459,134.01,2.28528,0.66654,2.3805,2.28528,0.66654,2.3805,0.0,0.0,0.0,0.0,83.91528,37.45654,91.8954112361,2.28528,0.66654,2.3805,81.63,36.79,89.5374837708,129.24,82.06528,20.29654,84.5379188143,2.28528,0.66654,2.3805,79.78,19.63,82.1595113179,129.24
2021-08-22 10:00:00,88.59776,35.94518,95.6118143445,2.41776,0.70518,2.5185,86.18,35.24,93.1066592677,133.11,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0.0,0.0,0.0,0.0,88.19776,35.15518,94.9459401441,2.41776,0.70518,2.5185,85.78,34.45,92.4392281448,128.37,86.20776,21.92518,88.9521860454,2.41776,0.70518,2.5185,83.79,21.22,86.4352503323,128.37
2021-08-22 10:30:00,91.79272,34.92621,98.2127465758,2.59272,0.75621,2.70075,89.2,34.17,95.5208296656,132.33,2.59272,0.75621,2.70075,2.59272,0.75621,2.70075,0.0,0.0,0.0,0.0,91.40272,34.17621,97.5831468716,2.59272,0.75621,2.70075,88.81,33.42,94.8900021077,127.6,89.27272,22.86621,92.1546639946,2.59272,0.75621,2.70075,86.68,22.11,89.4554330379,127.6
2021-08-22 11:00:00,93.46576,34.47293,99.6204356303,4.05576,1.18293,4.22475,89.41,33.29,95.4063530379,132.22,4.05576,1.18293,4.22475,4.05576,1.18293,4.22475,0.0,0.0,0.0,0.0,93.06576,33.72293,98.9872299449,4.05576,1.18293,4.22475,89.01,32.54,94.7714709182,127.48,90.93576,24.04293,94.0604854855,4.05576,1.18293,4.22475,86.88,22.86,89.8371526708,127.48
2021-08-22 11:30:00,93.92624,34.45807,100.0474744742,3.93624,1.14807,4.10025,89.99,33.31,95.9570539356,132.12,3.93624,1.14807,4.10025,3.93624,1.14807,4.10025,0.0,0.0,0.0,0.0,93.52624,33.69807,99.4118578956,3.93624,1.14807,4.10025,89.59,32.55,95.3198331933,127.39,91.36624,23.92807,94.4475640007,3.93624,1.14807,4.10025,87.43,22.78,90.3489529546,127.39
2021-08-22 12:00:00,93.75328,34.52554,99.9084101718,4.85328,1.41554,5.0555,88.9,33.11,94.8656001931,132.04,4.85328,1.41554,5.0555,4.85328,1.41554,5.0555,0.0,0.0,0.0,0.0,93.36328,33.77554,99.2848888535,4.85328,1.41554,5.0555,88.51,32.36,94.2400641978,127.31,91.24328,24.33554,94.4328049581,4.85328,1.41554,5.0555,86.39,22.92,89.3787362855,127.31
2021-08-22 12:30:00,91.70632,35.24601,98.2462739694,6.94632,2.02601,7.23575,84.76,33.22,91.0374977688,131.98,6.94632,2.02601,7.23575,6.94632,2.02601,7.23575,0.0,0.0,0.0,0.0,91.33632,34.48601,97.6299556328,6.94632,2.02601,7.23575,84.39,32.46,90.4174966475,127.25,89.35632,24.84601,92.7462998554,6.94632,2.02601,7.23575,82.41,22.82,85.5111717847,127.25
2021-08-22 13:00:00,91.00336,35.44848,97.6637407926,7.74336,2.25848,8.066,83.26,33.19,89.6314883286,132.05,7.74336,2.25848,8.066,7.74336,2.25848,8.066,0.0,0.0,0.0,0.0,90.62336,34.66848,97.0283303123,7.74336,2.25848,8.066,82.88,32.41,88.991586681,127.32,88.69336,25.03848,92.1598480294,7.74336,2.25848,8.066,80.95,22.78,84.0941787522,127.32
2021-08-22 13:30:00,90.32672,35.68446,97.1200135474,8.10672,2.3644600000000002,8.4445,82.22,33.32,88.7149976047,131.85,8.10672,2.3644600000000002,8.4445,8.10672,2.3644600000000002,8.4445,0.0,0.0,0.0,0.0,89.95672,34.89446,96.4874852603,8.10672,2.3644600000000002,8.4445,81.85,32.53,88.0773716683,127.12,88.08672,24.93446,91.547788263,8.10672,2.3644600000000002,8.4445,79.98,22.57,83.1035817519,127.12
2021-08-22 14:00:00,88.956,35.393,95.7383642277,6.936,2.023,7.225,82.02,33.37,88.5485025283,131.85,6.936,2.023,7.225,6.936,2.023,7.225,0.0,0.0,0.0,0.0,88.586,34.623,95.111679225,6.936,2.023,7.225,81.65,32.6,87.9174755097,127.12,86.706,24.633,90.1372016706,6.936,2.023,7.225,79.77,22.61,82.9123935247,127.12
2021-08-22 14:30:00,90.89448,34.82464,97.337362023,4.16448,1.21464,4.338,86.73,33.61,93.0146493838,131.98,4.16448,1.21464,4.338,4.16448,1.21464,4.338,0.0,0.0,0.0,0.0,90.50448,34.05464,96.6994281555,4.16448,1.21464,4.338,86.34,32.84,92.3745700937,127.24,88.46448,23.63464,91.567245397,4.16448,1.21464,4.338,84.3,22.42,87.230421299,127.24
2021-08-22 15:00:00,89.97248,35.23989,96.6276202986,5.62248,1.63989,5.85675,84.35,33.6,90.7958286487,132.08,5.62248,1.63989,5.85675,5.62248,1.63989,5.85675,0.0,0.0,0.0,0.0,89.58248,34.45989,95.9817938036,5.62248,1.63989,5.85675,83.96,32.82,90.1467359365,127.36,87.62248,24.18989,90.9002188092,5.62248,1.63989,5.85675,82.0,22.55,85.044120902,127.36
2021-08-22 15:30:00,90.6096,34.74405,97.0425093583,3.5796,1.04405,3.72875,87.03,33.7,93.3269034095,132.15,3.5796,1.04405,3.72875,3.5796,1.04405,3.72875,0.0,0.0,0.0,0.0,90.2196,33.99405,96.4114705809,3.5796,1.04405,3.72875,86.64,32.95,92.6940780201,127.41,88.1796,23.46405,91.2480328476,3.5796,1.04405,3.72875,84.6,22.42,87.5203770559,127.41
2021-08-22 16:00:00,91.9056,34.53205,98.178927416,2.9556,0.8620500000000001,3.07875,88.95,33.67,95.1092603273,132.18,2.9556,0.8620500000000001,3.07875,2.9556,0.8620500000000001,3.07875,0.0,0.0,0.0,0.0,91.5156,33.79205,97.5551520247,2.9556,0.8620500000000001,3.07875,88.56,32.93,94.4841706319,127.45,89.4056,23.28205,92.3873106198,2.9556,0.8620500000000001,3.07875,86.45,22.42,89.3099037061,127.45
2021-08-22 16:30:00,96.67192,33.85431,102.42838679810001,3.51192,1.02431,3.65825,93.16,32.83,98.775475195,132.09,3.51192,1.02431,3.65825,3.51192,1.02431,3.65825,0.0,0.0,0.0,0.0,96.26192,33.13431,101.8049102021,3.51192,1.02431,3.65825,92.75,32.11,98.1509785993,127.37,94.00192,24.02431,97.0233396388,3.51192,1.02431,3.65825,90.49,23.0,93.3672324748,127.37
2021-08-22 17:00:00,100.41072,33.24771,105.7720327457,2.9407200000000002,0.8577100000000001,3.06325,97.47,32.39,102.7108222146,131.88,2.9407200000000002,0.8577100000000001,3.06325,2.9407200000000002,0.8577100000000001,3.06325,0.0,0.0,0.0,0.0,100.00072,32.55771,105.1672405313,2.9407200000000002,0.8577100000000001,3.06325,97.06,31.7,102.1055023003,127.19,97.58072,24.26771,100.5530639233,2.9407200000000002,0.8577100000000001,3.06325,94.64,23.41,97.4923468791,127.19
2021-08-22 17:30:00,100.4224,33.2582,105.7864182634,1.9824000000000002,0.5782,2.065,98.44,32.68,103.7227843822,131.88,1.9824000000000002,0.5782,2.065,1.9824000000000002,0.5782,2.065,0.0,0.0,0.0,0.0,100.0024,32.5582,105.1689896928,1.9824000000000002,0.5782,2.065,98.02,31.98,103.1049989089,127.19,97.5724,23.7582,100.4232309229,1.9824000000000002,0.5782,2.065,95.59,23.18,98.3603604101,127.19
2021-08-22 18:00:00,99.6532,34.0926,105.3236233948,2.2032,0.6426000000000001,2.295,97.45,33.45,103.0310875416,131.88,2.2032,0.6426000000000001,2.295,2.2032,0.6426000000000001,2.295,0.0,0.0,0.0,0.0,99.2432,33.4026,104.7136401478,2.2032,0.6426000000000001,2.295,97.04,32.76,102.4205994905,127.19,96.8232,23.1326,99.5482257049,2.2032,0.6426000000000001,2.295,94.62,22.49,97.256076931,127.19
2021-08-22 18:30:00,97.22864,37.12877,104.0766736496,5.85864,1.70877,6.10275,91.37,35.42,97.9951697789,131.52,5.85864,1.70877,6.10275,5.85864,1.70877,6.10275,0.0,0.0,0.0,0.0,96.79864,36.39877,103.4158941525,5.85864,1.70877,6.10275,90.94,34.69,97.3318020998,126.89,94.59864,22.03877,97.1319209784,5.85864,1.70877,6.10275,88.74,20.33,91.0389834082,126.89
2021-08-22 19:00:00,96.54696,37.26078,103.4875896494,5.55696,1.6207799999999999,5.7885,90.99,35.64,97.7209788121,131.52,5.55696,1.6207799999999999,5.7885,5.55696,1.6207799999999999,5.7885,0.0,0.0,0.0,0.0,96.12696,36.53078,102.8342857526,5.55696,1.6207799999999999,5.7885,90.57,34.91,97.0650967135,126.89,93.93696,21.58078,96.3840366422,5.55696,1.6207799999999999,5.7885,88.38,19.96,90.6058828112,126.89
2021-08-22 19:30:00,96.1792,37.30435,103.1603268779,5.3292,1.55435,5.55125,90.85,35.75,97.6308608996,131.49,5.3292,1.55435,5.55125,5.3292,1.55435,5.55125,0.0,0.0,0.0,0.0,95.7492,36.55435,102.4896570614,5.3292,1.55435,5.55125,90.42,35.0,96.9576010429,126.84,93.5692,21.51435,96.0107412978,5.3292,1.55435,5.55125,88.24,19.96,90.4693273988,126.84
2021-08-22 20:00:00,95.9384,35.2337,102.2036702386,1.6583999999999999,0.4837,1.7275,94.28,34.75,100.4802512935,131.49,1.6583999999999999,0.4837,1.7275,1.6583999999999999,0.4837,1.7275,0.0,0.0,0.0,0.0,95.5084,34.5237,101.5565868482,1.6583999999999999,0.4837,1.7275,93.85,34.04,99.8325803533,126.84,93.2184,21.3137,95.6239713997,1.6583999999999999,0.4837,1.7275,91.56,20.83,93.8995340777,126.84
2021-08-22 20:30:00,95.95264,35.44202,102.289031204,1.4126400000000001,0.41202000000000005,1.4715,94.54,35.03,100.8211907289,131.39,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,0.0,95.52264,34.72202,101.6375591278,1.4126400000000001,0.41202000000000005,1.4715,94.11,34.31,100.1691978604,126.75,93.21264,20.93202,95.5340029364,1.4126400000000001,0.41202000000000005,1.4715,91.8,20.52,94.0654580598,126.75
2021-08-22 21:00:00,96.25744,35.90467,102.7357780092,1.38744,0.40467000000000003,1.4452500000000001,94.87,35.5,101.294456413,131.39,1.38744,0.40467000000000003,1.4452500000000001,1.38744,0.40467000000000003,1.4452500000000001,0.0,0.0,0.0,0.0,95.83744,35.20467,102.098891745,1.38744,0.40467000000000003,1.4452500000000001,94.45,34.8,100.6570539009,126.75,93.50744,20.31467,95.6886991894,1.38744,0.40467000000000003,1.4452500000000001,92.12,19.91,94.2470291309,126.75
2021-08-22 21:30:00,94.0096,36.4478,100.8278087484,1.3296000000000001,0.38780000000000003,1.385,92.68,36.06,99.448006516,131.21,1.3296000000000001,0.38780000000000003,1.385,1.3296000000000001,0.38780000000000003,1.385,0.0,0.0,0.0,0.0,93.5896,35.7278,100.1772874508,1.3296000000000001,0.38780000000000003,1.385,92.26,35.34,98.7968784932,126.58,91.3396,19.5478,93.4079172929,1.3296000000000001,0.38780000000000003,1.385,90.01,19.16,92.026657551,126.58
2021-08-22 22:00:00,90.06296,37.18253,97.4365296034,0.7629600000000001,0.22253,0.7947500000000001,89.3,36.96,96.646425697,130.96,0.7629600000000001,0.22253,0.7947500000000001,0.7629600000000001,0.22253,0.7947500000000001,0.0,0.0,0.0,0.0,89.65296,36.43253,96.7728395727,0.7629600000000001,0.22253,0.7947500000000001,88.89,36.21,95.9822702378,126.32,87.51296,18.83253,89.5163803679,0.7629600000000001,0.22253,0.7947500000000001,86.75,18.61,88.7236980744,126.32
2021-08-22 22:30:00,86.1936,38.30355,94.321252237,0.6636000000000001,0.19355000000000003,0.69125,85.53,38.11,93.6362803618,131.24,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,0.0,85.7936,37.53355,93.6445896812,0.6636000000000001,0.19355000000000003,0.69125,85.13,37.34,92.9590904646,126.59,83.7836,18.00355,85.6960876678,0.6636000000000001,0.19355000000000003,0.69125,83.12,17.81,85.0066497399,126.59
2021-08-22 23:00:00,81.74984,39.33662,90.7215851551,0.6398400000000001,0.18662,0.6665,81.11,39.15,90.0641693461,131.72,0.6398400000000001,0.18662,0.6665,0.6398400000000001,0.18662,0.6665,0.0,0.0,0.0,0.0,81.34984,38.53662,90.0159294184,0.6398400000000001,0.18662,0.6665,80.71,38.35,89.3578569573,127.05,79.51984,17.33662,81.3877346205,0.6398400000000001,0.18662,0.6665,78.88,17.15,80.7228400145,127.05
2021-08-22 23:30:00,77.41096,40.42153,87.3290147412,0.69096,0.20153000000000001,0.7197500000000001,76.72,40.22,86.623361745,133.02,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,0.0,77.03096,39.58153,86.6052326113,0.69096,0.20153000000000001,0.7197500000000001,76.34,39.38,85.8986612236,128.27,75.35096,17.18153,77.2850059589,0.69096,0.20153000000000001,0.7197500000000001,74.66,16.98,76.5665462196,128.27
2021-08-23 00:00:00,73.908,41.66775,84.8445275434,0.438,0.12775,0.45625000000000004,73.47,41.54,84.4003110184,133.02,0.438,0.12775,0.45625000000000004,0.438,0.12775,0.45625000000000004,0.0,0.0,0.0,0.0,73.528,40.78775,84.0833356502,0.438,0.12775,0.45625000000000004,73.09,40.66,83.6384104344,128.27,71.978,16.07775,73.7517900058,0.438,0.12775,0.45625000000000004,71.54,15.95,73.2964808159,128.27
2021-08-23 00:30:00,71.2808,41.95315,82.710454258,0.4908,0.14315,0.5112500000000001,70.79,41.81,82.2149633583,133.31,0.4908,0.14315,0.5112500000000001,0.4908,0.14315,0.5112500000000001,0.0,0.0,0.0,0.0,70.8908,41.07315,81.9299040373,0.4908,0.14315,0.5112500000000001,70.4,40.93,81.4335612632,128.56,69.4508,16.19315,71.3136153028,0.4908,0.14315,0.5112500000000001,68.96,16.05,70.80313623,128.56
2021-08-23 01:00:00,69.1084,42.37495,81.0654509521,0.6684,0.19495,0.69625,68.44,42.18,80.3939425579,133.67,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,0.0,68.7384,41.47495,80.2816237508,0.6684,0.19495,0.69625,68.07,41.28,79.6088142105,128.88,67.3784,16.12495,69.2810421332,0.6684,0.19495,0.69625,66.71,15.93,68.5856326063,128.88
2021-08-23 01:30:00,67.82608,43.06844,80.3446802981,0.6460800000000001,0.18844000000000002,0.673,67.18,42.88,79.6984742639,133.95,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,0.0,67.45608,42.16844,79.5518702546,0.6460800000000001,0.18844000000000002,0.673,66.81,41.98,78.9043503237,129.16,66.13608,15.59844,67.9506615729,0.6460800000000001,0.18844000000000002,0.673,65.49,15.41,67.2785864893,129.16
2021-08-23 02:00:00,68.02672,43.25446,80.6137887948,0.6667200000000001,0.19446000000000002,0.6945,67.36,43.06,79.9470649868,134.17,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,0.0,67.65672,42.34446,79.815318416,0.6667200000000001,0.19446000000000002,0.6945,66.99,42.15,79.1472210504,129.37,66.33672,15.45446,68.1131467064,0.6667200000000001,0.19446000000000002,0.6945,65.67,15.26,67.4197040931,129.37
2021-08-23 02:30:00,67.06096,43.51278,79.9408179809,0.6609600000000001,0.19278,0.6885,66.4,43.32,79.2816649674,134.35,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,0.0,66.70096,42.59278,79.1401476689,0.6609600000000001,0.19278,0.6885,66.04,42.4,78.4795616705,129.54,65.40096,15.29278,67.1651300084,0.6609600000000001,0.19278,0.6885,64.74,15.1,66.4776473711,129.54
2021-08-23 03:00:00,65.63656,43.57733,78.7854155194,0.67656,0.19733,0.7047500000000001,64.96,43.38,78.1129054638,134.35,0.67656,0.19733,0.7047500000000001,0.67656,0.19733,0.7047500000000001,0.0,0.0,0.0,0.0,65.27656,42.65733,77.9786963738,0.67656,0.19733,0.7047500000000001,64.6,42.46,77.3046673882,129.54,64.04656,15.30733,65.8504077403,0.67656,0.19733,0.7047500000000001,63.37,15.11,65.1465194773,129.54
2021-08-23 03:30:00,65.19112,43.89866,78.5937305175,0.6811200000000001,0.19866,0.7095,64.51,43.7,77.9180986678,134.77,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,0.0,64.83112,42.96866,77.7777594345,0.6811200000000001,0.19866,0.7095,64.15,42.77,77.1005538242,129.95,63.61112,15.30866,65.4272852765,0.6811200000000001,0.19866,0.7095,62.93,15.11,64.7185985633,129.95
2021-08-23 04:00:00,64.78376,43.81943,78.2117510689,0.68376,0.19943000000000002,0.71225,64.1,43.62,77.533956432,134.77,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,0.0,64.42376,42.89943,77.4001417755,0.68376,0.19943000000000002,0.71225,63.74,42.7,76.720776847,129.95,63.22376,15.32943,65.0556319827,0.68376,0.19943000000000002,0.71225,62.54,15.13,64.3441411474,129.95
2021-08-23 04:30:00,65.65536,43.55823,78.7905178144,0.64536,0.18823,0.67225,65.01,43.37,78.1489411317,134.64,0.64536,0.18823,0.67225,0.64536,0.18823,0.67225,0.0,0.0,0.0,0.0,65.29536,42.62823,77.9785228795,0.64536,0.18823,0.67225,64.65,42.44,77.3354776283,129.82,64.05536,15.52823,65.9106597726,0.64536,0.18823,0.67225,63.41,15.34,65.2391270634,129.82
2021-08-23 05:00:00,66.42952,43.09986,79.1863565234,0.71952,0.20986000000000002,0.7495,65.71,42.89,78.4688231083,134.67,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,0.0,66.06952,42.16986,78.3803455303,0.71952,0.20986000000000002,0.7495,65.35,41.96,77.661213614,129.85,64.80952,15.94986,66.7433286303,0.71952,0.20986000000000002,0.7495,64.09,15.74,65.9945126507,129.85
2021-08-23 05:30:00,68.72288,42.28584,80.6903123058,0.8428800000000001,0.24584000000000003,0.878,67.88,42.04,79.8439477982,134.27,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,0.0,68.36288,41.37584,79.9089700697,0.8428800000000001,0.24584000000000003,0.878,67.52,41.13,79.0609087982,129.45,67.01288,16.60584,69.0396987827,0.8428800000000001,0.24584000000000003,0.878,66.17,16.36,68.1624420044,129.45
2021-08-23 06:00:00,72.3916,41.0938,83.2420815994,0.8016000000000001,0.2338,0.835,71.59,40.86,82.4297743537,134.27,0.8016000000000001,0.2338,0.835,0.8016000000000001,0.2338,0.835,0.0,0.0,0.0,0.0,72.0216,40.2238,82.4928175843,0.8016000000000001,0.2338,0.835,71.22,39.99,81.6791803338,129.45,70.5516,17.3638,72.6569323121,0.8016000000000001,0.2338,0.835,69.75,17.13,71.8226941851,129.45
2021-08-23 06:30:00,80.98368,36.00024,88.6249045495,0.8236800000000001,0.24024,0.858,80.16,35.76,87.7747298486,132.86,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,0.0,80.60368,35.18024,87.9465889958,0.8236800000000001,0.24024,0.858,79.78,34.94,87.095648571,128.08,78.81368,21.44024,81.6779042728,0.8236800000000001,0.24024,0.858,77.99,21.2,80.8200476367,128.08
2021-08-23 07:00:00,88.7156,31.42705,94.1175709157,0.9156000000000001,0.26705,0.9537500000000001,87.8,31.16,93.1653669558,132.86,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,0.0,88.3556,30.67705,93.5296394095,0.9156000000000001,0.26705,0.9537500000000001,87.44,30.41,92.5771121822,128.08,86.2656,25.17705,89.864551354,0.9156000000000001,0.26705,0.9537500000000001,85.35,24.91,88.9108013686,128.08
2021-08-23 07:30:00,96.60768,27.63974,100.4838248787,1.02768,0.29974,1.0705,95.58,27.34,99.4133391452,132.05,1.02768,0.29974,1.0705,1.02768,0.29974,1.0705,0.0,0.0,0.0,0.0,96.23768,26.93974,99.9371834857,1.02768,0.29974,1.0705,95.21,26.64,98.8667471903,127.32,93.86768000000001,27.90974,97.9290300955,1.02768,0.29974,1.0705,92.84,27.61,96.858544796,127.32
2021-08-23 08:00:00,103.67336,23.52473,106.3088824852,1.59336,0.46473000000000003,1.65975,102.08,23.06,104.6522336121,130.96,1.59336,0.46473000000000003,1.65975,1.59336,0.46473000000000003,1.65975,0.0,0.0,0.0,0.0,103.29336,22.88473,105.7980580505,1.59336,0.46473000000000003,1.65975,101.7,22.42,104.1419531217,126.27,100.70336,31.49473,105.5134338985,1.59336,0.46473000000000003,1.65975,99.11,31.03,103.8539984786,126.27
2021-08-23 08:30:00,110.16912,11.10391,110.727285792,2.13912,0.6239100000000001,2.22825,108.03,10.48,108.5371424905,130.14,2.13912,0.6239100000000001,2.22825,2.13912,0.6239100000000001,2.22825,0.0,0.0,0.0,0.0,110.34912,11.04391,110.9003887859,2.13912,0.6239100000000001,2.22825,108.21,10.42,108.710535368,125.47,109.51912,18.00391,110.9890914498,2.13912,0.6239100000000001,2.22825,107.38,17.38,108.7774278056,125.47
2021-08-23 09:00:00,111.33216,9.25813,111.7164393514,6.54216,1.90813,6.81475,104.79,7.35,105.0474492789,131.18,6.54216,1.90813,6.81475,6.54216,1.90813,6.81475,0.0,0.0,0.0,0.0,111.73216,9.42813,112.1292344287,6.54216,1.90813,6.81475,105.19,7.52,105.458458646,126.44,111.75216,11.83813,112.3774291687,6.54216,1.90813,6.81475,105.21,9.93,105.677570941,126.44
2021-08-23 09:30:00,111.71904,8.97222,112.0787429901,8.09904,2.36222,8.4365,103.62,6.61,103.8306144641,132.37,8.09904,2.36222,8.4365,8.09904,2.36222,8.4365,0.0,0.0,0.0,0.0,112.12904,9.14222,112.501119096,8.09904,2.36222,8.4365,104.03,6.78,104.2507040744,127.61,112.13904,12.96222,112.8857096335,8.09904,2.36222,8.4365,104.04,10.6,104.5785905432,127.61
2021-08-23 10:00:00,110.79224,8.65982,111.1301620923,8.02224,2.33982,8.3565,102.77,6.32,102.9641457013,132.37,8.02224,2.33982,8.3565,8.02224,2.33982,8.3565,0.0,0.0,0.0,0.0,111.19224,8.80982,111.540697347,8.02224,2.33982,8.3565,103.17,6.47,103.372674339,127.61,111.21224,13.16982,111.9893141539,8.02224,2.33982,8.3565,103.19,10.83,103.756758816,127.61
2021-08-23 10:30:00,111.07888,6.85509,111.2902055033,5.46888,1.59509,5.69675,105.61,5.26,105.7409083562,132.09,5.46888,1.59509,5.69675,5.46888,1.59509,5.69675,0.0,0.0,0.0,0.0,111.50888,7.03509,111.7305813561,5.46888,1.59509,5.69675,106.04,5.44,106.1794481056,127.34,111.50888,13.39509,112.3105460541,5.46888,1.59509,5.69675,106.04,11.8,106.6945246955,127.34
2021-08-23 11:00:00,111.7816,5.84755,111.9344448307,6.4716000000000005,1.88755,6.74125,105.31,3.96,105.3844281666,131.75,6.4716000000000005,1.88755,6.74125,6.4716000000000005,1.88755,6.74125,0.0,0.0,0.0,0.0,112.2116,5.99755,112.3717659404,6.4716000000000005,1.88755,6.74125,105.74,4.11,105.8198454922,127.02,112.2116,14.91755,113.1988360036,6.4716000000000005,1.88755,6.74125,105.74,13.03,106.5397977284,127.02
2021-08-23 11:30:00,110.71728,7.56129,110.975173787,11.14728,3.25129,11.61175,99.57,4.31,99.6632379566,131.95,11.14728,3.25129,11.61175,11.14728,3.25129,11.61175,0.0,0.0,0.0,0.0,111.11728,7.70129,111.3838398614,11.14728,3.25129,11.61175,99.97,4.45,100.0689931997,127.2,111.15728,16.06129,112.3116464729,11.14728,3.25129,11.61175,100.01,12.81,100.8270608517,127.2
2021-08-23 12:00:00,110.88064,7.51102,111.134745909,10.70064,3.12102,11.1465,100.18,4.39,100.2761412301,131.95,10.70064,3.12102,11.1465,10.70064,3.12102,11.1465,0.0,0.0,0.0,0.0,111.27064,7.65102,111.5333736289,10.70064,3.12102,11.1465,100.57,4.53,100.671971273,127.2,111.29064,15.84102,112.4123857333,10.70064,3.12102,11.1465,100.59,12.72,101.391057298,127.2
2021-08-23 12:30:00,110.46392,8.45406,110.7869520848,12.49392,3.64406,13.0145,97.97,4.8100000000000005,98.0880064024,132.02,12.49392,3.64406,13.0145,12.49392,3.64406,13.0145,0.0,0.0,0.0,0.0,110.85392,8.57406,111.1850083611,12.49392,3.64406,13.0145,98.36,4.93,98.4834732328,127.28,110.88392,15.98406,112.0300579695,12.49392,3.64406,13.0145,98.39,12.34,99.1608173625,127.28
2021-08-23 13:00:00,109.05184,8.95637,109.4190128404,12.02184,3.50637,12.52275,97.03,5.45,97.1829378029,132.02,12.02184,3.50637,12.52275,12.02184,3.50637,12.52275,0.0,0.0,0.0,0.0,109.43184,9.08637,109.8084228352,12.02184,3.50637,12.52275,97.41,5.58,97.5696904781,127.28,109.45184,15.26637,110.5113900571,12.02184,3.50637,12.52275,97.43,11.76,98.1371616667,127.28
2021-08-23 13:30:00,106.88792,7.99106,107.1862140476,9.87792,2.88106,10.2895,97.01,5.11,97.1444913518,132.21,9.87792,2.88106,10.2895,9.87792,2.88106,10.2895,0.0,0.0,0.0,0.0,107.26792,8.12106,107.5748961266,9.87792,2.88106,10.2895,97.39,5.24,97.5308653709,127.45,107.30792,14.96106,108.3458490716,9.87792,2.88106,10.2895,97.43,12.08,98.1760220217,127.45
2021-08-23 14:00:00,105.8504,7.4872,106.1148686283,9.1104,2.6572,9.49,96.74,4.83,96.8605002052,132.21,9.1104,2.6572,9.49,9.1104,2.6572,9.49,0.0,0.0,0.0,0.0,106.2304,7.6172,106.5031437095,9.1104,2.6572,9.49,97.12,4.96,97.2465732044,127.45,106.2704,14.9772,107.3206151492,9.1104,2.6572,9.49,97.16,12.32,97.9379803753,127.45
2021-08-23 14:30:00,104.306,7.973,104.6102784864,9.096,2.653,9.475,95.21,5.32,95.3585156134,132.29,9.096,2.653,9.475,9.096,2.653,9.475,0.0,0.0,0.0,0.0,104.696,8.103,105.0090997247,9.096,2.653,9.475,95.6,5.45,95.7552217897,127.55,104.716,14.543,105.7210457052,9.096,2.653,9.475,95.62,11.89,96.3564035236,127.55
2021-08-23 15:00:00,104.48024,8.187570000000001,104.8005575031,9.42024,2.74757,9.81275,95.06,5.44,95.2155302459,132.29,9.42024,2.74757,9.81275,9.42024,2.74757,9.81275,0.0,0.0,0.0,0.0,104.86024,8.29757,105.1880202341,9.42024,2.74757,9.81275,95.44,5.55,95.6012348247,127.55,104.91024,14.58757,105.9195716351,9.42024,2.74757,9.81275,95.49,11.84,96.2212331037,127.55
2021-08-23 15:30:00,104.05944,8.48817,104.4050577466,9.07944,2.64817,9.45775,94.98,5.84,95.1593715826,132.48,9.07944,2.64817,9.45775,9.07944,2.64817,9.45775,0.0,0.0,0.0,0.0,104.40944,8.61817,104.7645169667,9.07944,2.64817,9.45775,95.33,5.97,95.5167514104,127.74,104.44944,14.11817,105.3992800756,9.07944,2.64817,9.45775,95.37,11.47,96.0572631299,127.74
2021-08-23 16:00:00,105.63784,8.50062,105.9793082646,8.60784,2.5106200000000003,8.9665,97.03,5.99,97.2147159642,132.61,8.60784,2.5106200000000003,8.9665,8.60784,2.5106200000000003,8.9665,0.0,0.0,0.0,0.0,106.01784,8.63062,106.3685573835,8.60784,2.5106200000000003,8.9665,97.41,6.12,97.6020619659,127.85,106.05784,13.83062,106.9558389012,8.60784,2.5106200000000003,8.9665,97.45,11.32,98.1052745779,127.85
2021-08-23 16:30:00,105.34616,10.58888,105.8769937541,9.35616,2.72888,9.746,95.99,7.86,96.3112646579,133.27,9.35616,2.72888,9.746,9.35616,2.72888,9.746,0.0,0.0,0.0,0.0,105.72616,10.71888,106.2681292618,9.35616,2.72888,9.746,96.37,7.99,96.7006566679,128.52,105.76616,12.34888,106.4846253616,9.35616,2.72888,9.746,96.41,9.62,96.8887635384,128.52
2021-08-23 17:00:00,106.23808,11.29069,106.8363670421,6.9280800000000005,2.02069,7.21675,99.31,9.27,99.7417114351,133.27,6.9280800000000005,2.02069,7.21675,6.9280800000000005,2.02069,7.21675,0.0,0.0,0.0,0.0,106.59808,11.44069,107.2102609239,6.9280800000000005,2.02069,7.21675,99.67,9.42,100.1141613359,128.52,106.64808,10.31069,107.1453372572,6.9280800000000005,2.02069,7.21675,99.72,8.29,100.0639920251,128.52
2021-08-23 17:30:00,107.23136,11.61873,107.8589794791,5.24136,1.52873,5.45975,101.99,10.09,102.4878929435,133.74,5.24136,1.52873,5.45975,5.24136,1.52873,5.45975,0.0,0.0,0.0,0.0,107.61136,11.78873,108.2551567181,5.24136,1.52873,5.45975,102.37,10.26,102.8828678644,129.0,107.65136,9.03873,108.030152966,5.24136,1.52873,5.45975,102.41,7.51,102.684995009,129.0
2021-08-23 18:00:00,107.67736,12.83548,108.4396763339,3.92736,1.14548,4.091,103.75,11.69,104.4065065022,133.74,3.92736,1.14548,4.091,3.92736,1.14548,4.091,0.0,0.0,0.0,0.0,108.07736,13.02548,108.8594454965,3.92736,1.14548,4.091,104.15,11.88,104.82536382,129.0,108.07736,7.07548,108.3087169244,3.92736,1.14548,4.091,104.15,5.93,104.3186819319,129.0
2021-08-23 18:30:00,106.07624,16.70557,107.3836335833,6.87624,2.00557,7.16275,99.2,14.7,100.2832488504,133.93,6.87624,2.00557,7.16275,6.87624,2.00557,7.16275,0.0,0.0,0.0,0.0,106.41624,16.88557,107.7475689283,6.87624,2.00557,7.16275,99.54,14.88,100.6460431413,129.21,106.46624,5.07557,106.5871552794,6.87624,2.00557,7.16275,99.59,3.07,99.6373072699,129.21
2021-08-23 19:00:00,106.36344,16.55517,107.6441128087,5.98344,1.74517,6.23275,100.38,14.81,101.4666472295,134.44,5.98344,1.74517,6.23275,5.98344,1.74517,6.23275,0.0,0.0,0.0,0.0,106.70344,16.73517,108.0078238961,5.98344,1.74517,6.23275,100.72,14.99,101.8293597152,129.72,106.76344,4.66517,106.865316786,5.98344,1.74517,6.23275,100.78,2.92,100.8222931697,129.72
2021-08-23 19:30:00,106.02712,17.25791,107.4224633541,5.54712,1.6179100000000002,5.77825,100.48,15.64,101.6899208378,133.59,5.54712,1.6179100000000002,5.77825,5.54712,1.6179100000000002,5.77825,0.0,0.0,0.0,0.0,106.36712,17.45791,107.7902724677,5.54712,1.6179100000000002,5.77825,100.82,15.84,102.0567391209,128.95,106.39712,3.51791,106.4552621295,5.54712,1.6179100000000002,5.77825,100.85,1.9,100.8678962802,128.95
2021-08-23 20:00:00,103.95288,17.83334,105.4714619025,4.74288,1.38334,4.9405,99.21,16.45,100.5645394759,133.59,4.74288,1.38334,4.9405,4.74288,1.38334,4.9405,0.0,0.0,0.0,0.0,104.28288,18.02334,105.8289178148,4.74288,1.38334,4.9405,99.54,16.64,100.9212623782,128.95,104.32288,2.50334,104.352910849,4.74288,1.38334,4.9405,99.58,1.12,99.5862982543,128.95
2021-08-23 20:30:00,105.04368,15.78274,106.2227357483,1.48368,0.43274,1.5455,103.56,15.35,104.6914327918,133.67,1.48368,0.43274,1.5455,1.48368,0.43274,1.5455,0.0,0.0,0.0,0.0,105.38368,15.98274,106.5887798422,1.48368,0.43274,1.5455,103.9,15.55,105.0571868079,129.01,105.43368,2.56274,105.4648212185,1.48368,0.43274,1.5455,103.95,2.13,103.9718202207,129.01
2021-08-23 21:00:00,106.00104,16.60197,107.2932704738,1.4810400000000001,0.43197,1.54275,104.52,16.17,105.7634119155,133.33,1.4810400000000001,0.43197,1.54275,1.4810400000000001,0.43197,1.54275,0.0,0.0,0.0,0.0,106.37104,16.83197,107.6945373023,1.4810400000000001,0.43197,1.54275,104.89,16.4,106.1643636066,128.68,106.39104,1.6419700000000002,106.4037097932,1.4810400000000001,0.43197,1.54275,104.91,1.21,104.9169776538,128.68
2021-08-23 21:30:00,102.33416,18.03288,103.9108515219,1.00416,0.29288000000000003,1.046,101.33,17.74,102.8711645701,133.17,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,0.0,102.68416,18.23288,104.2903381335,1.00416,0.29288000000000003,1.046,101.68,17.94,103.2505012094,128.53,102.70416,0.8628800000000001,102.7077847254,1.00416,0.29288000000000003,1.046,101.7,0.5700000000000001,101.7015973326,128.53
2021-08-23 22:00:00,96.25752,20.06261,98.3260823819,0.7975200000000001,0.23261,0.8307500000000001,95.46,19.83,97.4978999774,133.42,0.7975200000000001,0.23261,0.8307500000000001,0.7975200000000001,0.23261,0.8307500000000001,0.0,0.0,0.0,0.0,96.57752,20.24261,98.6761401199,0.7975200000000001,0.23261,0.8307500000000001,95.78,20.01,97.8478844942,128.79,96.61752,2.51261,96.6501856178,0.7975200000000001,0.23261,0.8307500000000001,95.82,2.2800000000000002,95.8471220225,128.79
2021-08-23 22:30:00,90.69152,22.17086,93.362191668,0.7915200000000001,0.23086,0.8245,89.9,21.94,92.5384979346,134.42,0.7915200000000001,0.23086,0.8245,0.7915200000000001,0.23086,0.8245,0.0,0.0,0.0,0.0,90.98152,22.35086,93.6867008932,0.7915200000000001,0.23086,0.8245,90.19,22.12,92.862966246,129.71,91.05152,4.39086,91.1573307302,0.7915200000000001,0.23086,0.8245,90.26,4.16,90.3558144228,129.71
2021-08-23 23:00:00,85.36552,23.69036,88.5917894717,0.7555200000000001,0.22036000000000003,0.787,84.61,23.47,87.8048574966,134.42,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,0.0,85.64552,23.85036,88.9044136598,0.7555200000000001,0.22036000000000003,0.787,84.89,23.63,88.1174727282,129.71,85.70552,5.97036,85.9132199199,0.7555200000000001,0.22036000000000003,0.787,84.95,5.75,85.1443773834,129.71
2021-08-23 23:30:00,80.48016,25.12713,84.3114987156,0.71016,0.20713,0.73975,79.77,24.92,83.5718810366,134.73,0.71016,0.20713,0.73975,0.71016,0.20713,0.73975,0.0,0.0,0.0,0.0,80.73016,25.25713,84.5888961357,0.71016,0.20713,0.73975,80.02,25.05,83.8492868187,130.02,80.81016,7.26713,81.1362627785,0.71016,0.20713,0.73975,80.1,7.06,80.4105316485,130.02
2021-08-24 00:00:00,76.732,26.2735,81.1054660689,0.732,0.21350000000000002,0.7625000000000001,76.0,26.06,80.3437838292,134.73,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,0.0,76.952,26.3935,81.3524870317,0.732,0.21350000000000002,0.7625000000000001,76.22,26.18,80.5908232989,130.02,77.052,8.1935,77.4864126557,0.732,0.21350000000000002,0.7625000000000001,76.32,7.98,76.7360593202,130.02
2021-08-24 00:30:00,72.85,26.75,77.6059598227,0.0,0.0,0.0,72.85,26.75,77.6059598227,135.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.05,26.86,77.8316266051,0.0,0.0,0.0,73.05,26.86,77.8316266051,131.08,73.16,8.5,73.6521255634,0.0,0.0,0.0,73.16,8.5,73.6521255634,131.08
2021-08-24 01:00:00,70.56,27.53,75.7404416412,0.0,0.0,0.0,70.56,27.53,75.7404416412,135.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.75,27.62,75.9501606318,0.0,0.0,0.0,70.75,27.62,75.9501606318,131.08,70.88,9.21,71.4758595611,0.0,0.0,0.0,70.88,9.21,71.4758595611,131.08
2021-08-24 01:30:00,69.5,27.95,74.9096288871,0.0,0.0,0.0,69.5,27.95,74.9096288871,136.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.69,28.05,75.1232227743,0.0,0.0,0.0,69.69,28.05,75.1232227743,131.37,69.81,9.53,70.4574836337,0.0,0.0,0.0,69.81,9.53,70.4574836337,131.37
2021-08-24 02:00:00,69.17,28.24,74.7126930314,0.0,0.0,0.0,69.17,28.24,74.7126930314,136.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.36,28.33,74.9226167455,0.0,0.0,0.0,69.36,28.33,74.9226167455,131.61,69.49,9.81,70.1790296314,0.0,0.0,0.0,69.49,9.81,70.1790296314,131.61
2021-08-24 02:30:00,67.9,28.52,73.6464554476,0.0,0.0,0.0,67.9,28.52,73.6464554476,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.09,28.61,73.8564838047,0.0,0.0,0.0,68.09,28.61,73.8564838047,131.84,68.22,10.04,68.9548402942,0.0,0.0,0.0,68.22,10.04,68.9548402942,131.84
2021-08-24 03:00:00,66.26,28.73,72.2204991675,0.0,0.0,0.0,66.26,28.73,72.2204991675,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.44,28.83,72.4254271648,0.0,0.0,0.0,66.44,28.83,72.4254271648,131.84,66.58,10.22,67.3598159142,0.0,0.0,0.0,66.58,10.22,67.3598159142,131.84
2021-08-24 03:30:00,65.84,28.95,71.9236268552,0.0,0.0,0.0,65.84,28.95,71.9236268552,136.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.02,29.03,72.1206024656,0.0,0.0,0.0,66.02,29.03,72.1206024656,132.04,66.14,10.4,66.9526668625,0.0,0.0,0.0,66.14,10.4,66.9526668625,132.04
2021-08-24 04:00:00,65.14,29.06,71.3281375055,0.0,0.0,0.0,65.14,29.06,71.3281375055,136.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.31,29.14,71.5159821299,0.0,0.0,0.0,65.31,29.14,71.5159821299,132.04,65.45,10.5,66.2868953866,0.0,0.0,0.0,65.45,10.5,66.2868953866,132.04
2021-08-24 04:30:00,65.72,28.98,71.8258922673,0.0,0.0,0.0,65.72,28.98,71.8258922673,136.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.89,29.06,72.0137188319,0.0,0.0,0.0,65.89,29.06,72.0137188319,132.12,66.03,10.47,66.8549310074,0.0,0.0,0.0,66.03,10.47,66.8549310074,132.12
2021-08-24 05:00:00,66.68,28.64,72.5704623108,0.0,0.0,0.0,66.68,28.64,72.5704623108,136.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.86,28.72,72.7674240303,0.0,0.0,0.0,66.86,28.72,72.7674240303,132.05,66.99,10.16,67.7560750044,0.0,0.0,0.0,66.99,10.16,67.7560750044,132.05
2021-08-24 05:30:00,69.11,27.71,74.4582849655,0.0,0.0,0.0,69.11,27.71,74.4582849655,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.29,27.8,74.6588514511,0.0,0.0,0.0,69.29,27.8,74.6588514511,131.6,69.44,9.29,70.0586732675,0.0,0.0,0.0,69.44,9.29,70.0586732675,131.6
2021-08-24 06:00:00,71.78,26.65,76.5675577513,0.0,0.0,0.0,71.78,26.65,76.5675577513,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.99,26.75,76.7992356733,0.0,0.0,0.0,71.99,26.75,76.7992356733,131.6,72.1,8.34,72.5807522695,0.0,0.0,0.0,72.1,8.34,72.5807522695,131.6
2021-08-24 06:30:00,79.63,21.72,82.5390531809,0.0,0.0,0.0,79.63,21.72,82.5390531809,134.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.87,21.83,82.7995519312,0.0,0.0,0.0,79.87,21.83,82.7995519312,129.99,79.98,3.8,80.0702216807,0.0,0.0,0.0,79.98,3.8,80.0702216807,129.99
2021-08-24 07:00:00,86.48,17.68,88.2687532482,0.0,0.0,0.0,86.48,17.68,88.2687532482,134.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,86.78,17.81,88.5887379976,0.0,0.0,0.0,86.78,17.81,88.5887379976,129.99,86.86,0.63,86.862284681,0.0,0.0,0.0,86.86,0.63,86.862284681,129.99
2021-08-24 07:30:00,93.44,14.34,94.5339579199,0.0,0.0,0.0,93.44,14.34,94.5339579199,133.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,93.78,14.49,94.8928263885,0.0,0.0,0.0,93.78,14.49,94.8928263885,129.01,93.83,3.2800000000000002,93.8873117093,0.0,0.0,0.0,93.83,3.2800000000000002,93.8873117093,129.01
2021-08-24 08:00:00,99.57,11.46,100.2273241187,0.0,0.0,0.0,99.57,11.46,100.2273241187,133.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,99.94,11.62,100.6132595635,0.0,0.0,0.0,99.94,11.62,100.6132595635,129.01,99.97,6.07,100.1541102502,0.0,0.0,0.0,99.97,6.07,100.1541102502,129.01
2021-08-24 08:30:00,104.64,7.52,104.9098660756,0.0,0.0,0.0,104.64,7.52,104.9098660756,133.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,105.05,7.69,105.331090377,0.0,0.0,0.0,105.05,7.69,105.331090377,128.83,105.07,9.78,105.5241834842,0.0,0.0,0.0,105.07,9.78,105.5241834842,128.83
2021-08-24 09:00:00,104.77,6.39,104.9646845372,0.0,0.0,0.0,104.77,6.39,104.9646845372,132.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,105.19,6.55,105.3937313126,0.0,0.0,0.0,105.19,6.55,105.3937313126,127.96,105.2,10.88,105.76111951,0.0,0.0,0.0,105.2,10.88,105.76111951,127.96
2021-08-24 09:30:00,104.72,6.16,104.9010200141,0.0,0.0,0.0,104.72,6.16,104.9010200141,132.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,105.13,6.34,105.3209974317,0.0,0.0,0.0,105.13,6.34,105.3209974317,127.7,105.16,11.04,105.7379175131,0.0,0.0,0.0,105.16,11.04,105.7379175131,127.7
2021-08-24 10:00:00,108.14,4.39,108.229070494,0.0,0.0,0.0,108.14,4.39,108.229070494,132.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,108.59,4.5600000000000005,108.6857014515,0.0,0.0,0.0,108.59,4.5600000000000005,108.6857014515,127.7,108.58,12.75,109.3260211478,0.0,0.0,0.0,108.58,12.75,109.3260211478,127.7
2021-08-24 10:30:00,106.54,5.52,106.6829039725,0.0,0.0,0.0,106.54,5.52,106.6829039725,132.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,106.95,5.7,107.1017856994,0.0,0.0,0.0,106.95,5.7,107.1017856994,127.61,106.97,11.65,107.6025250633,0.0,0.0,0.0,106.97,11.65,107.6025250633,127.61
2021-08-24 11:00:00,107.62,4.63,107.7195492935,0.0,0.0,0.0,107.62,4.63,107.7195492935,132.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,108.07,4.8100000000000005,108.1769892352,0.0,0.0,0.0,108.07,4.8100000000000005,108.1769892352,127.61,108.06,12.46,108.7759863205,0.0,0.0,0.0,108.06,12.46,108.7759863205,127.61
2021-08-24 11:30:00,110.54,3.43,110.5932027749,0.0,0.0,0.0,110.54,3.43,110.5932027749,131.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,110.97,3.62,111.029029087,0.0,0.0,0.0,110.97,3.62,111.029029087,127.25,110.96,13.62,111.7927815201,0.0,0.0,0.0,110.96,13.62,111.7927815201,127.25
2021-08-24 12:00:00,113.59,2.33,113.6138943968,0.0,0.0,0.0,113.59,2.33,113.6138943968,131.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,114.06,2.52,114.0878345837,0.0,0.0,0.0,114.06,2.52,114.0878345837,127.18,114.04,14.67,114.9796960337,0.0,0.0,0.0,114.04,14.67,114.9796960337,127.18
2021-08-24 12:30:00,114.94,2.03,114.9579249117,0.0,0.0,0.0,114.94,2.03,114.9579249117,131.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,115.42,2.24,115.4417342212,0.0,0.0,0.0,115.42,2.24,115.4417342212,126.9,115.4,14.93,116.3617845343,0.0,0.0,0.0,115.4,14.93,116.3617845343,126.9
2021-08-24 13:00:00,113.92,2.65,113.9508178997,0.0,0.0,0.0,113.92,2.65,113.9508178997,131.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,114.39,2.86,114.4257475396,0.0,0.0,0.0,114.39,2.86,114.4257475396,126.9,114.38,14.34,115.2754093465,0.0,0.0,0.0,114.38,14.34,115.2754093465,126.9
2021-08-24 13:30:00,112.83,3.65,112.8890224955,0.0,0.0,0.0,112.83,3.65,112.8890224955,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,113.29,3.85,113.3553995185,0.0,0.0,0.0,113.29,3.85,113.3553995185,127.31,113.27,13.43,114.0633937773,0.0,0.0,0.0,113.27,13.43,114.0633937773,127.31
