Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-24 14:00:00,111.09,3.65,111.1499464687,0.0,0.0,0.0,111.09,3.65,111.1499464687,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,111.55,3.85,111.6164190431,0.0,0.0,0.0,111.55,3.85,111.6164190431,127.31,111.54,13.44,112.3468076983,0.0,0.0,0.0,111.54,13.44,112.3468076983,127.31
2021-08-24 14:30:00,110.41,3.52,110.4660966089,0.0,0.0,0.0,110.41,3.52,110.4660966089,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,110.87,3.71,110.9320557819,0.0,0.0,0.0,110.87,3.71,110.9320557819,127.45,110.84,13.6,111.6712389114,0.0,0.0,0.0,110.84,13.6,111.6712389114,127.45
2021-08-24 15:00:00,109.48,3.9699999999999998,109.5519570797,0.0,0.0,0.0,109.48,3.9699999999999998,109.5519570797,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,109.92,4.17,109.9990695415,0.0,0.0,0.0,109.92,4.17,109.9990695415,127.45,109.91,13.14,110.6926722959,0.0,0.0,0.0,109.91,13.14,110.6926722959,127.45
2021-08-24 15:30:00,110.69,3.96,110.7608130162,0.0,0.0,0.0,110.69,3.96,110.7608130162,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,111.14,4.16,111.2178277076,0.0,0.0,0.0,111.14,4.16,111.2178277076,127.45,111.14,13.15,111.9152451635,0.0,0.0,0.0,111.14,13.15,111.9152451635,127.45
2021-08-24 16:00:00,111.9,4.1,111.9750865148,0.0,0.0,0.0,111.9,4.1,111.9750865148,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,112.36,4.31,112.442632929,0.0,0.0,0.0,112.36,4.31,112.442632929,127.45,112.35,13.03,113.1030653873,0.0,0.0,0.0,112.35,13.03,113.1030653873,127.45
2021-08-24 16:30:00,112.4,5.11,112.5160970706,0.0,0.0,0.0,112.4,5.11,112.5160970706,132.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,112.84,5.32,112.9653398171,0.0,0.0,0.0,112.84,5.32,112.9653398171,127.56,112.84,12.09,113.485830393,0.0,0.0,0.0,112.84,12.09,113.485830393,127.56
2021-08-24 17:00:00,108.55,7.58,108.8143322362,0.0,0.0,0.0,108.55,7.58,108.8143322362,132.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,108.98,7.77,109.2566396152,0.0,0.0,0.0,108.98,7.77,109.2566396152,127.83,108.99,9.76,109.4261289638,0.0,0.0,0.0,108.99,9.76,109.4261289638,127.83
2021-08-24 17:30:00,108.7,9.63,109.1257389437,0.0,0.0,0.0,108.7,9.63,109.1257389437,132.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,109.12,9.84,109.5627673984,0.0,0.0,0.0,109.12,9.84,109.5627673984,128.28,109.12,7.8,109.3984204639,0.0,0.0,0.0,109.12,7.8,109.3984204639,128.28
2021-08-24 18:00:00,108.13,11.38,108.7271874924,0.0,0.0,0.0,108.13,11.38,108.7271874924,133.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,108.53,11.59,109.1470979917,0.0,0.0,0.0,108.53,11.59,109.1470979917,128.73,108.53,6.17,108.7052427439,0.0,0.0,0.0,108.53,6.17,108.7052427439,128.73
2021-08-24 18:30:00,106.48,13.5,107.3323828115,0.0,0.0,0.0,106.48,13.5,107.3323828115,134.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,106.87,13.72,107.7470895199,0.0,0.0,0.0,106.87,13.72,107.7470895199,129.42,106.88,4.13,106.9597648651,0.0,0.0,0.0,106.88,4.13,106.9597648651,129.42
2021-08-24 19:00:00,105.38,14.36,106.35390919,0.0,0.0,0.0,105.38,14.36,106.35390919,134.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,105.75,14.57,106.7489925011,0.0,0.0,0.0,105.75,14.57,106.7489925011,129.42,105.77,3.16,105.8171937825,0.0,0.0,0.0,105.77,3.16,105.8171937825,129.42
2021-08-24 19:30:00,107.76,13.77,108.6362301445,0.0,0.0,0.0,107.76,13.77,108.6362301445,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,108.14,13.99,109.0411835042,0.0,0.0,0.0,108.14,13.99,109.0411835042,128.53,108.16,3.62,108.2205618171,0.0,0.0,0.0,108.16,3.62,108.2205618171,128.53
2021-08-24 20:00:00,106.09,14.18,107.0334550503,0.0,0.0,0.0,106.09,14.18,107.0334550503,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,106.48,14.4,107.4492922266,0.0,0.0,0.0,106.48,14.4,107.4492922266,128.53,106.49,3.21,106.538369614,0.0,0.0,0.0,106.49,3.21,106.538369614,128.53
2021-08-24 20:30:00,106.61,14.13,107.542312603,0.0,0.0,0.0,106.61,14.13,107.542312603,132.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,106.98,14.36,107.9394737804,0.0,0.0,0.0,106.98,14.36,107.9394737804,128.19,107.01,3.18,107.0572393629,0.0,0.0,0.0,107.01,3.18,107.0572393629,128.19
2021-08-24 21:00:00,105.74,15.03,106.8028487448,0.0,0.0,0.0,105.74,15.03,106.8028487448,132.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,106.11,15.25,107.2002546639,0.0,0.0,0.0,106.11,15.25,107.2002546639,128.19,106.13,2.14,106.1515732337,0.0,0.0,0.0,106.13,2.14,106.1515732337,128.19
2021-08-24 21:30:00,102.13,16.74,103.4928234227,0.0,0.0,0.0,102.13,16.74,103.4928234227,132.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,102.5,16.95,103.8920232742,0.0,0.0,0.0,102.5,16.95,103.8920232742,127.63,102.51,0.67,102.5121895191,0.0,0.0,0.0,102.51,0.67,102.5121895191,127.63
2021-08-24 22:00:00,96.6,18.8,98.412397593,0.0,0.0,0.0,96.6,18.8,98.412397593,132.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,96.93,18.98,98.7707714863,0.0,0.0,0.0,96.93,18.98,98.7707714863,128.18,96.96,1.3599999999999999,96.9695374847,0.0,0.0,0.0,96.96,1.3599999999999999,96.9695374847,128.18
2021-08-24 22:30:00,90.16,21.48,92.6834181502,0.0,0.0,0.0,90.16,21.48,92.6834181502,133.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,90.45,21.65,93.0049729853,0.0,0.0,0.0,90.45,21.65,93.0049729853,128.55,90.5,4.01,90.5887967687,0.0,0.0,0.0,90.5,4.01,90.5887967687,128.55
2021-08-24 23:00:00,84.91,22.82,87.9230373679,0.0,0.0,0.0,84.91,22.82,87.9230373679,133.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,85.19,22.97,88.2324033448,0.0,0.0,0.0,85.19,22.97,88.2324033448,128.55,85.25,5.17,85.4066238649,0.0,0.0,0.0,85.25,5.17,85.4066238649,128.55
2021-08-24 23:30:00,79.37,24.64,83.1067175384,0.0,0.0,0.0,79.37,24.64,83.1067175384,133.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.61,24.77,83.3744865052,0.0,0.0,0.0,79.61,24.77,83.3744865052,129.15,79.69,6.71,79.9719963487,0.0,0.0,0.0,79.69,6.71,79.9719963487,129.15
2021-08-25 00:00:00,75.9,25.81,80.1683609662,0.0,0.0,0.0,75.9,25.81,80.1683609662,134.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.12,25.93,80.4152926998,0.0,0.0,0.0,76.12,25.93,80.4152926998,130.0,76.24,7.66,76.6238422425,0.0,0.0,0.0,76.24,7.66,76.6238422425,130.0
2021-08-25 00:30:00,73.1656,27.0108,77.992232562,0.5856,0.1708,0.61,72.58,26.84,77.3837321405,135.85,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,0.0,73.3756,27.1208,78.2273383671,0.5856,0.1708,0.61,72.79,26.95,77.6188546682,131.08,73.4856,8.7608,74.0059796503,0.5856,0.1708,0.61,72.9,8.59,73.4043466015,131.08
2021-08-25 01:00:00,70.99904,27.60597,76.1771176966,0.5690400000000001,0.16597,0.59275,70.43,27.44,75.5866291086,135.85,0.5690400000000001,0.16597,0.59275,0.5690400000000001,0.16597,0.59275,0.0,0.0,0.0,0.0,71.18904,27.70597,76.3904456707,0.5690400000000001,0.16597,0.59275,70.62,27.54,75.7999736148,131.08,71.31904,9.28597,71.9210310366,0.5690400000000001,0.16597,0.59275,70.75,9.12,71.335383226,131.08
2021-08-25 01:30:00,69.71112,28.29366,75.2341109328,0.5611200000000001,0.16366,0.5845,69.15,28.13,74.6526583586,136.1,0.5611200000000001,0.16366,0.5845,0.5611200000000001,0.16366,0.5845,0.0,0.0,0.0,0.0,69.90112,28.38366,75.444010579,0.5611200000000001,0.16366,0.5845,69.34,28.22,74.8625674152,131.33,70.02112,9.93366,70.7222372882,0.5611200000000001,0.16366,0.5845,69.46,9.77,70.1437417023,131.33
2021-08-25 02:00:00,69.49472,28.53596,75.1253427347,0.5347200000000001,0.15596000000000002,0.557,68.96,28.38,74.5714824849,136.27,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,0.0,69.66472,28.62596,75.3167896196,0.5347200000000001,0.15596000000000002,0.557,69.13,28.47,74.7629440298,131.49,69.79472,10.20596,70.5369729957,0.5347200000000001,0.15596000000000002,0.557,69.26,10.05,69.9853563254,131.49
2021-08-25 02:30:00,68.65768,28.58849,74.3718951181,0.5776800000000001,0.16849,0.60175,68.08,28.42,73.7738625802,136.15,0.5776800000000001,0.16849,0.60175,0.5776800000000001,0.16849,0.60175,0.0,0.0,0.0,0.0,68.83768,28.68849,74.5765086757,0.5776800000000001,0.16849,0.60175,68.26,28.52,73.9784968758,131.39,68.96768,10.17849,69.7147225718,0.5776800000000001,0.16849,0.60175,68.39,10.01,69.1186819897,131.39
2021-08-25 03:00:00,67.27984,28.78787,73.1800405135,0.60984,0.17787000000000003,0.6352500000000001,66.67,28.61,72.5494383162,136.38,0.60984,0.17787000000000003,0.6352500000000001,0.60984,0.17787000000000003,0.6352500000000001,0.0,0.0,0.0,0.0,67.45984,28.87787,73.380933413,0.60984,0.17787000000000003,0.6352500000000001,66.85,28.7,72.7503436418,131.6,67.58984,10.38787,68.3834359649,0.60984,0.17787000000000003,0.6352500000000001,66.98,10.21,67.7537046958,131.6
2021-08-25 03:30:00,66.46152,28.91836,72.4803779364,0.6115200000000001,0.17836000000000002,0.637,65.85,28.74,71.8485219055,136.41,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,0.0,66.64152,29.00836,72.6813396808,0.6115200000000001,0.17836000000000002,0.637,66.03,28.83,72.0494954875,131.63,66.78152,10.49836,67.6016787972,0.6115200000000001,0.17836000000000002,0.637,66.17,10.32,66.9699283261,131.63
2021-08-25 04:00:00,66.38224,28.88857,72.3957959005,0.61224,0.17857,0.63775,65.77,28.71,71.7632008762,136.41,0.61224,0.17857,0.63775,0.61224,0.17857,0.63775,0.0,0.0,0.0,0.0,66.56224,28.96857,72.5927671443,0.61224,0.17857,0.63775,65.95,28.79,71.9601737074,131.63,66.68224,10.43857,67.4943321699,0.61224,0.17857,0.63775,66.07,10.26,66.8618912386,131.63
2021-08-25 04:30:00,66.49888,28.576340000000002,72.3789213034,0.63888,0.18634,0.6655,65.86,28.39,71.7184195308,136.49,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,0.0,66.66888,28.65634,72.5666960985,0.63888,0.18634,0.6655,66.03,28.47,71.9062014015,131.71,66.81888000000001,10.14634,67.5848425303,0.63888,0.18634,0.6655,66.18,9.96,66.9252867009,131.71
2021-08-25 05:00:00,67.3236,28.3448,73.0472094197,0.6336,0.18480000000000002,0.66,66.69,28.16,72.391585837,136.43,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,0.0,67.5036,28.4348,73.2480297619,0.6336,0.18480000000000002,0.66,66.87,28.25,72.5924197145,131.65,67.6336,9.9048,68.3550211177,0.6336,0.18480000000000002,0.66,67.0,9.72,67.7013914185,131.65
2021-08-25 05:30:00,70.32056,27.53558,75.5194632174,0.67056,0.19558,0.6985,69.65,27.34,74.8237803108,136.58,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,0.0,70.50056,27.62558,75.7198892673,0.67056,0.19558,0.6985,69.83,27.43,75.0242214222,131.8,70.63056,9.15558,71.2214900929,0.67056,0.19558,0.6985,69.96,8.96,70.5314341269,131.8
2021-08-25 06:00:00,73.31104,26.46572,77.9419201778,0.6710400000000001,0.19572,0.6990000000000001,72.64,26.27,77.2443039971,136.28,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,0.0,73.50104,26.57572,78.1579923911,0.6710400000000001,0.19572,0.6990000000000001,72.83,26.38,77.4603982691,131.51,73.63104,8.15572,74.0813459664,0.6710400000000001,0.19572,0.6990000000000001,72.96,7.96,73.3929369899,131.51
2021-08-25 06:30:00,82.17376,21.35068,84.902169401,0.65376,0.19068000000000002,0.681,81.52,21.16,84.2214699468,136.06,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,0.0,82.42376,21.47068,85.1743289507,0.65376,0.19068000000000002,0.681,81.77,21.28,84.4936169187,131.3,82.53376,3.41068,82.6042025432,0.65376,0.19068000000000002,0.681,81.88,3.22,81.9432901463,131.3
2021-08-25 07:00:00,91.03424,16.66082,92.5462899065,0.65424,0.19082000000000002,0.6815,90.38,16.47,91.8684129611,134.76,0.65424,0.19082000000000002,0.6815,0.65424,0.19082000000000002,0.6815,0.0,0.0,0.0,0.0,91.34424,16.81082,92.8782743716,0.65424,0.19082000000000002,0.6815,90.69,16.62,92.2003280905,130.05,91.42424,1.55082,91.4373922542,0.65424,0.19082000000000002,0.6815,90.77,1.3599999999999999,90.7801878165,130.05
2021-08-25 07:30:00,100.36112,13.59866,101.2782205681,0.92112,0.26866,0.9595,99.44,13.33,100.3294697484,134.08,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,0.0,100.73112,13.75866,101.666411668,0.92112,0.26866,0.9595,99.81,13.49,100.7175069191,129.39,100.77112,4.42866,100.8683877905,0.92112,0.26866,0.9595,99.85,4.16,99.9366204151,129.39
2021-08-25 08:00:00,106.56656,9.64858,107.0024616831,1.12656,0.32858000000000004,1.1735,105.44,9.32,105.8511029702,133.38,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,0.0,106.96656,9.83858,107.4180739664,1.12656,0.32858000000000004,1.1735,105.84,9.51,106.2663902652,128.74,106.99656,8.27858,107.316348888,1.12656,0.32858000000000004,1.1735,105.87,7.95,106.1680714716,128.74
2021-08-25 08:30:00,110.89848,6.98039,111.117949544,1.09848,0.32039,1.14425,109.8,6.66,110.0017981671,132.42,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,0.0,111.33848,7.17039,111.5691338205,1.09848,0.32039,1.14425,110.24,6.85,110.4526147269,127.79,111.33848,10.88039,111.8688518546,1.09848,0.32039,1.14425,110.24,10.56,110.7446215398,127.79
2021-08-25 09:00:00,112.6552,5.7811,112.8034361367,1.6152000000000002,0.4711,1.6825,111.04,5.31,111.1668912042,132.33,1.6152000000000002,0.4711,1.6825,1.6152000000000002,0.4711,1.6825,0.0,0.0,0.0,0.0,113.0952,5.9811,113.2532464005,1.6152000000000002,0.4711,1.6825,111.48,5.51,111.6160853103,127.71,113.1052,12.2911,113.7710745587,1.6152000000000002,0.4711,1.6825,111.49,11.82,112.1148183783,127.71
2021-08-25 09:30:00,116.57304,4.28422,116.651738932,2.24304,0.65422,2.3365,114.33,3.63,114.3876120915,132.0,2.24304,0.65422,2.3365,2.24304,0.65422,2.3365,0.0,0.0,0.0,0.0,117.02304,4.49422,117.1093075048,2.24304,0.65422,2.3365,114.78,3.84,114.8442162235,127.4,117.01304,14.07422,117.8564177236,2.24304,0.65422,2.3365,114.77,13.42,115.551933346,127.4
2021-08-25 10:00:00,117.40232,5.92651,117.5518109693,5.78232,1.6865100000000002,6.02325,111.62,4.24,111.7005013418,131.66,5.78232,1.6865100000000002,6.02325,5.78232,1.6865100000000002,6.02325,0.0,0.0,0.0,0.0,117.85232,6.11651,118.0109360354,5.78232,1.6865100000000002,6.02325,112.07,4.43,112.1575222622,127.07,117.83232,14.55651,118.72804058,5.78232,1.6865100000000002,6.02325,112.05,12.87,112.7866986838,127.07
2021-08-25 10:30:00,117.54072,6.36896,117.7131450162,6.03072,1.75896,6.282,111.51,4.61,111.6052516685,131.91,6.03072,1.75896,6.282,6.03072,1.75896,6.282,0.0,0.0,0.0,0.0,117.99072,6.56896,118.1734371236,6.03072,1.75896,6.282,111.96,4.8100000000000005,112.0632754296,127.29,117.98072,14.27896,118.8416551147,6.03072,1.75896,6.282,111.95,12.52,112.6479156487,127.29
2021-08-25 11:00:00,118.01504,5.97647,118.1662720909,6.12504,1.78647,6.38025,111.89,4.19,111.9684250135,132.1,6.12504,1.78647,6.38025,6.12504,1.78647,6.38025,0.0,0.0,0.0,0.0,118.46504,6.16647,118.6254233057,6.12504,1.78647,6.38025,112.34,4.38,112.4253530126,127.48,118.47504,14.64647,119.3769416029,6.12504,1.78647,6.38025,112.35,12.86,113.0836066811,127.48
2021-08-25 11:30:00,118.04112,5.75241,118.1812008386,6.35112,1.8524100000000001,6.61575,111.69,3.9,111.7580695073,131.69,6.35112,1.8524100000000001,6.61575,6.35112,1.8524100000000001,6.61575,0.0,0.0,0.0,0.0,118.50112,5.94241,118.6500218199,6.35112,1.8524100000000001,6.61575,112.15,4.09,112.2245543542,127.08,118.47112,14.98241,119.4147347837,6.35112,1.8524100000000001,6.61575,112.12,13.13,112.8861873747,127.08
2021-08-25 12:00:00,119.23744,5.16842,119.3494016032,6.57744,1.9184200000000002,6.8515,112.66,3.25,112.706868025,131.66,6.57744,1.9184200000000002,6.8515,6.57744,1.9184200000000002,6.8515,0.0,0.0,0.0,0.0,119.68744,5.36842,119.8077761543,6.57744,1.9184200000000002,6.8515,113.11,3.45,113.1626024798,127.06,119.68744,15.65842,120.7073709872,6.57744,1.9184200000000002,6.8515,113.11,13.74,113.9414748895,127.06
2021-08-25 12:30:00,120.77632,5.47226,120.9002278834,6.79632,1.9822600000000001,7.0795,113.98,3.49,114.0334183474,131.5,6.79632,1.9822600000000001,7.0795,6.79632,1.9822600000000001,7.0795,0.0,0.0,0.0,0.0,121.23632,5.68226,121.3694086904,6.79632,1.9822600000000001,7.0795,114.44,3.7,114.4997973797,126.9,121.21632,15.47226,122.1997834034,6.79632,1.9822600000000001,7.0795,114.42,13.49,115.2124841326,126.9
2021-08-25 13:00:00,119.54528,5.8977900000000005,119.690675899,6.8152800000000004,1.98779,7.09925,112.73,3.91,112.7977880989,131.56,6.8152800000000004,1.98779,7.09925,6.8152800000000004,1.98779,7.09925,0.0,0.0,0.0,0.0,120.00528,6.09779,120.1601026579,6.8152800000000004,1.98779,7.09925,113.19,4.11,113.2645937617,126.97,119.98528,15.07779,120.9289343704,6.8152800000000004,1.98779,7.09925,113.17,13.09,113.9245232599,126.97
2021-08-25 13:30:00,119.02672,4.28696,119.1038962419,3.24672,0.94696,3.382,115.78,3.34,115.828165832,131.59,3.24672,0.94696,3.382,3.24672,0.94696,3.382,0.0,0.0,0.0,0.0,119.48672,4.50696,119.5716895624,3.24672,0.94696,3.382,116.24,3.56,116.2945020197,127.0,119.47672,14.58696,120.3638900335,3.24672,0.94696,3.382,116.23,13.64,117.0276142626,127.0
2021-08-25 14:00:00,117.59384,4.06362,117.6640310947,2.58384,0.7536200000000001,2.6915,115.01,3.31,115.0576212165,131.63,2.58384,0.7536200000000001,2.6915,2.58384,0.7536200000000001,2.6915,0.0,0.0,0.0,0.0,118.06384,4.27362,118.1411619354,2.58384,0.7536200000000001,2.6915,115.48,3.52,115.5336349294,127.0,118.04384,14.41362,118.920564258,2.58384,0.7536200000000001,2.6915,115.46,13.66,116.2652450219,127.0
2021-08-25 14:30:00,117.04624,4.19807,117.1215013986,2.25624,0.65807,2.35025,114.79,3.54,114.8445719222,131.57,2.25624,0.65807,2.35025,2.25624,0.65807,2.35025,0.0,0.0,0.0,0.0,117.51624,4.40807,117.5988849644,2.25624,0.65807,2.35025,115.26,3.75,115.3209872486,126.96,117.50624,14.10807,118.3501334096,2.25624,0.65807,2.35025,115.25,13.45,116.0321722627,126.96
2021-08-25 15:00:00,115.18392,4.86531,115.2866283138,2.8639200000000002,0.8353100000000001,2.98325,112.32,4.03,112.3922742007,131.66,2.8639200000000002,0.8353100000000001,2.98325,2.8639200000000002,0.8353100000000001,2.98325,0.0,0.0,0.0,0.0,115.65392,5.06531,115.7647898835,2.8639200000000002,0.8353100000000001,2.98325,112.79,4.23,112.8692916608,127.04,115.62392,13.88531,116.4546809277,2.8639200000000002,0.8353100000000001,2.98325,112.76,13.05,113.5126429082,127.04
2021-08-25 15:30:00,114.95416,4.77663,115.0533576019,2.59416,0.75663,2.7022500000000003,112.36,4.02,112.4318904938,132.01,2.59416,0.75663,2.7022500000000003,2.59416,0.75663,2.7022500000000003,0.0,0.0,0.0,0.0,115.41416,4.98663,115.5218369282,2.59416,0.75663,2.7022500000000003,112.82,4.23,112.8992705911,127.38,115.40416,13.82663,116.229496439,2.59416,0.75663,2.7022500000000003,112.81,13.07,113.5646115654,127.38
2021-08-25 16:00:00,115.09688,5.26909,115.2174253104,2.87688,0.8390900000000001,2.99675,112.22,4.43,112.3074053658,132.01,2.87688,0.8390900000000001,2.99675,2.87688,0.8390900000000001,2.99675,0.0,0.0,0.0,0.0,115.55688,5.4690900000000005,115.6862284836,2.87688,0.8390900000000001,2.99675,112.68,4.63,112.7750827976,127.38,115.53688,13.52909,116.3262950341,2.87688,0.8390900000000001,2.99675,112.66,12.69,113.372446829,127.38
2021-08-25 16:30:00,116.46568,9.49874,116.85238842,7.19568,2.09874,7.4955,109.27,7.4,109.5202853356,132.85,7.19568,2.09874,7.4955,7.19568,2.09874,7.4955,0.0,0.0,0.0,0.0,116.89568,9.69874,117.2973382488,7.19568,2.09874,7.4955,109.7,7.6,109.9629483053,128.2,116.89568,11.99874,117.5098709226,7.19568,2.09874,7.4955,109.7,9.9,110.1458124488,128.2
2021-08-25 17:00:00,117.32384,10.23237,117.7692015264,6.69384,1.9523700000000002,6.9727500000000004,110.63,8.28,110.939421758,132.85,6.69384,1.9523700000000002,6.9727500000000004,6.69384,1.9523700000000002,6.9727500000000004,0.0,0.0,0.0,0.0,117.74384,10.45237,118.2068690752,6.69384,1.9523700000000002,6.9727500000000004,111.05,8.5,111.3748288439,128.2,117.74384,11.02237,118.2586339273,6.69384,1.9523700000000002,6.9727500000000004,111.05,9.07,111.4197801111,128.2
2021-08-25 17:30:00,117.52696,11.93453,118.1313647308,6.66696,1.94453,6.94475,110.86,9.99,111.3092076155,132.98,6.66696,1.94453,6.94475,6.66696,1.94453,6.94475,0.0,0.0,0.0,0.0,117.93696,12.15453,118.5616258895,6.66696,1.94453,6.94475,111.27,10.21,111.7374467222,128.33,117.94696,9.39453,118.3205078047,6.66696,1.94453,6.94475,111.28,7.45,111.5291033767,128.33
2021-08-25 18:00:00,117.07264,14.24452,117.9360393883,5.91264,1.72452,6.159,111.16,12.52,111.862844591,133.28,5.91264,1.72452,6.159,5.91264,1.72452,6.159,0.0,0.0,0.0,0.0,117.48264,14.46452,118.3697302531,5.91264,1.72452,6.159,111.57,12.74,112.2950243778,128.62,117.50264,6.72452,117.6949003832,5.91264,1.72452,6.159,111.59,5.0,111.7019610392,128.62
2021-08-25 18:30:00,115.28776,15.63268,116.3428050625,5.59776,1.6326800000000001,5.831,109.69,14.0,110.5798177788,133.77,5.59776,1.6326800000000001,5.831,5.59776,1.6326800000000001,5.831,0.0,0.0,0.0,0.0,115.69776,15.862680000000001,116.7801193945,5.59776,1.6326800000000001,5.831,110.1,14.23,111.0157777075,129.13,115.69776,5.13268,115.8115541429,5.59776,1.6326800000000001,5.831,110.1,3.5,110.1556171968,129.13
2021-08-25 19:00:00,114.68512,15.01316,115.6636145147,4.12512,1.20316,4.297,110.56,13.81,111.419162176,133.53,4.12512,1.20316,4.297,4.12512,1.20316,4.297,0.0,0.0,0.0,0.0,115.08512,15.25316,116.0915317127,4.12512,1.20316,4.297,110.96,14.05,111.8459838349,128.89,115.08512,4.79316,115.1848914928,4.12512,1.20316,4.297,110.96,3.59,111.0180602425,128.89
2021-08-25 19:30:00,115.3308,13.1369,116.0765763203,0.8808,0.2569,0.9175000000000001,114.45,12.88,115.1724658935,133.22,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,0.0,115.7508,13.3869,116.522344605,0.8808,0.2569,0.9175000000000001,114.87,13.13,115.6179648671,128.59,115.7508,4.6669,115.8448430283,0.8808,0.2569,0.9175000000000001,114.87,4.41,114.9546214817,128.59
2021-08-25 20:00:00,113.4892,13.91935,114.3396117759,1.1292,0.32935000000000003,1.17625,112.36,13.59,113.1788747956,132.93,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,0.0,113.8992,14.17935,114.778402703,1.1292,0.32935000000000003,1.17625,112.77,13.85,113.6173199825,128.33,113.8992,4.06935,113.9718709597,1.1292,0.32935000000000003,1.17625,112.77,3.74,112.8320012231,128.33
2021-08-25 20:30:00,111.51392,14.36281,112.4350686613,0.76392,0.22281,0.7957500000000001,110.75,14.14,111.6490129827,132.8,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,0.0,111.91392,14.60281,112.8626047443,0.76392,0.22281,0.7957500000000001,111.15,14.38,112.0763440696,128.2,111.90392,3.37281,111.9547370979,0.76392,0.22281,0.7957500000000001,111.14,3.15,111.1846306825,128.2
2021-08-25 21:00:00,110.20072,15.33646,111.2627776655,0.57072,0.16646000000000002,0.5945,109.63,15.17,110.674594194,132.8,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,0.0,110.59072,15.57646,111.6822880149,0.57072,0.16646000000000002,0.5945,110.02,15.41,111.0939624822,128.2,110.59072,2.28646,110.6143537225,0.57072,0.16646000000000002,0.5945,110.02,2.12,110.0404234816,128.2
2021-08-25 21:30:00,106.302,17.111,107.6703372568,0.552,0.161,0.5750000000000001,105.75,16.95,107.0997899158,132.98,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,0.0,106.682,17.351,108.0837930728,0.552,0.161,0.5750000000000001,106.13,17.19,107.5131294308,128.38,106.692,0.601,106.6936927142,0.552,0.161,0.5750000000000001,106.14,0.44,106.1409119991,128.38
2021-08-25 22:00:00,101.19328,18.95554,102.9533506684,1.01328,0.29554,1.0555,100.18,18.66,101.9030323396,132.98,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,0.0,101.55328,19.16554,103.3459559066,1.01328,0.29554,1.0555,100.54,18.87,102.2954959908,128.38,101.58328,1.41554,101.5931421359,1.01328,0.29554,1.0555,100.57,1.12,100.5762362589,128.38
2021-08-25 22:30:00,94.92344,21.77017,97.3878830413,1.06344,0.31017,1.10775,93.86,21.46,96.2820398621,133.68,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,0.0,95.24344,21.95017,97.7400778906,1.06344,0.31017,1.10775,94.18,21.64,96.6341658007,129.03,95.27344,4.05017,95.3594895459,1.06344,0.31017,1.10775,94.21,3.74,94.2842070551,129.03
2021-08-25 23:00:00,87.14768,23.43974,90.2448865069,0.5476800000000001,0.15974000000000002,0.5705,86.6,23.28,89.6745136591,134.28,0.5476800000000001,0.15974000000000002,0.5705,0.5476800000000001,0.15974000000000002,0.5705,0.0,0.0,0.0,0.0,87.42768,23.59974,90.5568714027,0.5476800000000001,0.15974000000000002,0.5705,86.88,23.44,89.9864878746,129.6,87.49768,5.47974,87.6691026294,0.5476800000000001,0.15974000000000002,0.5705,86.95,5.32,87.112598974,129.6
2021-08-25 23:30:00,81.12504,25.19647,84.9478323176,0.60504,0.17647000000000002,0.6302500000000001,80.52,25.02,84.31767786180001,135.09,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,0.0,81.36504,25.34647,85.2215540557,0.60504,0.17647000000000002,0.6302500000000001,80.76,25.17,84.5914091383,130.37,81.45504,7.11647,81.7653208069,0.60504,0.17647000000000002,0.6302500000000001,80.85,6.94,81.1473111076,130.37
2021-08-26 00:00:00,76.85112,25.97991,81.1236732949,0.65112,0.18991000000000002,0.67825,76.2,25.79,80.4460322204,135.45,0.65112,0.18991000000000002,0.67825,0.65112,0.18991000000000002,0.67825,0.0,0.0,0.0,0.0,77.06112,26.09991,81.3610565176,0.65112,0.18991000000000002,0.67825,76.41,25.91,80.6834320043,130.73,77.16112,7.76991,77.551337455,0.65112,0.18991000000000002,0.67825,76.51,7.58,76.8845660715,130.73
2021-08-26 00:30:00,73.3872,26.8871,78.157515763,0.6072000000000001,0.1771,0.6325000000000001,72.78,26.71,77.5264632239,135.8,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,0.0,73.5872,26.9971,78.3831577078,0.6072000000000001,0.1771,0.6325000000000001,72.98,26.82,77.7521240867,131.04,73.6972,8.6671,74.20509356,0.6072000000000001,0.1771,0.6325000000000001,73.09,8.49,73.5814392357,131.04
2021-08-26 01:00:00,71.07984,27.52662,76.2237394979,0.6398400000000001,0.18662,0.6665,70.44,27.34,75.5597061932,135.84,0.6398400000000001,0.18662,0.6665,0.6398400000000001,0.18662,0.6665,0.0,0.0,0.0,0.0,71.25984,27.62662,76.4277104815,0.6398400000000001,0.18662,0.6665,70.62,27.44,75.7636984314,131.08,71.39984,9.23662,71.9948074589,0.6398400000000001,0.18662,0.6665,70.76,9.05,71.3363869284,131.08
2021-08-26 01:30:00,69.9856,27.70705,75.2706106463,0.6756,0.19705,0.7037500000000001,69.31,27.51,74.5699416655,136.07,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,0.0,70.1656,27.80705,75.4747868699,0.6756,0.19705,0.7037500000000001,69.49,27.61,74.7741412522,131.31,70.2956,9.38705,70.9195888811,0.6756,0.19705,0.7037500000000001,69.62,9.19,70.2239311061,131.31
2021-08-26 02:00:00,69.56872,28.256709999999998,75.0882711378,0.70872,0.20671,0.7382500000000001,68.86,28.05,74.3538976786,136.19,0.70872,0.20671,0.7382500000000001,0.70872,0.20671,0.7382500000000001,0.0,0.0,0.0,0.0,69.74872,28.35671,75.2926752325,0.70872,0.20671,0.7382500000000001,69.04,28.15,74.5583268321,131.42,69.87872,9.90671,70.5774639093,0.70872,0.20671,0.7382500000000001,69.17,9.7,69.846824552,131.42
2021-08-26 02:30:00,68.20176,28.53343,73.929944506,0.7317600000000001,0.21343,0.7622500000000001,67.47,28.32,73.1725583809,136.35,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,0.0,68.38176,28.63343,74.1345966082,0.7317600000000001,0.21343,0.7622500000000001,67.65,28.42,73.3772369335,131.57,68.51176,10.16343,69.2615085575,0.7317600000000001,0.21343,0.7622500000000001,67.78,9.95,68.5064296253,131.57
2021-08-26 03:00:00,66.39488,28.95684,72.4346510518,0.67488,0.19684000000000001,0.7030000000000001,65.72,28.76,71.7374100452,136.35,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,0.0,66.55488,29.04684,72.6172910938,0.67488,0.19684000000000001,0.7030000000000001,65.88,28.85,71.9200729977,131.57,66.69488,10.55684,67.5252092851,0.67488,0.19684000000000001,0.7030000000000001,66.02,10.36,66.8279133297,131.57
2021-08-26 03:30:00,65.76696,29.03328,71.8903635768,0.69696,0.20328000000000002,0.726,65.07,28.83,71.170736964,136.47,0.69696,0.20328000000000002,0.726,0.69696,0.20328000000000002,0.726,0.0,0.0,0.0,0.0,65.93696,29.11328,72.0781920306,0.69696,0.20328000000000002,0.726,65.24,28.91,71.3585713142,131.68,66.06696,10.67328,66.9235542212,0.69696,0.20328000000000002,0.726,65.37,10.47,66.2031555139,131.68
2021-08-26 04:00:00,65.16264,28.65077,71.1831178958,0.7226400000000001,0.21077,0.75275,64.44,28.44,70.4368312746,136.23,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,0.0,65.32264,28.73077,71.3617855814,0.7226400000000001,0.21077,0.75275,64.6,28.52,70.615511044,131.45,65.46264,10.33077,66.2727850974,0.7226400000000001,0.21077,0.75275,64.74,10.12,65.526193236,131.45
2021-08-26 04:30:00,66.43736,28.36798,72.2403287164,0.74736,0.21798,0.7785000000000001,65.69,28.15,71.4674653251,136.01,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,0.0,66.59736,28.45798,72.422820883,0.74736,0.21798,0.7785000000000001,65.85,28.24,71.6499832519,131.23,66.73736,10.08798,67.4955002963,0.74736,0.21798,0.7785000000000001,65.99,9.87,66.7240361489,131.23
2021-08-26 05:00:00,67.45112,27.92616,73.0035889638,0.7411200000000001,0.21616000000000002,0.772,66.71,27.71,72.2361972975,135.9,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0,0.0,67.64112,28.00616,73.2097405596,0.7411200000000001,0.21616000000000002,0.772,66.9,27.79,72.4423501827,131.14,67.78112,9.63616,68.4626599542,0.7411200000000001,0.21616000000000002,0.772,67.04,9.42,67.6985819645,131.14
2021-08-26 05:30:00,70.2152,27.2261,75.3089292996,0.7752,0.22610000000000002,0.8075,69.44,27.0,74.5044535582,135.96,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,0.0,70.4052,27.3261,75.5222346614,0.7752,0.22610000000000002,0.8075,69.63,27.1,74.7177816855,131.19,70.5252,8.9961,71.0966500635,0.7752,0.22610000000000002,0.8075,69.75,8.77,70.299184917,131.19
2021-08-26 06:00:00,73.36272,26.20996,77.9041121444,0.8227200000000001,0.23996,0.857,72.54,25.97,77.0486372365,135.74,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,0.0,73.56272,26.32996,78.1328392381,0.8227200000000001,0.23996,0.857,72.74,26.09,77.2773944954,130.96,73.69272,8.13996,74.1409194022,0.8227200000000001,0.23996,0.857,72.87,7.9,73.2969774274,130.96
2021-08-26 06:30:00,82.24352,21.18061,84.927114763,0.8935200000000001,0.26061,0.9307500000000001,81.35,20.92,83.996838631,134.33,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,0.0,82.49352,21.31061,85.2016604331,0.8935200000000001,0.26061,0.9307500000000001,81.6,21.05,84.2713622769,129.61,82.58352,3.39061,82.6530943871,0.8935200000000001,0.26061,0.9307500000000001,81.69,3.13,81.749941896,129.61
2021-08-26 07:00:00,89.99744,17.42467,91.6687423889,1.14744,0.33467,1.19525,88.85,17.09,90.4786748356,134.33,1.14744,0.33467,1.19525,1.14744,0.33467,1.19525,0.0,0.0,0.0,0.0,90.29744,17.56467,91.9899195715,1.14744,0.33467,1.19525,89.15,17.23,90.799754405,129.61,90.37744,1.13467,90.3845624925,1.14744,0.33467,1.19525,89.23,0.8,89.2335861657,129.61
2021-08-26 07:30:00,98.0484,13.17745,98.9299445621,1.5684,0.45745,1.63375,96.48,12.72,97.3148950572,132.62,1.5684,0.45745,1.63375,1.5684,0.45745,1.63375,0.0,0.0,0.0,0.0,98.3884,13.34745,99.2896352902,1.5684,0.45745,1.63375,96.82,12.89,97.674277576,127.99,98.4384,5.03745,98.567208021,1.5684,0.45745,1.63375,96.87,4.58,96.9782104393,127.99
2021-08-26 08:00:00,104.86864,9.28877,105.2792140147,2.49864,0.72877,2.60275,102.37,8.56,102.7272626911,132.62,2.49864,0.72877,2.60275,2.49864,0.72877,2.60275,0.0,0.0,0.0,0.0,105.26864,9.45877,105.6927381487,2.49864,0.72877,2.60275,102.77,8.73,103.1401270118,127.99,105.28864,9.33877,105.7019883359,2.49864,0.72877,2.60275,102.79,8.61,103.1499694619,127.99
2021-08-26 08:30:00,110.9232,6.37385,111.1061756252,3.1332,0.91385,3.26375,107.79,5.46,107.9281969645,132.14,3.1332,0.91385,3.26375,3.1332,0.91385,3.26375,0.0,0.0,0.0,0.0,111.3532,6.56385,111.5464893086,3.1332,0.91385,3.26375,108.22,5.65,108.3673885447,127.52,111.3732,12.40385,112.0617917627,3.1332,0.91385,3.26375,108.24,11.49,108.8481405445,127.52
2021-08-26 09:00:00,113.6656,4.51955,113.7554172581,3.0156,0.87955,3.14125,110.65,3.64,110.7098554782,131.34,3.0156,0.87955,3.14125,3.0156,0.87955,3.14125,0.0,0.0,0.0,0.0,114.1356,4.6895500000000006,114.2319003894,3.0156,0.87955,3.14125,111.12,3.81,111.1852980389,126.74,114.1156,14.06955,114.9796608125,3.0156,0.87955,3.14125,111.1,13.19,111.8802310509,126.74
2021-08-26 09:30:00,115.05976,3.23118,115.1051210653,3.56976,1.04118,3.7185,111.49,2.19,111.5115070295,131.27,3.56976,1.04118,3.7185,3.56976,1.04118,3.7185,0.0,0.0,0.0,0.0,115.53976,3.43118,115.5906965852,3.56976,1.04118,3.7185,111.97,2.39,111.9955043741,126.66,115.50976,15.75118,116.5787473198,3.56976,1.04118,3.7185,111.94,14.71,112.9023812858,126.66
2021-08-26 10:00:00,115.21504,3.87022,115.2800244841,3.8750400000000003,1.13022,4.0365,111.34,2.74,111.3737096446,131.27,3.8750400000000003,1.13022,4.0365,3.8750400000000003,1.13022,4.0365,0.0,0.0,0.0,0.0,115.68504,4.05022,115.7559189063,3.8750400000000003,1.13022,4.0365,111.81,2.92,111.8481224697,126.66,115.67504,15.47022,116.7049381382,3.8750400000000003,1.13022,4.0365,111.8,14.34,112.7159065971,126.66
2021-08-26 10:30:00,114.03344,4.85142,114.1365923543,4.39344,1.28142,4.5765,109.64,3.5700000000000003,109.6981061824,132.15,4.39344,1.28142,4.5765,4.39344,1.28142,4.5765,0.0,0.0,0.0,0.0,114.49344,5.03142,114.6039396803,4.39344,1.28142,4.5765,110.1,3.75,110.1638438872,127.52,114.47344,14.82142,115.4289519845,4.39344,1.28142,4.5765,110.08,13.54,110.9095938141,127.52
2021-08-26 11:00:00,113.76016,4.03463,113.8316838251,5.33016,1.55463,5.55225,108.43,2.48,108.4583574465,132.15,5.33016,1.55463,5.55225,5.33016,1.55463,5.55225,0.0,0.0,0.0,0.0,114.21016,4.20463,114.2875302063,5.33016,1.55463,5.55225,108.88,2.65,108.9122440316,127.52,114.20016,16.13463,115.3343089859,5.33016,1.55463,5.55225,108.87,14.58,109.8419469055,127.52
2021-08-26 11:30:00,111.87008,3.79544,111.9344458333,5.95008,1.73544,6.198,105.92,2.06,105.9400302058,131.66,5.95008,1.73544,6.198,5.95008,1.73544,6.198,0.0,0.0,0.0,0.0,112.33008,3.94544,112.3993477276,5.95008,1.73544,6.198,106.38,2.21,106.4029534365,127.04,112.33008,16.85544,113.5876433878,5.95008,1.73544,6.198,106.38,15.12,107.4491451804,127.04
2021-08-26 12:00:00,112.16008,3.84919,112.2261101939,6.10008,1.77919,6.35425,106.06,2.07,106.080198435,131.66,6.10008,1.77919,6.35425,6.10008,1.77919,6.35425,0.0,0.0,0.0,0.0,112.60008,4.00919,112.6714321399,6.10008,1.77919,6.35425,106.5,2.23,106.5233443899,127.04,112.60008,16.74919,113.8389800625,6.10008,1.77919,6.35425,106.5,14.97,107.5469706686,127.04
2021-08-26 12:30:00,113.42688,4.09409,113.5007430789,5.63688,1.64409,5.8717500000000005,107.79,2.45,107.8178398967,131.72,5.63688,1.64409,5.8717500000000005,5.63688,1.64409,5.8717500000000005,0.0,0.0,0.0,0.0,113.87688,4.27409,113.9570605266,5.63688,1.64409,5.8717500000000005,108.24,2.63,108.2719469669,127.09,113.88688,16.23409,115.0381115729,5.63688,1.64409,5.8717500000000005,108.25,14.59,109.2287993159,127.09
2021-08-26 13:00:00,113.16832,4.70201,113.2659593597,5.21832,1.52201,5.43575,107.95,3.18,107.9968281942,131.76,5.21832,1.52201,5.43575,5.21832,1.52201,5.43575,0.0,0.0,0.0,0.0,113.60832,4.87201,113.7127383131,5.21832,1.52201,5.43575,108.39,3.35,108.4417567176,127.14,113.59832,15.472010000000001,114.6471168423,5.21832,1.52201,5.43575,108.38,13.95,109.2740907077,127.14
2021-08-26 13:30:00,110.81616,5.51638,110.9533765392,5.33616,1.55638,5.5585,105.48,3.96,105.5543082967,132.35,5.33616,1.55638,5.5585,5.33616,1.55638,5.5585,0.0,0.0,0.0,0.0,111.26616,5.68638,111.4113696112,5.33616,1.55638,5.5585,105.93,4.13,106.0104796706,127.69,111.26616,14.79638,112.2456735124,5.33616,1.55638,5.5585,105.93,13.24,106.7542153734,127.69
2021-08-26 14:00:00,110.26664,5.54152,110.4057984927,4.25664,1.24152,4.434,106.01,4.3,106.0971729124,132.35,4.25664,1.24152,4.434,4.25664,1.24152,4.434,0.0,0.0,0.0,0.0,110.70664,5.71152,110.8538749923,4.25664,1.24152,4.434,106.45,4.47,106.5438097686,127.69,110.69664,14.08152,111.5886881041,4.25664,1.24152,4.434,106.44,12.84,107.2116560827,127.69
2021-08-26 14:30:00,108.28192,6.07056,108.451952023,4.32192,1.26056,4.502,103.96,4.8100000000000005,104.07121456,132.49,4.32192,1.26056,4.502,4.32192,1.26056,4.502,0.0,0.0,0.0,0.0,108.70192,6.24056,108.8809074209,4.32192,1.26056,4.502,104.38,4.98,104.4987310928,127.82,108.70192,13.70056,109.5619128895,4.32192,1.26056,4.502,104.38,12.44,105.1186853038,127.82
2021-08-26 15:00:00,106.09432,7.15001,106.3349772148,4.59432,1.34001,4.78575,101.5,5.8100000000000005,101.6661502173,132.49,4.59432,1.34001,4.78575,4.59432,1.34001,4.78575,0.0,0.0,0.0,0.0,106.50432,7.30001,106.7542051849,4.59432,1.34001,4.78575,101.91,5.96,102.0841305003,127.82,106.53432,12.86001,107.3076940161,4.59432,1.34001,4.78575,101.94,11.52,102.5888590442,127.82
2021-08-26 15:30:00,105.84296,7.41253,106.102204419,4.36296,1.2725300000000002,4.5447500000000005,101.48,6.14,101.6655792292,132.91,4.36296,1.2725300000000002,4.5447500000000005,4.36296,1.2725300000000002,4.5447500000000005,0.0,0.0,0.0,0.0,106.24296,7.56253,106.5117759197,4.36296,1.2725300000000002,4.5447500000000005,101.88,6.29,102.0739854223,128.23,106.25296,12.51253,106.9871717346,4.36296,1.2725300000000002,4.5447500000000005,101.89,11.24,102.5080957778,128.23
2021-08-26 16:00:00,108.3628,6.98915,108.5879580873,4.2828,1.24915,4.46125,104.08,5.74,104.2381599991,132.91,4.2828,1.24915,4.46125,4.2828,1.24915,4.46125,0.0,0.0,0.0,0.0,108.7828,7.15915,109.0181223676,4.2828,1.24915,4.46125,104.5,5.91,104.6669866768,128.23,108.8128,12.85915,109.5699921628,4.2828,1.24915,4.46125,104.53,11.61,105.1727768959,128.23
2021-08-26 16:30:00,109.09808,8.13694,109.4011007817,3.89808,1.13694,4.0605,105.2,7.0,105.4326325195,132.96,3.89808,1.13694,4.0605,3.89808,1.13694,4.0605,0.0,0.0,0.0,0.0,109.51808,8.31694,109.8334254125,3.89808,1.13694,4.0605,105.62,7.18,105.8637652835,128.28,109.53808,11.58694,110.1492085702,3.89808,1.13694,4.0605,105.64,10.45,106.1556032435,128.28
2021-08-26 17:00:00,109.45056,9.57808,109.8688522776,3.25056,0.94808,3.386,106.2,8.63,106.5500675739,133.43,3.25056,0.94808,3.386,3.25056,0.94808,3.386,0.0,0.0,0.0,0.0,109.88056,9.75808,110.3129982876,3.25056,0.94808,3.386,106.63,8.81,106.9933315679,128.77,109.87056,9.83808,110.3101435626,3.25056,0.94808,3.386,106.62,8.89,106.989983176,128.77
2021-08-26 17:30:00,110.07544,11.89117,110.7158634305,4.7354400000000005,1.38117,4.93275,105.34,10.51,105.8630043972,133.61,4.7354400000000005,1.38117,4.93275,4.7354400000000005,1.38117,4.93275,0.0,0.0,0.0,0.0,110.48544,12.08117,111.1439927327,4.7354400000000005,1.38117,4.93275,105.75,10.7,106.2899454323,128.94,110.49544,8.44117,110.8173976042,4.7354400000000005,1.38117,4.93275,105.76,7.06,105.9953829183,128.94
2021-08-26 18:00:00,109.48016,15.13838,110.5218348683,6.92016,2.01838,7.2085,102.56,13.12,103.3957832796,133.78,6.92016,2.01838,7.2085,6.92016,2.01838,7.2085,0.0,0.0,0.0,0.0,109.85016,15.31838,110.9130759552,6.92016,2.01838,7.2085,102.93,13.3,103.7857162619,129.12,109.87016,6.57838,110.0669211973,6.92016,2.01838,7.2085,102.95,4.5600000000000005,103.0509393455,129.12
2021-08-26 18:30:00,107.22952,16.91361,108.5552401437,5.9095200000000006,1.72361,6.15575,101.32,15.19,102.4523230581,134.17,5.9095200000000006,1.72361,6.15575,5.9095200000000006,1.72361,6.15575,0.0,0.0,0.0,0.0,107.57952,17.11361,108.9322209939,5.9095200000000006,1.72361,6.15575,101.67,15.39,102.8282111096,129.52,107.61952,4.21361,107.7019758141,5.9095200000000006,1.72361,6.15575,101.71,2.49,101.7404747384,129.52
2021-08-26 19:00:00,107.27304,16.88672,108.5940441424,5.30304,1.54672,5.524,101.97,15.34,103.1173918406,134.17,5.30304,1.54672,5.524,5.30304,1.54672,5.524,0.0,0.0,0.0,0.0,107.63304,17.08672,108.9808574934,5.30304,1.54672,5.524,102.33,15.54,103.5032390798,129.52,107.66304,3.83672,107.7313816973,5.30304,1.54672,5.524,102.36,2.29,102.3856127588,129.52
2021-08-26 19:30:00,107.35424,17.25957,108.7328175049,5.48424,1.59957,5.71275,101.87,15.66,103.066641063,134.23,5.48424,1.59957,5.71275,5.48424,1.59957,5.71275,0.0,0.0,0.0,0.0,107.70424,17.45957,109.1102190382,5.48424,1.59957,5.71275,102.22,15.86,103.4430664665,129.58,107.74424,3.61957,107.8050209413,5.48424,1.59957,5.71275,102.26,2.02,102.2799491592,129.58
2021-08-26 20:00:00,106.37128,17.66204,107.8276257079,5.32128,1.55204,5.543,101.05,16.11,102.3261188554,134.23,5.32128,1.55204,5.543,5.32128,1.55204,5.543,0.0,0.0,0.0,0.0,106.73128,17.86204,108.2156116436,5.32128,1.55204,5.543,101.41,16.31,102.7132133661,129.58,106.76128,3.18204,106.808690123,5.32128,1.55204,5.543,101.44,1.63,101.4530950735,129.58
2021-08-26 20:30:00,106.31008,18.46544,107.9018330892,5.23008,1.5254400000000001,5.448,101.08,16.94,102.4896580148,134.36,5.23008,1.5254400000000001,5.448,5.23008,1.5254400000000001,5.448,0.0,0.0,0.0,0.0,106.66008,18.66544,108.2809831688,5.23008,1.5254400000000001,5.448,101.43,17.14,102.86799550879999,129.71,106.69008,2.18544,106.7124609331,5.23008,1.5254400000000001,5.448,101.46,0.66,101.4621466361,129.71
2021-08-26 21:00:00,105.82944,19.17817,107.5531151351,5.23944,1.52817,5.45775,100.59,17.65,102.1267379289,133.93,5.23944,1.52817,5.45775,5.23944,1.52817,5.45775,0.0,0.0,0.0,0.0,106.17944,19.37817,107.9332522963,5.23944,1.52817,5.45775,100.94,17.85,102.5061271339,129.31,106.20944,1.95817,106.2274897325,5.23944,1.52817,5.45775,100.97,0.43,100.9709156143,129.31
2021-08-26 21:30:00,102.1068,20.541150000000002,104.1524721241,5.1468,1.50115,5.36125,96.96,19.04,98.8117563856,133.75,5.1468,1.50115,5.36125,5.1468,1.50115,5.36125,0.0,0.0,0.0,0.0,102.4468,20.72115,104.5213513478,5.1468,1.50115,5.36125,97.3,19.22,99.1801310747,129.13,102.4768,2.79115,102.5148040849,5.1468,1.50115,5.36125,97.33,1.29,97.3385483763,129.13
2021-08-26 22:00:00,95.38496,23.12603,98.1483767454,5.09496,1.48603,5.30725,90.29,21.64,92.8470446487,134.37,5.09496,1.48603,5.30725,5.09496,1.48603,5.30725,0.0,0.0,0.0,0.0,95.67496,23.296030000000002,98.4703152466,5.09496,1.48603,5.30725,90.58,21.81,93.1687313427,129.72,95.72496,5.29603,95.871350782,5.09496,1.48603,5.30725,90.63,3.81,90.7100490574,129.72
2021-08-26 22:30:00,90.28224,22.20857,92.9736706862,0.8522400000000001,0.24857,0.88775,89.43,21.96,92.0867335722,134.71,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,0.0,90.56224,22.36857,93.2838262383,0.8522400000000001,0.24857,0.88775,89.71,22.12,92.3968533014,130.03,90.63224,4.33857,90.7360243622,0.8522400000000001,0.24857,0.88775,89.78,4.09,89.8731133321,130.03
2021-08-26 23:00:00,84.7864,23.5302,87.9909309929,0.6864,0.20020000000000002,0.715,84.1,23.33,87.2759926899,134.71,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,0.0,85.0564,23.6802,88.2912399562,0.6864,0.20020000000000002,0.715,84.37,23.48,87.5762941669,130.03,85.1264,5.5302,85.3058444012,0.6864,0.20020000000000002,0.715,84.44,5.33,84.6080522173,130.03
2021-08-26 23:30:00,79.78176,25.09468,83.6353525311,0.70176,0.20468000000000003,0.731,79.08,24.89,82.9045143524,135.15,0.70176,0.20468000000000003,0.731,0.70176,0.20468000000000003,0.731,0.0,0.0,0.0,0.0,80.02176,25.21468,83.9003108516,0.70176,0.20468000000000003,0.731,79.32,25.01,83.1694805803,130.45,80.12176,6.92468,80.4204427904,0.70176,0.20468000000000003,0.731,79.42,6.72,79.703794138,130.45
2021-08-27 00:00:00,75.44848,26.34039,79.9142620542,0.61848,0.18039000000000002,0.6442500000000001,74.83,26.16,79.270893145,135.6,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,0.0,75.66848,26.44039,80.1549317813,0.61848,0.18039000000000002,0.6442500000000001,75.05,26.26,79.5115721137,130.88,75.76848,8.10039,76.2002551155,0.61848,0.18039000000000002,0.6442500000000001,75.15,7.92,75.5661888678,130.88
2021-08-27 00:30:00,72.408,27.22775,77.3580560385,0.198,0.05775,0.20625000000000002,72.21,27.17,77.1524011292,135.9,0.198,0.05775,0.20625000000000002,0.198,0.05775,0.20625000000000002,0.0,0.0,0.0,0.0,72.618,27.33775,77.5933405587,0.198,0.05775,0.20625000000000002,72.42,27.28,77.3876915278,131.17,72.728,8.78775,73.2569896601,0.198,0.05775,0.20625000000000002,72.53,8.73,73.0534995739,131.17
2021-08-27 01:00:00,71.0268,31.08865,77.5326413652,0.1668,0.048650000000000006,0.17375000000000002,70.86,31.04,77.360333505,136.56,0.1668,0.048650000000000006,0.17375000000000002,0.1668,0.048650000000000006,0.17375000000000002,0.0,0.0,0.0,0.0,70.7768,22.77865,74.3520162071,0.1668,0.048650000000000006,0.17375000000000002,70.61,22.73,74.1783324159,131.79,71.2468,12.25865,72.2937134892,0.1668,0.048650000000000006,0.17375000000000002,71.08,12.21,72.121082216,131.79
2021-08-27 01:30:00,69.406,35.6455,78.0243199666,0.156,0.0455,0.1625,69.25,35.6,77.8647705962,135.72,0.156,0.0455,0.1625,0.156,0.0455,0.1625,0.0,0.0,0.0,0.0,68.536,15.5755,70.2835649085,0.156,0.0455,0.1625,68.38,15.53,70.1213612247,131.0,69.466,15.7855,71.2369789242,0.156,0.0455,0.1625,69.31,15.74,71.0747754129,131.0
2021-08-27 02:00:00,69.00424,35.74832,77.7143971269,0.23424000000000003,0.06832,0.244,68.77,35.68,77.4749979025,135.72,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,0.0,68.14424,15.688320000000001,69.9268248214,0.23424000000000003,0.06832,0.244,67.91,15.62,69.6832296898,131.0,69.06424,15.90832,70.8727302423,0.23424000000000003,0.06832,0.244,68.83,15.84,70.6291335074,131.0
2021-08-27 02:30:00,68.46328,36.16804,77.4296314456,0.23328000000000002,0.06804,0.243,68.23,36.1,77.1915986361,135.58,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,0.0,67.61328,16.10804,69.5055723306,0.23328000000000002,0.06804,0.243,67.38,16.04,69.2628760593,130.85,68.53328,16.32804,70.451510685,0.23328000000000002,0.06804,0.243,68.3,16.26,70.2088142615,130.85
2021-08-27 03:00:00,66.804,36.48825,76.1194246173,0.234,0.06825,0.24375000000000002,66.57,36.42,75.8813633246,135.62,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,0.0,65.984,16.34825,67.9790668814,0.234,0.06825,0.24375000000000002,65.75,16.28,67.7355217002,130.9,66.884,16.57825,68.9079663686,0.234,0.06825,0.24375000000000002,66.65,16.51,68.6644201898,130.9
2021-08-27 03:30:00,65.97976,36.85368,75.5746151773,0.14976,0.043680000000000004,0.156,65.83,36.81,75.4225761957,135.84,0.14976,0.043680000000000004,0.156,0.14976,0.043680000000000004,0.156,0.0,0.0,0.0,0.0,65.15976,16.65368,67.2542889398,0.14976,0.043680000000000004,0.156,65.01,16.61,67.0983770296,131.11,66.03976,16.89368,68.1663137099,0.14976,0.043680000000000004,0.156,65.89,16.85,68.0104006752,131.11
2021-08-27 04:00:00,65.75512,36.63566,75.2722219006,0.22512000000000001,0.06566000000000001,0.23450000000000001,65.53,36.57,75.0436259785,136.06,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.0,0.0,0.0,0.0,64.95512,16.45566,67.0071366367,0.22512000000000001,0.06566000000000001,0.23450000000000001,64.73,16.39,66.7727863729,131.32,65.82512,16.67566,67.9045216422,0.22512000000000001,0.06566000000000001,0.23450000000000001,65.6,16.61,67.6701714199,131.32
2021-08-27 04:30:00,66.33776,36.16518,75.5554011719,0.25776000000000004,0.07518000000000001,0.2685,66.08,36.09,75.293123856,135.86,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0,0.0,65.52776,16.02518,67.4588298494,0.25776000000000004,0.07518000000000001,0.2685,65.27,15.95,67.190590115,131.11,66.41776,16.24518,68.375614927,0.25776000000000004,0.07518000000000001,0.2685,66.16,16.17,68.1073747842,131.11
2021-08-27 05:00:00,66.93968,36.04574,76.0277326418,0.25968,0.07574,0.2705,66.68,35.97,75.7632054496,135.86,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,0.0,66.09968,15.85574,67.9747908202,0.25968,0.07574,0.2705,65.84,15.78,67.7046084104,131.11,66.99968,16.07574,68.9012810959,0.25968,0.07574,0.2705,66.74,16.0,68.6310979076,131.11
