Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-27 05:30:00,69.42752,35.46636,77.9618061938,0.22752000000000003,0.06636,0.23700000000000002,69.2,35.4,77.729016461,136.12,0.22752000000000003,0.06636,0.23700000000000002,0.22752000000000003,0.06636,0.23700000000000002,0.0,0.0,0.0,0.0,68.56752,15.25636,70.2442974155,0.22752000000000003,0.06636,0.23700000000000002,68.34,15.19,70.0077974229,131.36,69.50752,15.47636,71.2096415902,0.22752000000000003,0.06636,0.23700000000000002,69.28,15.41,70.9731392852,131.36
2021-08-27 06:00:00,72.77032,34.37426,80.4804897068,0.22032000000000002,0.06426000000000001,0.2295,72.55,34.31,80.2538385375,136.12,0.22032000000000002,0.06426000000000001,0.2295,0.22032000000000002,0.06426000000000001,0.2295,0.0,0.0,0.0,0.0,71.85032,14.31426,73.2623131183,0.22032000000000002,0.06426000000000001,0.2295,71.63,14.25,73.033686748,131.36,72.83032,14.50426,74.2605485399,0.22032000000000002,0.06426000000000001,0.2295,72.61,14.44,74.0319235195,131.36
2021-08-27 06:30:00,81.26504,28.78772,86.2133374195,0.33504,0.09772,0.34900000000000003,80.93,28.69,85.8648996971,135.72,0.33504,0.09772,0.34900000000000003,0.33504,0.09772,0.34900000000000003,0.0,0.0,0.0,0.0,80.21504,9.337720000000001,80.756706576,0.33504,0.09772,0.34900000000000003,79.88,9.24,80.412635823,130.98,81.33504,9.45772,81.8830702856,0.33504,0.09772,0.34900000000000003,81.0,9.36,81.5390066165,130.98
2021-08-27 07:00:00,89.22656,25.30233,92.744740621,0.31656,0.09233000000000001,0.32975000000000004,88.91,25.21,92.4149998647,134.01,0.31656,0.09233000000000001,0.32975000000000004,0.31656,0.09233000000000001,0.32975000000000004,0.0,0.0,0.0,0.0,88.06656,6.17233,88.2825953847,0.31656,0.09233000000000001,0.32975000000000004,87.75,6.08,87.9603825594,129.31,89.28656,6.26233,89.5059024515,0.31656,0.09233000000000001,0.32975000000000004,88.97,6.17,89.1836857278,129.31
2021-08-27 07:30:00,97.67936,21.52023,100.0218859513,0.5493600000000001,0.16023,0.57225,97.13,21.36,99.4509250837,132.1,0.5493600000000001,0.16023,0.57225,0.5493600000000001,0.16023,0.57225,0.0,0.0,0.0,0.0,96.41936,2.8102300000000002,96.4603046619,0.5493600000000001,0.16023,0.57225,95.87,2.65,95.9066181241,127.49,97.72936,2.84023,97.7706229522,0.5493600000000001,0.16023,0.57225,97.18,2.68,97.2169470823,127.49
2021-08-27 08:00:00,104.55872,17.52046,106.016472525,0.85872,0.25046,0.8945000000000001,103.7,17.27,105.1282212348,132.1,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,0.0,103.17872,1.39046,103.188088653,0.85872,0.25046,0.8945000000000001,102.32,1.1400000000000001,102.3263504675,127.49,104.60872,1.41046,104.618228323,0.85872,0.25046,0.8945000000000001,103.75,1.16,103.7564846166,127.49
2021-08-27 08:30:00,109.61856,13.73208,110.4753308101,1.13856,0.33208000000000004,1.186,108.48,13.4,109.3044848119,131.15,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,0.0,108.18856,5.09208,108.3083274435,1.13856,0.33208000000000004,1.186,107.05,4.76,107.155774926,126.57,109.66856,5.16208,109.7899818854,1.13856,0.33208000000000004,1.186,108.53,4.83,108.6374235703,126.57
2021-08-27 09:00:00,111.20016,12.38338,111.8875492816,1.5201600000000002,0.44338000000000005,1.5835,109.68,11.94,110.3279928214,130.65,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,0.0,109.76016,6.55338,109.9556251978,1.5201600000000002,0.44338000000000005,1.5835,108.24,6.11,108.412313415,126.08,111.26016,6.63338,111.4577271141,1.5201600000000002,0.44338000000000005,1.5835,109.74,6.19,109.9144380871,126.08
2021-08-27 09:30:00,114.25256,12.13658,114.8953612669,2.42256,0.7065800000000001,2.5235000000000003,111.83,11.43,112.4126051651,130.4,2.42256,0.7065800000000001,2.5235000000000003,2.42256,0.7065800000000001,2.5235000000000003,0.0,0.0,0.0,0.0,112.78256,7.32658,113.020284085,2.42256,0.7065800000000001,2.5235000000000003,110.36,6.62,110.5583737218,125.84,114.30256,7.42658,114.5435694967,2.42256,0.7065800000000001,2.5235000000000003,111.88,6.72,112.0816345348,125.84
2021-08-27 10:00:00,114.65608,12.05594,115.2881709901,2.38608,0.69594,2.4855,112.27,11.36,112.8432651956,130.66,2.38608,0.69594,2.4855,2.38608,0.69594,2.4855,0.0,0.0,0.0,0.0,113.17608,7.34594,113.4142315525,2.38608,0.69594,2.4855,110.79,6.65,110.9893985928,126.11,114.72608,7.42594,114.9661603127,2.38608,0.69594,2.4855,112.34,6.73,112.541407935,126.11
2021-08-27 10:30:00,114.51752,12.36386,115.1830170687,2.68752,0.7838600000000001,2.7995,111.83,11.58,112.427956043,130.43,2.68752,0.7838600000000001,2.7995,2.68752,0.7838600000000001,2.7995,0.0,0.0,0.0,0.0,113.04752,7.18386,113.2755473288,2.68752,0.7838600000000001,2.7995,110.36,6.4,110.5454187201,125.89,114.56752,7.27386,114.7981954486,2.68752,0.7838600000000001,2.7995,111.88,6.49,112.0680797551,125.89
2021-08-27 11:00:00,115.4136,11.25355,115.9609479634,2.3436,0.6835500000000001,2.44125,113.07,10.57,113.5629772417,130.33,2.3436,0.6835500000000001,2.44125,2.3436,0.6835500000000001,2.44125,0.0,0.0,0.0,0.0,113.9436,8.06355,114.228563939,2.3436,0.6835500000000001,2.44125,111.6,7.38,111.8437499371,125.79,115.4636,8.17355,115.7525370977,2.3436,0.6835500000000001,2.44125,113.12,7.49,113.3676960161,125.79
2021-08-27 11:30:00,116.2048,11.01515,116.7257001374,2.7948,0.81515,2.91125,113.41,10.2,113.8677658514,130.18,2.7948,0.81515,2.91125,2.7948,0.81515,2.91125,0.0,0.0,0.0,0.0,114.7148,8.57515,115.0348579195,2.7948,0.81515,2.91125,111.92,7.76,112.188698183,125.63,116.2648,8.67515,116.5880008687,2.7948,0.81515,2.91125,113.47,7.86,113.7419030085,125.63
2021-08-27 12:00:00,116.29984,11.33537,116.8509452125,3.06984,0.8953700000000001,3.19775,113.23,10.44,113.7102743819,130.24,3.06984,0.8953700000000001,3.19775,3.06984,0.8953700000000001,3.19775,0.0,0.0,0.0,0.0,114.81984,8.425370000000001,115.1285477945,3.06984,0.8953700000000001,3.19775,111.75,7.53,112.0034079839,125.68,116.35984,8.53537,116.6724684999,3.06984,0.8953700000000001,3.19775,113.29,7.64,113.547319211,125.68
2021-08-27 12:30:00,116.90112,11.97866,117.5132339469,3.08112,0.8986600000000001,3.2095000000000002,113.82,11.08,114.3580290141,130.49,3.08112,0.8986600000000001,3.2095000000000002,3.08112,0.8986600000000001,3.2095000000000002,0.0,0.0,0.0,0.0,115.38112,7.84866,115.6477596681,3.08112,0.8986600000000001,3.2095000000000002,112.3,6.95,112.5148545749,125.95,116.92112,7.9386600000000005,117.1903179646,3.08112,0.8986600000000001,3.2095000000000002,113.84,7.04,114.0574732317,125.95
2021-08-27 13:00:00,115.75416,12.69538,116.4482641805,2.86416,0.8353800000000001,2.9835000000000003,112.89,11.86,113.5112844611,130.49,2.86416,0.8353800000000001,2.9835000000000003,2.86416,0.8353800000000001,2.9835000000000003,0.0,0.0,0.0,0.0,114.27416,7.09538,114.4942271953,2.86416,0.8353800000000001,2.9835000000000003,111.41,6.26,111.5857325109,125.95,115.80416,7.17538,116.0262450976,2.86416,0.8353800000000001,2.9835000000000003,112.94,6.34,113.1178111528,125.95
2021-08-27 13:30:00,111.54824,15.31407,112.5945406628,3.16824,0.9240700000000001,3.30025,108.38,14.39,109.3311323457,130.69,3.16824,0.9240700000000001,3.30025,3.16824,0.9240700000000001,3.30025,0.0,0.0,0.0,0.0,110.13824,4.84407,110.2447138164,3.16824,0.9240700000000001,3.30025,106.97,3.92,107.0418016478,126.14,111.61824,4.89407,111.7254824195,3.16824,0.9240700000000001,3.30025,108.45,3.9699999999999998,108.5226400342,126.14
2021-08-27 14:00:00,109.51656,15.978580000000001,110.6760675713,3.28656,0.9585800000000001,3.4235,106.23,15.02,107.2865942231,131.25,3.28656,0.9585800000000001,3.4235,3.28656,0.9585800000000001,3.4235,0.0,0.0,0.0,0.0,108.11656,4.31858,108.2027757474,3.28656,0.9585800000000001,3.4235,104.83,3.36,104.8838333586,126.66,109.56656,4.36858,109.6536162716,3.28656,0.9585800000000001,3.4235,106.28,3.41,106.3346909527,126.66
2021-08-27 14:30:00,108.62032,15.74551,109.7556148999,2.35032,0.6855100000000001,2.44825,106.27,15.06,107.3318056309,131.49,2.35032,0.6855100000000001,2.44825,2.35032,0.6855100000000001,2.44825,0.0,0.0,0.0,0.0,107.23032,4.03551,107.306229401,2.35032,0.6855100000000001,2.44825,104.88,3.35,104.9334879817,126.89,108.67032,4.08551,108.7470911835,2.35032,0.6855100000000001,2.44825,106.32,3.4,106.3743502918,126.89
2021-08-27 15:00:00,107.8768,16.1649,109.081198977,2.1768,0.6349,2.2675,105.7,15.53,106.8347831935,131.45,2.1768,0.6349,2.2675,2.1768,0.6349,2.2675,0.0,0.0,0.0,0.0,106.5068,3.5649,106.566443866,2.1768,0.6349,2.2675,104.33,2.93,104.3711348985,126.84,107.9368,3.5949,107.9966485603,2.1768,0.6349,2.2675,105.76,2.96,105.8014139792,126.84
2021-08-27 15:30:00,107.04768,17.17474,108.4166845437,2.82768,0.82474,2.9455,104.22,16.35,105.4946960752,131.7,2.82768,0.82474,2.9455,2.82768,0.82474,2.9455,0.0,0.0,0.0,0.0,105.68768,3.05474,105.7318170668,2.82768,0.82474,2.9455,102.86,2.23,102.8841703082,127.09,107.10768,3.08474,107.1520916074,2.82768,0.82474,2.9455,104.28,2.26,104.3044869601,127.09
2021-08-27 16:00:00,107.76192,17.57181,109.1851634095,1.89192,0.55181,1.9707500000000002,105.87,17.02,107.2293677124,132.05,1.89192,0.55181,1.9707500000000002,1.89192,0.55181,1.9707500000000002,0.0,0.0,0.0,0.0,106.36192,2.1518100000000002,106.3836844275,1.89192,0.55181,1.9707500000000002,104.47,1.6,104.4822516028,127.43,107.80192,2.16181,107.8235937917,1.89192,0.55181,1.9707500000000002,105.91,1.6099999999999999,105.92223657,127.43
2021-08-27 16:30:00,108.7632,17.9926,110.2414047851,1.7232,0.5026,1.795,107.04,17.49,108.4594933604,132.39,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,0.0,107.3632,1.6726,107.3762278393,1.7232,0.5026,1.795,105.64,1.17,105.6464788812,127.79,108.8132,1.6926,108.8263634833,1.7232,0.5026,1.795,107.09,1.19,107.0966115244,127.79
2021-08-27 17:00:00,108.54064,19.16852,110.2202462826,2.36064,0.68852,2.459,106.18,18.48,107.7761699078,132.39,2.36064,0.68852,2.459,2.36064,0.68852,2.459,0.0,0.0,0.0,0.0,107.14064,1.06852,107.1459680744,2.36064,0.68852,2.459,104.78,0.38,104.7806890605,127.79,108.60064,1.07852,108.605995294,2.36064,0.68852,2.459,106.24,0.39,106.2407158297,127.79
2021-08-27 17:30:00,106.9644,23.0142,109.4122308931,5.7744,1.6842000000000001,6.015,101.19,21.33,103.4136596393,132.33,5.7744,1.6842000000000001,6.015,5.7744,1.6842000000000001,6.015,0.0,0.0,0.0,0.0,105.6344,4.1342,105.7152688735,5.7744,1.6842000000000001,6.015,99.86,2.45,99.890050055,127.72,107.0044,4.1742,107.0857860082,5.7744,1.6842000000000001,6.015,101.23,2.49,101.2606191962,127.72
2021-08-27 18:00:00,104.91864,24.51002,107.74350142750001,5.10864,1.4900200000000001,5.3215,99.81,23.02,102.430251879,132.72,5.10864,1.4900200000000001,5.3215,5.10864,1.4900200000000001,5.3215,0.0,0.0,0.0,0.0,103.59864,5.59002,103.7493447374,5.10864,1.4900200000000001,5.3215,98.49,4.1,98.5753016734,128.11,104.94864,5.64002,105.1000802257,5.10864,1.4900200000000001,5.3215,99.84,4.15,99.9262132776,128.11
2021-08-27 18:30:00,103.9016,25.4913,106.9829372295,4.7016,1.3713,4.8975,99.2,24.12,102.0902267604,132.83,4.7016,1.3713,4.8975,4.7016,1.3713,4.8975,0.0,0.0,0.0,0.0,102.6016,6.5413,102.8099067612,4.7016,1.3713,4.8975,97.9,5.17,98.0364161932,128.23,103.9316,6.6213,104.1423021267,4.7016,1.3713,4.8975,99.23,5.25,99.3687848371,128.23
2021-08-27 19:00:00,103.80272,25.68246,106.9326583933,4.36272,1.2724600000000001,4.5445,99.44,24.41,102.3921955034,132.93,4.36272,1.2724600000000001,4.5445,4.36272,1.2724600000000001,4.5445,0.0,0.0,0.0,0.0,102.47272,6.75246,102.6949563525,4.36272,1.2724600000000001,4.5445,98.11,5.48,98.2629253584,128.32,103.83272,6.83246,104.0572739036,4.36272,1.2724600000000001,4.5445,99.47,5.5600000000000005,99.6252703886,128.32
2021-08-27 19:30:00,104.11792,23.46106,106.7284526331,0.51792,0.15106,0.5395,103.6,23.31,106.19,132.86,0.51792,0.15106,0.5395,0.51792,0.15106,0.5395,0.0,0.0,0.0,0.0,102.72792,4.68106,102.8345169204,0.51792,0.15106,0.5395,102.21,4.53,102.3103367212,128.26,104.13792,4.75106,104.2462419133,0.51792,0.15106,0.5395,103.62,4.6,103.7220535855,128.26
2021-08-27 20:00:00,103.17872,23.80671,105.8896014813,0.22872,0.06671,0.23825000000000002,102.95,23.74,105.6517396923,132.43,0.22872,0.06671,0.23825000000000002,0.22872,0.06671,0.23825000000000002,0.0,0.0,0.0,0.0,101.80872,5.11671,101.9372168997,0.22872,0.06671,0.23825000000000002,101.58,5.05,101.705451673,127.84,103.20872,5.18671,103.3389657615,0.22872,0.06671,0.23825000000000002,102.98,5.12,103.1072005245,127.84
2021-08-27 20:30:00,103.11296,24.15378,105.9041434895,0.25296,0.07378000000000001,0.2635,102.86,24.08,105.6410242283,132.16,0.25296,0.07378000000000001,0.2635,0.25296,0.07378000000000001,0.2635,0.0,0.0,0.0,0.0,101.73296,5.4337800000000005,101.8779716889,0.25296,0.07378000000000001,0.2635,101.48,5.36,101.6214544277,127.59,103.14296,5.50378,103.289698382,0.25296,0.07378000000000001,0.2635,102.89,5.43,103.0331839749,127.59
2021-08-27 21:00:00,101.83936,24.88398,104.8354315384,0.21936000000000003,0.06398000000000001,0.2285,101.62,24.82,104.607154631,132.16,0.21936000000000003,0.06398000000000001,0.2285,0.21936000000000003,0.06398000000000001,0.2285,0.0,0.0,0.0,0.0,100.49936,6.10398,100.6845565727,0.21936000000000003,0.06398000000000001,0.2285,100.28,6.04,100.4617340085,127.59,101.87936,6.20398,102.0680819936,0.21936000000000003,0.06398000000000001,0.2285,101.66,6.14,101.8452512393,127.59
2021-08-27 21:30:00,98.81408,26.65244,102.3453709955,0.21408000000000002,0.06244,0.223,98.6,26.59,102.1224172256,132.34,0.21408000000000002,0.06244,0.223,0.21408000000000002,0.06244,0.223,0.0,0.0,0.0,0.0,97.50408,7.70244,97.8078381246,0.21408000000000002,0.06244,0.223,97.29,7.64,97.5895163427,127.76,98.83408,7.80244,99.1415827965,0.21408000000000002,0.06244,0.223,98.62,7.74,98.9232631892,127.76
2021-08-27 22:00:00,93.8188,28.9209,98.175280444,0.2088,0.0609,0.2175,93.61,28.86,97.9578057125,132.86,0.2088,0.0609,0.2175,0.2088,0.0609,0.2175,0.0,0.0,0.0,0.0,92.6088,9.8909,93.135491303,0.2088,0.0609,0.2175,92.4,9.83,92.9214124946,128.26,93.8488,10.0409,94.3844104408,0.2088,0.0609,0.2175,93.64,9.98,94.1703244127,128.26
2021-08-27 22:30:00,87.47256,30.43783,92.6170084167,0.23256000000000002,0.06783,0.24225000000000002,87.24,30.37,92.3750751015,132.84,0.23256000000000002,0.06783,0.24225000000000002,0.23256000000000002,0.06783,0.24225000000000002,0.0,0.0,0.0,0.0,86.33256,11.56783,87.1041078656,0.23256000000000002,0.06783,0.24225000000000002,86.1,11.5,86.864607292,128.26,87.50256,11.72783,88.2849930796,0.23256000000000002,0.06783,0.24225000000000002,87.27,11.66,88.0454910827,128.26
2021-08-27 23:00:00,83.11776,31.62643,88.9313954797,0.22776000000000002,0.06643,0.23725000000000002,82.89,31.56,88.6949023338,132.09,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,0.0,82.05776,12.47643,83.0008269944,0.22776000000000002,0.06643,0.23725000000000002,81.83,12.41,82.7656752525,127.49,83.16776,12.65643,84.1252728005,0.22776000000000002,0.06643,0.23725000000000002,82.94,12.59,83.8901168196,127.49
2021-08-27 23:30:00,78.00632,33.42351,84.8652872538,0.28632,0.08351,0.29825,77.72,33.34,84.5692260814,132.97,0.28632,0.08351,0.29825,0.28632,0.08351,0.29825,0.0,0.0,0.0,0.0,77.00632,13.88351,78.2478445062,0.28632,0.08351,0.29825,76.72,13.8,77.9512565646,128.34,78.04632,14.08351,79.3068302195,0.28632,0.08351,0.29825,77.76,14.0,79.0102373114,128.34
2021-08-28 00:00:00,74.91976,35.03993,82.7089301881,0.23976000000000003,0.06993,0.24975000000000003,74.68,34.97,82.4621325215,134.06,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,0.0,73.95976,15.40993,75.5480776848,0.23976000000000003,0.06993,0.24975000000000003,73.72,15.34,75.2990969401,129.36,74.96976,15.62993,76.5817186165,0.23976000000000003,0.06993,0.24975000000000003,74.73,15.56,76.3327354416,129.36
2021-08-28 00:30:00,71.90592,35.49756,80.1906359683,0.26592000000000005,0.07756,0.277,71.64,35.42,79.917870342,134.46,0.26592000000000005,0.07756,0.277,0.26592000000000005,0.07756,0.277,0.0,0.0,0.0,0.0,71.01592,15.68756,72.7279893315,0.26592000000000005,0.07756,0.277,70.75,15.61,72.4516017766,129.77,71.97592,15.90756,73.7128450475,0.26592000000000005,0.07756,0.277,71.71,15.83,73.4364555245,129.77
2021-08-28 01:00:00,69.72024,36.22507,78.5695078396,0.36024,0.10507000000000001,0.37525000000000003,69.36,36.12,78.2014322119,134.92,0.36024,0.10507000000000001,0.37525000000000003,0.36024,0.10507000000000001,0.37525000000000003,0.0,0.0,0.0,0.0,68.86024,16.33507,70.7712311943,0.36024,0.10507000000000001,0.37525000000000003,68.5,16.23,70.3964693717,130.2,69.78024,16.57507,71.7217877633,0.36024,0.10507000000000001,0.37525000000000003,69.42,16.47,71.3470202601,130.2
2021-08-28 01:30:00,67.70392,36.71906,77.0201931356,0.37392000000000003,0.10906,0.3895,67.33,36.61,76.6395524517,135.06,0.37392000000000003,0.10906,0.3895,0.37392000000000003,0.10906,0.3895,0.0,0.0,0.0,0.0,66.86392,16.75906,68.9322122803,0.37392000000000003,0.10906,0.3895,66.49,16.65,68.5429981836,130.34,67.77392,16.99906,69.8732586406,0.37392000000000003,0.10906,0.3895,67.4,16.89,69.4840420528,130.34
2021-08-28 02:00:00,67.20944,37.08067,76.7599173577,0.37944000000000006,0.11067,0.39525000000000005,66.83,36.97,76.3742744646,135.32,0.37944000000000006,0.11067,0.39525000000000005,0.37944000000000006,0.11067,0.39525000000000005,0.0,0.0,0.0,0.0,66.37944,17.10067,68.5467940108,0.37944000000000006,0.11067,0.39525000000000005,66.0,16.99,68.1517431912,130.58,67.26944,17.33067,69.4660325667,0.37944000000000006,0.11067,0.39525000000000005,66.89,17.22,69.0709816059,130.58
2021-08-28 02:30:00,66.45168,37.46549,76.2855734445,0.36168000000000006,0.10549000000000001,0.37675000000000003,66.09,37.36,75.9187572343,135.53,0.36168000000000006,0.10549000000000001,0.37675000000000003,0.36168000000000006,0.10549000000000001,0.37675000000000003,0.0,0.0,0.0,0.0,65.63168,17.40549,67.9004307922,0.36168000000000006,0.10549000000000001,0.37675000000000003,65.27,17.3,67.5237950651,130.78,66.51168,17.64549,68.8125489556,0.36168000000000006,0.10549000000000001,0.37675000000000003,66.15,17.54,68.435912356,130.78
2021-08-28 03:00:00,64.59376,38.04443,74.964875008,0.32376000000000005,0.09443000000000001,0.33725000000000005,64.27,37.95,74.6380291808,135.53,0.32376000000000005,0.09443000000000001,0.33725000000000005,0.32376000000000005,0.09443000000000001,0.33725000000000005,0.0,0.0,0.0,0.0,63.79376,17.94443,66.2694981342,0.32376000000000005,0.09443000000000001,0.33725000000000005,63.47,17.85,65.9322637257,130.78,64.65376,18.19443,67.1650650648,0.32376000000000005,0.09443000000000001,0.33725000000000005,64.33,18.1,66.8278302805,130.78
2021-08-28 03:30:00,63.62368,38.04899,74.1329771206,0.37368,0.10899,0.38925000000000004,63.25,37.94,73.7563970107,135.72,0.37368,0.10899,0.38925000000000004,0.37368,0.10899,0.38925000000000004,0.0,0.0,0.0,0.0,62.85368,17.93899,65.3635406918,0.37368,0.10899,0.38925000000000004,62.48,17.83,64.9742972259,130.97,63.70368,18.19899,66.2522609619,0.37368,0.10899,0.38925000000000004,63.33,18.09,65.8630169367,130.97
2021-08-28 04:00:00,63.33272,38.17121,73.9464312558,0.31272,0.09121000000000001,0.32575000000000004,63.02,38.08,73.6315611677,135.61,0.31272,0.09121000000000001,0.32575000000000004,0.31272,0.09121000000000001,0.32575000000000004,0.0,0.0,0.0,0.0,62.56272,18.03121,65.1092809656,0.31272,0.09121000000000001,0.32575000000000004,62.25,17.94,64.7835326298,130.85,63.41272,18.29121,65.9980410396,0.31272,0.09121000000000001,0.32575000000000004,63.1,18.2,65.6722924832,130.85
2021-08-28 04:30:00,63.64832,38.06576,74.1627313629,0.32832,0.09576000000000001,0.342,63.32,37.97,73.8318582998,135.72,0.32832,0.09576000000000001,0.342,0.32832,0.09576000000000001,0.342,0.0,0.0,0.0,0.0,62.86832,17.96576,65.3849691596,0.32832,0.09576000000000001,0.342,62.54,17.87,65.0429742555,130.95,63.71832,18.20576,66.26819750679999,0.32832,0.09576000000000001,0.342,63.39,18.11,65.9262026815,130.95
2021-08-28 05:00:00,63.48936,38.10023,74.044083891,0.30936,0.09023,0.32225000000000004,63.18,38.01,73.7324385871,135.72,0.30936,0.09023,0.32225000000000004,0.30936,0.09023,0.32225000000000004,0.0,0.0,0.0,0.0,62.71936,17.98023,65.2457415443,0.30936,0.09023,0.32225000000000004,62.41,17.89,64.9234949768,130.95,63.55936,18.24023,66.1248684994,0.30936,0.09023,0.32225000000000004,63.25,18.15,65.8026215283,130.95
2021-08-28 05:30:00,64.59944,37.72317,74.8072536801,0.31944,0.09317,0.33275000000000005,64.28,37.63,74.4844634806,135.69,0.31944,0.09317,0.33275000000000005,0.31944,0.09317,0.33275000000000005,0.0,0.0,0.0,0.0,63.79944,17.623170000000002,66.1887049667,0.31944,0.09317,0.33275000000000005,63.48,17.53,65.8559890974,130.93,64.66944,17.873170000000002,67.0938646656,0.31944,0.09317,0.33275000000000005,64.35,17.78,66.7611481327,130.93
2021-08-28 06:00:00,65.5216,37.2913,75.3904577666,0.3816,0.11130000000000001,0.3975,65.14,37.18,75.0038132364,135.69,0.3816,0.11130000000000001,0.3975,0.3816,0.11130000000000001,0.3975,0.0,0.0,0.0,0.0,64.7216,17.2213,66.9735670265,0.3816,0.11130000000000001,0.3975,64.34,17.11,66.5761796741,130.93,65.5916,17.4613,67.8760266092,0.3816,0.11130000000000001,0.3975,65.21,17.35,67.4786381013,130.93
2021-08-28 06:30:00,67.88144,36.27417,76.9656111888,0.39144,0.11417000000000001,0.40775000000000006,67.49,36.16,76.5666095632,135.51,0.39144,0.11417000000000001,0.40775000000000006,0.39144,0.11417000000000001,0.40775000000000006,0.0,0.0,0.0,0.0,67.03144,16.33417,68.9928913589,0.39144,0.11417000000000001,0.40775000000000006,66.64,16.22,68.5855524145,130.75,67.94144,16.55417,69.9291056261,0.39144,0.11417000000000001,0.40775000000000006,67.55,16.44,69.5217670949,130.75
2021-08-28 07:00:00,71.24656,35.09233,79.4200474481,0.55656,0.16233,0.5797500000000001,70.69,34.93,78.8491027216,135.25,0.55656,0.16233,0.5797500000000001,0.55656,0.16233,0.5797500000000001,0.0,0.0,0.0,0.0,70.35656,15.26233,71.9929458493,0.55656,0.16233,0.5797500000000001,69.8,15.1,71.4146343546,130.5,71.31656,15.48233,72.9777656034,0.55656,0.16233,0.5797500000000001,70.76,15.32,72.3994475117,130.5
2021-08-28 07:30:00,75.406,33.9205,82.684128805,0.756,0.2205,0.7875000000000001,74.65,33.7,81.9042886545,134.9,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,0.0,74.446,14.1405,75.7770457081,0.756,0.2205,0.7875000000000001,73.69,13.92,74.9932163599,130.15,75.466,14.3405,76.8164506877,0.756,0.2205,0.7875000000000001,74.71,14.12,76.0326147124,130.15
2021-08-28 08:00:00,79.23672,32.31946,85.5745598356,1.02672,0.29946,1.0695000000000001,78.21,32.02,84.5108543324,134.9,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,0.0,78.23672,12.74946,79.268739656,1.02672,0.29946,1.0695000000000001,77.21,12.45,78.2073308584,130.15,79.30672,12.92946,80.3537601675,1.02672,0.29946,1.0695000000000001,78.28,12.63,79.2923407398,130.15
2021-08-28 08:30:00,84.98376,30.50068,90.2913669417,1.37376,0.40068000000000004,1.431,83.61,30.1,88.8630525022,133.31,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,0.0,83.90376,11.27068,84.6573633525,1.37376,0.40068000000000004,1.431,82.53,10.87,83.2427642501,128.65,85.03376,11.42068,85.7972742656,1.37376,0.40068000000000004,1.431,83.66,11.02,84.3826759471,128.65
2021-08-28 09:00:00,87.94248,29.04364,92.6143229366,1.93248,0.56364,2.013,86.01,28.48,90.6025965412,133.31,1.93248,0.56364,2.013,1.93248,0.56364,2.013,0.0,0.0,0.0,0.0,86.84248,10.01364,87.4179004472,1.93248,0.56364,2.013,84.91,9.45,85.4342472314,128.65,88.00248,10.13364,88.5840117956,1.93248,0.56364,2.013,86.07,9.57,86.6004030014,128.65
2021-08-28 09:30:00,90.41256,28.05783,94.6661123637,2.63256,0.76783,2.7422500000000003,87.78,27.29,91.9242759014,132.77,2.63256,0.76783,2.7422500000000003,2.63256,0.76783,2.7422500000000003,0.0,0.0,0.0,0.0,89.27256,9.13783,89.7390099459,2.63256,0.76783,2.7422500000000003,86.64,8.37,87.0433598846,128.12,90.46256,9.26783,90.9360623442,2.63256,0.76783,2.7422500000000003,87.83,8.5,88.2403473475,128.12
2021-08-28 10:00:00,91.42952,27.01111,95.3360225249,2.84952,0.83111,2.9682500000000003,88.58,26.18,92.367790923,132.41,2.84952,0.83111,2.9682500000000003,2.84952,0.83111,2.9682500000000003,0.0,0.0,0.0,0.0,90.26952,8.15111,90.6367852214,2.84952,0.83111,2.9682500000000003,87.42,7.32,87.7259300321,127.78,91.46952,8.25111,91.8409162915,2.84952,0.83111,2.9682500000000003,88.62,7.42,88.9300893961,127.78
2021-08-28 10:30:00,89.91416,27.46163,94.0143461965,3.91416,1.14163,4.07725,86.0,26.32,89.9374360319,132.31,3.91416,1.14163,4.07725,3.91416,1.14163,4.07725,0.0,0.0,0.0,0.0,88.81416,8.60163,89.2297206942,3.91416,1.14163,4.07725,84.9,7.46,85.2271177502,127.66,89.98416,8.71163,90.404875688,3.91416,1.14163,4.07725,86.07,7.57,86.4022557576,127.66
2021-08-28 11:00:00,88.6248,27.1239,92.6825826477,5.2248,1.5239,5.4425,83.4,25.6,87.2405868848,132.31,5.2248,1.5239,5.4425,5.2248,1.5239,5.4425,0.0,0.0,0.0,0.0,87.5648,8.2839,87.9557684194,5.2248,1.5239,5.4425,82.34,6.76,82.6170273007,127.66,88.6848,8.3839,89.0802084093,5.2248,1.5239,5.4425,83.46,6.86,83.7414544894,127.66
2021-08-28 11:30:00,88.07704,26.99247,92.1203474367,6.55704,1.9124700000000001,6.83025,81.52,25.08,85.2907779306,132.13,6.55704,1.9124700000000001,6.83025,6.55704,1.9124700000000001,6.83025,0.0,0.0,0.0,0.0,87.03704,8.09247,87.4124384894,6.55704,1.9124700000000001,6.83025,80.48,6.18,80.7169300705,127.47,88.14704,8.17247,88.5250807775,6.55704,1.9124700000000001,6.83025,81.59,6.26,81.8297971402,127.47
2021-08-28 12:00:00,88.08368,26.86649,92.0898635424,6.67368,1.94649,6.9517500000000005,81.41,24.92,85.1386780494,132.39,6.67368,1.94649,6.9517500000000005,6.67368,1.94649,6.9517500000000005,0.0,0.0,0.0,0.0,87.06368,7.96649,87.4273946659,6.67368,1.94649,6.9517500000000005,80.39,6.02,80.6150885381,127.73,88.15368,8.05649,88.5210614976,6.67368,1.94649,6.9517500000000005,81.48,6.11,81.7087663596,127.73
2021-08-28 12:30:00,88.06328,27.21554,92.1728099922,6.29328,1.83554,6.5555,81.77,25.38,85.6182065918,132.35,6.29328,1.83554,6.5555,6.29328,1.83554,6.5555,0.0,0.0,0.0,0.0,87.02328,8.27554,87.415878559,6.29328,1.83554,6.5555,80.73,6.44,80.9864587447,127.68,88.13328,8.36554,88.5294149029,6.29328,1.83554,6.5555,81.84,6.53,82.1001004871,127.68
2021-08-28 13:00:00,87.02864,27.46377,91.2592068937,5.73864,1.6737700000000002,5.97775,81.29,25.79,85.2829889251,132.47,5.73864,1.6737700000000002,5.97775,5.73864,1.6737700000000002,5.97775,0.0,0.0,0.0,0.0,85.99864,8.46377,86.4141278059,5.73864,1.6737700000000002,5.97775,80.26,6.79,80.5467050847,127.8,87.09864,8.56377,87.51863371,5.73864,1.6737700000000002,5.97775,81.36,6.89,81.6512198317,127.8
2021-08-28 13:30:00,86.48216,28.09563,90.9314490337,6.36216,1.8556300000000001,6.62725,80.12,26.24,84.3074848397,133.03,6.36216,1.8556300000000001,6.62725,6.36216,1.8556300000000001,6.62725,0.0,0.0,0.0,0.0,85.46216,9.00563,85.9353371062,6.36216,1.8556300000000001,6.62725,79.1,7.15,79.4224936652,128.35,86.55216,9.11563,87.0308629795,6.36216,1.8556300000000001,6.62725,80.19,7.26,80.5179712859,128.35
2021-08-28 14:00:00,84.57232,29.10151,89.4392262627,5.9023200000000005,1.72151,6.14825,78.67,27.38,83.2984591694,133.03,5.9023200000000005,1.72151,6.14825,5.9023200000000005,1.72151,6.14825,0.0,0.0,0.0,0.0,83.57232,9.86151,84.1521363345,5.9023200000000005,1.72151,6.14825,77.67,8.14,78.0953807853,128.35,84.64232,9.98151,85.2288265604,5.9023200000000005,1.72151,6.14825,78.74,8.26,79.1720607285,128.35
2021-08-28 14:30:00,84.05296,29.57253,89.1035050678,5.32296,1.55253,5.5447500000000005,78.73,28.02,83.5675373575,133.42,5.32296,1.55253,5.5447500000000005,5.32296,1.55253,5.5447500000000005,0.0,0.0,0.0,0.0,83.05296,10.27253,83.6858353448,5.32296,1.55253,5.5447500000000005,77.73,8.72,78.217589454,128.73,84.11296,10.39253,84.7525499307,5.32296,1.55253,5.5447500000000005,78.79,8.84,79.2843597439,128.73
2021-08-28 15:00:00,83.39784,29.98562,88.6246981572,4.88784,1.42562,5.0915,78.51,28.56,83.5433641889,133.63,4.88784,1.42562,5.0915,4.88784,1.42562,5.0915,0.0,0.0,0.0,0.0,82.40784,10.62562,83.0900469,4.88784,1.42562,5.0915,77.52,9.2,78.0640147571,128.93,83.46784,10.75562,84.157968582,4.88784,1.42562,5.0915,78.58,9.33,79.131948668,128.93
2021-08-28 15:30:00,82.89208,30.17394,88.2131712493,4.16208,1.21394,4.3355,78.73,28.96,83.8873917821,133.92,4.16208,1.21394,4.3355,4.16208,1.21394,4.3355,0.0,0.0,0.0,0.0,81.89208,10.78394,82.5990685701,4.16208,1.21394,4.3355,77.73,9.57,78.3169062208,129.23,82.96208,10.93394,83.6794942734,4.16208,1.21394,4.3355,78.8,9.72,79.3972190949,129.23
2021-08-28 16:00:00,83.1664,30.42895,88.5582920288,3.5964,1.04895,3.74625,79.57,29.38,84.8208069992,133.92,3.5964,1.04895,3.74625,3.5964,1.04895,3.74625,0.0,0.0,0.0,0.0,82.1464,11.01895,82.8821349391,3.5964,1.04895,3.74625,78.55,9.97,79.1801957563,129.23,83.2364,11.14895,83.979743814,3.5964,1.04895,3.74625,79.64,10.1,80.2778898577,129.23
2021-08-28 16:30:00,84.54176,30.22343,89.7817626518,3.6117600000000003,1.05343,3.76225,80.93,29.17,86.0264715073,133.99,3.6117600000000003,1.05343,3.76225,3.6117600000000003,1.05343,3.76225,0.0,0.0,0.0,0.0,83.51176,10.86343,84.2153677761,3.6117600000000003,1.05343,3.76225,79.9,9.81,80.4999757764,129.32,84.60176,11.00343,85.3143204091,3.6117600000000003,1.05343,3.76225,80.99,9.95,81.598912983,129.32
2021-08-28 17:00:00,86.26088,30.15234,91.3788981431,3.23088,0.9423400000000001,3.3655,83.03,29.21,88.0182083435,133.75,3.23088,0.9423400000000001,3.3655,3.23088,0.9423400000000001,3.3655,0.0,0.0,0.0,0.0,85.19088,10.82234,85.875544122,3.23088,0.9423400000000001,3.3655,81.96,9.88,82.5533524456,129.08,86.32088,10.97234,87.0154386822,3.23088,0.9423400000000001,3.3655,83.09,10.03,83.6931837129,129.08
2021-08-28 17:30:00,88.3652,29.79235,93.2523066179,2.3052,0.67235,2.40125,86.06,29.12,90.8531672535,133.0,2.3052,0.67235,2.40125,2.3052,0.67235,2.40125,0.0,0.0,0.0,0.0,87.2352,10.68235,87.8868176723,2.3052,0.67235,2.40125,84.93,10.01,85.5178636309,128.39,88.3952,10.81235,89.0540189748,2.3052,0.67235,2.40125,86.09,10.14,86.6851065639,128.39
2021-08-28 18:00:00,89.85872,29.70671,94.6418415874,2.14872,0.6267100000000001,2.23825,87.71,29.08,92.405035036,133.0,2.14872,0.6267100000000001,2.23825,2.14872,0.6267100000000001,2.23825,0.0,0.0,0.0,0.0,88.71872,10.51671,89.3398705375,2.14872,0.6267100000000001,2.23825,86.57,9.89,87.1330993366,128.39,89.90872,10.66671,90.5392546593,2.14872,0.6267100000000001,2.23825,87.76,10.04,88.3324357187,128.39
2021-08-28 18:30:00,90.64408,29.80744,95.4192471067,1.77408,0.51744,1.8479999999999999,88.87,29.29,93.5723303119,133.28,1.77408,0.51744,1.8479999999999999,1.77408,0.51744,1.8479999999999999,0.0,0.0,0.0,0.0,89.47408,10.60744,90.1006591274,1.77408,0.51744,1.8479999999999999,87.7,10.09,88.2785257013,128.66,90.67408,10.747440000000001,91.3087961283,1.77408,0.51744,1.8479999999999999,88.9,10.23,89.4866632521,128.66
2021-08-28 19:00:00,90.79248,29.47739,95.4577966735,0.88248,0.25739,0.9192500000000001,89.91,29.22,94.538968156,133.43,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,0.0,89.60248,10.43739,90.2083340505,0.88248,0.25739,0.9192500000000001,88.72,10.18,89.3021321134,128.81,90.83248,10.57739,91.446271669,0.88248,0.25739,0.9192500000000001,89.95,10.32,90.5400734482,128.81
2021-08-28 19:30:00,90.29512,29.41816,94.9665037453,0.40512000000000004,0.11816000000000002,0.422,89.89,29.3,94.5447095294,132.86,0.40512000000000004,0.11816000000000002,0.422,0.40512000000000004,0.11816000000000002,0.422,0.0,0.0,0.0,0.0,89.11512,10.46816,89.7278495585,0.40512000000000004,0.11816000000000002,0.422,88.71,10.35,89.3117383103,128.28,90.32512,10.61816,90.9470869506,0.40512000000000004,0.11816000000000002,0.422,89.92,10.5,90.5309692868,128.28
2021-08-28 20:00:00,90.45024,29.49007,95.1362714461,0.24024,0.07007000000000001,0.25025000000000003,90.21,29.42,94.8861449317,132.56,0.24024,0.07007000000000001,0.25025000000000003,0.24024,0.07007000000000001,0.25025000000000003,0.0,0.0,0.0,0.0,89.26024,10.60007,89.8874403288,0.24024,0.07007000000000001,0.25025000000000003,89.02,10.53,89.6406230456,127.99,90.47024,10.750070000000001,91.106686531,0.24024,0.07007000000000001,0.25025000000000003,90.23,10.68,90.8598662777,127.99
2021-08-28 20:30:00,92.79192,29.55556,97.3851710693,0.8419200000000001,0.24556000000000003,0.877,91.95,29.31,96.5084379731,132.42,0.8419200000000001,0.24556000000000003,0.877,0.8419200000000001,0.24556000000000003,0.877,0.0,0.0,0.0,0.0,91.56192,10.62556,92.1763945889,0.8419200000000001,0.24556000000000003,0.877,90.72,10.38,91.311898458,127.85,92.83192,10.77556,93.4552195664,0.8419200000000001,0.24556000000000003,0.877,91.99,10.53,92.5907176773,127.85
2021-08-28 21:00:00,92.97272,30.23871,97.7665906466,0.85272,0.24871000000000001,0.8882500000000001,92.12,29.99,96.8787618624,132.42,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,0.0,91.73272,11.25871,92.4210499262,0.85272,0.24871000000000001,0.8882500000000001,90.88,11.01,91.544494646,127.85,92.97272,11.41871,93.6713061842,0.85272,0.24871000000000001,0.8882500000000001,92.12,11.17,92.7947374585,127.85
2021-08-28 21:30:00,89.97272,31.226210000000002,95.2374219263,0.9127200000000001,0.26621,0.9507500000000001,89.06,30.96,94.2878846936,131.89,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,0.0,88.78272,12.41621,89.646715731,0.9127200000000001,0.26621,0.9507500000000001,87.87,12.15,88.7060279801,127.35,89.99272,12.59621,90.86998492,0.9127200000000001,0.26621,0.9507500000000001,89.08,12.33,89.9292794367,127.35
2021-08-28 22:00:00,86.7216,32.20505,92.5083842258,0.7716000000000001,0.22505000000000003,0.8037500000000001,85.95,31.98,91.7067222182,131.89,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.0,0.0,0.0,0.0,85.5816,13.31505,86.6112049048,0.7716000000000001,0.22505000000000003,0.8037500000000001,84.81,13.09,85.8142424077,127.35,86.7416,13.50505,87.7866250978,0.7716000000000001,0.22505000000000003,0.8037500000000001,85.97,13.28,86.9896505338,127.35
2021-08-28 22:30:00,82.64568,32.99999,88.9904925408,0.20568000000000003,0.05999,0.21425000000000002,82.44,32.94,88.7772335681,132.31,0.20568000000000003,0.05999,0.21425000000000002,0.20568000000000003,0.05999,0.21425000000000002,0.0,0.0,0.0,0.0,81.56568,14.01999,82.7618286015,0.20568000000000003,0.05999,0.21425000000000002,81.36,13.96,82.5489624405,127.74,82.67568,14.20999,83.8879721966,0.20568000000000003,0.05999,0.21425000000000002,82.47,14.15,83.6751062145,127.74
2021-08-28 23:00:00,78.85072,34.09146,85.904968945,0.21072000000000002,0.06146000000000001,0.2195,78.64,34.03,85.6871664837,132.31,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,0.0,77.82072,14.89146,79.2326955382,0.21072000000000002,0.06146000000000001,0.2195,77.61,14.83,79.0141822713,127.74,78.88072,15.09146,80.3113949116,0.21072000000000002,0.06146000000000001,0.2195,78.67,15.03,80.0928823305,127.74
2021-08-28 23:30:00,74.74776,35.47643,82.7393782341,0.22776000000000002,0.06643,0.23725000000000002,74.52,35.41,82.505142264,132.93,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,0.0,73.78776,16.15643,75.5358441812,0.22776000000000002,0.06643,0.23725000000000002,73.56,16.09,75.2991480695,128.33,74.78776,16.38643,76.5618974031,0.22776000000000002,0.06643,0.23725000000000002,74.56,16.32,76.3251989843,128.33
2021-08-29 00:00:00,71.2556,36.32455,79.9802067018,0.2556,0.07455,0.26625000000000004,71.0,36.25,79.7186458741,133.17,0.2556,0.07455,0.26625000000000004,0.2556,0.07455,0.26625000000000004,0.0,0.0,0.0,0.0,70.3356,16.80455,72.315209521,0.2556,0.07455,0.26625000000000004,70.08,16.73,72.0492838271,128.55,71.2956,17.04455,73.304701514,0.2556,0.07455,0.26625000000000004,71.04,16.97,73.0387739492,128.55
2021-08-29 00:30:00,68.65192,37.34931,78.1540598892,0.27192,0.07931,0.28325,68.38,37.27,77.8773221163,134.46,0.27192,0.07931,0.28325,0.27192,0.07931,0.28325,0.0,0.0,0.0,0.0,67.78192,17.58931,70.0269412809,0.27192,0.07931,0.28325,67.51,17.51,69.7438183641,129.76,68.71192,17.83931,70.9899213365,0.27192,0.07931,0.28325,68.44,17.76,70.7067974102,129.76
2021-08-29 01:00:00,67.11232,38.42901,77.3359703202,0.20232000000000003,0.05901000000000001,0.21075000000000002,66.91,38.37,77.131089711,134.46,0.20232000000000003,0.05901000000000001,0.21075000000000002,0.20232000000000003,0.05901000000000001,0.21075000000000002,0.0,0.0,0.0,0.0,66.24232,18.45901,68.7661254482,0.20232000000000003,0.05901000000000001,0.21075000000000002,66.04,18.4,68.5553907435,129.76,67.14232,18.71901,69.7028871021,0.20232000000000003,0.05901000000000001,0.21075000000000002,66.94,18.66,69.4921520749,129.76
2021-08-29 01:30:00,65.324,39.1595,76.1622702934,0.20400000000000001,0.059500000000000004,0.21250000000000002,65.12,39.1,75.9567271543,135.17,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.0,0.0,0.0,0.0,64.494,19.0595,67.251323974,0.20400000000000001,0.059500000000000004,0.21250000000000002,64.29,19.0,67.0388253179,130.46,65.374,19.3295,68.1717642888,0.20400000000000001,0.059500000000000004,0.21250000000000002,65.17,19.27,67.9592657406,130.46
2021-08-29 02:00:00,64.69968,39.33574,75.7188816178,0.25968,0.07574,0.2705,64.44,39.26,75.4576782044,135.56,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,0.0,63.88968,19.04574,66.6680689885,0.25968,0.07574,0.2705,63.63,18.97,66.3975737509,130.84,64.75968,19.30574,67.5760886013,0.25968,0.07574,0.2705,64.5,19.23,67.3055933783,130.84
2021-08-29 02:30:00,63.378,39.46275,74.6597583814,0.318,0.09275000000000001,0.33125000000000004,63.06,39.37,74.3408400544,136.41,0.318,0.09275000000000001,0.33125000000000004,0.318,0.09275000000000001,0.33125000000000004,0.0,0.0,0.0,0.0,62.588,19.09275,65.435394448,0.318,0.09275000000000001,0.33125000000000004,62.27,19.0,65.1041696053,131.67,63.438,19.36275,66.3271884793,0.318,0.09275000000000001,0.33125000000000004,63.12,19.27,65.9959642706,131.67
2021-08-29 03:00:00,61.39248,36.72989,71.5410470986,0.34248,0.09989,0.35675,61.05,36.63,71.1959226361,136.41,0.34248,0.09989,0.35675,0.34248,0.09989,0.35675,0.0,0.0,0.0,0.0,60.81248,21.17989,64.3952285823,0.34248,0.09989,0.35675,60.47,21.08,64.038951428,131.67,61.62248,21.19989,65.1672109067,0.34248,0.09989,0.35675,61.28,21.1,64.8108663729,131.67
2021-08-29 03:30:00,59.3128,26.9429,65.1454380924,0.3528,0.1029,0.3675,58.96,26.84,64.7816887708,135.47,0.3528,0.1029,0.3675,0.3528,0.1029,0.3675,0.0,0.0,0.0,0.0,59.2328,26.5029,64.8916659075,0.3528,0.1029,0.3675,58.88,26.4,64.5276250919,130.77,60.0428,26.8629,65.77806038680001,0.3528,0.1029,0.3675,59.69,26.76,65.4140176109,130.77
2021-08-29 04:00:00,58.57296,27.10003,64.538386013,0.34296000000000004,0.10003000000000001,0.35725,58.23,27.0,64.1851454778,135.47,0.34296000000000004,0.10003000000000001,0.35725,0.34296000000000004,0.10003000000000001,0.35725,0.0,0.0,0.0,0.0,58.51296,26.67003,64.304408777,0.34296000000000004,0.10003000000000001,0.35725,58.17,26.57,63.9508702052,130.77,59.30296,27.01003,65.1642753766,0.34296000000000004,0.10003000000000001,0.35725,58.96,26.91,64.8107221068,130.77
2021-08-29 04:30:00,58.59272,26.98746,64.5091453536,0.40272,0.11746000000000001,0.41950000000000004,58.19,26.87,64.0942509122,135.43,0.40272,0.11746000000000001,0.41950000000000004,0.40272,0.11746000000000001,0.41950000000000004,0.0,0.0,0.0,0.0,58.52272,26.54746,64.2625582174,0.40272,0.11746000000000001,0.41950000000000004,58.12,26.43,63.8473123945,130.74,59.31272,26.89746,65.1265852648,0.40272,0.11746000000000001,0.41950000000000004,58.91,26.78,64.7113320833,130.74
2021-08-29 05:00:00,58.50424,26.93082,64.405086475,0.41424000000000005,0.12082000000000001,0.4315,58.09,26.81,63.9783103872,135.4,0.41424000000000005,0.12082000000000001,0.4315,0.41424000000000005,0.12082000000000001,0.4315,0.0,0.0,0.0,0.0,58.44424,26.49082,64.1676922871,0.41424000000000005,0.12082000000000001,0.4315,58.03,26.37,63.7405506722,130.69,59.24424,26.85082,65.0449575897,0.41424000000000005,0.12082000000000001,0.4315,58.83,26.73,64.6178133335,130.69
2021-08-29 05:30:00,58.90264,26.45077,64.5690656008,0.48264,0.14077,0.50275,58.42,26.31,64.0711518548,135.49,0.48264,0.14077,0.50275,0.48264,0.14077,0.50275,0.0,0.0,0.0,0.0,58.84264,26.02077,64.3392318385,0.48264,0.14077,0.50275,58.36,25.88,63.8409273116,130.77,59.63264,26.36077,65.1992480659,0.48264,0.14077,0.50275,59.15,26.22,64.7009343055,130.77
2021-08-29 06:00:00,59.68568,26.31499,65.2292809692,0.5656800000000001,0.16499000000000003,0.58925,59.12,26.15,64.6451614585,135.25,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,0.0,59.62568,25.87499,64.9979755297,0.5656800000000001,0.16499000000000003,0.58925,59.06,25.71,64.4134124232,130.54,60.43568,26.21499,65.8763775398,0.5656800000000001,0.16499000000000003,0.58925,59.87,26.05,65.2918019356,130.54
2021-08-29 06:30:00,60.8808,25.9469,66.1794033537,0.6408,0.1869,0.6675,60.24,25.76,65.5166787925,135.25,0.6408,0.1869,0.6675,0.6408,0.1869,0.6675,0.0,0.0,0.0,0.0,60.8208,25.5269,65.9605362035,0.6408,0.1869,0.6675,60.18,25.34,65.2973812645,130.54,61.6408,25.8669,66.8482216686,0.6408,0.1869,0.6675,61.0,25.68,66.1850617587,130.54
2021-08-29 07:00:00,62.71728,25.30504,67.6298917639,0.73728,0.21504,0.768,61.98,25.09,66.8657498275,135.21,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,0.0,62.66728,24.87504,67.4237020461,0.73728,0.21504,0.768,61.93,24.66,66.6591366581,130.5,63.52728,25.20504,68.3447828704,0.73728,0.21504,0.768,62.79,24.99,67.5802056818,130.5
2021-08-29 07:30:00,66.44848,24.39414,70.7847056973,1.00848,0.29414,1.0505,65.44,24.1,69.7366732788,134.9,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,0.0,66.39848,23.99414,70.6008279034,1.00848,0.29414,1.0505,65.39,23.7,69.5524413662,130.19,67.28848,24.30414,71.5432090547,1.00848,0.29414,1.0505,66.28,24.01,70.4948118658,130.19
2021-08-29 08:00:00,69.73336,23.61973,73.62494918269999,1.23336,0.35973000000000005,1.28475,68.5,23.26,72.3413961712,134.9,1.23336,0.35973000000000005,1.28475,1.23336,0.35973000000000005,1.28475,0.0,0.0,0.0,0.0,69.68336,23.22973,73.4533254303,1.23336,0.35973000000000005,1.28475,68.45,22.87,72.1695184964,130.19,70.63336,23.52973,74.4494441803,1.23336,0.35973000000000005,1.28475,69.4,23.17,73.1656264922,130.19
2021-08-29 08:30:00,74.58112,21.93991,77.7412574587,1.37112,0.39991000000000004,1.42825,73.21,21.54,76.3130113414,134.59,1.37112,0.39991000000000004,1.42825,1.37112,0.39991000000000004,1.42825,0.0,0.0,0.0,0.0,74.54112,21.57991,77.6020043972,1.37112,0.39991000000000004,1.42825,73.17,21.18,76.1737572921,129.9,75.55112,21.85991,78.6500311409,1.37112,0.39991000000000004,1.42825,74.18,21.46,77.2217844912,129.9
2021-08-29 09:00:00,78.93656,20.76983,81.6233198471,1.5765600000000002,0.45983,1.6422500000000002,77.36,20.31,79.9816585224,133.99,1.5765600000000002,0.45983,1.6422500000000002,1.5765600000000002,0.45983,1.6422500000000002,0.0,0.0,0.0,0.0,78.90656,20.41983,81.5059179953,1.5765600000000002,0.45983,1.6422500000000002,77.33,19.96,79.8644507901,129.32,79.97656,20.67983,82.6069338389,1.5765600000000002,0.45983,1.6422500000000002,78.4,20.22,80.9654765934,129.32
2021-08-29 09:30:00,82.57344,19.86392,84.9290781252,1.93344,0.5639200000000001,2.014,80.64,19.3,82.9174263952,132.79,1.93344,0.5639200000000001,2.014,1.93344,0.5639200000000001,2.014,0.0,0.0,0.0,0.0,82.55344,19.54392,84.8353420739,1.93344,0.5639200000000001,2.014,80.62,18.98,82.8240593065,128.18,83.66344,19.79392,85.9730798657,1.93344,0.5639200000000001,2.014,81.73,19.23,83.9618115574,128.18
2021-08-29 10:00:00,84.04152,19.08586,86.1814779164,2.8315200000000003,0.82586,2.9495,81.21,18.26,83.2375618336,132.79,2.8315200000000003,0.82586,2.9495,2.8315200000000003,0.82586,2.9495,0.0,0.0,0.0,0.0,84.03152,18.75586,86.0992371502,2.8315200000000003,0.82586,2.9495,81.2,17.93,83.1560274424,128.18,85.15152,18.99586,87.2446219285,2.8315200000000003,0.82586,2.9495,82.32,18.17,84.301431186,128.18
2021-08-29 10:30:00,85.66256,18.49533,87.6364731009,3.41256,0.99533,3.5547500000000003,82.25,17.5,84.0910964371,132.69,3.41256,0.99533,3.5547500000000003,3.41256,0.99533,3.5547500000000003,0.0,0.0,0.0,0.0,85.67256,18.17533,87.5792792706,3.41256,0.99533,3.5547500000000003,82.26,17.18,84.0348737132,128.05,86.79256,18.40533,88.7226275747,3.41256,0.99533,3.5547500000000003,83.38,17.41,85.178239592,128.05
2021-08-29 11:00:00,86.87536,17.23698,88.5688526213,3.5553600000000003,1.03698,3.7035,83.32,16.2,84.8802827516,132.6,3.5553600000000003,1.03698,3.7035,3.5553600000000003,1.03698,3.7035,0.0,0.0,0.0,0.0,86.87536,16.92698,88.5090437585,3.5553600000000003,1.03698,3.7035,83.32,15.89,84.821662917,127.96,88.02536,17.13698,89.677979943,3.5553600000000003,1.03698,3.7035,84.47,16.1,85.9906442585,127.96
2021-08-29 11:30:00,88.4792,16.6731,90.0364431564,3.1992,0.9331,3.3325,85.28,15.74,86.7203897593,131.84,3.1992,0.9331,3.3325,3.1992,0.9331,3.3325,0.0,0.0,0.0,0.0,88.4792,16.3731,89.9813716068,3.1992,0.9331,3.3325,85.28,15.44,86.6664410253,127.22,89.6392,16.5731,91.1583996144,3.1992,0.9331,3.3325,86.44,15.64,87.8435154124,127.22
2021-08-29 12:00:00,89.57088,16.41359,91.062332941,2.72088,0.79359,2.83425,86.85,15.62,88.2434524483,131.84,2.72088,0.79359,2.83425,2.72088,0.79359,2.83425,0.0,0.0,0.0,0.0,89.58088,16.12359,91.02035056,2.72088,0.79359,2.83425,86.86,15.33,88.2024291049,127.22,90.77088,16.33359,92.2287309804,2.72088,0.79359,2.83425,88.05,15.54,89.4108164598,127.22
2021-08-29 12:30:00,90.47752,16.83636,92.0306722968,4.06752,1.18636,4.237,86.41,15.65,87.8157764869,131.67,4.06752,1.18636,4.237,4.06752,1.18636,4.237,0.0,0.0,0.0,0.0,90.47752,16.55636,91.9798601967,4.06752,1.18636,4.237,86.41,15.37,87.7663090257,127.06,91.66752,16.74636,93.1846274672,4.06752,1.18636,4.237,87.6,15.56,88.9711953387,127.06
2021-08-29 13:00:00,90.35184,16.87262,91.9137655471,3.71184,1.08262,3.8665000000000003,86.64,15.79,88.0670977153,131.91,3.71184,1.08262,3.8665000000000003,3.71184,1.08262,3.8665000000000003,0.0,0.0,0.0,0.0,90.36184,16.57262,91.8690038144,3.71184,1.08262,3.8665000000000003,86.65,15.49,88.0236479589,127.28,91.56184,16.78262,93.0872003997,3.71184,1.08262,3.8665000000000003,87.85,15.7,89.241876381,127.28
2021-08-29 13:30:00,88.5132,17.06385,90.1430061129,3.6132,1.05385,3.76375,84.9,16.01,86.3963546685,132.06,3.6132,1.05385,3.76375,3.6132,1.05385,3.76375,0.0,0.0,0.0,0.0,88.5232,16.76385,90.0965238234,3.6132,1.05385,3.76375,84.91,15.71,86.3510984296,127.43,89.6732,16.97385,91.2655158429,3.6132,1.05385,3.76375,86.06,15.92,87.5201119743,127.43
2021-08-29 14:00:00,86.55456,17.36008,88.27833389,3.15456,0.9200800000000001,3.286,83.4,16.44,85.004903388,132.06,3.15456,0.9200800000000001,3.286,3.15456,0.9200800000000001,3.286,0.0,0.0,0.0,0.0,86.57456,17.06008,88.2394513174,3.15456,0.9200800000000001,3.286,83.42,16.14,84.9670288995,127.43,87.70456,17.27008,89.3887325562,3.15456,0.9200800000000001,3.286,84.55,16.35,86.116345719,127.43
2021-08-29 14:30:00,85.83656,17.59858,87.6220580142,3.04656,0.88858,3.1735,82.79,16.71,84.4595062737,131.94,3.04656,0.88858,3.1735,3.04656,0.88858,3.1735,0.0,0.0,0.0,0.0,85.83656,17.29858,87.5622972669,3.04656,0.88858,3.1735,82.79,16.41,84.4006646893,127.32,86.96656,17.50858,88.7115152156,3.04656,0.88858,3.1735,83.92,16.62,85.5499316189,127.32
2021-08-29 15:00:00,85.54328,17.65804,87.346775154,2.63328,0.7680400000000001,2.743,82.91,16.89,84.6128843617,131.94,2.63328,0.7680400000000001,2.743,2.63328,0.7680400000000001,2.743,0.0,0.0,0.0,0.0,85.53328,17.35804,87.2768213227,2.63328,0.7680400000000001,2.743,82.9,16.59,84.5437052654,127.32,86.67328,17.57804,88.4378027554,2.63328,0.7680400000000001,2.743,84.04,16.81,85.7047122392,127.32
2021-08-29 15:30:00,86.07864,17.70752,87.8811045038,2.28864,0.66752,2.384,83.79,17.04,85.5051208993,131.97,2.28864,0.66752,2.384,2.28864,0.66752,2.384,0.0,0.0,0.0,0.0,86.07864,17.40752,87.8211478905,2.28864,0.66752,2.384,83.79,16.74,85.4458407414,127.36,87.22864,17.62752,88.9919383855,2.28864,0.66752,2.384,84.94,16.96,86.6166565968,127.36
