Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-29 16:00:00,86.6092,17.6706,88.3934591981,2.0592,0.6006,2.145,84.55,17.07,86.2559412446,131.97,2.0592,0.6006,2.145,2.0592,0.6006,2.145,0.0,0.0,0.0,0.0,86.6092,17.3706,88.3339757341,2.0592,0.6006,2.145,84.55,16.77,86.1970730362,127.36,87.7592,17.5906,89.5047841906,2.0592,0.6006,2.145,85.7,16.99,87.3679008561,127.36
2021-08-29 16:30:00,88.17808,17.60694,89.9187306886,1.97808,0.57694,2.0605,86.2,17.03,87.8661533242,131.97,1.97808,0.57694,2.0605,1.97808,0.57694,2.0605,0.0,0.0,0.0,0.0,88.18808,17.31694,89.8722085244,1.97808,0.57694,2.0605,86.21,16.74,87.8202237528,127.36,89.37808,17.53694,91.0823004159,1.97808,0.57694,2.0605,87.4,16.96,89.0303408957,127.36
2021-08-29 17:00:00,88.34184,17.56012,90.0701865714,2.09184,0.61012,2.179,86.25,16.95,87.8997440269,131.86,2.09184,0.61012,2.179,2.09184,0.61012,2.179,0.0,0.0,0.0,0.0,88.34184,17.28012,90.0160165848,2.09184,0.61012,2.179,86.25,16.67,87.8461803381,127.27,89.52184,17.50012,91.2163035701,2.09184,0.61012,2.179,87.43,16.89,89.0464878589,127.27
2021-08-29 17:30:00,89.28096,17.60028,90.9992289781,1.68096,0.49028000000000005,1.751,87.6,17.11,89.2553197294,131.9,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,0.0,89.28096,17.33028,90.9473937142,1.68096,0.49028000000000005,1.751,87.6,16.84,89.2039550693,127.3,90.48096,17.55028,92.1673285422,1.68096,0.49028000000000005,1.751,88.8,17.06,90.4239105547,127.3
2021-08-29 18:00:00,90.01048,17.73014,91.7400914227,1.44048,0.42014,1.5005000000000002,88.57,17.31,90.2456702563,131.66,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,0.0,90.01048,17.45014,91.6863888254,1.44048,0.42014,1.5005000000000002,88.57,17.03,90.1923821617,127.09,91.22048,17.68014,92.9180462658,1.44048,0.42014,1.5005000000000002,89.78,17.26,91.4240449772,127.09
2021-08-29 18:30:00,89.66704,17.60872,91.3796754339,1.12704,0.32872,1.174,88.54,17.28,90.21047611,131.69,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,0.0,89.67704,17.33872,91.3378492981,1.12704,0.32872,1.174,88.55,17.01,90.1689669454,127.12,90.88704,17.55872,92.5676114416,1.12704,0.32872,1.174,89.76,17.23,91.3987445209,127.12
2021-08-29 19:00:00,89.93624,17.38182,91.6005181855,0.7262400000000001,0.21182,0.7565000000000001,89.21,17.17,90.847305959,131.69,0.7262400000000001,0.21182,0.7565000000000001,0.7262400000000001,0.21182,0.7565000000000001,0.0,0.0,0.0,0.0,89.92624,17.10182,91.5379751133,0.7262400000000001,0.21182,0.7565000000000001,89.2,16.89,90.7849772815,127.12,91.14624,17.33182,92.7794645956,0.7262400000000001,0.21182,0.7565000000000001,90.42,17.12,92.0264679318,127.12
2021-08-29 19:30:00,90.04896,17.63803,91.7600964437,0.43896,0.12803,0.45725000000000005,89.61,17.51,91.3047216742,131.64,0.43896,0.12803,0.45725000000000005,0.43896,0.12803,0.45725000000000005,0.0,0.0,0.0,0.0,90.04896,17.37803,91.7104744496,0.43896,0.12803,0.45725000000000005,89.61,17.25,91.2552168372,127.06,91.27896,17.60803,92.9617731068,0.43896,0.12803,0.45725000000000005,90.84,17.48,92.50651868919999,127.06
2021-08-29 20:00:00,90.97512,17.98316,92.7354651824,0.28512000000000004,0.08316000000000001,0.297,90.69,17.9,92.4396348976,131.58,0.28512000000000004,0.08316000000000001,0.297,0.28512000000000004,0.08316000000000001,0.297,0.0,0.0,0.0,0.0,90.95512,17.72316,92.6657663574,0.28512000000000004,0.08316000000000001,0.297,90.67,17.64,92.3700086608,127.02,92.21512,17.95316,93.946497064,0.28512000000000004,0.08316000000000001,0.297,91.93,17.87,93.6507437237,127.02
2021-08-29 20:30:00,93.67704,18.05372,95.4008628315,0.28704,0.08372,0.299,93.39,17.97,95.1031702942,131.67,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0.0,0.0,0.0,0.0,93.67704,17.80372,95.353868663,0.28704,0.08372,0.299,93.39,17.72,95.056249137,127.1,94.96704,18.04372,96.66599463,0.28704,0.08372,0.299,94.68,17.96,96.3683765558,127.1
2021-08-29 21:00:00,92.82632,18.79226,94.7094225547,0.31632000000000005,0.09226000000000001,0.3295,92.51,18.7,94.3810897373,131.57,0.31632000000000005,0.09226000000000001,0.3295,0.31632000000000005,0.09226000000000001,0.3295,0.0,0.0,0.0,0.0,92.82632,18.55226,94.6620939756,0.31632000000000005,0.09226000000000001,0.3295,92.51,18.46,94.333831153,127.02,94.07632,18.79226,95.9348894858,0.31632000000000005,0.09226000000000001,0.3295,93.76,18.7,95.6066294772,127.02
2021-08-29 21:30:00,89.32776,19.73143,91.4810255543,0.34776,0.10143,0.36225,88.98,19.63,91.1195769305,131.87,0.34776,0.10143,0.36225,0.34776,0.10143,0.36225,0.0,0.0,0.0,0.0,89.32776,19.46143,91.4231697343,0.34776,0.10143,0.36225,88.98,19.36,91.0617922073,127.31,90.52776,19.72143,92.6510125787,0.34776,0.10143,0.36225,90.18,19.62,92.2896353877,127.31
2021-08-29 22:00:00,85.65536,20.49823,88.0739355875,0.40536000000000005,0.11823000000000002,0.42225,85.25,20.38,87.6521927849,131.87,0.40536000000000005,0.11823000000000002,0.42225,0.40536000000000005,0.11823000000000002,0.42225,0.0,0.0,0.0,0.0,85.63536,20.21823,87.9897250062,0.40536000000000005,0.11823000000000002,0.42225,85.23,20.1,87.5680472547,127.31,86.80536,20.49823,89.1927573173,0.40536000000000005,0.11823000000000002,0.42225,86.4,20.38,88.7710786236,127.31
2021-08-29 22:30:00,82.54616,21.15138,85.212965015,0.41616000000000003,0.12138000000000002,0.4335,82.13,21.03,84.77970158,132.37,0.41616000000000003,0.12138000000000002,0.4335,0.41616000000000003,0.12138000000000002,0.4335,0.0,0.0,0.0,0.0,82.51616,20.84138,85.1074601986,0.41616000000000003,0.12138000000000002,0.4335,82.1,20.72,84.6742487419,127.77,83.63616,21.11138,86.259478465,0.41616000000000003,0.12138000000000002,0.4335,83.22,20.99,85.8262692886,127.77
2021-08-29 23:00:00,78.29856,22.20208,81.3854830692,0.41856000000000004,0.12208000000000001,0.436,77.88,22.08,80.9494953659,132.37,0.41856000000000004,0.12208000000000001,0.436,0.41856000000000004,0.12208000000000001,0.436,0.0,0.0,0.0,0.0,78.27856,21.88208,81.2795077544,0.41856000000000004,0.12208000000000001,0.436,77.86,21.76,80.8435353012,127.77,79.32856,22.18208,82.3715066318,0.41856000000000004,0.12208000000000001,0.436,78.91,22.06,81.9355338055,127.77
2021-08-29 23:30:00,74.9264,22.9377,78.3588125117,0.5064000000000001,0.1477,0.5275000000000001,74.42,22.79,77.8313593611,132.04,0.5064000000000001,0.1477,0.5275000000000001,0.5064000000000001,0.1477,0.5275000000000001,0.0,0.0,0.0,0.0,74.8964,22.5877,78.2283511538,0.5064000000000001,0.1477,0.5275000000000001,74.39,22.44,77.7008732255,127.46,75.9164,22.9077,79.2973045459,0.5064000000000001,0.1477,0.5275000000000001,75.41,22.76,78.7698273452,127.46
2021-08-30 00:00:00,71.09088,24.21859,75.1029514784,0.44088000000000005,0.12859,0.45925000000000005,70.65,24.09,74.6441598519,132.93,0.44088000000000005,0.12859,0.45925000000000005,0.44088000000000005,0.12859,0.45925000000000005,0.0,0.0,0.0,0.0,71.05088,23.84859,74.9465329002,0.44088000000000005,0.12859,0.45925000000000005,70.61,23.72,74.4876533393,128.3,72.01088,24.168590000000002,75.9584595747,0.44088000000000005,0.12859,0.45925000000000005,71.57,24.04,75.499579469,128.3
2021-08-30 00:30:00,68.35128,24.82704,72.7205568791,0.40128,0.11704,0.418,67.95,24.71,72.30343422,133.66,0.40128,0.11704,0.418,0.40128,0.11704,0.418,0.0,0.0,0.0,0.0,68.31128,24.44704,72.5540401356,0.40128,0.11704,0.418,67.91,24.33,72.1367936632,129.0,69.22128,24.77704,73.5220192595,0.40128,0.11704,0.418,68.82,24.66,73.1047741259,129.0
2021-08-30 01:00:00,66.61744,25.23592,71.2371740765,0.39744,0.11592000000000001,0.41400000000000003,66.22,25.12,70.8244505803,133.9,0.39744,0.11592000000000001,0.41400000000000003,0.39744,0.11592000000000001,0.41400000000000003,0.0,0.0,0.0,0.0,66.56744,24.84592,71.0531055535,0.39744,0.11592000000000001,0.41400000000000003,66.17,24.73,70.6402279158,129.23,67.46744,25.17592,72.0116824411,0.39744,0.11592000000000001,0.41400000000000003,67.07,25.06,71.5988023643,129.23
2021-08-30 01:30:00,65.83528,25.53529,70.6139867736,0.39528,0.11529,0.41175000000000006,65.44,25.42,70.2037748273,134.02,0.39528,0.11529,0.41175000000000006,0.39528,0.11529,0.41175000000000006,0.0,0.0,0.0,0.0,65.78528,25.14529,70.4271870364,0.39528,0.11529,0.41175000000000006,65.39,25.03,70.0168051256,129.34,66.67528,25.48529,71.3799199317,0.39528,0.11529,0.41175000000000006,66.28,25.37,70.9695378314,129.34
2021-08-30 02:00:00,65.67592,25.49381,70.4504138821,0.35592,0.10381000000000001,0.37075,65.32,25.39,70.0810566416,134.06,0.35592,0.10381000000000001,0.37075,0.35592,0.10381000000000001,0.37075,0.0,0.0,0.0,0.0,65.61592,25.09381,70.2506103729,0.35592,0.10381000000000001,0.37075,65.26,24.99,69.8810968718,129.38,66.50592,25.43381,71.2033432232,0.35592,0.10381000000000001,0.37075,66.15,25.33,70.8338294885,129.38
2021-08-30 02:30:00,65.16872,25.77421,70.0804678035,0.28872000000000003,0.08421000000000001,0.30075,64.88,25.69,69.7810181926,134.48,0.28872000000000003,0.08421000000000001,0.30075,0.28872000000000003,0.08421000000000001,0.30075,0.0,0.0,0.0,0.0,65.11872,25.37421,69.8877544893,0.28872000000000003,0.08421000000000001,0.30075,64.83,25.29,69.5881670976,129.79,65.99872,25.71421,70.8311487805,0.28872000000000003,0.08421000000000001,0.30075,65.71,25.63,70.5315603117,129.79
2021-08-30 03:00:00,63.42472,26.12721,68.5953803799,0.26472,0.07721,0.27575,63.16,26.05,68.3212126649,134.48,0.26472,0.07721,0.27575,0.26472,0.07721,0.27575,0.0,0.0,0.0,0.0,63.37472,25.71721,68.3939326641,0.26472,0.07721,0.27575,63.11,25.64,68.1196131815,129.79,64.23472,26.06721,69.3224255971,0.26472,0.07721,0.27575,63.97,25.99,69.0481064186,129.79
2021-08-30 03:30:00,62.93352,26.38686,68.24144137,0.26352000000000003,0.07686000000000001,0.2745,62.67,26.31,67.9687060345,134.7,0.26352000000000003,0.07686000000000001,0.2745,0.26352000000000003,0.07686000000000001,0.2745,0.0,0.0,0.0,0.0,62.87352,25.98686,68.0323188628,0.26352000000000003,0.07686000000000001,0.2745,62.61,25.91,67.7594288642,130.01,63.72352,26.32686,68.9477378791,0.26352000000000003,0.07686000000000001,0.2745,63.46,26.25,68.6748432834,130.01
2021-08-30 04:00:00,62.7708,26.28315,68.0512843858,0.2508,0.07315,0.26125000000000004,62.52,26.21,67.7916993444,134.7,0.2508,0.07315,0.26125000000000004,0.2508,0.07315,0.26125000000000004,0.0,0.0,0.0,0.0,62.7108,25.87315,67.838516549,0.2508,0.07315,0.26125000000000004,62.46,25.8,67.5787806934,130.01,63.5608,26.22315,68.7577551449,0.2508,0.07315,0.26125000000000004,63.31,26.15,68.4980189495,130.01
2021-08-30 04:30:00,62.68488,26.35309,67.99911420870001,0.28488,0.08309000000000001,0.29675,62.4,26.27,67.7043048853,134.66,0.28488,0.08309000000000001,0.29675,0.28488,0.08309000000000001,0.29675,0.0,0.0,0.0,0.0,62.64488,25.93309,67.8004878092,0.28488,0.08309000000000001,0.29675,62.36,25.85,67.5054968132,129.96,63.48488,26.28309,68.7104854339,0.28488,0.08309000000000001,0.29675,63.2,26.2,68.4154953209,129.96
2021-08-30 05:00:00,62.61288,26.19959,67.8733471848,0.27288,0.07959000000000001,0.28425,62.34,26.12,67.5909017546,134.61,0.27288,0.07959000000000001,0.28425,0.27288,0.07959000000000001,0.28425,0.0,0.0,0.0,0.0,62.55288,25.79959,67.6644784245,0.27288,0.07959000000000001,0.28425,62.28,25.72,67.3818729333,129.92,63.40288,26.13959,68.5799049114,0.27288,0.07959000000000001,0.28425,63.13,26.06,68.2972949684,129.92
2021-08-30 05:30:00,63.79232,25.67526,68.765391492,0.29232,0.08526,0.3045,63.5,25.59,68.4623845626,134.38,0.29232,0.08526,0.3045,0.29232,0.08526,0.3045,0.0,0.0,0.0,0.0,63.75232,25.26526,68.5761742025,0.29232,0.08526,0.3045,63.46,25.18,68.2730107729,129.7,64.61232,25.60526,69.5009441335,0.29232,0.08526,0.3045,64.32,25.52,69.1977803112,129.7
2021-08-30 06:00:00,64.89616,25.28513,69.6480393253,0.32616,0.09513,0.33975000000000005,64.57,25.19,69.3096025093,134.38,0.32616,0.09513,0.33975000000000005,0.32616,0.09513,0.33975000000000005,0.0,0.0,0.0,0.0,64.82616,24.88513,69.4384671163,0.32616,0.09513,0.33975000000000005,64.5,24.79,69.0998849493,129.7,65.70616,25.21513,70.3782796242,0.32616,0.09513,0.33975000000000005,65.38,25.12,70.0396944596,129.7
2021-08-30 06:30:00,68.17912,24.22141,72.353777416,0.27912000000000003,0.08141000000000001,0.29075,67.9,24.14,72.0635108776,134.35,0.27912000000000003,0.08141000000000001,0.29075,0.27912000000000003,0.08141000000000001,0.29075,0.0,0.0,0.0,0.0,68.13912,23.82141,72.1830953116,0.27912000000000003,0.08141000000000001,0.29075,67.86,23.74,71.8927478957,129.66,69.07912,24.15141,73.1793374182,0.27912000000000003,0.08141000000000001,0.29075,68.8,24.07,72.8889902523,129.66
2021-08-30 07:00:00,70.22256,23.29408,73.985282969,0.32256,0.09408000000000001,0.336,69.9,23.2,73.6495078056,134.35,0.32256,0.09408000000000001,0.336,0.32256,0.09408000000000001,0.336,0.0,0.0,0.0,0.0,70.17256,22.92408,73.8220943946,0.32256,0.09408000000000001,0.336,69.85,22.83,73.4862667442,129.66,71.13256,23.22408,74.8277955308,0.32256,0.09408000000000001,0.336,70.81,23.13,74.4919660098,129.66
2021-08-30 07:30:00,73.44952,22.42236,76.7957955633,0.41952000000000006,0.12236000000000001,0.437,73.03,22.3,76.3588298758,134.06,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0,0.0,73.41952,22.05236,76.6598493254,0.41952000000000006,0.12236000000000001,0.437,73.0,21.93,76.2228633679,129.37,74.42952,22.35236,77.7134572967,0.41952000000000006,0.12236000000000001,0.437,74.01,22.23,77.2764711927,129.37
2021-08-30 08:00:00,77.13072,21.09396,79.9631359828,0.6307200000000001,0.18396,0.657,76.5,20.91,79.306229894,134.06,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,0.0,77.10072,20.75396,79.8451493843,0.6307200000000001,0.18396,0.657,76.47,20.57,79.1882933267,129.37,78.15072,21.02396,80.9292402695,0.6307200000000001,0.18396,0.657,77.52,20.84,80.2723862857,129.37
2021-08-30 08:30:00,82.134,19.21325,84.3513066381,0.834,0.24325000000000002,0.86875,81.3,18.97,83.4838361601,133.9,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,0.0,82.134,18.893250000000002,84.27899413,0.834,0.24325000000000002,0.86875,81.3,18.65,83.4117048141,129.2,83.234,19.14325,85.407041727,0.834,0.24325000000000002,0.86875,82.4,18.9,84.5397539623,129.2
2021-08-30 09:00:00,86.21664,17.787770000000002,88.0324586415,0.9866400000000001,0.28777,1.02775,85.23,17.5,87.0080622701,132.74,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,0.0,86.21664,17.48777,87.9723315166,0.9866400000000001,0.28777,1.02775,85.23,17.2,86.9482196482,128.1,87.38664,17.71777,89.1647027936,0.9866400000000001,0.28777,1.02775,86.4,17.43,88.1405973431,128.1
2021-08-30 09:30:00,90.88208,16.99519,92.457498064,1.73208,0.50519,1.8042500000000001,89.15,16.49,90.6622446226,132.03,1.73208,0.50519,1.8042500000000001,1.73208,0.50519,1.8042500000000001,0.0,0.0,0.0,0.0,90.87208,16.71519,92.3966043763,1.73208,0.50519,1.8042500000000001,89.14,16.21,90.6018967793,127.42,92.11208,16.93519,93.6559445111,1.73208,0.50519,1.8042500000000001,90.38,16.43,91.8612502636,127.42
2021-08-30 10:00:00,93.24096,15.85403,94.5792096021,2.07096,0.6040300000000001,2.15725,91.17,15.25,92.4366345125,132.03,2.07096,0.6040300000000001,2.15725,2.07096,0.6040300000000001,2.15725,0.0,0.0,0.0,0.0,93.25096,15.59403,94.545837098,2.07096,0.6040300000000001,2.15725,91.18,14.99,92.4039636596,127.42,94.50096,15.79403,95.8117050499,2.07096,0.6040300000000001,2.15725,92.43,15.19,93.6698510728,127.42
2021-08-30 10:30:00,95.63888,14.52134,96.7350230426,2.19888,0.64134,2.2905,93.44,13.88,94.4652740429,131.16,2.19888,0.64134,2.2905,2.19888,0.64134,2.2905,0.0,0.0,0.0,0.0,95.65888,14.27134,96.7175913071,2.19888,0.64134,2.2905,93.46,13.63,94.4486553636,126.59,96.93888,14.45134,98.0101407174,2.19888,0.64134,2.2905,94.74,13.81,95.741233019,126.59
2021-08-30 11:00:00,96.55296,14.30628,97.6070885346,2.35296,0.68628,2.451,94.2,13.62,95.1795377169,131.16,2.35296,0.68628,2.451,2.35296,0.68628,2.451,0.0,0.0,0.0,0.0,96.58296,14.05628,97.6004465656,2.35296,0.68628,2.451,94.23,13.37,95.1737873577,126.59,97.87296,14.22628,98.9014830111,2.35296,0.68628,2.451,95.52,13.54,96.4748775589,126.59
2021-08-30 11:30:00,97.79504,13.70897,98.7512314205,2.46504,0.7189700000000001,2.56775,95.33,12.99,96.210960914,131.04,2.46504,0.7189700000000001,2.56775,2.46504,0.7189700000000001,2.56775,0.0,0.0,0.0,0.0,97.81504,13.46897,98.7380129589,2.46504,0.7189700000000001,2.56775,95.35,12.75,96.198674627,126.47,99.12504,13.62897,100.0575953052,2.46504,0.7189700000000001,2.56775,96.66,12.91,97.5183249446,126.47
2021-08-30 12:00:00,98.51448,13.51839,99.4376670978,2.39448,0.6983900000000001,2.49425,96.12,12.82,96.9711647862,131.06,2.39448,0.6983900000000001,2.49425,2.39448,0.6983900000000001,2.49425,0.0,0.0,0.0,0.0,98.55448,13.27839,99.444965529,2.39448,0.6983900000000001,2.49425,96.16,12.58,96.9793895629,126.47,99.86448,13.44839,100.7659345179,2.39448,0.6983900000000001,2.49425,97.47,12.75,98.3003733462,126.47
2021-08-30 12:30:00,99.85544,13.17742,100.7211660747,2.6654400000000003,0.7774200000000001,2.7765,97.19,12.4,97.9778347383,131.39,2.6654400000000003,0.7774200000000001,2.7765,2.6654400000000003,0.7774200000000001,2.7765,0.0,0.0,0.0,0.0,99.89544,12.94742,100.7310012729,2.6654400000000003,0.7774200000000001,2.7765,97.23,12.17,97.9886819995,126.8,101.22544,13.10742,102.0705352305,2.6654400000000003,0.7774200000000001,2.7765,98.56,12.33,99.328256302,126.8
2021-08-30 13:00:00,99.40192,13.51931,100.3170645631,2.67192,0.7793100000000001,2.7832500000000002,96.73,12.74,97.5653652686,131.2,2.67192,0.7793100000000001,2.7832500000000002,2.67192,0.7793100000000001,2.7832500000000002,0.0,0.0,0.0,0.0,99.41192,13.27931,100.2949146874,2.67192,0.7793100000000001,2.7832500000000002,96.74,12.5,97.5442340684,126.61,100.74192,13.44931,101.6357141204,2.67192,0.7793100000000001,2.7832500000000002,98.07,12.67,98.8850534712,126.61
2021-08-30 13:30:00,97.56456,14.15758,98.5864110283,2.73456,0.7975800000000001,2.8485,94.83,13.36,95.7664789997,131.35,2.73456,0.7975800000000001,2.8485,2.73456,0.7975800000000001,2.8485,0.0,0.0,0.0,0.0,97.59456,13.917580000000001,98.5819312788,2.73456,0.7975800000000001,2.8485,94.86,13.12,95.7630095601,126.76,98.89456,14.08758,99.8929122003,2.73456,0.7975800000000001,2.8485,96.16,13.29,97.0740423594,126.76
2021-08-30 14:00:00,96.68328,14.53304,97.7694527099,2.75328,0.8030400000000001,2.868,93.93,13.73,94.9281717932,131.52,2.75328,0.8030400000000001,2.868,2.75328,0.8030400000000001,2.868,0.0,0.0,0.0,0.0,96.70328,14.27304,97.7509285562,2.75328,0.8030400000000001,2.868,93.95,13.47,94.9107127779,126.93,97.98328,14.46304,99.0449528527,2.75328,0.8030400000000001,2.868,95.23,13.66,96.2047218176,126.93
2021-08-30 14:30:00,96.07184,14.82762,97.2093450027,2.63184,0.7676200000000001,2.7415000000000003,93.44,14.06,94.4918895991,131.62,2.63184,0.7676200000000001,2.7415000000000003,2.63184,0.7676200000000001,2.7415000000000003,0.0,0.0,0.0,0.0,96.10184,14.58762,97.2026867358,2.63184,0.7676200000000001,2.7415000000000003,93.47,13.82,94.4861540121,127.01,97.38184,14.75762,98.4937059403,2.63184,0.7676200000000001,2.7415000000000003,94.75,13.99,95.7772551288,127.01
2021-08-30 15:00:00,94.75256,15.14158,95.9547553353,2.78256,0.8115800000000001,2.8985000000000003,91.97,14.33,93.07969596,131.67,2.78256,0.8115800000000001,2.8985000000000003,2.78256,0.8115800000000001,2.8985000000000003,0.0,0.0,0.0,0.0,94.77256,14.88158,95.9338290294,2.78256,0.8115800000000001,2.8985000000000003,91.99,14.07,93.0597926067,127.07,96.03256,15.07158,97.2080506123,2.78256,0.8115800000000001,2.8985000000000003,93.25,14.26,94.3340346853,127.07
2021-08-30 15:30:00,95.42048,15.03639,96.5979349037,2.73048,0.79639,2.84425,92.69,14.24,93.7774690424,131.48,2.73048,0.79639,2.84425,2.73048,0.79639,2.84425,0.0,0.0,0.0,0.0,95.45048,14.78639,96.5889820915,2.73048,0.79639,2.84425,92.72,13.99,93.7694966394,126.92,96.72048,14.97639,97.8730990051,2.73048,0.79639,2.84425,93.99,14.18,95.0536295993,126.92
2021-08-30 16:00:00,95.33232,14.96401,96.4996001643,2.72232,0.7940100000000001,2.83575,92.61,14.17,93.6877846894,131.48,2.72232,0.7940100000000001,2.83575,2.72232,0.7940100000000001,2.83575,0.0,0.0,0.0,0.0,95.36232,14.71401,96.4907983492,2.72232,0.7940100000000001,2.83575,92.64,13.92,93.6799658412,126.92,96.62232,14.89401,97.7635118849,2.72232,0.7940100000000001,2.83575,93.9,14.1,94.9527250794,126.92
2021-08-30 16:30:00,95.23688,17.64909,96.8584208521,6.47688,1.88909,6.7467500000000005,88.76,15.76,90.1482956023,131.55,6.47688,1.88909,6.7467500000000005,6.47688,1.88909,6.7467500000000005,0.0,0.0,0.0,0.0,95.24688,17.37909,96.8194242854,6.47688,1.88909,6.7467500000000005,88.77,15.49,90.1113366897,126.96,96.45688,17.57909,98.0456735637,6.47688,1.88909,6.7467500000000005,89.98,15.69,91.3377057956,126.96
2021-08-30 17:00:00,97.62592,17.30006,99.146922957,6.68592,1.9500600000000001,6.9645,90.94,15.35,92.2263850533,131.65,6.68592,1.9500600000000001,6.9645,6.68592,1.9500600000000001,6.9645,0.0,0.0,0.0,0.0,97.61592,17.03006,99.0903162829,6.68592,1.9500600000000001,6.9645,90.93,15.08,92.1719659116,127.06,98.87592,17.24006,100.3676602529,6.68592,1.9500600000000001,6.9645,92.19,15.29,93.4493456371,127.06
2021-08-30 17:30:00,100.85,16.71375,102.2255933662,6.15,1.7937500000000002,6.40625,94.7,14.92,95.8681198314,131.7,6.15,1.7937500000000002,6.40625,6.15,1.7937500000000002,6.40625,0.0,0.0,0.0,0.0,100.85,16.47375,102.1866279856,6.15,1.7937500000000002,6.40625,94.7,14.68,95.8310617702,127.1,102.15,16.67375,103.5018668385,6.15,1.7937500000000002,6.40625,96.0,14.88,97.1463555673,127.1
2021-08-30 18:00:00,102.66984,16.36162,103.9653723826,5.55984,1.62162,5.7915,97.11,14.74,98.2222973667,131.51,5.55984,1.62162,5.7915,5.55984,1.62162,5.7915,0.0,0.0,0.0,0.0,102.67984,16.13162,103.939302991,5.55984,1.62162,5.7915,97.12,14.51,98.1979353143,126.94,104.01984,16.31162,105.2910065516,5.55984,1.62162,5.7915,98.46,14.69,99.5498252133,126.94
2021-08-30 18:30:00,102.46664,16.93027,103.8558922506,5.48664,1.60027,5.71525,96.98,15.33,98.1841601278,131.53,5.48664,1.60027,5.71525,5.48664,1.60027,5.71525,0.0,0.0,0.0,0.0,102.47664,16.70027,103.8285161397,5.48664,1.60027,5.71525,96.99,15.1,98.1583929168,126.97,103.80664,16.91027,105.1749767747,5.48664,1.60027,5.71525,98.32,15.31,99.5048667152,126.97
2021-08-30 19:00:00,103.15256,16.61158,104.4815544709,5.18256,1.51158,5.3985,97.97,15.1,99.1268424797,131.53,5.18256,1.51158,5.3985,5.18256,1.51158,5.3985,0.0,0.0,0.0,0.0,103.17256,16.39158,104.4665546089,5.18256,1.51158,5.3985,97.99,14.88,99.1133416852,126.97,104.52256,16.59158,105.8312150353,5.18256,1.51158,5.3985,99.34,15.08,100.4780672585,126.97
2021-08-30 19:30:00,102.31984,16.72537,103.6778069756,4.98984,1.45537,5.19775,97.33,15.27,98.5205653658,131.39,4.98984,1.45537,5.19775,4.98984,1.45537,5.19775,0.0,0.0,0.0,0.0,102.34984,16.49537,103.6705694952,4.98984,1.45537,5.19775,97.36,15.04,98.5148273104,126.84,103.66984,16.69537,105.0055765427,4.98984,1.45537,5.19775,98.68,15.24,99.8498873309,126.84
2021-08-30 20:00:00,102.25904,14.37847,103.2649585351,1.22904,0.35847,1.28025,101.03,14.02,101.9981436106,131.43,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,0.0,102.25904,14.18847,103.238674646,1.22904,0.35847,1.28025,101.03,13.83,101.9722011138,126.87,103.65904,14.36847,104.6501290198,1.22904,0.35847,1.28025,102.43,14.01,103.3836785958,126.87
2021-08-30 20:30:00,103.45344,14.65642,104.4864818771,0.91344,0.26642000000000005,0.9515,102.54,14.39,103.5447907912,130.19,0.91344,0.26642000000000005,0.9515,0.91344,0.26642000000000005,0.9515,0.0,0.0,0.0,0.0,103.47344,14.44642,104.4770397564,0.91344,0.26642000000000005,0.9515,102.56,14.18,103.5356267185,125.69,104.87344,14.64642,105.8912462683,0.91344,0.26642000000000005,0.9515,103.96,14.38,104.9498261075,125.69
2021-08-30 21:00:00,100.48848,15.40414,101.6622945927,0.28848,0.08414,0.3005,100.2,15.32,101.3644040085,130.19,0.28848,0.08414,0.3005,0.28848,0.08414,0.3005,0.0,0.0,0.0,0.0,100.49848,15.19414,101.6405744408,0.28848,0.08414,0.3005,100.21,15.11,101.3427658987,125.69,101.87848,15.40414,103.0364606159,0.28848,0.08414,0.3005,101.59,15.32,102.7386514414,125.69
2021-08-30 21:30:00,96.28792,16.95856,97.7699150823,0.33792000000000005,0.09856000000000001,0.352,95.95,16.86,97.4200292548,130.42,0.33792000000000005,0.09856000000000001,0.352,0.33792000000000005,0.09856000000000001,0.352,0.0,0.0,0.0,0.0,96.30792,16.71856,97.748277239,0.33792000000000005,0.09856000000000001,0.352,95.97,16.62,97.3984871546,125.89,97.60792000000001,16.94856,99.0684598285,0.33792000000000005,0.09856000000000001,0.352,97.27,16.85,98.7186679408,125.89
2021-08-30 22:00:00,91.60712,18.57291,93.4709442584,0.38712,0.11291000000000001,0.40325000000000005,91.22,18.46,93.0691141034,131.18,0.38712,0.11291000000000001,0.40325000000000005,0.38712,0.11291000000000001,0.40325000000000005,0.0,0.0,0.0,0.0,91.60712,18.31291,93.4196291331,0.38712,0.11291000000000001,0.40325000000000005,91.22,18.2,93.0178929024,126.62,92.84712,18.56291,94.6845780471,0.38712,0.11291000000000001,0.40325000000000005,92.46,18.45,94.2828409627,126.62
2021-08-30 22:30:00,86.38648,19.95564,88.6614431114,0.39648000000000005,0.11564,0.41300000000000003,85.99,19.84,88.2491116103,131.95,0.39648000000000005,0.11564,0.41300000000000003,0.39648000000000005,0.11564,0.41300000000000003,0.0,0.0,0.0,0.0,86.38648,19.67564,88.5988416188,0.39648000000000005,0.11564,0.41300000000000003,85.99,19.56,88.1865845806,127.34,87.55648,19.94564,89.7995865525,0.39648000000000005,0.11564,0.41300000000000003,87.16,19.83,89.3873285203,127.34
2021-08-30 23:00:00,81.3076,21.09055,83.998435206,0.4476,0.13055,0.46625000000000005,80.86,20.96,83.5323961107,131.95,0.4476,0.13055,0.46625000000000005,0.4476,0.13055,0.46625000000000005,0.0,0.0,0.0,0.0,81.3076,20.78055,83.9211360508,0.4476,0.13055,0.46625000000000005,80.86,20.65,83.4551502305,127.34,82.3976,21.06055,85.0465240446,0.4476,0.13055,0.46625000000000005,81.95,20.93,84.5805379505,127.34
2021-08-30 23:30:00,76.41656,22.39233,79.6298127906,0.55656,0.16233,0.5797500000000001,75.86,22.23,79.0500632511,133.31,0.55656,0.16233,0.5797500000000001,0.55656,0.16233,0.5797500000000001,0.0,0.0,0.0,0.0,76.39656,22.04233,79.5128838092,0.55656,0.16233,0.5797500000000001,75.84,21.88,78.933136261,128.62,77.42656,22.34233,80.58568051,0.55656,0.16233,0.5797500000000001,76.87,22.18,80.005932905,128.62
2021-08-31 00:00:00,72.9992,23.3281,76.6360453719,0.43920000000000003,0.12810000000000002,0.4575,72.56,23.2,76.1786951844,133.31,0.43920000000000003,0.12810000000000002,0.4575,0.43920000000000003,0.12810000000000002,0.4575,0.0,0.0,0.0,0.0,72.9592,22.9681,76.4890742672,0.43920000000000003,0.12810000000000002,0.4575,72.52,22.84,76.0316776087,128.62,73.9392,23.2881,77.5199387142,0.43920000000000003,0.12810000000000002,0.4575,73.5,23.16,77.0625434306,128.62
2021-08-31 00:30:00,70.50288,23.74959,74.3955584256,0.9928800000000001,0.28959,1.0342500000000001,69.51,23.46,73.3621953052,133.53,0.9928800000000001,0.28959,1.0342500000000001,0.9928800000000001,0.28959,1.0342500000000001,0.0,0.0,0.0,0.0,70.45288,23.36959,74.2276635565,0.9928800000000001,0.28959,1.0342500000000001,69.46,23.08,73.194111785,128.84,71.40288,23.67959,75.2269516521,0.9928800000000001,0.28959,1.0342500000000001,70.41,23.39,74.1933972804,128.84
2021-08-31 01:00:00,68.24704,24.46497,72.4996084532,0.9770400000000001,0.28497,1.01775,67.27,24.18,71.4837415081,133.82,0.9770400000000001,0.28497,1.01775,0.9770400000000001,0.28497,1.01775,0.0,0.0,0.0,0.0,68.21704,24.08497,72.343972287,0.9770400000000001,0.28497,1.01775,67.24,23.8,71.3278178553,129.1,69.11704,24.40497,73.2991662917,0.9770400000000001,0.28497,1.01775,68.14,24.12,72.2830132189,129.1
2021-08-31 01:30:00,67.15496,24.70103,71.5536828938,0.8949600000000001,0.26103000000000004,0.93225,66.26,24.44,70.6236589253,134.3,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,0.0,67.11496,24.31103,71.3823790264,0.8949600000000001,0.26103000000000004,0.93225,66.22,24.05,70.452046812,129.56,68.02496,24.64103,72.3503665676,0.8949600000000001,0.26103000000000004,0.93225,67.13,24.38,71.4200343041,129.56
2021-08-31 02:00:00,67.5068,24.95615,71.9720603364,0.7068,0.20615000000000003,0.7362500000000001,66.8,24.75,71.2376480521,134.3,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,0.0,67.4568,24.55615,71.7873552171,0.7068,0.20615000000000003,0.7362500000000001,66.75,24.35,71.0526917154,129.56,68.3668,24.88615,72.7553420998,0.7068,0.20615000000000003,0.7362500000000001,67.66,24.68,72.0206775864,129.56
2021-08-31 02:30:00,66.784,24.977,71.3018455932,0.744,0.217,0.775,66.04,24.76,70.5289954558,134.44,0.744,0.217,0.775,0.744,0.217,0.775,0.0,0.0,0.0,0.0,66.754,24.587,71.1380143454,0.744,0.217,0.775,66.01,24.37,70.3648847082,129.72,67.644,24.907,72.0837664457,0.744,0.217,0.775,66.9,24.69,71.3106310447,129.72
2021-08-31 03:00:00,65.30728,24.97129,69.9185679577,0.82728,0.24129000000000003,0.86175,64.48,24.73,69.0597082241,134.34,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,0.0,65.27728,24.57129,69.7486313591,0.82728,0.24129000000000003,0.86175,64.45,24.33,68.8894142812,129.61,66.14728,24.90129,70.6791121553,0.82728,0.24129000000000003,0.86175,65.32,24.66,69.8198968776,129.61
2021-08-31 03:30:00,65.10048,25.13764,69.7851949987,0.7804800000000001,0.22764,0.8130000000000001,64.32,24.91,68.9751440738,134.29,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,0.0,65.06048,24.73764,69.6047188817,0.7804800000000001,0.22764,0.8130000000000001,64.28,24.51,68.7943202597,129.56,65.93048,25.06764,70.5352023333,0.7804800000000001,0.22764,0.8130000000000001,65.15,24.84,69.7248026171,129.56
2021-08-31 04:00:00,65.6176,25.2243,70.2988957257,0.8376,0.24430000000000002,0.8725,64.78,24.98,69.4294519638,134.29,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,0.0,65.5776,24.8243,70.1189524469,0.8376,0.24430000000000002,0.8725,64.74,24.58,69.249144399,129.56,66.4476,25.1543,71.0494359883,0.8376,0.24430000000000002,0.8725,65.61,24.91,70.1796280982,129.56
2021-08-31 04:30:00,66.00688,25.13659,70.6311288609,0.77688,0.22659,0.80925,65.23,24.91,69.8245014304,134.21,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,0.0,65.96688,24.73659,70.4523111173,0.77688,0.22659,0.80925,65.19,24.51,69.6453602188,129.5,66.85688,25.06659,71.4015149529,0.77688,0.22659,0.80925,66.08,24.84,70.594560697,129.5
2021-08-31 05:00:00,66.8232,24.4976,71.1721326363,0.8832000000000001,0.2576,0.92,65.94,24.24,70.2542610807,134.18,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.0,66.7832,24.1076,71.0012125249,0.8832000000000001,0.2576,0.92,65.9,23.85,70.0830400311,129.46,67.6832,24.4276,71.9563979365,0.8832000000000001,0.2576,0.92,66.8,24.17,71.0382214023,129.46
2021-08-31 05:30:00,69.99728,23.91004,73.9682987516,0.85728,0.25004000000000004,0.893,69.14,23.66,73.0762286931,134.32,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,0.0,69.95728,23.53004,73.8084263983,0.85728,0.25004000000000004,0.893,69.1,23.28,72.9161737888,129.59,70.89728,23.840040000000002,74.7982073221,0.85728,0.25004000000000004,0.893,70.04,23.59,73.9059517224,129.59
2021-08-31 06:00:00,73.6636,22.48355,77.018413289,0.9036000000000001,0.26355,0.94125,72.76,22.22,76.0772370687,134.32,0.9036000000000001,0.26355,0.94125,0.9036000000000001,0.26355,0.94125,0.0,0.0,0.0,0.0,73.6436,22.12355,76.8949366705,0.9036000000000001,0.26355,0.94125,72.74,21.86,75.9537174864,129.59,74.6436,22.41355,77.9360907703,0.9036000000000001,0.26355,0.94125,73.74,22.15,76.9948706084,129.59
2021-08-31 06:30:00,83.3192,16.9706,85.0299379807,0.8592000000000001,0.2506,0.895,82.46,16.72,84.1380413368,132.55,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,0.0,83.3092,16.6606,84.9588041171,0.8592000000000001,0.2506,0.895,82.45,16.41,84.0671790891,127.89,84.4592,16.8706,86.1276587921,0.8592000000000001,0.2506,0.895,83.6,16.62,85.2360510582,127.89
2021-08-31 07:00:00,91.78512,12.42316,92.6220446643,1.00512,0.29316000000000003,1.047,90.78,12.13,91.5868183747,132.55,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,0.0,91.80512,12.14316,92.6047320227,1.00512,0.29316000000000003,1.047,90.8,11.85,91.5699868953,127.89,93.05512,12.30316,93.8649194545,1.00512,0.29316000000000003,1.047,92.05,12.01,92.8301815144,127.89
2021-08-31 07:30:00,101.3768,9.1099,101.7852929271,1.0968,0.3199,1.1425,100.28,8.79,100.6645046677,131.31,1.0968,0.3199,1.1425,1.0968,0.3199,1.1425,0.0,0.0,0.0,0.0,101.4068,8.8799,101.7948510989,1.0968,0.3199,1.1425,100.31,8.56,100.6745732546,126.7,102.7968,8.9899,103.1891486168,1.0968,0.3199,1.1425,101.7,8.67,102.0688929106,126.7
2021-08-31 08:00:00,108.11248,5.12614,108.2339394231,1.15248,0.33614000000000005,1.2005,106.96,4.79,107.067201794,131.31,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,0.0,108.17248,4.94614,108.2855010158,1.15248,0.33614000000000005,1.2005,107.02,4.61,107.1192443028,126.7,109.65248,4.9961400000000005,109.7662415547,1.15248,0.33614000000000005,1.2005,108.5,4.66,108.6000257827,126.7
2021-08-31 08:30:00,113.1072,3.3571,113.1570095586,1.8072,0.5271,1.8825,111.3,2.83,111.3359730725,130.25,1.8072,0.5271,1.8825,1.8072,0.5271,1.8825,0.0,0.0,0.0,0.0,113.6872,3.5371,113.7422108113,1.8072,0.5271,1.8825,111.88,3.01,111.9204829332,125.69,115.1672,3.7671,115.2287941369,1.8072,0.5271,1.8825,113.36,3.24,113.4062925944,125.69
2021-08-31 09:00:00,113.71064,2.68852,113.7424186001,2.6006400000000003,0.7585200000000001,2.709,111.11,1.9300000000000002,111.1267609534,132.99,2.6006400000000003,0.7585200000000001,2.709,2.6006400000000003,0.7585200000000001,2.709,0.0,0.0,0.0,0.0,114.51064,3.18852,114.5550231679,2.6006400000000003,0.7585200000000001,2.709,111.91,2.43,111.9363792518,128.28,116.06064,3.20852,116.1049816235,2.6006400000000003,0.7585200000000001,2.709,113.46,2.45,113.4864489708,128.28
2021-08-31 09:30:00,115.33072,3.79646,115.3931890722,6.33072,1.84646,6.5945,109.0,1.9500000000000002,109.0174412651,133.7,6.33072,1.84646,6.5945,6.33072,1.84646,6.5945,0.0,0.0,0.0,0.0,116.12072,4.26646,116.1990718304,6.33072,1.84646,6.5945,109.79,2.42,109.8166676785,129.0,117.63072,4.29646,117.7091579116,6.33072,1.84646,6.5945,111.3,2.45,111.326962143,129.0
2021-08-31 10:00:00,115.08616,3.65013,115.1440301212,6.92616,2.02013,7.21475,108.16,1.63,108.1722815697,133.7,6.92616,2.02013,7.21475,6.92616,2.02013,7.21475,0.0,0.0,0.0,0.0,115.87616,4.13013,115.9497409663,6.92616,2.02013,7.21475,108.95,2.11,108.970429934,129.0,117.36616,4.15013,117.4395124826,6.92616,2.02013,7.21475,110.44,2.13,110.4605382026,129.0
2021-08-31 10:30:00,115.14472,4.05846,115.2162212601,7.67472,2.23846,7.9945,107.47,1.82,107.4854097076,133.98,7.67472,2.23846,7.9945,7.67472,2.23846,7.9945,0.0,0.0,0.0,0.0,115.91472,4.53846,116.0035341352,7.67472,2.23846,7.9945,108.24,2.3,108.2644336798,129.26,117.40472,4.56846,117.4935704839,7.67472,2.23846,7.9945,109.73,2.33,109.7547347498,129.26
2021-08-31 11:00:00,113.53384,3.63237,113.5919316543,8.13384,2.37237,8.47275,105.4,1.26,105.4075310402,134.06,8.13384,2.37237,8.47275,8.13384,2.37237,8.47275,0.0,0.0,0.0,0.0,114.29384,4.10237,114.3674398663,8.13384,2.37237,8.47275,106.16,1.73,106.1740952398,129.34,115.75384,4.11237,115.8268667528,8.13384,2.37237,8.47275,107.62,1.74,107.6340652396,129.34
2021-08-31 11:30:00,114.10744,2.95092,114.1455903318,7.71744,2.25092,8.039,106.39,0.7000000000000001,106.3923028231,133.76,7.71744,2.25092,8.039,7.71744,2.25092,8.039,0.0,0.0,0.0,0.0,114.86744,3.43092,114.9186668222,7.71744,2.25092,8.039,107.15,1.18,107.1564972365,129.06,116.34744,3.44092,116.3983106621,7.71744,2.25092,8.039,108.63,1.19,108.6365178013,129.06
2021-08-31 12:00:00,115.86504,2.98897,115.9035868119,8.46504,2.46897,8.81775,107.4,0.52,107.4012588381,133.63,8.46504,2.46897,8.81775,8.46504,2.46897,8.81775,0.0,0.0,0.0,0.0,116.64504,3.45897,116.6963145522,8.46504,2.46897,8.81775,108.18,0.99,108.1845298552,128.92,118.14504,3.47897,118.1962508241,8.46504,2.46897,8.81775,109.68,1.01,109.6846502479,128.92
2021-08-31 12:30:00,118.86232,2.7040100000000002,118.8930729095,8.00232,2.33401,8.33575,110.86,0.37,110.8606174437,133.44,8.00232,2.33401,8.33575,8.00232,2.33401,8.33575,0.0,0.0,0.0,0.0,119.66232,3.12401,119.7030921333,8.00232,2.33401,8.33575,111.66,0.79,111.6627946095,128.74,121.20232,3.13401,121.2428323327,8.00232,2.33401,8.33575,113.2,0.8,113.2028268198,128.74
2021-08-31 13:00:00,117.62416,2.93913,117.6608749792,7.81416,2.27913,8.13975,109.81,0.66,109.811983408,133.44,7.81416,2.27913,8.13975,7.81416,2.27913,8.13975,0.0,0.0,0.0,0.0,118.41416,3.43913,118.4640911992,7.81416,2.27913,8.13975,110.6,1.16,110.6060830154,128.74,119.93416,3.4491300000000003,119.9837457019,7.81416,2.27913,8.13975,112.12,1.17,112.1261044539,128.74
2021-08-31 13:30:00,117.91208,3.06644,117.9519464197,7.22208,2.10644,7.523,110.69,0.96,110.6941628994,133.53,7.22208,2.10644,7.523,7.22208,2.10644,7.523,0.0,0.0,0.0,0.0,118.73208,3.56644,118.7856317717,7.22208,2.10644,7.523,111.51,1.46,111.5195574776,128.85,120.25208,3.58644,120.3055497315,7.22208,2.10644,7.523,113.03,1.48,113.0396890477,128.85
2021-08-31 14:00:00,117.85536,1.23448,117.8618251242,2.89536,0.8444800000000001,3.016,114.96,0.39,114.9606615325,133.53,2.89536,0.8444800000000001,3.016,2.89536,0.8444800000000001,3.016,0.0,0.0,0.0,0.0,118.68536,1.10448,118.6904990064,2.89536,0.8444800000000001,3.016,115.79,0.26,115.7902919074,128.85,120.29536,1.10448,120.3004302303,2.89536,0.8444800000000001,3.016,117.4,0.26,117.4002879042,128.85
2021-08-31 14:30:00,117.79624,1.09807,117.8013578693,2.97624,0.8680700000000001,3.10025,114.82,0.23,114.8202303603,133.21,2.97624,0.8680700000000001,3.10025,2.97624,0.8680700000000001,3.10025,0.0,0.0,0.0,0.0,118.62624,1.08807,118.6312299222,2.97624,0.8680700000000001,3.10025,115.65,0.22,115.6502092519,128.53,120.20624,1.08807,120.211164337,2.97624,0.8680700000000001,3.10025,117.23,0.22,117.2302064316,128.53
2021-08-31 15:00:00,115.888,1.03275,115.8926016472,2.958,0.86275,3.08125,112.93,0.17,112.9301279553,133.21,2.958,0.86275,3.08125,2.958,0.86275,3.08125,0.0,0.0,0.0,0.0,116.718,1.47275,116.7272912243,2.958,0.86275,3.08125,113.76,0.61,113.7616354489,128.53,118.298,1.48275,118.3072920473,2.958,0.86275,3.08125,115.34,0.62,115.3416663656,128.53
2021-08-31 15:30:00,114.92384,3.11737,114.9661123813,5.61384,1.6373700000000002,5.8477500000000004,109.31,1.48,109.3200187523,133.24,5.61384,1.6373700000000002,5.8477500000000004,5.61384,1.6373700000000002,5.8477500000000004,0.0,0.0,0.0,0.0,115.72384,3.61737,115.7803632317,5.61384,1.6373700000000002,5.8477500000000004,110.11,1.98,110.1278007589,128.53,117.22384,3.63737,117.2802588881,5.61384,1.6373700000000002,5.8477500000000004,111.61,2.0,111.627918103,128.53
2021-08-31 16:00:00,116.58112,3.50616,116.6338317059,6.26112,1.8261600000000002,6.522,110.32,1.6800000000000002,110.3327911366,133.71,6.26112,1.8261600000000002,6.522,6.26112,1.8261600000000002,6.522,0.0,0.0,0.0,0.0,117.37112,4.00616,117.4394700601,6.26112,1.8261600000000002,6.522,111.11,2.18,111.1313839561,129.01,118.91112,4.03616,118.97959929,6.26112,1.8261600000000002,6.522,112.65,2.21,112.6716761214,129.01
2021-08-31 16:30:00,119.65952,3.60736,119.7138829577,6.05952,1.76736,6.312,113.6,1.8399999999999999,113.6149004312,133.85,6.05952,1.76736,6.312,6.05952,1.76736,6.312,0.0,0.0,0.0,0.0,120.48952,4.10736,120.5595074476,6.05952,1.76736,6.312,114.43,2.34,114.4539230433,129.16,122.05952,4.13736,122.1296203646,6.05952,1.76736,6.312,116.0,2.37,116.0242082498,129.16
2021-08-31 17:00:00,120.9704,4.39845,121.0503367966,6.2004,1.8084500000000001,6.45875,114.77,2.59,114.7992203806,133.85,6.2004,1.8084500000000001,6.45875,6.2004,1.8084500000000001,6.45875,0.0,0.0,0.0,0.0,121.8104,4.92845,121.9100617979,6.2004,1.8084500000000001,6.45875,115.61,3.12,115.6520925016,129.16,123.3904,4.96845,123.4903895352,6.2004,1.8084500000000001,6.45875,117.19,3.16,117.2325965762,129.16
2021-08-31 17:30:00,120.01984,6.13912,120.1767481171,6.09984,1.77912,6.354,113.92,4.36,114.003403458,134.55,6.09984,1.77912,6.354,6.09984,1.77912,6.354,0.0,0.0,0.0,0.0,120.83984,6.67912,121.0242850638,6.09984,1.77912,6.354,114.74,4.9,114.8445801943,129.86,122.40984,6.74912,122.5957566541,6.09984,1.77912,6.354,116.31,4.97,116.4161371976,129.86
2021-08-31 18:00:00,118.4988,8.39715,118.7959499712,5.8188,1.6971500000000002,6.06125,112.68,6.7,112.8790166506,134.55,5.8188,1.6971500000000002,6.06125,5.8188,1.6971500000000002,6.06125,0.0,0.0,0.0,0.0,119.2788,8.94715,119.6138939361,5.8188,1.6971500000000002,6.06125,113.46,7.25,113.6913985313,129.86,120.8588,9.03715,121.1962029833,5.8188,1.6971500000000002,6.06125,115.04,7.34,115.273922463,129.86
2021-08-31 18:30:00,116.8948,10.5039,117.3657794344,5.4648,1.5939,5.6925,111.43,8.91,111.7856565039,135.4,5.4648,1.5939,5.6925,5.4648,1.5939,5.6925,0.0,0.0,0.0,0.0,117.6648,11.0639,118.1838188681,5.4648,1.5939,5.6925,112.2,9.47,112.5989382721,130.69,119.2048,11.2039,119.7301621073,5.4648,1.5939,5.6925,113.74,9.61,114.1452570193,130.69
2021-08-31 19:00:00,114.3276,11.2318,114.8779937717,5.4576,1.5918,5.6850000000000005,108.87,9.64,109.2959582967,135.4,5.4576,1.5918,5.6850000000000005,5.4576,1.5918,5.6850000000000005,0.0,0.0,0.0,0.0,115.0776,11.7818,115.6791460593,5.4576,1.5918,5.6850000000000005,109.62,10.19,110.0925996605,130.69,116.5776,11.9218,117.1856055026,5.4576,1.5918,5.6850000000000005,111.12,10.33,111.5991187241,130.69
2021-08-31 19:30:00,113.06872,11.63546,113.6658232357,5.29872,1.54546,5.5195,107.77,10.09,108.2413091199,135.26,5.29872,1.54546,5.5195,5.29872,1.54546,5.5195,0.0,0.0,0.0,0.0,113.80872,12.18546,114.4592075084,5.29872,1.54546,5.5195,108.51,10.64,109.0304072266,130.55,115.30872,12.33546,115.9666524543,5.29872,1.54546,5.5195,110.01,10.79,110.537885813,130.55
2021-08-31 20:00:00,111.31056,12.38808,111.9977914675,5.17056,1.50808,5.386,106.14,10.88,106.6961761264,135.26,5.17056,1.50808,5.386,5.17056,1.50808,5.386,0.0,0.0,0.0,0.0,112.04056,12.948080000000001,112.7862574111,5.17056,1.50808,5.386,106.87,11.44,107.4805587071,130.55,113.51056,13.09808,114.2637603582,5.17056,1.50808,5.386,108.34,11.59,108.9581740853,130.55
2021-08-31 20:30:00,111.61896,12.23928,112.2879878099,4.72896,1.37928,4.926,106.89,10.86,107.4402703831,135.44,4.72896,1.37928,4.926,4.72896,1.37928,4.926,0.0,0.0,0.0,0.0,112.34896,12.78928,113.0745528225,4.72896,1.37928,4.926,107.62,11.41,108.223160645,130.74,113.82896,12.94928,114.5631528337,4.72896,1.37928,4.926,109.1,11.57,109.7117810447,130.74
2021-08-31 21:00:00,109.94144,11.07667,110.498021917,0.81144,0.23667000000000002,0.8452500000000001,109.13,10.84,109.6670529375,135.31,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,0.0,110.70144,11.64667,111.3124150316,0.81144,0.23667000000000002,0.8452500000000001,109.89,11.41,110.4807684622,130.6,112.21144,11.79667,112.8298218113,0.81144,0.23667000000000002,0.8452500000000001,111.4,11.56,111.9981856996,130.6
2021-08-31 21:30:00,106.22856,12.48958,106.9602569567,1.19856,0.34958,1.2485,105.03,12.14,105.7292792939,135.34,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0.0,0.0,0.0,0.0,106.94856,13.03958,107.7405454444,1.19856,0.34958,1.2485,105.75,12.69,106.5086785196,130.63,108.39856,13.21958,109.2016717155,1.19856,0.34958,1.2485,107.2,12.87,107.9697962395,130.63
2021-08-31 22:00:00,99.7136,15.25355,100.8735486268,0.9036000000000001,0.26355,0.94125,98.81,14.99,99.9405633364,135.76,0.9036000000000001,0.26355,0.94125,0.9036000000000001,0.26355,0.94125,0.0,0.0,0.0,0.0,100.3836,15.80355,101.619975111,0.9036000000000001,0.26355,0.94125,99.48,15.54,100.6864539052,131.02,101.7336,16.02355,102.9877639507,0.9036000000000001,0.26355,0.94125,100.83,15.76,102.0542331312,131.02
2021-08-31 22:30:00,92.99384,17.22237,94.5751780668,0.69384,0.20237000000000002,0.7227500000000001,92.3,17.02,93.8561154108,136.4,0.69384,0.20237000000000002,0.7227500000000001,0.69384,0.20237000000000002,0.7227500000000001,0.0,0.0,0.0,0.0,93.61384,17.75237,95.2822002273,0.69384,0.20237000000000002,0.7227500000000001,92.92,17.55,94.5628304356,131.64,94.88384,17.99237,96.57467821,0.69384,0.20237000000000002,0.7227500000000001,94.19,17.79,95.8553086688,131.64
2021-08-31 23:00:00,87.2856,18.4333,89.2107757855,0.7656000000000001,0.2233,0.7975,86.52,18.21,88.4155783785,136.26,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,0.0,87.8456,18.9533,89.8669962792,0.7656000000000001,0.2233,0.7975,87.08,18.73,89.0715403482,131.51,89.0256,19.2033,91.0731803895,0.7656000000000001,0.2233,0.7975,88.26,18.98,90.2777270427,131.51
2021-08-31 23:30:00,81.51984,24.50037,85.1219856662,0.7898400000000001,0.23037000000000002,0.8227500000000001,80.73,24.27,84.299263342,136.06,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,0.0,81.87984,24.95037,85.596899252,0.7898400000000001,0.23037000000000002,0.8227500000000001,81.09,24.72,84.7742089317,131.28,82.25984,12.04037,83.1363445586,0.7898400000000001,0.23037000000000002,0.8227500000000001,81.47,11.81,82.3215463898,131.28
2021-09-01 00:00:00,77.5844,27.39795,82.2799294334,0.8844000000000001,0.25795,0.9212500000000001,76.7,27.14,81.3601229104,135.98,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,0.0,77.8044,27.50795,82.5240084616,0.8844000000000001,0.25795,0.9212500000000001,76.92,27.25,81.6042210918,131.21,77.9244,9.19795,78.465370703,0.8844000000000001,0.25795,0.9212500000000001,77.04,8.94,77.5569803435,131.21
2021-09-01 00:30:00,75.31648,28.02064,80.3599926929,0.75648,0.22064000000000003,0.788,74.56,27.8,79.5740761806,135.99,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,0.0,75.53648,28.15064,80.6115273593,0.75648,0.22064000000000003,0.788,74.78,27.93,79.825643123,131.21,75.62648,9.75064,76.2524718131,0.75648,0.22064000000000003,0.788,74.87,9.53,75.4740869438,131.21
2021-09-01 01:00:00,73.08664,28.43652,78.4238013373,0.7766400000000001,0.22652000000000003,0.809,72.31,28.21,77.6179115926,135.99,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,0.0,73.28664,28.53652,78.6464530427,0.7766400000000001,0.22652000000000003,0.809,72.51,28.31,77.8405819608,131.21,73.40664,10.13652,74.1031971901,0.7766400000000001,0.22652000000000003,0.809,72.63,9.91,73.3029671978,131.21
2021-09-01 01:30:00,72.00392,29.10406,77.6634457377,0.73392,0.21406000000000003,0.7645000000000001,71.27,28.89,76.9028282965,136.48,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,0.0,72.20392,29.20406,77.8863478657,0.73392,0.21406000000000003,0.7645000000000001,71.47,28.99,77.1257479704,131.66,72.31392,10.68406,73.0989204014,0.73392,0.21406000000000003,0.7645000000000001,71.58,10.47,72.3416705641,131.66
2021-09-01 02:00:00,72.1128,29.02665,77.735463812,0.7428,0.21665,0.77375,71.37,28.81,76.9655312461,136.48,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,0.0,72.3128,29.13665,77.9620767878,0.7428,0.21665,0.77375,71.57,28.92,77.1921712352,131.66,72.4328,10.61665,73.2067194529,0.7428,0.21665,0.77375,71.69,10.4,72.4404313902,131.66
2021-09-01 02:30:00,71.30032,29.35051,77.1050456803,0.79032,0.23051000000000002,0.82325,70.51,29.12,76.286528955,136.43,0.79032,0.23051000000000002,0.82325,0.79032,0.23051000000000002,0.82325,0.0,0.0,0.0,0.0,71.49032,29.45051,77.318810085,0.79032,0.23051000000000002,0.82325,70.7,29.22,76.5003163392,131.61,71.61032,10.880510000000001,72.432198837,0.79032,0.23051000000000002,0.82325,70.82,10.65,71.6163033115,131.61
