Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-01 03:00:00,69.60528,29.53779,75.6133324352,0.8152800000000001,0.23779000000000003,0.8492500000000001,68.79,29.3,74.7700080246,136.59,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,0.0,69.79528,29.63779,75.8273018534,0.8152800000000001,0.23779000000000003,0.8492500000000001,68.98,29.4,74.9840009602,131.77,69.92528,11.00779,70.7864127058,0.8152800000000001,0.23779000000000003,0.8492500000000001,69.11,10.77,69.9441562963,131.77
2021-09-01 03:30:00,68.78376,29.634430000000002,74.8959617147,0.80376,0.23443000000000003,0.83725,67.98,29.4,74.0651091945,136.98,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,0.0,68.97376,29.72443,75.1060670476,0.80376,0.23443000000000003,0.83725,68.17,29.49,74.2752246715,132.14,69.10376,11.06443,69.9839357093,0.80376,0.23443000000000003,0.83725,68.3,10.83,69.1532999936,132.14
2021-09-01 04:00:00,68.95176,29.49093,74.993734134,0.79176,0.23093000000000002,0.8247500000000001,68.16,29.26,74.1750173576,136.98,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,0.0,69.14176,29.58093,75.2038190225,0.79176,0.23093000000000002,0.8247500000000001,68.35,29.35,74.3851127579,132.14,69.26176,10.90093,70.1143471278,0.79176,0.23093000000000002,0.8247500000000001,68.47,10.67,69.2963909594,132.14
2021-09-01 04:30:00,69.416,29.4905,75.4206248068,0.756,0.2205,0.7875000000000001,68.66,29.27,74.6386528549,136.86,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,0.0,69.606,29.5805,75.6306896455,0.756,0.2205,0.7875000000000001,68.85,29.36,74.8487281121,132.04,69.736,10.9805,70.5951915944,0.756,0.2205,0.7875000000000001,68.98,10.76,69.8141676166,132.04
2021-09-01 05:00:00,69.89848,29.19539,75.7506983701,0.73848,0.21539000000000003,0.7692500000000001,69.16,28.98,74.9863054164,136.86,0.73848,0.21539000000000003,0.7692500000000001,0.73848,0.21539000000000003,0.7692500000000001,0.0,0.0,0.0,0.0,70.09848,29.29539,75.9737900434,0.73848,0.21539000000000003,0.7692500000000001,69.36,29.08,75.2094143043,132.04,70.21848,10.80539,71.0449955068,0.73848,0.21539000000000003,0.7692500000000001,69.48,10.59,70.2824195656,132.04
2021-09-01 05:30:00,72.62816,28.63988,78.0710724366,0.7881600000000001,0.22988000000000003,0.8210000000000001,71.84,28.41,77.2535675552,136.46,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,0.0,72.80816,28.72988,78.2715412356,0.7881600000000001,0.22988000000000003,0.8210000000000001,72.02,28.5,77.4540534769,131.65,72.92816,10.30988,73.6533104931,0.7881600000000001,0.22988000000000003,0.8210000000000001,72.14,10.08,72.8408264643,131.65
2021-09-01 06:00:00,76.67624,27.23557,81.3696629817,0.87624,0.25557,0.9127500000000001,75.8,26.98,80.4584389607,136.16,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,0.0,76.89624,27.36557,81.6205007799,0.87624,0.25557,0.9127500000000001,76.02,27.11,80.7093086329,131.37,77.01624,8.97557,77.5374882271,0.87624,0.25557,0.9127500000000001,76.14,8.72,76.6377061243,131.37
2021-09-01 06:30:00,86.27208,21.39269,88.8848635762,0.83208,0.24269000000000002,0.86675,85.44,21.15,88.0188394607,135.89,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,0.0,86.53208,21.53269,89.1709459845,0.83208,0.24269000000000002,0.86675,85.7,21.29,88.3048928429,130.22,86.63208,3.38269,86.6980961542,0.83208,0.24269000000000002,0.86675,85.8,3.14,85.857437651,130.22
2021-09-01 07:00:00,94.89928,17.51479,96.5020269904,0.83928,0.24479,0.8742500000000001,94.06,17.27,95.6322984143,135.0,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,0.0,95.22928,17.66479,96.8538103281,0.83928,0.24479,0.8742500000000001,94.39,17.42,95.984001271,130.22,95.28928,1.17479,95.2965215234,0.83928,0.24479,0.8742500000000001,94.45,0.93,94.4545785021,130.22
2021-09-01 07:30:00,105.39896,13.19928,106.2222281898,0.8889600000000001,0.25928,0.926,104.51,12.94,105.3080419531,134.27,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,0.0,105.77896,13.37928,106.6217309557,0.8889600000000001,0.25928,0.926,104.89,13.12,105.7073625629,129.53,105.79896,4.80928,105.9082107827,0.8889600000000001,0.25928,0.926,104.91,4.55,105.0086215508,129.53
2021-09-01 08:00:00,111.8268,9.1974,112.2043910237,0.9168000000000001,0.2674,0.9550000000000001,110.91,8.93,111.2689219863,133.35,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,0.0,112.2568,9.4074,112.6502921479,0.9168000000000001,0.2674,0.9550000000000001,111.34,9.14,111.7145254656,128.65,112.2568,8.5474,112.5817356102,0.9168000000000001,0.2674,0.9550000000000001,111.34,8.28,111.6474540686,128.65
2021-09-01 08:30:00,116.18488,6.16184,116.3481611922,1.27488,0.37184,1.328,114.91,5.79,115.0557786467,132.36,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0.0,0.0,0.0,0.0,116.65488,6.37184,116.8287694568,1.27488,0.37184,1.328,115.38,6.0,115.535900914,127.7,116.62488,11.55184,117.1955956613,1.27488,0.37184,1.328,115.35,11.18,115.8905298115,127.7
2021-09-01 09:00:00,117.77616,5.65513,117.9118499544,2.00616,0.58513,2.08975,115.77,5.07,115.8809639242,131.54,2.00616,0.58513,2.08975,2.00616,0.58513,2.08975,0.0,0.0,0.0,0.0,118.23616,5.86513,118.3815411349,2.00616,0.58513,2.08975,116.23,5.28,116.3498659217,126.91,118.23616,12.435130000000001,118.8882752405,2.00616,0.58513,2.08975,116.23,11.85,116.8325100304,126.91
2021-09-01 09:30:00,120.4744,4.4567,120.5568049935,2.3544,0.6867000000000001,2.4525,118.12,3.77,118.180147656,131.3,2.3544,0.6867000000000001,2.4525,2.3544,0.6867000000000001,2.4525,0.0,0.0,0.0,0.0,120.9544,4.6667000000000005,121.0443925519,2.3544,0.6867000000000001,2.4525,118.6,3.98,118.666761985,126.67,120.9144,13.8267,121.7023819005,2.3544,0.6867000000000001,2.4525,118.56,13.14,119.2859304361,126.67
2021-09-01 10:00:00,121.09896,4.34928,121.1770372208,2.80896,0.8192800000000001,2.926,118.29,3.5300000000000002,118.3426592569,131.3,2.80896,0.8192800000000001,2.926,2.80896,0.8192800000000001,2.926,0.0,0.0,0.0,0.0,121.59896,4.55928,121.6844037139,2.80896,0.8192800000000001,2.926,118.79,3.74,118.8488607434,126.67,121.55896,14.16928,122.3819809122,2.80896,0.8192800000000001,2.926,118.75,13.35,119.4980543775,126.67
2021-09-01 10:30:00,119.98312,7.19091,120.1984121008,6.72312,1.9609100000000002,7.00325,113.26,5.23,113.3806883909,131.32,6.72312,1.9609100000000002,7.00325,6.72312,1.9609100000000002,7.00325,0.0,0.0,0.0,0.0,120.44312,7.38091,120.6690639218,6.72312,1.9609100000000002,7.00325,113.72,5.42,113.8490878312,126.67,120.42312,13.70091,121.2000114083,6.72312,1.9609100000000002,7.00325,113.7,11.74,114.3044950997,126.67
2021-09-01 11:00:00,119.48272,6.70996,119.6709820374,6.82272,1.98996,7.107,112.66,4.72,112.7588311397,131.54,6.82272,1.98996,7.107,6.82272,1.98996,7.107,0.0,0.0,0.0,0.0,119.93272,6.90996,120.1316147973,6.82272,1.98996,7.107,113.11,4.92,113.2169532358,126.87,119.92272,14.14996,120.754627821,6.82272,1.98996,7.107,113.1,12.16,113.7518158097,126.87
2021-09-01 11:30:00,120.46992,6.27456,120.6332115464,6.76992,1.97456,7.052,113.7,4.3,113.7812814131,131.16,6.76992,1.97456,7.052,6.76992,1.97456,7.052,0.0,0.0,0.0,0.0,120.94992,6.47456,121.1230905947,6.76992,1.97456,7.052,114.18,4.5,114.2686413676,126.5,120.90992,14.54456,121.7815789847,6.76992,1.97456,7.052,114.14,12.57,114.8300679265,126.5
2021-09-01 12:00:00,120.0576,6.2868,120.2220910316,7.2576,2.1168,7.5600000000000005,112.8,4.17,112.8770521408,131.16,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005,0.0,0.0,0.0,0.0,120.5176,6.4768,120.6915110851,7.2576,2.1168,7.5600000000000005,113.26,4.36,113.3438891163,126.5,120.5176,14.8268,121.4262159009,7.2576,2.1168,7.5600000000000005,113.26,12.71,113.970924801,126.5
2021-09-01 12:30:00,120.44984,6.48662,120.6243764546,8.07984,2.35662,8.4165,112.37,4.13,112.4458705333,131.23,8.07984,2.35662,8.4165,8.07984,2.35662,8.4165,0.0,0.0,0.0,0.0,120.89984,6.67662,121.0840557904,8.07984,2.35662,8.4165,112.82,4.32,112.9026784448,126.55,120.86984,15.12662,121.8126957843,8.07984,2.35662,8.4165,112.79,12.77,113.510603029,126.55
2021-09-01 13:00:00,120.07512,6.81191,120.2681859881,7.75512,2.26191,8.07825,112.32,4.55,112.4121207878,131.23,7.75512,2.26191,8.07825,7.75512,2.26191,8.07825,0.0,0.0,0.0,0.0,120.52512,7.00191,120.728336751,7.75512,2.26191,8.07825,112.77,4.74,112.8695729592,126.55,120.52512,14.62191,121.4088332992,7.75512,2.26191,8.07825,112.77,12.36,113.4453282423,126.55
2021-09-01 13:30:00,121.44608,6.84969,121.6390915802,6.61608,1.9296900000000001,6.89175,114.83,4.92,114.9353526988,131.33,6.61608,1.9296900000000001,6.89175,6.61608,1.9296900000000001,6.89175,0.0,0.0,0.0,0.0,121.90608,7.05969,122.1103253778,6.61608,1.9296900000000001,6.89175,115.29,5.13,115.404077051,126.66,121.87608,13.91969,122.6684011711,6.61608,1.9296900000000001,6.89175,115.26,11.99,115.8819558862,126.66
2021-09-01 14:00:00,120.16392,6.49906,120.3395423402,6.37392,1.85906,6.6395,113.79,4.64,113.8845630452,131.44,6.37392,1.85906,6.6395,6.37392,1.85906,6.6395,0.0,0.0,0.0,0.0,120.64392,6.69906,120.8297680121,6.37392,1.85906,6.6395,114.27,4.84,114.3724551629,126.76,120.61392,14.11906,121.4374964871,6.37392,1.85906,6.6395,114.24,12.26,114.8959755605,126.76
2021-09-01 14:30:00,117.64128,5.35579,117.7631319495,3.07128,0.8957900000000001,3.19925,114.57,4.46,114.6567769475,131.38,3.07128,0.8957900000000001,3.19925,3.07128,0.8957900000000001,3.19925,0.0,0.0,0.0,0.0,118.10128,5.56579,118.2323574829,3.07128,0.8957900000000001,3.19925,115.03,4.67,115.1247575459,126.7,118.09128,13.28579,118.8362849805,3.07128,0.8957900000000001,3.19925,115.02,12.39,115.6854031415,126.7
2021-09-01 15:00:00,116.78816,6.03363,116.9439139381,3.09816,0.90363,3.22725,113.69,5.13,113.8056808775,131.17,3.09816,0.90363,3.22725,3.09816,0.90363,3.22725,0.0,0.0,0.0,0.0,117.26816,6.23363,117.4337238308,3.09816,0.90363,3.22725,114.17,5.33,114.2943471918,126.5,117.24816,12.70363,117.9343598726,3.09816,0.90363,3.22725,114.15,11.8,114.7582785685,126.5
2021-09-01 15:30:00,116.4256,6.0033,116.5802725432,3.4056,0.9933000000000001,3.5475,113.02,5.01,113.1309882393,131.88,3.4056,0.9933000000000001,3.5475,3.4056,0.9933000000000001,3.5475,0.0,0.0,0.0,0.0,116.8856,6.2033,117.0500936277,3.4056,0.9933000000000001,3.5475,113.48,5.21,113.5995356505,127.16,116.8656,13.0533,117.5923343771,3.4056,0.9933000000000001,3.5475,113.46,12.06,114.0991463596,127.16
2021-09-01 16:00:00,118.57168,7.82674,118.8297149582,6.57168,1.91674,6.8455,112.0,5.91,112.1558206247,131.88,6.57168,1.91674,6.8455,6.57168,1.91674,6.8455,0.0,0.0,0.0,0.0,119.00168,8.03674,119.2727505873,6.57168,1.91674,6.8455,112.43,6.12,112.5964444376,127.16,118.99168,13.15674,119.7168313841,6.57168,1.91674,6.8455,112.42,11.24,112.9805027427,127.16
2021-09-01 16:30:00,121.12136,7.93123,121.3807573611,6.38136,1.86123,6.64725,114.74,6.07,114.9004460392,132.29,6.38136,1.86123,6.64725,6.38136,1.86123,6.64725,0.0,0.0,0.0,0.0,121.58136,8.14123,121.8536282815,6.38136,1.86123,6.64725,115.2,6.28,115.3710466278,127.57,121.56136,12.99123,122.2535737799,6.38136,1.86123,6.64725,115.18,11.13,115.7165040087,127.57
2021-09-01 17:00:00,121.38784,9.85062,121.7868729143,6.20784,1.8106200000000001,6.4665,115.18,8.04,115.4602702231,132.4,6.20784,1.8106200000000001,6.4665,6.20784,1.8106200000000001,6.4665,0.0,0.0,0.0,0.0,121.83784,10.07062,122.2533297831,6.20784,1.8106200000000001,6.4665,115.63,8.26,115.9246500965,127.67,121.82784,10.97062,122.3207958699,6.20784,1.8106200000000001,6.4665,115.62,9.16,115.9822831298,127.67
2021-09-01 17:30:00,122.18816,10.84738,122.6687087119,6.12816,1.7873800000000002,6.3835,116.06,9.06,116.4130886112,132.53,6.12816,1.7873800000000002,6.3835,6.12816,1.7873800000000002,6.3835,0.0,0.0,0.0,0.0,122.62816,11.07738,123.1274704225,6.12816,1.7873800000000002,6.3835,116.5,9.29,116.8698168904,127.82,122.61816,9.91738,123.0185660291,6.12816,1.7873800000000002,6.3835,116.49,8.13,116.7733574066,127.82
2021-09-01 18:00:00,121.06968,12.91574,121.7566579496,5.77968,1.68574,6.0205,115.29,11.23,115.8356464997,132.53,5.77968,1.68574,6.0205,5.77968,1.68574,6.0205,0.0,0.0,0.0,0.0,121.50968,13.15574,122.2197849313,5.77968,1.68574,6.0205,115.73,11.47,116.2970068402,127.82,121.49968,7.7057400000000005,121.7437910903,5.77968,1.68574,6.0205,115.72,6.02,115.8764807888,127.82
2021-09-01 18:30:00,118.59264,15.19327,119.56190746,5.70264,1.66327,5.94025,112.89,13.53,113.6979023553,132.84,5.70264,1.66327,5.94025,5.70264,1.66327,5.94025,0.0,0.0,0.0,0.0,119.01264,15.43327,120.0091425795,5.70264,1.66327,5.94025,113.31,13.77,114.1436331996,128.14,119.00264,5.52327,119.1307468224,5.70264,1.66327,5.94025,113.3,3.86,113.3657337999,128.14
2021-09-01 19:00:00,117.0184,15.51245,118.042119786,5.5283999999999995,1.61245,5.75875,111.49,13.9,112.3531490435,133.22,5.5283999999999995,1.61245,5.75875,5.5283999999999995,1.61245,5.75875,0.0,0.0,0.0,0.0,117.4284,15.74245,118.478917359,5.5283999999999995,1.61245,5.75875,111.9,14.13,112.7885938382,128.51,117.4184,5.12245,117.5300819049,5.5283999999999995,1.61245,5.75875,111.89,3.51,111.9450409799,128.51
2021-09-01 19:30:00,114.5948,16.2989,115.7480985945,4.8648,1.4189,5.0675,109.73,14.88,110.734309498,133.3,4.8648,1.4189,5.0675,4.8648,1.4189,5.0675,0.0,0.0,0.0,0.0,114.9848,16.5189,116.1653058716,4.8648,1.4189,5.0675,110.12,15.1,111.1504583886,128.6,114.9948,3.9489,115.0625822683,4.8648,1.4189,5.0675,110.13,2.5300000000000002,110.1590568224,128.6
2021-09-01 20:00:00,112.21848,16.54414,113.4314586958,4.60848,1.34414,4.8004999999999995,107.61,15.2,108.6782043466,133.36,4.60848,1.34414,4.8004999999999995,4.60848,1.34414,4.8004999999999995,0.0,0.0,0.0,0.0,112.58848,16.75414,113.8282347919,4.60848,1.34414,4.8004999999999995,107.98,15.41,109.0740505345,128.66,112.59848,3.40414,112.649926176,4.60848,1.34414,4.8004999999999995,107.99,2.06,108.0096463285,128.66
2021-09-01 20:30:00,113.242,16.136,114.3858429177,5.232,1.526,5.45,108.01,14.61,108.993633759,131.37,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,0.0,113.622,16.356,114.7931950074,5.232,1.526,5.45,108.39,14.83,109.3998217549,126.73,113.632,3.816,113.6960565719,5.232,1.526,5.45,108.4,2.29,108.424185955,126.73
2021-09-01 21:00:00,111.62848,16.68039,112.8678561755,3.73848,1.09039,3.89425,107.89,15.59,109.0105508655,131.37,3.73848,1.09039,3.89425,3.73848,1.09039,3.89425,0.0,0.0,0.0,0.0,112.00848,16.91039,113.2778040124,3.73848,1.09039,3.89425,108.27,15.82,109.4196751046,126.73,112.01848,2.52039,112.0468305097,3.73848,1.09039,3.89425,108.28,1.43,108.289442237,126.73
2021-09-01 21:30:00,108.18128,16.89329,109.4923403233,1.21128,0.35329000000000005,1.2617500000000001,106.97,16.54,108.2411774696,132.49,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,0.0,108.57128,17.11329,109.9117261054,1.21128,0.35329000000000005,1.2617500000000001,107.36,16.76,108.6603294676,127.8,108.57128,1.32329,108.5793439714,1.21128,0.35329000000000005,1.2617500000000001,107.36,0.97,107.3643818964,127.8
2021-09-01 22:00:00,101.13136,19.80748,103.0528419763,0.9513600000000001,0.27748,0.991,100.18,19.53,102.0659262438,132.49,0.9513600000000001,0.27748,0.991,0.9513600000000001,0.27748,0.991,0.0,0.0,0.0,0.0,101.48136,20.01748,103.4367726343,0.9513600000000001,0.27748,0.991,100.53,19.74,102.4497364565,127.8,101.51136,2.43748,101.5406200385,0.9513600000000001,0.27748,0.991,100.56,2.16,100.5831954155,127.8
2021-09-01 22:30:00,94.78624,21.88432,97.2797756741,0.90624,0.26432,0.9440000000000001,93.88,21.62,96.3373177953,133.14,0.90624,0.26432,0.9440000000000001,0.90624,0.26432,0.9440000000000001,0.0,0.0,0.0,0.0,95.10624,22.05432,97.6298618129,0.90624,0.26432,0.9440000000000001,94.2,21.79,96.687352327,128.42,95.12624,4.40432,95.228144848,0.90624,0.26432,0.9440000000000001,94.22,4.14,94.3109113518,128.42
2021-09-01 23:00:00,88.65808,23.50444,91.7208474067,0.83808,0.24444000000000002,0.873,87.82,23.26,90.8481150052,133.34,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,0.0,88.95808,23.65444,92.0492940168,0.83808,0.24444000000000002,0.873,88.12,23.41,91.176545778,128.6,89.01808,5.91444,89.2143439554,0.83808,0.24444000000000002,0.873,88.18,5.67,88.3621033023,128.6
2021-09-01 23:30:00,82.76328,24.82429,86.4060523943,0.8032800000000001,0.23429000000000003,0.8367500000000001,81.96,24.59,85.5693268642,133.79,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,0.0,83.01328,24.96429,86.6857567975,0.8032800000000001,0.23429000000000003,0.8367500000000001,82.21,24.73,85.8490361041,129.04,83.07328,7.07429,83.3739493425,0.8032800000000001,0.23429000000000003,0.8367500000000001,82.27,6.84,82.5538521209,129.04
2021-09-02 00:00:00,78.52,26.3475,82.8225884421,0.78,0.2275,0.8125,77.74,26.12,82.0107431987,134.21,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,0.0,78.75,26.4675,83.0788243552,0.78,0.2275,0.8125,77.97,26.24,82.2669952046,129.42,78.84,8.3875,79.2849024484,0.78,0.2275,0.8125,78.06,8.16,78.4853438548,129.42
2021-09-02 00:30:00,75.6804,27.0897,80.3826771777,0.8904000000000001,0.2597,0.9275,74.79,26.83,79.4568625104,135.22,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,0.0,75.9004,27.1997,80.6268838555,0.8904000000000001,0.2597,0.9275,75.01,26.94,79.701089704,130.39,76.0104,9.0297,76.5448652115,0.8904000000000001,0.2597,0.9275,75.12,8.77,75.6302009782,130.39
2021-09-02 01:00:00,73.84312,27.48216,78.7913414634,0.9331200000000001,0.27216,0.972,72.91,27.21,77.8219262162,135.22,0.9331200000000001,0.27216,0.972,0.9331200000000001,0.27216,0.972,0.0,0.0,0.0,0.0,74.04312,27.582160000000002,79.0136644486,0.9331200000000001,0.27216,0.972,73.11,27.31,78.0442707699,130.39,74.16312,9.40216,74.7567320099,0.9331200000000001,0.27216,0.972,73.23,9.13,73.7969498015,130.39
2021-09-02 01:30:00,73.14144,28.32542,78.4346840591,0.8414400000000001,0.24542000000000003,0.8765000000000001,72.3,28.08,77.5614362941,135.33,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.0,0.0,0.0,0.0,73.35144,28.41542,78.6630144595,0.8414400000000001,0.24542000000000003,0.8765000000000001,72.51,28.17,77.7897743923,130.5,73.46144,10.11542,74.1546012642,0.8414400000000001,0.24542000000000003,0.8765000000000001,72.62,9.87,73.287661308,130.5
2021-09-02 02:00:00,72.97624,28.41807,78.3142279989,0.8162400000000001,0.23807000000000003,0.8502500000000001,72.16,28.18,77.4672705083,135.84,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.8162400000000001,0.23807000000000003,0.8502500000000001,0.0,0.0,0.0,0.0,73.18624,28.52807,78.5498345209,0.8162400000000001,0.23807000000000003,0.8502500000000001,72.37,28.29,77.7029021337,131.0,73.29624,10.18807,74.0009159975,0.8162400000000001,0.23807000000000003,0.8502500000000001,72.48,9.95,73.1597765169,131.0
2021-09-02 02:30:00,72.19192,28.82056,77.7322197805,0.72192,0.21056000000000002,0.752,71.47,28.61,76.983719058,136.03,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,0.0,72.39192,28.920560000000002,77.9550439163,0.72192,0.21056000000000002,0.752,71.67,28.71,77.2065606021,131.18,72.50192,10.57056,73.2684457485,0.72192,0.21056000000000002,0.752,71.78,10.36,72.5237754119,131.18
2021-09-02 03:00:00,70.6316,28.71755,76.246446452,0.7116,0.20755,0.7412500000000001,69.92,28.51,75.5091153438,136.03,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,0.0,70.8216,28.80755,76.4563533237,0.7116,0.20755,0.7412500000000001,70.11,28.6,75.7190339347,131.18,70.9316,10.42755,71.6939723935,0.7116,0.20755,0.7412500000000001,70.22,10.22,70.9598252534,131.18
2021-09-02 03:30:00,69.57488,29.29809,75.491999607,0.64488,0.18809,0.6717500000000001,68.93,29.11,74.8247084859,136.3,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,0.0,69.76488,29.38809,75.702036401,0.64488,0.18809,0.6717500000000001,69.12,29.2,75.0347546141,131.43,69.89488,10.928090000000001,70.7440273187,0.64488,0.18809,0.6717500000000001,69.25,10.74,70.0778859556,131.43
2021-09-02 04:00:00,68.7328,29.5304,74.8080364667,0.6528,0.1904,0.68,68.08,29.34,74.1331369901,136.3,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,0.0,68.9128,29.6104,75.0049984468,0.6528,0.1904,0.68,68.26,29.42,74.330101574,131.43,69.0428,11.1304,69.9342121998,0.6528,0.1904,0.68,68.39,10.94,69.2594809394,131.43
2021-09-02 04:30:00,69.59272,29.28621,75.5038328376,0.6727200000000001,0.19621000000000002,0.7007500000000001,68.92,29.09,74.8077168479,136.3,0.6727200000000001,0.19621000000000002,0.7007500000000001,0.6727200000000001,0.19621000000000002,0.7007500000000001,0.0,0.0,0.0,0.0,69.78272,29.37621,75.7138674522,0.6727200000000001,0.19621000000000002,0.7007500000000001,69.11,29.18,75.0177612303,131.43,69.90272,10.89621,70.7468561546,0.6727200000000001,0.19621000000000002,0.7007500000000001,69.23,10.7,70.052001399,131.43
2021-09-02 05:00:00,70.15088,28.69109,75.7913227894,0.6208800000000001,0.18109,0.64675,69.53,28.51,75.1481270558,136.36,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,0.0,70.34088,28.79109,76.0050410339,0.6208800000000001,0.18109,0.64675,69.72,28.61,75.3618636978,131.49,70.47088,10.34109,71.2255787647,0.6208800000000001,0.18109,0.64675,69.85,10.16,70.5850416165,131.49
2021-09-02 05:30:00,73.44976,27.90618,78.5724005377,0.56976,0.16618000000000002,0.5935,72.88,27.74,77.9807796832,136.3,0.56976,0.16618000000000002,0.5935,0.56976,0.16618000000000002,0.5935,0.0,0.0,0.0,0.0,73.65976,28.00618,78.8042280684,0.56976,0.16618000000000002,0.5935,73.09,27.84,78.2126185471,131.43,73.76976,9.55618,74.3861416303,0.56976,0.16618000000000002,0.5935,73.2,9.39,73.7998109754,131.43
2021-09-02 06:00:00,77.374,26.27575,81.7138355119,0.534,0.15575,0.55625,76.84,26.12,81.1581172773,136.13,0.534,0.15575,0.55625,0.534,0.15575,0.55625,0.0,0.0,0.0,0.0,77.584,26.38575,81.9480619604,0.534,0.15575,0.55625,77.05,26.23,81.3923546778,131.27,77.704,8.12575,78.1277122989,0.534,0.15575,0.55625,77.17,7.97,77.5804730586,131.27
2021-09-02 06:30:00,87.27256,20.34408,89.6123949016,0.5625600000000001,0.16408,0.586,86.71,20.18,89.0272795271,135.56,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,0.0,87.53256,20.48408,89.8974226193,0.5625600000000001,0.16408,0.586,86.97,20.32,89.3122796708,130.73,87.62256,2.48408,87.6577644844,0.5625600000000001,0.16408,0.586,87.06,2.32,87.0909065288,130.73
2021-09-02 07:00:00,96.30992,16.35206,97.6882314133,0.58992,0.17206000000000002,0.6145,95.72,16.18,97.0778594737,134.43,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,0.0,96.62992,16.50206,98.0288703569,0.58992,0.17206000000000002,0.6145,96.04,16.33,97.4184299812,129.63,96.68992,1.7120600000000001,96.7050762838,0.58992,0.17206000000000002,0.6145,96.1,1.54,96.1123384379,129.63
2021-09-02 07:30:00,106.66088,11.864840000000001,107.3187670009,0.77088,0.22484,0.803,105.89,11.64,106.5278447168,132.64,0.77088,0.22484,0.803,0.77088,0.22484,0.803,0.0,0.0,0.0,0.0,107.06088,12.05484,107.7374177981,0.77088,0.22484,0.803,106.29,11.83,106.9463089592,127.9,107.08088,5.8848400000000005,107.242464553,0.77088,0.22484,0.803,106.31,5.66,106.4605640601,127.9
2021-09-02 08:00:00,112.2652,11.594850000000001,112.8623749421,4.8852,1.4248500000000002,5.08875,107.38,10.17,107.8605270708,132.64,4.8852,1.4248500000000002,5.08875,4.8852,1.4248500000000002,5.08875,0.0,0.0,0.0,0.0,112.6552,11.78485,113.2699288274,4.8852,1.4248500000000002,5.08875,107.77,10.36,108.2668116276,127.9,112.6752,8.65485,113.0071109425,4.8852,1.4248500000000002,5.08875,107.79,7.23,108.0322035321,127.9
2021-09-02 08:30:00,116.7484,8.79995,117.0795798701,5.1084,1.48995,5.32125,111.64,7.31,111.8790673004,133.07,5.1084,1.48995,5.32125,5.1084,1.48995,5.32125,0.0,0.0,0.0,0.0,117.1784,8.99995,117.5235147814,5.1084,1.48995,5.32125,112.07,7.51,112.3213470361,128.3,117.1784,11.27995,117.720069226,5.1084,1.48995,5.32125,112.07,9.79,112.4967955099,128.3
2021-09-02 09:00:00,118.21096,7.41903,118.44354381,5.31096,1.5490300000000001,5.53225,112.9,5.87,113.052496213,132.01,5.31096,1.5490300000000001,5.53225,5.31096,1.5490300000000001,5.53225,0.0,0.0,0.0,0.0,118.67096,7.61903,118.9152907134,5.31096,1.5490300000000001,5.53225,113.36,6.07,113.5223964687,127.3,118.65096,12.76903,119.3360734902,5.31096,1.5490300000000001,5.53225,113.34,11.22,113.894003354,127.3
2021-09-02 09:30:00,120.57264,6.35702,120.7401060951,5.61264,1.6370200000000001,5.8465,114.96,4.72,115.0568555107,131.94,5.61264,1.6370200000000001,5.8465,5.61264,1.6370200000000001,5.8465,0.0,0.0,0.0,0.0,121.02264,6.56702,121.2006812862,5.61264,1.6370200000000001,5.8465,115.41,4.93,115.5152500755,127.22,121.02264,13.93702,121.8224934856,5.61264,1.6370200000000001,5.8465,115.41,12.3,116.0635950675,127.22
2021-09-02 10:00:00,121.14152,6.27461,121.3039100712,5.74152,1.67461,5.9807500000000005,115.4,4.6,115.4916447194,131.7,5.74152,1.67461,5.9807500000000005,5.74152,1.67461,5.9807500000000005,0.0,0.0,0.0,0.0,121.62152,6.47461,121.793738352,5.74152,1.67461,5.9807500000000005,115.88,4.8,115.9793705794,126.99,121.59152,14.13461,122.4103138455,5.74152,1.67461,5.9807500000000005,115.85,12.46,116.5181277742,126.99
2021-09-02 10:30:00,120.72312,6.62716,120.9048839055,6.09312,1.77716,6.347,114.63,4.85,114.7325559726,131.87,6.09312,1.77716,6.347,6.09312,1.77716,6.347,0.0,0.0,0.0,0.0,121.16312,6.83716,121.3558750329,6.09312,1.77716,6.347,115.07,5.06,115.1811985525,127.16,121.14312,13.96716,121.9456316635,6.09312,1.77716,6.347,115.05,12.19,115.6939868792,127.16
2021-09-02 11:00:00,121.29208,6.39769,121.4606895586,6.23208,1.81769,6.49175,115.06,4.58,115.1511181014,131.76,6.23208,1.81769,6.49175,6.23208,1.81769,6.49175,0.0,0.0,0.0,0.0,121.76208,6.60769,121.9412386892,6.23208,1.81769,6.49175,115.53,4.79,115.6292566784,127.02,121.74208,14.26769,122.5752871531,6.23208,1.81769,6.49175,115.51,12.45,116.1790110132,127.02
2021-09-02 11:30:00,121.7136,6.08105,121.8654159065,6.2436,1.82105,6.50375,115.47,4.26,115.5485547292,132.04,6.2436,1.82105,6.50375,6.2436,1.82105,6.50375,0.0,0.0,0.0,0.0,122.1736,6.2810500000000005,122.33495055,6.2436,1.82105,6.50375,115.93,4.46,116.0157597053,127.3,122.1536,14.63105,123.0267028619,6.2436,1.82105,6.50375,115.91,12.81,116.6157116344,127.3
2021-09-02 12:00:00,121.69672,6.03446,121.8462406734,6.42672,1.87446,6.6945,115.27,4.16,115.3450410724,132.04,6.42672,1.87446,6.6945,6.42672,1.87446,6.6945,0.0,0.0,0.0,0.0,122.16672,6.24446,122.3262063347,6.42672,1.87446,6.6945,115.74,4.37,115.8224697544,127.3,122.14672,14.78446,123.0382113989,6.42672,1.87446,6.6945,115.72,12.91,116.437908346,127.3
2021-09-02 12:30:00,122.04104,5.82697,122.1800680294,6.16104,1.79697,6.41775,115.88,4.03,115.9500551962,131.99,6.16104,1.79697,6.41775,6.16104,1.79697,6.41775,0.0,0.0,0.0,0.0,122.50104,6.03697,122.6497036599,6.16104,1.79697,6.41775,116.34,4.24,116.4172375553,127.25,122.50104,14.73697,123.3842902717,6.16104,1.79697,6.41775,116.34,12.94,117.0574183894,127.25
2021-09-02 13:00:00,121.58456,4.20633,121.6572991746,3.24456,0.9463300000000001,3.37975,118.34,3.26,118.3848943067,131.61,3.24456,0.9463300000000001,3.37975,3.24456,0.9463300000000001,3.37975,0.0,0.0,0.0,0.0,122.10456,4.42633,122.1847616115,3.24456,0.9463300000000001,3.37975,118.86,3.48,118.910933055,126.88,122.04456,14.62633,122.9178756523,3.24456,0.9463300000000001,3.37975,118.8,13.68,119.585042543,126.88
2021-09-02 13:30:00,118.90656,7.56733,119.1471128243,7.15656,2.08733,7.45475,111.75,5.48,111.8842835254,132.4,7.15656,2.08733,7.45475,7.15656,2.08733,7.45475,0.0,0.0,0.0,0.0,119.35656,7.77733,119.6096788599,7.15656,2.08733,7.45475,112.2,5.69,112.3441858754,127.61,119.33656,13.78733,120.1303667736,7.15656,2.08733,7.45475,112.18,11.7,112.7884852279,127.61
2021-09-02 14:00:00,116.96576,8.07793,117.2443685874,7.53576,2.19793,7.84975,109.43,5.88,109.5878610978,132.4,7.53576,2.19793,7.84975,7.53576,2.19793,7.84975,0.0,0.0,0.0,0.0,117.38576,8.26793,117.6765708086,7.53576,2.19793,7.84975,109.85,6.07,110.0175776865,127.61,117.38576,13.48793,118.1581182419,7.53576,2.19793,7.84975,109.85,11.29,110.4286493624,127.61
2021-09-02 14:30:00,114.5128,8.9729,114.8638076082,7.7928,2.2729,8.1175,106.72,6.7,106.9301098849,132.37,7.7928,2.2729,8.1175,7.7928,2.2729,8.1175,0.0,0.0,0.0,0.0,114.9528,9.1529,115.3166154821,7.7928,2.2729,8.1175,107.16,6.88,107.3806314006,127.61,114.9428,12.8129,115.6547347853,7.7928,2.2729,8.1175,107.15,10.54,107.6671449422,127.61
2021-09-02 15:00:00,112.37088,9.69859,112.7886400306,8.60088,2.50859,8.95925,103.77,7.19,104.0187915715,132.58,8.60088,2.50859,8.95925,8.60088,2.50859,8.95925,0.0,0.0,0.0,0.0,112.80088,9.87859,113.232614865,8.60088,2.50859,8.95925,104.2,7.37,104.4603125594,127.79,112.81088,12.60859,113.5133084187,8.60088,2.50859,8.95925,104.21,10.1,104.6983003682,127.79
2021-09-02 15:30:00,99.30568,13.24374,100.1849027022,9.23568,2.69374,9.6205,90.07,10.55,90.6857618372,132.68,20.92568,4.91374,21.4948580886,9.23568,2.69374,9.6205,11.69,2.22,11.8989285232,129.8,111.33568,7.48374,111.5869168203,9.23568,2.69374,9.6205,102.1,4.79,102.2122991621,127.89,112.33568,7.96374,112.6176103274,9.23568,2.69374,9.6205,103.1,5.27,103.234601273,127.89
2021-09-02 16:00:00,9.46344,2.76017,9.85775,9.46344,2.76017,9.85775,0.0,0.0,0.0,133.39,117.86344,22.76017,120.040892312,9.46344,2.76017,9.85775,108.4,20.0,110.2295786076,131.8,109.63344,9.12017,110.0121296361,9.46344,2.76017,9.85775,100.17,6.36,100.3717016893,128.57,111.04344,9.22017,111.4255675411,9.46344,2.76017,9.85775,101.58,6.46,101.7852052118,128.57
2021-09-02 16:30:00,5.94936,1.73523,6.19725,5.94936,1.73523,6.19725,0.0,0.0,0.0,133.26,119.17936,21.73523,121.14511989,5.94936,1.73523,6.19725,113.23,20.0,114.9827504454,133.04,110.62936,8.13523,110.9280724666,5.94936,1.73523,6.19725,104.68,6.4,104.8754613816,128.43,112.08936,8.22523,112.3907426515,5.94936,1.73523,6.19725,106.14,6.49,106.3382325413,128.43
2021-09-02 17:00:00,4.7438400000000005,1.38362,4.9415,4.7438400000000005,1.38362,4.9415,0.0,0.0,0.0,133.32,120.32384,23.41362,122.5806839345,4.7438400000000005,1.38362,4.9415,115.58,22.03,117.6607721375,133.09,111.59384,5.90362,111.7498897317,4.7438400000000005,1.38362,4.9415,106.85,4.52,106.9455604502,128.49,113.08384,5.96362,113.2409803589,4.7438400000000005,1.38362,4.9415,108.34,4.58,108.4367649831,128.49
2021-09-02 17:30:00,7.68768,2.24224,8.008,7.68768,2.24224,8.008,0.0,0.0,0.0,133.32,120.59768,27.59224,123.7139124335,7.68768,2.24224,8.008,112.91,25.35,115.7207440349,133.09,112.03768,3.93224,112.1066646154,7.68768,2.24224,8.008,104.35,1.69,104.3636842968,128.49,113.50768,3.95224,113.5764659602,7.68768,2.24224,8.008,105.82,1.71,105.8338154845,128.49
2021-09-02 18:00:00,6.6168,1.9299,6.8925,6.6168,1.9299,6.8925,0.0,0.0,0.0,134.03,120.6668,28.4899,123.9844789651,6.6168,1.9299,6.8925,114.05,26.56,117.101819371,133.77,112.0268,2.6399,112.0579001688,6.6168,1.9299,6.8925,105.41,0.71,105.4123911122,129.2,113.4968,2.6599,113.5279643007,6.6168,1.9299,6.8925,106.88,0.73,106.8824929537,129.2
2021-09-02 18:30:00,5.90256,1.72158,6.1485,5.90256,1.72158,6.1485,0.0,0.0,0.0,134.16,119.63256,30.76158,123.5241847423,5.90256,1.72158,6.1485,113.73,29.04,117.3790206979,133.89,110.99256,3.19158,111.038437301,5.90256,1.72158,6.1485,105.09,1.47,105.1002806847,129.33,112.48256,3.22158,112.5286847068,5.90256,1.72158,6.1485,106.58,1.5,106.5905549287,129.33
2021-09-02 19:00:00,5.47152,1.59586,5.6995000000000005,5.47152,1.59586,5.6995000000000005,0.0,0.0,0.0,134.63,119.74152,30.81586,123.6432320811,5.47152,1.59586,5.6995000000000005,114.27,29.22,117.9467731648,134.37,111.07152,3.40586,111.123725808,5.47152,1.59586,5.6995000000000005,105.6,1.81,105.615510698,129.8,112.56152,3.42586,112.61364172,5.47152,1.59586,5.6995000000000005,107.09,1.83,107.1056347724,129.8
2021-09-02 19:30:00,5.16432,1.5062600000000002,5.3795,5.16432,1.5062600000000002,5.3795,0.0,0.0,0.0,134.2,119.87432,30.89626,123.7918877692,5.16432,1.5062600000000002,5.3795,114.71,29.39,118.4151856816,133.96,111.16432,3.47626,111.2186604156,5.16432,1.5062600000000002,5.3795,106.0,1.97,106.0183045516,129.43,112.65432,3.50626,112.7088713183,5.16432,1.5062600000000002,5.3795,107.49,2.0,107.5086047719,129.43
2021-09-02 20:00:00,5.1516,1.50255,5.36625,5.1516,1.50255,5.36625,0.0,0.0,0.0,134.2,120.1916,30.70255,124.0510672548,5.1516,1.50255,5.36625,115.04,29.2,118.6880010785,133.96,111.4716,3.38255,111.5229090863,5.1516,1.50255,5.36625,106.32,1.88,106.3366202209,129.43,112.9616,3.41255,113.0131345113,5.1516,1.50255,5.36625,107.81,1.9100000000000001,107.8269177896,129.43
2021-09-02 20:30:00,5.154,1.50325,5.36875,5.154,1.50325,5.36875,0.0,0.0,0.0,133.96,120.084,31.69325,124.1959304952,5.154,1.50325,5.36875,114.93,30.19,118.8290410632,133.7,111.374,4.28325,111.4563327342,5.154,1.50325,5.36875,106.22,2.7800000000000002,106.2563729853,129.18,112.864,4.32325,112.9467705893,5.154,1.50325,5.36875,107.71,2.8200000000000003,107.7469094684,129.18
2021-09-02 21:00:00,4.9764,1.45145,5.18375,4.9764,1.45145,5.18375,0.0,0.0,0.0,133.96,116.5764,33.24145,121.2231456244,4.9764,1.45145,5.18375,111.6,31.79,116.039493708,133.7,108.1064,5.83145,108.2635651088,4.9764,1.45145,5.18375,103.13,4.38,103.2229688587,129.18,109.5464,5.9014500000000005,109.7052453854,4.9764,1.45145,5.18375,104.57,4.45,104.6646425494,129.18
2021-09-02 21:30:00,4.95912,1.44641,5.16575,4.95912,1.44641,5.16575,0.0,0.0,0.0,133.7,111.33912,35.09641,116.7397003477,4.95912,1.44641,5.16575,106.38,33.65,111.5752073715,133.43,103.28912,7.42641,103.5557525001,4.95912,1.44641,5.16575,98.33,5.98,98.5116708822,128.93,104.65912,7.5164100000000005,104.9286796756,4.95912,1.44641,5.16575,99.7,6.07,99.8846079233,128.93
2021-09-02 22:00:00,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,133.98,107.07592,34.81756,112.5944720144,0.9859200000000001,0.28756000000000004,1.027,106.09,34.53,111.5679568693,133.71,99.03592,6.96756,99.2807148574,0.9859200000000001,0.28756000000000004,1.027,98.05,6.68,98.2772857786,129.18,100.40592,7.06756,100.6543549748,0.9859200000000001,0.28756000000000004,1.027,99.42,6.78,99.6509146973,129.18
2021-09-02 22:30:00,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,134.21,100.26504,37.45022,107.030823711,0.75504,0.22022000000000003,0.7865000000000001,99.51,37.23,106.2464728826,133.95,92.74504,9.19022,93.1992628096,0.75504,0.22022000000000003,0.7865000000000001,91.99,8.97,92.4263003695,129.4,94.01504,9.32022,94.475892412,0.75504,0.22022000000000003,0.7865000000000001,93.26,9.1,93.7029220462,129.4
2021-09-02 23:00:00,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,134.83,94.18568,38.60874,101.7918322924,0.7156800000000001,0.20874,0.7455,93.47,38.4,101.0504868865,134.57,87.12568,10.42874,87.7476081352,0.7156800000000001,0.20874,0.7455,86.41,10.22,87.0122778693,130.0,88.33568,10.57874,88.9668595661,0.7156800000000001,0.20874,0.7455,87.62,10.37,88.2315210115,130.0
2021-09-02 23:30:00,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,134.33,88.68504,40.01272,97.2936487218,0.6950400000000001,0.20272,0.724,87.99,39.81,96.5767891369,134.06,82.04504,11.52272,82.8502363593,0.6950400000000001,0.20272,0.724,81.35,11.32,82.1338231181,129.5,83.14504,11.67272,83.9604077456,0.6950400000000001,0.20272,0.724,82.45,11.47,83.2439991831,129.5
2021-09-03 00:00:00,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,134.88,84.64976,41.38993,94.226897293,0.7197600000000001,0.20993,0.74975,83.93,41.18,93.4881666309,134.61,78.29976,12.46993,79.28651569,0.7197600000000001,0.20993,0.74975,77.58,12.26,78.5427526892,130.02,79.37976,12.64993,80.3813848267,0.7197600000000001,0.20993,0.74975,78.66,12.44,79.6376117171,130.02
2021-09-03 00:30:00,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,135.69,81.17896,42.49303,91.6279495856,0.7989600000000001,0.23303000000000001,0.83225,80.38,42.26,90.8121797998,135.43,75.09896,13.34303,76.275095822,0.7989600000000001,0.23303000000000001,0.83225,74.3,13.11,75.4477441677,130.79,76.11896,13.52303,77.3108557181,0.7989600000000001,0.23303000000000001,0.83225,75.32,13.29,76.4835047576,130.79
2021-09-03 01:00:00,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,135.99,79.00952,42.76611,89.8412177965,0.80952,0.23611000000000001,0.84325,78.2,42.53,89.0170820686,135.72,73.08952,13.95611,74.4100190845,0.80952,0.23611000000000001,0.84325,72.28,13.72,73.5706245726,131.08,74.07952,14.15611,75.4199624354,0.80952,0.23611000000000001,0.84325,73.27,13.92,74.580555777,131.08
2021-09-03 01:30:00,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,135.03,78.17008,43.28919,89.3561155046,0.82008,0.23919,0.8542500000000001,77.35,43.05,88.5230196051,134.77,72.30008,14.43919,73.7278222645,0.82008,0.23919,0.8542500000000001,71.48,14.2,72.8768166154,130.15,73.29008,14.63919,74.7378198121,0.82008,0.23919,0.8542500000000001,72.47,14.4,73.8868114077,130.15
2021-09-03 02:00:00,0.80664,0.23527,0.84025,0.80664,0.23527,0.84025,0.0,0.0,0.0,135.03,77.89664,43.48527,89.2124163458,0.80664,0.23527,0.84025,77.09,43.25,88.3936117601,134.77,72.04664,14.57527,73.5061686586,0.80664,0.23527,0.84025,71.24,14.34,72.668928711,130.15,73.03664,14.77527,74.5161686217,0.80664,0.23527,0.84025,72.23,14.54,73.6789284667,130.15
2021-09-03 02:30:00,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,135.11,77.00328,43.97554,88.6755504581,0.7732800000000001,0.22554000000000002,0.8055,76.23,43.75,87.8924080908,134.84,71.22328,14.84554,72.7540079435,0.7732800000000001,0.22554000000000002,0.8055,70.45,14.62,71.9510034676,130.23,72.20328,15.06554,73.7582818282,0.7732800000000001,0.22554000000000002,0.8055,71.43,14.84,72.9552636895,130.23
2021-09-03 03:00:00,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,135.62,75.23672,44.14446,87.2312867327,0.9067200000000001,0.26446000000000003,0.9445,74.33,43.88,86.3157187307,135.36,69.60672,15.04446,71.2139820952,0.9067200000000001,0.26446000000000003,0.9445,68.7,14.78,70.2718891165,130.71,70.55672,15.24446,72.1847927049,0.9067200000000001,0.26446000000000003,0.9445,69.65,14.98,71.2427041879,130.71
2021-09-03 03:30:00,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,135.51,74.60872,44.22046,86.7289466248,0.85872,0.25046,0.8945000000000001,73.75,43.97,85.8628173309,135.25,69.03872,15.10046,70.6708479605,0.85872,0.25046,0.8945000000000001,68.18,14.85,69.7784701753,130.61,69.95872,15.32046,71.6166111922,0.85872,0.25046,0.8945000000000001,69.1,15.07,70.7242172102,130.61
2021-09-03 04:00:00,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,135.56,74.40424,44.17082,86.5277543303,0.89424,0.26082,0.9315,73.51,43.91,85.6259785346,135.25,68.82424,15.08082,70.4571298269,0.89424,0.26082,0.9315,67.93,14.82,69.5278167355,130.65,69.77424,15.29082,71.4300619057,0.89424,0.26082,0.9315,68.88,15.03,70.5007468046,130.65
2021-09-03 04:30:00,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,135.51,74.45584,43.85712,86.4124938004,0.9158400000000001,0.26712,0.9540000000000001,73.54,43.59,85.4881260761,135.25,68.87584,14.86712,70.4621358802,0.9158400000000001,0.26712,0.9540000000000001,67.96,14.6,69.5105862441,130.61,69.81584,15.07712,71.4252830754,0.9158400000000001,0.26712,0.9540000000000001,68.9,14.81,70.4737263099,130.61
2021-09-03 05:00:00,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,135.31,75.12904,43.38972,86.7585180429,0.9590400000000001,0.27972,0.999,74.17,43.11,85.7884665908,135.04,69.50904,14.46972,70.999150971,0.9590400000000001,0.27972,0.999,68.55,14.19,70.0032756376,130.41,70.45904,14.66972,71.9699729234,0.9590400000000001,0.27972,0.999,69.5,14.39,70.9740945698,130.41
2021-09-03 05:30:00,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,135.22,77.88768,42.62474,88.7882827621,0.90768,0.26474000000000003,0.9455,76.98,42.36,87.865180817,134.94,72.04768,13.77474,73.3526526818,0.90768,0.26474000000000003,0.9455,71.14,13.51,72.4114611094,130.32,73.02768,13.96474,74.3508978389,0.90768,0.26474000000000003,0.9455,72.12,13.7,73.409702356,130.32
2021-09-03 06:00:00,1.00584,0.29337,1.04775,1.00584,0.29337,1.04775,0.0,0.0,0.0,135.17,81.50584,41.50337,91.4643738046,1.00584,0.29337,1.04775,80.5,41.21,90.4351375296,134.94,75.37584,12.73337,76.4438092148,1.00584,0.29337,1.04775,74.37,12.44,75.4032525824,130.27,76.43584,12.90337,77.5173180255,1.00584,0.29337,1.04775,75.43,12.61,76.4767742521,130.27
2021-09-03 06:30:00,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0,135.5,91.59104,36.79072,98.703980094,1.03104,0.30072000000000004,1.074,90.56,36.49,97.6352072769,135.25,84.72104,8.26072,85.1228178199,1.03104,0.30072000000000004,1.074,83.69,7.96,84.0676971256,130.57,85.89104,8.36072,86.2970010557,1.03104,0.30072000000000004,1.074,84.86,8.06,85.2419098801,130.57
2021-09-03 07:00:00,1.03464,0.30177000000000004,1.07775,1.03464,0.30177000000000004,1.07775,0.0,0.0,0.0,135.5,100.10464,32.70177,105.3107055843,1.03464,0.30177000000000004,1.07775,99.07,32.4,104.2335114059,135.25,92.60464,4.52177,92.7149704927,1.03464,0.30177000000000004,1.07775,91.57,4.22,91.6671876955,130.57,93.89464,4.57177,94.0058748253,1.03464,0.30177000000000004,1.07775,92.86,4.27,92.9581222917,130.57
2021-09-03 07:30:00,0.9804,0.28595000000000004,1.02125,0.9804,0.28595000000000004,1.02125,0.0,0.0,0.0,134.48,111.0604,28.08595,114.5566804493,0.9804,0.28595000000000004,1.02125,110.08,27.8,113.5361017474,134.21,102.7304,1.30595,102.7387005445,0.9804,0.28595000000000004,1.02125,101.75,1.02,101.7551124023,129.59,104.1604,1.31595,104.1687124455,0.9804,0.28595000000000004,1.02125,103.18,1.03,103.1851408876,129.59
2021-09-03 08:00:00,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,134.48,118.5652,24.1761,121.0049191655,1.2552,0.36610000000000004,1.3075,117.31,23.81,119.7019306444,134.21,109.7052,3.4561,109.7596261576,1.2552,0.36610000000000004,1.3075,108.45,3.09,108.4940118163,129.59,111.2352,3.5161,111.2907573802,1.2552,0.36610000000000004,1.3075,109.98,3.15,110.0251012269,129.59
2021-09-03 08:30:00,5.0217600000000004,1.46468,5.231,5.0217600000000004,1.46468,5.231,0.0,0.0,0.0,133.52,121.64176,24.54468,124.0933482996,5.0217600000000004,1.46468,5.231,116.62,23.08,118.8819195673,133.27,112.84176,5.09468,112.9567110189,5.0217600000000004,1.46468,5.231,107.82,3.63,107.8810887042,128.69,114.35176,5.15468,114.4678808269,5.0217600000000004,1.46468,5.231,109.33,3.69,109.392252925,128.69
2021-09-03 09:00:00,4.9704,1.4497,5.1775,4.9704,1.4497,5.1775,0.0,0.0,0.0,133.52,123.1904,22.5797,125.2426345309,4.9704,1.4497,5.1775,118.22,21.13,120.0934856685,133.27,114.2704,6.7197,114.4678063223,4.9704,1.4497,5.1775,109.3,5.27,109.4269751935,128.69,115.8004,6.7897,115.9992787316,4.9704,1.4497,5.1775,110.83,5.34,110.9585710975,128.69
2021-09-03 09:30:00,5.26152,1.53461,5.4807500000000005,5.26152,1.53461,5.4807500000000005,0.0,0.0,0.0,132.67,126.08152,21.47461,127.8972578289,5.26152,1.53461,5.4807500000000005,120.82,19.94,122.4543833433,132.42,116.96152,7.7946100000000005,117.2209584748,5.26152,1.53461,5.4807500000000005,111.7,6.26,111.8752769829,127.87,118.54152,7.89461,118.8041111703,5.26152,1.53461,5.4807500000000005,113.28,6.36,113.4583976619,127.87
2021-09-03 10:00:00,5.68872,1.65921,5.92575,5.68872,1.65921,5.92575,0.0,0.0,0.0,132.67,132.15872,20.50921,133.7406257158,5.68872,1.65921,5.92575,126.47,18.85,127.8670536143,132.42,122.57872,8.859210000000001,122.8984466894,5.68872,1.65921,5.92575,116.89,7.2,117.1115370064,127.87,124.23872,8.96921,124.562057928,5.68872,1.65921,5.92575,118.55,7.31,118.775159861,127.87
2021-09-03 10:30:00,5.70048,1.6626400000000001,5.938,5.70048,1.6626400000000001,5.938,0.0,0.0,0.0,131.61,140.86048,15.74264,141.7374528486,5.70048,1.6626400000000001,5.938,135.16,14.08,135.8913978146,131.38,130.71048,12.99264,131.35462792,5.70048,1.6626400000000001,5.938,125.01,11.33,125.5223844579,126.84,132.43048,13.15264,133.0820197172,5.70048,1.6626400000000001,5.938,126.73,11.49,127.2498055008,126.84
2021-09-03 11:00:00,6.13416,1.78913,6.38975,6.13416,1.78913,6.38975,0.0,0.0,0.0,131.61,144.64416,14.47913,145.3670465672,6.13416,1.78913,6.38975,138.51,12.69,139.0901010137,131.38,134.23416,14.31913,134.9957302838,6.13416,1.78913,6.38975,128.1,12.53,128.7113472076,126.84,136.00416,14.49913,136.7748379932,6.13416,1.78913,6.38975,129.87,12.71,130.4904632531,126.84
2021-09-03 11:30:00,6.27384,1.82987,6.53525,6.27384,1.82987,6.53525,0.0,0.0,0.0,131.23,145.96384,13.46987,146.5840372802,6.27384,1.82987,6.53525,139.69,11.64,140.1741263572,131.0,135.48384,15.28987,136.3438705104,6.27384,1.82987,6.53525,129.21,13.46,129.9091825084,126.46,137.27384,15.46987,138.1427668253,6.27384,1.82987,6.53525,131.0,13.64,131.7081986818,126.46
2021-09-03 12:00:00,6.25656,1.82483,6.51725,6.25656,1.82483,6.51725,0.0,0.0,0.0,131.23,146.11656,13.56483,146.7448592597,6.25656,1.82483,6.51725,139.86,11.74,140.351869243,131.0,135.61656,15.20483,136.4662529769,6.25656,1.82483,6.51725,129.36,13.38,130.0501211072,126.46,137.40656,15.39483,138.2662776015,6.25656,1.82483,6.51725,131.15,13.57,131.8501702691,126.46
2021-09-03 12:30:00,5.97024,1.74132,6.219,5.97024,1.74132,6.219,0.0,0.0,0.0,131.45,147.22024,14.08132,147.892131767,5.97024,1.74132,6.219,141.25,12.34,141.7880040765,131.2,136.62024,14.57132,137.3950994184,5.97024,1.74132,6.219,130.65,12.83,131.278449869,126.67,138.42024,14.75132,139.2040383157,5.97024,1.74132,6.219,132.45,13.01,133.0874246501,126.67
2021-09-03 13:00:00,6.55296,1.91128,6.8260000000000005,6.55296,1.91128,6.8260000000000005,0.0,0.0,0.0,131.45,146.29296,15.31128,147.0920305142,6.55296,1.91128,6.8260000000000005,139.74,13.4,140.3810086871,131.2,135.80296,13.87128,136.5095467489,6.55296,1.91128,6.8260000000000005,129.25,11.96,129.8021729402,126.67,137.59296,14.02128,138.3055274904,6.55296,1.91128,6.8260000000000005,131.04,12.11,131.5983803092,126.67
2021-09-03 13:30:00,7.63872,2.22796,7.957,7.63872,2.22796,7.957,0.0,0.0,0.0,132.31,140.59872,18.49796,141.8103472593,7.63872,2.22796,7.957,132.96,16.27,133.9517618399,132.06,130.64872,11.74796,131.1758461067,7.63872,2.22796,7.957,123.01,9.52,123.3778363402,127.48,132.33872,11.87796,132.8706993471,7.63872,2.22796,7.957,124.7,9.65,125.0728287839,127.48
2021-09-03 14:00:00,7.55256,2.20283,7.86725,7.55256,2.20283,7.86725,0.0,0.0,0.0,132.31,136.27256,19.25283,137.6258771887,7.55256,2.20283,7.86725,128.72,17.05,129.8442948304,132.06,126.62256,11.10283,127.1084007254,7.55256,2.20283,7.86725,119.07,8.9,119.4021561782,127.48,128.26256,11.23283,128.7534883705,7.55256,2.20283,7.86725,120.71,9.03,121.0472841496,127.48
2021-09-03 14:30:00,6.83544,1.99367,7.12025,6.83544,1.99367,7.12025,0.0,0.0,0.0,132.63,131.32544,21.02367,132.997616112,6.83544,1.99367,7.12025,124.49,19.03,125.9360988756,132.37,122.00544,9.17367,122.3498410741,6.83544,1.99367,7.12025,115.17,7.18,115.3935929764,127.8,123.57544,9.26367,123.9221729678,6.83544,1.99367,7.12025,116.74,7.27,116.9661510865,127.8
2021-09-03 15:00:00,4.50576,1.31418,4.6935,4.50576,1.31418,4.6935,0.0,0.0,0.0,132.9,128.58576,20.71418,130.2435216349,4.50576,1.31418,4.6935,124.08,19.4,125.5874452324,132.64,119.26576,8.09418,119.5401073207,4.50576,1.31418,4.6935,114.76,6.78,114.9601061238,128.06,120.85576,8.19418,121.1332295906,4.50576,1.31418,4.6935,116.35,6.88,116.5532363343,128.06
