Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-03 15:30:00,5.55096,1.61903,5.78225,5.55096,1.61903,5.78225,0.0,0.0,0.0,133.13,125.77096,22.50903,127.7692874319,5.55096,1.61903,5.78225,120.22,20.89,122.0214755689,132.87,116.75096,7.18903,116.9720856156,5.55096,1.61903,5.78225,111.2,5.57,111.3394130576,128.27,118.28096,7.25903,118.5034979022,5.55096,1.61903,5.78225,112.73,5.64,112.8709993754,128.27
2021-09-03 16:00:00,4.96344,1.44767,5.17025,4.96344,1.44767,5.17025,0.0,0.0,0.0,133.13,128.08344,21.96767,129.9536306821,4.96344,1.44767,5.17025,123.12,20.52,124.8182871217,132.87,118.86344,7.31767,119.088478296,4.96344,1.44767,5.17025,113.9,5.87,114.0511591348,128.27,120.42344,7.38767,120.649834519,4.96344,1.44767,5.17025,115.46,5.94,115.6126948047,128.27
2021-09-03 16:30:00,8.12808,2.37069,8.46675,8.12808,2.37069,8.46675,0.0,0.0,0.0,133.32,127.62808,25.28069,130.1078018082,8.12808,2.37069,8.46675,119.5,22.91,121.6762840491,133.06,118.64808,6.16069,118.8079163565,8.12808,2.37069,8.46675,110.52,3.79,110.5849650721,128.46,120.16808,6.22069,120.3289841849,8.12808,2.37069,8.46675,112.04,3.85,112.1061287352,128.46
2021-09-03 17:00:00,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0.0,0.0,0.0,133.32,132.2356,24.9883,134.57588582,7.8456,2.2883,8.1725,124.39,22.7,126.4443043399,133.06,122.8856,6.3683,123.0505015522,7.8456,2.2883,8.1725,115.04,4.08,115.1123277499,128.46,124.4956,6.4183,124.6609361197,7.8456,2.2883,8.1725,116.65,4.13,116.7230885472,128.46
2021-09-03 17:30:00,6.88272,2.00746,7.1695,6.88272,2.00746,7.1695,0.0,0.0,0.0,133.58,132.90272,25.90746,135.4043184948,6.88272,2.00746,7.1695,126.02,23.9,128.2663260564,133.31,123.41272,4.88746,123.5094600549,6.88272,2.00746,7.1695,116.53,2.88,116.5655836858,128.72,125.03272,4.91746,125.129382974,6.88272,2.00746,7.1695,118.15,2.91,118.185830792,128.72
2021-09-03 18:00:00,6.22512,1.81566,6.4845,6.22512,1.81566,6.4845,0.0,0.0,0.0,133.34,134.31512,26.17566,136.8419403438,6.22512,1.81566,6.4845,128.09,24.36,130.3858032916,133.08,124.71512,4.21566,124.7863491967,6.22512,1.81566,6.4845,118.49,2.4,118.5143033562,128.52,126.32512,4.23566,126.3961105361,6.22512,1.81566,6.4845,120.1,2.42,120.1243788746,128.52
2021-09-03 18:30:00,5.9568,1.7374,6.205,5.9568,1.7374,6.205,0.0,0.0,0.0,133.2,133.1968,27.7874,136.0644227159,5.9568,1.7374,6.205,127.24,26.05,129.8792519997,132.94,123.6268,2.6974,123.6562236404,5.9568,1.7374,6.205,117.67,0.96,117.6739159712,128.39,125.2568,2.7174,125.286273027,5.9568,1.7374,6.205,119.3,0.98,119.3040250788,128.39
2021-09-03 19:00:00,5.69448,1.6608900000000002,5.93175,5.69448,1.6608900000000002,5.93175,0.0,0.0,0.0,133.64,132.90448,27.52089,135.7239853175,5.69448,1.6608900000000002,5.93175,127.21,25.86,129.811878116,133.38,123.34448,2.80089,123.3762770198,5.69448,1.6608900000000002,5.93175,117.65,1.1400000000000001,117.6555230323,128.83,124.96448,2.81089,124.9960893959,5.69448,1.6608900000000002,5.93175,119.27,1.15,119.2755440147,128.83
2021-09-03 19:30:00,5.4,1.5750000000000002,5.625,5.4,1.5750000000000002,5.625,0.0,0.0,0.0,133.54,131.77,28.655,134.8497012418,5.4,1.5750000000000002,5.625,126.37,27.08,129.2389387917,133.28,122.25,1.835,122.2637711058,5.4,1.5750000000000002,5.625,116.85,0.26,116.8502892594,128.73,123.86,1.835,123.8735921212,5.4,1.5750000000000002,5.625,118.46,0.26,118.460285328,128.73
2021-09-03 20:00:00,5.28384,1.54112,5.504,5.28384,1.54112,5.504,0.0,0.0,0.0,133.7,130.11384,29.38112,133.3898855686,5.28384,1.54112,5.504,124.83,27.84,127.8968119227,133.44,120.72384,2.17112,120.7433613347,5.28384,1.54112,5.504,115.44,0.63,115.441719062,128.9,122.32384,2.19112,122.3434625928,5.28384,1.54112,5.504,117.04,0.65,117.0418049246,128.9
2021-09-03 20:30:00,5.2632,1.5351,5.4825,5.2632,1.5351,5.4825,0.0,0.0,0.0,133.75,130.3732,30.1151,133.8061677437,5.2632,1.5351,5.4825,125.11,28.58,128.3328816009,133.49,120.9732,2.8251,121.006182934,5.2632,1.5351,5.4825,115.71,1.29,115.7171905985,128.95,122.5632,2.8451,122.5962176751,5.2632,1.5351,5.4825,117.3,1.31,117.3073147762,128.95
2021-09-03 21:00:00,5.25792,1.53356,5.477,5.25792,1.53356,5.477,0.0,0.0,0.0,133.83,124.88792,32.50356,129.0483396817,5.25792,1.53356,5.477,119.63,30.97,123.5737747259,133.57,115.89792,5.28356,116.0182910864,5.25792,1.53356,5.477,110.64,3.75,110.703532464,129.04,117.41792,5.34356,117.5394468704,5.25792,1.53356,5.477,112.16,3.81,112.2246929156,129.04
2021-09-03 21:30:00,5.25624,1.53307,5.47525,5.25624,1.53307,5.47525,0.0,0.0,0.0,133.17,120.10624,34.98307,125.0972584574,5.25624,1.53307,5.47525,114.85,33.45,119.6220088445,132.91,111.49624,7.3630700000000004,111.7390993966,5.25624,1.53307,5.47525,106.24,5.83,106.3998425751,128.4,112.93624,7.45307,113.1819003099,5.25624,1.53307,5.47525,107.68,5.92,107.8426112443,128.4
2021-09-03 22:00:00,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,133.79,115.45264,34.77202,120.5753103162,1.17264,0.34202000000000005,1.2215,114.28,34.43,119.3538574995,133.52,106.85264,7.10202,107.0883997595,1.17264,0.34202000000000005,1.2215,105.68,6.76,105.8959867039,128.98,108.31264,7.20202,108.5518174691,1.17264,0.34202000000000005,1.2215,107.14,6.86,107.3593926957,128.98
2021-09-03 22:30:00,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,133.65,109.81656,37.16358,115.9345010282,0.76656,0.22358000000000003,0.7985,109.05,36.94,115.13672785,133.39,101.62656,9.17358,102.0397582683,0.76656,0.22358000000000003,0.7985,100.86,8.95,101.2563188152,128.83,103.00656,9.30358,103.4258575205,0.76656,0.22358000000000003,0.7985,102.24,9.08,102.6424083895,128.83
2021-09-03 23:00:00,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,134.07,103.85784,39.04687,110.9554369387,0.7778400000000001,0.22687000000000002,0.81025,103.08,38.82,110.1475319742,133.82,96.11784,10.69687,96.7112309614,0.7778400000000001,0.22687000000000002,0.81025,95.34,10.47,95.913171671,129.24,97.40784,10.846870000000001,98.0099070618,0.7778400000000001,0.22687000000000002,0.81025,96.63,10.62,97.2118372422,129.24
2021-09-03 23:30:00,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0,134.6,97.67384,40.55862,105.7600145454,0.7838400000000001,0.22862000000000002,0.8165,96.89,40.33,104.9484683071,134.33,90.41384,11.75862,91.1752576517,0.7838400000000001,0.22862000000000002,0.8165,89.63,11.53,90.3685664377,129.73,91.63384,11.92862,92.4069943687,0.7838400000000001,0.22862000000000002,0.8165,90.85,11.7,91.6002865716,129.73
2021-09-04 00:00:00,0.7360800000000001,0.21469000000000002,0.76675,0.7360800000000001,0.21469000000000002,0.76675,0.0,0.0,0.0,135.4,92.41608,42.48469,101.7137194628,0.7360800000000001,0.21469000000000002,0.76675,91.68,42.27,100.9553133817,135.13,85.51608,13.24469,86.5356675121,0.7360800000000001,0.21469000000000002,0.76675,84.78,13.03,85.7754586114,130.49,86.66608,13.42469,87.699667754,0.7360800000000001,0.21469000000000002,0.76675,85.93,13.21,86.9394559449,130.49
2021-09-04 00:30:00,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,136.39,87.79496,36.47603,95.0707934434,0.7749600000000001,0.22603,0.80725,87.02,36.25,94.2684618523,136.11,81.84496,18.65603,83.9442966065,0.7749600000000001,0.22603,0.80725,81.07,18.43,83.1384977011,131.44,82.92496,18.50603,84.9648288256,0.7749600000000001,0.22603,0.80725,82.15,18.28,84.159259146,131.44
2021-09-04 01:00:00,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,136.39,84.64208,31.75519,90.4028417621,0.7720800000000001,0.22519000000000003,0.80425,83.87,31.53,89.600880576,136.11,79.31208,21.74519,82.2390377015,0.7720800000000001,0.22519000000000003,0.80425,78.54,21.52,81.4348942407,131.44,80.37208,22.05519,83.3432819696,0.7720800000000001,0.22519000000000003,0.80425,79.6,21.83,82.5391355661,131.44
2021-09-04 01:30:00,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,136.46,83.39048,32.25014,89.4094160849,0.72048,0.21014000000000002,0.7505000000000001,82.67,32.04,88.6616630794,136.18,78.11048,22.21014,81.2067571366,0.72048,0.21014000000000002,0.7505000000000001,77.39,22.0,80.4562744601,131.51,79.16048,22.52014,82.3015084883,0.72048,0.21014000000000002,0.7505000000000001,78.44,22.31,81.5510251315,131.51
2021-09-04 02:00:00,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,136.46,82.88896,32.21678,88.9297509467,0.70896,0.20678000000000002,0.7385,82.18,32.01,88.1940615915,136.18,77.64896,22.18678,80.756511786,0.70896,0.20678000000000002,0.7385,76.94,21.98,80.0180229698,131.51,78.68896,22.49678,81.8416613727,0.70896,0.20678000000000002,0.7385,77.98,22.29,81.1031719478,131.51
2021-09-04 02:30:00,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,136.46,81.3204,32.81595,87.6920408621,0.7404000000000001,0.21595000000000003,0.7712500000000001,80.58,32.6,86.9246593321,136.18,76.1704,22.75595,79.4969376552,0.7404000000000001,0.21595000000000003,0.7712500000000001,75.43,22.54,78.7257041887,131.51,77.2004,23.07595,80.5754381221,0.7404000000000001,0.21595000000000003,0.7712500000000001,76.46,22.86,79.804205403,131.51
2021-09-04 03:00:00,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,136.33,80.19976,33.03118,86.7355772232,0.68976,0.20118000000000003,0.7185,79.51,32.83,86.0212125002,136.07,75.11976,22.97118,78.553506943,0.68976,0.20118000000000003,0.7185,74.43,22.77,77.8350679321,131.4,76.12976,23.28118,79.610010048,0.68976,0.20118000000000003,0.7185,75.44,23.08,78.8915711594,131.4
2021-09-04 03:30:00,0.6727200000000001,0.19621000000000002,0.7007500000000001,0.6727200000000001,0.19621000000000002,0.7007500000000001,0.0,0.0,0.0,136.33,78.94272,33.20621,85.6423109424,0.6727200000000001,0.19621000000000002,0.7007500000000001,78.27,33.01,84.946177077,136.07,73.93272,23.11621,77.462289221,0.6727200000000001,0.19621000000000002,0.7007500000000001,73.26,22.92,76.76167012249999,131.4,74.92272,23.44621,78.505660532,0.6727200000000001,0.19621000000000002,0.7007500000000001,74.25,23.25,77.8050448236,131.4
2021-09-04 04:00:00,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,136.33,78.12024,33.24882,84.9014483331,0.75024,0.21882000000000001,0.7815000000000001,77.37,33.03,84.1254884087,136.07,73.17024,23.17882,76.753773316,0.75024,0.21882000000000001,0.7815000000000001,72.42,22.96,75.9724818602,131.4,74.16024,23.49882,77.7941883321,0.75024,0.21882000000000001,0.7815000000000001,73.41,23.28,77.0128982704,131.4
2021-09-04 04:30:00,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,136.36,78.41168,33.40924,85.2324402901,0.75168,0.21924000000000002,0.783,77.66,33.19,84.4550276775,136.09,73.42168,23.30924,77.0328745627,0.75168,0.21924000000000002,0.783,72.67,23.09,76.2500950819,131.4,74.41168,23.62924,78.0732931507,0.75168,0.21924000000000002,0.783,73.66,23.41,77.290514942,131.4
2021-09-04 05:00:00,0.70296,0.20503000000000002,0.7322500000000001,0.70296,0.20503000000000002,0.7322500000000001,0.0,0.0,0.0,136.36,78.68296,33.41503,85.4843402283,0.70296,0.20503000000000002,0.7322500000000001,77.98,33.21,84.7572091329,136.09,73.68296,23.31503,77.2836930941,0.70296,0.20503000000000002,0.7322500000000001,72.98,23.11,76.5516329022,131.4,74.67296,23.63503,78.3241061121,0.70296,0.20503000000000002,0.7322500000000001,73.97,23.43,77.5920472729,131.4
2021-09-04 05:30:00,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,136.4,81.39008,33.12294,87.8719197278,0.7300800000000001,0.21294000000000002,0.7605000000000001,80.66,32.91,87.1154618882,136.09,76.23008,23.08294,79.6482718949,0.7300800000000001,0.21294000000000002,0.7605000000000001,75.5,22.87,78.8878121132,131.44,77.26008,23.40294,80.7268082006,0.7300800000000001,0.21294000000000002,0.7605000000000001,76.53,23.19,79.9663491726,131.44
2021-09-04 06:00:00,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,136.16,83.55328,32.71679,89.7303680292,0.74328,0.21679,0.7742500000000001,82.81,32.5,88.95923841850001,135.89,78.26328,22.69679,81.4879455666,0.74328,0.21679,0.7742500000000001,77.52,22.48,80.7136964833,131.22,79.31328,23.01679,82.585525404,0.74328,0.21679,0.7742500000000001,78.57,22.8,81.8112761177,131.22
2021-09-04 06:30:00,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,135.81,87.74256,31.17658,93.1167867565,0.7425600000000001,0.21658000000000002,0.7735000000000001,87.0,30.96,92.3445807831,135.55,82.20256,21.29658,84.9164600666,0.7425600000000001,0.21658000000000002,0.7735000000000001,81.46,21.08,84.1433182136,130.86,83.32256,21.57658,86.0708882808,0.7425600000000001,0.21658000000000002,0.7735000000000001,82.58,21.36,85.2977490911,130.86
2021-09-04 07:00:00,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,135.81,91.70944,28.83192,96.1348063711,0.8294400000000001,0.24192000000000002,0.864,90.88,28.59,95.2709950615,135.55,85.94944,19.15192,88.0573805879,0.8294400000000001,0.24192000000000002,0.864,85.12,18.91,87.1951976889,130.86,87.11944,19.42192,89.258096565,0.8294400000000001,0.24192000000000002,0.864,86.29,19.18,88.3959077107,130.86
2021-09-04 07:30:00,0.98328,0.28679000000000004,1.02425,0.98328,0.28679000000000004,1.02425,0.0,0.0,0.0,135.37,97.18328,26.90679,100.8393041411,0.98328,0.28679000000000004,1.02425,96.2,26.62,99.8151511545,135.12,91.09328,17.40679,92.741479389,0.98328,0.28679000000000004,1.02425,90.11,17.12,91.7218976036,130.43,92.34328,17.64679,94.0143103919,0.98328,0.28679000000000004,1.02425,91.36,17.36,92.9947267322,130.43
2021-09-04 08:00:00,1.05504,0.30772000000000005,1.099,1.05504,0.30772000000000005,1.099,0.0,0.0,0.0,134.68,102.41504,25.32772,105.5003972438,1.05504,0.30772000000000005,1.099,101.36,25.02,104.4023467169,134.42,96.02504,15.94772,97.3403209374,1.05504,0.30772000000000005,1.099,94.97,15.64,96.2492103864,129.77,97.34504,16.16772,98.6785284781,1.05504,0.30772000000000005,1.099,96.29,15.86,97.5874156846,129.77
2021-09-04 08:30:00,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,134.12,108.36032,23.04176,110.7830386585,1.24032,0.36176,1.292,107.12,22.68,109.4946427913,133.87,101.63032,13.88176,102.5739986741,1.24032,0.36176,1.292,100.39,13.52,101.2963103968,129.24,103.01032,14.06176,103.96566318160001,1.24032,0.36176,1.292,101.77,13.7,102.6879880999,129.24
2021-09-04 09:00:00,2.19768,0.6409900000000001,2.28925,2.19768,0.6409900000000001,2.28925,0.0,0.0,0.0,134.12,112.58768,21.48099,114.6185788568,2.19768,0.6409900000000001,2.28925,110.39,20.84,112.3399203311,133.87,105.66768,12.450990000000001,106.3987112166,2.19768,0.6409900000000001,2.28925,103.47,11.81,104.1418119681,129.24,107.09768,12.62099,107.8387798983,2.19768,0.6409900000000001,2.28925,104.9,11.98,105.5818658672,129.24
2021-09-04 09:30:00,2.25384,0.65737,2.34775,2.25384,0.65737,2.34775,0.0,0.0,0.0,133.78,115.29384,19.46737,116.9258227966,2.25384,0.65737,2.34775,113.04,18.81,114.594317922,133.53,108.22384,10.61737,108.7434048118,2.25384,0.65737,2.34775,105.97,9.96,106.4370353777,128.91,109.68384,10.74737,110.2091226671,2.25384,0.65737,2.34775,107.43,10.09,107.9027942178,128.91
2021-09-04 10:00:00,2.33808,0.6819400000000001,2.4355,2.33808,0.6819400000000001,2.4355,0.0,0.0,0.0,133.34,116.69808,18.91194,118.2205707576,2.33808,0.6819400000000001,2.4355,114.36,18.23,115.8038967393,133.09,109.54808,10.12194,110.0147058399,2.33808,0.6819400000000001,2.4355,107.21,9.44,107.6248005805,128.49,111.02808,10.26194,111.5013092347,2.33808,0.6819400000000001,2.4355,108.69,9.58,109.1113765837,128.49
2021-09-04 10:30:00,3.1608,0.9219,3.2925,3.1608,0.9219,3.2925,0.0,0.0,0.0,133.06,117.1908,19.0619,118.7309548359,3.1608,0.9219,3.2925,114.03,18.14,115.4638493209,132.82,110.0708,10.3119,110.5527760585,3.1608,0.9219,3.2925,106.91,9.39,107.3215737864,128.23,111.5508,10.4319,112.037518351,3.1608,0.9219,3.2925,108.39,9.51,108.8063977898,128.23
2021-09-04 11:00:00,2.79,0.8137500000000001,2.90625,2.79,0.8137500000000001,2.90625,0.0,0.0,0.0,132.97,115.67,18.33375,117.1139414803,2.79,0.8137500000000001,2.90625,112.88,17.52,114.231540303,132.73,108.61,9.62375,109.035538537,2.79,0.8137500000000001,2.90625,105.82,8.81,106.1861031397,128.14,110.08,9.75375,110.5112756196,2.79,0.8137500000000001,2.90625,107.29,8.94,107.6618209952,128.14
2021-09-04 11:30:00,3.41424,0.99582,3.5564999999999998,3.41424,0.99582,3.5564999999999998,0.0,0.0,0.0,132.94,115.62424,18.40582,117.0800541743,3.41424,0.99582,3.5564999999999998,112.21,17.41,113.5525966238,132.69,108.60424,9.66582,109.0335224702,3.41424,0.99582,3.5564999999999998,105.19,8.67,105.546695827,128.1,110.06424,9.79582,110.4992987138,3.41424,0.99582,3.5564999999999998,106.65,8.8,107.0124408655,128.1
2021-09-04 12:00:00,3.91848,1.14289,4.08175,3.91848,1.14289,4.08175,0.0,0.0,0.0,132.94,115.71848,19.16289,117.2944285406,3.91848,1.14289,4.08175,111.8,18.02,113.2429264899,132.69,108.73848,10.37289,109.2321101127,3.91848,1.14289,4.08175,104.82,9.23,105.2255924193,128.1,110.16848,10.50289,110.6679930416,3.91848,1.14289,4.08175,106.25,9.36,106.6614836762,128.1
2021-09-04 12:30:00,3.98856,1.16333,4.15475,3.98856,1.16333,4.15475,0.0,0.0,0.0,133.21,114.51856,20.04333,116.2593465574,3.98856,1.16333,4.15475,110.53,18.88,112.1308846839,132.95,107.58856,11.20333,108.1702955805,3.98856,1.16333,4.15475,103.6,10.04,104.0853572795,128.36,109.01856,11.34333,109.6071054264,3.98856,1.16333,4.15475,105.03,10.18,105.5221934003,128.36
2021-09-04 13:00:00,3.9312,1.1466,4.095,3.9312,1.1466,4.095,0.0,0.0,0.0,133.26,112.4412,20.5566,114.3048435588,3.9312,1.1466,4.095,108.51,19.41,110.2323373607,132.95,105.6312,11.656600000000001,106.2724175739,3.9312,1.1466,4.095,101.7,10.51,102.241626063,128.4,107.0412,11.8066,107.6903630832,3.9312,1.1466,4.095,103.11,10.66,103.6595760169,128.4
2021-09-04 13:30:00,3.93432,1.14751,4.09825,3.93432,1.14751,4.09825,0.0,0.0,0.0,133.73,108.80432,21.71751,110.9505758942,3.93432,1.14751,4.09825,104.87,20.57,106.8683386228,133.46,102.20432,12.71751,102.9925147147,3.93432,1.14751,4.09825,98.27,11.57,98.9487635092,128.85,103.56432,12.88751,104.3630983205,3.93432,1.14751,4.09825,99.63,11.74,100.319312697,128.85
2021-09-04 14:00:00,3.81576,1.11293,3.9747500000000002,3.81576,1.11293,3.9747500000000002,0.0,0.0,0.0,133.73,105.98576,22.13293,108.2721012688,3.81576,1.11293,3.9747500000000002,102.17,21.02,104.3098715367,133.46,99.56576,13.07293,100.4203269421,3.81576,1.11293,3.9747500000000002,95.75,11.96,96.4940625116,128.85,100.87576,13.24293,101.7413099511,3.81576,1.11293,3.9747500000000002,97.06,12.13,97.8150320759,128.85
2021-09-04 14:30:00,4.05432,1.18251,4.22325,4.05432,1.18251,4.22325,0.0,0.0,0.0,133.94,103.83432,22.88251,106.325797781,4.05432,1.18251,4.22325,99.78,21.7,102.1123812277,133.66,97.54432,13.76251,98.5104108496,4.05432,1.18251,4.22325,93.49,12.58,94.3325845082,129.05,98.83432,13.94251,99.8129069558,4.05432,1.18251,4.22325,94.78,12.76,95.6350667904,129.05
2021-09-04 15:00:00,3.90984,1.14037,4.07275,3.90984,1.14037,4.07275,0.0,0.0,0.0,134.02,101.74984,23.22037,104.3657775469,3.90984,1.14037,4.07275,97.84,22.08,100.3005084733,133.75,95.57984,14.06037,96.6084873029,3.90984,1.14037,4.07275,91.67,12.92,92.5759974291,129.13,96.85984,14.25037,97.9025109482,3.90984,1.14037,4.07275,92.95,13.11,93.869987749,129.13
2021-09-04 15:30:00,4.25976,1.24243,4.43725,4.25976,1.24243,4.43725,0.0,0.0,0.0,134.13,99.90976,24.69243,102.9158697314,4.25976,1.24243,4.43725,95.65,23.45,98.4826126786,133.85,93.86976,15.41243,95.1266253,4.25976,1.24243,4.43725,89.61,14.17,90.7234313725,129.23,95.09976,15.62243,96.3743984218,4.25976,1.24243,4.43725,90.84,14.38,91.9711367767,129.23
2021-09-04 16:00:00,3.32136,0.9687300000000001,3.45975,3.32136,0.9687300000000001,3.45975,0.0,0.0,0.0,134.42,100.25136,24.16873,103.1235312218,3.32136,0.9687300000000001,3.45975,96.93,23.2,99.6677726249,134.15,94.12136,14.90873,95.2948090846,3.32136,0.9687300000000001,3.45975,90.8,13.94,91.8638318382,129.51,95.37136,15.10873,96.5607064518,3.32136,0.9687300000000001,3.45975,92.05,14.14,93.1297057871,129.51
2021-09-04 16:30:00,2.76432,0.8062600000000001,2.8795,2.76432,0.8062600000000001,2.8795,0.0,0.0,0.0,134.42,104.16432,23.81626,106.8523270755,2.76432,0.8062600000000001,2.8795,101.4,23.01,103.9779789186,134.15,97.77432,14.58626,98.8563434093,2.76432,0.8062600000000001,2.8795,95.01,13.78,96.004106683,129.51,99.08432,14.77626,100.180039576,2.76432,0.8062600000000001,2.8795,96.32,13.97,97.3278135992,129.51
2021-09-04 17:00:00,3.25008,0.9479400000000001,3.3855,3.25008,0.9479400000000001,3.3855,0.0,0.0,0.0,134.49,107.72008,23.487940000000002,110.2510723787,3.25008,0.9479400000000001,3.3855,104.47,22.54,106.8739093512,134.19,101.13008,14.28794,102.1344129579,3.25008,0.9479400000000001,3.3855,97.88,13.34,98.7848672621,129.58,102.49008,14.46794,103.5062210027,3.25008,0.9479400000000001,3.3855,99.24,13.52,100.1567171986,129.58
2021-09-04 17:30:00,2.73528,0.7977900000000001,2.84925,2.73528,0.7977900000000001,2.84925,0.0,0.0,0.0,134.37,111.80528,22.76779,114.0999250541,2.73528,0.7977900000000001,2.84925,109.07,21.97,111.2607109451,134.1,104.94528,13.61779,105.8251198854,2.73528,0.7977900000000001,2.84925,102.21,12.82,103.010856224,129.5,106.35528,13.79779,107.2465598178,2.73528,0.7977900000000001,2.84925,103.62,13.0,104.432295771,129.5
2021-09-04 18:00:00,4.11072,1.19896,4.282,4.11072,1.19896,4.282,0.0,0.0,0.0,134.37,112.83072,24.05896,115.3672610926,4.11072,1.19896,4.282,108.72,22.86,111.0973357016,134.1,106.00072,14.83896,107.0343280186,4.11072,1.19896,4.282,101.89,13.64,102.7989382241,129.5,107.41072,15.03896,108.458439454,4.11072,1.19896,4.282,103.3,13.84,104.2230089759,129.5
2021-09-04 18:30:00,5.7967200000000005,1.6907100000000002,6.03825,5.7967200000000005,1.6907100000000002,6.03825,0.0,0.0,0.0,134.53,112.64672,25.72071,115.5458283525,5.7967200000000005,1.6907100000000002,6.03825,106.85,24.03,109.5187810378,134.25,105.90672,16.43071,107.1736981365,5.7967200000000005,1.6907100000000002,6.03825,100.11,14.74,101.1893260181,129.67,107.29672,16.63071,108.5779288708,5.7967200000000005,1.6907100000000002,6.03825,101.5,14.94,102.5936333307,129.67
2021-09-04 19:00:00,5.56968,1.6244900000000002,5.80175,5.56968,1.6244900000000002,5.80175,0.0,0.0,0.0,134.53,112.70968,25.80449,115.6258780285,5.56968,1.6244900000000002,5.80175,107.14,24.18,109.834657554,134.25,105.95968,16.48449,107.2342864771,5.56968,1.6244900000000002,5.80175,100.39,14.86,101.483849454,129.67,107.34968,16.70449,108.6415840379,5.56968,1.6244900000000002,5.80175,101.78,15.08,102.891082218,129.67
2021-09-04 19:30:00,5.27808,1.53944,5.498,5.27808,1.53944,5.498,0.0,0.0,0.0,134.64,112.51808,26.04944,115.4941195525,5.27808,1.53944,5.498,107.24,24.51,110.0052621469,134.36,105.76808,16.69944,107.0782799787,5.27808,1.53944,5.498,100.49,15.16,101.6270913684,129.77,107.14808,16.90944,108.4741453472,5.27808,1.53944,5.498,101.87,15.37,103.0229770488,129.77
2021-09-04 20:00:00,5.2116,1.52005,5.42875,5.2116,1.52005,5.42875,0.0,0.0,0.0,134.79,111.8516,25.79005,114.7863541609,5.2116,1.52005,5.42875,106.64,24.27,109.3669168442,134.52,105.1316,16.69005,106.4481615039,5.2116,1.52005,5.42875,99.92,15.17,101.0650053184,129.93,106.5216,16.91005,107.8554637353,5.2116,1.52005,5.42875,101.31,15.39,102.4722801542,129.93
2021-09-04 20:30:00,1.61448,0.47089000000000003,1.68175,1.61448,0.47089000000000003,1.68175,0.0,0.0,0.0,132.74,115.45448,22.83089,117.6902140803,1.61448,0.47089000000000003,1.68175,113.84,22.36,116.0151507347,132.47,108.30448,13.94089,109.1980256326,1.61448,0.47089000000000003,1.68175,106.69,13.47,107.5369564382,127.98,109.78448,14.12089,110.6888954831,1.61448,0.47089000000000003,1.68175,108.17,13.65,109.0278469016,127.98
2021-09-04 21:00:00,1.50216,0.43813,1.56475,1.50216,0.43813,1.56475,0.0,0.0,0.0,131.99,112.94216,23.79813,115.4221923937,1.50216,0.43813,1.56475,111.44,23.36,113.8620358153,131.72,105.96216,14.80813,106.9918691582,1.50216,0.43813,1.56475,104.46,14.37,105.443769375,127.25,107.40216,15.01813,108.4470755777,1.50216,0.43813,1.56475,105.9,14.58,106.8989541577,127.25
2021-09-04 21:30:00,1.49064,0.43477000000000005,1.55275,1.49064,0.43477000000000005,1.55275,0.0,0.0,0.0,132.54,109.20064,25.13477,112.055952271,1.49064,0.43477000000000005,1.55275,107.71,24.7,110.5058102545,132.29,102.45064,16.01477,103.6947756377,1.49064,0.43477000000000005,1.55275,100.96,15.58,102.1550684009,127.77,103.83064,16.23477,105.0921955226,1.49064,0.43477000000000005,1.55275,102.34,15.8,103.5524775174,127.77
2021-09-04 22:00:00,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,132.54,105.03496,25.74603,108.1443520622,1.25496,0.36603,1.30725,103.78,25.38,106.8383489202,132.29,98.51496,16.55603,99.8964437463,1.25496,0.36603,1.30725,97.26,16.19,98.59829461,127.77,99.86496,16.78603,101.2658927723,1.25496,0.36603,1.30725,98.61,16.42,99.9677372956,127.77
2021-09-04 22:30:00,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,132.77,99.49104,27.38072,103.1899746487,0.7910400000000001,0.23072,0.8240000000000001,98.7,27.15,102.3660710392,132.51,93.28104,18.04072,95.0095784729,0.7910400000000001,0.23072,0.8240000000000001,92.49,17.81,94.18915118,127.97,94.54104,18.29072,96.2941258977,0.7910400000000001,0.23072,0.8240000000000001,93.75,18.06,95.4736932354,127.97
2021-09-04 23:00:00,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,133.16,94.9528,28.83665,99.2350069837,0.7428,0.21665,0.77375,94.21,28.62,98.4613045821,132.89,89.0028,19.31665,91.0748668682,0.7428,0.21665,0.77375,88.26,19.1,90.3030320643,128.34,90.2028,19.59665,92.3069543375,0.7428,0.21665,0.77375,89.46,19.38,91.5351080187,128.34
2021-09-04 23:30:00,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,134.33,89.88168,30.18799,94.8157747417,0.78168,0.22799000000000003,0.81425,89.1,29.96,94.0021893362,134.06,84.23168,20.51799,86.6946585971,0.78168,0.22799000000000003,0.81425,83.45,20.29,85.8812354359,129.44,85.37168,20.79799,87.8685389321,0.78168,0.22799000000000003,0.81425,84.59,20.57,87.0551147262,129.44
2021-09-05 00:00:00,0.7795200000000001,0.22736,0.812,0.7795200000000001,0.22736,0.812,0.0,0.0,0.0,134.33,86.06952,31.28736,91.5798076478,0.7795200000000001,0.22736,0.812,85.29,31.06,90.7695306807,134.06,80.63952,21.46736,83.4480660723,0.7795200000000001,0.22736,0.812,79.86,21.24,82.6362946894,129.44,81.72952,21.76736,84.5785575711,0.7795200000000001,0.22736,0.812,80.95,21.54,83.7667839898,129.44
2021-09-05 00:30:00,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,135.8,82.952,32.731,89.1759646149,0.792,0.231,0.8250000000000001,82.16,32.5,88.3544882844,135.52,77.702,22.731,80.9586262544,0.792,0.231,0.8250000000000001,76.91,22.5,80.1336265247,130.85,78.742,23.061,82.0494502419,0.792,0.231,0.8250000000000001,77.95,22.83,81.2244507522,130.85
2021-09-05 01:00:00,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,135.8,80.30296,33.41003,86.9758327891,0.82296,0.24003000000000002,0.8572500000000001,79.48,33.17,86.1238602247,135.52,75.20296,23.33003,78.7386531036,0.82296,0.24003000000000002,0.8572500000000001,74.38,23.09,77.8815286188,130.85,76.22296,23.66003,79.8106299359,0.82296,0.24003000000000002,0.8572500000000001,75.4,23.42,78.9535078385,130.85
2021-09-05 01:30:00,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,136.62,79.03496,34.34228,86.1737610749,0.8649600000000001,0.25228,0.901,78.17,34.09,85.2799917917,136.34,74.01496,24.16228,77.8590398001,0.8649600000000001,0.25228,0.901,73.15,23.91,76.9584992057,131.65,75.01496,24.49228,78.9120776776,0.8649600000000001,0.25228,0.901,74.15,24.24,78.0115382492,131.65
2021-09-05 02:00:00,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,136.62,78.74848,34.44414,85.951857936,0.76848,0.22414,0.8005,77.98,34.22,85.1580225228,136.34,73.72848,24.26414,77.6185367876,0.76848,0.22414,0.8005,72.96,24.04,76.8185081865,131.65,74.72848,24.59414,78.6715796552,0.76848,0.22414,0.8005,73.96,24.37,77.871551288,131.65
2021-09-05 02:30:00,0.68784,0.20062000000000002,0.7165,0.68784,0.20062000000000002,0.7165,0.0,0.0,0.0,136.59,77.30784,34.75062,84.7591158274,0.68784,0.20062000000000002,0.7165,76.62,34.55,84.0495502665,136.34,72.38784,24.54062,76.4345563855,0.68784,0.20062000000000002,0.7165,71.7,24.34,75.7187268778,131.62,73.34784,24.88062,77.452894615,0.68784,0.20062000000000002,0.7165,72.66,24.68,76.7370705722,131.62
2021-09-05 03:00:00,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,136.67,75.20568,35.01999,82.959592597,0.6856800000000001,0.19999000000000003,0.71425,74.52,34.82,82.2536491592,136.4,70.39568,24.77999,74.6297505494,0.6856800000000001,0.19999000000000003,0.71425,69.71,24.58,73.9165779782,131.71,71.35568,25.11999,75.6481788668,0.6856800000000001,0.19999000000000003,0.71425,70.67,24.92,74.9350071729,131.71
2021-09-05 03:30:00,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,136.77,74.33432,35.05251,82.1843633982,0.69432,0.20251000000000002,0.7232500000000001,73.64,34.85,81.4700687369,136.49,69.57432,24.79251,73.8596950682,0.69432,0.20251000000000002,0.7232500000000001,68.88,24.59,73.1376954791,131.8,70.50432,25.13251,74.8498643791,0.69432,0.20251000000000002,0.7232500000000001,69.81,24.93,74.1278692531,131.8
2021-09-05 04:00:00,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,136.77,73.5532,38.7151,83.1199867556,0.7032,0.2051,0.7325,72.85,38.51,82.4023215692,136.49,68.8132,27.7751,74.2072279111,0.7032,0.2051,0.7325,68.11,27.57,73.4784117956,131.8,69.3932,19.0851,71.9698356831,0.7032,0.2051,0.7325,68.69,18.88,71.2374234514,131.8
2021-09-05 04:30:00,0.7423200000000001,0.21651,0.7732500000000001,0.7423200000000001,0.21651,0.7732500000000001,0.0,0.0,0.0,136.22,73.24232,42.33651,84.5979758503,0.7423200000000001,0.21651,0.7732500000000001,72.5,42.12,83.8471490273,135.94,68.50232,31.54651,75.4171740293,0.7423200000000001,0.21651,0.7732500000000001,67.76,31.33,74.6524380044,131.27,68.65232,12.13651,69.7168266372,0.7423200000000001,0.21651,0.7732500000000001,67.91,11.92,68.9482015719,131.27
2021-09-05 05:00:00,0.7137600000000001,0.20818,0.7435,0.7137600000000001,0.20818,0.7435,0.0,0.0,0.0,135.42,72.90376,42.64818,84.4619765306,0.7137600000000001,0.20818,0.7435,72.19,42.44,83.7409678712,135.14,68.17376,31.80818,75.2291291153,0.7137600000000001,0.20818,0.7435,67.46,31.6,74.4943729419,130.49,68.34376,12.33818,69.4485436611,0.7137600000000001,0.20818,0.7435,67.63,12.13,68.7091973465,130.49
2021-09-05 05:30:00,0.7188,0.20965000000000003,0.74875,0.7188,0.20965000000000003,0.74875,0.0,0.0,0.0,135.69,73.7788,42.19965,84.9948338993,0.7188,0.20965000000000003,0.74875,73.06,41.99,84.2669787046,135.42,68.9988,31.39965,75.8074694312,0.7188,0.20965000000000003,0.74875,68.28,31.19,75.0664672141,130.76,69.1688,11.93965,70.1917241244,0.7188,0.20965000000000003,0.74875,68.45,11.73,69.4477890217,130.76
2021-09-05 06:00:00,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,135.69,74.68512,42.07441,85.7211941486,0.7351200000000001,0.21441000000000002,0.76575,73.95,41.86,84.9756559257,135.42,69.85512,31.28441,76.5405258622,0.7351200000000001,0.21441000000000002,0.76575,69.12,31.07,75.782051305,130.76,70.00512,11.84441,71.0000484117,0.7351200000000001,0.21441000000000002,0.76575,69.27,11.63,70.2395173674,130.76
2021-09-05 06:30:00,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,135.58,77.24304,41.06672,87.4812135261,0.74304,0.21672000000000002,0.774,76.5,40.85,86.7235406334,135.32,72.26304,30.37672,78.3880862632,0.74304,0.21672000000000002,0.774,71.52,30.16,77.6191728892,130.65,72.41304,11.01672,73.2462728171,0.74304,0.21672000000000002,0.774,71.67,10.8,72.4791618329,130.65
2021-09-05 07:00:00,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,135.32,78.71376,40.28318,88.4227945965,0.8337600000000001,0.24318,0.8685,77.88,40.04,87.5699491835,135.06,73.65376,29.65318,79.398913382,0.8337600000000001,0.24318,0.8685,72.82,29.41,78.5347088872,130.39,73.80376,10.33318,74.5236177265,0.8337600000000001,0.24318,0.8685,72.97,10.09,73.6642993586,130.39
2021-09-05 07:30:00,1.13064,0.32977,1.17775,1.13064,0.32977,1.17775,0.0,0.0,0.0,134.73,82.66064,38.48977,91.1824752892,1.13064,0.32977,1.17775,81.53,38.16,90.0184786586,134.47,77.37064,28.03977,82.2948639689,1.13064,0.32977,1.17775,76.24,27.71,81.1195518972,129.82,77.51064,8.83977,78.0130812548,1.13064,0.32977,1.17775,76.38,8.51,76.8526154402,129.82
2021-09-05 08:00:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,134.73,86.71848,37.38914,94.4353883004,1.36848,0.39914000000000005,1.4255,85.35,36.99,93.0208718514,134.47,81.19848,27.02914,85.579013569,1.36848,0.39914000000000005,1.4255,79.83,26.63,84.1545352313,129.82,81.32848,7.9191400000000005,81.7131227983,1.36848,0.39914000000000005,1.4255,79.96,7.52,80.3128383261,129.82
2021-09-05 08:30:00,1.77312,0.5171600000000001,1.847,1.77312,0.5171600000000001,1.847,0.0,0.0,0.0,134.44,91.92312,35.08716,98.3919142379,1.77312,0.5171600000000001,1.847,90.15,34.57,96.5510611024,134.19,86.14312,24.97716,89.6911124081,1.77312,0.5171600000000001,1.847,84.37,24.46,87.8441147716,129.55,86.25312,6.08716,86.4676484392,1.77312,0.5171600000000001,1.847,84.48,5.57,84.6634236256,129.55
2021-09-05 09:00:00,2.48448,0.7246400000000001,2.588,2.48448,0.7246400000000001,2.588,0.0,0.0,0.0,133.64,95.05448,34.05464,100.9706525363,2.48448,0.7246400000000001,2.588,92.57,33.33,98.38746769790001,133.39,89.11448,24.06464,92.306540635,2.48448,0.7246400000000001,2.588,86.63,23.34,89.7190754522,128.77,89.23448,5.26464,89.3896462416,2.48448,0.7246400000000001,2.588,86.75,4.54,86.8687176146,128.77
2021-09-05 09:30:00,3.5877600000000003,1.04643,3.73725,3.5877600000000003,1.04643,3.73725,0.0,0.0,0.0,132.92,97.46776,33.21643,102.9723043413,3.5877600000000003,1.04643,3.73725,93.88,32.17,99.2389202884,132.68,91.46776,23.33643,94.3977758454,3.5877600000000003,1.04643,3.73725,87.88,22.29,90.6627735071,128.1,91.56776,4.68643,91.68760711,3.5877600000000003,1.04643,3.73725,87.98,3.64,88.0552667363,128.1
2021-09-05 10:00:00,5.44824,1.58907,5.67525,5.44824,1.58907,5.67525,0.0,0.0,0.0,132.92,97.47824,32.24907,102.6742898167,5.44824,1.58907,5.67525,92.03,30.66,97.0028685143,132.68,91.59824,22.50907,94.3233576765,5.44824,1.58907,5.67525,86.15,20.92,88.6536457231,128.1,91.67824,3.9690700000000003,91.7641172036,5.44824,1.58907,5.67525,86.23,2.38,86.2628384648,128.1
2021-09-05 10:30:00,6.93072,2.02146,7.2195,6.93072,2.02146,7.2195,0.0,0.0,0.0,132.54,95.70072,31.64146,100.7958818576,6.93072,2.02146,7.2195,88.77,29.62,93.5812871252,132.29,89.99072,21.96146,92.6317192513,6.93072,2.02146,7.2195,83.06,19.94,85.4199461484,127.72,90.11072,3.41146,90.1752733195,6.93072,2.02146,7.2195,83.18,1.3900000000000001,83.191613159,127.72
2021-09-05 11:00:00,7.83408,2.28494,8.1605,7.83408,2.28494,8.1605,0.0,0.0,0.0,132.7,95.10408,30.95494,100.0149705947,7.83408,2.28494,8.1605,87.27,28.67,91.8587056299,132.45,89.48408,21.33494,91.9922835799,7.83408,2.28494,8.1605,81.65,19.05,83.8428589684,127.88,89.60408,2.83494,89.6489154282,7.83408,2.28494,8.1605,81.77,0.55,81.7718496795,127.88
2021-09-05 11:30:00,8.47296,2.47128,8.826,8.47296,2.47128,8.826,0.0,0.0,0.0,132.5,93.96296,30.80128,98.8825399229,8.47296,2.47128,8.826,85.49,28.33,90.0618065553,132.25,88.45296,21.22128,90.9630081824,8.47296,2.47128,8.826,79.98,18.75,82.1484199483,127.68,88.58296,2.74128,88.6253655473,8.47296,2.47128,8.826,80.11,0.27,80.1104549981,127.68
2021-09-05 12:00:00,8.85096,2.58153,9.21975,8.85096,2.58153,9.21975,0.0,0.0,0.0,132.37,93.87096,29.65153,98.4427263065,8.85096,2.58153,9.21975,85.02,27.07,89.2254745014,132.1,88.39096,20.17153,90.6634018348,8.85096,2.58153,9.21975,79.54,17.59,81.4617683334,127.55,88.51096,3.38153,88.5755315268,8.85096,2.58153,9.21975,79.66,0.8,79.6640169713,127.55
2021-09-05 12:30:00,9.28056,2.70683,9.66725,9.28056,2.70683,9.66725,0.0,0.0,0.0,132.13,97.37056,29.15683,101.6422485503,9.28056,2.70683,9.66725,88.09,26.45,91.9752716767,131.88,91.69056,19.74683,93.7928360173,9.28056,2.70683,9.66725,82.41,17.04,84.1532512741,127.31,91.82056,3.99683,91.9075072492,9.28056,2.70683,9.66725,82.54,1.29,82.5500799515,127.31
2021-09-05 13:00:00,9.44112,2.75366,9.8345,9.44112,2.75366,9.8345,0.0,0.0,0.0,131.89,95.05112,29.07366,99.3981545053,9.44112,2.75366,9.8345,85.61,26.32,89.5645828439,131.63,89.54112,19.65366,91.6726705308,9.44112,2.75366,9.8345,80.1,16.9,81.8634228456,127.08,89.67112,4.18366,89.7686625335,9.44112,2.75366,9.8345,80.23,1.43,80.2427429741,127.08
2021-09-05 13:30:00,9.28104,2.70697,9.66775,9.28104,2.70697,9.66775,0.0,0.0,0.0,131.97,93.56104,29.23697,98.0227964336,9.28104,2.70697,9.66775,84.28,26.53,88.3569991568,131.69,88.14104,19.79697,90.3369412448,9.28104,2.70697,9.66775,78.86,17.09,80.6905676024,127.15,88.25104,3.97697,88.3406042059,9.28104,2.70697,9.66775,78.97,1.27,78.9802114457,127.15
2021-09-05 14:00:00,8.89104,2.59322,9.2615,8.89104,2.59322,9.2615,0.0,0.0,0.0,131.97,92.47104,29.20322,96.9727863735,8.89104,2.59322,9.2615,83.58,26.61,87.7137873997,131.69,87.07104,19.75322,89.2835690766,8.89104,2.59322,9.2615,78.18,17.16,80.0411019414,127.15,87.20104,3.84322,87.2856902192,8.89104,2.59322,9.2615,78.31,1.25,78.3199757405,127.15
2021-09-05 14:30:00,7.83624,2.28557,8.16275,7.83624,2.28557,8.16275,0.0,0.0,0.0,132.02,92.34624,29.47557,96.9362536359,7.83624,2.28557,8.16275,84.51,27.19,88.7763267994,131.74,86.89624,19.97557,89.1626599141,7.83624,2.28557,8.16275,79.06,17.69,81.0149350429,127.19,87.02624,3.01557,87.0784709958,7.83624,2.28557,8.16275,79.19,0.73,79.193364621,127.19
2021-09-05 15:00:00,7.0716,2.06255,7.36625,7.0716,2.06255,7.36625,0.0,0.0,0.0,132.21,93.8316,29.49255,98.3574077742,7.0716,2.06255,7.36625,86.76,27.43,90.9928705998,131.92,88.2416,19.99255,90.4780748362,7.0716,2.06255,7.36625,81.17,17.93,83.1267333654,127.38,88.3716,2.52255,88.4075955168,7.0716,2.06255,7.36625,81.3,0.46,81.3013013426,127.38
2021-09-05 15:30:00,6.8224800000000005,1.98989,7.10675,6.8224800000000005,1.98989,7.10675,0.0,0.0,0.0,132.06,96.24248,29.49989,100.6621004478,6.8224800000000005,1.98989,7.10675,89.42,27.51,93.5560607337,131.76,90.50248,19.99989,92.6859994075,6.8224800000000005,1.98989,7.10675,83.68,18.01,85.5961593765,127.24,90.62248,2.35989,90.6532016101,6.8224800000000005,1.98989,7.10675,83.8,0.37,83.8008168218,127.24
2021-09-05 16:00:00,6.5133600000000005,1.89973,6.78475,6.5133600000000005,1.89973,6.78475,0.0,0.0,0.0,132.15,98.31336,29.67973,102.6956821262,6.5133600000000005,1.89973,6.78475,91.8,27.78,95.9112527288,131.86,92.43336,20.18973,94.6126378364,6.5133600000000005,1.89973,6.78475,85.92,18.29,87.8451506914,127.33,92.53336,2.04973,92.5560592612,6.5133600000000005,1.89973,6.78475,86.02,0.15,86.0201307834,127.33
2021-09-05 16:30:00,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0.0,0.0,0.0,131.73,102.2636,28.9348,106.2782505313,5.4336,1.5848,5.66,96.83,27.35,100.6184446312,131.42,96.0736,19.5048,98.0335342625,5.4336,1.5848,5.66,90.64,17.92,92.3944587083,126.95,96.1936,1.9647999999999999,96.2136638945,5.4336,1.5848,5.66,90.76,0.38,90.7607955011,126.95
2021-09-05 17:00:00,4.41096,1.28653,4.59475,4.41096,1.28653,4.59475,0.0,0.0,0.0,131.73,107.34096,27.93653,110.9167769193,4.41096,1.28653,4.59475,102.93,26.65,106.3240678304,131.42,100.77096,18.53653,102.4616480629,4.41096,1.28653,4.59475,96.36,17.25,97.8918387814,126.95,100.85096,2.34653,100.8782550204,4.41096,1.28653,4.59475,96.44,1.06,96.4458252077,126.95
2021-09-05 17:30:00,3.45072,1.00646,3.5945,3.45072,1.00646,3.5945,0.0,0.0,0.0,131.68,112.52072,27.07646,115.7326536266,3.45072,1.00646,3.5945,109.07,26.07,112.1423639844,131.37,105.61072,17.73646,107.0897109542,3.45072,1.00646,3.5945,102.16,16.73,103.5208119172,126.91,105.67072,2.61646,105.7031074673,3.45072,1.00646,3.5945,102.22,1.6099999999999999,102.2326782394,126.91
2021-09-05 18:00:00,2.7520800000000003,0.80269,2.86675,2.7520800000000003,0.80269,2.86675,0.0,0.0,0.0,131.76,114.79208,26.70269,117.8569271785,2.7520800000000003,0.80269,2.86675,112.04,25.9,114.9946590064,131.46,107.69208,17.35269,109.0811621911,2.7520800000000003,0.80269,2.86675,104.94,16.55,106.237027914,127.0,107.75208,2.60269,107.7835086623,2.7520800000000003,0.80269,2.86675,105.0,1.8,105.0154274381,127.0
2021-09-05 18:30:00,1.97112,0.57491,2.05325,1.97112,0.57491,2.05325,0.0,0.0,0.0,131.86,117.33112,26.56491,120.300815308,1.97112,0.57491,2.05325,115.36,25.99,118.251468067,131.55,110.03112,17.23491,111.3727502182,1.97112,0.57491,2.05325,108.06,16.66,109.3367239312,127.13,110.09112,2.25491,110.1142103544,1.97112,0.57491,2.05325,108.12,1.6800000000000002,108.1330513765,127.13
2021-09-05 19:00:00,1.84368,0.53774,1.9205,1.84368,0.53774,1.9205,0.0,0.0,0.0,131.86,116.58368,26.95774,119.6598269606,1.84368,0.53774,1.9205,114.74,26.42,117.7424477408,131.55,109.34368,17.58774,110.7491262008,1.84368,0.53774,1.9205,107.5,17.05,108.8437067542,127.13,109.38368,1.8377400000000002,109.3991167179,1.84368,0.53774,1.9205,107.54,1.3,107.5478572543,127.13
2021-09-05 19:30:00,4.90944,1.43192,5.114,4.90944,1.43192,5.114,0.0,0.0,0.0,131.8,115.94944,29.38192,119.6142544148,4.90944,1.43192,5.114,111.04,27.95,114.5036423001,131.5,108.91944,19.94192,110.7299624456,4.90944,1.43192,5.114,104.01,18.51,105.6442151753,127.08,108.97944,1.72192,108.9930426734,4.90944,1.43192,5.114,104.07,0.29,104.0704040542,127.08
2021-09-05 20:00:00,5.09136,1.48498,5.3035,5.09136,1.48498,5.3035,0.0,0.0,0.0,131.67,117.69136,28.93498,121.1960778501,5.09136,1.48498,5.3035,112.6,27.45,115.897638026,131.36,110.54136,19.64498,112.2734051762,5.09136,1.48498,5.3035,105.45,18.16,107.0022808168,126.96,110.61136,1.9449800000000002,110.6284588533,5.09136,1.48498,5.3035,105.52,0.46,105.5210026488,126.96
2021-09-05 20:30:00,5.11896,1.49303,5.33225,5.11896,1.49303,5.33225,0.0,0.0,0.0,130.43,119.99896,27.72303,123.1597206617,5.11896,1.49303,5.33225,114.88,26.23,117.8364430047,130.14,112.73896,18.51303,114.2488747501,5.11896,1.49303,5.33225,107.62,17.02,108.9575366829,125.76,112.78896,2.45303,112.8156321352,5.11896,1.49303,5.33225,107.67,0.96,107.6742796586,125.76
2021-09-05 21:00:00,5.13432,1.4975100000000001,5.34825,5.13432,1.4975100000000001,5.34825,0.0,0.0,0.0,130.43,116.80432,29.64751,120.5081906754,5.13432,1.4975100000000001,5.34825,111.67,28.15,115.1634117244,130.14,109.74432,20.26751,111.6001242556,5.13432,1.4975100000000001,5.34825,104.61,18.77,106.2805955949,125.76,109.78432,2.23751,109.8071189353,5.13432,1.4975100000000001,5.34825,104.65,0.74,104.6526163075,125.76
2021-09-05 21:30:00,5.13528,1.4977900000000002,5.34925,5.13528,1.4977900000000002,5.34925,0.0,0.0,0.0,131.0,113.25528,31.59779,117.5805204137,5.13528,1.4977900000000002,5.34925,108.12,30.1,112.2316550711,130.7,106.39528,22.01779,108.649614278,5.13528,1.4977900000000002,5.34925,101.26,20.52,103.3182365316,126.32,106.45528,3.73779,106.5208792395,5.13528,1.4977900000000002,5.34925,101.32,2.24,101.3447581279,126.32
2021-09-05 22:00:00,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,131.64,109.2656,30.754550000000002,113.5112932226,0.9756,0.28455,1.01625,108.29,30.47,112.4950887817,131.35,102.3956,21.14455,104.5559701503,0.9756,0.28455,1.01625,101.42,20.86,103.5430152159,126.93,102.4656,2.77455,102.5031575663,0.9756,0.28455,1.01625,101.49,2.49,101.5205407787,126.93
2021-09-05 22:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,131.8,104.53744,32.36592,109.4332177138,0.63744,0.18592,0.664,103.9,32.18,108.769308171,131.51,97.95744,22.60592,100.5320231091,0.63744,0.18592,0.664,97.32,22.42,99.8691083369,127.09,98.02744,4.18592,98.1167718548,0.63744,0.18592,0.664,97.39,4.0,97.4721093442,127.09
2021-09-05 23:00:00,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,132.06,98.83488,33.89809,104.48642979,0.64488,0.18809,0.6717500000000001,98.19,33.71,103.8154140771,131.77,92.58488,23.98809,95.6419806699,0.64488,0.18809,0.6717500000000001,91.94,23.8,94.9705406955,127.35,92.67488,5.43809,92.8342943414,0.64488,0.18809,0.6717500000000001,92.03,5.25,92.1796257315,127.35
2021-09-05 23:30:00,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,132.73,93.55768,35.00599,99.892236049,0.63768,0.18599000000000002,0.66425,92.92,34.82,99.2298281768,132.44,87.62768,24.99599,91.1230476787,0.63768,0.18599000000000002,0.66425,86.99,24.81,90.4588094107,127.98,87.73768,6.38599,87.9697752644,0.63768,0.18599000000000002,0.66425,87.1,6.2,87.3203870811,127.98
2021-09-06 00:00:00,0.66744,0.19467,0.69525,0.66744,0.19467,0.69525,0.0,0.0,0.0,132.73,89.55744,35.81467,96.4532303584,0.66744,0.19467,0.69525,88.89,35.62,95.7612473812,132.44,83.86744,25.70467,87.7181711618,0.66744,0.19467,0.69525,83.2,25.51,87.0229860439,127.98,83.97744,6.97467,84.2665796776,0.66744,0.19467,0.69525,83.31,6.78,83.5854323432,127.98
2021-09-06 00:30:00,0.65664,0.19152000000000002,0.684,0.65664,0.19152000000000002,0.684,0.0,0.0,0.0,133.14,86.10664,36.78152,93.6335071734,0.65664,0.19152000000000002,0.684,85.45,36.59,92.9544544387,132.85,80.61664,26.58152,84.8859225691,0.65664,0.19152000000000002,0.684,79.96,26.39,84.2023378535,128.36,80.73664,7.80152,81.1126916876,0.65664,0.19152000000000002,0.684,80.08,7.61,80.4407763513,128.36
2021-09-06 01:00:00,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,133.29,83.88352,37.41186,91.8482019217,0.6235200000000001,0.18186000000000002,0.6495000000000001,83.26,37.23,91.2047175315,133.01,78.53352,27.18186,83.104556293,0.6235200000000001,0.18186000000000002,0.6495000000000001,77.91,27.0,82.4558554622,128.52,78.65352,8.42186,79.1031221524,0.6235200000000001,0.18186000000000002,0.6495000000000001,78.03,8.24,78.4638674805,128.52
2021-09-06 01:30:00,0.67896,0.19803,0.70725,0.67896,0.19803,0.70725,0.0,0.0,0.0,133.36,83.18896,37.43803,91.2250467589,0.67896,0.19803,0.70725,82.51,37.24,90.5246800602,133.08,77.86896,27.18803,82.4788694561,0.67896,0.19803,0.70725,77.19,26.99,81.7725883166,128.57,77.99896,8.38803,78.4486890162,0.67896,0.19803,0.70725,77.32,8.19,77.7525465821,128.57
2021-09-06 02:00:00,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.0,0.0,0.0,133.36,82.75312,37.80091,90.9779515408,0.7231200000000001,0.21091000000000001,0.7532500000000001,82.03,37.59,90.2326382192,133.08,77.44312,27.52091,82.187817361,0.7231200000000001,0.21091000000000001,0.7532500000000001,76.72,27.31,81.4358305662,128.57,77.57312,8.67091,78.0562209357,0.7231200000000001,0.21091000000000001,0.7532500000000001,76.85,8.46,77.3142554772,128.57
2021-09-06 02:30:00,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,133.47,81.78496,38.20853,90.2699919517,0.71496,0.20853000000000002,0.74475,81.07,38.0,89.5340432461,133.17,76.55496,27.87853,81.4731510104,0.71496,0.20853000000000002,0.74475,75.84,27.67,80.7300099096,128.68,76.68496,9.01853,77.2134507295,0.71496,0.20853000000000002,0.74475,75.97,8.81,76.4791278716,128.68
2021-09-06 03:00:00,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,133.6,80.21664,38.51652,88.9844460892,0.7766400000000001,0.22652000000000003,0.809,79.44,38.29,88.1863804677,133.32,75.07664,28.15652,80.1828628337,0.7766400000000001,0.22652000000000003,0.809,74.3,27.93,79.3761607789,128.8,75.22664,9.24652,75.7927799846,0.7766400000000001,0.22652000000000003,0.809,74.45,9.02,74.9944191257,128.8
