Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-06 03:30:00,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,133.69,79.90808,39.09944,88.9610446072,0.71808,0.20944000000000002,0.748,79.19,38.89,88.2240794795,133.41,75.10808,28.80944,80.4438158866,0.71808,0.20944000000000002,0.748,74.39,28.6,79.6983820413,128.89,74.91808,9.69944,75.5433507809,0.71808,0.20944000000000002,0.748,74.2,9.49,74.804412303,128.89
2021-09-06 04:00:00,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,133.99,79.52536,39.22698,88.6737776519,0.6753600000000001,0.19698000000000002,0.7035,78.85,39.03,87.9810400029,133.72,74.42536,28.78698,79.7986492909,0.6753600000000001,0.19698000000000002,0.7035,73.75,28.59,79.0977281595,129.18,74.56536,9.79698,75.2062080486,0.6753600000000001,0.19698000000000002,0.7035,73.89,9.6,74.5110199903,129.18
2021-09-06 04:30:00,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,133.86,80.06568,38.66874,88.9144789506,0.7156800000000001,0.20874,0.7455,79.35,38.46,88.1793292104,133.57,74.92568,28.27874,80.0846093794,0.7156800000000001,0.20874,0.7455,74.21,28.07,79.3413448336,129.04,75.06568,9.30874,75.6406567545,0.7156800000000001,0.20874,0.7455,74.35,9.1,74.9048229422,129.04
2021-09-06 05:00:00,0.666,0.19425,0.6937500000000001,0.666,0.19425,0.6937500000000001,0.0,0.0,0.0,133.86,81.446,38.33425,90.0164742648,0.666,0.19425,0.6937500000000001,80.78,38.14,89.3312263433,133.57,76.226,27.954250000000002,81.1901667018,0.666,0.19425,0.6937500000000001,75.56,27.76,80.4980198514,129.04,76.356,8.98425,76.8827385312,0.666,0.19425,0.6937500000000001,75.69,8.79,76.1986889651,129.04
2021-09-06 05:30:00,0.6727200000000001,0.19621000000000002,0.7007500000000001,0.6727200000000001,0.19621000000000002,0.7007500000000001,0.0,0.0,0.0,133.99,85.21272,36.95621,92.8814788177,0.6727200000000001,0.19621000000000002,0.7007500000000001,84.54,36.76,92.1862744664,133.72,79.75272,26.68621,84.0990496472,0.6727200000000001,0.19621000000000002,0.7007500000000001,79.08,26.49,83.39883992,129.18,79.88272,7.75621,80.2583811708,0.6727200000000001,0.19621000000000002,0.7007500000000001,79.21,7.5600000000000005,79.5699547568,129.18
2021-09-06 06:00:00,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,133.79,90.28616,35.01138,96.836911439,0.6561600000000001,0.19138000000000002,0.6835,89.63,34.82,96.1559634136,133.52,84.54616,24.91138,88.1398322227,0.6561600000000001,0.19138000000000002,0.6835,83.89,24.72,87.4563348192,128.98,84.62616,6.15138,84.8494338947,0.6561600000000001,0.19138000000000002,0.6835,83.97,5.96,84.1812479119,128.98
2021-09-06 06:30:00,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,133.26,102.34472,28.16096,106.148393205,0.6547200000000001,0.19096000000000002,0.682,101.69,27.97,105.4664733458,133.01,95.89472,18.60096,97.6821019266,0.6547200000000001,0.19096000000000002,0.682,95.24,18.41,97.0030190252,128.48,95.94472,2.08096,95.9672844797,0.6547200000000001,0.19096000000000002,0.682,95.29,1.8900000000000001,95.3087414669,128.48
2021-09-06 07:00:00,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,132.35,111.88064,22.86102,114.1923983558,0.8606400000000001,0.25102,0.8965000000000001,111.02,22.61,113.2989518928,132.09,104.88064,13.70102,105.7717665346,0.8606400000000001,0.25102,0.8965000000000001,104.02,13.45,104.8859518715,127.58,104.92064,5.11102,105.0450533031,0.8606400000000001,0.25102,0.8965000000000001,104.06,4.86,104.1734284739,127.58
2021-09-06 07:30:00,4.85352,1.41561,5.05575,4.85352,1.41561,5.05575,0.0,0.0,0.0,130.75,121.94352,20.10561,123.589876703,4.85352,1.41561,5.05575,117.09,18.69,118.5722741622,130.5,114.56352,11.27561,115.1170686548,4.85352,1.41561,5.05575,109.71,9.86,110.1521842725,126.04,114.58352,9.61561,114.9862731428,4.85352,1.41561,5.05575,109.73,8.2,110.0359618488,126.04
2021-09-06 08:00:00,5.78736,1.68798,6.0285,5.78736,1.68798,6.0285,0.0,0.0,0.0,130.75,128.31736,16.17798,129.333181799,5.78736,1.68798,6.0285,122.53,14.49,123.3837955325,130.5,120.63736,7.70798,120.8833552788,5.78736,1.68798,6.0285,114.85,6.02,115.0076645272,126.04,120.63736,13.49798,121.3901482487,5.78736,1.68798,6.0285,114.85,11.81,115.455613116,126.04
2021-09-06 08:30:00,6.33744,1.84842,6.6015,6.33744,1.84842,6.6015,0.0,0.0,0.0,129.39,134.45744,11.99842,134.9917229087,6.33744,1.84842,6.6015,128.12,10.15,128.5214258402,129.15,126.42744,4.54842,126.5092317163,6.33744,1.84842,6.6015,120.09,2.7,120.1203484011,124.73,126.52744,16.47842,127.5959693668,6.33744,1.84842,6.6015,120.19,14.63,121.07713657,124.73
2021-09-06 09:00:00,5.90832,1.72326,6.1545,5.90832,1.72326,6.1545,0.0,0.0,0.0,129.39,135.32832,3.47326,135.3728840243,5.90832,1.72326,6.1545,129.42,1.75,129.4318310927,129.15,127.29832,7.44326,127.5157417508,5.90832,1.72326,6.1545,121.39,5.72,121.5246909068,124.73,128.97832,7.5232600000000005,129.1975482393,5.90832,1.72326,6.1545,123.07,5.8,123.2065943852,124.73
2021-09-06 09:30:00,7.71816,2.25113,8.03975,7.71816,2.25113,8.03975,0.0,0.0,0.0,130.26,134.79816,2.91113,134.8295910298,7.71816,2.25113,8.03975,127.08,0.66,127.0817138695,130.03,126.90816,8.99113,127.2262610205,7.71816,2.25113,8.03975,119.19,6.74,119.3804158981,125.55,128.56816,9.08113,128.8884738363,7.71816,2.25113,8.03975,120.85,6.83,121.0428494377,125.55
2021-09-06 10:00:00,7.5,2.1875,7.8125,7.5,2.1875,7.8125,0.0,0.0,0.0,130.19,134.84,2.5675,134.8644417786,7.5,2.1875,7.8125,127.34,0.38,127.3405669848,129.96,126.92,9.5375,127.2778468794,7.5,2.1875,7.8125,119.42,7.35,119.6459731876,125.47,128.59,9.6375,128.9506475604,7.5,2.1875,7.8125,121.09,7.45,121.3189622442,125.47
2021-09-06 10:30:00,9.48528,2.76654,9.8805,9.48528,2.76654,9.8805,0.0,0.0,0.0,130.46,126.38528,4.08654,126.4513298066,9.48528,2.76654,9.8805,116.9,1.32,116.907452286,130.19,119.07528,11.01654,119.5838051772,9.48528,2.76654,9.8805,109.59,8.25,109.9000937215,125.73,120.68528,11.12654,121.197098567,9.48528,2.76654,9.8805,111.2,8.36,111.5138090104,125.73
2021-09-06 11:00:00,11.20152,3.26711,11.66825,11.20152,3.26711,11.66825,0.0,0.0,0.0,130.46,108.17152,6.79711,108.3848626122,11.20152,3.26711,11.66825,96.97,3.5300000000000002,97.0342300428,130.19,102.08152,14.01711,103.039391003,11.20152,3.26711,11.66825,90.88,10.75,91.5135886085,125.73,103.35152,14.15711,104.3166355375,11.20152,3.26711,11.66825,92.15,10.89,92.7912420436,125.73
2021-09-06 11:30:00,6.98976,2.03868,7.281,6.98976,2.03868,7.281,0.0,0.0,0.0,129.49,113.32976,9.13868,113.6976251898,6.98976,2.03868,7.281,106.34,7.1,106.5767591926,129.24,106.74976,16.05868,107.9508798639,6.98976,2.03868,7.281,99.76,14.02,100.7403494137,124.8,108.07976,16.22868,109.2913746652,6.98976,2.03868,7.281,101.09,14.19,102.0810668048,124.8
2021-09-06 12:00:00,6.40032,1.8667600000000002,6.667,6.40032,1.8667600000000002,6.667,0.0,0.0,0.0,129.49,112.99032,11.41676,113.5656410302,6.40032,1.8667600000000002,6.667,106.59,9.55,107.0169640758,129.24,106.36032,18.14676,107.8972778572,6.40032,1.8667600000000002,6.667,99.96,16.28,101.2770457705,124.8,107.74032,18.36676,109.2946221303,6.40032,1.8667600000000002,6.667,101.34,16.5,102.6744642061,124.8
2021-09-06 12:30:00,11.70744,3.41467,12.19525,11.70744,3.41467,12.19525,0.0,0.0,0.0,129.39,110.22744,11.17467,110.7924265397,11.70744,3.41467,12.19525,98.52,7.76,98.8251385023,129.13,104.06744,18.05467,105.6219824514,11.70744,3.41467,12.19525,92.36,14.64,93.513096409,124.72,105.32744,18.25467,106.8976266985,11.70744,3.41467,12.19525,93.62,14.84,94.7888706547,124.72
2021-09-06 13:00:00,9.0912,2.6516,9.47,9.0912,2.6516,9.47,0.0,0.0,0.0,129.63,110.1112,11.0316,110.6624261617,9.0912,2.6516,9.47,101.02,8.38,101.3669808172,129.38,103.8112,17.8616,105.3366128181,9.0912,2.6516,9.47,94.72,15.21,95.933427438,124.96,105.0912,18.0716,106.6336862535,9.0912,2.6516,9.47,96.0,15.42,97.2305322417,124.96
2021-09-06 13:30:00,8.06232,2.35151,8.39825,8.06232,2.35151,8.39825,0.0,0.0,0.0,129.63,110.78232,10.35151,111.2648919645,8.06232,2.35151,8.39825,102.72,8.0,103.0310555124,129.36,104.38232,17.22151,105.793426711,8.06232,2.35151,8.39825,96.32,14.87,97.4610655595,124.95,105.69232,17.41151,107.1168856318,8.06232,2.35151,8.39825,97.63,15.06,98.7847179477,124.95
2021-09-06 14:00:00,7.63488,2.22684,7.953,7.63488,2.22684,7.953,0.0,0.0,0.0,129.63,108.27488,9.66684,108.7055538351,7.63488,2.22684,7.953,100.64,7.44,100.9146332303,129.36,101.99488,16.57684,103.333185234,7.63488,2.22684,7.953,94.36,14.35,95.444916575,124.95,103.28488,16.77684,104.6385626669,7.63488,2.22684,7.953,95.65,14.55,96.7503229969,124.95
2021-09-06 14:30:00,7.93032,2.3130100000000002,8.26075,7.93032,2.3130100000000002,8.26075,0.0,0.0,0.0,129.86,109.61032,9.74301,110.0424849518,7.93032,2.3130100000000002,8.26075,101.68,7.43,101.9511024953,129.59,103.27032,16.66301,104.6059983709,7.93032,2.3130100000000002,8.26075,95.34,14.35,96.4138895595,125.18,104.57032,16.84301,105.9180759397,7.93032,2.3130100000000002,8.26075,96.64,14.53,97.7262017066,125.18
2021-09-06 15:00:00,7.92792,2.31231,8.25825,7.92792,2.31231,8.25825,0.0,0.0,0.0,129.79,109.50792,10.51231,110.0113321629,7.92792,2.31231,8.25825,101.58,8.2,101.9104332245,129.49,103.19792,17.38231,104.6515904956,7.92792,2.31231,8.25825,95.27,15.07,96.4545374775,125.1,104.47792,17.58231,105.9470310696,7.92792,2.31231,8.25825,96.55,15.27,97.7500659846,125.1
2021-09-06 15:30:00,7.4424,2.1707,7.7525,7.4424,2.1707,7.7525,0.0,0.0,0.0,130.16,111.1924,10.1707,111.6565849211,7.4424,2.1707,7.7525,103.75,8.0,104.0579766284,129.86,104.7224,17.0807,106.1062268401,7.4424,2.1707,7.7525,97.28,14.91,98.4159870143,125.47,106.0324,17.2807,107.4313382689,7.4424,2.1707,7.7525,98.59,15.11,99.7411660249,125.47
2021-09-06 16:00:00,6.30288,1.83834,6.5655,6.30288,1.83834,6.5655,0.0,0.0,0.0,130.16,112.72288,9.74834,113.1436158528,6.30288,1.83834,6.5655,106.42,7.91,106.7135628681,129.86,106.09288,16.64834,107.391184049,6.30288,1.83834,6.5655,99.79,14.81,100.8830025326,125.47,107.45288,16.84834,108.7657481979,6.30288,1.83834,6.5655,101.15,15.01,102.2576285663,125.47
2021-09-06 16:30:00,9.16704,2.6737200000000003,9.549,9.16704,2.6737200000000003,9.549,0.0,0.0,0.0,130.25,112.74704,8.64372,113.0778887502,9.16704,2.6737200000000003,9.549,103.58,5.97,103.7519026332,129.94,106.28704,15.683720000000001,107.4379539316,9.16704,2.6737200000000003,9.549,97.12,13.01,97.9875221648,125.6,107.60704,15.86372,108.7700908789,9.16704,2.6737200000000003,9.549,98.44,13.19,99.3197346956,125.6
2021-09-06 17:00:00,8.64744,2.52217,9.00775,8.64744,2.52217,9.00775,0.0,0.0,0.0,130.25,114.71744,7.23217,114.9451839925,8.64744,2.52217,9.00775,106.07,4.71,106.1745214258,129.94,108.10744,14.36217,109.0572808686,8.64744,2.52217,9.00775,99.46,11.84,100.1622543676,125.6,109.44744,14.51217,110.4053676261,8.64744,2.52217,9.00775,100.8,11.99,101.5105910731,125.6
2021-09-06 17:30:00,3.9847200000000003,1.16221,4.15075,3.9847200000000003,1.16221,4.15075,0.0,0.0,0.0,130.26,116.80472,6.43221,116.9816906176,3.9847200000000003,1.16221,4.15075,112.82,5.27,112.9430179338,129.96,109.79472,13.49221,110.6206141303,3.9847200000000003,1.16221,4.15075,105.81,12.33,106.525982746,125.62,111.22472,13.65221,112.0594537599,3.9847200000000003,1.16221,4.15075,107.24,12.49,107.9648910526,125.62
2021-09-06 18:00:00,6.45096,1.8815300000000001,6.71975,6.45096,1.8815300000000001,6.71975,0.0,0.0,0.0,130.26,115.57096,3.99153,115.6398681557,6.45096,1.8815300000000001,6.71975,109.12,2.11,109.1403981118,129.96,108.75096,11.241530000000001,109.3304317089,6.45096,1.8815300000000001,6.71975,102.3,9.36,102.7273069831,125.62,110.16096,11.38153,110.7473536174,6.45096,1.8815300000000001,6.71975,103.71,9.5,104.1441985902,125.62
2021-09-06 18:30:00,6.20064,1.8085200000000001,6.459,6.20064,1.8085200000000001,6.459,0.0,0.0,0.0,130.63,113.96064,2.61852,113.9907194301,6.20064,1.8085200000000001,6.459,107.76,0.81,107.763044222,130.32,107.22064,8.54852,107.5608796738,6.20064,1.8085200000000001,6.459,101.02,6.74,101.2445949175,125.99,108.61064,8.61852,108.9520537126,6.20064,1.8085200000000001,6.459,102.41,6.8100000000000005,102.6361739349,125.99
2021-09-06 19:00:00,5.52024,1.61007,5.75025,5.52024,1.61007,5.75025,0.0,0.0,0.0,131.3,113.24024,3.30007,113.288315449,5.52024,1.61007,5.75025,107.72,1.69,107.7332562397,130.98,106.52024,7.50007,106.7839528191,5.52024,1.61007,5.75025,101.0,5.89,101.1715972988,126.65,107.88024,7.58007,108.1462141902,5.52024,1.61007,5.75025,102.36,5.97,102.5339480367,126.65
2021-09-06 19:30:00,4.69776,1.37018,4.8935,4.69776,1.37018,4.8935,0.0,0.0,0.0,131.35,111.33776,4.01018,111.4099562223,4.69776,1.37018,4.8935,106.64,2.64,106.6726731642,131.03,104.67776,6.34018,104.8695919752,4.69776,1.37018,4.8935,99.98,4.97,100.1034529874,126.72,106.02776,6.40018,106.2207521845,4.69776,1.37018,4.8935,101.33,5.03,101.4547672611,126.72
2021-09-06 20:00:00,4.22736,1.23298,4.4035,4.22736,1.23298,4.4035,0.0,0.0,0.0,130.91,111.89736,4.04298,111.9703749313,4.22736,1.23298,4.4035,107.67,2.81,107.7066618181,130.6,105.17736,6.0229800000000004,105.3496717824,4.22736,1.23298,4.4035,100.95,4.79,101.0635770196,126.31,106.54736,6.07298,106.7202933329,4.22736,1.23298,4.4035,102.32,4.84,102.4344082816,126.31
2021-09-06 20:30:00,4.16016,1.21338,4.3335,4.16016,1.21338,4.3335,0.0,0.0,0.0,130.8,113.11016,4.40338,113.1958393699,4.16016,1.21338,4.3335,108.95,3.19,108.9966907755,130.5,106.30016,5.61338,106.4482693662,4.16016,1.21338,4.3335,102.14,4.4,102.2347279548,126.22,107.70016,5.67338,107.8494863439,4.16016,1.21338,4.3335,103.54,4.46,103.6360130457,126.22
2021-09-06 21:00:00,0.9777600000000001,0.28518000000000004,1.0185,0.9777600000000001,0.28518000000000004,1.0185,0.0,0.0,0.0,130.66,110.76776,3.56518,110.8251197331,0.9777600000000001,0.28518000000000004,1.0185,109.79,3.2800000000000002,109.8389844272,130.35,103.90776,4.63518,104.0110930711,0.9777600000000001,0.28518000000000004,1.0185,102.93,4.35,103.0218782589,126.09,105.31776,4.68518,105.4219212643,0.9777600000000001,0.28518000000000004,1.0185,104.34,4.4,104.4327324166,126.09
2021-09-06 21:30:00,3.82752,1.11636,3.987,3.82752,1.11636,3.987,0.0,0.0,0.0,131.64,105.50752,7.69636,105.7878572134,3.82752,1.11636,3.987,101.68,6.58,101.8926827599,131.34,99.12752,2.48636,99.158697084,3.82752,1.11636,3.987,95.3,1.37,95.3098468155,127.01,100.42752,2.49636,100.4585416309,3.82752,1.11636,3.987,96.6,1.38,96.60985664,127.01
2021-09-06 22:00:00,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,131.64,101.19568,8.17499,101.5253471413,0.5656800000000001,0.16499000000000003,0.58925,100.63,8.01,100.9482887423,131.34,94.89568,1.23499,94.9037158543,0.5656800000000001,0.16499000000000003,0.58925,94.33,1.07,94.3360683938,127.01,96.19568,1.24499,96.203736158,0.5656800000000001,0.16499000000000003,0.58925,95.63,1.08,95.6360983102,127.01
2021-09-06 22:30:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,131.71,95.18968,11.16324,95.8420216074,0.5596800000000001,0.16324000000000002,0.583,94.63,11.0,95.2671869008,131.42,89.23968,3.00324,89.2902006773,0.5596800000000001,0.16324000000000002,0.583,88.68,2.84,88.7254642141,127.08,90.45968,3.05324,90.5111925687,0.5596800000000001,0.16324000000000002,0.583,89.9,2.89,89.9464401741,127.08
2021-09-06 23:00:00,0.5776800000000001,0.16849,0.60175,0.5776800000000001,0.16849,0.60175,0.0,0.0,0.0,131.08,90.41768,12.30849,91.2516070141,0.5776800000000001,0.16849,0.60175,89.84,12.14,90.6565232071,130.79,84.74768,4.01849,84.8428990975,0.5776800000000001,0.16849,0.60175,84.17,3.85,84.258004961,126.47,85.88768,4.07849,85.9844617153,0.5776800000000001,0.16849,0.60175,85.31,3.91,85.3995562049,126.47
2021-09-06 23:30:00,0.6045600000000001,0.17633000000000001,0.62975,0.6045600000000001,0.17633000000000001,0.62975,0.0,0.0,0.0,131.61,85.36456,13.85633,86.4818245937,0.6045600000000001,0.17633000000000001,0.62975,84.76,13.68,85.8568576178,131.32,80.00456,5.45633,80.1904056472,0.6045600000000001,0.17633000000000001,0.62975,79.4,5.28,79.5753630215,126.94,81.09456,5.53633,81.2833230833,0.6045600000000001,0.17633000000000001,0.62975,80.49,5.36,80.6682694744,126.94
2021-09-07 00:00:00,0.5776800000000001,0.16849,0.60175,0.5776800000000001,0.16849,0.60175,0.0,0.0,0.0,131.61,81.97768,14.98849,83.3366357052,0.5776800000000001,0.16849,0.60175,81.4,14.82,82.7380952162,131.32,76.81768,6.47849,77.0903806792,0.5776800000000001,0.16849,0.60175,76.24,6.31,76.5006777748,126.94,77.84768,6.56849,78.1243005873,0.5776800000000001,0.16849,0.60175,77.27,6.4,77.534591635,126.94
2021-09-07 00:30:00,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.0,0.0,0.0,132.07,78.90544,16.52367,80.6169965445,0.5954400000000001,0.17367000000000002,0.6202500000000001,78.31,16.35,79.998616238,131.78,73.93544,7.87367,74.3535067583,0.5954400000000001,0.17367000000000002,0.6202500000000001,73.34,7.7,73.7431054404,127.39,74.92544,7.97367,75.3485299954,0.5954400000000001,0.17367000000000002,0.6202500000000001,74.33,7.8,74.7381355133,127.39
2021-09-07 01:00:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,132.45,76.7108,17.8894,78.7691403343,0.5808,0.1694,0.605,76.13,17.72,78.1650516535,132.16,71.8508,9.0894,72.4234399418,0.5808,0.1694,0.605,71.27,8.92,71.8260349734,127.75,72.8208,9.2294,73.403342819,0.5808,0.1694,0.605,72.24,9.06,72.8059145949,127.75
2021-09-07 01:30:00,0.57072,0.16646000000000002,0.5945,0.57072,0.16646000000000002,0.5945,0.0,0.0,0.0,133.14,75.47072,18.50646,77.706619017,0.57072,0.16646000000000002,0.5945,74.9,18.34,77.112681188,132.85,70.69072,9.65646,71.3472151794,0.57072,0.16646000000000002,0.5945,70.12,9.49,70.7592714773,128.43,71.63072,9.78646,72.296160666,0.57072,0.16646000000000002,0.5945,71.06,9.62,71.7082143133,128.43
2021-09-07 02:00:00,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,133.14,74.74368,18.56024,77.013636512,0.5836800000000001,0.17024,0.608,74.16,18.39,76.4061365337,132.85,70.00368,9.68024,70.6698115181,0.5836800000000001,0.17024,0.608,69.42,9.51,70.0683701823,128.43,70.94368,9.82024,71.620128774,0.5836800000000001,0.17024,0.608,70.36,9.65,71.0186743047,128.43
2021-09-07 02:30:00,0.61272,0.17871,0.6382500000000001,0.61272,0.17871,0.6382500000000001,0.0,0.0,0.0,133.58,73.74272,19.07871,76.1707682006,0.61272,0.17871,0.6382500000000001,73.13,18.9,75.5328200189,133.29,69.06272,10.12871,69.801504712,0.61272,0.17871,0.6382500000000001,68.45,9.95,69.1693935205,128.84,69.98272,10.26871,70.7320825627,0.61272,0.17871,0.6382500000000001,69.37,10.09,70.0999643367,128.84
2021-09-07 03:00:00,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,133.58,72.6336,19.25355,75.1421255792,0.6636000000000001,0.19355000000000003,0.69125,71.97,19.06,74.4510879706,133.29,68.0136,10.28355,68.7866352249,0.6636000000000001,0.19355000000000003,0.69125,67.35,10.09,68.1016196577,128.84,68.9236,10.43355,69.7088344657,0.6636000000000001,0.19355000000000003,0.69125,68.26,10.24,69.0238016919,128.84
2021-09-07 03:30:00,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,133.58,72.03976,19.61368,74.6620617449,0.6297600000000001,0.18368,0.656,71.41,19.43,74.0061686618,133.29,67.45976,10.60368,68.2880461633,0.6297600000000001,0.18368,0.656,66.83,10.42,67.6374548605,128.84,68.34976,10.75368,69.190543614,0.6297600000000001,0.18368,0.656,67.72,10.57,68.5399394514,128.84
2021-09-07 04:00:00,0.59016,0.17213,0.61475,0.59016,0.17213,0.61475,0.0,0.0,0.0,133.73,71.53016,19.77213,74.2125387948,0.59016,0.17213,0.61475,70.94,19.6,73.5978505121,133.45,66.98016,10.75213,67.8376748803,0.59016,0.17213,0.61475,66.39,10.58,67.2277360916,128.98,67.87016,10.90213,68.7401997158,0.59016,0.17213,0.61475,67.28,10.73,68.1302524581,128.98
2021-09-07 04:30:00,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,133.87,71.9144,19.67795,74.5580488181,0.6444000000000001,0.18795,0.67125,71.27,19.49,73.8868932897,133.61,67.3544,10.63795,68.1893039968,0.6444000000000001,0.18795,0.67125,66.71,10.45,67.5235262705,129.13,68.2444,10.79795,69.0933705616,0.6444000000000001,0.18795,0.67125,67.6,10.61,68.4275682748,129.13
2021-09-07 05:00:00,0.5863200000000001,0.17101000000000002,0.61075,0.5863200000000001,0.17101000000000002,0.61075,0.0,0.0,0.0,133.95,73.01632,19.10101,75.4733831848,0.5863200000000001,0.17101000000000002,0.61075,72.43,18.93,74.8628733085,133.69,68.38632,10.11101,69.129742415,0.5863200000000001,0.17101000000000002,0.61075,67.8,9.94,68.5247663258,129.19,69.28632,10.25101,70.0405407258,0.5863200000000001,0.17101000000000002,0.61075,68.7,10.08,69.4355557334,129.19
2021-09-07 05:30:00,0.5968800000000001,0.17409000000000002,0.62175,0.5968800000000001,0.17409000000000002,0.62175,0.0,0.0,0.0,133.84,75.27688,18.25409,77.4585080173,0.5968800000000001,0.17409000000000002,0.62175,74.68,18.08,76.8374179681,133.57,70.49688,9.33409,71.1121320582,0.5968800000000001,0.17409000000000002,0.62175,69.9,9.16,70.4976283289,129.1,71.43688,9.47409,72.0623771844,0.5968800000000001,0.17409000000000002,0.62175,70.84,9.3,71.447852312,129.1
2021-09-07 06:00:00,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,133.59,78.25616,17.41388,80.1702550489,0.59616,0.17388,0.621,77.66,17.24,79.5505700797,133.32,73.31616,8.59388,73.8181149217,0.59616,0.17388,0.621,72.72,8.42,73.205838565,128.85,74.27616,8.72388,74.7867235985,0.59616,0.17388,0.621,73.68,8.55,74.1744221413,128.85
2021-09-07 06:30:00,0.6156,0.17955000000000002,0.6412500000000001,0.6156,0.17955000000000002,0.6412500000000001,0.0,0.0,0.0,133.34,87.0656,12.10955,87.9036967628,0.6156,0.17955000000000002,0.6412500000000001,86.45,11.93,87.2692809642,133.08,81.6156,3.6595500000000003,81.6976038178,0.6156,0.17955000000000002,0.6412500000000001,81.0,3.48,81.0747210911,128.61,82.6856,3.72955,82.7696683004,0.6156,0.17955000000000002,0.6412500000000001,82.07,3.55,82.1467430882,128.61
2021-09-07 07:00:00,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,132.78,94.50168,8.03174,94.8423764477,0.6916800000000001,0.20174,0.7205,93.81,7.83,94.1362045124,132.52,88.61168,1.14174,88.6190352162,0.6916800000000001,0.20174,0.7205,87.92,0.9400000000000001,87.9250248792,128.06,89.78168,1.15174,89.7890670886,0.6916800000000001,0.20174,0.7205,89.09,0.9500000000000001,89.0950649587,128.06
2021-09-07 07:30:00,1.11864,0.32627,1.16525,1.11864,0.32627,1.16525,0.0,0.0,0.0,132.4,104.18864,2.90627,104.2291663133,1.11864,0.32627,1.16525,103.07,2.58,103.1022856197,132.14,97.77864,5.46627,97.9313154612,1.11864,0.32627,1.16525,96.66,5.14,96.7965660548,127.71,99.07864,5.5162700000000005,99.2320822061,1.11864,0.32627,1.16525,97.96,5.19,98.0973888541,127.71
2021-09-07 08:00:00,5.87712,1.7141600000000001,6.122,5.87712,1.7141600000000001,6.122,0.0,0.0,0.0,131.37,108.03712,2.43416,108.064538276,5.87712,1.7141600000000001,6.122,102.16,0.72,102.162537165,131.14,101.65712,8.58416,102.0189092747,5.87712,1.7141600000000001,6.122,95.78,6.87,96.0260657322,126.72,102.94712,8.67416,103.3119091296,5.87712,1.7141600000000001,6.122,97.07,6.96,97.3191990308,126.72
2021-09-07 08:30:00,6.7632,1.9726,7.045,6.7632,1.9726,7.045,0.0,0.0,0.0,130.83,109.6832,3.4726,109.7381579625,6.7632,1.9726,7.045,102.92,1.5,102.9309302397,130.59,103.2532,10.8326,103.8198850558,6.7632,1.9726,7.045,96.49,8.86,96.8959219988,126.19,104.5832,10.9426,105.1541069906,6.7632,1.9726,7.045,97.82,8.97,98.2304092428,126.19
2021-09-07 09:00:00,7.3824,2.1532,7.69,7.3824,2.1532,7.69,0.0,0.0,0.0,130.83,109.4224,4.8532,109.5299738519,7.3824,2.1532,7.69,102.04,2.7,102.0757150355,130.59,103.0624,12.2032,103.7823510237,7.3824,2.1532,7.69,95.68,10.05,96.2063662135,126.19,104.3424,12.3232,105.0675863242,7.3824,2.1532,7.69,96.96,10.17,97.4918996635,126.19
2021-09-07 09:30:00,8.43312,2.45966,8.7845,8.43312,2.45966,8.7845,0.0,0.0,0.0,130.99,110.93312,7.07966,111.1587994657,8.43312,2.45966,8.7845,102.5,4.62,102.6040661962,130.74,104.53312,14.27966,105.5039424223,8.43312,2.45966,8.7845,96.1,11.82,96.8241829297,126.33,105.84312,14.42966,106.8221940378,8.43312,2.45966,8.7845,97.41,11.97,98.1426971303,126.33
2021-09-07 10:00:00,9.62904,2.80847,10.03025,9.62904,2.80847,10.03025,0.0,0.0,0.0,130.7,110.58904,8.51847,110.9166358093,9.62904,2.80847,10.03025,100.96,5.71,101.1213414666,130.45,104.27904,15.62847,105.4436686476,9.62904,2.80847,10.03025,94.65,12.82,95.5142654267,126.05,105.56904,15.78847,106.7431402548,9.62904,2.80847,10.03025,95.94,12.98,96.8140692255,126.05
2021-09-07 10:30:00,10.9632,3.1976,11.42,10.9632,3.1976,11.42,0.0,0.0,0.0,130.51,109.9532,12.5176,110.6634379549,10.9632,3.1976,11.42,98.99,9.32,99.4277752944,130.25,104.0932,15.1876,105.1953301245,10.9632,3.1976,11.42,93.13,11.99,93.8986528125,125.87,105.3732,15.3876,106.4907954332,10.9632,3.1976,11.42,94.41,12.19,95.1937193306,125.87
2021-09-07 11:00:00,100.2872,18.2621,101.9363859485,10.5672,3.0821,11.0075,89.72,15.18,90.9951141546,130.51,111.7372,29.8921,115.6665012277,10.5672,3.0821,11.0075,101.17,26.81,104.6620513844,130.25,12.8772,3.1521,13.2573758433,10.5672,3.0821,11.0075,2.31,0.07,2.3110603627,125.87,109.7172,4.5221,109.8103518082,10.5672,3.0821,11.0075,99.15,1.44,99.1604563321,125.87
2021-09-07 11:30:00,105.72328,19.71554,107.5458713826,8.45328,2.46554,8.8055,97.27,17.25,98.7877289951,131.71,111.36328,30.31554,115.4158225628,8.45328,2.46554,8.8055,102.91,27.85,106.6118689453,131.45,8.45328,2.46554,8.8055,8.45328,2.46554,8.8055,0.0,0.0,0.0,127.01,109.35328,2.52554,109.3824400855,8.45328,2.46554,8.8055,100.9,0.06,100.9000178394,127.01
2021-09-07 12:00:00,104.6776,20.0268,106.5761355088,8.4576,2.4668,8.81,96.22,17.56,97.8092122451,131.71,110.2576,30.6268,114.4322473606,8.4576,2.4668,8.81,101.8,28.16,105.6230353663,131.45,8.4576,2.4668,8.81,8.4576,2.4668,8.81,0.0,0.0,0.0,127.01,108.2876,2.8768000000000002,108.3258062144,8.4576,2.4668,8.81,99.83,0.41000000000000003,99.8308419277,127.01
2021-09-07 12:30:00,104.01048,19.80764,105.8797551574,12.30048,3.58764,12.813,91.71,16.22,93.1333049988,131.79,109.35048,30.39764,113.4968897979,12.30048,3.58764,12.813,97.05,26.81,100.6850465561,131.53,12.30048,3.58764,12.813,12.30048,3.58764,12.813,0.0,0.0,0.0,127.12,107.38048,4.62764,107.4801495021,12.30048,3.58764,12.813,95.08,1.04,95.0856876717,127.12
2021-09-07 13:00:00,103.03312,19.01966,104.7739055464,11.79312,3.43966,12.2845,91.24,15.58,92.5606503867,131.79,108.35312,29.62966,112.3312750994,11.79312,3.43966,12.2845,96.56,26.19,100.0487366237,131.53,11.79312,3.43966,12.2845,11.79312,3.43966,12.2845,0.0,0.0,0.0,127.12,106.39312,5.23966,106.5220635373,11.79312,3.43966,12.2845,94.6,1.8,94.617123186,127.12
2021-09-07 13:30:00,101.9924,18.3682,103.6332013835,12.782399999999999,3.7282,13.315,89.21,14.64,90.4032836793,132.44,107.2124,28.9682,111.0569913378,12.782399999999999,3.7282,13.315,94.43,25.24,97.7449870837,132.15,12.782399999999999,3.7282,13.315,12.782399999999999,3.7282,13.315,0.0,0.0,0.0,127.77,105.2524,6.5582,105.4565203911,12.782399999999999,3.7282,13.315,92.47,2.83,92.5132952607,127.77
2021-09-07 14:00:00,102.1084,19.1262,103.8842474921,12.8784,3.7561999999999998,13.415,89.23,15.37,90.5440765594,132.44,107.3184,29.7562,111.3672771374,12.8784,3.7561999999999998,13.415,94.44,26.0,97.953629846,132.15,12.8784,3.7561999999999998,13.415,12.8784,3.7561999999999998,13.415,0.0,0.0,0.0,127.77,105.3784,5.8062000000000005,105.5382354647,12.8784,3.7561999999999998,13.415,92.5,2.05,92.5227134276,127.77
2021-09-07 14:30:00,103.6544,19.1792,105.4138337791,9.0144,2.6292,9.39,94.64,16.55,96.0761786293,132.32,109.1644,29.8392,113.1690950923,9.0144,2.6292,9.39,100.15,27.21,103.7805694723,132.03,9.0144,2.6292,9.39,9.0144,2.6292,9.39,0.0,0.0,0.0,127.68,107.1544,3.4392,107.2095776319,9.0144,2.6292,9.39,98.14,0.81,98.1433426168,127.68
2021-09-07 15:00:00,104.24264,19.36202,106.0255432085,9.81264,2.8620200000000002,10.2215,94.43,16.5,95.8607057141,132.13,109.73264,30.04202,113.7707134857,9.81264,2.8620200000000002,10.2215,99.92,27.18,103.5507547051,131.82,9.81264,2.8620200000000002,10.2215,9.81264,2.8620200000000002,10.2215,0.0,0.0,0.0,127.49,107.74264,3.74202,107.807602644,9.81264,2.8620200000000002,10.2215,97.93,0.88,97.9339537648,127.49
2021-09-07 15:30:00,93.85008,16.26544,95.2491577622,11.47008,3.34544,11.948,82.38,12.92,83.3869941897,132.66,110.57008,30.16544,114.6110656158,11.47008,3.34544,11.948,99.1,26.82,102.6650982564,132.36,20.01008,3.65544,20.3412276719,11.47008,3.34544,11.948,8.54,0.31,8.5456246115,128.02,108.56008,5.87544,108.7189577066,11.47008,3.34544,11.948,97.09,2.5300000000000002,97.122958151,128.02
2021-09-07 16:00:00,10.96488,3.19809,11.42175,10.96488,3.19809,11.42175,0.0,0.0,0.0,132.66,111.46488,35.21809,116.8962503105,10.96488,3.19809,11.42175,100.5,32.02,105.4776298558,132.36,107.98488,7.11809,108.2192289469,10.96488,3.19809,11.42175,97.02,3.92,97.0991596256,128.02,109.29488,7.11809,109.5264260325,10.96488,3.19809,11.42175,98.33,3.92,98.4081058653,128.02
2021-09-07 16:30:00,10.1592,2.9631,10.5825,10.1592,2.9631,10.5825,0.0,0.0,0.0,132.22,112.8492,34.0631,117.8780586973,10.1592,2.9631,10.5825,102.69,31.1,107.2960674955,131.92,109.3192,5.8831,109.4773874106,10.1592,2.9631,10.5825,99.16,2.92,99.2029838261,127.63,110.6492,5.8931000000000004,110.8060200903,10.1592,2.9631,10.5825,100.49,2.93,100.5327061209,127.63
2021-09-07 17:00:00,9.2556,2.69955,9.64125,9.2556,2.69955,9.64125,0.0,0.0,0.0,132.22,114.4656,32.64955,119.0309484906,9.2556,2.69955,9.64125,105.21,29.95,109.3898834445,131.92,110.8656,4.38955,110.9524646529,9.2556,2.69955,9.64125,101.61,1.69,101.6240532551,127.63,112.2156,4.37955,112.3010300111,9.2556,2.69955,9.64125,102.96,1.6800000000000002,102.9737053815,127.63
2021-09-07 17:30:00,8.20872,2.39421,8.55075,8.20872,2.39421,8.55075,0.0,0.0,0.0,132.51,115.12872,31.11421,119.2590299842,8.20872,2.39421,8.55075,106.92,28.72,110.7100934875,132.21,111.46872,2.73421,111.5022485996,8.20872,2.39421,8.55075,103.26,0.34,103.2605597506,127.91,112.84872,2.69421,112.88087691530001,8.20872,2.39421,8.55075,104.64,0.30000000000000004,104.640430045,127.91
2021-09-07 18:00:00,7.12416,2.07788,7.421,7.12416,2.07788,7.421,0.0,0.0,0.0,132.77,115.24416,29.40788,118.9371254916,7.12416,2.07788,7.421,108.12,27.33,111.5206855252,132.47,111.55416,3.21788,111.6005616697,7.12416,2.07788,7.421,104.43,1.1400000000000001,104.4362221645,128.16,112.94416,3.25788,112.9911370869,7.12416,2.07788,7.421,105.82,1.18,105.8265788921,128.16
2021-09-07 18:30:00,6.14328,1.7917900000000002,6.39925,6.14328,1.7917900000000002,6.39925,0.0,0.0,0.0,133.07,113.00328,26.21179,116.0034448875,6.14328,1.7917900000000002,6.39925,106.86,24.42,109.6147617796,132.76,109.34328,5.44179,109.4786095982,6.14328,1.7917900000000002,6.39925,103.2,3.65,103.2645268231,128.46,110.73328,5.51179,110.8703708326,6.14328,1.7917900000000002,6.39925,104.59,3.7199999999999998,104.656134555,128.46
2021-09-07 19:00:00,5.49624,1.60307,5.72525,5.49624,1.60307,5.72525,0.0,0.0,0.0,132.42,113.09624,25.82307,116.0068551697,5.49624,1.60307,5.72525,107.6,24.22,110.2921955534,132.11,109.41624,5.20307,109.5398809255,5.49624,1.60307,5.72525,103.92,3.6,103.9823369616,127.86,110.81624,5.27307,110.941625709,5.49624,1.60307,5.72525,105.32,3.67,105.383923347,127.86
2021-09-07 19:30:00,5.1876,1.51305,5.4037500000000005,5.1876,1.51305,5.4037500000000005,0.0,0.0,0.0,132.03,112.1076,24.67305,114.790563088,5.1876,1.51305,5.4037500000000005,106.92,23.16,109.3995978055,131.73,108.4376,6.23305,108.6165917623,5.1876,1.51305,5.4037500000000005,103.25,4.72,103.3578294083,127.49,109.8376,6.32305,110.0194498035,5.1876,1.51305,5.4037500000000005,104.65,4.8100000000000005,104.7604820531,127.49
2021-09-07 20:00:00,4.40928,1.28604,4.593,4.40928,1.28604,4.593,0.0,0.0,0.0,132.03,112.11928,24.10604,114.6814462422,4.40928,1.28604,4.593,107.71,22.82,110.1008469541,131.73,108.43928,6.2560400000000005,108.619590698,4.40928,1.28604,4.593,104.03,4.97,104.1486524157,127.49,109.82928,6.34604,110.0124673344,4.40928,1.28604,4.593,105.42,5.06,105.5413662978,127.49
2021-09-07 20:30:00,4.50816,1.31488,4.696,4.50816,1.31488,4.696,0.0,0.0,0.0,131.79,113.42816,23.31488,115.7995298367,4.50816,1.31488,4.696,108.92,22.0,111.119604031,131.49,109.70816,6.94488,109.9277568624,4.50816,1.31488,4.696,105.2,5.63,105.3505429507,127.25,111.13816,7.04488,111.3612183051,4.50816,1.31488,4.696,106.63,5.73,106.7838461566,127.25
2021-09-07 21:00:00,4.49376,1.31068,4.681,4.49376,1.31068,4.681,0.0,0.0,0.0,131.52,110.88376,22.25068,113.0942129032,4.49376,1.31068,4.681,106.39,20.94,108.4311565003,131.22,107.22376,8.17068,107.5346210306,4.49376,1.31068,4.681,102.73,6.86,102.9587902998,127.0,108.61376,8.27068,108.9282011648,4.49376,1.31068,4.681,104.12,6.96,104.3523646114,127.0
2021-09-07 21:30:00,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,131.63,107.708,20.80525,109.6990049707,1.218,0.35525,1.26875,106.49,20.45,108.4357994391,131.33,104.078,7.58525,104.354042095,1.218,0.35525,1.26875,102.86,7.23,103.1137842386,127.07,105.468,7.70525,105.7490893652,1.218,0.35525,1.26875,104.25,7.35,104.5087795355,127.07
2021-09-07 22:00:00,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,131.63,102.2812,18.3266,103.9100964344,0.8112,0.2366,0.845,101.47,18.09,103.0699228679,131.33,98.7612,9.9566,99.2618179815,0.8112,0.2366,0.845,97.95,9.72,98.4310972203,127.07,100.0912,10.0866,100.5981501669,0.8112,0.2366,0.845,99.28,9.85,99.7674340654,127.07
2021-09-07 22:30:00,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,132.17,95.83144,15.22667,97.0335837314,0.81144,0.23667000000000002,0.8452500000000001,95.02,14.99,96.1951168199,131.88,92.48144,13.03667,93.3957788616,0.81144,0.23667000000000002,0.8452500000000001,91.67,12.8,92.5593263804,127.59,93.72144,13.22667,94.6501617271,0.81144,0.23667000000000002,0.8452500000000001,92.91,12.99,93.8136887666,127.59
2021-09-07 23:00:00,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,132.31,91.16624,13.90057,92.2198956954,0.75624,0.22057000000000002,0.7877500000000001,90.41,13.68,91.439108154,132.03,87.91624,14.43057,89.0926854813,0.75624,0.22057000000000002,0.7877500000000001,87.16,14.21,88.310756423,127.71,89.10624,14.64057,90.3009872419,0.75624,0.22057000000000002,0.7877500000000001,88.35,14.42,89.5190421084,127.71
2021-09-07 23:30:00,0.7737600000000001,0.22568000000000002,0.806,0.7737600000000001,0.22568000000000002,0.806,0.0,0.0,0.0,133.55,86.23376,12.19568,87.091882368,0.7737600000000001,0.22568000000000002,0.806,85.46,11.97,86.2942205481,133.27,83.10376,16.44568,84.7153782781,0.7737600000000001,0.22568000000000002,0.806,82.33,16.22,83.9125574631,128.88,84.22376,16.65568,85.8548392626,0.7737600000000001,0.22568000000000002,0.806,83.45,16.43,85.0520276066,128.88
2021-09-08 00:00:00,0.7701600000000001,0.22463000000000002,0.80225,0.7701600000000001,0.22463000000000002,0.80225,0.0,0.0,0.0,133.55,82.24016,10.56463,82.9159533737,0.7701600000000001,0.22463000000000002,0.80225,81.47,10.34,82.1235441271,133.27,79.21016,18.20463,81.2751991733,0.7701600000000001,0.22463000000000002,0.80225,78.44,17.98,80.4743064586,128.88,80.26016,18.46463,82.3567595542,0.7701600000000001,0.22463000000000002,0.80225,79.49,18.24,81.5558563195,128.88
2021-09-08 00:30:00,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,134.09,79.50656,9.35483,80.0550181273,0.7365600000000001,0.21483000000000002,0.7672500000000001,78.77,9.14,79.2985025079,133.82,76.52656,19.61483,79.0003540585,0.7365600000000001,0.21483000000000002,0.7672500000000001,75.79,19.4,78.2335228658,129.41,77.55656,19.88483,80.0651388756,0.7365600000000001,0.21483000000000002,0.7672500000000001,76.82,19.67,79.2983057827,129.41
2021-09-08 01:00:00,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,134.69,77.13576,8.29168,77.5801355245,0.7257600000000001,0.21168,0.756,76.41,8.08,76.8360234525,134.42,74.22576,20.78168,77.0800990607,0.7257600000000001,0.21168,0.756,73.5,20.57,76.3241436244,129.98,75.20576,21.06168,78.0993002632,0.7257600000000001,0.21168,0.756,74.48,20.85,77.3433442515,129.98
2021-09-08 01:30:00,0.6948000000000001,0.20265000000000002,0.72375,0.6948000000000001,0.20265000000000002,0.72375,0.0,0.0,0.0,135.05,75.8548,7.45265,76.2200280442,0.6948000000000001,0.20265000000000002,0.72375,75.16,7.25,75.5088610694,134.79,72.9748,21.66265,76.1222164684,0.6948000000000001,0.20265000000000002,0.72375,72.28,21.46,75.3984747856,130.34,73.9448,21.96265,77.1374840273,0.6948000000000001,0.20265000000000002,0.72375,73.25,21.76,76.4137428739,130.34
2021-09-08 02:00:00,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,135.23,75.33744,7.52092,75.711915201,0.7574400000000001,0.22092,0.789,74.58,7.3,74.9364157136,134.98,72.45744,21.76092,75.6545983441,0.7574400000000001,0.22092,0.789,71.7,21.54,74.8656236199,130.52,73.42744,22.06092,76.669897197,0.7574400000000001,0.22092,0.789,72.67,21.84,75.8809231625,130.52
2021-09-08 02:30:00,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,135.48,74.43448,7.22464,74.7842713142,0.8044800000000001,0.23464000000000002,0.838,73.63,6.99,73.9610505604,135.23,71.59448,22.07464,74.9203530264,0.8044800000000001,0.23464000000000002,0.838,70.79,21.84,74.0824520383,130.76,72.54448,22.37464,75.9165732472,0.8044800000000001,0.23464000000000002,0.838,71.74,22.14,75.0786734033,130.76
2021-09-08 03:00:00,0.7747200000000001,0.22596000000000002,0.807,0.7747200000000001,0.22596000000000002,0.807,0.0,0.0,0.0,135.52,73.06472,6.99596,73.3988880365,0.7747200000000001,0.22596000000000002,0.807,72.29,6.77,72.6063151523,135.23,70.26472,22.35596,73.7354719535,0.7747200000000001,0.22596000000000002,0.807,69.49,22.13,72.928711767,130.79,71.19472,22.65596,74.7126540781,0.7747200000000001,0.22596000000000002,0.807,70.42,22.43,73.9058948934,130.79
2021-09-08 03:30:00,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,135.66,72.29328,6.67554,72.6008344818,0.7732800000000001,0.22554000000000002,0.8055,71.52,6.45,71.8102562313,135.39,69.49328,22.74554,73.1209652224,0.7732800000000001,0.22554000000000002,0.8055,68.72,22.52,72.3158959012,130.93,70.41328,23.05554,74.0917534213,0.7732800000000001,0.22554000000000002,0.8055,69.64,22.83,73.2866870584,130.93
2021-09-08 04:00:00,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,135.85,72.12024,6.63507,72.4248104696,0.8402400000000001,0.24507,0.8752500000000001,71.28,6.39,71.5658473016,135.59,69.34024,22.82507,73.0003609838,0.8402400000000001,0.24507,0.8752500000000001,68.5,22.58,72.1256292867,131.1,70.25024,23.14507,73.9647922012,0.8402400000000001,0.24507,0.8752500000000001,69.41,22.9,73.0900684088,131.1
2021-09-08 04:30:00,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,135.74,72.54056,6.88808,72.8668545444,0.8505600000000001,0.24808000000000002,0.886,71.69,6.64,71.9968450698,135.49,69.75056000000001,22.53808,73.3014711339,0.8505600000000001,0.24808000000000002,0.886,68.9,22.29,72.4158414989,130.99,70.67056,22.85808,74.2752978587,0.8505600000000001,0.24808000000000002,0.886,69.82,22.61,73.3896757044,130.99
2021-09-08 05:00:00,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,135.74,73.2612,7.24785,73.6188478249,0.7812,0.22785000000000002,0.8137500000000001,72.48,7.02,72.8191650598,135.49,70.4412,22.17785,73.8499809618,0.7812,0.22785000000000002,0.8137500000000001,69.66,21.95,73.0364162593,130.99,71.3712,22.47785,74.8271470127,0.7812,0.22785000000000002,0.8137500000000001,70.59,22.25,74.0135838884,130.99
2021-09-08 05:30:00,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,135.81,75.99168,8.30799,76.4444774138,0.78168,0.22799000000000003,0.81425,75.21,8.08,75.6427822069,135.56,73.10168,21.19799,76.1131420903,0.78168,0.22799000000000003,0.81425,72.32,20.97,75.2988930862,131.05,74.06168,21.48799,77.115926751,0.78168,0.22799000000000003,0.81425,73.28,21.26,76.30167757,131.05
2021-09-08 06:00:00,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,135.9,79.00144,9.30917,79.5480242882,0.7514400000000001,0.21917000000000003,0.7827500000000001,78.25,9.09,78.7762057985,135.62,76.02144,20.07917,78.6284452826,0.7514400000000001,0.21917000000000003,0.7827500000000001,75.27,19.86,77.8459536521,131.14,77.04144,20.36917,79.6886852932,0.7514400000000001,0.21917000000000003,0.7827500000000001,76.29,20.15,78.9061886039,131.14
2021-09-08 06:30:00,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,134.11,87.44576,14.07168,88.5707238313,0.7257600000000001,0.21168,0.756,86.72,13.86,87.8206012277,133.87,84.29576,14.84168,85.592351406,0.7257600000000001,0.21168,0.756,83.57,14.63,84.8409205513,129.44,85.39576,15.07168,86.7155774011,0.7257600000000001,0.21168,0.756,84.67,14.86,85.9641116978,129.44
2021-09-08 07:00:00,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,134.11,95.0064,18.3127,96.7552118609,0.8664000000000001,0.25270000000000004,0.9025000000000001,94.14,18.06,95.8566805184,133.87,91.6764,10.332699999999999,92.2568534378,0.8664000000000001,0.25270000000000004,0.9025000000000001,90.81,10.08,91.3677322691,129.44,92.8964,10.4827,93.4859782655,0.8664000000000001,0.25270000000000004,0.9025000000000001,92.03,10.23,92.5968347191,129.44
2021-09-08 07:30:00,5.26872,1.53671,5.48825,5.26872,1.53671,5.48825,0.0,0.0,0.0,133.0,101.47872,21.88671,103.8121316969,5.26872,1.53671,5.48825,96.21,20.35,98.3386322866,132.76,98.09872,9.20671,98.5298044993,5.26872,1.53671,5.48825,92.83,7.67,93.1463246725,128.36,99.35872,9.31671,99.7945706202,5.26872,1.53671,5.48825,94.09,7.78,94.4111036902,128.36
2021-09-08 08:00:00,6.32016,1.84338,6.5835,6.32016,1.84338,6.5835,0.0,0.0,0.0,132.52,106.58016,25.69338,109.6333903583,6.32016,1.84338,6.5835,100.26,23.85,103.0577027689,132.28,103.10016,5.98338,103.2736356882,6.32016,1.84338,6.5835,96.78,4.14,96.8685088148,127.9,104.40016,6.04338,104.5749293562,6.32016,1.84338,6.5835,98.08,4.2,98.1698854028,127.9
2021-09-08 08:30:00,6.82848,1.99164,7.113,6.82848,1.99164,7.113,0.0,0.0,0.0,131.5,108.93848,28.51164,112.6077530199,6.82848,1.99164,7.113,102.11,26.52,105.4976895482,131.26,105.42848,3.21164,105.4773863281,6.82848,1.99164,7.113,98.6,1.22,98.6075473785,126.9,106.76848,3.23164,106.8173760144,6.82848,1.99164,7.113,99.94,1.24,99.9476923195,126.9
2021-09-08 09:00:00,7.89576,2.30293,8.22475,7.89576,2.30293,8.22475,0.0,0.0,0.0,131.5,109.20576,30.44293,113.3696167594,7.89576,2.30293,8.22475,101.31,28.14,105.1454977638,131.26,105.70576,2.71293,105.7405678364,7.89576,2.30293,8.22475,97.81,0.41000000000000003,97.8108593153,126.9,107.05576,2.72293,107.0903828407,7.89576,2.30293,8.22475,99.16,0.42,99.1608894676,126.9
2021-09-08 09:30:00,8.99736,2.62423,9.37225,8.99736,2.62423,9.37225,0.0,0.0,0.0,131.28,109.81736,31.96423,114.3746674612,8.99736,2.62423,9.37225,100.82,29.34,105.0024190198,131.02,106.33736,4.35423,106.4264696899,8.99736,2.62423,9.37225,97.34,1.73,97.3553722195,126.67,107.66736,4.37423,107.7561798574,8.99736,2.62423,9.37225,98.67,1.75,98.6855176812,126.67
2021-09-08 10:00:00,10.31904,3.00972,10.749,10.31904,3.00972,10.749,0.0,0.0,0.0,130.87,108.93904,32.76972,113.761016983,10.31904,3.00972,10.749,98.62,29.76,103.0124361424,130.63,105.50904,5.14972,105.6346398574,10.31904,3.00972,10.749,95.19,2.14,95.2140520091,126.28,106.81904,5.17972,106.9445501454,10.31904,3.00972,10.749,96.5,2.17,96.524395362,126.28
2021-09-08 10:30:00,11.1768,3.2599,11.6425,11.1768,3.2599,11.6425,0.0,0.0,0.0,130.93,107.3568,32.7199,112.2322340607,11.1768,3.2599,11.6425,96.18,29.46,100.5906755122,130.69,103.9768,5.1199,104.1027776491,11.1768,3.2599,11.6425,92.8,1.8599999999999999,92.8186382145,126.34,105.2568,5.1399,105.3822210729,11.1768,3.2599,11.6425,94.08,1.88,94.0987821388,126.34
2021-09-08 11:00:00,11.77704,3.43497,12.26775,11.77704,3.43497,12.26775,0.0,0.0,0.0,130.98,107.68704,34.03497,112.9374949557,11.77704,3.43497,12.26775,95.91,30.6,100.6731746793,130.73,104.32704,6.39497,104.5228535607,11.77704,3.43497,12.26775,92.55,2.96,92.5973223155,126.39,105.58704,6.42497,105.7823390527,11.77704,3.43497,12.26775,93.81,2.99,93.8576379417,126.39
2021-09-08 11:30:00,12.03576,3.51043,12.53725,12.03576,3.51043,12.53725,0.0,0.0,0.0,131.0,108.40576,35.04043,113.9282253691,12.03576,3.51043,12.53725,96.37,31.53,101.3968332839,130.64,105.03576,7.42043,105.2975482153,12.03576,3.51043,12.53725,93.0,3.91,93.0821577962,126.3,106.30576,7.47043,106.5679216911,12.03576,3.51043,12.53725,94.27,3.96,94.3531372027,126.3
2021-09-08 12:00:00,13.02744,3.79967,13.57025,13.02744,3.79967,13.57025,0.0,0.0,0.0,130.87,107.31744,35.40967,113.0083079143,13.02744,3.79967,13.57025,94.29,31.61,99.4474544672,130.64,103.98744,7.81967,104.2810381453,13.02744,3.79967,13.57025,90.96,4.02,91.0487891188,126.3,105.23744,7.87967,105.5320234671,13.02744,3.79967,13.57025,92.21,4.08,92.300219393,126.3
2021-09-08 12:30:00,9.32688,2.72034,9.7155,9.32688,2.72034,9.7155,0.0,0.0,0.0,130.87,109.66688,36.71034,115.6480593519,9.32688,2.72034,9.7155,100.34,33.99,105.9407178567,130.64,106.23688,9.26034,106.6397138455,9.32688,2.72034,9.7155,96.91,6.54,97.1304262319,126.32,107.52688,9.33034,107.9309277596,9.32688,2.72034,9.7155,98.2,6.61,98.422213448,126.32
2021-09-08 13:00:00,8.8416,2.5788,9.21,8.8416,2.5788,9.21,0.0,0.0,0.0,130.27,108.2416,36.3588,114.1849653326,8.8416,2.5788,9.21,99.4,33.78,104.9830862568,130.03,104.8016,8.918800000000001,105.1804181205,8.8416,2.5788,9.21,95.96,6.34,96.1692112893,125.73,106.1116,8.9988,106.4924882609,8.8416,2.5788,9.21,97.27,6.42,97.4816357064,125.73
2021-09-08 13:30:00,8.6544,2.5242,9.015,8.6544,2.5242,9.015,0.0,0.0,0.0,130.27,106.9144,35.7442,112.7312590234,8.6544,2.5242,9.015,98.26,33.22,103.7236520761,130.03,103.4944,8.2542,103.8230352523,8.6544,2.5242,9.015,94.84,5.73,95.0129385926,125.69,104.8144,8.3242,105.1444280644,8.6544,2.5242,9.015,96.16,5.8,96.3347580056,125.69
2021-09-08 14:00:00,9.87936,2.88148,10.291,9.87936,2.88148,10.291,0.0,0.0,0.0,130.41,107.31936,36.71148,113.4247671128,9.87936,2.88148,10.291,97.44,33.83,103.145637329,130.14,103.93936,9.20148,104.3458566087,9.87936,2.88148,10.291,94.06,6.32,94.2720849457,125.84,105.20936,9.28148,105.617968654,9.87936,2.88148,10.291,95.33,6.4,95.5445911604,125.84
2021-09-08 14:30:00,9.31056,2.71558,9.6985,9.31056,2.71558,9.6985,0.0,0.0,0.0,130.51,107.67056,36.38558,113.6523643513,9.31056,2.71558,9.6985,98.36,33.67,103.9632555281,130.24,104.27056,8.85558,104.6459315017,9.31056,2.71558,9.6985,94.96,6.14,95.158295487,125.93,105.56056,8.92558,105.937235219,9.31056,2.71558,9.6985,96.25,6.21,96.4501249351,125.93
2021-09-08 15:00:00,8.51928,2.4847900000000003,8.87425,8.51928,2.4847900000000003,8.87425,0.0,0.0,0.0,130.51,107.80928,36.21479,113.7292920441,8.51928,2.4847900000000003,8.87425,99.29,33.73,104.8628485213,130.24,104.36928,8.66479,104.7283399728,8.51928,2.4847900000000003,8.87425,95.85,6.18,96.0490234203,125.93,105.66928,8.74479,106.0305054589,8.51928,2.4847900000000003,8.87425,97.15,6.26,97.3514771331,125.93
2021-09-08 15:30:00,8.8704,2.5872,9.24,8.8704,2.5872,9.24,0.0,0.0,0.0,131.13,108.1004,34.9272,113.602842306,8.8704,2.5872,9.24,99.23,32.34,104.366989513,130.84,104.6604,7.2372,104.9103254785,8.8704,2.5872,9.24,95.79,4.65,95.9027976651,126.55,105.9804,7.3072,106.2320119173,8.8704,2.5872,9.24,97.11,4.72,97.2246393668,126.55
