Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-08 16:00:00,10.39968,3.03324,10.833,10.39968,3.03324,10.833,0.0,0.0,0.0,131.13,109.47968,34.58324,114.8120238555,10.39968,3.03324,10.833,99.08,31.55,103.9819643015,130.84,106.04968,6.85324,106.2708874838,10.39968,3.03324,10.833,95.65,3.8200000000000003,95.726249796,126.55,107.32968,6.8932400000000005,107.55081109220001,10.39968,3.03324,10.833,96.93,3.86,97.0068270793,126.55
2021-09-08 16:30:00,9.86976,2.87868,10.281,9.86976,2.87868,10.281,0.0,0.0,0.0,131.08,111.36976,33.13868,116.1955057418,9.86976,2.87868,10.281,101.5,30.26,105.9146713161,130.84,107.85976,5.46868,107.9983068765,9.86976,2.87868,10.281,97.99,2.59,98.0242225167,126.52,109.18976,5.50868,109.3286295725,9.86976,2.87868,10.281,99.32,2.63,99.3548151828,126.52
2021-09-08 17:00:00,9.24864,2.69752,9.634,9.24864,2.69752,9.634,0.0,0.0,0.0,131.08,111.99864,31.71752,116.4031633453,9.24864,2.69752,9.634,102.75,29.02,106.7694848728,130.79,108.47864,4.0475200000000005,108.5541236177,9.24864,2.69752,9.634,99.23,1.35,99.2391827858,126.52,109.81864,4.05752,109.8935719685,9.24864,2.69752,9.634,100.57,1.3599999999999999,100.5791951648,126.52
2021-09-08 17:30:00,7.3224,2.1357,7.6275,7.3224,2.1357,7.6275,0.0,0.0,0.0,131.12,112.9224,29.4857,116.7085040871,7.3224,2.1357,7.6275,105.6,27.35,109.084290803,130.79,109.3024,2.5757,109.3327438431,7.3224,2.1357,7.6275,101.98,0.44,101.9809492013,126.56,110.6824,2.5857,110.7125987151,7.3224,2.1357,7.6275,103.36,0.45,103.3609795813,126.56
2021-09-08 18:00:00,6.696,1.953,6.975,6.696,1.953,6.975,0.0,0.0,0.0,131.55,114.006,28.143,117.428261015,6.696,1.953,6.975,107.31,26.19,110.4597311241,131.25,110.326,3.673,110.3871242718,6.696,1.953,6.975,103.63,1.72,103.644272876,126.99,111.736,3.693,111.7970122365,6.696,1.953,6.975,105.04,1.74,105.0544106642,126.99
2021-09-08 18:30:00,6.38904,1.86347,6.65525,6.38904,1.86347,6.65525,0.0,0.0,0.0,132.05,110.83904,25.60347,113.7577710056,6.38904,1.86347,6.65525,104.45,23.74,107.1139117949,131.76,107.22904,6.04347,107.3992111189,6.38904,1.86347,6.65525,100.84,4.18,100.9265970892,127.51,108.60904,6.09347,108.779841636,6.38904,1.86347,6.65525,102.22,4.23,102.307484086,127.51
2021-09-08 19:00:00,5.66016,1.65088,5.896,5.66016,1.65088,5.896,0.0,0.0,0.0,132.05,110.75016,24.01088,113.323079284,5.66016,1.65088,5.896,105.09,22.36,107.4424390081,131.76,107.12016,7.29088,107.3679915506,5.66016,1.65088,5.896,101.46,5.64,101.6166384014,127.51,108.49016,7.36088,108.739585116,5.66016,1.65088,5.896,102.83,5.71,102.9884119695,127.51
2021-09-08 19:30:00,5.29128,1.54329,5.51175,5.29128,1.54329,5.51175,0.0,0.0,0.0,132.32,110.54128,23.25329,112.9605686948,5.29128,1.54329,5.51175,105.25,21.71,107.4657461706,132.02,106.90128,7.91329,107.1937676559,5.29128,1.54329,5.51175,101.61,6.37,101.8094740189,127.77,108.29128,8.00329,108.5866196861,5.29128,1.54329,5.51175,103.0,6.46,103.2023817555,127.77
2021-09-08 20:00:00,5.19312,1.5146600000000001,5.4095,5.19312,1.5146600000000001,5.4095,0.0,0.0,0.0,132.51,111.74312,22.77466,114.0403876065,5.19312,1.5146600000000001,5.4095,106.55,21.26,108.6503110902,132.22,108.06312,8.07466,108.3643762417,5.19312,1.5146600000000001,5.4095,102.87,6.5600000000000005,103.0789527498,127.94,109.45312,8.15466,109.7564756971,5.19312,1.5146600000000001,5.4095,104.26,6.64,104.4712266607,127.94
2021-09-08 20:30:00,5.19792,1.51606,5.4145,5.19792,1.51606,5.4145,0.0,0.0,0.0,132.04,111.71792,21.83606,113.8319250714,5.19792,1.51606,5.4145,106.52,20.32,108.4408262602,131.74,108.05792,9.00606,108.432574402,5.19792,1.51606,5.4145,102.86,7.49,103.1323407084,127.52,109.45792,9.10606,109.8360440814,5.19792,1.51606,5.4145,104.26,7.59,104.5359062715,127.52
2021-09-08 21:00:00,4.57872,1.33546,4.7695,4.57872,1.33546,4.7695,0.0,0.0,0.0,132.04,108.29872,20.28546,110.1821793261,4.57872,1.33546,4.7695,103.72,18.95,105.4369048294,131.74,104.68872,10.31546,105.1957071855,4.57872,1.33546,4.7695,100.11,8.98,100.5119520256,127.52,106.07872,10.43546,106.5907766284,4.57872,1.33546,4.7695,101.5,9.1,101.9071145701,127.52
2021-09-08 21:30:00,4.83432,1.41001,5.03575,4.83432,1.41001,5.03575,0.0,0.0,0.0,132.95,104.50432,18.09001,106.0584808512,4.83432,1.41001,5.03575,99.67,16.68,101.0560799754,132.67,101.01432,12.77001,101.818298947,4.83432,1.41001,5.03575,96.18,11.36,96.8485518735,128.38,102.31432,12.92001,103.1268477917,4.83432,1.41001,5.03575,97.48,11.51,98.1571724328,128.38
2021-09-08 22:00:00,1.37496,0.40103000000000005,1.43225,1.37496,0.40103000000000005,1.43225,0.0,0.0,0.0,132.95,100.74496,16.26103,102.048851351,1.37496,0.40103000000000005,1.43225,99.37,15.86,100.6277123858,132.67,97.25496,12.36103,98.0373515925,1.37496,0.40103000000000005,1.43225,95.88,11.96,96.6230614295,128.38,98.56496,12.52103,99.357070871,1.37496,0.40103000000000005,1.43225,97.19,12.12,97.9427919757,128.38
2021-09-08 22:30:00,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,132.21,95.12712,13.77791,96.1197157895,0.74712,0.21791000000000002,0.7782500000000001,94.38,13.56,95.3491373847,131.92,91.76712,14.34791,92.8820049012,0.74712,0.21791000000000002,0.7782500000000001,91.02,14.13,92.1102453585,127.64,93.01712,14.53791,94.1463511787,0.74712,0.21791000000000002,0.7782500000000001,92.27,14.32,93.3745966524,127.64
2021-09-08 23:00:00,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,132.21,90.26248,12.53364,91.1285214815,0.73248,0.21364000000000002,0.763,89.53,12.32,90.3736869891,131.92,87.03248,15.55364,88.4113583891,0.73248,0.21364000000000002,0.763,86.3,15.34,87.6527558038,127.64,88.21248,15.75364,89.6081402608,0.73248,0.21364000000000002,0.763,87.48,15.54,88.8495469882,127.64
2021-09-08 23:30:00,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,132.27,85.81008,11.32669,86.5543975542,0.6400800000000001,0.18669000000000002,0.6667500000000001,85.17,11.14,85.8954509855,131.98,82.71008,16.78669,84.3963879249,0.6400800000000001,0.18669000000000002,0.6667500000000001,82.07,16.6,83.7319825395,127.68,83.82008,17.01669,85.5299570312,0.6400800000000001,0.18669000000000002,0.6667500000000001,83.18,16.83,84.8655483692,127.68
2021-09-09 00:00:00,0.6040800000000001,0.17619,0.6292500000000001,0.6040800000000001,0.17619,0.6292500000000001,0.0,0.0,0.0,132.53,82.53408,10.40619,83.1875180046,0.6040800000000001,0.17619,0.6292500000000001,81.93,10.23,82.5662025286,132.25,79.50408,17.80619,81.4736714464,0.6040800000000001,0.17619,0.6292500000000001,78.9,17.63,80.8456980921,127.92,80.58408,18.03619,82.577830555,0.6040800000000001,0.17619,0.6292500000000001,79.98,17.86,81.9498627211,127.92
2021-09-09 00:30:00,0.68952,0.20111,0.71825,0.68952,0.20111,0.71825,0.0,0.0,0.0,132.99,79.38952,9.16111,79.9163426482,0.68952,0.20111,0.71825,78.7,8.96,79.2084061196,132.72,76.44952,19.26111,78.8385658587,0.68952,0.20111,0.71825,75.76,19.06,78.1208115677,128.36,77.47952,19.52111,79.9008745576,0.68952,0.20111,0.71825,76.79,19.32,79.1831200446,128.36
2021-09-09 01:00:00,0.63,0.18375000000000002,0.65625,0.63,0.18375000000000002,0.65625,0.0,0.0,0.0,133.45,77.72,8.75375,78.2114220499,0.63,0.18375000000000002,0.65625,77.09,8.57,77.5648954102,133.16,74.81,19.85375,77.3996607813,0.63,0.18375000000000002,0.65625,74.18,19.67,76.7436075514,128.8,75.81,20.12375,78.4354601826,0.63,0.18375000000000002,0.65625,75.18,19.94,77.7794060147,128.8
2021-09-09 01:30:00,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,134.54,76.24592,7.69506,76.6332451685,0.5659200000000001,0.16506,0.5895,75.68,7.53,76.0536869586,134.26,73.35592,21.04506,76.3150414365,0.5659200000000001,0.16506,0.5895,72.79,20.88,75.7255472083,129.88,74.33592,21.33506,77.3370143427,0.5659200000000001,0.16506,0.5895,73.77,21.17,76.7475198296,129.88
2021-09-09 02:00:00,0.56784,0.16562000000000002,0.5915,0.56784,0.16562000000000002,0.5915,0.0,0.0,0.0,134.54,75.57784,7.28562,75.928190798,0.56784,0.16562000000000002,0.5915,75.01,7.12,75.3471598668,134.26,72.70784,21.51562,75.8244808848,0.56784,0.16562000000000002,0.5915,72.14,21.35,75.2329854519,129.88,73.67784,21.80562,76.8368997985,0.56784,0.16562000000000002,0.5915,73.11,21.64,76.2454044517,129.88
2021-09-09 02:30:00,0.5882400000000001,0.17157,0.61275,0.5882400000000001,0.17157,0.61275,0.0,0.0,0.0,134.66,77.50824,7.6915700000000005,77.8889434834,0.5882400000000001,0.17157,0.61275,76.92,7.52,77.2867181345,134.35,74.58824,21.15157,77.5293135515,0.5882400000000001,0.17157,0.61275,74.0,20.98,76.9165807872,129.98,75.58824,21.43157,78.5677683211,0.5882400000000001,0.17157,0.61275,75.0,21.26,77.9550357578,129.98
2021-09-09 03:00:00,0.5536800000000001,0.16149000000000002,0.5767500000000001,0.5536800000000001,0.16149000000000002,0.5767500000000001,0.0,0.0,0.0,134.66,75.46368,7.16149,75.8027304136,0.5536800000000001,0.16149000000000002,0.5767500000000001,74.91,7.0,75.2363482633,134.35,72.59368,21.75149,75.7823837918,0.5536800000000001,0.16149000000000002,0.5767500000000001,72.04,21.59,75.2056493889,129.98,73.56368,22.05149,76.7976772198,0.5536800000000001,0.16149000000000002,0.5767500000000001,73.01,21.89,76.2209433161,129.98
2021-09-09 03:30:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,135.02,72.81448,6.67464,73.1197600981,0.5644800000000001,0.16464,0.588,72.25,6.51,72.5426950147,134.73,69.99448,22.29464,73.4593642989,0.5644800000000001,0.16464,0.588,69.43,22.13,72.8715431427,130.33,70.94448,22.58464,74.4525701799,0.5644800000000001,0.16464,0.588,70.38,22.42,73.8647466658,130.33
2021-09-09 04:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,135.02,72.46312,6.50716,72.7547035689,0.5731200000000001,0.16716,0.597,71.89,6.34,72.1690217476,134.73,69.67312,22.44716,73.199854116,0.5731200000000001,0.16716,0.597,69.1,22.28,72.6030880886,130.33,70.60312,22.75716,74.1801111148,0.5731200000000001,0.16716,0.597,70.03,22.59,73.5833473009,130.33
2021-09-09 04:30:00,0.5700000000000001,0.16625,0.59375,0.5700000000000001,0.16625,0.59375,0.0,0.0,0.0,134.96,73.05,6.91625,73.3766789523,0.5700000000000001,0.16625,0.59375,72.48,6.75,72.7936322765,134.68,70.25,21.98625,73.6101738149,0.5700000000000001,0.16625,0.59375,69.68,21.82,73.0165378527,130.28,71.18,22.28625,74.58732693339999,0.5700000000000001,0.16625,0.59375,70.61,22.12,73.9936922987,130.28
2021-09-09 05:00:00,0.56184,0.16387000000000002,0.58525,0.56184,0.16387000000000002,0.58525,0.0,0.0,0.0,134.96,73.86184,7.22387,74.2142554093,0.56184,0.16387000000000002,0.58525,73.3,7.06,73.6392123804,134.68,71.03184,21.64387,74.25617417,0.56184,0.16387000000000002,0.58525,70.47,21.48,73.6709664658,130.28,71.98184,21.93387,75.2494514463,0.56184,0.16387000000000002,0.58525,71.42,21.77,74.6642437851,130.28
2021-09-09 05:30:00,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,134.83,76.53304,8.11422,76.9619826788,0.5630400000000001,0.16422,0.5865,75.97,7.95,76.3848375006,134.55,73.65304,20.70422,76.5077448828,0.5630400000000001,0.16422,0.5865,73.09,20.54,75.9212730399,130.14,74.62304,20.99422,77.5200320707,0.5630400000000001,0.16422,0.5865,74.06,20.83,76.9335589974,130.14
2021-09-09 06:00:00,0.5745600000000001,0.16758,0.5985,0.5745600000000001,0.16758,0.5985,0.0,0.0,0.0,134.63,79.39456,9.04758,79.9084154608,0.5745600000000001,0.16758,0.5985,78.82,8.88,79.3186409364,134.36,76.43456,19.57758,78.9019873074,0.5745600000000001,0.16758,0.5985,75.86,19.41,78.3038166375,129.96,77.45456,19.84758,79.957084093,0.5745600000000001,0.16758,0.5985,76.88,19.68,79.3589112829,129.96
2021-09-09 06:30:00,0.6283200000000001,0.18326,0.6545000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.0,0.0,0.0,134.09,87.37832,14.32326,88.5444892867,0.6283200000000001,0.18326,0.6545000000000001,86.75,14.14,87.8948354569,133.82,84.25832,14.01326,85.4156656887,0.6283200000000001,0.18326,0.6545000000000001,83.63,13.83,84.7658292002,129.43,85.35832,14.21326,86.5335747155,0.6283200000000001,0.18326,0.6545000000000001,84.73,14.03,85.8837225556,129.43
2021-09-09 07:00:00,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,132.89,93.86144,17.51292,95.4812666747,0.66144,0.19292,0.6890000000000001,93.2,17.32,94.7956876656,132.63,90.57144,10.79292,91.2122407673,0.66144,0.19292,0.6890000000000001,89.91,10.6,90.5326907807,128.28,91.76144,10.95292,92.4128147358,0.66144,0.19292,0.6890000000000001,91.1,10.76,91.7332415213,128.28
2021-09-09 07:30:00,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,131.78,102.63704,21.91622,104.9508584007,0.9470400000000001,0.27622,0.9865,101.69,21.64,103.9670414122,131.52,99.12704,6.36622,99.331258002,0.9470400000000001,0.27622,0.9865,98.18,6.09,98.3686967485,127.21,100.46704,6.46622,100.6749130988,0.9470400000000001,0.27622,0.9865,99.52,6.19,99.7123186973,127.21
2021-09-09 08:00:00,5.66976,1.65368,5.906,5.66976,1.65368,5.906,0.0,0.0,0.0,131.78,107.24976,25.44368,110.2265479456,5.66976,1.65368,5.906,101.58,23.79,104.3286178381,131.52,103.73976,5.50368,103.8856501082,5.66976,1.65368,5.906,98.07,3.85,98.1455419263,127.21,105.06976,5.56368,105.216961568,5.66976,1.65368,5.906,99.4,3.91,99.4768721865,127.21
2021-09-09 08:30:00,7.01544,2.04617,7.30775,7.01544,2.04617,7.30775,0.0,0.0,0.0,131.44,109.76544,28.26617,113.3464961296,7.01544,2.04617,7.30775,102.75,26.22,106.0426843304,131.18,106.21544,3.59617,106.2763009004,7.01544,2.04617,7.30775,99.2,1.55,99.212108636,126.88,107.57544,3.61617,107.6362019799,7.01544,2.04617,7.30775,100.56,1.57,100.5722551204,126.88
2021-09-09 09:00:00,6.33336,1.8472300000000001,6.59725,6.33336,1.8472300000000001,6.59725,0.0,0.0,0.0,131.56,109.80336,28.86723,113.5345534855,6.33336,1.8472300000000001,6.59725,103.47,27.02,106.9398022254,131.32,106.25336,2.66723,106.2868318615,6.33336,1.8472300000000001,6.59725,99.92,0.8200000000000001,99.9233646351,127.01,107.60336,2.67723,107.636660315,6.33336,1.8472300000000001,6.59725,101.27,0.8300000000000001,101.2734012463,127.01
2021-09-09 09:30:00,6.73704,1.96497,7.01775,6.73704,1.96497,7.01775,0.0,0.0,0.0,131.37,112.81704,30.36497,116.8319986881,6.73704,1.96497,7.01775,106.08,28.4,109.8158749908,131.16,109.18704,2.57497,109.2173986802,6.73704,1.96497,7.01775,102.45,0.61,102.4518159917,126.8,110.58704,2.58497,110.6172476871,6.73704,1.96497,7.01775,103.85,0.62,103.8518507298,126.8
2021-09-09 10:00:00,6.78768,1.97974,7.0705,6.78768,1.97974,7.0705,0.0,0.0,0.0,131.37,112.17768,30.16974,116.1638717582,6.78768,1.97974,7.0705,105.39,28.19,109.0950420505,131.16,108.56768,2.42974,108.5948653346,6.78768,1.97974,7.0705,101.78,0.45,101.7809947878,126.8,109.95768,2.43974,109.984743134,6.78768,1.97974,7.0705,103.17,0.46,103.1710254868,126.8
2021-09-09 10:30:00,7.29144,2.12667,7.59525,7.29144,2.12667,7.59525,0.0,0.0,0.0,131.37,113.30144,30.77667,117.4070684514,7.29144,2.12667,7.59525,106.01,28.65,109.813216873,131.16,109.68144,3.12667,109.7259966724,7.29144,2.12667,7.59525,102.39,1.0,102.3948831729,126.84,111.08144,3.13667,111.1257171458,7.29144,2.12667,7.59525,103.79,1.01,103.7949141336,126.84
2021-09-09 11:00:00,8.1144,2.3667,8.4525,8.1144,2.3667,8.4525,0.0,0.0,0.0,131.16,112.2444,31.6067,116.6095571394,8.1144,2.3667,8.4525,104.13,29.24,108.1574523554,130.92,108.6944,4.0867,108.7711988913,8.1144,2.3667,8.4525,100.58,1.72,100.5947056261,126.62,110.0644,4.1067,110.1409875217,8.1144,2.3667,8.4525,101.95,1.74,101.964847374,126.62
2021-09-09 11:30:00,9.32544,2.71992,9.714,9.32544,2.71992,9.714,0.0,0.0,0.0,130.84,108.64544,32.27992,113.3394232736,9.32544,2.71992,9.714,99.32,29.56,103.6255566933,130.61,105.19544,4.76992,105.3035266912,9.32544,2.71992,9.714,95.87,2.05,95.8919151962,126.32,106.53544,4.79992,106.6435146082,9.32544,2.71992,9.714,97.21,2.08,97.2322503082,126.32
2021-09-09 12:00:00,11.15496,3.25353,11.61975,11.15496,3.25353,11.61975,0.0,0.0,0.0,130.84,108.77496,33.58353,113.8413167978,11.15496,3.25353,11.61975,97.62,30.33,102.2231544221,130.61,105.37496,6.09353,105.5509985877,11.15496,3.25353,11.61975,94.22,2.84,94.2627922353,126.32,106.66496,6.13353,106.8411619277,11.15496,3.25353,11.61975,95.51,2.88,95.5534117654,126.32
2021-09-09 12:30:00,11.9184,3.4762,12.415,11.9184,3.4762,12.415,0.0,0.0,0.0,130.68,109.2984,34.0062,114.4664225046,11.9184,3.4762,12.415,97.38,30.53,102.0536393276,130.44,105.9084,6.4962,106.1074446257,11.9184,3.4762,12.415,93.99,3.02,94.0385054113,126.15,107.1884,6.5462,107.3881084152,11.9184,3.4762,12.415,95.27,3.07,95.3194513203,126.15
2021-09-09 13:00:00,11.46408,3.34369,11.94175,11.46408,3.34369,11.94175,0.0,0.0,0.0,130.68,107.81408,34.01369,113.0522310866,11.46408,3.34369,11.94175,96.35,30.67,101.1136558532,130.44,104.45408,6.51369,104.6569777228,11.46408,3.34369,11.94175,92.99,3.17,93.0440164653,126.15,105.73408,6.55369,105.9369931896,11.46408,3.34369,11.94175,94.27,3.21,94.3246362304,126.15
2021-09-09 13:30:00,9.50136,2.77123,9.89725,9.50136,2.77123,9.89725,0.0,0.0,0.0,130.69,109.42136,32.67123,114.1947603612,9.50136,2.77123,9.89725,99.92,29.9,104.2977296014,130.39,105.96136,5.18123,106.087958588,9.50136,2.77123,9.89725,96.46,2.41,96.4901015649,126.14,107.28136,5.22123,107.4083397421,9.50136,2.77123,9.89725,97.78,2.45,97.8106890887,126.14
2021-09-09 14:00:00,8.965440000000001,2.61492,9.339,8.965440000000001,2.61492,9.339,0.0,0.0,0.0,130.69,109.16544,31.87492,113.7238049636,8.965440000000001,2.61492,9.339,100.2,29.26,104.3848054077,130.39,105.69544,4.37492,105.7859440654,8.965440000000001,2.61492,9.339,96.73,1.76,96.7460102537,126.14,106.99544,4.39492,107.0856643188,8.965440000000001,2.61492,9.339,98.03,1.78,98.0461590273,126.14
2021-09-09 14:30:00,8.05536,2.34948,8.391,8.05536,2.34948,8.391,0.0,0.0,0.0,130.97,111.05536,31.23948,115.3654978553,8.05536,2.34948,8.391,103.0,28.89,106.9749134143,130.7,107.52536,3.66948,107.5879553045,8.05536,2.34948,8.391,99.47,1.32,99.4787580341,126.41,108.88536,3.68948,108.9478493822,8.05536,2.34948,8.391,100.83,1.34,100.8389037029,126.41
2021-09-09 15:00:00,9.07152,2.64586,9.4495,9.07152,2.64586,9.4495,0.0,0.0,0.0,130.97,109.92152,31.07586,114.2298106181,9.07152,2.64586,9.4495,100.85,28.43,104.7806632924,130.7,106.44152,3.44586,106.4972822707,9.07152,2.64586,9.4495,97.37,0.8,97.3732863777,126.41,107.78152,3.45586,107.8369093671,9.07152,2.64586,9.4495,98.71,0.81,98.7133233155,126.41
2021-09-09 15:30:00,9.03528,2.63529,9.41175,9.03528,2.63529,9.41175,0.0,0.0,0.0,131.43,108.79528,31.01529,113.129842058,9.03528,2.63529,9.41175,99.76,28.38,103.7182818986,131.16,105.34528,3.27529,105.3961837206,9.03528,2.63529,9.41175,96.31,0.64,96.3121264431,126.86,106.65528,3.28529,106.7058662036,9.03528,2.63529,9.41175,97.62,0.65,97.6221639793,126.86
2021-09-09 16:00:00,8.19792,2.39106,8.5395,8.19792,2.39106,8.5395,0.0,0.0,0.0,131.43,112.95792,31.10106,117.1612889305,8.19792,2.39106,8.5395,104.76,28.71,108.6228415206,131.16,109.37792,3.41106,109.4310957354,8.19792,2.39106,8.5395,101.18,1.02,101.1851412017,126.86,110.73792,3.43106,110.7910605539,8.19792,2.39106,8.5395,102.54,1.04,102.5452739038,126.86
2021-09-09 16:30:00,7.11936,2.07648,7.416,7.11936,2.07648,7.416,0.0,0.0,0.0,131.14,116.31936,30.09648,120.1498714906,7.11936,2.07648,7.416,109.2,28.02,112.7375731511,130.87,112.61936,2.5264800000000003,112.6476957066,7.11936,2.07648,7.416,105.5,0.45,105.5009597113,126.6,114.04936,2.53648,114.0775624179,7.11936,2.07648,7.416,106.93,0.46,106.9309894278,126.6
2021-09-09 17:00:00,7.71648,2.25064,8.038,7.71648,2.25064,8.038,0.0,0.0,0.0,131.14,115.23648,28.73064,118.76403495,7.71648,2.25064,8.038,107.52,26.48,110.7327449312,130.87,111.56648,3.5606400000000002,111.6232843846,7.71648,2.25064,8.038,103.85,1.31,103.858262069,126.6,112.98648,3.58064,113.0432025626,7.71648,2.25064,8.038,105.27,1.33,105.2784013936,126.6
2021-09-09 17:30:00,6.4956,1.8945500000000002,6.76625,6.4956,1.8945500000000002,6.76625,0.0,0.0,0.0,131.6,114.7456,26.84455,117.8438907371,6.4956,1.8945500000000002,6.76625,108.25,24.95,111.0880956719,131.33,111.0556,4.83455,111.1607806965,6.4956,1.8945500000000002,6.76625,104.56,2.94,104.6013250394,127.06,112.4756,4.86455,112.5807463204,6.4956,1.8945500000000002,6.76625,105.98,2.9699999999999998,106.0216077033,127.06
2021-09-09 18:00:00,5.82288,1.69834,6.0655,5.82288,1.69834,6.0655,0.0,0.0,0.0,131.97,115.83288,25.75834,118.6623283467,5.82288,1.69834,6.0655,110.01,24.06,112.6103179109,131.71,112.08288,5.55834,112.2206181263,5.82288,1.69834,6.0655,106.26,3.86,106.3300860528,127.43,113.53288,5.60834,113.6713170446,5.82288,1.69834,6.0655,107.71,3.91,107.7809454403,127.43
2021-09-09 18:30:00,7.8002400000000005,2.27507,8.12525,7.8002400000000005,2.27507,8.12525,0.0,0.0,0.0,132.57,113.35024,24.67507,116.0048963948,7.8002400000000005,2.27507,8.12525,105.55,22.4,107.9007066705,132.31,109.70024,7.92507,109.9861327194,7.8002400000000005,2.27507,8.12525,101.9,5.65,102.0565162055,128.02,111.12024,7.98507,111.4067730462,7.8002400000000005,2.27507,8.12525,103.32,5.71,103.4776618406,128.02
2021-09-09 19:00:00,7.85952,2.29236,8.187,7.85952,2.29236,8.187,0.0,0.0,0.0,132.57,111.21952,23.50236,113.6756022839,7.85952,2.29236,8.187,103.36,21.21,105.5137607139,132.31,107.62952,9.13236,108.0162653243,7.85952,2.29236,8.187,99.77,6.84,100.0041924121,128.02,108.98952,9.22236,109.3790080125,7.85952,2.29236,8.187,101.13,6.93,101.3671633223,128.02
2021-09-09 19:30:00,4.87176,1.42093,5.07475,4.87176,1.42093,5.07475,0.0,0.0,0.0,132.74,110.67176,21.48093,112.7371669644,4.87176,1.42093,5.07475,105.8,20.06,107.6849274504,132.45,107.03176,9.42093,107.4455749241,4.87176,1.42093,5.07475,102.16,8.0,102.4727554036,128.16,108.41176,9.54093,108.8307817282,4.87176,1.42093,5.07475,103.54,8.12,103.8579125536,128.16
2021-09-09 20:00:00,5.1432,1.5001,5.3575,5.1432,1.5001,5.3575,0.0,0.0,0.0,132.74,111.9432,21.3401,113.9591150117,5.1432,1.5001,5.3575,106.8,19.84,108.6271862841,132.45,108.2732,9.5601,108.6944402914,5.1432,1.5001,5.3575,103.13,8.06,103.4444802781,128.16,109.6732,9.6701,110.0986904202,5.1432,1.5001,5.3575,104.53,8.17,104.8487949382,128.16
2021-09-09 20:30:00,5.21328,1.52054,5.4305,5.21328,1.52054,5.4305,0.0,0.0,0.0,132.32,110.40328,20.33054,112.2595879711,5.21328,1.52054,5.4305,105.19,18.81,106.8585616598,132.05,106.77328,10.66054,107.3041491977,5.21328,1.52054,5.4305,101.56,9.14,101.9704525831,127.78,108.16328,10.78054,108.6991958712,5.21328,1.52054,5.4305,102.95,9.26,103.3656137214,127.78
2021-09-09 21:00:00,5.14968,1.5019900000000002,5.36425,5.14968,1.5019900000000002,5.36425,0.0,0.0,0.0,132.59,106.93968,18.71199,108.5644220187,5.14968,1.5019900000000002,5.36425,101.79,17.21,103.2346269427,132.33,103.38968,12.39199,104.1296660259,5.14968,1.5019900000000002,5.36425,98.24,10.89,98.8417406767,128.04,104.72968,12.54199,105.4779947954,5.14968,1.5019900000000002,5.36425,99.58,11.04,100.1901092923,128.04
2021-09-09 21:30:00,5.16288,1.50584,5.378,5.16288,1.50584,5.378,0.0,0.0,0.0,133.2,103.25288,17.30584,104.6931197663,5.16288,1.50584,5.378,98.09,15.8,99.3543562206,132.94,99.80288,13.84584,100.7587323342,5.16288,1.50584,5.378,94.64,12.34,95.4411085434,128.61,101.09288,14.00584,102.0584829438,5.16288,1.50584,5.378,95.93,12.5,96.7409680539,128.61
2021-09-09 22:00:00,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,133.2,99.40216,15.21563,100.5599562896,0.84216,0.24563000000000001,0.8772500000000001,98.56,14.97,99.6903932182,132.94,95.94216,13.30563,96.8604039593,0.84216,0.24563000000000001,0.8772500000000001,95.1,13.06,95.9925705459,128.61,97.25216,13.47563,98.1813384945,0.84216,0.24563000000000001,0.8772500000000001,96.41,13.23,97.3135191019,128.61
2021-09-09 22:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,133.02,95.50744,13.36592,96.4381610816,0.63744,0.18592,0.664,94.87,13.18,95.7811531566,132.76,92.14744,14.93592,93.3500530519,0.63744,0.18592,0.664,91.51,14.75,92.6911139215,128.44,93.38744,15.13592,94.6060781557,0.63744,0.18592,0.664,92.75,14.95,93.9471393923,128.44
2021-09-09 23:00:00,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.6088800000000001,0.17759000000000003,0.6342500000000001,0.0,0.0,0.0,132.86,91.06888,11.77759,91.8272973068,0.6088800000000001,0.17759000000000003,0.6342500000000001,90.46,11.6,91.2007214884,132.59,87.80888,16.45759,89.3378513031,0.6088800000000001,0.17759000000000003,0.6342500000000001,87.2,16.28,88.7066987324,128.27,89.00888,16.65759,90.5541607187,0.6088800000000001,0.17759000000000003,0.6342500000000001,88.4,16.48,89.9230248602,128.27
2021-09-09 23:30:00,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,133.58,84.512,10.34725,85.1430779721,0.642,0.18725000000000003,0.6687500000000001,83.87,10.16,84.4831492074,133.31,81.432,18.11725,83.4230506009,0.642,0.18725000000000003,0.6687500000000001,80.79,17.93,82.7557188356,128.95,82.542,18.36725,84.5608516783,0.642,0.18725000000000003,0.6687500000000001,81.9,18.18,83.893518224,128.95
2021-09-10 00:00:00,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,133.58,80.71408,9.03494,81.2181805451,0.6340800000000001,0.18494000000000002,0.6605000000000001,80.08,8.85,80.5675424721,133.31,77.72408,19.50494,80.1341081953,0.6340800000000001,0.18494000000000002,0.6605000000000001,77.09,19.32,79.4740869718,128.95,78.77408,19.76494,81.2158145502,0.6340800000000001,0.18494000000000002,0.6605000000000001,78.14,19.58,80.5557943291,128.95
2021-09-10 00:30:00,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.0,0.0,0.0,133.94,77.97136,8.19873,78.4012254615,0.6813600000000001,0.19873000000000002,0.7097500000000001,77.29,8.0,77.7029220815,133.68,75.06136,20.37873,77.7785343232,0.6813600000000001,0.19873000000000002,0.7097500000000001,74.38,20.18,77.0689094253,129.3,76.06136,20.64873,78.8143421952,0.6813600000000001,0.19873000000000002,0.7097500000000001,75.38,20.45,78.1047175272,129.3
2021-09-10 01:00:00,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,133.94,76.16224,7.67482,76.5479566275,0.7022400000000001,0.20482000000000003,0.7315,75.46,7.47,75.828836863,133.68,73.29224,20.97482,76.2344772282,0.7022400000000001,0.20482000000000003,0.7315,72.59,20.77,75.5029866959,129.3,74.28224,21.25482,77.2633066381,0.7022400000000001,0.20482000000000003,0.7315,73.58,21.05,76.5318162596,129.3
2021-09-10 01:30:00,0.7274400000000001,0.21217000000000003,0.75775,0.7274400000000001,0.21217000000000003,0.75775,0.0,0.0,0.0,134.15,74.71744,6.55217,75.0041783627,0.7274400000000001,0.21217000000000003,0.75775,73.99,6.34,74.2611318255,133.89,71.88744,22.26217,75.2556193441,0.7274400000000001,0.21217000000000003,0.75775,71.16,22.05,74.4979737979,129.5,72.84744,22.57217,76.2643584715,0.7274400000000001,0.21217000000000003,0.75775,72.12,22.36,75.5067149332,129.5
2021-09-10 02:00:00,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,134.6,73.86384,6.01987,74.1087423612,0.7538400000000001,0.21987,0.7852500000000001,73.11,5.8,73.3397034355,134.32,71.04384,22.80987,74.6157984033,0.7538400000000001,0.21987,0.7852500000000001,70.29,22.59,73.8308350217,129.92,71.99384,23.11987,75.6150870314,0.7538400000000001,0.21987,0.7852500000000001,71.24,22.9,74.8301249498,129.92
2021-09-10 02:30:00,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,134.6,72.86776,5.6151800000000005,73.0837922788,0.7377600000000001,0.21518,0.7685000000000001,72.13,5.4,72.3318525962,134.32,70.08776,23.26518,73.8482410234,0.7377600000000001,0.21518,0.7685000000000001,69.35,23.05,73.0802640937,129.92,71.00776,23.57518,74.819055676,0.7377600000000001,0.21518,0.7685000000000001,70.27,23.36,74.0510803432,129.92
2021-09-10 03:00:00,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,134.82,71.95016,5.75588,72.1800227113,0.74016,0.21588000000000002,0.771,71.21,5.54,71.4251755336,134.57,69.17016,23.19588,72.9558762774,0.74016,0.21588000000000002,0.771,68.43,22.98,72.1854923097,130.16,70.10016,23.51588,73.9393605883,0.74016,0.21588000000000002,0.771,69.36,23.3,73.168979766,130.16
2021-09-10 03:30:00,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.0,0.0,0.0,134.93,71.65928,5.68729,71.8846136365,0.7792800000000001,0.22729000000000002,0.8117500000000001,70.88,5.46,71.08998523,134.68,68.89928,23.29729,72.7315234672,0.7792800000000001,0.22729000000000002,0.8117500000000001,68.12,23.07,71.9205068113,130.27,69.80928,23.60729,73.6928742502,0.7792800000000001,0.22729000000000002,0.8117500000000001,69.03,23.38,72.8818585109,130.27
2021-09-10 04:00:00,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,134.98,71.12864,5.58127,71.3472774748,0.7586400000000001,0.22127000000000002,0.7902500000000001,70.37,5.36,70.5738372203,134.68,68.38864,23.39127,72.2783341899,0.7586400000000001,0.22127000000000002,0.7902500000000001,67.63,23.17,71.4889208199,130.29,69.30864,23.70127,73.2491486521,0.7586400000000001,0.22127000000000002,0.7902500000000001,68.55,23.48,72.4597329556,130.29
2021-09-10 04:30:00,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,134.8,71.84464,6.09177,72.1024407247,0.79464,0.23177000000000003,0.8277500000000001,71.05,5.86,71.291248411,134.54,69.08464,22.86177,72.7691418904,0.79464,0.23177000000000003,0.8277500000000001,68.29,22.63,71.9419279697,130.12,70.00464,23.18177,73.743095147,0.79464,0.23177000000000003,0.8277500000000001,69.21,22.95,72.9158871577,130.12
2021-09-10 05:00:00,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,134.8,72.49472,6.01846,72.7441151479,0.71472,0.20846,0.7445,71.78,5.8100000000000005,72.014751961,134.54,69.71472,22.86846,73.369671169,0.71472,0.20846,0.7445,69.0,22.66,72.6255850235,130.12,70.64472,23.16846,74.3468493122,0.71472,0.20846,0.7445,69.93,22.96,73.6027614971,130.12
2021-09-10 05:30:00,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,134.92,75.09568,7.06999,75.4277529379,0.6856800000000001,0.19999000000000003,0.71425,74.41,6.87,74.7264678678,134.66,72.23568,21.87999,75.4766680999,0.6856800000000001,0.19999000000000003,0.71425,71.55,21.68,74.7624564872,130.22,73.20568,22.17999,76.4919835059,0.6856800000000001,0.19999000000000003,0.71425,72.52,21.98,75.7777724666,130.22
2021-09-10 06:00:00,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,134.92,78.13224,8.22482,78.5639522392,0.7022400000000001,0.20482000000000003,0.7315,77.43,8.02,77.8442374232,134.66,75.21224,20.63482,77.9915177583,0.7022400000000001,0.20482000000000003,0.7315,74.51,20.43,77.2601126067,130.22,76.20224,20.92482,79.0229680096,0.7022400000000001,0.20482000000000003,0.7315,75.5,20.72,78.2915602093,130.22
2021-09-10 06:30:00,0.74472,0.21721000000000001,0.77575,0.74472,0.21721000000000001,0.77575,0.0,0.0,0.0,134.55,86.97472,13.61721,88.0342565554,0.74472,0.21721000000000001,0.77575,86.23,13.4,87.2649580301,134.3,83.85472,15.00721,85.1870319841,0.74472,0.21721000000000001,0.77575,83.11,14.79,84.4157343154,129.87,84.94472,15.22721,86.2987449518,0.74472,0.21721000000000001,0.77575,84.2,15.01,85.5274230876,129.87
2021-09-10 07:00:00,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,133.54,93.64424,16.81707,95.1423014677,0.74424,0.21707,0.7752500000000001,92.9,16.6,94.371446953,133.28,90.35424,11.69707,91.1082330668,0.74424,0.21707,0.7752500000000001,89.61,11.48,90.3423627099,128.88,91.56424,11.85707,92.3287612598,0.74424,0.21707,0.7752500000000001,90.82,11.64,91.5628854941,128.88
2021-09-10 07:30:00,1.0872,0.3171,1.1325,1.0872,0.3171,1.1325,0.0,0.0,0.0,133.03,101.3172,20.3471,103.3401156098,1.0872,0.3171,1.1325,100.23,20.03,102.2118085155,132.79,97.8472,8.1071,98.1824812186,1.0872,0.3171,1.1325,96.76,7.79,97.0730740216,128.41,99.1472,8.2171,99.4871247964,1.0872,0.3171,1.1325,98.06,7.9,98.3777088572,128.41
2021-09-10 08:00:00,5.36688,1.56534,5.5905000000000005,5.36688,1.56534,5.5905000000000005,0.0,0.0,0.0,132.08,106.94688,23.32534,109.4609822167,5.36688,1.56534,5.5905000000000005,101.58,21.76,103.8845224275,131.84,103.42688,7.50534,103.6988410497,5.36688,1.56534,5.5905000000000005,98.06,5.94,98.239743485,127.5,104.76688,7.59534,105.0418408761,5.36688,1.56534,5.5905000000000005,99.4,6.03,99.5827339452,127.5
2021-09-10 08:30:00,5.99904,1.74972,6.249,5.99904,1.74972,6.249,0.0,0.0,0.0,131.87,110.31904,26.49972,113.4571537921,5.99904,1.74972,6.249,104.32,24.75,107.2157866175,131.61,106.74904,4.62972,106.8493886187,5.99904,1.74972,6.249,100.75,2.88,100.7911548699,127.29,108.10904,4.65972,108.2094151181,5.99904,1.74972,6.249,102.11,2.91,102.1514571604,127.29
2021-09-10 09:00:00,6.41928,1.87229,6.68675,6.41928,1.87229,6.68675,0.0,0.0,0.0,131.37,111.52928,27.94229,114.9763100285,6.41928,1.87229,6.68675,105.11,26.07,108.2947690334,131.13,107.92928,3.3822900000000002,107.9822641315,6.41928,1.87229,6.68675,101.51,1.51,101.521230292,126.81,109.33928,3.41229,109.3925128789,6.41928,1.87229,6.68675,102.92,1.54,102.9315209253,126.81
2021-09-10 09:30:00,6.44712,1.88041,6.71575,6.44712,1.88041,6.71575,0.0,0.0,0.0,131.11,112.40712,28.68041,116.0083037737,6.44712,1.88041,6.71575,105.96,26.8,109.2966678358,130.87,108.79712,2.69041,108.8303800704,6.44712,1.88041,6.71575,102.35,0.81,102.3532051281,126.55,110.17712,2.70041,110.2102081736,6.44712,1.88041,6.71575,103.73,0.8200000000000001,103.7332410561,126.55
2021-09-10 10:00:00,6.5148,1.90015,6.78625,6.5148,1.90015,6.78625,0.0,0.0,0.0,131.15,114.2648,29.54015,118.0214598328,6.5148,1.90015,6.78625,107.75,27.64,111.2386268344,130.92,110.5948,2.33015,110.6193445382,6.5148,1.90015,6.78625,104.08,0.43,104.0808882552,126.6,112.0248,2.35015,112.0494489949,6.5148,1.90015,6.78625,105.51,0.45,105.5109596203,126.6
2021-09-10 10:30:00,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23,0.0,0.0,0.0,131.04,112.4508,30.1344,116.4184885832,7.9008,2.3044000000000002,8.23,104.55,27.83,108.190625287,130.8,108.8608,2.5544000000000002,108.8907651548,7.9008,2.3044000000000002,8.23,100.96,0.25,100.9603095281,126.49,110.2408,2.5644,110.2706222527,7.9008,2.3044000000000002,8.23,102.34,0.26,102.3403302711,126.49
2021-09-10 11:00:00,8.46456,2.46883,8.81725,8.46456,2.46883,8.81725,0.0,0.0,0.0,131.12,114.17456,30.87883,118.2765077831,8.46456,2.46883,8.81725,105.71,28.41,109.4610990261,130.88,110.55456,3.27883,110.6031711253,8.46456,2.46883,8.81725,102.09,0.81,102.0932132906,126.55,111.95456,3.28883,112.0028566938,8.46456,2.46883,8.81725,103.49,0.8200000000000001,103.4932485721,126.55
2021-09-10 11:30:00,8.52624,2.48682,8.8815,8.52624,2.48682,8.8815,0.0,0.0,0.0,130.99,110.29624,30.67682,114.4828713976,8.52624,2.48682,8.8815,101.77,28.19,105.6021259256,130.75,106.79624,3.12682,106.8420042935,8.52624,2.48682,8.8815,98.27,0.64,98.272084032,126.43,108.13624,3.13682,108.1817269277,8.52624,2.48682,8.8815,99.61,0.65,99.6121207484,126.43
2021-09-10 12:00:00,8.84256,2.5790800000000003,9.211,8.84256,2.5790800000000003,9.211,0.0,0.0,0.0,130.86,108.90256,30.49908,113.0927117696,8.84256,2.5790800000000003,9.211,100.06,27.92,103.8822891546,130.63,105.42256,2.98908,105.4649266638,8.84256,2.5790800000000003,9.211,96.58,0.41000000000000003,96.5808702591,126.29,106.74256,2.99908,106.7846833408,8.84256,2.5790800000000003,9.211,97.9,0.42,97.9009009152,126.29
2021-09-10 12:30:00,8.21808,2.39694,8.5605,8.21808,2.39694,8.5605,0.0,0.0,0.0,130.78,108.59808,30.24694,112.7316298075,8.21808,2.39694,8.5605,100.38,27.85,104.1718143261,130.53,105.12808,2.68694,105.1624117784,8.21808,2.39694,8.5605,96.91,0.29,96.9104339068,126.21,106.45808,2.69694,106.4922357858,8.21808,2.39694,8.5605,98.24,0.30000000000000004,98.2404580608,126.21
2021-09-10 13:00:00,4.99776,1.45768,5.206,4.99776,1.45768,5.206,0.0,0.0,0.0,131.0,108.08776,30.21768,112.2322237435,4.99776,1.45768,5.206,103.09,28.76,107.0265653938,130.75,104.55776,2.62768,104.5907733904,4.99776,1.45768,5.206,99.56,1.17,99.5668745116,126.43,105.90776,2.63768,105.9406012065,4.99776,1.45768,5.206,100.91,1.18,100.9168989813,126.43
2021-09-10 13:30:00,3.94584,1.15087,4.11025,3.94584,1.15087,4.11025,0.0,0.0,0.0,131.05,112.75584,28.07087,116.1974750012,3.94584,1.15087,4.11025,108.81,26.92,112.0905995166,130.79,109.06584,2.42087,109.092704002,3.94584,1.15087,4.11025,105.12,1.27,105.1276714286,126.48,110.52584,2.44087,110.5527889927,3.94584,1.15087,4.11025,106.58,1.29,106.5878065259,126.48
2021-09-10 14:00:00,7.38912,2.15516,7.697,7.38912,2.15516,7.697,0.0,0.0,0.0,131.42,108.22912,26.58516,111.4464586615,7.38912,2.15516,7.697,100.84,24.43,103.7570744576,131.17,104.69912,5.6951600000000004,104.8539011015,7.38912,2.15516,7.697,97.31,3.54,97.3743688041,126.81,106.06912,5.74516,106.2245973445,7.38912,2.15516,7.697,98.68,3.59,98.7452808999,126.81
2021-09-10 14:30:00,7.146,2.08425,7.44375,7.146,2.08425,7.44375,0.0,0.0,0.0,132.27,108.066,25.38425,111.0072993278,7.146,2.08425,7.44375,100.92,23.3,103.5747865071,132.0,104.546,6.88425,104.7724153299,7.146,2.08425,7.44375,97.4,4.8,97.5182034289,127.63,105.886,6.94425,106.1134657056,7.146,2.08425,7.44375,98.74,4.86,98.8595326714,127.63
2021-09-10 15:00:00,8.66568,2.5274900000000002,9.02675,8.66568,2.5274900000000002,9.02675,0.0,0.0,0.0,132.62,105.75568,25.41749,108.7672407031,8.66568,2.5274900000000002,9.02675,97.09,22.89,99.7517929663,132.36,102.32568,7.79749,102.6223447294,8.66568,2.5274900000000002,9.02675,93.66,5.27,93.8081473008,127.98,103.63568,7.88749,103.9353966056,8.66568,2.5274900000000002,9.02675,94.97,5.36,95.1211359268,127.98
2021-09-10 15:30:00,3.35016,0.97713,3.48975,3.35016,0.97713,3.48975,0.0,0.0,0.0,132.8,106.22016,23.91713,108.8795274506,3.35016,0.97713,3.48975,102.87,22.94,105.3967765162,132.53,102.67016,6.17713,102.8558150493,3.35016,0.97713,3.48975,99.32,5.2,99.4560324968,128.16,104.04016,6.24713,104.2275468677,3.35016,0.97713,3.48975,100.69,5.27,100.827818582,128.16
2021-09-10 16:00:00,3.46992,1.01206,3.6145,3.46992,1.01206,3.6145,0.0,0.0,0.0,132.8,106.66992,23.97206,109.3303777248,3.46992,1.01206,3.6145,103.2,22.96,105.7232311273,132.53,103.10992,6.22206,103.2974812522,3.46992,1.01206,3.6145,99.64,5.21,99.776117884,128.16,104.46992,6.30206,104.6598306183,3.46992,1.01206,3.6145,101.0,5.29,101.1384402688,128.16
2021-09-10 16:30:00,2.54832,0.74326,2.6545,2.54832,0.74326,2.6545,0.0,0.0,0.0,132.8,110.70832,23.60326,113.1964928779,2.54832,0.74326,2.6545,108.16,22.86,110.5493790123,132.53,107.00832,6.05326,107.1793940357,2.54832,0.74326,2.6545,104.46,5.31,104.5948741574,128.16,108.46832,6.12326,108.641017837,2.54832,0.74326,2.6545,105.92,5.38,106.0565452954,128.16
2021-09-10 17:00:00,6.59328,1.92304,6.868,6.59328,1.92304,6.868,0.0,0.0,0.0,132.86,109.81328,22.61304,112.1173761841,6.59328,1.92304,6.868,103.22,20.69,105.2731898443,132.58,106.22328,9.52304,106.6493014736,6.59328,1.92304,6.868,99.63,7.6,99.9194520601,128.24,107.60328,9.62304,108.0327208099,6.59328,1.92304,6.868,101.01,7.7,101.3030606645,128.24
2021-09-10 17:30:00,2.96088,0.8635900000000001,3.08425,2.96088,0.8635900000000001,3.08425,0.0,0.0,0.0,133.09,112.19088,21.58359,114.2481724688,2.96088,0.8635900000000001,3.08425,109.23,20.72,111.1778363704,132.81,108.45088,8.30359,108.7682995163,2.96088,0.8635900000000001,3.08425,105.49,7.44,105.752038751,128.45,109.91088,8.41359,110.2324364199,2.96088,0.8635900000000001,3.08425,106.95,7.55,107.2161601625,128.45
2021-09-10 18:00:00,5.3628,1.5641500000000002,5.58625,5.3628,1.5641500000000002,5.58625,0.0,0.0,0.0,132.9,107.9528,19.66415,109.7291475546,5.3628,1.5641500000000002,5.58625,102.59,18.1,104.1744599218,132.62,104.3728,11.69415,105.0258754977,5.3628,1.5641500000000002,5.58625,99.01,10.13,99.5268657198,128.28,105.7428,11.83415,106.4029457208,5.3628,1.5641500000000002,5.58625,100.38,10.27,100.9040004162,128.28
2021-09-10 18:30:00,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,133.51,107.3264,17.9252,108.81299983,5.3664,1.5652,5.59,101.96,16.36,103.2641815927,133.22,103.7564,13.4852,104.6290646044,5.3664,1.5652,5.59,98.39,11.92,99.1094268977,128.88,105.1164,13.645199999999999,105.9983444776,5.3664,1.5652,5.59,99.75,12.08,100.4787982611,128.88
2021-09-10 19:00:00,5.4852,1.59985,5.71375,5.4852,1.59985,5.71375,0.0,0.0,0.0,133.51,106.2352,17.34985,107.6426263804,5.4852,1.59985,5.71375,100.75,15.75,101.9736485569,133.22,102.6752,14.14985,103.6456219532,5.4852,1.59985,5.71375,97.19,12.55,97.9969315846,128.88,104.0252,14.32985,105.0075560903,5.4852,1.59985,5.71375,98.54,12.73,99.3588672439,128.88
2021-09-10 19:30:00,4.76208,1.38894,4.9605,4.76208,1.38894,4.9605,0.0,0.0,0.0,133.61,104.54208,16.45894,105.8297840716,4.76208,1.38894,4.9605,99.78,15.07,100.911611324,133.35,101.03208,14.61894,102.0842524381,4.76208,1.38894,4.9605,96.27,13.23,97.1748208128,129.0,102.36208,14.79894,103.4263218289,4.76208,1.38894,4.9605,97.6,13.41,98.5169432128,129.0
2021-09-10 20:00:00,1.41432,0.41251000000000004,1.4732500000000002,1.41432,0.41251000000000004,1.4732500000000002,0.0,0.0,0.0,133.61,106.84432,16.85251,108.1652245852,1.41432,0.41251000000000004,1.4732500000000002,105.43,16.44,106.7040697443,133.35,103.18432,12.20251,103.903345202,1.41432,0.41251000000000004,1.4732500000000002,101.77,11.79,102.4506564157,129.0,104.60432,12.36251,105.3323094599,1.41432,0.41251000000000004,1.4732500000000002,103.19,11.95,103.8796351553,129.0
2021-09-10 20:30:00,5.16816,1.50738,5.3835,5.16816,1.50738,5.3835,0.0,0.0,0.0,133.33,105.71816,15.59738,106.8625641497,5.16816,1.50738,5.3835,100.55,14.09,101.5324115738,133.06,102.16816,15.79738,103.3822525033,5.16816,1.50738,5.3835,97.0,14.29,98.0469484482,129.34,103.51816,15.99738,104.7469599399,5.16816,1.50738,5.3835,98.35,14.49,99.4116824121,129.34
2021-09-10 21:00:00,4.65576,1.35793,4.84975,4.65576,1.35793,4.84975,0.0,0.0,0.0,133.96,101.33576,14.08793,102.3103417376,4.65576,1.35793,4.84975,96.68,12.73,97.5144876416,133.7,97.91576,16.60793,99.3142456814,4.65576,1.35793,4.84975,93.26,15.25,94.4986248577,129.34,99.19576,16.80793,100.6096680884,4.65576,1.35793,4.84975,94.54,15.45,95.794123515,129.34
2021-09-10 21:30:00,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,132.46,98.60248,12.75864,99.4245038046,0.85248,0.24864000000000003,0.888,97.75,12.51,98.5472607433,132.2,95.15248,15.47864,96.4032299583,0.85248,0.24864000000000003,0.888,94.3,15.23,95.5219498335,127.88,96.45248,15.68864,97.7200814736,0.85248,0.24864000000000003,0.888,95.6,15.44,96.8388021405,127.88
2021-09-10 22:00:00,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,132.46,94.32296,10.63378,94.9204828277,0.7329600000000001,0.21378000000000003,0.7635000000000001,93.59,10.42,94.1682775673,132.2,90.98296,17.76378,92.7008677966,0.7329600000000001,0.21378000000000003,0.7635000000000001,90.25,17.55,91.9405514449,127.88,92.23296,18.01378,93.9756094966,0.7329600000000001,0.21378000000000003,0.7635000000000001,91.5,17.8,93.2152884456,127.88
2021-09-10 22:30:00,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,133.5,90.15024,9.01132,90.5995014346,0.6902400000000001,0.20132000000000003,0.719,89.46,8.81,89.8927566604,133.24,86.90024,19.42132,89.0440305838,0.6902400000000001,0.20132000000000003,0.719,86.21,19.22,88.3265107428,128.87,88.10024,19.68132,90.2718485742,0.6902400000000001,0.20132000000000003,0.719,87.41,19.48,89.5543326702,128.87
2021-09-10 23:00:00,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,133.5,86.51176,7.87593,86.8695279811,0.67176,0.19593000000000002,0.6997500000000001,85.84,7.68,86.1828753292,133.24,83.36176,20.46593,85.83727233,0.67176,0.19593000000000002,0.6997500000000001,82.69,20.27,85.138175926,128.87,84.50176,20.74593,87.0111547715,0.67176,0.19593000000000002,0.6997500000000001,83.83,20.55,86.3120582538,128.87
2021-09-10 23:30:00,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,133.41,82.42896,7.05678,82.7304755858,0.70896,0.20678000000000002,0.7385,81.72,6.85,82.0065905888,133.15,79.39896,21.35678,82.2210855015,0.70896,0.20678000000000002,0.7385,78.69,21.15,81.4827503218,128.77,80.49896,21.65678,83.3612540756,0.70896,0.20678000000000002,0.7385,79.79,21.45,82.6229181281,128.77
2021-09-11 00:00:00,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,133.59,78.94664,6.03027,79.1766134888,0.68664,0.20027,0.71525,78.26,5.83,78.4768532753,133.32,75.97664,22.61027,79.2696293366,0.68664,0.20027,0.71525,75.29,22.41,78.5543900746,128.93,77.01664,22.92027,80.3548481037,0.68664,0.20027,0.71525,76.33,22.72,79.6396088639,128.93
2021-09-11 00:30:00,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,134.36,75.78704,4.82622,75.9405545901,0.7070400000000001,0.20622000000000001,0.7365,75.08,4.62,75.2220100768,134.1,72.91704,23.85622,76.7203620628,0.7070400000000001,0.20622000000000001,0.7365,72.21,23.65,75.9842523159,129.67,73.90704,24.17622,77.7607881586,0.7070400000000001,0.20622000000000001,0.7365,73.2,23.97,77.0246772145,129.67
2021-09-11 01:00:00,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,134.36,74.07944,4.21692,74.1993655296,0.7094400000000001,0.20692000000000002,0.739,73.37,4.01,73.4795005427,134.1,71.23944,24.55692,75.3531693521,0.7094400000000001,0.20692000000000002,0.739,70.53,24.35,74.615034678,129.67,72.20944,24.89692,76.3810176065,0.7094400000000001,0.20692000000000002,0.739,71.5,24.69,75.6428853231,129.67
2021-09-11 01:30:00,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,134.68,73.18912,4.05516,73.301375219,0.66912,0.19516000000000003,0.6970000000000001,72.52,3.86,72.6226548675,134.42,70.36912,24.85516,74.629699371,0.66912,0.19516000000000003,0.6970000000000001,69.7,24.66,73.9337920034,129.98,71.31912,25.19516,75.6387001805,0.66912,0.19516000000000003,0.6970000000000001,70.65,25.0,74.9427948505,129.98
2021-09-11 02:00:00,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,135.09,72.586,4.173,72.7058548193,0.6960000000000001,0.203,0.725,71.89,3.9699999999999998,71.9995347207,134.83,69.796,24.803,74.0720623785,0.6960000000000001,0.203,0.725,69.1,24.6,73.3482787801,130.37,70.736,25.153,75.0749965368,0.6960000000000001,0.203,0.725,70.04,24.95,74.3512212408,130.37
2021-09-11 02:30:00,0.6638400000000001,0.19362000000000001,0.6915,0.6638400000000001,0.19362000000000001,0.6915,0.0,0.0,0.0,135.4,71.87384,3.82362,71.9754746164,0.6638400000000001,0.19362000000000001,0.6915,71.21,3.63,71.3024613881,135.13,69.08384,25.19362,73.5343146963,0.6638400000000001,0.19362000000000001,0.6915,68.42,25.0,72.8443299097,130.66,70.01384,25.53362,74.5245163812,0.6638400000000001,0.19362000000000001,0.6915,69.35,25.34,73.834531894,130.66
2021-09-11 03:00:00,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,135.4,69.97136,3.16998,70.0431295235,0.65136,0.18998,0.6785,69.32,2.98,69.3840240978,135.13,67.24136,25.87998,72.049801245,0.65136,0.18998,0.6785,66.59,25.69,71.3736940336,130.66,68.14136,26.23998,73.0190488369,0.65136,0.18998,0.6785,67.49,26.05,72.3429512807,130.66
2021-09-11 03:30:00,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0,135.72,69.21792,3.10356,69.2874630348,0.6979200000000001,0.20356000000000002,0.727,68.52,2.9,68.5813414859,135.46,66.48792,26.05356,71.4103038406,0.6979200000000001,0.20356000000000002,0.727,65.79,25.85,70.6862546751,130.98,67.39792,26.41356,72.3889202309,0.6979200000000001,0.20356000000000002,0.727,66.7,26.21,71.6648735435,130.98
