Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-11 04:00:00,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,135.72,68.6916,3.3863,68.7750168175,0.7416,0.21630000000000002,0.7725000000000001,67.95,3.17,68.0239031518,135.46,66.0016,25.8363,70.878244901,0.7416,0.21630000000000002,0.7725000000000001,65.26,25.62,70.1088582135,130.98,66.8916,26.1963,71.8382369233,0.7416,0.21630000000000002,0.7725000000000001,66.15,25.98,71.0688602695,130.98
2021-09-11 04:30:00,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,135.63,68.54816,3.18238,68.6219919694,0.72816,0.21238,0.7585000000000001,67.82,2.9699999999999998,67.8850005524,135.37,65.83816,26.03238,70.7979386751,0.72816,0.21238,0.7585000000000001,65.11,25.82,70.0427333847,130.88,66.71816,26.39238,71.7486626764,0.72816,0.21238,0.7585000000000001,65.99,26.18,70.9934680094,130.88
2021-09-11 05:00:00,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,135.76,68.53344,3.40517,68.6179829269,0.7034400000000001,0.20517000000000002,0.73275,67.83,3.2,67.9054408718,135.49,65.84344,25.81517,70.7232747627,0.7034400000000001,0.20517000000000002,0.73275,65.14,25.61,69.9935118422,131.0,66.73344,26.17517,71.6832723776,0.7034400000000001,0.20517000000000002,0.73275,66.03,25.97,70.9535185879,131.0
2021-09-11 05:30:00,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,135.62,69.62264,3.8707700000000003,69.7301574712,0.7226400000000001,0.21077,0.75275,68.9,3.66,68.9971419698,135.36,66.89264,25.33077,71.5281286975,0.7226400000000001,0.21077,0.75275,66.17,25.12,70.77770341,130.86,67.78264,25.68077,72.4843999297,0.7226400000000001,0.21077,0.75275,67.06,25.47,71.7339842752,130.86
2021-09-11 06:00:00,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,135.62,70.62952,3.97986,70.7415604935,0.71952,0.20986000000000002,0.7495,69.91,3.77,70.011577614,135.36,67.87952,25.18986,72.4027505158,0.71952,0.20986000000000002,0.7495,67.16,24.98,71.6551882281,130.86,68.78952,25.54986,73.3811515844,0.71952,0.20986000000000002,0.7495,68.07,25.34,72.6336044817,130.86
2021-09-11 06:30:00,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,135.56,74.11264,5.48077,74.3150203362,0.7226400000000001,0.21077,0.75275,73.39,5.27,73.5789711806,135.31,71.28264,23.63077,75.0974570552,0.7226400000000001,0.21077,0.75275,70.56,23.42,74.345208319,130.8,72.24264,23.96077,76.1125320375,0.7226400000000001,0.21077,0.75275,71.52,23.75,75.3602872871,130.8
2021-09-11 07:00:00,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,135.28,76.35544,6.74742,76.6529901194,0.7454400000000001,0.21742000000000003,0.7765000000000001,75.61,6.53,75.891455382,135.02,73.45544,22.34742,76.7796121783,0.7454400000000001,0.21742000000000003,0.7765000000000001,72.71,22.13,76.0031644078,130.52,74.45544,22.66742,77.8294576304,0.7454400000000001,0.21742000000000003,0.7765000000000001,73.71,22.45,77.0530116219,130.52
2021-09-11 07:30:00,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,134.51,80.26072,8.02521,80.6609395585,0.84072,0.24521,0.87575,79.42,7.78,79.8001553883,134.25,77.29072,20.92521,80.0732153199,0.84072,0.24521,0.87575,76.45,20.68,79.197631909,129.78,78.31072,21.22521,81.1361719978,0.84072,0.24521,0.87575,77.47,20.98,80.2605837258,129.78
2021-09-11 08:00:00,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,134.51,84.02432,9.05001,84.5102895064,0.9943200000000001,0.29001000000000005,1.03575,83.03,8.76,83.4908288377,134.25,80.95432,19.82001,83.3452741495,0.9943200000000001,0.29001000000000005,1.03575,79.96,19.53,82.3105248434,129.78,82.05432,20.10001,84.4803044068,0.9943200000000001,0.29001000000000005,1.03575,81.06,19.81,83.4455493121,129.78
2021-09-11 08:30:00,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,134.11,88.72512,11.09816,89.4165313261,1.3651200000000001,0.39816,1.422,87.36,10.7,88.0128377,133.86,85.53512,17.65816,87.3388079149,1.3651200000000001,0.39816,1.422,84.17,17.26,85.9214554113,129.42,86.68512,17.90816,88.5156044096,1.3651200000000001,0.39816,1.422,85.32,17.51,87.0982347697,129.42
2021-09-11 09:00:00,1.86192,0.5430600000000001,1.9395,1.86192,0.5430600000000001,1.9395,0.0,0.0,0.0,133.21,92.06192,12.78306,92.9451652161,1.86192,0.5430600000000001,1.9395,90.2,12.24,91.026686197,132.95,88.81192,16.29306,90.2940803057,1.86192,0.5430600000000001,1.9395,86.95,15.75,88.3649534601,128.55,90.01192,16.51306,91.5140802972,1.86192,0.5430600000000001,1.9395,88.15,15.97,89.5849507451,128.55
2021-09-11 09:30:00,3.6948,1.07765,3.84875,3.6948,1.07765,3.84875,0.0,0.0,0.0,133.18,91.9648,13.58765,92.9631576032,3.6948,1.07765,3.84875,88.27,12.51,89.1520779343,132.92,88.7548,16.55765,90.2860470757,3.6948,1.07765,3.84875,85.06,15.48,86.4571223208,128.52,89.9348,16.77765,91.4863803556,3.6948,1.07765,3.84875,86.24,15.7,87.6574446354,128.52
2021-09-11 10:00:00,4.1184,1.2012,4.29,4.1184,1.2012,4.29,0.0,0.0,0.0,133.18,91.3784,14.3912,92.5046951457,4.1184,1.2012,4.29,87.26,13.19,88.2512532489,132.92,88.1884,15.9912,89.6265160095,4.1184,1.2012,4.29,84.07,14.79,85.361050837,128.52,89.3584,16.2012,90.8152109065,4.1184,1.2012,4.29,85.24,15.0,86.549740612,128.52
2021-09-11 10:30:00,4.03464,1.17677,4.20275,4.03464,1.17677,4.20275,0.0,0.0,0.0,133.03,90.75464,14.86677,91.9642622531,4.03464,1.17677,4.20275,86.72,13.69,87.7939320227,132.77,87.58464,15.356770000000001,88.9207486966,4.03464,1.17677,4.20275,83.55,14.18,84.74476326,128.37,88.74464,15.56677,90.0995863307,4.03464,1.17677,4.20275,84.71,14.39,85.9235485766,128.37
2021-09-11 11:00:00,4.92528,1.43654,5.1305,4.92528,1.43654,5.1305,0.0,0.0,0.0,132.7,90.52528,15.30654,91.8102199423,4.92528,1.43654,5.1305,85.6,13.87,86.7164165542,132.44,87.38528,15.41654,88.7347556837,4.92528,1.43654,5.1305,82.46,13.98,83.6366666002,128.04,88.53528,15.60654,89.9002775049,4.92528,1.43654,5.1305,83.61,14.17,84.8022464325,128.04
2021-09-11 11:30:00,5.71176,1.66593,5.94975,5.71176,1.66593,5.94975,0.0,0.0,0.0,132.75,89.91176,15.69593,91.2715005073,5.71176,1.66593,5.94975,84.2,14.03,85.3608862419,132.5,86.80176,15.56593,88.1864145765,5.71176,1.66593,5.94975,81.09,13.9,82.2727056806,128.11,87.93176,15.75593,89.3322100189,5.71176,1.66593,5.94975,82.22,14.09,83.418562083,128.11
2021-09-11 12:00:00,4.87896,1.42303,5.08225,4.87896,1.42303,5.08225,0.0,0.0,0.0,132.82,92.61896,14.53303,93.7522304399,4.87896,1.42303,5.08225,87.74,13.11,88.7140332755,132.57,89.41896,16.26303,90.8858435196,4.87896,1.42303,5.08225,84.54,14.84,85.832611518,128.18,90.58896,16.47303,92.0745371493,4.87896,1.42303,5.08225,85.71,15.05,87.0212996915,128.18
2021-09-11 12:30:00,4.49976,1.31243,4.68725,4.49976,1.31243,4.68725,0.0,0.0,0.0,133.08,87.27976,13.892430000000001,88.3784822056,4.49976,1.31243,4.68725,82.78,12.58,83.7304293552,132.82,84.19976,16.70243,85.8403794957,4.49976,1.31243,4.68725,79.7,15.39,81.1722988463,128.44,85.30976,16.92243,86.9719712802,4.49976,1.31243,4.68725,80.81,15.61,82.3038771869,128.44
2021-09-11 13:00:00,5.28552,1.54161,5.50575,5.28552,1.54161,5.50575,0.0,0.0,0.0,133.08,89.24552,14.04161,90.3433984941,5.28552,1.54161,5.50575,83.96,12.5,84.8854027498,132.82,86.12552,17.03161,87.7933991509,5.28552,1.54161,5.50575,80.84,15.49,82.310665773,128.44,87.25552,17.25161,88.9446109557,5.28552,1.54161,5.50575,81.97,15.71,83.461877525,128.44
2021-09-11 13:30:00,6.10728,1.78129,6.36175,6.10728,1.78129,6.36175,0.0,0.0,0.0,133.21,86.78728,13.70129,87.8621495154,6.10728,1.78129,6.36175,80.68,11.92,81.5558017556,132.93,83.73728,17.99129,85.6482257707,6.10728,1.78129,6.36175,77.63,16.21,79.304356753,128.56,84.82728,18.21129,86.7601205374,6.10728,1.78129,6.36175,78.72,16.43,80.4163123999,128.56
2021-09-11 14:00:00,6.20544,1.80992,6.464,6.20544,1.80992,6.464,0.0,0.0,0.0,133.54,81.81544,13.30992,82.8910139448,6.20544,1.80992,6.464,75.61,11.5,76.4795534767,133.27,78.90544,18.55992,81.0588618968,6.20544,1.80992,6.464,72.7,16.75,74.6046412765,128.88,79.91544,18.78992,82.0946931537,6.20544,1.80992,6.464,73.71,16.98,75.6404951068,128.88
2021-09-11 14:30:00,6.0996,1.77905,6.35375,6.0996,1.77905,6.35375,0.0,0.0,0.0,133.83,84.5096,12.62905,85.4480274557,6.0996,1.77905,6.35375,78.41,10.85,79.1571260216,133.55,81.5096,19.27905,83.758561718,6.0996,1.77905,6.35375,75.41,17.5,77.4139399592,129.15,82.5696,19.52905,84.8476436801,6.0996,1.77905,6.35375,76.47,17.75,78.5030152287,129.15
2021-09-11 15:00:00,5.23008,1.5254400000000001,5.448,5.23008,1.5254400000000001,5.448,0.0,0.0,0.0,134.16,85.27008,12.17544,86.1349399628,5.23008,1.5254400000000001,5.448,80.04,10.65,80.7454277343,133.89,82.24008,19.31544,84.4779082411,5.23008,1.5254400000000001,5.448,77.01,17.79,79.0381186517,129.47,83.32008,19.57544,85.5887468211,5.23008,1.5254400000000001,5.448,78.09,18.05,80.1489276285,129.47
2021-09-11 15:30:00,5.33952,1.55736,5.562,5.33952,1.55736,5.562,0.0,0.0,0.0,134.57,81.40952,11.16736,82.1718922503,5.33952,1.55736,5.562,76.07,9.61,76.6746177036,134.31,78.47952,20.46736,81.1045491005,5.33952,1.55736,5.562,73.14,18.91,75.5450044675,129.86,79.49952,20.71736,82.1546266841,5.33952,1.55736,5.562,74.16,19.16,76.5951121156,129.86
2021-09-11 16:00:00,5.33112,1.55491,5.55325,5.33112,1.55491,5.55325,0.0,0.0,0.0,134.57,80.54112,10.21491,81.1863067097,5.33112,1.55491,5.55325,75.21,8.66,75.7069329718,134.31,77.62112,21.42491,80.5236924052,5.33112,1.55491,5.55325,72.29,19.87,74.9710677528,129.86,78.62112,21.71491,81.5648075236,5.33112,1.55491,5.55325,73.29,20.16,76.0121681049,129.86
2021-09-11 16:30:00,3.99072,1.16396,4.157,3.99072,1.16396,4.157,0.0,0.0,0.0,134.39,84.68072,9.99396,85.2684207441,3.99072,1.16396,4.157,80.69,8.83,81.1717007337,134.12,81.65072,20.76396,84.249522915,3.99072,1.16396,4.157,77.66,19.6,80.0951658966,129.7,82.71072,21.04396,85.345834435,3.99072,1.16396,4.157,78.72,19.88,81.1914576787,129.7
2021-09-11 17:00:00,3.09024,0.9013200000000001,3.219,3.09024,0.9013200000000001,3.219,0.0,0.0,0.0,134.39,87.13024,10.07132,87.7103768604,3.09024,0.9013200000000001,3.219,84.04,9.17,84.5388106138,134.12,84.00024,20.00132,86.348671801,3.09024,0.9013200000000001,3.219,80.91,19.1,83.1338565207,129.7,85.12024,20.26132,87.4984362477,3.09024,0.9013200000000001,3.219,82.03,19.36,84.2836312697,129.7
2021-09-11 17:30:00,3.01848,0.8803900000000001,3.14425,3.01848,0.8803900000000001,3.14425,0.0,0.0,0.0,133.58,88.84848,10.43039,89.4586241447,3.01848,0.8803900000000001,3.14425,85.83,9.55,86.3596630378,133.3,85.67848,19.44039,87.8563071069,3.01848,0.8803900000000001,3.14425,82.66,18.56,84.7180571071,128.93,86.80848,19.71039,89.018041283,3.01848,0.8803900000000001,3.14425,83.79,18.83,85.8797589657,128.93
2021-09-11 18:00:00,2.64264,0.7707700000000001,2.75275,2.64264,0.7707700000000001,2.75275,0.0,0.0,0.0,133.58,90.90264,10.38077,91.493444272,2.64264,0.7707700000000001,2.75275,88.26,9.61,88.781640557,133.3,87.66264,19.35077,89.7729956689,2.64264,0.7707700000000001,2.75275,85.02,18.58,87.0265292885,128.93,88.85264,19.61077,90.9910651381,2.64264,0.7707700000000001,2.75275,86.21,18.84,88.2446015346,128.93
2021-09-11 18:30:00,2.17728,0.63504,2.268,2.17728,0.63504,2.268,0.0,0.0,0.0,133.7,93.43728,10.30504,94.003825152,2.17728,0.63504,2.268,91.26,9.67,91.7708913545,133.42,90.11728,19.14504,92.1284793709,2.17728,0.63504,2.268,87.94,18.51,89.8669221683,129.05,91.33728,19.41504,93.3779550858,2.17728,0.63504,2.268,89.16,18.78,91.1163761351,129.05
2021-09-11 19:00:00,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,133.7,94.57152,10.29211,95.1299107713,1.72152,0.5021100000000001,1.79325,92.85,9.79,93.3646967542,133.42,91.22152,18.85211,93.1491694142,1.72152,0.5021100000000001,1.79325,89.5,18.35,91.3617671677,129.05,92.45152,19.11211,94.4063361166,1.72152,0.5021100000000001,1.79325,90.73,18.61,92.6189235524,129.05
2021-09-11 19:30:00,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,133.62,95.10944,10.17192,95.6518349725,1.30944,0.38192000000000004,1.3639999999999999,93.8,9.79,94.3095122456,133.35,91.72944,18.75192,93.6265168977,1.30944,0.38192000000000004,1.3639999999999999,90.42,18.37,92.2671843073,128.99,92.98944,19.01192,94.9130605006,1.30944,0.38192000000000004,1.3639999999999999,91.68,18.63,93.5537241375,128.99
2021-09-11 20:00:00,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,133.62,96.11616,10.03888,96.6389948458,0.71616,0.20888,0.746,95.4,9.83,95.9051036181,133.35,92.69616,18.44888,94.5142277755,0.71616,0.20888,0.746,91.98,18.24,93.771093627,128.99,93.96616,18.71888,95.8125028042,0.71616,0.20888,0.746,93.25,18.51,95.0693567876,128.99
2021-09-11 20:30:00,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,133.76,96.068,9.5015,96.5367242362,1.308,0.3815,1.3625,94.76,9.12,95.1978571187,133.49,92.658,19.4515,94.6776943966,1.308,0.3815,1.3625,91.35,19.07,93.3192766796,129.12,93.918,19.7115,95.9642326924,1.308,0.3815,1.3625,92.61,19.33,94.6058190599,129.12
2021-09-11 21:00:00,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0,133.76,93.00832,8.62576,93.4074479086,1.04832,0.30576000000000003,1.092,91.96,8.32,92.3356052669,133.49,89.67832,20.10576,91.904530156,1.04832,0.30576000000000003,1.092,88.63,19.8,90.8147394424,129.12,90.91832,20.38576,93.1757485744,1.04832,0.30576000000000003,1.092,89.87,20.08,92.0859560411,129.12
2021-09-11 21:30:00,0.66,0.1925,0.6875,0.66,0.1925,0.6875,0.0,0.0,0.0,132.63,89.82,7.1425,90.1035388109,0.66,0.1925,0.6875,89.16,6.95,89.4304651671,132.36,86.57,20.9125,89.060078353,0.66,0.1925,0.6875,85.91,20.72,88.3733359108,128.03,87.77,21.2225,90.2993211838,0.66,0.1925,0.6875,87.11,21.03,89.6125716627,128.03
2021-09-11 22:00:00,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,132.63,87.08592,6.41131,87.3216030439,0.6559200000000001,0.19131,0.68325,86.43,6.22,86.6535244523,132.36,83.90592,21.88131,86.7121395098,0.6559200000000001,0.19131,0.68325,83.25,21.69,86.0291729589,128.03,85.05592,22.18131,87.9006259384,0.6559200000000001,0.19131,0.68325,84.4,21.99,87.2176593357,128.03
2021-09-11 22:30:00,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,133.22,83.9252,5.5811,84.1105693254,0.6552,0.19110000000000002,0.6825,83.27,5.39,83.4442628345,132.95,80.8152,22.9811,84.0192091623,0.6552,0.19110000000000002,0.6825,80.16,22.79,83.3367247977,128.58,81.9252,23.3011,85.1744072844,0.6552,0.19110000000000002,0.6825,81.27,23.11,84.4919226909,128.58
2021-09-11 23:00:00,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.0,0.0,0.0,133.99,80.52984000000001,4.42537,80.6513423947,0.6698400000000001,0.19537000000000002,0.6977500000000001,79.86,4.23,79.9719482069,133.73,77.48984,24.40537,81.2422143227,0.6698400000000001,0.19537000000000002,0.6977500000000001,76.82,24.21,80.5446242775,129.32,78.55984,24.73537,82.3619268222,0.6698400000000001,0.19537000000000002,0.6977500000000001,77.89,24.54,81.664335545,129.32
2021-09-11 23:30:00,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,134.6,77.442,3.68725,77.5297309202,0.642,0.18725000000000003,0.6687500000000001,76.8,3.5,76.8797112378,134.33,74.492,25.26725,78.660612676,0.642,0.18725000000000003,0.6687500000000001,73.85,25.08,77.9924925874,129.9,75.512,25.62725,79.7421976532,0.642,0.18725000000000003,0.6687500000000001,74.87,25.44,79.0740823532,129.9
2021-09-12 00:00:00,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,135.07,74.81848,3.11914,74.8834693631,0.6484800000000001,0.18914,0.6755,74.17,2.93,74.2278505684,134.8,71.91848,26.09914,76.5077308136,0.6484800000000001,0.18914,0.6755,71.27,25.91,75.8336402924,130.34,72.89848,26.44914,77.5483422972,0.6484800000000001,0.18914,0.6755,72.25,26.26,76.8742486142,130.34
2021-09-12 00:30:00,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.0,0.0,0.0,135.74,72.15352,4.90061,72.3197512908,0.6535200000000001,0.19061000000000003,0.6807500000000001,71.5,4.71,71.6549656339,135.47,69.11352,25.71061,73.740857829,0.6535200000000001,0.19061000000000003,0.6807500000000001,68.46,25.52,73.0619052585,130.97,70.06352,26.10061,74.7672299685,0.6535200000000001,0.19061000000000003,0.6807500000000001,69.41,25.91,74.088300021,130.97
2021-09-12 01:00:00,0.68232,0.19901000000000002,0.7107500000000001,0.68232,0.19901000000000002,0.7107500000000001,0.0,0.0,0.0,136.36,70.74232,24.68901,74.9267846218,0.68232,0.19901000000000002,0.7107500000000001,70.06,24.49,74.2170041163,136.1,66.22232,15.17901,67.9396644882,0.68232,0.19901000000000002,0.7107500000000001,65.54,14.98,67.2301420495,131.57,67.13232,15.38901,68.8735799662,0.68232,0.19901000000000002,0.7107500000000001,66.45,15.19,68.1640565107,131.57
2021-09-12 01:30:00,0.62472,0.18221,0.65075,0.62472,0.18221,0.65075,0.0,0.0,0.0,135.87,69.65472,25.24221,74.0874428224,0.62472,0.18221,0.65075,69.03,25.06,73.4380317002,135.6,65.18472,15.68221,67.0446077769,0.62472,0.18221,0.65075,64.56,15.5,66.3946052025,131.12,66.06472,15.89221,67.9493161655,0.62472,0.18221,0.65075,65.44,15.71,67.299314261,131.12
2021-09-12 02:00:00,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,135.87,68.72688,25.43159,73.2813059686,0.65688,0.19159,0.68425,68.07,25.24,72.5987775379,135.6,64.32688,15.85159,66.2511916577,0.65688,0.19159,0.68425,63.67,15.66,65.567556764,131.12,65.19688,16.08159,67.1509545626,0.65688,0.19159,0.68425,64.54,15.89,66.4673130193,131.12
2021-09-12 02:30:00,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,135.75,67.81104,25.55572,72.4667645932,0.6710400000000001,0.19572,0.6990000000000001,67.14,25.36,71.769834889,135.48,63.46104,15.98572,65.4434629417,0.6710400000000001,0.19572,0.6990000000000001,62.79,15.79,64.7449472932,131.0,64.31104,16.20572,66.3214537431,0.6710400000000001,0.19572,0.6990000000000001,63.64,16.01,65.6229357771,131.0
2021-09-12 03:00:00,0.6367200000000001,0.18571000000000001,0.66325,0.6367200000000001,0.18571000000000001,0.66325,0.0,0.0,0.0,135.64,66.53672,25.77571,71.3549040667,0.6367200000000001,0.18571000000000001,0.66325,65.9,25.59,70.6941164454,135.36,62.26672,16.17571,64.3334906061,0.6367200000000001,0.18571000000000001,0.66325,61.63,15.99,63.6705347865,130.88,63.10672,16.38571,65.1993067552,0.6367200000000001,0.18571000000000001,0.66325,62.47,16.2,64.5363533212,130.88
2021-09-12 03:30:00,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,135.82,65.4384,25.7737,70.3311297098,0.6984,0.20370000000000002,0.7275,64.74,25.57,69.6066986719,135.55,61.2384,16.1737,63.338220738,0.6984,0.20370000000000002,0.7275,60.54,15.97,62.6109615004,131.05,62.0684,16.4037,64.1994365415,0.6984,0.20370000000000002,0.7275,61.37,16.2,63.4721742183,131.05
2021-09-12 04:00:00,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,135.7,65.04936,25.89523,70.0141569482,0.6693600000000001,0.19523000000000001,0.69725,64.38,25.7,69.3200865551,135.45,60.87936,16.28523,63.0198793252,0.6693600000000001,0.19523000000000001,0.69725,60.21,16.09,62.3228064195,130.93,61.68936,16.50523,63.8592182427,0.6693600000000001,0.19523000000000001,0.69725,61.02,16.31,63.1621445171,130.93
2021-09-12 04:30:00,0.63216,0.18438000000000002,0.6585000000000001,0.63216,0.18438000000000002,0.6585000000000001,0.0,0.0,0.0,135.73,64.87216,26.15438,69.9460416053,0.63216,0.18438000000000002,0.6585000000000001,64.24,25.97,69.290825511,135.45,60.69216,16.50438,62.8962069178,0.63216,0.18438000000000002,0.6585000000000001,60.06,16.32,62.2378180851,130.96,61.51216,16.73438,63.7478258598,0.63216,0.18438000000000002,0.6585000000000001,60.88,16.55,63.0894357242,130.96
2021-09-12 05:00:00,0.62448,0.18214000000000002,0.6505000000000001,0.62448,0.18214000000000002,0.6505000000000001,0.0,0.0,0.0,136.02,64.50448,26.35214,69.6797188761,0.62448,0.18214000000000002,0.6505000000000001,63.88,26.17,69.0327697547,135.76,60.35448,16.68214,62.6175458721,0.62448,0.18214000000000002,0.6505000000000001,59.73,16.5,61.9671114382,131.24,61.17448,16.90214,63.4665214097,0.62448,0.18214000000000002,0.6505000000000001,60.55,16.72,62.8160879075,131.24
2021-09-12 05:30:00,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,136.1,65.27448,25.91964,70.2323677303,0.6844800000000001,0.19964,0.713,64.59,25.72,69.5225610863,135.89,61.08448,16.26964,63.2140402332,0.6844800000000001,0.19964,0.713,60.4,16.07,62.5012391877,131.32,61.90448,16.48964,64.0630382623,0.6844800000000001,0.19964,0.713,61.22,16.29,63.3502367794,131.32
2021-09-12 06:00:00,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,136.1,66.81392,25.29656,71.4423953518,0.6739200000000001,0.19656,0.7020000000000001,66.14,25.1,70.7425586193,135.89,62.53392,15.67656,64.4689513177,0.6739200000000001,0.19656,0.7020000000000001,61.86,15.48,63.767468195,131.32,63.36392,15.896560000000001,65.327536136,0.6739200000000001,0.19656,0.7020000000000001,62.69,15.7,64.626048154,131.32
2021-09-12 06:30:00,0.6936,0.2023,0.7225,0.6936,0.2023,0.7225,0.0,0.0,0.0,135.92,68.7436,24.5923,73.0100250668,0.6936,0.2023,0.7225,68.05,24.39,72.2888276292,135.68,64.3436,15.0323,66.0762355484,0.6936,0.2023,0.7225,63.65,14.83,65.3548116056,131.15,65.2136,15.2423,66.9711977961,0.6936,0.2023,0.7225,64.52,15.04,66.2497698109,131.15
2021-09-12 07:00:00,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,135.92,69.36552,24.27161,73.4893626103,0.72552,0.21161000000000002,0.75575,68.64,24.06,72.7346767368,135.68,64.92552,14.72161,66.5736355344,0.72552,0.21161000000000002,0.75575,64.2,14.51,65.8192988416,131.15,65.80552,14.93161,67.4782886539,0.72552,0.21161000000000002,0.75575,65.08,14.72,66.7239447275,131.15
2021-09-12 07:30:00,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,135.61,71.84488,23.46559,75.5798961117,0.94488,0.27559,0.9842500000000001,70.9,23.19,74.5961533861,135.37,67.29488,14.02559,68.7409488519,0.94488,0.27559,0.9842500000000001,66.35,13.75,67.7597594447,130.85,68.18488,14.20559,69.648952956,0.94488,0.27559,0.9842500000000001,67.24,13.93,68.6677690041,130.85
2021-09-12 08:00:00,1.23,0.35875,1.28125,1.23,0.35875,1.28125,0.0,0.0,0.0,135.61,74.8,22.22875,78.0330527825,1.23,0.35875,1.28125,73.57,21.87,76.7518195224,135.37,70.08,12.91875,71.2607921761,1.23,0.35875,1.28125,68.85,12.56,69.986256508,130.85,71.02,13.10875,72.2196630189,1.23,0.35875,1.28125,69.79,12.75,70.9450956726,130.85
2021-09-12 08:30:00,1.8674400000000002,0.5446700000000001,1.9452500000000001,1.8674400000000002,0.5446700000000001,1.9452500000000001,0.0,0.0,0.0,134.66,77.75744,21.27467,80.6153276925,1.8674400000000002,0.5446700000000001,1.9452500000000001,75.89,20.73,78.6703565519,134.42,72.89744,12.09467,73.8939632241,1.8674400000000002,0.5446700000000001,1.9452500000000001,71.03,11.55,71.9629307352,129.95,73.87744,12.26467,74.888572367,1.8674400000000002,0.5446700000000001,1.9452500000000001,72.01,11.72,72.9575116078,129.95
2021-09-12 09:00:00,2.98896,0.8717800000000001,3.1135,2.98896,0.8717800000000001,3.1135,0.0,0.0,0.0,134.66,79.54896,20.46178,82.138428752,2.98896,0.8717800000000001,3.1135,76.56,19.59,79.0265885636,134.42,74.63896,11.42178,75.5078234904,2.98896,0.8717800000000001,3.1135,71.65,10.55,72.4225448324,129.95,75.62896,11.57178,76.5091215676,2.98896,0.8717800000000001,3.1135,72.64,10.7,73.423835367,129.95
2021-09-12 09:30:00,3.9345600000000003,1.14758,4.0985,3.9345600000000003,1.14758,4.0985,0.0,0.0,0.0,133.46,80.84456,19.51758,83.1671738768,3.9345600000000003,1.14758,4.0985,76.91,18.37,79.0734152544,133.22,75.93456,10.61758,76.6732704888,3.9345600000000003,1.14758,4.0985,72.0,9.47,72.620113605,128.78,76.92456,10.75758,77.6731192798,3.9345600000000003,1.14758,4.0985,72.99,9.61,73.619917142,128.78
2021-09-12 10:00:00,3.69816,1.07863,3.85225,3.69816,1.07863,3.85225,0.0,0.0,0.0,133.46,84.62816,17.70863,86.461095537,3.69816,1.07863,3.85225,80.93,16.63,82.6209525484,133.22,79.47816,8.97863,79.9837090517,3.69816,1.07863,3.85225,75.78,7.9,76.190671345,128.78,80.51816,9.08863,81.0294840479,3.69816,1.07863,3.85225,76.82,8.01,77.2364713073,128.78
2021-09-12 10:30:00,4.07208,1.18769,4.24175,4.07208,1.18769,4.24175,0.0,0.0,0.0,132.6,86.35208,16.92769,87.9956158514,4.07208,1.18769,4.24175,82.28,15.74,83.7719881583,132.36,81.13208,8.28769,81.5542776969,4.07208,1.18769,4.24175,77.06,7.1,77.3863915685,127.96,82.19208,8.39769,82.6199686036,4.07208,1.18769,4.24175,78.12,7.21,78.4520139958,127.96
2021-09-12 11:00:00,3.61536,1.05448,3.766,3.61536,1.05448,3.766,0.0,0.0,0.0,132.6,87.72536,15.80448,89.1376484725,3.61536,1.05448,3.766,84.11,14.75,85.3935278578,132.36,82.39536,7.22448,82.7114772012,3.61536,1.05448,3.766,78.78,6.17,79.0212458773,127.96,83.47536,7.31448,83.795210751,3.61536,1.05448,3.766,79.86,6.26,80.1049761251,127.96
2021-09-12 11:30:00,5.59992,1.63331,5.83325,5.59992,1.63331,5.83325,0.0,0.0,0.0,132.64,87.38992,16.16331,88.8721030907,5.59992,1.63331,5.83325,81.79,14.53,83.0706025017,132.36,82.18992,7.6033100000000005,82.540858201,5.59992,1.63331,5.83325,76.59,5.97,76.8223209751,127.98,83.25992,7.6833100000000005,83.613680286,5.59992,1.63331,5.83325,77.66,6.05,77.895302169,127.98
2021-09-12 12:00:00,5.93568,1.7312400000000001,6.183,5.93568,1.7312400000000001,6.183,0.0,0.0,0.0,132.59,86.88568,16.15124,88.3741135322,5.93568,1.7312400000000001,6.183,80.95,14.42,82.2243206114,132.36,81.74568,7.60124,82.0983254896,5.93568,1.7312400000000001,6.183,75.81,5.87,76.0369186646,127.93,82.79568,7.70124,83.1530740514,5.93568,1.7312400000000001,6.183,76.86,5.97,77.0915073144,127.93
2021-09-12 12:30:00,6.67728,1.94754,6.9555,6.67728,1.94754,6.9555,0.0,0.0,0.0,132.39,86.80728,16.52754,88.3666421194,6.67728,1.94754,6.9555,80.13,14.58,81.4456462925,132.14,81.71728,7.98754,82.1067271656,6.67728,1.94754,6.9555,75.04,6.04,75.2826885811,127.74,82.74728,8.06754,83.1396268277,6.67728,1.94754,6.9555,76.07,6.12,76.3157867024,127.74
2021-09-12 13:00:00,4.39848,1.28289,4.58175,4.39848,1.28289,4.58175,0.0,0.0,0.0,132.43,91.78848,15.21289,93.0406206066,4.39848,1.28289,4.58175,87.39,13.93,88.4932596303,132.2,86.28848,6.75289,86.5523154171,4.39848,1.28289,4.58175,81.89,5.47,82.0724862545,127.79,87.38848,6.84289,87.655984281,4.39848,1.28289,4.58175,82.99,5.5600000000000005,83.1760404203,127.79
2021-09-12 13:30:00,2.14992,0.6270600000000001,2.2395,2.14992,0.6270600000000001,2.2395,0.0,0.0,0.0,131.9,95.57992,13.99706,96.5993726473,2.14992,0.6270600000000001,2.2395,93.43,13.37,94.381787438,131.63,89.71992,5.60706,89.8949562915,2.14992,0.6270600000000001,2.2395,87.57,4.98,87.7114889852,127.27,90.90992,5.66706,91.0863827553,2.14992,0.6270600000000001,2.2395,88.76,5.04,88.9029763281,127.27
2021-09-12 14:00:00,2.27136,0.6624800000000001,2.366,2.27136,0.6624800000000001,2.366,0.0,0.0,0.0,131.9,96.69136,14.18248,97.7259527331,2.27136,0.6624800000000001,2.366,94.42,13.52,95.3830530021,131.63,90.76136,5.73248,90.9422112993,2.27136,0.6624800000000001,2.366,88.49,5.07,88.6351228351,127.27,91.99136,5.81248,92.1748080465,2.27136,0.6624800000000001,2.366,89.72,5.15,89.867685516,127.27
2021-09-12 14:30:00,2.41392,0.70406,2.5145,2.41392,0.70406,2.5145,0.0,0.0,0.0,132.3,97.05392,14.94406,98.1977001597,2.41392,0.70406,2.5145,94.64,14.24,95.705314377,132.03,91.11392,6.43406,91.3408098598,2.41392,0.70406,2.5145,88.7,5.73,88.8848856668,127.66,92.32392,6.50406,92.5527363218,2.41392,0.70406,2.5145,89.91,5.8,90.096881744,127.66
2021-09-12 15:00:00,1.9500000000000002,0.5687500000000001,2.03125,1.9500000000000002,0.5687500000000001,2.03125,0.0,0.0,0.0,132.64,97.04,15.21875,98.226126624,1.9500000000000002,0.5687500000000001,2.03125,95.09,14.65,96.2119046688,132.36,91.05,6.66875,91.2938920551,1.9500000000000002,0.5687500000000001,2.03125,89.1,6.1,89.3085662185,127.99,92.28,6.75875,92.5271803394,1.9500000000000002,0.5687500000000001,2.03125,90.33,6.19,90.5418411565,127.99
2021-09-12 15:30:00,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,132.64,96.50912,14.98391,97.6653869191,1.41912,0.41391000000000006,1.47825,95.09,14.57,96.1997557169,132.36,90.52912,6.44391,90.7581706738,1.41912,0.41391000000000006,1.47825,89.11,6.03,89.3137895288,128.02,91.75912,6.52391,91.9907468437,1.41912,0.41391000000000006,1.47825,90.34,6.11,90.5463842459,128.02
2021-09-12 16:00:00,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,132.64,97.17536,14.78323,98.2934101574,1.24536,0.36323000000000005,1.29725,95.93,14.42,97.0077383511,132.36,91.14536,6.24323,91.3589326249,1.24536,0.36323000000000005,1.29725,89.9,5.88,90.0920884429,128.02,92.38536,6.34323,92.6028687955,1.24536,0.36323000000000005,1.29725,91.14,5.98,91.3359731979,128.02
2021-09-12 16:30:00,1.85688,0.54159,1.93425,1.85688,0.54159,1.93425,0.0,0.0,0.0,132.55,98.17688,14.71159,99.2730106669,1.85688,0.54159,1.93425,96.32,14.17,97.3567219046,132.3,92.14688,6.20159,92.3553312606,1.85688,0.54159,1.93425,90.29,5.66,90.4672299786,127.93,93.37688,6.27159,93.5872563956,1.85688,0.54159,1.93425,91.52,5.73,91.6992001056,127.93
2021-09-12 17:00:00,1.8636,0.5435500000000001,1.9412500000000001,1.8636,0.5435500000000001,1.9412500000000001,0.0,0.0,0.0,132.47,98.9336,14.81355,100.0364857068,1.8636,0.5435500000000001,1.9412500000000001,97.07,14.27,98.1132906389,132.22,92.8336,6.31355,93.0480424435,1.8636,0.5435500000000001,1.9412500000000001,90.97,5.77,91.1528046743,127.84,94.0936,6.40355,94.3112454247,1.8636,0.5435500000000001,1.9412500000000001,92.23,5.86,92.4159753506,127.84
2021-09-12 17:30:00,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,132.31,100.24616,14.45388,101.2828082243,1.07616,0.31388000000000005,1.121,99.17,14.14,100.1729928673,132.06,94.02616,5.98388,94.216376412,1.07616,0.31388000000000005,1.121,92.95,5.67,93.1227759466,127.69,95.29616,6.06388,95.4888933405,1.07616,0.31388000000000005,1.121,94.22,5.75,94.3952906664,127.69
2021-09-12 18:00:00,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,132.25,99.4744,14.8592,100.5780894629,0.8544,0.2492,0.89,98.62,14.61,99.6963213965,132.0,93.2844,6.3692,93.5015828315,0.8544,0.2492,0.89,92.43,6.12,92.6323879645,127.64,94.5644,6.4692,94.7854223813,0.8544,0.2492,0.89,93.71,6.22,93.9161993481,127.64
2021-09-12 18:30:00,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,132.01,99.66456,14.88133,100.7694323819,0.7245600000000001,0.21133000000000002,0.75475,98.94,14.67,100.0216601542,131.76,93.45456,6.41133,93.6742223729,0.7245600000000001,0.21133000000000002,0.75475,92.73,6.2,92.9370372887,127.41,94.73456,6.49133,94.9566965704,0.7245600000000001,0.21133000000000002,0.75475,94.01,6.28,94.2195229239,127.41
2021-09-12 19:00:00,0.64392,0.18781,0.6707500000000001,0.64392,0.18781,0.6707500000000001,0.0,0.0,0.0,131.95,99.68392,15.24781,100.8433419536,0.64392,0.18781,0.6707500000000001,99.04,15.06,100.1784667481,131.7,93.47392,6.73781,93.7164436146,0.64392,0.18781,0.6707500000000001,92.83,6.55,93.0607941079,127.35,94.74392,6.84781,94.991067363,0.64392,0.18781,0.6707500000000001,94.1,6.66,94.3353889058,127.35
2021-09-12 19:30:00,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,132.14,100.97656,15.08358,102.0969150124,1.00656,0.29358,1.0485,99.97,14.79,101.058126838,131.89,94.69656,6.59358,94.9258330121,1.00656,0.29358,1.0485,93.69,6.3,93.9015766641,127.53,95.99656,6.68358,96.228944572,1.00656,0.29358,1.0485,94.99,6.39,95.2046858091,127.53
2021-09-12 20:00:00,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,132.14,101.41888,15.33759,102.5720765485,1.32888,0.38759000000000005,1.38425,100.09,14.95,101.2003488136,131.89,95.12888,6.84759,95.3750140176,1.32888,0.38759000000000005,1.38425,93.8,6.46,94.0221867433,127.53,96.42888,6.93759,96.6781208602,1.32888,0.38759000000000005,1.38425,95.1,6.55,95.32529832110001,127.53
2021-09-12 20:30:00,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,132.01,98.96296,16.16503,100.274501479,0.9429600000000001,0.27503,0.9822500000000001,98.02,15.89,99.2996097676,131.76,92.80296,7.61503,93.1148649071,0.9429600000000001,0.27503,0.9822500000000001,91.86,7.34,92.1527818354,127.4,94.08296,7.7150300000000005,94.3987555546,0.9429600000000001,0.27503,0.9822500000000001,93.14,7.44,93.4366801636,127.4
2021-09-12 21:00:00,0.67944,0.19817,0.7077500000000001,0.67944,0.19817,0.7077500000000001,0.0,0.0,0.0,132.08,95.56944,17.36817,97.1348093685,0.67944,0.19817,0.7077500000000001,94.89,17.17,96.4309130933,131.85,89.57944,8.70817,90.0017127363,0.67944,0.19817,0.7077500000000001,88.9,8.51,89.3063833105,127.47,90.80944,8.82817,91.2375524587,0.67944,0.19817,0.7077500000000001,90.13,8.63,90.5422210905,127.47
2021-09-12 21:30:00,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,132.28,92.28,18.25,94.0673211057,0.72,0.21,0.75,91.56,18.04,93.3202828971,132.04,86.52,9.62,87.053172257,0.72,0.21,0.75,85.8,9.41,86.3144721353,127.66,87.69,9.75,88.2303723216,0.72,0.21,0.75,86.97,9.54,87.4916710322,127.66
2021-09-12 22:00:00,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,131.55,88.7452,18.9886,90.7539390495,0.7152000000000001,0.2086,0.745,88.03,18.78,90.0109398907,131.31,83.1652,10.2286,83.791853715,0.7152000000000001,0.2086,0.745,82.45,10.02,83.0566246605,126.95,84.3152,10.3686,84.9503432424,0.7152000000000001,0.2086,0.745,83.6,10.16,84.2151150329,126.95
2021-09-12 22:30:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,132.47,84.94632,20.31476,87.3416667771,0.7363200000000001,0.21476,0.767,84.21,20.1,86.5755976012,132.22,79.58632,11.44476,80.4050052086,0.7363200000000001,0.21476,0.767,78.85,11.23,79.6456866378,127.81,80.68632,11.61476,81.518003441,0.7363200000000001,0.21476,0.767,79.95,11.4,80.7586682654,127.81
2021-09-12 23:00:00,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.0,0.0,0.0,132.47,80.81928,21.08729,83.5250251078,0.7792800000000001,0.22729000000000002,0.8117500000000001,80.04,20.86,82.713609521,132.22,75.71928,12.15729,76.6890413544,0.7792800000000001,0.22729000000000002,0.8117500000000001,74.94,11.93,75.8836510719,127.81,76.75928,12.31729,77.7412548076,0.7792800000000001,0.22729000000000002,0.8117500000000001,75.98,12.09,76.9358726473,127.81
2021-09-12 23:30:00,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,132.57,76.8444,22.39295,80.0406523028,0.7644000000000001,0.22295,0.79625,76.08,22.17,79.244402326,132.33,71.9744,13.24295,73.1825797582,0.7644000000000001,0.22295,0.79625,71.21,13.02,72.3905000673,127.9,72.9644,13.43295,74.1906180933,0.7644000000000001,0.22295,0.79625,72.2,13.21,73.3985292768,127.9
2021-09-13 00:00:00,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,133.6,73.70304,23.72672,77.4280010539,0.74304,0.21672000000000002,0.774,72.96,23.51,76.6542999446,133.36,69.00304,14.40672,70.4909434637,0.74304,0.21672000000000002,0.774,68.26,14.19,69.7193208515,128.88,69.94304,14.60672,71.4519776745,0.74304,0.21672000000000002,0.774,69.2,14.39,70.6803515837,128.88
2021-09-13 00:30:00,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,134.81,71.36936,24.20148,75.3611118615,0.75936,0.22148,0.791,70.61,23.98,74.570855567,134.58,66.80936,14.81148,68.4315024196,0.75936,0.22148,0.791,66.05,14.59,67.6422249782,130.06,67.71936,15.01148,69.3632197249,0.75936,0.22148,0.791,66.96,14.79,68.5739433021,130.06
2021-09-13 01:00:00,0.7360800000000001,0.21469000000000002,0.76675,0.7360800000000001,0.21469000000000002,0.76675,0.0,0.0,0.0,134.81,69.65608,24.71469,73.9106581134,0.7360800000000001,0.21469000000000002,0.76675,68.92,24.5,73.1451734566,134.58,65.20608,15.25469,66.9666964689,0.7360800000000001,0.21469000000000002,0.76675,64.47,15.04,66.2010762752,130.06,66.08608,15.47469,67.8736767854,0.7360800000000001,0.21469000000000002,0.76675,65.35,15.26,67.1080479525,130.06
2021-09-13 01:30:00,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,135.33,68.71888,25.18259,73.1877538087,0.7288800000000001,0.21259000000000003,0.7592500000000001,67.99,24.97,72.4302492057,135.09,64.31888000000001,15.67259,66.2008187394,0.7288800000000001,0.21259000000000003,0.7592500000000001,63.59,15.46,65.4423387418,130.56,65.18888,15.89259,67.0981705605,0.7288800000000001,0.21259000000000003,0.7592500000000001,64.46,15.68,66.3396864629,130.56
2021-09-13 02:00:00,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,135.33,68.59608,25.08594,73.0392125988,0.70608,0.20594,0.7355,67.89,24.88,72.3053697868,135.09,64.20608,15.54594,66.0613121233,0.70608,0.20594,0.7355,63.5,15.34,65.3266071368,130.56,65.06608,15.76594,66.9489330061,0.70608,0.20594,0.7355,64.36,15.56,66.2142220373,130.56
2021-09-13 02:30:00,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,135.54,67.7352,25.2386,72.2844675501,0.7152000000000001,0.2086,0.745,67.02,25.03,71.5414655986,135.3,63.3952,15.6886,65.3076071603,0.7152000000000001,0.2086,0.745,62.68,15.48,64.5632465107,130.76,64.2552,15.9086,66.195273857,0.7152000000000001,0.2086,0.745,63.54,15.7,65.4509098485,130.76
2021-09-13 03:00:00,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,135.54,66.67192,25.40056,71.3465722008,0.72192,0.21056000000000002,0.752,65.95,25.19,70.5970155177,135.3,62.39192,15.80056,64.3615520136,0.72192,0.21056000000000002,0.752,61.67,15.59,63.6100385159,130.76,63.23192,16.03056,65.2323122448,0.72192,0.21056000000000002,0.752,62.51,15.82,64.4807917135,130.76
2021-09-13 03:30:00,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,135.68,66.51368,25.40399,71.1999461732,0.7336800000000001,0.21399,0.7642500000000001,65.78,25.19,70.4382318063,135.45,62.23368,15.79399,64.206549872,0.7336800000000001,0.21399,0.7642500000000001,61.5,15.58,63.4427805191,130.9,63.08368,16.02399,65.0870105156,0.7336800000000001,0.21399,0.7642500000000001,62.35,15.81,64.3232353042,130.9
2021-09-13 04:00:00,0.7096800000000001,0.20699,0.7392500000000001,0.7096800000000001,0.20699,0.7392500000000001,0.0,0.0,0.0,135.83,66.24968,25.39699,70.9508787906,0.7096800000000001,0.20699,0.7392500000000001,65.54,25.19,70.2141559801,135.6,62.00968,15.796990000000001,63.9901969583,0.7096800000000001,0.20699,0.7392500000000001,61.3,15.59,63.2513881271,131.03,62.83968,16.01699,64.8488191964,0.7096800000000001,0.20699,0.7392500000000001,62.13,15.81,64.1100070192,131.03
2021-09-13 04:30:00,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,135.86,67.04584,24.90337,71.5214827773,0.7658400000000001,0.22337,0.7977500000000001,66.28,24.68,70.7258142406,135.6,62.74584,15.33337,64.5922028798,0.7658400000000001,0.22337,0.7977500000000001,61.98,15.11,63.7952388506,131.07,63.58584,15.55337,65.4604183218,0.7658400000000001,0.22337,0.7977500000000001,62.82,15.33,64.6634463975,131.07
2021-09-13 05:00:00,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,135.74,67.7104,24.75595,72.09407277,0.7404000000000001,0.21595000000000003,0.7712500000000001,66.97,24.54,71.324557482,135.49,63.3804,15.20595,65.1789538084,0.7404000000000001,0.21595000000000003,0.7712500000000001,62.64,14.99,64.408615107,130.93,64.2304,15.42595,66.0568256697,0.7404000000000001,0.21595000000000003,0.7712500000000001,63.49,15.21,65.2864779261,130.93
2021-09-13 05:30:00,0.7108800000000001,0.20734000000000002,0.7405,0.7108800000000001,0.20734000000000002,0.7405,0.0,0.0,0.0,135.74,70.49088,23.887340000000002,74.4282820939,0.7108800000000001,0.20734000000000002,0.7405,69.78,23.68,73.6884712828,135.49,65.99088,14.39734,67.5431687312,0.7108800000000001,0.20734000000000002,0.7405,65.28,14.19,66.8044497021,130.93,66.87088,14.60734,68.447709778,0.7108800000000001,0.20734000000000002,0.7405,66.16,14.4,67.7089772482,130.93
2021-09-13 06:00:00,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,135.54,74.5336,22.50355,77.856709997,0.6636000000000001,0.19355000000000003,0.69125,73.87,22.31,77.1654909918,135.32,69.7936,13.16355,71.0241201956,0.6636000000000001,0.19355000000000003,0.69125,69.13,12.97,70.3361770357,130.74,70.7336,13.36355,71.9849056231,0.6636000000000001,0.19355000000000003,0.69125,70.07,13.17,71.2969410283,130.74
2021-09-13 06:30:00,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,133.83,84.87304,16.63797,86.4884672344,0.71304,0.20797000000000002,0.74275,84.16,16.43,85.7487638395,133.6,79.55304,7.78797,79.933338789,0.71304,0.20797000000000002,0.74275,78.84,7.58,79.2035479003,129.09,80.61304,7.90797,80.9999889356,0.71304,0.20797000000000002,0.74275,79.9,7.7,80.2701688051,129.09
2021-09-13 07:00:00,0.64968,0.18949000000000002,0.6767500000000001,0.64968,0.18949000000000002,0.6767500000000001,0.0,0.0,0.0,133.83,92.98968,11.93949,93.7530373266,0.64968,0.18949000000000002,0.6767500000000001,92.34,11.75,93.0845749843,133.6,87.19968,3.45949,87.2682775306,0.64968,0.18949000000000002,0.6767500000000001,86.55,3.27,86.6117509348,129.09,88.35968,3.52949,88.4301438954,0.64968,0.18949000000000002,0.6767500000000001,87.71,3.34,87.7735706235,129.09
2021-09-13 07:30:00,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,133.19,103.61536,6.76448,103.8359331715,0.73536,0.21448,0.766,102.88,6.55,103.0882966199,132.96,97.20536,2.06448,97.2272805873,0.73536,0.21448,0.766,96.47,1.85,96.4877370447,128.47,98.51536,2.07448,98.5371991849,0.73536,0.21448,0.766,97.78,1.8599999999999999,97.7976891343,128.47
2021-09-13 08:00:00,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,132.22,110.39112,2.56241,110.420855457,0.8311200000000001,0.24241000000000001,0.86575,109.56,2.32,109.5845609564,131.99,103.59112,5.64241,103.7446718317,0.8311200000000001,0.24241000000000001,0.86575,102.76,5.4,102.9017861847,127.54,104.99112,5.69241,105.1453223423,0.8311200000000001,0.24241000000000001,0.86575,104.16,5.45,104.3024836713,127.54
2021-09-13 08:30:00,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,131.54,114.46328,1.08554,114.4684273739,1.01328,0.29554,1.0555,113.45,0.79,113.4527505176,131.33,107.43328,8.18554,107.7446644463,1.01328,0.29554,1.0555,106.42,7.89,106.7120822588,126.87,108.89328,8.28554,109.2080427544,1.01328,0.29554,1.0555,107.88,7.99,108.1754801237,126.87
2021-09-13 09:00:00,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,130.95,115.8864,1.8739500000000002,115.9015504364,1.3164,0.38395,1.37125,114.57,1.49,114.5796884269,130.73,108.7764,9.25395,109.169321641,1.3164,0.38395,1.37125,107.46,8.87,107.8254538595,126.3,110.2564,9.36395,110.6533203323,1.3164,0.38395,1.37125,108.94,8.98,109.3094872369,126.3
2021-09-13 09:30:00,5.29848,1.54539,5.5192499999999995,5.29848,1.54539,5.5192499999999995,0.0,0.0,0.0,130.69,116.27848,2.32539,116.3017297798,5.29848,1.54539,5.5192499999999995,110.98,0.78,110.9827410006,130.47,109.37848,9.77539,109.8144350109,5.29848,1.54539,5.5192499999999995,104.08,8.23,104.4048815909,126.06,110.82848,9.87539,111.2675842587,5.29848,1.54539,5.5192499999999995,105.53,8.33,105.8582533391,126.06
2021-09-13 10:00:00,2.80944,0.81942,2.9265,2.80944,0.81942,2.9265,0.0,0.0,0.0,130.96,116.57944,3.50942,116.6322505118,2.80944,0.81942,2.9265,113.77,2.69,113.8017969981,130.74,109.53944,10.79942,110.0705064395,2.80944,0.81942,2.9265,106.73,9.98,107.1955843307,126.32,111.00944,10.93942,111.5471500266,2.80944,0.81942,2.9265,108.2,10.12,108.6722338042,126.32
2021-09-13 10:30:00,3.44088,1.00359,3.58425,3.44088,1.00359,3.58425,0.0,0.0,0.0,130.56,114.94088,3.04359,114.9811694812,3.44088,1.00359,3.58425,111.5,2.04,111.5186603219,130.35,108.01088,10.38359,108.5088436012,3.44088,1.00359,3.58425,104.57,9.38,104.9898533193,125.93,109.46088,10.50359,109.9636742441,3.44088,1.00359,3.58425,106.02,9.5,106.4447762927,125.93
2021-09-13 11:00:00,4.1052,1.1973500000000001,4.27625,4.1052,1.1973500000000001,4.27625,0.0,0.0,0.0,130.64,112.9352,3.65735,112.9944052069,4.1052,1.1973500000000001,4.27625,108.83,2.46,108.857799445,130.42,106.1852,10.96735,106.7500794616,4.1052,1.1973500000000001,4.27625,102.08,9.77,102.5464738545,126.0,107.5852,11.08735,108.1550026077,4.1052,1.1973500000000001,4.27625,103.48,9.89,103.9515391901,126.0
2021-09-13 11:30:00,4.00368,1.16774,4.1705,4.00368,1.16774,4.1705,0.0,0.0,0.0,130.4,112.40368,4.72774,112.5030613052,4.00368,1.16774,4.1705,108.4,3.56,108.4584418107,130.18,105.66368,11.96774,106.3392687197,4.00368,1.16774,4.1705,101.66,10.8,102.2320673761,125.76,107.06368,12.10774,107.7461319169,4.00368,1.16774,4.1705,103.06,10.94,103.6390235384,125.76
2021-09-13 12:00:00,3.22704,0.9412200000000001,3.3615,3.22704,0.9412200000000001,3.3615,0.0,0.0,0.0,130.4,115.68704,6.00122,115.8425908958,3.22704,0.9412200000000001,3.3615,112.46,5.06,112.5737766978,130.18,108.72704,13.07122,109.5099357111,3.22704,0.9412200000000001,3.3615,105.5,12.13,106.1950417863,125.76,110.17704,13.23122,110.968668217,3.22704,0.9412200000000001,3.3615,106.95,12.29,107.6538276143,125.76
2021-09-13 12:30:00,4.32936,1.26273,4.50975,4.32936,1.26273,4.50975,0.0,0.0,0.0,129.88,118.13936,6.7127300000000005,118.3299164424,4.32936,1.26273,4.50975,113.81,5.45,113.9404168853,129.65,111.08936,13.77273,111.9398677722,4.32936,1.26273,4.50975,106.76,12.51,107.4904539948,125.26,112.55936,13.942730000000001,113.419615779,4.32936,1.26273,4.50975,108.23,12.68,108.9702496097,125.26
2021-09-13 13:00:00,3.9828,1.16165,4.14875,3.9828,1.16165,4.14875,0.0,0.0,0.0,129.95,116.9628,5.76165,117.1046249922,3.9828,1.16165,4.14875,112.98,4.6,113.0736061157,129.72,109.9528,12.91165,110.7083056214,3.9828,1.16165,4.14875,105.97,11.75,106.6194325627,125.32,111.4228,13.07165,112.1869350395,3.9828,1.16165,4.14875,107.44,11.91,108.0981114544,125.32
2021-09-13 13:30:00,3.52368,1.02774,3.6705,3.52368,1.02774,3.6705,0.0,0.0,0.0,130.52,112.96368,4.86774,113.0685097268,3.52368,1.02774,3.6705,109.44,3.84,109.5073476987,130.3,106.16368,12.07774,106.8484850368,3.52368,1.02774,3.6705,102.64,11.05,103.2330959528,125.85,107.59368,12.22774,108.2862761455,3.52368,1.02774,3.6705,104.07,11.2,104.6709362717,125.85
2021-09-13 14:00:00,3.6924,1.07695,3.84625,3.6924,1.07695,3.84625,0.0,0.0,0.0,130.52,110.8424,5.44695,110.9761546552,3.6924,1.07695,3.84625,107.15,4.37,107.2390759005,130.3,104.1724,12.69695,104.9433249953,3.6924,1.07695,3.84625,100.48,11.62,101.1496653479,125.85,105.5724,12.84695,106.351190713,3.6924,1.07695,3.84625,101.88,11.77,102.5576291653,125.85
2021-09-13 14:30:00,4.80552,1.40161,5.00575,4.80552,1.40161,5.00575,0.0,0.0,0.0,131.24,109.18552,4.54161,109.2799341099,4.80552,1.40161,5.00575,104.38,3.14,104.4272186741,131.0,102.67552,11.89161,103.3618536776,4.80552,1.40161,5.00575,97.87,10.49,98.4305694386,126.53,104.03552,12.03161,104.7289313459,4.80552,1.40161,5.00575,99.23,10.63,99.7977444635,126.53
2021-09-13 15:00:00,3.29544,0.9611700000000001,3.43275,3.29544,0.9611700000000001,3.43275,0.0,0.0,0.0,131.24,110.95544,4.26117,111.0372335542,3.29544,0.9611700000000001,3.43275,107.66,3.3,107.710564013,131.0,104.25544,11.61117,104.9000287815,3.29544,0.9611700000000001,3.43275,100.96,10.65,101.520165977,126.53,105.63544,11.75117,106.287046155,3.29544,0.9611700000000001,3.43275,102.34,10.79,102.9072383266,126.53
