Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-13 15:30:00,2.67456,0.7800800000000001,2.786,2.67456,0.7800800000000001,2.786,0.0,0.0,0.0,131.24,114.09456,3.23008,114.1402735164,2.67456,0.7800800000000001,2.786,111.42,2.45,111.4469331117,131.0,107.19456,10.64008,107.721330274,2.67456,0.7800800000000001,2.786,104.52,9.86,104.9840464071,126.53,108.62456,10.77008,109.1571786847,2.67456,0.7800800000000001,2.786,105.95,9.99,106.4199351625,126.53
2021-09-13 16:00:00,2.84472,0.8297100000000001,2.96325,2.84472,0.8297100000000001,2.96325,0.0,0.0,0.0,131.41,114.47472,2.96971,114.513233718,2.84472,0.8297100000000001,2.96325,111.63,2.14,111.6505105228,131.16,107.54472,10.389710000000001,108.0454204201,2.84472,0.8297100000000001,2.96325,104.7,9.56,105.1355486979,126.69,108.97472,10.51971,109.4812947382,2.84472,0.8297100000000001,2.96325,106.13,9.69,106.571445519,126.69
2021-09-13 16:30:00,2.7468,0.80115,2.86125,2.7468,0.80115,2.86125,0.0,0.0,0.0,131.34,115.1168,2.41115,115.1420482993,2.7468,0.80115,2.86125,112.37,1.6099999999999999,112.3815331805,131.09,108.1368,9.86115,108.5854953185,2.7468,0.80115,2.86125,105.39,9.06,105.7787109961,126.64,109.6068,9.98115,110.0603196505,2.7468,0.80115,2.86125,106.86,9.18,107.2535873526,126.64
2021-09-13 17:00:00,7.23576,2.11043,7.53725,7.23576,2.11043,7.53725,0.0,0.0,0.0,131.45,115.11576,2.88043,115.151791464,7.23576,2.11043,7.53725,107.88,0.77,107.8827479257,131.21,108.39576,9.01043,108.7696126442,7.23576,2.11043,7.53725,101.16,6.9,101.3950472163,126.76,109.79576,9.10043,110.1722593948,7.23576,2.11043,7.53725,102.56,6.99,102.7979265355,126.76
2021-09-13 17:30:00,2.27184,0.6626200000000001,2.3665,2.27184,0.6626200000000001,2.3665,0.0,0.0,0.0,131.87,118.22184,0.8826200000000001,118.225134684,2.27184,0.6626200000000001,2.3665,115.95,0.22,115.9502087105,131.63,111.04184,8.35262,111.3555409104,2.27184,0.6626200000000001,2.3665,108.77,7.69,109.0415012736,127.17,112.52184,8.45262,112.8388730086,2.27184,0.6626200000000001,2.3665,110.25,7.79,110.5248686948,127.17
2021-09-13 18:00:00,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,131.69,118.35712,1.10166,118.362246977,1.3771200000000001,0.40166,1.4344999999999999,116.98,0.7000000000000001,116.9820943564,131.46,111.09712,7.30166,111.336805734,1.3771200000000001,0.40166,1.4344999999999999,109.72,6.9,109.9367472686,127.02,112.61712,7.40166,112.8600916527,1.3771200000000001,0.40166,1.4344999999999999,111.24,7.0,111.4600269155,127.02
2021-09-13 18:30:00,1.03752,0.30261000000000005,1.08075,1.03752,0.30261000000000005,1.08075,0.0,0.0,0.0,132.15,116.70752,2.5626100000000003,116.7356509151,1.03752,0.30261000000000005,1.08075,115.67,2.26,115.6920762196,131.92,109.52752,5.79261,109.680590662,1.03752,0.30261000000000005,1.08075,108.49,5.49,108.6288184599,127.48,111.02752,5.86261,111.1821945878,1.03752,0.30261000000000005,1.08075,109.99,5.5600000000000005,110.1304394797,127.48
2021-09-13 19:00:00,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,132.15,116.22608,3.5084400000000002,116.2790214243,1.36608,0.39844,1.423,114.86,3.11,114.9020961515,131.92,109.08608,5.08844,109.2046934495,1.36608,0.39844,1.423,107.72,4.69,107.8220501567,127.48,110.57608,5.14844,110.6958712085,1.36608,0.39844,1.423,109.21,4.75,109.3132498831,127.48
2021-09-13 19:30:00,4.98288,1.45334,5.1905,4.98288,1.45334,5.1905,0.0,0.0,0.0,132.15,114.69288,6.41334,114.8720490487,4.98288,1.45334,5.1905,109.71,4.96,109.8220638123,131.92,107.84288,4.41334,107.9331475342,4.98288,1.45334,5.1905,102.86,2.96,102.9025811144,127.48,109.26288,4.45334,109.3535970284,4.98288,1.45334,5.1905,104.28,3.0,104.3231441244,127.48
2021-09-13 20:00:00,1.52568,0.44499000000000005,1.58925,1.52568,0.44499000000000005,1.58925,0.0,0.0,0.0,132.23,116.48568,4.09499,116.5576363357,1.52568,0.44499000000000005,1.58925,114.96,3.65,115.0179294719,131.98,109.35568,4.56499,109.4509199686,1.52568,0.44499000000000005,1.58925,107.83,4.12,107.9086803737,127.56,110.82568,4.61499,110.9217268174,1.52568,0.44499000000000005,1.58925,109.3,4.17,109.3795177353,127.56
2021-09-13 20:30:00,4.53768,1.32349,4.72675,4.53768,1.32349,4.72675,0.0,0.0,0.0,132.21,111.68768,8.70349,112.0262853172,4.53768,1.32349,4.72675,107.15,7.38,107.4038495586,131.98,104.99768,2.27349,105.0222907871,4.53768,1.32349,4.72675,100.46,0.9500000000000001,100.4644917371,127.55,106.39768,2.2934900000000003,106.4223961662,4.53768,1.32349,4.72675,101.86,0.97,101.8646184894,127.55
2021-09-13 21:00:00,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0.0,0.0,0.0,132.21,108.96648,7.68064,109.2368344214,0.99648,0.29064,1.038,107.97,7.39,108.2226085437,131.98,102.22648,0.96064,102.2309935509,0.99648,0.29064,1.038,101.23,0.67,101.2322172038,127.55,103.63648,0.9706400000000001,103.6410253172,0.99648,0.29064,1.038,102.64,0.68,102.6422525084,127.55
2021-09-13 21:30:00,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,132.26,104.82728,9.27879,105.237134967,0.8872800000000001,0.25879,0.9242500000000001,103.94,9.02,104.3306474628,132.01,98.31728,1.22879,98.3249585378,0.8872800000000001,0.25879,0.9242500000000001,97.43,0.97,97.4348284752,127.57,99.66728,1.23879,99.6749783209,0.8872800000000001,0.25879,0.9242500000000001,98.78,0.98,98.7848611883,127.57
2021-09-13 22:00:00,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,132.26,98.9096,11.60655,99.5882572147,0.8796,0.25655,0.9162500000000001,98.03,11.35,98.6848691543,132.01,92.7496,3.39655,92.8117710857,0.8796,0.25655,0.9162500000000001,91.87,3.14,91.9236449451,127.57,94.0396,3.4465500000000002,94.1027368096,0.8796,0.25655,0.9162500000000001,93.16,3.19,93.2146002512,127.57
2021-09-13 22:30:00,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,131.13,93.4484,14.6037,94.5826174107,1.4184,0.4137,1.4775,92.03,14.19,93.1175439968,130.89,87.6384,6.2337,87.8598211371,1.4184,0.4137,1.4775,86.22,5.82,86.4162068133,126.49,88.83840000000001,6.3137,89.0624731425,1.4184,0.4137,1.4775,87.42,5.9,87.6188701137,126.49
2021-09-13 23:00:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,131.22,88.21176,16.00468,89.6519067516,1.42176,0.41468000000000005,1.4809999999999999,86.79,15.59,88.1790916261,130.96,82.71176,7.42468,83.0443322292,1.42176,0.41468000000000005,1.4809999999999999,81.29,7.01,81.591691979,126.56,83.84176,7.52468,84.1787474901,1.42176,0.41468000000000005,1.4809999999999999,82.42,7.11,82.7261053114,126.56
2021-09-13 23:30:00,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,132.84,82.54896,17.69553,84.4243008799,0.7389600000000001,0.21553000000000003,0.76975,81.81,17.48,83.6565986638,132.59,77.34896,8.92553,77.8622289616,0.7389600000000001,0.21553000000000003,0.76975,76.61,8.71,77.1035420717,128.1,78.40896,9.04553,78.928997341,0.7389600000000001,0.21553000000000003,0.76975,77.67,8.83,78.1703127792,128.1
2021-09-14 00:00:00,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,132.84,79.09192,18.88181,81.3145408778,0.6919200000000001,0.20181000000000002,0.7207500000000001,78.4,18.68,80.5946797252,132.59,74.08192,9.95181,74.7473704766,0.6919200000000001,0.20181000000000002,0.7207500000000001,73.39,9.75,74.0348201862,128.1,75.10192,10.08181,75.7755981868,0.6919200000000001,0.20181000000000002,0.7207500000000001,74.41,9.88,75.0630568256,128.1
2021-09-14 00:30:00,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,133.78,76.47168,19.63174,78.9513968049,0.6916800000000001,0.20174,0.7205,75.78,19.43,78.2312808281,133.52,71.64168,10.62174,72.4248001299,0.6916800000000001,0.20174,0.7205,70.95,10.42,71.7110793392,128.99,72.62168,10.77174,73.4162024941,0.6916800000000001,0.20174,0.7205,71.93,10.57,72.7024745108,128.99
2021-09-14 01:00:00,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,133.78,74.69848,20.14789,77.3679545145,0.6784800000000001,0.19789,0.7067500000000001,74.02,19.95,76.6613520622,133.52,69.96848,11.07789,70.8400158128,0.6784800000000001,0.19789,0.7067500000000001,69.29,10.88,70.1389941473,128.99,70.90848,11.23789,71.7934725972,0.6784800000000001,0.19789,0.7067500000000001,70.23,11.04,71.0924363065,128.99
2021-09-14 01:30:00,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,133.97,73.16488,21.42809,76.2381971617,0.64488,0.18809,0.6717500000000001,72.52,21.24,75.5664475809,133.72,68.49488,12.25809,69.5831111453,0.64488,0.18809,0.6717500000000001,67.85,12.07,68.9152189288,129.18,69.43488,12.41809,70.536597025,0.64488,0.18809,0.6717500000000001,68.79,12.23,69.8687125973,129.18
2021-09-14 02:00:00,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,134.36,72.8048,21.70515,75.9713922445,0.6348,0.18515,0.66125,72.17,21.52,75.3101540299,134.1,68.1848,12.49515,69.3202403672,0.6348,0.18515,0.66125,67.55,12.31,68.6624977699,129.56,69.1048,12.67515,70.2576174558,0.6348,0.18515,0.66125,68.47,12.49,69.5998635056,129.56
2021-09-14 02:30:00,0.6348,0.18515,0.66125,0.6348,0.18515,0.66125,0.0,0.0,0.0,134.36,71.8048,22.30515,75.1894209285,0.6348,0.18515,0.66125,71.17,22.12,74.5282718168,134.15,67.2248,13.03515,68.476922175,0.6348,0.18515,0.66125,66.59,12.85,67.818512222,129.56,68.1448,13.21515,69.4143641948,0.6348,0.18515,0.66125,67.51,13.03,68.7559524696,129.56
2021-09-14 03:00:00,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,134.63,70.48344,22.52767,73.9960217165,0.64344,0.18767,0.67025,69.84,22.34,73.3259926629,134.41,65.98344,13.23767,67.2982188565,0.64344,0.18767,0.67025,65.34,13.05,66.630459251,129.83,66.87344,13.40767,68.2042710705,0.64344,0.18767,0.67025,66.23,13.22,67.5365182697,129.83
2021-09-14 03:30:00,0.6530400000000001,0.19047000000000003,0.68025,0.6530400000000001,0.19047000000000003,0.68025,0.0,0.0,0.0,134.67,71.24304,22.44047,74.6936773915,0.6530400000000001,0.19047000000000003,0.68025,70.59,22.25,74.0135838884,134.42,66.71304,13.16047,67.9987329048,0.6530400000000001,0.19047000000000003,0.68025,66.06,12.97,67.3212039405,129.86,67.61304,13.35047,68.9184897343,0.6530400000000001,0.19047000000000003,0.68025,66.96,13.16,68.2409495831,129.86
2021-09-14 04:00:00,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,134.67,70.36944,22.45692,73.8659010762,0.7094400000000001,0.20692000000000002,0.739,69.66,22.25,73.12713655,134.42,65.87944,13.16692,67.1823518269,0.7094400000000001,0.20692000000000002,0.739,65.17,12.96,66.4461473676,129.86,66.77944,13.34692,68.1001753316,0.7094400000000001,0.20692000000000002,0.739,66.07,13.14,67.3639703402,129.86
2021-09-14 04:30:00,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,134.62,70.07352,22.30936,73.5391443301,0.68352,0.19936,0.712,69.39,22.11,72.8273588701,134.37,65.61352,13.04936,66.8985784842,0.68352,0.19936,0.712,64.93,12.85,66.1893299558,129.81,66.49352,13.22936,67.7967858235,0.68352,0.19936,0.712,65.81,13.03,67.0875323738,129.81
2021-09-14 05:00:00,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,134.57,71.04776,21.88768,74.3428189996,0.67776,0.19768000000000002,0.706,70.37,21.69,73.6368997175,134.37,66.53776,12.62768,67.7254147865,0.67776,0.19768000000000002,0.706,65.86,12.43,67.0227162983,129.75,67.42776,12.79768,68.6315046608,0.67776,0.19768000000000002,0.706,66.75,12.6,67.9288046413,129.75
2021-09-14 05:30:00,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0,134.76,74.25888,20.77384,77.1098806068,0.6988800000000001,0.20384000000000002,0.728,73.56,20.57,76.3819252179,134.52,69.52888,11.60384,70.4905260074,0.6988800000000001,0.20384000000000002,0.728,68.83,11.4,69.7676780465,129.68,70.46888,11.76384,71.4440408992,0.6988800000000001,0.20384000000000002,0.728,69.77,11.56,70.7211884798,129.68
2021-09-14 06:00:00,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,134.5,77.62864,19.54377,80.0510130733,0.69864,0.20377,0.72775,76.93,19.34,79.3237700819,134.26,72.70864,10.50377,73.4634297788,0.69864,0.20377,0.72775,72.01,10.3,72.7429041213,129.68,73.68864,10.65377,74.4548083085,0.69864,0.20377,0.72775,72.99,10.45,73.7342701869,129.68
2021-09-14 06:30:00,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,132.3,87.69256,13.06283,88.6601523062,0.8325600000000001,0.24283000000000002,0.8672500000000001,86.86,12.82,87.8009794934,132.08,82.21256,4.60283,82.3413083802,0.8325600000000001,0.24283000000000002,0.8672500000000001,81.38,4.36,81.4967115901,127.58,83.31256,4.68283,83.4440624045,0.8325600000000001,0.24283000000000002,0.8672500000000001,82.48,4.44,82.5994188842,127.58
2021-09-14 07:00:00,4.49808,1.31194,4.6855,4.49808,1.31194,4.6855,0.0,0.0,0.0,132.3,94.45808,11.15194,95.1141137952,4.49808,1.31194,4.6855,89.96,9.84,90.4965590506,132.08,88.78808,2.93194,88.8364757419,4.49808,1.31194,4.6855,84.29,1.62,84.3055662457,127.58,89.94808,2.97194,89.9971639723,4.49808,1.31194,4.6855,85.45,1.6600000000000001,85.4661225282,127.58
2021-09-14 07:30:00,4.53792,1.32356,4.727,4.53792,1.32356,4.727,0.0,0.0,0.0,131.79,103.22792,7.15356,103.4754893112,4.53792,1.32356,4.727,98.69,5.83,98.862050353,131.57,97.07792,3.45356,97.1393310055,4.53792,1.32356,4.727,92.54,2.13,92.5645099377,127.07,98.32792,3.46356,98.3889023183,4.53792,1.32356,4.727,93.79,2.14,93.8144109399,127.07
2021-09-14 08:00:00,5.06088,1.4760900000000001,5.27175,5.06088,1.4760900000000001,5.27175,0.0,0.0,0.0,130.68,110.97088,3.5960900000000002,111.0291316334,5.06088,1.4760900000000001,5.27175,105.91,2.12,105.9312158903,130.46,104.37088,7.07609,104.610475774,5.06088,1.4760900000000001,5.27175,99.31,5.6,99.4677641249,126.01,105.74088,7.14609,105.982075397,5.06088,1.4760900000000001,5.27175,100.68,5.67,100.8395324265,126.01
2021-09-14 08:30:00,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0.0,0.0,0.0,130.67,116.66912,2.70766,116.7005354926,1.80912,0.52766,1.8845,114.86,2.18,114.8806859311,130.46,109.56912,9.96766,110.0215719914,1.80912,0.52766,1.8845,107.76,9.44,108.1726915631,126.0,111.03912,10.07766,111.4954949828,1.80912,0.52766,1.8845,109.23,9.55,109.6466844004,126.0
2021-09-14 09:00:00,4.8127200000000006,1.40371,5.01325,4.8127200000000006,1.40371,5.01325,0.0,0.0,0.0,130.67,117.26272,3.75371,117.3227848313,4.8127200000000006,1.40371,5.01325,112.45,2.35,112.4745526775,130.46,110.30272,11.03371,110.8532038137,4.8127200000000006,1.40371,5.01325,105.49,9.63,105.928641075,126.0,111.75272,11.17371,112.3099382181,4.8127200000000006,1.40371,5.01325,106.94,9.77,107.385364459,126.0
2021-09-14 09:30:00,4.74744,1.38467,4.94525,4.74744,1.38467,4.94525,0.0,0.0,0.0,130.07,121.05744,5.19467,121.1688424297,4.74744,1.38467,4.94525,116.31,3.81,116.3723858997,129.86,113.84744,12.36467,114.5169186573,4.74744,1.38467,4.94525,109.1,10.98,109.6511304091,125.42,115.32744,12.49467,116.0023068536,4.74744,1.38467,4.94525,110.58,11.11,111.1367108565,125.42
2021-09-14 10:00:00,4.83432,1.41001,5.03575,4.83432,1.41001,5.03575,0.0,0.0,0.0,130.07,122.46432,6.34001,122.6283221767,4.83432,1.41001,5.03575,117.63,4.93,117.7332654775,129.86,115.19432,13.40001,115.9710809998,4.83432,1.41001,5.03575,110.36,11.99,111.009412664,125.42,116.71432,13.57001,117.5005432518,4.83432,1.41001,5.03575,111.88,12.16,112.5388821697,125.42
2021-09-14 10:30:00,1.31016,0.38213,1.36475,1.31016,0.38213,1.36475,0.0,0.0,0.0,130.88,123.45016,20.92213,125.2105328148,1.31016,0.38213,1.36475,122.14,20.54,123.8550410763,130.68,117.36016,14.17213,118.212759142,1.31016,0.38213,1.36475,116.05,13.79,116.8664477085,126.17,120.30016,5.24213,120.4143198418,1.31016,0.38213,1.36475,118.99,4.86,119.089208999,126.17
2021-09-14 11:00:00,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,130.88,125.14848,25.65664,127.7513413722,1.42848,0.41664,1.488,123.72,25.24,126.2683491616,130.68,119.40848,14.89664,120.3340973257,1.42848,0.41664,1.488,117.98,14.48,118.8652632185,126.17,122.72848,2.88664,122.7624229705,1.42848,0.41664,1.488,121.3,2.47,121.3251453739,126.17
2021-09-14 11:30:00,5.37192,1.56681,5.59575,5.37192,1.56681,5.59575,0.0,0.0,0.0,131.23,125.49192,25.88681,128.1341052072,5.37192,1.56681,5.59575,120.12,24.32,122.5572388723,131.05,119.91192,15.16681,120.8672854153,5.37192,1.56681,5.59575,114.54,13.6,115.3445776792,126.64,123.12192,4.95681,123.221658607,5.37192,1.56681,5.59575,117.75,3.39,117.7987886186,126.64
2021-09-14 12:00:00,5.59056,1.6305800000000001,5.8235,5.59056,1.6305800000000001,5.8235,0.0,0.0,0.0,131.23,125.63056,25.94058,128.2807518556,5.59056,1.6305800000000001,5.8235,120.04,24.31,122.4768455668,131.05,120.04056,15.24058,121.004178952,5.59056,1.6305800000000001,5.8235,114.45,13.61,115.256386374,126.64,123.25056,4.9905800000000005,123.351556249,5.59056,1.6305800000000001,5.8235,117.66,3.36,117.7079657457,126.64
2021-09-14 12:30:00,5.9172,1.72585,6.16375,5.9172,1.72585,6.16375,0.0,0.0,0.0,131.12,125.5472,25.82585,128.1759492107,5.9172,1.72585,6.16375,119.63,24.1,122.0333843667,130.95,119.9672,15.11585,120.9157475148,5.9172,1.72585,6.16375,114.05,13.39,114.8333340106,126.45,123.1672,5.29585,123.2810009006,5.9172,1.72585,6.16375,117.25,3.5700000000000003,117.3043366632,126.45
2021-09-14 13:00:00,6.12456,1.78633,6.37975,6.12456,1.78633,6.37975,0.0,0.0,0.0,131.12,123.71456,24.79633,126.1750781155,6.12456,1.78633,6.37975,117.59,23.01,119.8201493907,130.95,118.22456,14.10633,119.0631560696,6.12456,1.78633,6.37975,112.1,12.32,112.7749635336,126.45,121.35456,6.56633,121.5320777509,6.12456,1.78633,6.37975,115.23,4.78,115.3290999705,126.45
2021-09-14 13:30:00,8.064,2.352,8.4,8.064,2.352,8.4,0.0,0.0,0.0,132.14,122.194,24.662,124.6578833448,8.064,2.352,8.4,114.13,22.31,116.2901242583,131.91,116.844,13.932,117.6716659184,8.064,2.352,8.4,108.78,11.58,109.394628753,127.38,119.884,8.022,120.1520950296,8.064,2.352,8.4,111.82,5.67,111.9636606225,127.38
2021-09-14 14:00:00,7.8828,2.29915,8.21125,7.8828,2.29915,8.21125,0.0,0.0,0.0,132.14,121.6528,24.37915,124.0715386483,7.8828,2.29915,8.21125,113.77,22.08,115.8927922694,131.91,116.3328,13.61915,117.1272880355,7.8828,2.29915,8.21125,108.45,11.32,109.0391897439,127.38,119.3328,8.32915,119.6231244182,7.8828,2.29915,8.21125,111.45,6.03,111.6130073065,127.38
2021-09-14 14:30:00,3.6516,1.06505,3.80375,3.6516,1.06505,3.80375,0.0,0.0,0.0,132.18,125.3016,24.85505,127.7429625187,3.6516,1.06505,3.80375,121.65,23.79,123.9543730572,131.97,119.6616,14.05505,120.484202056,3.6516,1.06505,3.80375,116.01,12.99,116.7349998929,127.42,122.8816,5.31505,122.9964933446,3.6516,1.06505,3.80375,119.23,4.25,119.305722411,127.42
2021-09-14 15:00:00,1.932,0.5635,2.0125,1.932,0.5635,2.0125,0.0,0.0,0.0,132.18,124.262,24.5035,126.6549097203,1.932,0.5635,2.0125,122.33,23.94,124.650521459,131.97,118.582,13.7035,119.3711717135,1.932,0.5635,2.0125,116.65,13.14,117.3877425458,127.42,121.862,4.6035,121.9489206851,1.932,0.5635,2.0125,119.93,4.04,119.9980270671,127.42
2021-09-14 15:30:00,1.2636,0.36855000000000004,1.3162500000000001,1.2636,0.36855000000000004,1.3162500000000001,0.0,0.0,0.0,131.97,120.6136,23.34855,122.8527382359,1.2636,0.36855000000000004,1.3162500000000001,119.35,22.98,121.5421856805,131.76,115.0336,12.55855,115.7170960017,1.2636,0.36855000000000004,1.3162500000000001,113.77,12.19,114.4211912191,127.2,118.2136,5.42855,118.3381780325,1.2636,0.36855000000000004,1.3162500000000001,116.95,5.06,117.0594126929,127.2
2021-09-14 16:00:00,1.9464000000000001,0.5677,2.0275,1.9464000000000001,0.5677,2.0275,0.0,0.0,0.0,132.17,123.6064,23.3477,125.7921190546,1.9464000000000001,0.5677,2.0275,121.66,22.78,123.7743269018,131.95,117.9564,12.5877,118.6261459049,1.9464000000000001,0.5677,2.0275,116.01,12.02,116.6310443235,127.4,121.2064,5.7977,121.3449822871,1.9464000000000001,0.5677,2.0275,119.26,5.23,119.3746225125,127.4
2021-09-14 16:30:00,5.01312,1.46216,5.222,5.01312,1.46216,5.222,0.0,0.0,0.0,132.22,123.86312,22.52216,125.8940832097,5.01312,1.46216,5.222,118.85,21.06,120.701475136,132.0,118.31312,11.76216,118.8963530643,5.01312,1.46216,5.222,113.3,10.3,113.767218477,127.46,121.47312,8.59216,121.7766155549,5.01312,1.46216,5.222,116.46,7.13,116.6780549204,127.46
2021-09-14 17:00:00,5.25768,1.53349,5.47675,5.25768,1.53349,5.47675,0.0,0.0,0.0,132.68,123.99768,21.73349,125.8879233007,5.25768,1.53349,5.47675,118.74,20.2,120.4459530246,132.46,118.44768,10.98349,118.9558319292,5.25768,1.53349,5.47675,113.19,9.45,113.5837954992,127.9,121.60768,9.58349,121.9847167294,5.25768,1.53349,5.47675,116.35,8.05,116.6281484034,127.9
2021-09-14 17:30:00,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,132.77,122.6232,19.5476,124.1714856318,5.4432,1.5876000000000001,5.67,117.18,17.96,118.5483614395,132.55,117.1232,8.8276,117.4553979177,5.4432,1.5876000000000001,5.67,111.68,7.24,111.9144315984,127.99,120.2232,12.0176,120.822351111,5.4432,1.5876000000000001,5.67,114.78,10.43,115.2529101585,127.99
2021-09-14 18:00:00,5.3916,1.5725500000000001,5.61625,5.3916,1.5725500000000001,5.61625,0.0,0.0,0.0,133.15,120.7216,17.33255,121.9595096582,5.3916,1.5725500000000001,5.61625,115.33,15.76,116.4018320303,132.93,115.2916,6.68255,115.4851051221,5.3916,1.5725500000000001,5.61625,109.9,5.11,110.0187352227,128.37,118.3516,14.25255,119.2066961377,5.3916,1.5725500000000001,5.61625,112.96,12.68,113.6694506013,128.37
2021-09-14 18:30:00,5.30448,1.5471400000000002,5.5255,5.30448,1.5471400000000002,5.5255,0.0,0.0,0.0,133.51,119.22448,16.33714,120.3386005181,5.30448,1.5471400000000002,5.5255,113.92,14.79,114.8760658275,133.25,113.85448,5.72714,113.9984330973,5.30448,1.5471400000000002,5.5255,108.55,4.18,108.6304510715,128.73,116.86448,15.18714,117.8471718246,5.30448,1.5471400000000002,5.5255,111.56,13.64,112.3907611861,128.73
2021-09-14 19:00:00,5.30784,1.54812,5.529,5.30784,1.54812,5.529,0.0,0.0,0.0,133.42,118.49784,16.13812,119.5917095864,5.30784,1.54812,5.529,113.19,14.59,114.1264395309,133.18,113.16784,5.50812,113.3018066767,5.30784,1.54812,5.529,107.86,3.96,107.932669753,128.66,116.14784,15.47812,117.1746258172,5.30784,1.54812,5.529,110.84,13.93,111.7119084968,128.66
2021-09-14 19:30:00,7.75488,2.26184,8.078,7.75488,2.26184,8.078,0.0,0.0,0.0,133.58,116.32488,15.65184,117.3731562258,7.75488,2.26184,8.078,108.57,13.39,109.3925820154,133.34,111.16488,5.05184,111.2796101395,7.75488,2.26184,8.078,103.41,2.79,103.447630229,128.79,114.02488,17.46184,115.3541898467,7.75488,2.26184,8.078,106.27,15.2,107.3515388804,128.79
2021-09-14 20:00:00,7.73592,2.25631,8.05825,7.73592,2.25631,8.05825,0.0,0.0,0.0,133.89,115.34592,15.02631,116.320553871,7.73592,2.25631,8.05825,107.61,12.77,108.3650543303,133.66,110.22592,4.54631,110.3196373021,7.73592,2.25631,8.05825,102.49,2.29,102.5155802793,129.09,113.06592,17.79631,114.4579001863,7.73592,2.25631,8.05825,105.33,15.54,106.4701859677,129.09
2021-09-14 20:30:00,5.4576,1.5918,5.6850000000000005,5.4576,1.5918,5.6850000000000005,0.0,0.0,0.0,133.15,112.0776,12.7918,112.8052240324,5.4576,1.5918,5.6850000000000005,106.62,11.2,107.2066434509,132.92,107.0176,2.4618,107.0459115006,5.4576,1.5918,5.6850000000000005,101.56,0.87,101.5637263003,128.38,109.8076,18.3818,111.3355270747,5.4576,1.5918,5.6850000000000005,104.35,16.79,105.6921312114,128.38
2021-09-14 21:00:00,4.58352,1.3368600000000002,4.7745,4.58352,1.3368600000000002,4.7745,0.0,0.0,0.0,132.46,108.40352,11.19686,108.9802405129,4.58352,1.3368600000000002,4.7745,103.82,9.86,104.2871612424,132.23,103.45352,1.7968600000000001,103.4691234439,4.58352,1.3368600000000002,4.7745,98.87,0.46,98.8710700862,127.72,106.17352,19.63686,107.9741757081,4.58352,1.3368600000000002,4.7745,101.59,18.3,103.2250846452,127.72
2021-09-14 21:30:00,4.56288,1.33084,4.753,4.56288,1.33084,4.753,0.0,0.0,0.0,133.21,103.62288,9.23084,104.0332142472,4.56288,1.33084,4.753,99.06,7.9,99.3745118227,132.97,98.86288,3.71084,98.932499086,4.56288,1.33084,4.753,94.3,2.38,94.330029153,128.41,101.44288,21.65084,103.7276085495,4.56288,1.33084,4.753,96.88,20.32,98.9880639269,128.41
2021-09-14 22:00:00,0.8671200000000001,0.25291,0.9032500000000001,0.8671200000000001,0.25291,0.9032500000000001,0.0,0.0,0.0,133.21,99.13712,6.80291,99.370257856,0.8671200000000001,0.25291,0.9032500000000001,98.27,6.55,98.4880469905,132.97,94.42712,3.84291,94.5052852954,0.8671200000000001,0.25291,0.9032500000000001,93.56,3.59,93.6288507886,128.41,96.97712,21.73291,99.3824993677,0.8671200000000001,0.25291,0.9032500000000001,96.11,21.48,98.4810768625,128.41
2021-09-14 22:30:00,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,132.81,95.6592,5.3456,95.8084442207,0.7392000000000001,0.2156,0.77,94.92,5.13,95.0585256566,132.58,91.0992,5.1256,91.2432792922,0.7392000000000001,0.2156,0.77,90.36,4.91,90.4933019621,128.02,93.5692,22.9756,96.3487072254,0.7392000000000001,0.2156,0.77,92.83,22.76,95.5794250872,128.02
2021-09-14 23:00:00,0.6847200000000001,0.19971000000000003,0.71325,0.6847200000000001,0.19971000000000003,0.71325,0.0,0.0,0.0,132.51,90.50472,3.64971,90.5782795452,0.6847200000000001,0.19971000000000003,0.71325,89.82,3.45,89.886233095,132.27,86.14472,6.76971,86.4103104807,0.6847200000000001,0.19971000000000003,0.71325,85.46,6.57,85.7121724144,127.72,88.44472,24.78971,91.8531339572,0.6847200000000001,0.19971000000000003,0.71325,87.76,24.59,91.1399237437,127.72
2021-09-14 23:30:00,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,133.87,83.17392,1.89656,83.195540193,0.6739200000000001,0.19656,0.7020000000000001,82.5,1.7000000000000002,82.5175132926,133.63,79.13392,8.57656,79.597328322,0.6739200000000001,0.19656,0.7020000000000001,78.46,8.38,78.9062481683,129.0,81.20392,26.89656,85.542396291,0.6739200000000001,0.19656,0.7020000000000001,80.53,26.7,84.8408563135,129.0
2021-09-15 00:00:00,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,133.87,79.39008,0.65544,79.3927855916,0.67008,0.19544,0.6980000000000001,78.72,0.46,78.7213439926,133.63,75.48008,10.16544,76.1615299689,0.67008,0.19544,0.6980000000000001,74.81,9.97,75.4714316811,129.0,77.45008,28.68544,82.5915816533,0.67008,0.19544,0.6980000000000001,76.78,28.49,81.8953509059,129.0
2021-09-15 00:30:00,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,134.5,76.64776,0.9989300000000001,76.654269119,0.64776,0.18893000000000001,0.6747500000000001,76.0,0.81,76.0043163248,134.25,72.85776,11.11893,73.7013147546,0.64776,0.18893000000000001,0.6747500000000001,72.21,10.93,73.0325201537,129.6,74.72776,29.82893,80.4611905179,0.64776,0.18893000000000001,0.6747500000000001,74.08,29.64,79.7895732537,129.6
2021-09-15 01:00:00,0.6357600000000001,0.18543,0.66225,0.6357600000000001,0.18543,0.66225,0.0,0.0,0.0,135.03,75.20576,1.43543,75.2194575656,0.6357600000000001,0.18543,0.66225,74.57,1.25,74.5804759974,134.78,71.46576,11.58543,72.3987364576,0.6357600000000001,0.18543,0.66225,70.83,11.4,71.7415423587,130.11,73.30576,30.37543,79.3498657646,0.6357600000000001,0.18543,0.66225,72.67,30.19,78.6915815065,130.11
2021-09-15 01:30:00,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,135.36,74.13416,1.6591300000000002,74.1527234244,0.61416,0.17913,0.63975,73.52,1.48,73.5348951179,135.11,70.44416,11.84913,71.4337564451,0.61416,0.17913,0.63975,69.83,11.67,70.7984307736,130.43,72.23416,30.74913,78.5065784929,0.61416,0.17913,0.63975,71.62,30.57,77.8713637995,130.43
2021-09-15 02:00:00,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,135.68,73.46896,1.81053,73.4912654835,0.6189600000000001,0.18053000000000002,0.64475,72.85,1.63,72.8682331335,135.42,69.78896,12.00053,70.8132166913,0.6189600000000001,0.18053000000000002,0.64475,69.17,11.82,70.1726535055,130.74,71.57896,30.94053,77.9798942764,0.6189600000000001,0.18053000000000002,0.64475,70.96,30.76,77.3401525729,130.74
2021-09-15 02:30:00,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,135.68,72.61008,2.27669,72.6457640538,0.6400800000000001,0.18669000000000002,0.6667500000000001,71.97,2.09,72.000340277,135.42,68.99008,12.48669,70.1109732179,0.6400800000000001,0.18669000000000002,0.6667500000000001,68.35,12.3,69.4479121356,130.74,70.73008,31.47669,77.4178676415,0.6400800000000001,0.18669000000000002,0.6667500000000001,70.09,31.29,76.7572289755,130.74
2021-09-15 03:00:00,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,135.91,71.0344,2.6279500000000002,71.0829944822,0.6444000000000001,0.18795,0.67125,70.39,2.44,70.4322774018,135.68,67.4544,12.83795,68.6651952561,0.6444000000000001,0.18795,0.67125,66.81,12.65,67.9970484654,130.97,69.1644,31.88795,76.1613785495,0.6444000000000001,0.18795,0.67125,68.52,31.7,75.4975522782,130.97
2021-09-15 03:30:00,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,136.1,70.9284,2.4337,70.9701403567,0.6984,0.20370000000000002,0.7275,70.23,2.23,70.265395466,135.86,67.3684,12.6637,68.5483086316,0.6984,0.20370000000000002,0.7275,66.67,12.46,67.8243356031,131.14,69.0484,31.7437,75.9956843002,0.6984,0.20370000000000002,0.7275,68.35,31.54,75.2761190551,131.14
2021-09-15 04:00:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,136.1,70.58328,2.62304,70.6320023389,0.59328,0.17304000000000003,0.618,69.99,2.45,70.0328679978,135.86,67.03328,12.84304,68.2525040127,0.59328,0.17304000000000003,0.618,66.44,12.67,67.6372863146,131.14,68.72328,31.91304,75.7715734032,0.59328,0.17304000000000003,0.618,68.13,31.74,75.1606579269,131.14
2021-09-15 04:30:00,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.6043200000000001,0.17626000000000003,0.6295000000000001,0.0,0.0,0.0,136.13,70.82432,2.42626,70.8658665441,0.6043200000000001,0.17626000000000003,0.6295000000000001,70.22,2.25,70.2560381747,135.86,67.26432,12.65626,68.4446467026,0.6043200000000001,0.17626000000000003,0.6295000000000001,66.66,12.48,67.8181834024,131.18,68.95432,31.72626,75.9029236608,0.6043200000000001,0.17626000000000003,0.6295000000000001,68.35,31.55,75.2803095105,131.18
2021-09-15 05:00:00,0.5592,0.1631,0.5825,0.5592,0.1631,0.5825,0.0,0.0,0.0,136.13,71.9992,1.9631,72.0259575587,0.5592,0.1631,0.5825,71.44,1.8,71.462672774,135.86,68.3992,12.1831,69.4757402713,0.5592,0.1631,0.5825,67.84,12.02,68.8966327189,131.18,70.1292,31.1931,76.753593924,0.5592,0.1631,0.5825,69.57,31.03,76.1764123597,131.18
2021-09-15 05:30:00,0.5476800000000001,0.15974000000000002,0.5705,0.5476800000000001,0.15974000000000002,0.5705,0.0,0.0,0.0,135.47,74.35768,1.22974,74.3678481298,0.5476800000000001,0.15974000000000002,0.5705,73.81,1.07,73.8177553167,135.24,70.62768,11.419740000000001,71.544948416,0.5476800000000001,0.15974000000000002,0.5705,70.08,11.26,70.9788278291,130.54,72.43768,30.27974,78.5116560662,0.5476800000000001,0.15974000000000002,0.5705,71.89,30.12,77.9447656998,130.54
2021-09-15 06:00:00,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,135.47,77.97568,0.8049900000000001,77.9798350881,0.5656800000000001,0.16499000000000003,0.58925,77.41,0.64,77.4126456078,135.24,74.11568,9.83499,74.7653733366,0.5656800000000001,0.16499000000000003,0.58925,73.55,9.67,74.1829589596,130.54,76.02568,28.52499,81.2008563622,0.5656800000000001,0.16499000000000003,0.58925,75.46,28.36,80.6132817841,130.54
2021-09-15 06:30:00,0.5244,0.15295,0.54625,0.5244,0.15295,0.54625,0.0,0.0,0.0,134.91,87.5144,5.65295,87.6967847248,0.5244,0.15295,0.54625,86.99,5.5,87.1636971451,134.68,83.2944,4.93295,83.4403443609,0.5244,0.15295,0.54625,82.77,4.78,82.9079085492,130.0,85.4844,23.24295,88.5879075724,0.5244,0.15295,0.54625,84.96,23.09,88.0417497554,130.0
2021-09-15 07:00:00,0.53808,0.15694000000000002,0.5605,0.53808,0.15694000000000002,0.5605,0.0,0.0,0.0,134.16,95.58808,9.79694,96.0888186599,0.53808,0.15694000000000002,0.5605,95.05,9.64,95.5375952178,133.91,91.01808,1.06694,91.0243332733,0.53808,0.15694000000000002,0.5605,90.48,0.91,90.4845760337,129.26,93.44808,19.23694,95.4075652988,0.53808,0.15694000000000002,0.5605,92.91,19.08,94.8489035256,129.26
2021-09-15 07:30:00,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,133.25,104.51912,13.67141,105.4094582899,0.75912,0.22141000000000002,0.7907500000000001,103.76,13.45,104.6281037771,133.03,99.60912,3.16141,99.6592760377,0.75912,0.22141000000000002,0.7907500000000001,98.85,2.94,98.8937111246,128.41,102.29912,15.11141,103.4092097686,0.75912,0.22141000000000002,0.7907500000000001,101.54,14.89,102.6259406778,128.41
2021-09-15 08:00:00,5.20032,1.51676,5.417,5.20032,1.51676,5.417,0.0,0.0,0.0,133.25,110.14032,17.10676,111.4608959564,5.20032,1.51676,5.417,104.94,15.59,106.0917136255,133.03,105.18032,6.55676,105.3844904006,5.20032,1.51676,5.417,99.98,5.04,100.1069528055,128.41,107.92032,14.16676,108.8461876126,5.20032,1.51676,5.417,102.72,12.65,103.4959946085,128.41
2021-09-15 08:30:00,5.55,1.61875,5.78125,5.55,1.61875,5.78125,0.0,0.0,0.0,133.04,113.57,19.86875,115.2948920229,5.55,1.61875,5.78125,108.02,18.25,109.5508233652,132.82,108.48,9.23875,108.8727004421,5.55,1.61875,5.78125,102.93,7.62,103.211672305,128.21,111.31,11.51875,111.9044132354,5.55,1.61875,5.78125,105.76,9.9,106.222349814,128.21
2021-09-15 09:00:00,5.84232,1.70401,6.08575,5.84232,1.70401,6.08575,0.0,0.0,0.0,132.62,113.58232,20.87401,115.4844912101,5.84232,1.70401,6.08575,107.74,19.17,109.4321547809,132.39,108.51232,10.20401,108.9910336306,5.84232,1.70401,6.08575,102.67,8.5,103.0212546031,127.8,111.34232,10.68401,111.853745099,5.84232,1.70401,6.08575,105.5,8.98,105.8814922449,127.8
2021-09-15 09:30:00,6.8988,2.01215,7.18625,6.8988,2.01215,7.18625,0.0,0.0,0.0,132.31,115.0988,21.94215,117.171633547,6.8988,2.01215,7.18625,108.2,19.93,110.0202022358,132.09,109.9788,11.27215,110.5549538242,6.8988,2.01215,7.18625,103.08,9.26,103.4950916711,127.49,112.8388,10.13215,113.292785512,6.8988,2.01215,7.18625,105.94,8.12,106.2507317622,127.49
2021-09-15 10:00:00,3.06888,0.89509,3.19675,3.06888,0.89509,3.19675,0.0,0.0,0.0,132.31,115.98888,22.89509,118.2269234555,3.06888,0.89509,3.19675,112.92,22.0,115.0431501655,132.09,110.70888,12.19509,111.3785272436,3.06888,0.89509,3.19675,107.64,11.3,108.2315092753,127.49,113.67888,6.81509,113.882980334,3.06888,0.89509,3.19675,110.61,5.92,110.7683099988,127.49
2021-09-15 10:30:00,3.85248,1.12364,4.013,3.85248,1.12364,4.013,0.0,0.0,0.0,131.89,114.91248,22.83364,117.1590934388,3.85248,1.12364,4.013,111.06,21.71,113.1620417808,131.67,109.68248,12.18364,110.3570908578,3.85248,1.12364,4.013,105.83,11.06,106.4063555433,127.09,112.63248,7.23364,112.8645254214,3.85248,1.12364,4.013,108.78,6.11,108.9514593753,127.09
2021-09-15 11:00:00,3.45072,1.00646,3.5945,3.45072,1.00646,3.5945,0.0,0.0,0.0,131.75,114.53072,22.68646,116.7559903861,3.45072,1.00646,3.5945,111.08,21.68,113.1759197003,131.52,109.32072,12.05646,109.9835353544,3.45072,1.00646,3.5945,105.87,11.05,106.4451004039,126.95,112.26072,7.08646,112.4841640866,3.45072,1.00646,3.5945,108.81,6.08,108.9797343546,126.95
2021-09-15 11:30:00,3.99432,1.16501,4.16075,3.99432,1.16501,4.16075,0.0,0.0,0.0,131.63,116.70432,23.56501,119.059682525,3.99432,1.16501,4.16075,112.71,22.4,114.9143337448,131.4,111.42432,12.89501,112.1680006524,3.99432,1.16501,4.16075,107.43,11.73,108.0684866184,126.84,114.40432,6.55501,114.59195692,3.99432,1.16501,4.16075,110.41,5.39,110.5414863298,126.84
2021-09-15 12:00:00,4.2,1.225,4.375,4.2,1.225,4.375,0.0,0.0,0.0,131.72,117.37,24.345,119.8682440223,4.2,1.225,4.375,113.17,23.12,115.5075032195,131.49,112.07,13.615,112.8939906505,4.2,1.225,4.375,107.87,12.39,108.5792291371,126.93,115.06,5.985,115.215553746,4.2,1.225,4.375,110.86,4.76,110.9621430939,126.93
2021-09-15 12:30:00,3.8676,1.12805,4.02875,3.8676,1.12805,4.02875,0.0,0.0,0.0,131.79,118.1476,24.08805,120.5781470191,3.8676,1.12805,4.02875,114.28,22.96,116.5636306916,131.57,112.7976,13.37805,113.588163061,3.8676,1.12805,4.02875,108.93,12.25,109.6166383356,126.99,115.8276,5.99805,115.9827984037,3.8676,1.12805,4.02875,111.96,4.87,112.0658667927,126.99
2021-09-15 13:00:00,6.6072,1.9271,6.8825,6.6072,1.9271,6.8825,0.0,0.0,0.0,131.69,113.6272,24.1271,116.1604818096,6.6072,1.9271,6.8825,107.02,22.2,109.2983092275,131.47,108.5772,13.3971,109.400597111,6.6072,1.9271,6.8825,101.97,11.47,102.6130683685,126.89,111.4172,7.7371,111.6855190804,6.6072,1.9271,6.8825,104.81,5.8100000000000005,104.9709112088,126.89
2021-09-15 13:30:00,5.63352,1.64311,5.86825,5.63352,1.64311,5.86825,0.0,0.0,0.0,132.21,111.57352,23.73311,114.0697631954,5.63352,1.64311,5.86825,105.94,22.09,108.218536767,131.99,106.56352,12.94311,107.3466715425,5.63352,1.64311,5.86825,100.93,11.3,101.5605971822,127.4,109.33352,7.69311,109.6038436236,5.63352,1.64311,5.86825,103.7,6.05,103.8763327231,127.4
2021-09-15 14:00:00,4.77552,1.39286,4.9745,4.77552,1.39286,4.9745,0.0,0.0,0.0,132.43,113.11552,23.53286,115.537510639,4.77552,1.39286,4.9745,108.34,22.14,110.5790902477,132.2,107.99552,12.75286,108.745886259,4.77552,1.39286,4.9745,103.22,11.36,103.8432376229,127.6,110.86552,7.41286,111.1130686204,4.77552,1.39286,4.9745,106.09,6.02,106.2606629944,127.6
2021-09-15 14:30:00,5.6748,1.65515,5.91125,5.6748,1.65515,5.91125,0.0,0.0,0.0,133.0,109.5548,22.76515,111.8950680663,5.6748,1.65515,5.91125,103.88,21.11,106.0032381581,132.75,104.6248,11.96515,105.3067594676,5.6748,1.65515,5.91125,98.95,10.31,99.4856703249,128.14,107.3448,8.84515,107.708601168,5.6748,1.65515,5.91125,101.67,7.19,101.9239177034,128.14
2021-09-15 15:00:00,5.49528,1.6027900000000002,5.72425,5.49528,1.6027900000000002,5.72425,0.0,0.0,0.0,133.0,108.99528,22.76279,111.3468260475,5.49528,1.6027900000000002,5.72425,103.5,21.16,105.6408803447,132.75,104.06528,11.92279,104.7460520634,5.49528,1.6027900000000002,5.72425,98.57,10.32,99.1087650009,128.14,106.78528,8.86279,107.1524384756,5.49528,1.6027900000000002,5.72425,101.29,7.26,101.5498483505,128.14
2021-09-15 15:30:00,5.4612,1.59285,5.68875,5.4612,1.59285,5.68875,0.0,0.0,0.0,134.1,105.0012,20.66285,107.0149773236,5.4612,1.59285,5.68875,99.54,19.07,101.3502664032,133.84,100.2312,9.80285,100.7094301521,5.4612,1.59285,5.68875,94.77,8.21,95.1249546649,129.2,102.8212,11.25285,103.4351284746,5.4612,1.59285,5.68875,97.36,9.66,97.8380559905,129.2
2021-09-15 16:00:00,6.31104,1.8407200000000001,6.574,6.31104,1.8407200000000001,6.574,0.0,0.0,0.0,134.1,109.15104,21.23072,111.1966411579,6.31104,1.8407200000000001,6.574,102.84,19.39,104.6519837366,133.84,104.25104,10.34072,104.7626356637,6.31104,1.8407200000000001,6.574,97.94,8.5,98.3081563249,129.2,106.93104,11.19072,107.5150200186,6.31104,1.8407200000000001,6.574,100.62,9.35,101.0534853432,129.2
2021-09-15 16:30:00,5.05776,1.47518,5.2685,5.05776,1.47518,5.2685,0.0,0.0,0.0,134.1,110.92776,20.28518,112.7672668209,5.05776,1.47518,5.2685,105.87,18.81,107.5280103043,133.84,105.89776,9.41518,106.3154795289,5.05776,1.47518,5.2685,100.84,7.94,101.1521092217,129.2,108.67776,11.41518,109.2756233249,5.05776,1.47518,5.2685,103.62,9.94,104.0956675371,129.2
2021-09-15 17:00:00,8.16072,2.38021,8.50075,8.16072,2.38021,8.50075,0.0,0.0,0.0,134.05,110.64072,18.85021,112.2350183283,8.16072,2.38021,8.50075,102.48,16.47,103.7950446794,133.79,105.74072,8.03021,106.0451985653,8.16072,2.38021,8.50075,97.58,5.65,97.7434340506,129.16,108.42072,14.76021,109.4208221709,8.16072,2.38021,8.50075,100.26,12.38,101.0214432682,129.16
2021-09-15 17:30:00,7.17552,2.09286,7.4745,7.17552,2.09286,7.4745,0.0,0.0,0.0,134.39,111.61552,17.39286,112.9625419502,7.17552,2.09286,7.4745,104.44,15.3,105.5547421957,134.12,106.64552,6.68286,106.854703003,7.17552,2.09286,7.4745,99.47,4.59,99.5758454647,129.5,109.35552,15.47286,110.4447334691,7.17552,2.09286,7.4745,102.18,13.38,103.0523012843,129.5
2021-09-15 18:00:00,6.4248,1.8739,6.6925,6.4248,1.8739,6.6925,0.0,0.0,0.0,133.98,111.9948,16.0039,113.1324888891,6.4248,1.8739,6.6925,105.57,14.13,106.5114162895,133.72,106.9548,5.3439,107.0882183541,6.4248,1.8739,6.6925,100.53,3.47,100.5898692712,129.12,109.7248,16.3939,110.9427406019,6.4248,1.8739,6.6925,103.3,14.52,104.3154849483,129.12
2021-09-15 18:30:00,5.51016,1.6071300000000002,5.73975,5.51016,1.6071300000000002,5.73975,0.0,0.0,0.0,133.97,111.70016,14.36713,112.6203363894,5.51016,1.6071300000000002,5.73975,106.19,12.76,106.9538858574,133.72,106.64016,3.77713,106.7070308642,5.51016,1.6071300000000002,5.73975,101.13,2.17,101.1532787407,129.12,109.42016,17.47713,110.8071364465,5.51016,1.6071300000000002,5.73975,103.91,15.87,105.1149133092,129.12
2021-09-15 19:00:00,4.92888,1.4375900000000001,5.13425,4.92888,1.4375900000000001,5.13425,0.0,0.0,0.0,133.97,112.35888,13.94759,113.2212576403,4.92888,1.4375900000000001,5.13425,107.43,12.51,108.1559291024,133.72,107.23888,3.34759,107.2911167919,4.92888,1.4375900000000001,5.13425,102.31,1.9100000000000001,102.3278271048,129.12,110.04888,17.57759,111.4438318592,4.92888,1.4375900000000001,5.13425,105.12,16.14,106.3518406047,129.12
2021-09-15 19:30:00,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,134.03,112.03376,14.71193,112.9955940029,7.10376,2.07193,7.39975,104.93,12.64,105.6885731761,133.77,107.01376,4.09193,107.0919638463,7.10376,2.07193,7.39975,99.91,2.02,99.9304182919,129.2,109.76376,18.14193,111.2529219098,7.10376,2.07193,7.39975,102.66,16.07,103.910155904,129.2
2021-09-15 20:00:00,7.39272,2.15621,7.70075,7.39272,2.15621,7.70075,0.0,0.0,0.0,134.18,114.48272,14.73621,115.4272457601,7.39272,2.15621,7.70075,107.09,12.58,107.8263627319,133.92,109.38272,4.18621,109.4627963683,7.39272,2.15621,7.70075,101.99,2.03,102.0102004703,129.35,112.19272,18.08621,113.6411783341,7.39272,2.15621,7.70075,104.8,15.93,106.0037966301,129.35
2021-09-15 20:30:00,5.10072,1.48771,5.31325,5.10072,1.48771,5.31325,0.0,0.0,0.0,133.75,113.46072,13.10771,114.2153538031,5.10072,1.48771,5.31325,108.36,11.62,108.981255269,133.51,108.31072,2.57771,108.3413893937,5.10072,1.48771,5.31325,103.21,1.09,103.2157555802,128.95,111.16072,18.37771,112.6696316483,5.10072,1.48771,5.31325,106.06,16.89,107.3964417474,128.95
2021-09-15 21:00:00,5.11656,1.49233,5.32975,5.11656,1.49233,5.32975,0.0,0.0,0.0,133.75,108.29656,10.53233,108.80751299,5.11656,1.49233,5.32975,103.18,9.04,103.5752576632,133.51,103.34656,2.80233,103.3845468011,5.11656,1.49233,5.32975,98.23,1.31,98.2387347231,128.95,106.05656,20.60233,108.0391129196,5.11656,1.49233,5.32975,100.94,19.11,102.7330312022,128.95
2021-09-15 21:30:00,4.96488,1.44809,5.17175,4.96488,1.44809,5.17175,0.0,0.0,0.0,133.0,104.14488,8.96809,104.5302954576,4.96488,1.44809,5.17175,99.18,7.52,99.4646811687,132.74,99.37488,4.10809,99.4597565775,4.96488,1.44809,5.17175,94.41,2.66,94.4474652916,128.23,101.96488,21.94809,104.3003135569,4.96488,1.44809,5.17175,97.0,20.5,99.1425741042,128.23
2021-09-15 22:00:00,3.19392,0.93156,3.327,3.19392,0.93156,3.327,0.0,0.0,0.0,132.82,98.52392,6.73156,98.7536161981,3.19392,0.93156,3.327,95.33,5.8,95.5062767571,132.56,93.94392,5.24156,94.0900316516,3.19392,0.93156,3.327,90.75,4.31,90.8522900097,128.04,96.38392,23.13156,99.1207803773,3.19392,0.93156,3.327,93.19,22.2,95.7977875527,128.04
2021-09-15 22:30:00,0.6492,0.18935000000000002,0.67625,0.6492,0.18935000000000002,0.67625,0.0,0.0,0.0,132.79,93.1192,4.49935,93.227836825,0.6492,0.18935000000000002,0.67625,92.47,4.31,92.5703894342,132.56,88.6392,5.86935,88.8333104531,0.6492,0.18935000000000002,0.67625,87.99,5.68,88.1731393339,128.0,91.0392,23.68935,94.0708309736,0.6492,0.18935000000000002,0.67625,90.39,23.5,93.3948719149,128.0
2021-09-15 23:00:00,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,132.34,91.10088,3.66109,91.1744148145,0.6208800000000001,0.18109,0.64675,90.48,3.48,90.5468983456,132.09,86.71088,6.68109,86.9678887519,0.6208800000000001,0.18109,0.64675,86.09,6.5,86.3350340244,127.54,89.02088,24.61109,92.360288149,0.6208800000000001,0.18109,0.64675,88.4,24.43,91.7136025898,127.54
2021-09-15 23:30:00,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,132.65,86.19176,2.2959300000000002,86.2223334552,0.67176,0.19593000000000002,0.6997500000000001,85.52,2.1,85.5457795569,132.4,82.01176,8.11593,82.4123601049,0.67176,0.19593000000000002,0.6997500000000001,81.34,7.92,81.7246719174,127.83,84.19176,26.28593,88.1997877994,0.67176,0.19593000000000002,0.6997500000000001,83.52,26.09,87.500162857,127.83
2021-09-16 00:00:00,1.15224,0.33607000000000004,1.20025,1.15224,0.33607000000000004,1.20025,0.0,0.0,0.0,133.37,79.32224,0.6960700000000001,79.3252940244,1.15224,0.33607000000000004,1.20025,78.17,0.36,78.1708289581,133.12,75.43224,10.01607,76.094313123,1.15224,0.33607000000000004,1.20025,74.28,9.68,74.908082341,128.52,77.39224,28.43607,82.4510090251,1.15224,0.33607000000000004,1.20025,76.24,28.1,81.2536005356,128.52
2021-09-16 00:30:00,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,134.77,76.84168,0.9729900000000001,76.8478398835,0.66168,0.19299000000000002,0.68925,76.18,0.78,76.1839930694,134.53,73.02168,11.07299,73.8564611768,0.66168,0.19299000000000002,0.68925,72.36,10.88,73.173383139,129.86,74.91168,29.70299,80.5855285728,0.66168,0.19299000000000002,0.68925,74.25,29.51,79.8993279071,129.86
2021-09-16 01:00:00,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0,134.77,75.23064,1.56852,75.2469896395,0.68064,0.19852000000000003,0.709,74.55,1.37,74.5625871332,134.53,71.48064,11.65852,72.4251543554,0.68064,0.19852000000000003,0.709,70.8,11.46,71.7214863203,129.86,73.31064,30.36852,79.3517293082,0.68064,0.19852000000000003,0.709,72.63,30.17,78.6469694267,129.86
2021-09-16 01:30:00,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,134.98,74.16536,1.8857300000000001,74.189329432,0.7053600000000001,0.20573000000000002,0.73475,73.46,1.6800000000000002,73.4792079435,134.73,70.47536,12.01573,71.4923361946,0.7053600000000001,0.20573000000000002,0.73475,69.77,11.81,70.7624829977,130.05,72.27536,30.84573,78.5823563045,0.7053600000000001,0.20573000000000002,0.73475,71.57,30.64,77.8529029645,130.05
2021-09-16 02:00:00,0.6782400000000001,0.19782000000000002,0.7065,0.6782400000000001,0.19782000000000002,0.7065,0.0,0.0,0.0,135.26,73.54824,2.16782,73.5801810996,0.6782400000000001,0.19782000000000002,0.7065,72.87,1.97,72.8966240645,135.01,69.86824,12.31782,70.9457514602,0.6782400000000001,0.19782000000000002,0.7065,69.19,12.12,70.2435085969,130.32,71.64824,31.19782,78.1458525313,0.6782400000000001,0.19782000000000002,0.7065,70.97,31.0,77.4450831235,130.32
2021-09-16 02:30:00,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,135.46,72.85888,2.52509,72.9026232338,0.66888,0.19509,0.6967500000000001,72.19,2.33,72.2275916807,135.2,69.20888,12.67509,70.3599813627,0.66888,0.19509,0.6967500000000001,68.54,12.48,69.6669362036,130.52,70.95888,31.56509,77.6628454125,0.66888,0.19509,0.6967500000000001,70.29,31.37,76.9724691042,130.52
2021-09-16 03:00:00,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.0,0.0,0.0,135.46,70.69488,2.93559,70.7558036267,0.7048800000000001,0.20559000000000002,0.7342500000000001,69.99,2.73,70.0432223702,135.2,67.12488,13.06559,68.3846412366,0.7048800000000001,0.20559000000000002,0.7342500000000001,66.42,12.86,67.6534995399,130.52,68.82488,32.00559,75.9027133788,0.7048800000000001,0.20559000000000002,0.7342500000000001,68.12,31.8,75.1769539154,130.52
2021-09-16 03:30:00,0.62568,0.18249,0.65175,0.62568,0.18249,0.65175,0.0,0.0,0.0,135.59,72.11568,2.72249,72.1670510251,0.62568,0.18249,0.65175,71.49,2.54,71.5351081638,135.3,68.50568,12.86249,69.7027391231,0.62568,0.18249,0.65175,67.88,12.68,69.0541584555,130.65,70.24568,31.80249,77.1093634318,0.62568,0.18249,0.65175,69.62,31.62,76.4641667711,130.65
