Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-16 04:00:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,135.59,71.96688,2.76284,72.0198937919,0.6268800000000001,0.18284,0.653,71.34,2.58,71.386637405,135.3,68.35688,12.91284,69.5658283944,0.6268800000000001,0.18284,0.653,67.73,12.73,68.9159328458,130.65,70.09688,31.84284,76.9905126947,0.6268800000000001,0.18284,0.653,69.47,31.66,76.3441975529,130.65
2021-09-16 04:30:00,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,135.59,70.9296,2.66655,70.9797058677,0.6396000000000001,0.18655000000000002,0.66625,70.29,2.48,70.3337365707,135.3,67.3696,12.80655,68.5760215167,0.6396000000000001,0.18655000000000002,0.66625,66.73,12.62,67.9128654969,130.65,69.0596,31.75655,76.0112282499,0.6396000000000001,0.18655000000000002,0.66625,68.42,31.57,75.3522481416,130.65
2021-09-16 05:00:00,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,135.66,71.3828,2.24915,71.4182246458,0.9228000000000001,0.26915,0.96125,70.46,1.98,70.4878145498,135.4,67.8028,12.39915,68.9271978871,0.9228000000000001,0.26915,0.96125,66.88,12.13,67.9711063615,130.7,69.5128,31.29915,76.2342846399,0.9228000000000001,0.26915,0.96125,68.59,31.03,75.2824614369,130.7
2021-09-16 05:30:00,0.68808,0.20069,0.7167500000000001,0.68808,0.20069,0.7167500000000001,0.0,0.0,0.0,134.98,74.37808,1.43069,74.3918386543,0.68808,0.20069,0.7167500000000001,73.69,1.23,73.7002645857,134.75,70.65808,11.54069,71.5943558876,0.68808,0.20069,0.7167500000000001,69.97,11.34,70.8829775052,130.04,72.47808,30.28069,78.5492983251,0.68808,0.20069,0.7167500000000001,71.79,30.08,77.8370766409,130.04
2021-09-16 06:00:00,0.65832,0.19201000000000001,0.6857500000000001,0.65832,0.19201000000000001,0.6857500000000001,0.0,0.0,0.0,134.98,78.08832,0.8020100000000001,78.0924384333,0.65832,0.19201000000000001,0.6857500000000001,77.43,0.61,77.4324027782,134.75,74.22832,10.34201,74.9453178048,0.65832,0.19201000000000001,0.6857500000000001,73.57,10.15,74.2668660979,130.04,76.13832,28.92201,81.4464636118,0.65832,0.19201000000000001,0.6857500000000001,75.48,28.73,80.7628831828,130.04
2021-09-16 06:30:00,0.64656,0.18858000000000003,0.6735,0.64656,0.18858000000000003,0.6735,0.0,0.0,0.0,134.6,87.53656,5.47858,87.7078341737,0.64656,0.18858000000000003,0.6735,86.89,5.29,87.0508828215,134.35,83.29656,5.05858,83.4500218062,0.64656,0.18858000000000003,0.6735,82.65,4.87,82.793353598,129.68,85.49656,23.19858,88.5880120888,0.64656,0.18858000000000003,0.6735,84.85,23.01,87.9146324567,129.68
2021-09-16 07:00:00,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,133.51,94.57576,9.10293,95.0128292083,0.69576,0.20293000000000003,0.72475,93.88,8.9,94.3009247038,133.27,90.07576,1.72293,90.0922362213,0.69576,0.20293000000000003,0.72475,89.38,1.52,89.3929236573,128.62,92.47576,19.89293,94.5911985946,0.69576,0.20293000000000003,0.72475,91.78,19.69,93.8683359818,128.62
2021-09-16 07:30:00,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,133.26,103.32872,12.71046,104.1075413707,0.85872,0.25046,0.8945000000000001,102.47,12.46,103.2247668924,133.04,98.44872,2.30046,98.4755938588,0.85872,0.25046,0.8945000000000001,97.59,2.05,97.6115290322,128.4,101.10872,16.13046,102.3873283168,0.85872,0.25046,0.8945000000000001,100.25,15.88,101.499935468,128.4
2021-09-16 08:00:00,4.99608,1.45719,5.20425,4.99608,1.45719,5.20425,0.0,0.0,0.0,133.26,107.12608,15.82719,108.2889512345,4.99608,1.45719,5.20425,102.13,14.37,103.1359966258,133.04,102.26608,5.31719,102.4042168471,4.99608,1.45719,5.20425,97.27,3.86,97.3465587476,128.4,104.93608,15.34719,106.052426312,4.99608,1.45719,5.20425,99.94,13.89,100.900622892,128.4
2021-09-16 08:30:00,3.93648,1.14814,4.1005,3.93648,1.14814,4.1005,0.0,0.0,0.0,133.02,109.18648,18.17814,110.6893499333,3.93648,1.14814,4.1005,105.25,17.03,106.6188698121,132.79,104.20648,7.62814,104.4853051575,3.93648,1.14814,4.1005,100.27,6.48,100.4791684878,128.16,106.96648,12.17814,107.6574889984,3.93648,1.14814,4.1005,103.03,11.03,103.6187328624,128.16
2021-09-16 09:00:00,3.5251200000000003,1.02816,3.672,3.5251200000000003,1.02816,3.672,0.0,0.0,0.0,132.52,109.50512,20.38816,111.3869308959,3.5251200000000003,1.02816,3.672,105.98,19.36,107.7337922845,132.3,104.48512,9.74816,104.9388723248,3.5251200000000003,1.02816,3.672,100.96,8.72,101.3358771611,127.7,107.27512,9.71816,107.7144094576,3.5251200000000003,1.02816,3.672,103.75,8.69,104.1132969414,127.7
2021-09-16 09:30:00,4.79232,1.3977600000000001,4.992,4.79232,1.3977600000000001,4.992,0.0,0.0,0.0,132.09,110.34232,22.45776,112.6045228541,4.79232,1.3977600000000001,4.992,105.55,21.06,107.6305072923,131.87,105.35232,11.79776,106.0108412871,4.79232,1.3977600000000001,4.992,100.56,10.4,101.0963579957,127.26,108.13232,8.29776,108.450225678,4.79232,1.3977600000000001,4.992,103.34,6.9,103.5700999324,127.26
2021-09-16 10:00:00,5.5548,1.6201500000000002,5.78625,5.5548,1.6201500000000002,5.78625,0.0,0.0,0.0,132.09,110.7048,22.85015,113.0384098352,5.5548,1.6201500000000002,5.78625,105.15,21.23,107.2717828695,131.87,105.7248,12.14015,106.4195309944,5.5548,1.6201500000000002,5.78625,100.17,10.52,100.7208980302,127.26,108.4848,8.46015,108.814180919,5.5548,1.6201500000000002,5.78625,102.93,6.84,103.1570186657,127.26
2021-09-16 10:30:00,5.2644,1.53545,5.48375,5.2644,1.53545,5.48375,0.0,0.0,0.0,132.54,108.8744,22.84545,111.2454473723,5.2644,1.53545,5.48375,103.61,21.31,105.7787700817,132.32,103.9544,12.09545,104.6557078714,5.2644,1.53545,5.48375,98.69,10.56,99.2533611522,127.71,106.6844,8.40545,107.0150119986,5.2644,1.53545,5.48375,101.42,6.87,101.6524141376,127.71
2021-09-16 11:00:00,5.36064,1.56352,5.584,5.36064,1.56352,5.584,0.0,0.0,0.0,132.72,108.37064,23.31352,110.8499699089,5.36064,1.56352,5.584,103.01,21.75,105.281159758,132.49,103.47064,12.57352,104.2317933608,5.36064,1.56352,5.584,98.11,11.01,98.7258436277,127.87,106.19064,7.8935200000000005,106.4836122678,5.36064,1.56352,5.584,100.83,6.33,101.0284999394,127.87
2021-09-16 11:30:00,6.36096,1.85528,6.626,6.36096,1.85528,6.626,0.0,0.0,0.0,132.41,110.24096,24.03528,112.8306870776,6.36096,1.85528,6.626,103.88,22.18,106.2214987656,132.18,105.32096,13.29528,106.156813656,6.36096,1.85528,6.626,98.96,11.44,99.619050387,127.57,108.05096,7.72528,108.3267737358,6.36096,1.85528,6.626,101.69,5.87,101.8592803823,127.57
2021-09-16 12:00:00,4.93536,1.43948,5.141,4.93536,1.43948,5.141,0.0,0.0,0.0,132.26,109.65536,23.63948,112.1745202415,4.93536,1.43948,5.141,104.72,22.2,107.0472718008,132.03,104.71536,12.89948,105.5068869989,4.93536,1.43948,5.141,99.78,11.46,100.4359497391,127.42,107.44536,7.28948,107.6923484014,4.93536,1.43948,5.141,102.51,5.85,102.6767870553,127.42
2021-09-16 12:30:00,4.9944,1.4567,5.2025,4.9944,1.4567,5.2025,0.0,0.0,0.0,132.26,112.5244,23.8967,115.0338770374,4.9944,1.4567,5.2025,107.53,22.44,109.8465042685,132.03,107.4444,13.1267,108.2432877561,4.9944,1.4567,5.2025,102.45,11.67,103.1125181537,127.42,110.2944,7.0867,110.5218348936,4.9944,1.4567,5.2025,105.3,5.63,105.4504001889,127.42
2021-09-16 13:00:00,5.5212,1.61035,5.75125,5.5212,1.61035,5.75125,0.0,0.0,0.0,132.34,110.4812,23.53035,112.9591648542,5.5212,1.61035,5.75125,104.96,21.92,107.224474818,132.1,105.5112,12.76035,106.2800068572,5.5212,1.61035,5.75125,99.99,11.15,100.6097540003,127.5,108.2612,7.83035,108.5440086166,5.5212,1.61035,5.75125,102.74,6.22,102.92811083469999,127.5
2021-09-16 13:30:00,4.70688,1.37284,4.9030000000000005,4.70688,1.37284,4.9030000000000005,0.0,0.0,0.0,132.68,111.04688,22.43284,113.2900784191,4.70688,1.37284,4.9030000000000005,106.34,21.06,108.4053467316,132.42,106.00688,11.66284,106.6465210131,4.70688,1.37284,4.9030000000000005,101.3,10.29,101.8212851029,127.82,108.80688,8.53284,109.1409478326,4.70688,1.37284,4.9030000000000005,104.1,7.16,104.3459419431,127.82
2021-09-16 14:00:00,4.12152,1.20211,4.2932500000000005,4.12152,1.20211,4.2932500000000005,0.0,0.0,0.0,132.68,110.91152,22.82211,113.2352152537,4.12152,1.20211,4.2932500000000005,106.79,21.62,108.9565440898,132.42,105.87152,12.03211,106.5530403985,4.12152,1.20211,4.2932500000000005,101.75,10.83,102.3247350351,127.82,108.68152,7.8121100000000006,108.9619284528,4.12152,1.20211,4.2932500000000005,104.56,6.61,104.768724818,127.82
2021-09-16 14:30:00,3.7831200000000003,1.10341,3.94075,3.7831200000000003,1.10341,3.94075,0.0,0.0,0.0,132.72,111.77312,22.37341,113.9903497212,3.7831200000000003,1.10341,3.94075,107.99,21.27,110.0647672964,132.42,106.67312,11.58341,107.3001860099,3.7831200000000003,1.10341,3.94075,102.89,10.48,103.422350099,127.86,109.51312,8.11341,109.8132545459,3.7831200000000003,1.10341,3.94075,105.73,7.01,105.9621300277,127.86
2021-09-16 15:00:00,3.9336,1.1473,4.0975,3.9336,1.1473,4.0975,0.0,0.0,0.0,132.86,111.9136,22.3473,114.122984899,3.9336,1.1473,4.0975,107.98,21.2,110.0414485546,132.61,106.7936,11.5173,107.4128539806,3.9336,1.1473,4.0975,102.86,10.37,103.3814127394,128.0,109.6336,8.2873,109.946375976,3.9336,1.1473,4.0975,105.7,7.14,105.9408778518,128.0
2021-09-16 15:30:00,3.32424,0.96957,3.46275,3.32424,0.96957,3.46275,0.0,0.0,0.0,132.94,112.30424,21.87957,114.4157240302,3.32424,0.96957,3.46275,108.98,20.91,110.9678714764,132.67,107.15424,11.05957,107.7234665176,3.32424,0.96957,3.46275,103.83,10.09,104.3191113843,128.06,110.03424,8.47957,110.3604869496,3.32424,0.96957,3.46275,106.71,7.51,106.9739416867,128.06
2021-09-16 16:00:00,7.01136,2.04498,7.3035,7.01136,2.04498,7.3035,0.0,0.0,0.0,133.1,113.12136,21.49498,115.145456938,7.01136,2.04498,7.3035,106.11,19.45,107.8778689074,132.83,108.09136,10.69498,108.6191728188,7.01136,2.04498,7.3035,101.08,8.65,101.4494401167,128.22,110.86136,11.07498,111.4131784083,7.01136,2.04498,7.3035,103.85,9.03,104.2418505208,128.22
2021-09-16 16:30:00,3.46272,1.00996,3.607,3.46272,1.00996,3.607,0.0,0.0,0.0,133.28,114.13272,20.14996,115.8977940368,3.46272,1.00996,3.607,110.67,19.14,112.3129044233,133.02,108.91272,9.37996,109.3158919252,3.46272,1.00996,3.607,105.45,8.37,105.7816590908,128.41,111.82272,10.29996,112.2960813395,3.46272,1.00996,3.607,108.36,9.29,108.7574995115,128.41
2021-09-16 17:00:00,6.00552,1.7516100000000001,6.25575,6.00552,1.7516100000000001,6.25575,0.0,0.0,0.0,133.18,112.53552,18.31161,114.0156056093,6.00552,1.7516100000000001,6.25575,106.53,16.56,107.8094360434,132.9,107.46552,7.59161,107.7333306422,6.00552,1.7516100000000001,6.25575,101.46,5.84,101.627935136,128.32,110.25552,13.74161,111.1085574376,6.00552,1.7516100000000001,6.25575,104.25,11.99,104.937231715,128.32
2021-09-16 17:30:00,3.01296,0.8787800000000001,3.1385,3.01296,0.8787800000000001,3.1385,0.0,0.0,0.0,133.52,111.61296,16.76878,112.8656051357,3.01296,0.8787800000000001,3.1385,108.6,15.89,109.7563305691,133.24,106.46296,6.13878,106.6397977861,3.01296,0.8787800000000001,3.1385,103.45,5.26,103.5836381867,128.66,109.32296,13.33878,110.1337034474,3.01296,0.8787800000000001,3.1385,106.31,12.46,107.0376928937,128.66
2021-09-16 18:00:00,2.04336,0.5959800000000001,2.1285,2.04336,0.5959800000000001,2.1285,0.0,0.0,0.0,133.13,110.57336,15.06598,111.5950343656,2.04336,0.5959800000000001,2.1285,108.53,14.47,109.4903730928,132.86,105.40336,4.49598,105.4992044304,2.04336,0.5959800000000001,2.1285,103.36,3.9,103.4335516165,128.3,108.27336,14.48598,109.2381073722,2.04336,0.5959800000000001,2.1285,106.23,13.89,107.1342382248,128.3
2021-09-16 18:30:00,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0.0,0.0,0.0,133.41,110.7468,13.7724,111.5998777419,4.8768,1.4224,5.08,105.87,12.35,106.5878951851,133.14,105.6968,3.2624,105.7471360558,4.8768,1.4224,5.08,100.82,1.8399999999999999,100.8367889215,128.61,108.4768,17.4724,109.874932992,4.8768,1.4224,5.08,103.6,16.05,104.8358836468,128.61
2021-09-16 19:00:00,4.97832,1.45201,5.18575,4.97832,1.45201,5.18575,0.0,0.0,0.0,133.41,111.73832,13.74201,112.5801714125,4.97832,1.45201,5.18575,106.76,12.29,107.4650720002,133.14,106.63832,3.28201,106.6888132939,4.97832,1.45201,5.18575,101.66,1.83,101.676469746,128.61,109.43832,17.432010000000002,110.8179627004,4.97832,1.45201,5.18575,104.46,15.98,105.6752194225,128.61
2021-09-16 19:30:00,7.66176,2.23468,7.981,7.66176,2.23468,7.981,0.0,0.0,0.0,133.15,111.44176,14.33468,112.3599079859,7.66176,2.23468,7.981,103.78,12.1,104.4830053167,132.85,106.46176,3.87468,106.5322462328,7.66176,2.23468,7.981,98.8,1.6400000000000001,98.8136103986,128.37,109.18176,18.43468,110.7271156646,7.66176,2.23468,7.981,101.52,16.2,102.8044279202,128.37
2021-09-16 20:00:00,7.54416,2.20038,7.8585,7.54416,2.20038,7.8585,0.0,0.0,0.0,133.15,113.53416,14.41038,114.4450284576,7.54416,2.20038,7.8585,105.99,12.21,106.690975251,132.85,108.45416,3.99038,108.5275446781,7.54416,2.20038,7.8585,100.91,1.79,100.9258747795,128.37,111.25416,18.16038,112.7266051962,7.54416,2.20038,7.8585,103.71,15.96,104.9308615232,128.37
2021-09-16 20:30:00,3.378,0.9852500000000001,3.51875,3.378,0.9852500000000001,3.51875,0.0,0.0,0.0,133.11,111.518,12.22525,112.1861001264,3.378,0.9852500000000001,3.51875,108.14,11.24,108.722569874,132.84,106.358,1.78525,106.3729819153,3.378,0.9852500000000001,3.51875,102.98,0.8,102.9831073526,128.32,109.198,18.03525,110.6773393544,3.378,0.9852500000000001,3.51875,105.82,17.05,107.1847699069,128.32
2021-09-16 21:00:00,0.7188,0.20965000000000003,0.74875,0.7188,0.20965000000000003,0.74875,0.0,0.0,0.0,133.11,108.6288,10.66965,109.1515351269,0.7188,0.20965000000000003,0.74875,107.91,10.46,108.4157723765,132.84,103.4788,0.63965,103.4807769664,0.7188,0.20965000000000003,0.74875,102.76,0.43,102.7608996652,128.32,106.2988,18.12965,107.8337567303,0.7188,0.20965000000000003,0.74875,105.58,17.92,107.0899752545,128.32
2021-09-16 21:30:00,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,133.36,103.88336,8.53098,104.233056679,0.7233600000000001,0.21098000000000003,0.7535000000000001,103.16,8.32,103.4949660612,133.1,98.93336,2.23098,98.9585114715,0.7233600000000001,0.21098000000000003,0.7535000000000001,98.21,2.02,98.2307716553,128.56,101.64336,20.26098,103.6430409755,0.7233600000000001,0.21098000000000003,0.7535000000000001,100.92,20.05,102.8924142005,128.56
2021-09-16 22:00:00,0.72696,0.21203000000000002,0.7572500000000001,0.72696,0.21203000000000002,0.7572500000000001,0.0,0.0,0.0,133.47,98.26696,5.97203,98.4482634177,0.72696,0.21203000000000002,0.7572500000000001,97.54,5.76,97.7099237539,133.2,93.53696,4.82203,93.6611704996,0.72696,0.21203000000000002,0.7572500000000001,92.81,4.61,92.9244219783,128.67,96.07696,23.18203,98.8341477312,0.72696,0.21203000000000002,0.7572500000000001,95.35,22.97,98.0777416135,128.67
2021-09-16 22:30:00,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,134.5,92.664,3.5395,92.7315747534,0.684,0.1995,0.7125,91.98,3.34,92.0406214668,134.23,88.184,7.1995000000000005,88.4774019524,0.684,0.1995,0.7125,87.5,7.0,87.7795534279,129.64,90.534,25.7795,94.1328198677,0.684,0.1995,0.7125,89.85,25.58,93.42033451020001,129.64
2021-09-16 23:00:00,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,134.93,90.03752,2.38761,90.0691716919,0.67752,0.19761,0.7057500000000001,89.36,2.19,89.3868318042,134.68,85.65752,8.27761,86.056548617,0.67752,0.19761,0.7057500000000001,84.98,8.08,85.3632637614,130.05,87.93752,26.84761,91.9445571334,0.67752,0.19761,0.7057500000000001,87.26,26.65,91.238862882,130.05
2021-09-16 23:30:00,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,134.87,85.71552,1.3953600000000002,85.7268767564,0.6355200000000001,0.18536000000000002,0.662,85.08,1.21,85.0886038198,134.61,81.51552,9.26536,82.0403979561,0.6355200000000001,0.18536000000000002,0.662,80.88,9.08,81.3880875804,130.01,83.66552,28.02536,88.2345739492,0.6355200000000001,0.18536000000000002,0.662,83.03,27.84,87.5730923286,130.01
2021-09-17 00:00:00,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,135.33,80.18616,0.5413800000000001,80.1879875533,0.6561600000000001,0.19138000000000002,0.6835,79.53,0.35000000000000003,79.5307701459,135.05,76.19616,10.81138,76.9593446974,0.6561600000000001,0.19138000000000002,0.6835,75.54,10.62,76.2828683257,130.41,78.18616,29.91138,83.7124021221,0.6561600000000001,0.19138000000000002,0.6835,77.53,29.72,83.0311947403,130.41
2021-09-17 00:30:00,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,135.78,77.02456,7.59133,77.3977463132,0.7245600000000001,0.21133000000000002,0.75475,76.3,7.38,76.6560786892,135.5,73.05456,17.33133,75.0822464792,0.7245600000000001,0.21133000000000002,0.75475,72.33,17.12,74.3284824277,130.85,74.20456,20.70133,77.0380541587,0.7245600000000001,0.21133000000000002,0.75475,73.48,20.49,76.2833566383,130.85
2021-09-17 01:00:00,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,135.78,75.2668,8.92615,75.794243423,0.7068,0.20615000000000003,0.7362500000000001,74.56,8.72,75.0681823411,135.5,71.3668,19.15615,73.8930187843,0.7068,0.20615000000000003,0.7362500000000001,70.66,18.95,73.1569415708,130.85,72.3468,19.416150000000002,74.9069179119,0.7068,0.20615000000000003,0.7362500000000001,71.64,19.21,74.1708413057,130.85
2021-09-17 01:30:00,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,135.71,74.57096,9.18153,75.1340706235,0.69096,0.20153000000000001,0.7197500000000001,73.88,8.98,74.4237515851,135.43,70.73096,19.40153,73.3436300497,0.69096,0.20153000000000001,0.7197500000000001,70.04,19.2,72.6239740031,130.77,71.69096,19.68153,74.3435025329,0.69096,0.20153000000000001,0.7197500000000001,71.0,19.48,73.6238439638,130.77
2021-09-17 02:00:00,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,135.71,74.5224,9.40195,75.113146423,0.6924,0.20195000000000002,0.7212500000000001,73.83,9.2,74.4010006653,135.43,70.6624,19.61195,73.3335077339,0.6924,0.20195000000000002,0.7212500000000001,69.97,19.41,72.6123198913,130.77,71.6224,19.88195,74.33074813,0.6924,0.20195000000000002,0.7212500000000001,70.93,19.68,73.6095598411,130.77
2021-09-17 02:30:00,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,135.77,73.8176,9.50055,74.4264638423,0.6876,0.20055,0.71625,73.13,9.3,73.7189724562,135.51,69.9876,19.71055,72.710177658,0.6876,0.20055,0.71625,69.3,19.51,71.9939587743,130.82,70.9576,19.98055,73.7170494259,0.6876,0.20055,0.71625,70.27,19.78,73.0008308172,130.82
2021-09-17 03:00:00,0.65712,0.19166000000000002,0.6845,0.65712,0.19166000000000002,0.6845,0.0,0.0,0.0,135.77,72.52712,9.45166,73.1403924808,0.65712,0.19166000000000002,0.6845,71.87,9.26,72.4640911073,135.51,68.73712,19.69166,71.5021198249,0.65712,0.19166000000000002,0.6845,68.08,19.5,70.817627749,130.82,69.97712,20.05166,72.7933128265,0.65712,0.19166000000000002,0.6845,69.32,19.86,72.1088205423,130.82
2021-09-17 03:30:00,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.0,0.0,0.0,135.89,70.93968,9.84574,71.6196676525,0.7396800000000001,0.21574000000000002,0.7705000000000001,70.2,9.63,70.857440682,135.63,67.23968,20.09574,70.1784392292,0.7396800000000001,0.21574000000000002,0.7705000000000001,66.5,19.88,69.4079563163,130.93,68.13968,20.37574,71.1209306115,0.7396800000000001,0.21574000000000002,0.7705000000000001,67.4,20.16,70.3504484705,130.93
2021-09-17 04:00:00,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,136.05,70.48248,10.09364,71.2015558496,0.73248,0.21364000000000002,0.763,69.75,9.88,70.4462695961,135.79,66.79248,20.33364,69.8189967,0.73248,0.21364000000000002,0.763,66.06,20.12,69.0560496988,131.08,67.71248,20.61364,70.7806619198,0.73248,0.21364000000000002,0.763,66.98,20.4,70.0177149013,131.08
2021-09-17 04:30:00,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,136.04,71.11328,9.91554,71.8012292781,0.7732800000000001,0.22554000000000002,0.8055,70.34,9.69,71.0043076158,135.79,67.41328,20.14554,70.3590299979,0.7732800000000001,0.22554000000000002,0.8055,66.64,19.92,69.5535477168,131.08,68.33328,20.41554,71.3178198563,0.7732800000000001,0.22554000000000002,0.8055,67.56,20.19,70.5123372184,131.08
2021-09-17 05:00:00,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,136.04,72.15928,9.59604,72.7945442585,0.8092800000000001,0.23604000000000003,0.843,71.35,9.36,71.9613236399,135.79,68.39928,19.81604,71.2119157571,0.8092800000000001,0.23604000000000003,0.843,67.59,19.58,70.3689171439,131.08,69.34928,20.09604,72.2023092442,0.8092800000000001,0.23604000000000003,0.843,68.54,19.86,71.3593105348,131.08
2021-09-17 05:30:00,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,134.74,74.72216,8.68563,75.2252707776,0.84216,0.24563000000000001,0.8772500000000001,73.88,8.44,74.3605271633,134.49,70.85216,18.78563,73.3002624222,0.84216,0.24563000000000001,0.8772500000000001,70.01,18.54,72.4232814777,129.82,71.82216,19.04563,74.3044997908,0.84216,0.24563000000000001,0.8772500000000001,70.98,18.8,73.4275180024,129.82
2021-09-17 06:00:00,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,134.74,77.71848,7.37039,78.0671812112,0.85848,0.25039,0.8942500000000001,76.86,7.12,77.1890795385,134.49,73.73848,17.46039,75.7774943612,0.85848,0.25039,0.8942500000000001,72.88,17.21,74.8844342971,129.82,74.75848,17.69039,76.8230449166,0.85848,0.25039,0.8942500000000001,73.9,17.44,75.9299914395,129.82
2021-09-17 06:30:00,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,134.35,87.56016,2.15963,87.5867890778,0.8901600000000001,0.25963,0.9272500000000001,86.67,1.9,86.6908236205,134.1,83.19016,12.279630000000001,84.0915693382,0.8901600000000001,0.25963,0.9272500000000001,82.3,12.02,83.1731350858,129.43,84.36016,12.44963,85.2738522782,0.8901600000000001,0.25963,0.9272500000000001,83.47,12.19,84.3554206913,129.43
2021-09-17 07:00:00,0.9112800000000001,0.26579,0.94925,0.9112800000000001,0.26579,0.94925,0.0,0.0,0.0,133.1,95.09128,2.98579,95.1381441587,0.9112800000000001,0.26579,0.94925,94.18,2.7199999999999998,94.2192697913,132.86,90.41128,7.78579,90.7458984041,0.9112800000000001,0.26579,0.94925,89.5,7.52,89.8153683954,128.26,91.68128,7.88579,92.0197956223,0.9112800000000001,0.26579,0.94925,90.77,7.62,91.0892820259,128.26
2021-09-17 07:30:00,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,132.36,104.10344,7.17642,104.3505017901,1.15344,0.33642000000000005,1.2015,102.95,6.84,103.17697466,132.12,99.06344,3.89642,99.1400384983,1.15344,0.33642000000000005,1.2015,97.91,3.56,97.9746992851,127.52,100.44344,3.94642,100.52093747,1.15344,0.33642000000000005,1.2015,99.29,3.61,99.355604774,127.52
2021-09-17 08:00:00,1.6104,0.4697,1.6775,1.6104,0.4697,1.6775,0.0,0.0,0.0,132.23,108.6804,10.2497,109.1626570502,1.6104,0.4697,1.6775,107.07,9.78,107.5157351275,132.01,103.4704,1.2897,103.4784373783,1.6104,0.4697,1.6775,101.86,0.8200000000000001,101.8633005552,127.41,104.8804,1.2897,104.8883293329,1.6104,0.4697,1.6775,103.27,0.8200000000000001,103.2732554924,127.41
2021-09-17 08:30:00,2.01408,0.5874400000000001,2.098,2.01408,0.5874400000000001,2.098,0.0,0.0,0.0,131.31,111.88408,12.83744,112.6181478413,2.01408,0.5874400000000001,2.098,109.87,12.25,110.5508000876,131.09,106.55408,2.33744,106.5797147228,2.01408,0.5874400000000001,2.098,104.54,1.75,104.5546464773,126.52,108.01408,2.35744,108.039802858,2.01408,0.5874400000000001,2.098,106.0,1.77,106.0147768002,126.52
2021-09-17 09:00:00,2.46624,0.7193200000000001,2.569,2.46624,0.7193200000000001,2.569,0.0,0.0,0.0,131.31,112.37624,14.13932,113.2622606458,2.46624,0.7193200000000001,2.569,109.91,13.42,110.7262593065,131.09,107.05624,3.61932,107.1174028821,2.46624,0.7193200000000001,2.569,104.59,2.9,104.6301968841,126.52,108.49624,3.65932,108.5579325383,2.46624,0.7193200000000001,2.569,106.03,2.94,106.0707523307,126.52
2021-09-17 09:30:00,2.9380800000000002,0.85694,3.0605,2.9380800000000002,0.85694,3.0605,0.0,0.0,0.0,131.05,113.59808,15.04694,114.5902883453,2.9380800000000002,0.85694,3.0605,110.66,14.19,111.566086693,130.82,108.22808,4.49694,108.3214649543,2.9380800000000002,0.85694,3.0605,105.29,3.64,105.3529007669,126.25,109.69808,4.54694,109.7922739497,2.9380800000000002,0.85694,3.0605,106.76,3.69,106.8237506363,126.25
2021-09-17 10:00:00,3.048,0.889,3.175,3.048,0.889,3.175,0.0,0.0,0.0,131.05,114.298,16.009,115.4136945297,3.048,0.889,3.175,111.25,15.12,112.2727789805,130.82,108.918,5.409,109.0522260433,3.048,0.889,3.175,105.87,4.52,105.966444217,126.25,110.388,5.459,110.5228990979,3.048,0.889,3.175,107.34,4.57,107.4372398193,126.25
2021-09-17 10:30:00,3.32856,0.9708300000000001,3.46725,3.32856,0.9708300000000001,3.46725,0.0,0.0,0.0,131.27,114.16856,15.63083,115.2336016054,3.32856,0.9708300000000001,3.46725,110.84,14.66,111.8052825228,131.03,108.78856,5.03083,108.9048210015,3.32856,0.9708300000000001,3.46725,105.46,4.06,105.5381220223,126.44,110.26856,5.08083,110.3855523063,3.32856,0.9708300000000001,3.46725,106.94,4.11,107.0189501911,126.44
2021-09-17 11:00:00,3.7452,1.09235,3.90125,3.7452,1.09235,3.90125,0.0,0.0,0.0,131.27,114.5652,16.14235,115.6968474703,3.7452,1.09235,3.90125,110.82,15.05,111.837269727,131.03,109.1852,5.54235,109.3257771185,3.7452,1.09235,3.90125,105.44,4.45,105.5338623381,126.44,110.6452,5.60235,110.78694241,3.7452,1.09235,3.90125,106.9,4.51,106.9950938128,126.44
2021-09-17 11:30:00,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0.0,0.0,0.0,131.09,111.77624,16.32432,112.9619902976,4.74624,1.38432,4.944,107.03,14.94,108.0676848091,130.85,106.56624,5.73432,106.7204101079,4.74624,1.38432,4.944,101.82,4.35,101.9128789702,126.26,107.97624,5.78432,108.1310628931,4.74624,1.38432,4.944,103.23,4.4,103.3237286396,126.26
2021-09-17 12:00:00,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0.0,0.0,0.0,131.19,110.40744,16.09592,111.5745555582,3.99744,1.16592,4.164,106.41,14.93,107.4522824327,130.95,105.22744,5.49592,105.3708653547,3.99744,1.16592,4.164,101.23,4.33,101.3225631338,126.36,106.64744,5.55592,106.7920629335,3.99744,1.16592,4.164,102.65,4.39,102.7438299851,126.36
2021-09-17 12:30:00,4.36896,1.27428,4.551,4.36896,1.27428,4.551,0.0,0.0,0.0,131.19,114.31896,16.24428,115.4673167966,4.36896,1.27428,4.551,109.95,14.97,110.9644240286,130.95,108.98896,5.65428,109.1355317218,4.36896,1.27428,4.551,104.62,4.38,104.7116459617,126.36,110.44896,5.70428,110.5961643792,4.36896,1.27428,4.551,106.08,4.43,106.1724601768,126.36
2021-09-17 13:00:00,4.3884,1.27995,4.57125,4.3884,1.27995,4.57125,0.0,0.0,0.0,131.19,111.3484,13.65995,112.1831556722,4.3884,1.27995,4.57125,106.96,12.38,107.6740730167,130.95,106.0984,3.08995,106.1433854442,4.3884,1.27995,4.57125,101.71,1.81,101.7261038279,126.32,107.5184,3.1199500000000002,107.5636575548,4.3884,1.27995,4.57125,103.13,1.8399999999999999,103.1464129284,126.32
2021-09-17 13:30:00,4.34976,1.26868,4.531,4.34976,1.26868,4.531,0.0,0.0,0.0,132.32,107.54976,11.63868,108.1776767554,4.34976,1.26868,4.531,103.2,10.37,103.7197035283,132.07,102.47976,1.80868,102.4957195838,4.34976,1.26868,4.531,98.13,0.54,98.1314857729,127.43,103.84976,1.81868,103.8656836929,4.34976,1.26868,4.531,99.5,0.55,99.5015200889,127.43
2021-09-17 14:00:00,3.9672,1.1571,4.1325,3.9672,1.1571,4.1325,0.0,0.0,0.0,132.32,107.2272,11.1671,107.8071265838,3.9672,1.1571,4.1325,103.26,10.01,103.744048986,132.07,102.1572,1.7570999999999999,102.1723099095,3.9672,1.1571,4.1325,98.19,0.6000000000000001,98.1918331635,127.43,103.5272,1.7570999999999999,103.5421099855,3.9672,1.1571,4.1325,99.56,0.6000000000000001,99.5618079386,127.43
2021-09-17 14:30:00,5.57928,1.62729,5.81175,5.57928,1.62729,5.81175,0.0,0.0,0.0,132.55,106.38928,11.82729,107.0446808004,5.57928,1.62729,5.81175,100.81,10.2,101.3247062665,132.29,101.41928,2.06729,101.4403472178,5.57928,1.62729,5.81175,95.84,0.44,95.8410100114,127.65,102.76928,2.06729,102.7900705305,5.57928,1.62729,5.81175,97.19,0.44,97.1909959821,127.65
2021-09-17 15:00:00,5.02752,1.46636,5.237,5.02752,1.46636,5.237,0.0,0.0,0.0,132.82,105.97752,11.14636,106.5620762119,5.02752,1.46636,5.237,100.95,9.68,101.4130410746,132.55,100.98752,2.47636,101.017877401,5.02752,1.46636,5.237,95.96,1.01,95.9653150883,127.91,102.33752,2.49636,102.3679628253,5.02752,1.46636,5.237,97.31,1.03,97.3154509829,127.91
2021-09-17 15:30:00,4.17072,1.21646,4.3445,4.17072,1.21646,4.3445,0.0,0.0,0.0,132.81,105.74072,9.45646,106.1627265185,4.17072,1.21646,4.3445,101.57,8.24,101.9036922785,132.53,100.74072,3.52646,100.8024235138,4.17072,1.21646,4.3445,96.57,2.31,96.5976241944,127.93,102.10072,3.55646,102.1626420579,4.17072,1.21646,4.3445,97.93,2.34,97.9579527144,127.93
2021-09-17 16:00:00,3.13224,0.9135700000000001,3.26275,3.13224,0.9135700000000001,3.26275,0.0,0.0,0.0,132.81,106.47224,9.11357,106.8615695597,3.13224,0.9135700000000001,3.26275,103.34,8.2,103.6648233491,132.53,101.38224,3.10357,101.4297329887,3.13224,0.9135700000000001,3.26275,98.25,2.19,98.2744046026,127.93,102.76224,3.13357,102.8100054993,3.13224,0.9135700000000001,3.26275,99.63,2.22,99.6547304447,127.93
2021-09-17 16:30:00,2.7604800000000003,0.8051400000000001,2.8755,2.7604800000000003,0.8051400000000001,2.8755,0.0,0.0,0.0,131.76,107.75048,8.76514,108.1063995305,2.7604800000000003,0.8051400000000001,2.8755,104.99,7.96,105.2913182556,131.49,102.61048,3.24514,102.6617822729,2.7604800000000003,0.8051400000000001,2.8755,99.85,2.44,99.8798082697,126.94,104.02048,3.27514,104.0720269883,2.7604800000000003,0.8051400000000001,2.8755,101.26,2.47,101.2901204462,126.94
2021-09-17 17:00:00,2.35968,0.6882400000000001,2.458,2.35968,0.6882400000000001,2.458,0.0,0.0,0.0,131.84,109.00968,8.10824,109.3108132327,2.35968,0.6882400000000001,2.458,106.65,7.42,106.9078056084,131.58,103.78968,3.64824,103.8537786005,2.35968,0.6882400000000001,2.458,101.43,2.96,101.473181186,127.02,105.22968,3.67824,105.2939457063,2.35968,0.6882400000000001,2.458,102.87,2.99,102.9134442141,127.02
2021-09-17 17:30:00,1.74096,0.50778,1.8135,1.74096,0.50778,1.8135,0.0,0.0,0.0,131.79,110.66096,7.27778,110.9000187099,1.74096,0.50778,1.8135,108.92,6.77,109.1301942635,131.53,105.36096,4.10778,105.4410060112,1.74096,0.50778,1.8135,103.62,3.6,103.6825173306,126.99,106.80096,4.14778,106.8814723694,1.74096,0.50778,1.8135,105.06,3.64,105.1230383884,126.99
2021-09-17 18:00:00,2.49672,0.72821,2.60075,2.49672,0.72821,2.60075,0.0,0.0,0.0,131.91,110.07672,6.05821,110.243304533,2.49672,0.72821,2.60075,107.58,5.33,107.7119552325,131.66,104.80672,5.75821,104.9647823775,2.49672,0.72821,2.60075,102.31,5.03,102.4335735977,127.11,106.24672,5.82821,106.4064544215,2.49672,0.72821,2.60075,103.75,5.1,103.8752737662,127.11
2021-09-17 18:30:00,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0.0,0.0,0.0,132.26,107.53136,3.82248,107.5992785143,5.63136,1.64248,5.866,101.9,2.18,101.9233162726,132.0,102.50136,9.78248,102.9671098788,5.63136,1.64248,5.866,96.87,8.14,97.2114010803,127.44,103.85136,9.90248,104.322404516,5.63136,1.64248,5.866,98.22,8.26,98.5667083756,127.44
2021-09-17 19:00:00,4.8696,1.4203000000000001,5.0725,4.8696,1.4203000000000001,5.0725,0.0,0.0,0.0,132.97,107.3396,3.2603,107.3891022602,4.8696,1.4203000000000001,5.0725,102.47,1.8399999999999999,102.4865186256,132.7,102.2796,9.6903,102.7376196447,4.8696,1.4203000000000001,5.0725,97.41,8.27,97.7604265539,128.13,103.6396,9.8003,104.1019335471,4.8696,1.4203000000000001,5.0725,98.77,8.38,99.1248571247,128.13
2021-09-17 19:30:00,6.94464,2.02552,7.234,6.94464,2.02552,7.234,0.0,0.0,0.0,131.73,107.13464,3.95552,107.2076360452,6.94464,2.02552,7.234,100.19,1.9300000000000002,100.2085874564,131.47,102.17464,10.18552,102.6810687362,6.94464,2.02552,7.234,95.23,8.16,95.578964736,126.97,103.52464,10.29552,104.0353248623,6.94464,2.02552,7.234,96.58,8.27,96.9334271549,126.97
2021-09-17 20:00:00,7.38528,2.15404,7.693,7.38528,2.15404,7.693,0.0,0.0,0.0,131.51,108.63528,3.59404,108.6947155302,7.38528,2.15404,7.693,101.25,1.44,101.2602394822,131.24,103.62528,10.79404,104.1859393325,7.38528,2.15404,7.693,96.24,8.64,96.6270521127,126.76,104.97528,10.90404,105.540075324,7.38528,2.15404,7.693,97.59,8.75,97.9814809033,126.76
2021-09-17 20:30:00,5.17104,1.5082200000000001,5.3865,5.17104,1.5082200000000001,5.3865,0.0,0.0,0.0,132.09,107.20104,2.05822,107.2207967078,5.17104,1.5082200000000001,5.3865,102.03,0.55,102.0314823964,131.82,102.18104,11.67822,102.8462238386,5.17104,1.5082200000000001,5.3865,97.01,10.17,97.5416270112,127.31,103.53104,11.82822,104.2045250066,5.17104,1.5082200000000001,5.3865,98.36,10.32,98.8999089989,127.31
2021-09-17 21:00:00,1.5045600000000001,0.43883000000000005,1.56725,1.5045600000000001,0.43883000000000005,1.56725,0.0,0.0,0.0,132.09,104.77456,0.7488300000000001,104.7772359321,1.5045600000000001,0.43883000000000005,1.56725,103.27,0.31,103.2704652841,131.82,99.69456,10.51883,100.2479479998,1.5045600000000001,0.43883000000000005,1.56725,98.19,10.08,98.7060408486,127.31,101.08456,10.64883,101.6439169393,1.5045600000000001,0.43883000000000005,1.56725,99.58,10.21,100.1020504286,127.31
2021-09-17 21:30:00,1.3752,0.4011,1.4325,1.3752,0.4011,1.4325,0.0,0.0,0.0,131.87,101.2252,1.9211,101.2434281336,1.3752,0.4011,1.4325,99.85,1.52,99.8615686839,131.6,96.2952,11.8911,97.0266138863,1.3752,0.4011,1.4325,94.92,11.49,95.6128992344,127.08,97.6152,12.0611,98.3574979564,1.3752,0.4011,1.4325,96.24,11.66,96.9437630794,127.08
2021-09-17 22:00:00,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,131.87,96.68224,3.82482,96.7578667574,1.42224,0.41482,1.4815,95.26,3.41,95.3210139476,131.6,91.94224,13.79482,92.9713534109,1.42224,0.41482,1.4815,90.52,13.38,91.5035234294,127.08,93.19224,13.98482,94.23570866,1.42224,0.41482,1.4815,91.77,13.57,92.7678705156,127.08
2021-09-17 22:30:00,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,132.84,95.11824,4.45782,95.2226429997,1.39824,0.40782,1.4565000000000001,93.72,4.05,93.8074671868,132.57,90.45824,14.46782,91.6079199603,1.39824,0.40782,1.4565000000000001,89.06,14.06,90.1630034992,128.0,91.68824,14.657820000000001,92.852490766,1.39824,0.40782,1.4565000000000001,90.29,14.25,91.4075850244,128.0
2021-09-17 23:00:00,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0.0,0.0,0.0,132.84,90.30672,5.37196,90.4663563509,0.72672,0.21196,0.757,89.58,5.16,89.7284904587,132.57,85.81672,15.42196,87.1914346814,0.72672,0.21196,0.757,85.09,15.21,86.4387193334,128.0,86.98672,15.62196,88.3783632492,0.72672,0.21196,0.757,86.26,15.41,87.6256566309,128.0
2021-09-17 23:30:00,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,133.36,83.0412,7.15785,83.3491194558,0.7812,0.22785000000000002,0.8137500000000001,82.26,6.93,82.5513930833,133.74,78.8512,17.21785,80.7091450832,0.7812,0.22785000000000002,0.8137500000000001,78.07,16.99,79.8973403813,128.49,79.9112,17.45785,81.7959437384,0.7812,0.22785000000000002,0.8137500000000001,79.13,17.23,80.9841330138,128.49
2021-09-18 00:00:00,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,134.02,79.4724,8.5907,79.9353644406,0.7224,0.2107,0.7525000000000001,78.75,8.38,79.1946140845,133.74,75.4124,18.7007,77.6965009138,0.7224,0.2107,0.7525000000000001,74.69,18.49,76.9446307419,129.12,76.4424,18.9607,78.7588005384,0.7224,0.2107,0.7525000000000001,75.72,18.75,78.0069285384,129.12
2021-09-18 00:30:00,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,134.88,76.8236,9.1398,77.3653763708,0.7536,0.21980000000000002,0.785,76.07,8.92,76.5911959692,134.61,72.8836,19.3298,75.403317679,0.7536,0.21980000000000002,0.785,72.13,19.11,74.6185566733,129.94,73.8836,19.5798,76.4339905866,0.7536,0.21980000000000002,0.785,73.13,19.36,75.6492333074,129.94
2021-09-18 01:00:00,0.75192,0.21931,0.7832500000000001,0.75192,0.21931,0.7832500000000001,0.0,0.0,0.0,135.33,74.79192,9.77931,75.4285503066,0.75192,0.21931,0.7832500000000001,74.04,9.56,74.6546395075,135.05,70.92192,19.98931,73.6850816025,0.75192,0.21931,0.7832500000000001,70.17,19.77,72.9018641737,130.38,71.90192,20.25931,74.7015779041,0.75192,0.21931,0.7832500000000001,71.15,20.04,73.9183610478,130.38
2021-09-18 01:30:00,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,135.95,73.64344,10.17517,74.3430584491,0.7034400000000001,0.20517000000000002,0.73275,72.94,9.97,73.6182348335,135.67,69.83344,20.40517,72.75355871,0.7034400000000001,0.20517000000000002,0.73275,69.13,20.2,72.0208087986,130.98,70.79344,20.67517,73.750754583,0.7034400000000001,0.20517000000000002,0.73275,70.09,20.47,73.018004629,130.98
2021-09-18 02:00:00,0.6948000000000001,0.20265000000000002,0.72375,0.6948000000000001,0.20265000000000002,0.72375,0.0,0.0,0.0,135.95,73.0448,10.35265,73.7747935887,0.6948000000000001,0.20265000000000002,0.72375,72.35,10.15,73.058503954,135.67,69.2648,20.542650000000002,72.2468891238,0.6948000000000001,0.20265000000000002,0.72375,68.57,20.34,71.523146603,130.98,70.2148,20.82265,73.2372916762,0.6948000000000001,0.20265000000000002,0.72375,69.52,20.62,72.5135490788,130.98
2021-09-18 02:30:00,0.71304,0.20797000000000002,0.74275,0.71304,0.20797000000000002,0.74275,0.0,0.0,0.0,135.76,71.80304,10.79797,72.6104173612,0.71304,0.20797000000000002,0.74275,71.09,10.59,71.8744474761,135.5,68.08304,21.00797,71.2505097467,0.71304,0.20797000000000002,0.74275,67.37,20.8,70.5078499176,130.81,69.00304,21.28797,72.2121679218,0.71304,0.20797000000000002,0.74275,68.29,21.08,71.469507484,130.81
2021-09-18 03:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,136.01,70.08648,11.59564,71.0392394793,0.63648,0.18564000000000003,0.663,69.45,11.41,70.3810386397,135.74,66.41648,21.81564,69.9075887454,0.63648,0.18564000000000003,0.663,65.78,21.63,69.244965882,131.04,67.32648,22.10564,70.8626433955,0.63648,0.18564000000000003,0.663,66.69,21.92,70.2000178063,131.04
2021-09-18 03:30:00,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0,136.44,68.7616,12.0413,69.8079547061,0.6216,0.18130000000000002,0.6475000000000001,68.14,11.86,69.164435948,136.18,65.1616,22.2613,68.8592738289,0.6216,0.18130000000000002,0.6475000000000001,64.54,22.08,68.2124475444,131.48,66.0316,22.5613,69.7795418174,0.6216,0.18130000000000002,0.6475000000000001,65.41,22.38,69.1327165675,131.48
2021-09-18 04:00:00,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,136.54,68.41408,11.84369,69.4316882631,0.66408,0.19369000000000003,0.6917500000000001,67.75,11.65,68.744345222,136.28,64.82408,22.09369,68.4857100837,0.66408,0.19369000000000003,0.6917500000000001,64.16,21.9,67.7946576066,131.58,65.71408,22.37369,69.4184580242,0.66408,0.19369000000000003,0.6917500000000001,65.05,22.18,68.7273955566,131.58
2021-09-18 04:30:00,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,136.51,68.15808,14.26194,69.634235846,0.6580800000000001,0.19194000000000003,0.6855,67.5,14.07,68.9508150786,136.28,64.52808,24.22194,68.9244186472,0.6580800000000001,0.19194000000000003,0.6855,63.87,24.03,68.2408807094,131.55,65.23808,19.18194,67.9996610598,0.6580800000000001,0.19194000000000003,0.6855,64.58,18.99,67.3141627,131.55
2021-09-18 05:00:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,136.35,68.10936,18.82648,70.6634365765,0.63936,0.18648,0.666,67.47,18.64,69.9975035269,136.1,64.43936,29.22648,70.7574607402,0.63936,0.18648,0.666,63.8,29.04,70.098228223,131.4,64.61936,9.786480000000001,65.3562305951,0.63936,0.18648,0.666,63.98,9.6,64.6962162727,131.4
2021-09-18 05:30:00,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,135.52,70.062,17.966,72.3288393381,0.672,0.196,0.7000000000000001,69.39,17.77,71.6292188984,135.28,66.302,28.376,72.1190167709,0.672,0.196,0.7000000000000001,65.63,28.18,71.4241506775,130.6,66.492,8.986,67.0964548989,0.672,0.196,0.7000000000000001,65.82,8.79,66.4043409726,130.6
2021-09-18 06:00:00,0.6564,0.19145,0.6837500000000001,0.6564,0.19145,0.6837500000000001,0.0,0.0,0.0,135.37,71.0464,17.89145,73.2645544316,0.6564,0.19145,0.6837500000000001,70.39,17.7,72.5812792668,135.12,67.2464,28.31145,72.9631174914,0.6564,0.19145,0.6837500000000001,66.59,28.12,72.2839020806,130.43,67.4164,8.91145,68.0028303092,0.6564,0.19145,0.6837500000000001,66.76,8.72,67.3270822181,130.43
2021-09-18 06:30:00,0.67152,0.19586,0.6995,0.67152,0.19586,0.6995,0.0,0.0,0.0,135.37,74.88152,15.80586,76.5314788035,0.67152,0.19586,0.6995,74.21,15.61,75.8340042461,135.12,70.93152,26.21586,75.6211071398,0.67152,0.19586,0.6995,70.26,26.02,74.923347496,130.43,71.11152,6.99586,71.4548132308,0.67152,0.19586,0.6995,70.44,6.8,70.7674614495,130.43
2021-09-18 07:00:00,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,134.65,77.20248,14.38739,78.5316490923,0.64248,0.18739000000000003,0.66925,76.56,14.2,77.8657408621,134.4,73.13248,24.83739,77.2350669901,0.64248,0.18739000000000003,0.66925,72.49,24.65,76.566458714,129.73,73.29248,5.66739,73.5112707955,0.64248,0.18739000000000003,0.66925,72.65,5.48,72.8563854442,129.73
2021-09-18 07:30:00,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,133.99,81.02296,13.38753,82.1215319308,1.60296,0.46753000000000006,1.66975,79.42,12.92,80.4640466295,133.75,76.85296,23.797530000000002,80.4530912698,1.60296,0.46753000000000006,1.66975,75.25,23.33,78.7835731609,129.08,77.01296,4.80753,77.1628690023,1.60296,0.46753000000000006,1.66975,75.41,4.34,75.5347847021,129.08
2021-09-18 08:00:00,2.41128,0.7032900000000001,2.51175,2.41128,0.7032900000000001,2.51175,0.0,0.0,0.0,133.99,84.86128,11.93329,85.6962090962,2.41128,0.7032900000000001,2.51175,82.45,11.23,83.2112696694,133.75,80.58128,22.27329,83.602883526,2.41128,0.7032900000000001,2.51175,78.17,21.57,81.0913916516,129.08,80.70128,3.51329,80.7777184641,2.41128,0.7032900000000001,2.51175,78.29,2.81,78.3404123043,129.08
2021-09-18 08:30:00,3.36024,0.9800700000000001,3.5002500000000003,3.36024,0.9800700000000001,3.5002500000000003,0.0,0.0,0.0,133.13,88.27024,10.48007,88.8901970797,3.36024,0.9800700000000001,3.5002500000000003,84.91,9.5,85.4397922516,132.89,83.87024,20.82007,86.4158114726,3.36024,0.9800700000000001,3.5002500000000003,80.51,19.84,82.9185485884,128.25,84.01024,2.2400700000000002,84.0400995862,3.36024,0.9800700000000001,3.5002500000000003,80.65,1.26,80.6598419289,128.25
2021-09-18 09:00:00,7.70856,2.24833,8.02975,7.70856,2.24833,8.02975,0.0,0.0,0.0,132.58,88.19856,11.94833,89.004205383,7.70856,2.24833,8.02975,80.49,9.7,81.0723756899,132.35,83.96856,22.22833,86.8609102132,7.70856,2.24833,8.02975,76.26,19.98,78.8339267067,127.73,84.10856,3.70833,84.1902700831,7.70856,2.24833,8.02975,76.4,1.46,76.4139489884,127.73
2021-09-18 09:30:00,9.05304,2.64047,9.430250000000001,9.05304,2.64047,9.430250000000001,0.0,0.0,0.0,132.48,88.74304,11.34047,89.4647048185,9.05304,2.64047,9.430250000000001,79.69,8.7,80.1634960565,132.25,84.56304,21.64047,87.2881302117,9.05304,2.64047,9.430250000000001,75.51,19.0,77.8637277556,127.64,84.69304,3.17047,84.7523622353,9.05304,2.64047,9.430250000000001,75.64,0.53,75.641856799,127.64
2021-09-18 10:00:00,10.13448,2.95589,10.556750000000001,10.13448,2.95589,10.556750000000001,0.0,0.0,0.0,132.25,88.53448,10.94589,89.2085570826,10.13448,2.95589,10.556750000000001,78.4,7.99,78.8060917696,132.02,84.40448,21.29589,87.0495903205,10.13448,2.95589,10.556750000000001,74.27,18.34,76.5009052234,127.41,84.54448,3.14589,84.6029888501,10.13448,2.95589,10.556750000000001,74.41,0.19,74.4102425745,127.41
2021-09-18 10:30:00,11.28024,3.29007,11.75025,11.28024,3.29007,11.75025,0.0,0.0,0.0,132.45,87.39024,10.92007,88.0698698538,11.28024,3.29007,11.75025,76.11,7.63,76.4914962594,132.22,83.35024,21.26007,86.0189112025,11.28024,3.29007,11.75025,72.07,17.97,74.2765494621,127.61,83.51024,3.77007,83.5952965941,11.28024,3.29007,11.75025,72.23,0.48,72.2315948876,127.61
2021-09-18 11:00:00,7.95192,2.31931,8.28325,7.95192,2.31931,8.28325,0.0,0.0,0.0,132.27,87.67192,7.99931,88.0360978063,7.95192,2.31931,8.28325,79.72,5.68,79.9220920647,132.01,83.50192,18.35931,85.4964028914,7.95192,2.31931,8.28325,75.55,16.04,77.2339569102,127.43,83.65192,4.63931,83.7804685888,7.95192,2.31931,8.28325,75.7,2.32,75.7355425147,127.43
2021-09-18 11:30:00,7.07544,2.06367,7.37025,7.07544,2.06367,7.37025,0.0,0.0,0.0,131.85,87.20544,7.60367,87.5363042575,7.07544,2.06367,7.37025,80.13,5.54,80.3212829828,131.62,83.01544,17.98367,84.9410128563,7.07544,2.06367,7.37025,75.94,15.92,77.5907855354,127.04,83.14544,4.52367,83.2684080733,7.07544,2.06367,7.37025,76.07,2.46,76.1097661276,127.04
2021-09-18 12:00:00,7.9752,2.3261,8.3075,7.9752,2.3261,8.3075,0.0,0.0,0.0,132.01,87.5952,8.1361,87.9722409982,7.9752,2.3261,8.3075,79.62,5.8100000000000005,79.8317010967,131.77,83.4352,18.5261,85.4672392221,7.9752,2.3261,8.3075,75.46,16.2,77.1793469783,127.18,83.5752,4.5361,83.6982094089,7.9752,2.3261,8.3075,75.6,2.21,75.6322953506,127.18
2021-09-18 12:30:00,7.2468,2.11365,7.54875,7.2468,2.11365,7.54875,0.0,0.0,0.0,131.98,89.9268,8.13365,90.2938847351,7.2468,2.11365,7.54875,82.68,6.02,82.8988709211,131.77,85.6268,18.53365,87.6096173976,7.2468,2.11365,7.54875,78.38,16.42,80.0814635231,127.16,85.7768,4.12365,85.8758633585,7.2468,2.11365,7.54875,78.53,2.01,78.5557190789,127.16
2021-09-18 13:00:00,5.68056,1.65683,5.91725,5.68056,1.65683,5.91725,0.0,0.0,0.0,132.02,90.38056,8.37683,90.7679288447,5.68056,1.65683,5.91725,84.7,6.72,84.9661603228,131.77,85.99056,18.78683,88.0188695142,5.68056,1.65683,5.91725,80.31,17.13,82.1165817603,127.19,86.10056,3.01683,86.1533963089,5.68056,1.65683,5.91725,80.42,1.3599999999999999,80.4314988049,127.19
2021-09-18 13:30:00,4.88712,1.42541,5.09075,4.88712,1.42541,5.09075,0.0,0.0,0.0,132.21,86.21712,8.43541,86.6287938446,4.88712,1.42541,5.09075,81.33,7.01,81.6315441481,131.94,81.96712,18.83541,84.1033972617,4.88712,1.42541,5.09075,77.08,17.41,79.021734352,127.36,82.12712,2.51541,82.1656322739,4.88712,1.42541,5.09075,77.24,1.09,77.2476905804,127.36
2021-09-18 14:00:00,5.53512,1.61441,5.76575,5.53512,1.61441,5.76575,0.0,0.0,0.0,132.21,89.91512,9.41441,90.4066364835,5.53512,1.61441,5.76575,84.38,7.8,84.7397451023,131.94,85.53512,19.80441,87.7979009365,5.53512,1.61441,5.76575,80.0,18.19,82.0419167255,127.36,85.66512,2.00441,85.6885665889,5.53512,1.61441,5.76575,80.13,0.39,80.1309490771,127.36
2021-09-18 14:30:00,5.14824,1.50157,5.36275,5.14824,1.50157,5.36275,0.0,0.0,0.0,132.8,86.70824,9.89157,87.2706253041,5.14824,1.50157,5.36275,81.56,8.39,81.9904000478,132.52,82.44824,20.29157,84.9085395715,5.14824,1.50157,5.36275,77.3,18.79,79.5509528541,127.96,82.56824,1.68157,82.5853615017,5.14824,1.50157,5.36275,77.42,0.18,77.420209248,127.96
2021-09-18 15:00:00,5.49792,1.60356,5.727,5.49792,1.60356,5.727,0.0,0.0,0.0,132.8,87.56792,9.92356,88.1284157137,5.49792,1.60356,5.727,82.07,8.32,82.4906497732,132.52,83.27792,20.35356,85.729104534,5.49792,1.60356,5.727,77.78,18.75,80.0080677182,127.96,83.41792,1.76356,83.4365598584,5.49792,1.60356,5.727,77.92,0.16,77.9201642709,127.96
2021-09-18 15:30:00,3.88584,1.13337,4.04775,3.88584,1.13337,4.04775,0.0,0.0,0.0,132.75,87.29584,9.66337,87.8290635329,3.88584,1.13337,4.04775,83.41,8.53,83.8450296678,132.47,82.94584,20.09337,85.344923055,3.88584,1.13337,4.04775,79.06,18.96,81.3016924793,127.89,83.10584,1.43337,83.1182001229,3.88584,1.13337,4.04775,79.22,0.30000000000000004,79.2205680363,127.89
