Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-18 16:00:00,3.4872,1.0171,3.6325000000000003,3.4872,1.0171,3.6325000000000003,0.0,0.0,0.0,132.89,86.7172,9.9671,87.2881198002,3.4872,1.0171,3.6325000000000003,83.23,8.95,83.7098285747,132.6,82.3972,20.3871,84.8818732961,3.4872,1.0171,3.6325000000000003,78.91,19.37,81.2525999584,128.03,82.5272,1.7171,82.5450614649,3.4872,1.0171,3.6325000000000003,79.04,0.7000000000000001,79.0430996356,128.03
2021-09-18 16:30:00,3.66,1.0675,3.8125,3.66,1.0675,3.8125,0.0,0.0,0.0,132.89,89.58,10.2275,90.1619551488,3.66,1.0675,3.8125,85.92,9.16,86.4068978728,132.6,85.1,20.6075,87.5595743266,3.66,1.0675,3.8125,81.44,19.54,83.7513295417,128.03,85.24,1.9875,85.2631676414,3.66,1.0675,3.8125,81.58,0.92,81.585187381,128.03
2021-09-18 17:00:00,3.59832,1.04951,3.74825,3.59832,1.04951,3.74825,0.0,0.0,0.0,132.79,92.90832,10.27951,93.4752601016,3.59832,1.04951,3.74825,89.31,9.23,89.7856837141,132.51,88.31832,20.67951,90.7070437257,3.59832,1.04951,3.74825,84.72,19.63,86.9644484833,127.97,88.44832,2.02951,88.4716012157,3.59832,1.04951,3.74825,84.85,0.98,84.8556592102,127.97
2021-09-18 17:30:00,3.48768,1.01724,3.633,3.48768,1.01724,3.633,0.0,0.0,0.0,132.85,95.19768,9.78724,95.6994688815,3.48768,1.01724,3.633,91.71,8.77,92.1283723942,132.56,90.47768,20.16724,92.6980482394,3.48768,1.01724,3.633,86.99,19.15,89.0729060938,128.03,90.59768,1.5972400000000002,90.6117586023,3.48768,1.01724,3.633,87.11,0.58,87.1119308706,128.03
2021-09-18 18:00:00,5.6628,1.65165,5.89875,5.6628,1.65165,5.89875,0.0,0.0,0.0,132.56,96.0128,11.66165,96.7184152298,5.6628,1.65165,5.89875,90.35,10.01,90.9028195382,132.28,91.3528,22.02165,93.9696075152,5.6628,1.65165,5.89875,85.69,20.37,88.0778803106,127.76,91.4828,3.41165,91.5463928921,5.6628,1.65165,5.89875,85.82,1.76,85.8380451781,127.76
2021-09-18 18:30:00,5.34936,1.56023,5.57225,5.34936,1.56023,5.57225,0.0,0.0,0.0,132.75,98.39936,11.56023,99.0760968451,5.34936,1.56023,5.57225,93.05,10.0,93.5858028763,132.49,93.62936,21.91023,96.158802159,5.34936,1.56023,5.57225,88.28,20.35,90.5951483248,127.95,93.74936,3.29023,93.8070792311,5.34936,1.56023,5.57225,88.4,1.73,88.4169265469,127.95
2021-09-18 19:00:00,4.3524,1.26945,4.53375,4.3524,1.26945,4.53375,0.0,0.0,0.0,132.79,99.8024,10.56945,100.3605117517,4.3524,1.26945,4.53375,95.45,9.3,95.9019942441,132.49,94.9324,20.92945,97.2121517459,4.3524,1.26945,4.53375,90.58,19.66,92.6890068994,127.99,95.0524,2.35945,95.0816793608,4.3524,1.26945,4.53375,90.7,1.09,90.7065493776,127.99
2021-09-18 19:30:00,1.32744,0.38717,1.3827500000000001,1.32744,0.38717,1.3827500000000001,0.0,0.0,0.0,132.17,101.27744,8.69717,101.6501875009,1.32744,0.38717,1.3827500000000001,99.95,8.31,100.2948582929,131.89,96.21744,19.05717,98.0865510076,1.32744,0.38717,1.3827500000000001,94.89,18.67,96.7092601564,127.38,96.31744,0.5971700000000001,96.319291215,1.32744,0.38717,1.3827500000000001,94.99,0.21,94.9902321294,127.38
2021-09-18 20:00:00,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,132.17,101.5904,9.12345,101.9992485858,1.2804,0.37345,1.33375,100.31,8.75,100.6909062428,131.89,96.5104,19.32345,98.4258758054,1.2804,0.37345,1.33375,95.23,18.95,97.0971441393,127.38,96.6004,1.07345,96.6063640505,1.2804,0.37345,1.33375,95.32,0.7000000000000001,95.3225702549,127.38
2021-09-18 20:30:00,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,131.47,97.7216,10.16005,98.2483471747,0.6516000000000001,0.19005000000000002,0.6787500000000001,97.07,9.97,97.5806630435,131.2,92.7916,20.31005,94.9883106575,0.6516000000000001,0.19005000000000002,0.6787500000000001,92.14,20.12,94.3111552257,126.74,92.8716,2.06005,92.8944448961,0.6516000000000001,0.19005000000000002,0.6787500000000001,92.22,1.87,92.2389576047,126.74
2021-09-18 21:00:00,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,131.51,94.99352,10.79936,95.6054131229,0.68352,0.19936,0.712,94.31,10.6,94.9038255288,131.2,90.17352,20.97936,92.5818408501,0.68352,0.19936,0.712,89.49,20.78,91.8709339236,126.77,90.27352,2.59936,90.3109355815,0.68352,0.19936,0.712,89.59,2.4,89.6221406796,126.77
2021-09-18 21:30:00,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,131.83,92.28752,11.88636,93.0498355818,0.70752,0.20636000000000002,0.737,91.58,11.68,92.3218219058,131.56,87.58752,22.09636,90.3317374183,0.70752,0.20636000000000002,0.737,86.88,21.89,89.5952370386,127.07,87.69752,3.58636,87.7708208472,0.70752,0.20636000000000002,0.737,86.99,3.38,87.0556402538,127.07
2021-09-18 22:00:00,0.70296,0.20503000000000002,0.7322500000000001,0.70296,0.20503000000000002,0.7322500000000001,0.0,0.0,0.0,132.38,89.18296,12.82503,90.1003981615,0.70296,0.20503000000000002,0.7322500000000001,88.48,12.62,89.3754709079,132.1,84.61296,22.91503,87.6610038721,0.70296,0.20503000000000002,0.7322500000000001,83.91,22.71,86.9288916299,127.59,84.73296,4.54503,84.8547689176,0.70296,0.20503000000000002,0.7322500000000001,84.03,4.34,84.1420019966,127.59
2021-09-18 22:30:00,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,132.4,85.94752,13.72511,87.0365143986,0.7375200000000001,0.21511000000000002,0.7682500000000001,85.21,13.51,86.2743542427,132.12,81.51752,23.83511,84.9306689934,0.7375200000000001,0.21511000000000002,0.7682500000000001,80.78,23.62,84.1624191668,127.6,81.62752,5.3251100000000005,81.8010318875,0.7375200000000001,0.21511000000000002,0.7682500000000001,80.89,5.11,81.0512442841,127.6
2021-09-18 23:00:00,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,132.4,82.72352,14.42686,83.9721087662,0.7435200000000001,0.21686000000000002,0.7745000000000001,81.98,14.21,83.2024308539,132.12,78.42352,24.59686,82.1903522991,0.7435200000000001,0.21686000000000002,0.7745000000000001,77.68,24.38,81.4160107104,127.6,78.57352,5.9268600000000005,78.7967367005,0.7435200000000001,0.21686000000000002,0.7745000000000001,77.83,5.71,78.0391760592,127.6
2021-09-18 23:30:00,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,132.93,78.80552,15.84036,80.3817578024,0.7555200000000001,0.22036000000000003,0.787,78.05,15.62,79.5976563725,132.65,74.67552,26.08036,79.0987892764,0.7555200000000001,0.22036000000000003,0.787,73.92,25.86,78.3128725051,128.1,74.82552,7.18036,75.1692491182,0.7555200000000001,0.22036000000000003,0.787,74.07,6.96,74.3962801489,128.1
2021-09-19 00:00:00,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,133.69,75.51392,17.17281,77.4419622496,0.76392,0.22281,0.7957500000000001,74.75,16.95,76.6476679358,133.41,71.52392,27.45281,76.6115390073,0.76392,0.22281,0.7957500000000001,70.76,27.23,75.8185366517,128.82,71.68392,8.36281,72.170083675,0.76392,0.22281,0.7957500000000001,70.92,8.14,71.3856147974,128.82
2021-09-19 00:30:00,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,134.68,73.17192,17.72806,75.2888702787,0.7819200000000001,0.22806,0.8145,72.39,17.5,74.4752448804,134.41,69.28192,28.03806,74.7403321337,0.7819200000000001,0.22806,0.8145,68.5,27.81,73.9300081158,129.78,69.44192,8.84806,70.0033457704,0.7819200000000001,0.22806,0.8145,68.66,8.62,69.1989884319,129.78
2021-09-19 01:00:00,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,134.68,71.48288,18.11834,73.7433141203,0.78288,0.22834000000000002,0.8155,70.7,17.89,72.9283353711,134.41,67.66288,28.43834,73.3962159232,0.78288,0.22834000000000002,0.8155,66.88,28.21,72.5860764885,129.78,67.84288,9.19834,68.4636094977,0.78288,0.22834000000000002,0.8155,67.06,8.97,67.657257556,129.78
2021-09-19 01:30:00,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,135.36,70.41008,18.43169,72.7825979329,0.7600800000000001,0.22169000000000003,0.7917500000000001,69.65,18.21,71.9911564013,135.1,66.65008,28.82169,72.6148950179,0.7600800000000001,0.22169000000000003,0.7917500000000001,65.89,28.6,71.8293261837,130.44,66.82008,9.43169,67.4824411789,0.7600800000000001,0.22169000000000003,0.7917500000000001,66.06,9.21,66.6989332748,130.44
2021-09-19 02:00:00,0.7096800000000001,0.20699,0.7392500000000001,0.7096800000000001,0.20699,0.7392500000000001,0.0,0.0,0.0,135.36,70.03968,18.71699,72.4974653982,0.7096800000000001,0.20699,0.7392500000000001,69.33,18.51,71.758407173,135.1,66.26968,29.12699,72.3882036921,0.7096800000000001,0.20699,0.7392500000000001,65.56,28.92,71.6552859181,130.44,66.45968,9.67699,67.1605032825,0.7096800000000001,0.20699,0.7392500000000001,65.75,9.47,66.4284833486,130.44
2021-09-19 02:30:00,0.744,0.217,0.775,0.744,0.217,0.775,0.0,0.0,0.0,135.68,68.794,19.137,71.4061566323,0.744,0.217,0.775,68.05,18.92,70.6312176024,135.4,65.074,29.597,71.488515756,0.744,0.217,0.775,64.33,29.38,70.7215193559,130.76,65.264,10.027,66.0297692333,0.744,0.217,0.775,64.52,9.81,65.2615238866,130.76
2021-09-19 03:00:00,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,136.04,66.8748,19.50015,69.6598501654,0.7548,0.22015,0.7862500000000001,66.12,19.28,68.8736001673,135.77,63.2448,29.980150000000002,69.9908145478,0.7548,0.22015,0.7862500000000001,62.49,29.76,69.2145772219,131.09,63.4348,10.34015,64.2720199859,0.7548,0.22015,0.7862500000000001,62.68,10.12,63.491706545,131.09
2021-09-19 03:30:00,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.0,0.0,0.0,136.24,65.68816,20.34113,68.7655141322,0.7581600000000001,0.22113000000000002,0.7897500000000001,64.93,20.12,67.9758729256,135.96,62.08816,30.82113,69.3172537444,0.7581600000000001,0.22113000000000002,0.7897500000000001,61.33,30.6,68.5399803035,131.28,62.28816,11.14113,63.2766912367,0.7581600000000001,0.22113000000000002,0.7897500000000001,61.53,10.92,62.4914978217,131.28
2021-09-19 04:00:00,0.67608,0.19719,0.70425,0.67608,0.19719,0.70425,0.0,0.0,0.0,136.37,65.09608,20.52719,68.2558800446,0.67608,0.19719,0.70425,64.42,20.33,67.5517971634,136.1,61.53608,30.99719,68.9022128067,0.67608,0.19719,0.70425,60.86,30.8,68.2098204073,131.4,61.73608,11.28719,62.7594154838,0.67608,0.19719,0.70425,61.06,11.09,62.0589373096,131.4
2021-09-19 04:30:00,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,136.45,64.97504,20.58272,68.1572020083,0.6950400000000001,0.20272,0.724,64.28,20.38,67.4333952875,136.18,61.41504,31.06272,68.8236856903,0.6950400000000001,0.20272,0.724,60.72,30.86,68.1120987784,131.49,61.61504,11.34272,62.65038269,0.6950400000000001,0.20272,0.724,60.92,11.14,61.9301703534,131.49
2021-09-19 05:00:00,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,136.53,64.45072,20.66896,67.683832752,0.75072,0.21896000000000002,0.782,63.7,20.45,66.9021113269,136.27,60.91072,31.13896,68.408702961,0.75072,0.21896000000000002,0.782,60.16,30.92,67.6407569443,131.57,61.11072,11.41896,62.1684224217,0.75072,0.21896000000000002,0.782,60.36,11.2,61.3903054236,131.57
2021-09-19 05:30:00,0.6964800000000001,0.20314000000000002,0.7255,0.6964800000000001,0.20314000000000002,0.7255,0.0,0.0,0.0,136.49,65.02648,20.58314,68.2063688628,0.6964800000000001,0.20314000000000002,0.7255,64.33,20.38,67.4810588239,136.22,61.45648,31.05314,68.8563463876,0.6964800000000001,0.20314000000000002,0.7255,60.76,30.85,68.1432322392,131.52,61.66648,11.34314,62.7010492787,0.6964800000000001,0.20314000000000002,0.7255,60.97,11.14,61.9793554339,131.52
2021-09-19 06:00:00,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0.0,0.0,0.0,136.46,66.04272,20.21496,69.0672532594,0.70272,0.20496,0.732,65.34,20.01,68.3353181013,136.22,62.45272,30.67496,69.5794179797,0.70272,0.20496,0.732,61.75,30.47,68.8584301302,131.49,62.65272,11.01496,63.6136201391,0.70272,0.20496,0.732,61.95,10.81,62.8860763604,131.49
2021-09-19 06:30:00,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,136.22,68.27704,19.42497,70.9865032993,0.73704,0.21497000000000002,0.76775,67.54,19.21,70.2187702826,135.94,64.59704,29.87497,71.1708606753,0.73704,0.21497000000000002,0.76775,63.86,29.66,70.4117547005,131.25,64.78704,10.30497,65.601470705,0.73704,0.21497000000000002,0.76775,64.05,10.09,64.8398843306,131.25
2021-09-19 07:00:00,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,135.88,69.55912000000001,18.82266,72.0608333608,0.7291200000000001,0.21266000000000002,0.7595000000000001,68.83,18.61,71.301479648,135.62,65.80912000000001,29.24266,72.0137031338,0.7291200000000001,0.21266000000000002,0.7595000000000001,65.08,29.03,71.2611205357,130.94,66.00912,9.75266,66.7256944531,0.7291200000000001,0.21266000000000002,0.7595000000000001,65.28,9.54,65.9734037321,130.94
2021-09-19 07:30:00,0.8560800000000001,0.24969000000000002,0.89175,0.8560800000000001,0.24969000000000002,0.89175,0.0,0.0,0.0,135.76,71.99608,17.82969,74.1709739781,0.8560800000000001,0.24969000000000002,0.89175,71.14,17.58,73.2799836245,135.49,68.15608,28.25969,73.7825271989,0.8560800000000001,0.24969000000000002,0.89175,67.3,28.01,72.8961597068,130.82,68.33608,8.839690000000001,68.905442086,0.8560800000000001,0.24969000000000002,0.89175,67.48,8.59,68.0245433649,130.82
2021-09-19 08:00:00,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,135.42,75.3532,17.0151,77.2503616707,0.9432,0.2751,0.9825,74.41,16.74,76.2697561291,135.15,71.3732,27.4451,76.4680795643,0.9432,0.2751,0.9825,70.43,27.17,75.4890309913,130.48,71.5532,8.1151,72.0119106693,0.9432,0.2751,0.9825,70.61,7.84,71.0439138843,130.48
2021-09-19 08:30:00,1.21176,0.35343,1.26225,1.21176,0.35343,1.26225,0.0,0.0,0.0,134.27,79.25176,15.06343,80.6706166238,1.21176,0.35343,1.26225,78.04,14.71,79.4142663506,134.01,75.13176,25.44343,79.323070357,1.21176,0.35343,1.26225,73.92,25.09,78.0619913915,129.38,75.29176,6.34343,75.5585086411,1.21176,0.35343,1.26225,74.08,5.99,74.3217767549,129.38
2021-09-19 09:00:00,1.23936,0.36148,1.291,1.23936,0.36148,1.291,0.0,0.0,0.0,134.27,82.47936,13.94148,83.6493257032,1.23936,0.36148,1.291,81.24,13.58,82.3671900698,134.01,78.22936,24.26148,81.9051413392,1.23936,0.36148,1.291,76.99,23.9,80.6143293714,129.38,78.37936,5.36148,78.5625199558,1.23936,0.36148,1.291,77.14,5.0,77.3018731985,129.38
2021-09-19 09:30:00,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,132.96,87.58928,11.98354,88.4052441988,1.34928,0.39354000000000006,1.4055,86.24,11.59,87.0153187663,132.72,83.13928,22.31354,86.0815540418,1.34928,0.39354000000000006,1.4055,81.79,21.92,84.6763869092,128.13,83.26928,3.58354,83.3463541533,1.34928,0.39354000000000006,1.4055,81.92,3.19,81.982086458,128.13
2021-09-19 10:00:00,1.60704,0.46872,1.674,1.60704,0.46872,1.674,0.0,0.0,0.0,132.96,91.26704,11.20872,91.952748705,1.60704,0.46872,1.674,89.66,10.74,90.3009590204,132.72,86.64704,21.48872,89.2719139931,1.60704,0.46872,1.674,85.04,21.02,87.5993264814,128.13,86.78704,2.90872,86.835770072,1.60704,0.46872,1.674,85.18,2.44,85.2149400047,128.13
2021-09-19 10:30:00,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,132.39,93.77264,10.38577,94.3460239282,1.32264,0.38577000000000006,1.37775,92.45,10.0,92.9892601326,132.16,89.06264,20.66577,91.4288132563,1.32264,0.38577000000000006,1.37775,87.74,20.28,90.0532398085,127.6,89.15264,2.15577,89.1787001658,1.32264,0.38577000000000006,1.37775,87.83,1.77,87.8478332118,127.6
2021-09-19 11:00:00,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,132.39,95.3552,9.70735,95.8480402046,1.7052,0.49735,1.77625,93.65,9.21,94.1017885059,132.16,90.5852,20.05735,92.7791773409,1.7052,0.49735,1.77625,88.88,19.56,91.0068568845,127.6,90.6952,1.49735,90.707559553,1.7052,0.49735,1.77625,88.99,1.0,88.9956184315,127.6
2021-09-19 11:30:00,2.4492000000000003,0.71435,2.55125,2.4492000000000003,0.71435,2.55125,0.0,0.0,0.0,132.51,95.8292,9.73435,96.3223397897,2.4492000000000003,0.71435,2.55125,93.38,9.02,93.8146299891,132.28,91.0592,20.11435,93.2543027456,2.4492000000000003,0.71435,2.55125,88.61,19.4,90.7088314333,127.7,91.1592,1.52435,91.1719440813,2.4492000000000003,0.71435,2.55125,88.71,0.81,88.7136979277,127.7
2021-09-19 12:00:00,3.74784,1.09312,3.904,3.74784,1.09312,3.904,0.0,0.0,0.0,132.71,95.42784,10.06312,95.9569644747,3.74784,1.09312,3.904,91.68,8.97,92.1177686443,132.46,90.71784,20.41312,92.9861385498,3.74784,1.09312,3.904,86.97,19.32,89.090085307,127.9,90.82784,1.85312,90.8467422245,3.74784,1.09312,3.904,87.08,0.76,87.0833164274,127.9
2021-09-19 12:30:00,4.30632,1.25601,4.48575,4.30632,1.25601,4.48575,0.0,0.0,0.0,132.57,95.73632,10.28601,96.2873042974,4.30632,1.25601,4.48575,91.43,9.03,91.8748376869,132.33,91.04632,20.64601,93.3578604857,4.30632,1.25601,4.48575,86.74,19.39,88.8808173905,127.77,91.14632,2.08601,91.1701874916,4.30632,1.25601,4.48575,86.84,0.8300000000000001,86.8439663995,127.77
2021-09-19 13:00:00,6.60264,1.92577,6.87775,6.60264,1.92577,6.87775,0.0,0.0,0.0,132.51,90.82264,11.45577,91.5422667562,6.60264,1.92577,6.87775,84.22,9.53,84.7574734168,132.28,86.43264,21.79577,89.1384139822,6.60264,1.92577,6.87775,79.83,19.87,82.2657024525,127.71,86.55264,3.19577,86.6116183711,6.60264,1.92577,6.87775,79.95,1.27,79.9600862931,127.71
2021-09-19 13:30:00,6.6132,1.9288500000000002,6.88875,6.6132,1.9288500000000002,6.88875,0.0,0.0,0.0,132.81,87.4032,11.60885,88.1707704887,6.6132,1.9288500000000002,6.88875,80.79,9.68,81.3678468438,132.57,83.1432,21.95885,85.9940858406,6.6132,1.9288500000000002,6.88875,76.53,20.03,79.1077859632,127.99,83.3032,3.32885,83.3696849734,6.6132,1.9288500000000002,6.88875,76.69,1.4,76.702777655,127.99
2021-09-19 14:00:00,7.73064,2.25477,8.05275,7.73064,2.25477,8.05275,0.0,0.0,0.0,132.81,85.38064,12.31477,86.264171282,7.73064,2.25477,8.05275,77.65,10.06,78.2989533774,132.57,81.27064,22.64477,84.366477551,7.73064,2.25477,8.05275,73.54,20.39,76.3143741375,127.99,81.41064,4.00477,81.5090822422,7.73064,2.25477,8.05275,73.68,1.75,73.7007795074,127.99
2021-09-19 14:30:00,6.79728,1.9825400000000002,7.0805,6.79728,1.9825400000000002,7.0805,0.0,0.0,0.0,132.99,83.07728,12.23254,83.9730283308,6.79728,1.9825400000000002,7.0805,76.28,10.25,76.9655825678,132.74,79.02728,22.57254,82.1877761364,6.79728,1.9825400000000002,7.0805,72.23,20.59,75.10739644,128.15,79.18728,3.87254,79.2819139517,6.79728,1.9825400000000002,7.0805,72.39,1.8900000000000001,72.4146684036,128.15
2021-09-19 15:00:00,5.7156,1.6670500000000001,5.95375,5.7156,1.6670500000000001,5.95375,0.0,0.0,0.0,133.1,83.3856,12.00705,84.2456380892,5.7156,1.6670500000000001,5.95375,77.67,10.34,78.3552455168,132.84,79.2756,22.37705,82.3732548954,5.7156,1.6670500000000001,5.95375,73.56,20.71,76.4197467936,128.25,79.4356,3.64705,79.5192776694,5.7156,1.6670500000000001,5.95375,73.72,1.98,73.7465850057,128.25
2021-09-19 15:30:00,5.62104,1.6394700000000002,5.85525,5.62104,1.6394700000000002,5.85525,0.0,0.0,0.0,133.08,84.64104,11.90947,85.4747982037,5.62104,1.6394700000000002,5.85525,79.02,10.27,79.6845863389,132.82,80.48104,22.27947,83.5079192829,5.62104,1.6394700000000002,5.85525,74.86,20.64,77.6532626488,128.23,80.63104,3.55947,80.7095684424,5.62104,1.6394700000000002,5.85525,75.01,1.92,75.0345687,128.23
2021-09-19 16:00:00,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,133.08,88.4752,11.8736,89.2683784551,4.9152000000000005,1.4336,5.12,83.56,10.44,84.2096621535,132.82,84.1152,22.2236,87.0014670451,4.9152000000000005,1.4336,5.12,79.2,20.79,81.8832345477,128.23,84.2652,3.5336,84.3392569329,4.9152000000000005,1.4336,5.12,79.35,2.1,79.3777834158,128.23
2021-09-19 16:30:00,3.24456,0.9463300000000001,3.37975,3.24456,0.9463300000000001,3.37975,0.0,0.0,0.0,132.59,90.88456,10.89633,91.5354207608,3.24456,0.9463300000000001,3.37975,87.64,9.95,88.2030163883,132.33,86.36456,21.23633,88.9371628503,3.24456,0.9463300000000001,3.37975,83.12,20.29,85.5606130179,127.77,86.50456,2.6263300000000003,86.544419289,3.24456,0.9463300000000001,3.37975,83.26,1.6800000000000002,83.2769475906,127.77
2021-09-19 17:00:00,2.01744,0.58842,2.1015,2.01744,0.58842,2.1015,0.0,0.0,0.0,132.59,94.49744,9.99842,95.0249155172,2.01744,0.58842,2.1015,92.48,9.41,92.9575091103,132.33,89.76744,20.29842,92.0337934601,2.01744,0.58842,2.1015,87.75,19.71,89.9363474909,127.77,89.89744,1.7984200000000001,89.9154271138,2.01744,0.58842,2.1015,87.88,1.21,87.8883297145,127.77
2021-09-19 17:30:00,1.69392,0.49406000000000005,1.7645,1.69392,0.49406000000000005,1.7645,0.0,0.0,0.0,132.24,98.43392,9.59406,98.9003670056,1.69392,0.49406000000000005,1.7645,96.74,9.1,97.1670602622,131.97,93.51392,19.88406,95.6045452677,1.69392,0.49406000000000005,1.7645,91.82,19.39,93.8450025308,127.45,93.61392,1.4540600000000001,93.6252119263,1.69392,0.49406000000000005,1.7645,91.92,0.96,91.9250129181,127.45
2021-09-19 18:00:00,1.51416,0.44163,1.57725,1.51416,0.44163,1.57725,0.0,0.0,0.0,132.05,99.97416,9.05163,100.3830895787,1.51416,0.44163,1.57725,98.46,8.61,98.835741005,131.78,94.97416,19.37163,96.9296193976,1.51416,0.44163,1.57725,93.46,18.93,95.3578339729,127.29,95.07416,0.91163,95.0785305364,1.51416,0.44163,1.57725,93.56,0.47000000000000003,93.5611805184,127.29
2021-09-19 18:30:00,4.82712,1.40791,5.02825,4.82712,1.40791,5.02825,0.0,0.0,0.0,131.99,99.20712,11.76791,99.902634422,4.82712,1.40791,5.02825,94.38,10.36,94.94690095,131.78,94.35712,22.06791,96.9033474471,4.82712,1.40791,5.02825,89.53,20.66,91.882841162,127.22,94.46712,3.52791,94.5329726078,4.82712,1.40791,5.02825,89.64,2.12,89.665065661,127.22
2021-09-19 19:00:00,4.72056,1.37683,4.91725,4.72056,1.37683,4.91725,0.0,0.0,0.0,132.36,100.17056,11.916830000000001,100.8769147425,4.72056,1.37683,4.91725,95.45,10.54,96.0301728625,132.09,95.29056,22.16683,97.8348566584,4.72056,1.37683,4.91725,90.57,20.79,92.9255024199,127.58,95.40056,3.67683,95.4713880027,4.72056,1.37683,4.91725,90.68,2.3,90.7091638149,127.58
2021-09-19 19:30:00,5.37288,1.56709,5.59675,5.37288,1.56709,5.59675,0.0,0.0,0.0,131.82,102.09288,11.88709,102.7825814784,5.37288,1.56709,5.59675,96.72,10.32,97.2690125374,131.56,97.15288,22.09709,99.634148156,5.37288,1.56709,5.59675,91.78,20.53,94.0481222566,127.08,97.25288,3.71709,97.3238892891,5.37288,1.56709,5.59675,91.88,2.15,91.905151651,127.08
2021-09-19 20:00:00,5.44944,1.58942,5.6765,5.44944,1.58942,5.6765,0.0,0.0,0.0,131.82,102.39944,11.99942,103.100103747,5.44944,1.58942,5.6765,96.95,10.41,97.5072848561,131.56,97.43944,22.18942,99.9340523918,5.44944,1.58942,5.6765,91.99,20.6,94.268340921,127.08,97.54944,3.82942,97.6245752966,5.44944,1.58942,5.6765,92.1,2.24,92.1272359294,127.08
2021-09-19 20:30:00,1.9051200000000001,0.55566,1.9845000000000002,1.9051200000000001,0.55566,1.9845000000000002,0.0,0.0,0.0,131.69,101.53512,10.34566,102.0608312442,1.9051200000000001,0.55566,1.9845000000000002,99.63,9.79,100.1098446707,131.44,96.47512,20.58566,98.64693698560001,1.9051200000000001,0.55566,1.9845000000000002,94.57,20.03,96.6679150494,126.94,96.56512,2.18566,96.5898520045,1.9051200000000001,0.55566,1.9845000000000002,94.66,1.63,94.6740328707,126.94
2021-09-19 21:00:00,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,131.92,97.42544,11.08867,98.0544489636,0.9554400000000001,0.27867000000000003,0.9952500000000001,96.47,10.81,97.0737709168,131.67,92.51544,21.13867,94.8996839181,0.9554400000000001,0.27867000000000003,0.9952500000000001,91.56,20.86,93.906193619,127.15,92.61544,2.98867,92.6636491552,0.9554400000000001,0.27867000000000003,0.9952500000000001,91.66,2.71,91.7000528898,127.15
2021-09-19 21:30:00,0.8436,0.24605000000000002,0.87875,0.8436,0.24605000000000002,0.87875,0.0,0.0,0.0,131.14,94.7236,11.80605,95.456499064,0.8436,0.24605000000000002,0.87875,93.88,11.56,94.5890479918,130.89,89.9236,21.82605,92.5344816572,0.8436,0.24605000000000002,0.87875,89.08,21.58,91.6566571505,126.39,90.0236,3.65605,90.0978093994,0.8436,0.24605000000000002,0.87875,89.18,3.41,89.2451707377,126.39
2021-09-19 22:00:00,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,131.14,90.498,12.684,91.3825577449,0.768,0.224,0.8,89.73,12.46,90.5909736122,130.89,85.868,22.744,88.8290659638,0.768,0.224,0.8,85.1,22.52,88.0293155716,126.39,85.978,4.414,86.0912299831,0.768,0.224,0.8,85.21,4.19,85.3129544677,126.39
2021-09-19 22:30:00,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,131.63,86.62776,13.61393,87.6909795399,0.7677600000000001,0.22393000000000002,0.7997500000000001,85.86,13.39,86.8978233329,131.38,82.16776,23.74393,85.5296147265,0.7677600000000001,0.22393000000000002,0.7997500000000001,81.4,23.52,84.7298672252,126.85,82.27776,5.22393,82.4434305161,0.7677600000000001,0.22393000000000002,0.7997500000000001,81.51,5.0,81.6632114235,126.85
2021-09-19 23:00:00,0.7672800000000001,0.22379000000000002,0.79925,0.7672800000000001,0.22379000000000002,0.79925,0.0,0.0,0.0,132.27,82.29728,14.75379,83.6093093786,0.7672800000000001,0.22379000000000002,0.79925,81.53,14.53,82.8146231049,132.01,78.01728,24.80379,81.865279435,0.7672800000000001,0.22379000000000002,0.79925,77.25,24.58,81.066262403,127.45,78.15728,6.31379,78.411889157,0.7672800000000001,0.22379000000000002,0.79925,77.39,6.09,77.629248354,127.45
2021-09-19 23:30:00,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,132.27,78.50984,15.35912,79.9981096277,0.81984,0.23912000000000003,0.854,77.69,15.12,79.1476499967,132.01,74.41984,25.47912,78.6606518,0.81984,0.23912000000000003,0.854,73.6,25.24,77.8075677553,127.45,74.53984,6.80912,74.8501961414,0.81984,0.23912000000000003,0.854,73.72,6.57,74.0121834565,127.45
2021-09-20 00:00:00,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,132.84,75.35936,16.18023,77.0767992489,0.7893600000000001,0.23023000000000002,0.82225,74.57,15.95,76.2567203596,132.59,71.37936,26.37023,76.0946914329,0.7893600000000001,0.23023000000000002,0.82225,70.59,26.14,75.2744823961,127.99,71.53936,7.52023,71.93353799490001,0.7893600000000001,0.23023000000000002,0.82225,70.75,7.29,71.1245850603,127.99
2021-09-20 00:30:00,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,133.75,72.86664,17.05902,74.8368718497,0.71664,0.20902,0.7465,72.15,16.85,74.0914637458,133.49,69.01664,27.22902,74.1937741798,0.71664,0.20902,0.7465,68.3,27.02,73.4504622177,128.86,69.17664,8.31902,69.6750573408,0.71664,0.20902,0.7465,68.46,8.11,68.9386952299,128.86
2021-09-20 01:00:00,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,133.75,71.18904,17.798470000000002,73.3802763041,0.74904,0.21847000000000003,0.7802500000000001,70.44,17.58,72.6006198321,133.49,67.38904,27.98847,72.9701114503,0.74904,0.21847000000000003,0.7802500000000001,66.64,27.77,72.1946154502,128.86,67.54904,9.00847,68.1470860467,0.74904,0.21847000000000003,0.7802500000000001,66.8,8.79,67.3758421098,128.86
2021-09-20 01:30:00,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,133.96,70.26016,18.55213,72.6682297209,0.8301600000000001,0.24213,0.86475,69.43,18.31,71.8037673106,133.7,66.52016,28.69213,72.4442545021,0.8301600000000001,0.24213,0.86475,65.69,28.45,71.5861620706,129.07,66.69016,9.71213,67.3936414654,0.8301600000000001,0.24213,0.86475,65.86,9.47,66.537361685,129.07
2021-09-20 02:00:00,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,134.01,69.93384,18.46612,72.3307649966,0.84384,0.24612000000000003,0.879,69.09,18.22,71.4520573532,133.77,66.20384,28.61612,72.1237183914,0.84384,0.24612000000000003,0.879,65.36,28.37,71.2515719125,129.13,66.37384,9.63612,67.0696760466,0.84384,0.24612000000000003,0.879,65.53,9.39,66.199342897,129.13
2021-09-20 02:30:00,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,134.15,69.26744,18.66717,71.7387028037,0.8474400000000001,0.24717000000000003,0.88275,68.42,18.42,70.8561415828,133.9,65.55744,28.84717,71.6235796115,0.8474400000000001,0.24717000000000003,0.88275,64.71,28.6,70.7484565203,129.26,65.73744,9.79717,66.4634904121,0.8474400000000001,0.24717000000000003,0.88275,64.89,9.55,65.5889823065,129.26
2021-09-20 03:00:00,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,134.15,68.30488,19.08809,70.9218711799,0.8848800000000001,0.25809000000000004,0.9217500000000001,67.42,18.83,70.0001807141,133.9,64.37488,29.19809,70.687011782,0.8848800000000001,0.25809000000000004,0.9217500000000001,63.49,28.94,69.7746637398,129.26,64.54488,10.10809,65.3315774925,0.8848800000000001,0.25809000000000004,0.9217500000000001,63.66,9.85,64.4175294466,129.26
2021-09-20 03:30:00,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,134.33,67.6788,19.1234,70.3286882929,0.8688,0.2534,0.905,66.81,18.87,69.42372073,134.11,64.0488,29.3434,70.4505777478,0.8688,0.2534,0.905,63.18,29.09,69.5553053332,129.44,64.2188,10.1734,65.019630428,0.8688,0.2534,0.905,63.35,9.92,64.1219845295,129.44
2021-09-20 04:00:00,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,134.53,67.70224,18.99857,70.3174157877,0.8522400000000001,0.24857,0.88775,66.85,18.75,69.4297126596,134.29,64.06224,29.24857,70.4233586309,0.8522400000000001,0.24857,0.88775,63.21,29.0,69.5449789704,129.63,64.25224,10.05857,65.0347997265,0.8522400000000001,0.24857,0.88775,63.4,9.81,64.1544706159,129.63
2021-09-20 04:30:00,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,134.72,68.46816,18.53738,70.9332319231,0.84816,0.24738000000000002,0.8835000000000001,67.62,18.29,70.0499000713,134.48,64.79816,28.82738,70.9212195119,0.84816,0.24738000000000002,0.8835000000000001,63.95,28.58,70.0458342801,129.8,64.96816,9.57738,65.6702978633,0.84816,0.24738000000000002,0.8835000000000001,64.12,9.33,64.7952413376,129.8
2021-09-20 05:00:00,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,134.8,69.28872,18.17296,71.6322776017,0.7987200000000001,0.23296000000000003,0.8320000000000001,68.49,17.94,70.8005910992,134.54,65.56872,28.48296,71.4880133505,0.7987200000000001,0.23296000000000003,0.8320000000000001,64.77,28.25,70.6626874666,129.87,65.74872,9.25296,66.3966222816,0.7987200000000001,0.23296000000000003,0.8320000000000001,64.95,9.02,65.573339857,129.87
2021-09-20 05:30:00,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,134.8,72.4276,17.2568,74.455049446,0.7776000000000001,0.2268,0.81,71.65,17.03,73.6460684626,134.54,68.5476,27.5568,73.8792981288,0.7776000000000001,0.2268,0.81,67.77,27.33,73.0732632363,129.87,68.7376,8.4168,69.2509940434,0.7776000000000001,0.2268,0.81,67.96,8.19,68.4517180208,129.87
2021-09-20 06:00:00,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,134.47,76.43512,15.88941,78.0692059622,0.8551200000000001,0.24941000000000002,0.89075,75.58,15.64,77.1812542007,134.23,72.38512,26.16941,76.970407412,0.8551200000000001,0.24941000000000002,0.89075,71.53,25.92,76.0814517475,129.55,72.55512,7.16941,72.9084760365,0.8551200000000001,0.24941000000000002,0.89075,71.7,6.92,72.0331618076,129.55
2021-09-20 06:30:00,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,132.77,86.92272,10.17996,87.516803174,0.8227200000000001,0.23996,0.857,86.1,9.94,86.6718731769,132.54,82.42272,20.54996,84.9458982424,0.8227200000000001,0.23996,0.857,81.6,20.31,84.0895718862,127.92,82.58272,2.09996,82.6094151692,0.8227200000000001,0.23996,0.857,81.76,1.8599999999999999,81.7811543083,127.92
2021-09-20 07:00:00,0.8769600000000001,0.25578,0.9135000000000001,0.8769600000000001,0.25578,0.9135000000000001,0.0,0.0,0.0,132.77,95.49696,5.39578,95.6492750158,0.8769600000000001,0.25578,0.9135000000000001,94.62,5.14,94.7595061194,132.54,90.66696,15.89578,92.0498422457,0.8769600000000001,0.25578,0.9135000000000001,89.79,15.64,91.1419425951,127.92,90.78696,3.11578,90.8404105619,0.8769600000000001,0.25578,0.9135000000000001,89.91,2.86,89.9554762091,127.92
2021-09-20 07:30:00,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,132.29,105.27496,1.29353,105.2829066034,1.07496,0.31353000000000003,1.11975,104.2,0.98,104.2046083434,132.06,100.05496,11.28353,100.6891904321,1.07496,0.31353000000000003,1.11975,98.98,10.97,99.5860497259,127.44,100.14496,7.48353,100.4241815235,1.07496,0.31353000000000003,1.11975,99.07,7.17,99.3291185907,127.44
2021-09-20 08:00:00,2.24184,0.6538700000000001,2.3352500000000003,2.24184,0.6538700000000001,2.3352500000000003,0.0,0.0,0.0,130.95,111.40184,3.32387,111.4514157252,2.24184,0.6538700000000001,2.3352500000000003,109.16,2.67,109.1926485621,130.73,106.00184,8.53387,106.3448025085,2.24184,0.6538700000000001,2.3352500000000003,103.76,7.88,104.058791075,126.16,106.04184,10.72387,106.5827060004,2.24184,0.6538700000000001,2.3352500000000003,103.8,10.07,104.2873189798,126.16
2021-09-20 08:30:00,6.92736,2.02048,7.216,6.92736,2.02048,7.216,0.0,0.0,0.0,130.37,111.80736,5.31048,111.9334040758,6.92736,2.02048,7.216,104.88,3.29,104.9315896191,130.14,106.58736,9.23048,106.9862938549,6.92736,2.02048,7.216,99.66,7.21,99.9204668724,125.6,106.63736,12.66048,107.3862854447,6.92736,2.02048,7.216,99.71,10.64,100.2760873788,125.6
2021-09-20 09:00:00,3.86232,1.1265100000000001,4.02325,3.86232,1.1265100000000001,4.02325,0.0,0.0,0.0,130.1,111.21232,6.76651,111.4179778014,3.86232,1.1265100000000001,4.02325,107.35,5.64,107.4980562615,129.89,105.88232,6.06651,106.0559674519,3.86232,1.1265100000000001,4.02325,102.02,4.94,102.1395320138,125.35,105.93232,13.96651,106.8490515735,3.86232,1.1265100000000001,4.02325,102.07,12.84,102.8744404602,125.35
2021-09-20 09:30:00,4.8132,1.40385,5.01375,4.8132,1.40385,5.01375,0.0,0.0,0.0,129.82,110.4332,7.82385,110.7100008629,4.8132,1.40385,5.01375,105.62,6.42,105.8149365638,129.6,105.1732,5.6438500000000005,105.3245225057,4.8132,1.40385,5.01375,100.36,4.24,100.4495256335,125.08,105.2332,15.00385,106.297421874,4.8132,1.40385,5.01375,100.42,13.6,101.3367475302,125.08
2021-09-20 10:00:00,5.97888,1.74384,6.228,5.97888,1.74384,6.228,0.0,0.0,0.0,130.02,110.81888000000001,9.47384,111.2230992591,5.97888,1.74384,6.228,104.84,7.73,105.1245856115,129.81,105.58888,4.72384,105.6944948614,5.97888,1.74384,6.228,99.61,2.98,99.6545658763,125.26,105.65888,16.60384,106.9555348058,5.97888,1.74384,6.228,99.68,14.86,100.7815558522,125.26
2021-09-20 10:30:00,6.49992,1.89581,6.77075,6.49992,1.89581,6.77075,0.0,0.0,0.0,130.1,113.71992,9.77581,114.1393300574,6.49992,1.89581,6.77075,107.22,7.88,107.5091754224,129.89,108.37992,4.73581,108.4833395299,6.49992,1.89581,6.77075,101.88,2.84,101.9195761373,125.34,108.43992,16.91581,109.7513593427,6.49992,1.89581,6.77075,101.94,15.02,103.0405939424,125.34
2021-09-20 11:00:00,6.42912,1.8751600000000002,6.697,6.42912,1.8751600000000002,6.697,0.0,0.0,0.0,130.08,115.24912,11.33516,115.8052050341,6.42912,1.8751600000000002,6.697,108.82,9.46,109.2304170092,129.89,109.86912,3.14516,109.9141281228,6.42912,1.8751600000000002,6.697,103.44,1.27,103.4477960133,125.31,109.89912,18.36516,111.4230482378,6.42912,1.8751600000000002,6.697,103.47,16.49,104.7757653277,125.31
2021-09-20 11:30:00,5.85816,1.70863,6.10225,5.85816,1.70863,6.10225,0.0,0.0,0.0,129.74,113.46816,11.718630000000001,114.071686333,5.85816,1.70863,6.10225,107.61,10.01,108.0745677761,129.57,108.12816,2.45863,108.1561086877,5.85816,1.70863,6.10225,102.27,0.75,102.2727500364,124.98,108.18816,18.71863,109.7955603532,5.85816,1.70863,6.10225,102.33,17.01,103.7341264965,124.98
2021-09-20 12:00:00,7.23432,2.11001,7.53575,7.23432,2.11001,7.53575,0.0,0.0,0.0,129.74,112.14432,12.22001,112.8081431133,7.23432,2.11001,7.53575,104.91,10.11,105.3960160537,129.57,106.92432,2.77001,106.9601942914,7.23432,2.11001,7.53575,99.69,0.66,99.6921847489,124.98,106.98432,19.23001,108.6988408883,7.23432,2.11001,7.53575,99.75,17.12,101.208482352,124.98
2021-09-20 12:30:00,6.93024,2.02132,7.219,6.93024,2.02132,7.219,0.0,0.0,0.0,129.86,109.84024,11.96132,110.4895990553,6.93024,2.02132,7.219,102.91,9.94,103.3889341274,129.64,104.71024,2.80132,104.7477052474,6.93024,2.02132,7.219,97.78,0.78,97.7831110162,125.09,104.77024,18.97132,106.4740070261,6.93024,2.02132,7.219,97.84,16.95,99.29737207,125.09
2021-09-20 13:00:00,7.34256,2.14158,7.6485,7.34256,2.14158,7.6485,0.0,0.0,0.0,129.63,108.71256,11.10158,109.2779290628,7.34256,2.14158,7.6485,101.37,8.96,101.765212622,129.41,103.62256,3.88158,103.6952342408,7.34256,2.14158,7.6485,96.28,1.74,96.295721608,124.88,103.70256,18.16158,105.2808811639,7.34256,2.14158,7.6485,96.36,16.02,97.6825982455,124.88
2021-09-20 13:30:00,7.15608,2.08719,7.45425,7.15608,2.08719,7.45425,0.0,0.0,0.0,129.71,108.56608,9.98719,109.0244820701,7.15608,2.08719,7.45425,101.41,7.9,101.7172458337,129.49,103.48608,4.87719,103.6009446678,7.15608,2.08719,7.45425,96.33,2.79,96.3703948316,124.95,103.55608,17.12719,104.9628617286,7.15608,2.08719,7.45425,96.4,15.04,97.5661908655,124.95
2021-09-20 14:00:00,6.57456,1.91758,6.8485,6.57456,1.91758,6.8485,0.0,0.0,0.0,130.01,111.77456,10.71758,112.2872155869,6.57456,1.91758,6.8485,105.2,8.8,105.5674192163,129.78,106.52456,3.8675800000000002,106.5947468605,6.57456,1.91758,6.8485,99.95,1.9500000000000002,99.9690202013,125.24,106.59456,17.81758,108.0734304936,6.57456,1.91758,6.8485,100.02,15.9,101.2759122398,125.24
2021-09-20 14:30:00,6.41832,1.87201,6.6857500000000005,6.41832,1.87201,6.6857500000000005,0.0,0.0,0.0,130.34,110.89832,10.02201,111.350249498,6.41832,1.87201,6.6857500000000005,104.48,8.15,104.7973897576,130.11,105.67832,4.47201,105.7728991352,6.41832,1.87201,6.6857500000000005,99.26,2.6,99.2940461458,125.56,105.73832,17.18201,107.1252247795,6.41832,1.87201,6.6857500000000005,99.32,15.31,100.493076876,125.56
2021-09-20 15:00:00,6.02664,1.75777,6.27775,6.02664,1.75777,6.27775,0.0,0.0,0.0,130.34,108.66664,9.60777,109.0905490556,6.02664,1.75777,6.27775,102.64,7.85,102.939749854,130.11,103.52664,4.67777,103.6322667988,6.02664,1.75777,6.27775,97.5,2.92,97.5437153281,125.56,103.59664,16.80777,104.9512503578,6.02664,1.75777,6.27775,97.57,15.05,98.7238947773,125.56
2021-09-20 15:30:00,6.39912,1.8664100000000001,6.66575,6.39912,1.8664100000000001,6.66575,0.0,0.0,0.0,130.58,105.16912,8.83641,105.5396889481,6.39912,1.8664100000000001,6.66575,98.77,6.97,99.0156240196,130.34,100.19912,5.67641,100.359779191,6.39912,1.8664100000000001,6.66575,93.8,3.81,93.8773460426,125.79,100.27912,16.12641,101.5675292968,6.39912,1.8664100000000001,6.66575,93.88,14.26,94.9568428287,125.79
2021-09-20 16:00:00,5.77392,1.6840600000000001,6.0145,5.77392,1.6840600000000001,6.0145,0.0,0.0,0.0,130.95,109.53392,9.02406,109.9050194006,5.77392,1.6840600000000001,6.0145,103.76,7.34,104.0192924414,130.72,104.32392,5.13406,104.4501740365,5.77392,1.6840600000000001,6.0145,98.55,3.45,98.6103696373,126.14,104.41392,16.26406,105.6730161273,5.77392,1.6840600000000001,6.0145,98.64,14.58,99.7117144572,126.14
2021-09-20 16:30:00,5.00064,1.45852,5.209,5.00064,1.45852,5.209,0.0,0.0,0.0,130.71,109.18064,7.40852,109.4317061888,5.00064,1.45852,5.209,104.18,5.95,104.3497719212,130.46,103.96064,6.23852,104.147653843,5.00064,1.45852,5.209,98.96,4.78,99.0753753462,125.91,104.03064,14.71852,105.0666878216,5.00064,1.45852,5.209,99.03,13.26,99.9138053524,125.91
2021-09-20 17:00:00,4.2672,1.2446,4.445,4.2672,1.2446,4.445,0.0,0.0,0.0,130.71,111.6772,6.6046,111.8723278608,4.2672,1.2446,4.445,107.41,5.36,107.543654857,130.46,106.3072,6.5746,106.5103100033,4.2672,1.2446,4.445,102.04,5.33,102.1791099002,125.91,106.3872,13.9146,107.2933008953,4.2672,1.2446,4.445,102.12,12.67,102.9029800346,125.91
2021-09-20 17:30:00,3.25992,0.95081,3.39575,3.25992,0.95081,3.39575,0.0,0.0,0.0,130.66,113.23992,4.94081,113.3476558428,3.25992,0.95081,3.39575,109.98,3.99,110.0523534505,130.41,107.75992,7.61081,108.0283517752,3.25992,0.95081,3.39575,104.5,6.66,104.7120126824,125.9,107.81992,12.32081,108.5215992688,3.25992,0.95081,3.39575,104.56,11.37,105.1763780513,125.9
2021-09-20 18:00:00,2.22504,0.64897,2.31775,2.22504,0.64897,2.31775,0.0,0.0,0.0,130.66,114.98504,3.63897,115.0426074394,2.22504,0.64897,2.31775,112.76,2.99,112.7996351944,130.41,109.37504,8.28897,109.6886794463,2.22504,0.64897,2.31775,107.15,7.64,107.4220280017,125.9,109.43504,11.06897,109.9934092419,2.22504,0.64897,2.31775,107.21,10.42,107.7151823096,125.9
2021-09-20 18:30:00,1.9881600000000001,0.5798800000000001,2.071,1.9881600000000001,0.5798800000000001,2.071,0.0,0.0,0.0,130.73,115.20816,2.20988,115.2293525982,1.9881600000000001,0.5798800000000001,2.071,113.22,1.63,113.2317327431,130.46,109.57816,9.52988,109.9917804284,1.9881600000000001,0.5798800000000001,2.071,107.59,8.95,107.9616163273,125.98,109.64816,9.69988,110.0763674155,1.9881600000000001,0.5798800000000001,2.071,107.66,9.12,108.0455922285,125.98
2021-09-20 19:00:00,2.5632,0.7476,2.67,2.5632,0.7476,2.67,0.0,0.0,0.0,130.82,116.1532,2.2376,116.1747508024,2.5632,0.7476,2.67,113.59,1.49,113.5997720068,130.56,110.5132,9.8376,110.9501948984,2.5632,0.7476,2.67,107.95,9.09,108.3320386589,126.08,110.5632,9.7376,110.991180046,2.5632,0.7476,2.67,108.0,8.99,108.3735212125,126.08
2021-09-20 19:30:00,7.01544,2.04617,7.30775,7.01544,2.04617,7.30775,0.0,0.0,0.0,130.93,115.24544,2.37617,115.269933741,7.01544,2.04617,7.30775,108.23,0.33,108.2305030941,130.66,109.81544,12.92617,110.5735806297,7.01544,2.04617,7.30775,102.8,10.88,103.3741476386,126.18,109.88544,9.32617,110.2804940634,7.01544,2.04617,7.30775,102.87,7.28,103.127277187,126.18
2021-09-20 20:00:00,6.78264,1.9782700000000002,7.06525,6.78264,1.9782700000000002,7.06525,0.0,0.0,0.0,131.15,114.83264,3.46827,114.885003835,6.78264,1.9782700000000002,7.06525,108.05,1.49,108.0602729961,130.89,109.40264,13.91827,110.2844317153,6.78264,1.9782700000000002,7.06525,102.62,11.94,103.3122838776,126.41,109.47264,8.11827,109.7732445378,6.78264,1.9782700000000002,7.06525,102.69,6.14,102.8733964638,126.41
2021-09-20 20:30:00,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,131.05,113.78768,1.50224,113.7975959535,0.9676800000000001,0.28224000000000005,1.008,112.82,1.22,112.8265961553,130.79,108.16768,11.95224,108.8260218771,0.9676800000000001,0.28224000000000005,1.008,107.2,11.67,107.8333385368,126.32,108.22768,6.73224,108.4368653807,0.9676800000000001,0.28224000000000005,1.008,107.26,6.45,107.4537579613,126.32
2021-09-20 21:00:00,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,131.05,109.96792,3.18731,110.014100797,0.8479200000000001,0.24731000000000003,0.8832500000000001,109.12,2.94,109.1595987534,130.79,104.52792,13.58731,105.4073102425,0.8479200000000001,0.24731000000000003,0.8832500000000001,103.68,13.34,104.5346736734,126.32,104.59792,5.02731,104.7186645931,0.8479200000000001,0.24731000000000003,0.8832500000000001,103.75,4.78,103.8600544001,126.32
2021-09-20 21:30:00,0.8311200000000001,0.24241000000000001,0.86575,0.8311200000000001,0.24241000000000001,0.86575,0.0,0.0,0.0,131.01,105.62112,4.84241,105.7320666811,0.8311200000000001,0.24241000000000001,0.86575,104.79,4.6,104.8909152405,130.79,100.37112,15.22241,101.5188824617,0.8311200000000001,0.24241000000000001,0.86575,99.54,14.98,100.6608762132,126.29,100.43112,3.49241,100.4918245036,0.8311200000000001,0.24241000000000001,0.86575,99.6,3.25,99.6530104914,126.29
2021-09-20 22:00:00,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,131.41,99.50248,7.79739,99.8075288591,0.88248,0.25739,0.9192500000000001,98.62,7.54,98.9078156669,131.17,94.50248,18.15739,96.2310217017,0.88248,0.25739,0.9192500000000001,93.62,17.9,95.3158664651,126.65,94.59248,1.35739,94.6022186852,0.88248,0.25739,0.9192500000000001,93.71,1.1,93.7164558656,126.65
2021-09-20 22:30:00,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,132.15,95.2188,10.0834,95.7512131986,0.8688,0.2534,0.905,94.35,9.83,94.8606947054,131.91,90.3988,20.4734,92.6882039366,0.8688,0.2534,0.905,89.53,20.22,91.7849078008,127.36,90.5088,1.8034,90.5267647108,0.8688,0.2534,0.905,89.64,1.55,89.653399824,127.36
2021-09-20 23:00:00,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,132.91,90.30128,11.19204,90.9922135625,0.7612800000000001,0.22204000000000002,0.793,89.54,10.97,90.2094922943,132.68,85.70128,21.66204,88.3965687716,0.7612800000000001,0.22204000000000002,0.793,84.94,21.44,87.6040935117,128.09,85.80128,2.7420400000000003,85.8450839186,0.7612800000000001,0.22204000000000002,0.793,85.04,2.52,85.0773295303,128.09
2021-09-20 23:30:00,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,133.73,82.97048,13.16014,84.0076772459,0.72048,0.21014000000000002,0.7505000000000001,82.25,12.95,83.2632271774,133.49,78.66048,23.35014,82.0530325573,0.72048,0.21014000000000002,0.7505000000000001,77.94,23.14,81.3025411657,128.85,78.80048,4.7301400000000005,78.9423199092,0.72048,0.21014000000000002,0.7505000000000001,78.08,4.52,78.2107204928,128.85
2021-09-21 00:00:00,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,132.71,79.64104,13.87322,80.8403456539,0.73104,0.21322000000000002,0.7615000000000001,78.91,13.66,80.0836044394,132.46,75.47104,24.11322,79.2295731242,0.73104,0.21322000000000002,0.7615000000000001,74.74,23.9,78.4683222708,127.88,75.62104,5.36322,75.8109874586,0.73104,0.21322000000000002,0.7615000000000001,74.89,5.15,75.0668675249,127.88
2021-09-21 00:30:00,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.7231200000000001,0.21091000000000001,0.7532500000000001,0.0,0.0,0.0,133.23,77.14312,14.69091,78.529509103,0.7231200000000001,0.21091000000000001,0.7532500000000001,76.42,14.48,77.7797325786,132.98,73.09312,24.91091,77.2214842409,0.7231200000000001,0.21091000000000001,0.7532500000000001,72.37,24.7,76.4689930625,128.36,73.24312,6.12091,73.4984364906,0.7231200000000001,0.21091000000000001,0.7532500000000001,72.52,5.91,72.760418498,128.36
2021-09-21 01:00:00,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,133.23,75.60144,15.25042,77.1242701116,0.7214400000000001,0.21042000000000002,0.7515000000000001,74.88,15.04,76.3754934518,132.98,71.61144,25.44042,75.9961400905,0.7214400000000001,0.21042000000000002,0.7515000000000001,70.89,25.23,75.2458968981,128.36,71.77144,6.64042,72.0779770627,0.7214400000000001,0.21042000000000002,0.7515000000000001,71.05,6.43,71.3403630493,128.36
2021-09-21 01:30:00,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.0,0.0,0.0,133.29,74.63488,15.73559,76.2756455578,0.7048800000000001,0.20559000000000002,0.7342500000000001,73.93,15.53,75.5435357923,133.05,70.68488,25.94559,75.29625423,0.7048800000000001,0.20559000000000002,0.7342500000000001,69.98,25.74,74.5637177185,128.41,70.84488,7.07559,71.1973384057,0.7048800000000001,0.20559000000000002,0.7342500000000001,70.14,6.87,70.4756447292,128.41
2021-09-21 02:00:00,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,133.56,74.16328,15.85804,75.8397622161,0.71328,0.20804000000000003,0.743,73.45,15.65,75.0987682988,133.32,70.23328,26.06804,74.9149940199,0.71328,0.20804000000000003,0.743,69.52,25.86,74.1739172486,128.66,70.41328,7.19804,70.7802358021,0.71328,0.20804000000000003,0.743,69.7,6.99,70.0496259804,128.66
