Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-21 02:30:00,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,133.68,73.336,16.2005,75.1040950698,0.756,0.2205,0.7875000000000001,72.58,15.98,74.3183476673,133.44,69.446,26.4205,74.3020170403,0.756,0.2205,0.7875000000000001,68.69,26.2,73.5170463226,128.79,69.596,7.4905,69.9979342999,0.756,0.2205,0.7875000000000001,68.84,7.27,69.2228177699,128.79
2021-09-21 03:00:00,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.0,0.0,0.0,133.68,71.87488,16.71434,73.7927336304,0.7348800000000001,0.21434000000000003,0.7655000000000001,71.14,16.5,73.028416387,133.44,68.04488,26.93434,73.1817215256,0.7348800000000001,0.21434000000000003,0.7655000000000001,67.31,26.72,72.4195726306,128.79,68.21488,7.96434,68.6782393852,0.7348800000000001,0.21434000000000003,0.7655000000000001,67.48,7.75,67.9235813249,128.79
2021-09-21 03:30:00,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,133.98,71.4336,16.82105,73.3873758358,0.7236,0.21105000000000002,0.75375,70.71,16.61,72.6346762917,133.73,67.6136,27.05105,72.8241595287,0.7236,0.21105000000000002,0.75375,66.89,26.84,72.0739738047,129.06,67.7936,8.06105,68.2711705485,0.7236,0.21105000000000002,0.75375,67.07,7.85,67.5278268568,129.06
2021-09-21 04:00:00,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,133.98,70.99992,16.81456,72.9638134146,0.76992,0.22456,0.802,70.23,16.59,72.1628782685,133.73,67.20992,27.01456,72.4359013087,0.76992,0.22456,0.802,66.44,26.79,71.6378231104,129.06,67.37992,8.05456,67.8596312693,0.76992,0.22456,0.802,66.61,7.83,67.0686290303,129.06
2021-09-21 04:30:00,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,133.69,71.8432,16.21135,73.6495299039,0.7932,0.23135000000000003,0.82625,71.05,15.98,72.8248783041,133.45,68.0032,26.43135,72.9592452885,0.7932,0.23135000000000003,0.82625,67.21,26.2,72.1361497448,128.77,68.1832,7.50135,68.5945990152,0.7932,0.23135000000000003,0.82625,67.39,7.27,67.7810076644,128.77
2021-09-21 05:00:00,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,133.69,72.82336,15.96973,74.5538331541,0.75336,0.21973,0.7847500000000001,72.07,15.75,73.7709116116,133.45,68.94336,26.18973,73.7501786138,0.75336,0.21973,0.7847500000000001,68.19,25.97,72.9679176077,128.77,69.11336,7.27973,69.4956905093,0.75336,0.21973,0.7847500000000001,68.36,7.06,68.7236000221,128.77
2021-09-21 05:30:00,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,133.58,75.59944,15.04692,77.0823269615,0.7094400000000001,0.20692000000000002,0.739,74.89,14.84,76.3461701724,133.35,71.58944,25.29692,75.9274790902,0.7094400000000001,0.20692000000000002,0.739,70.88,25.09,75.1896435688,128.65,71.76944,6.40692,72.0548481492,0.7094400000000001,0.20692000000000002,0.739,71.06,6.2,71.3299628487,128.65
2021-09-21 06:00:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,133.58,78.73264,14.10202,79.9855960123,0.69264,0.20202,0.7215,78.04,13.9,79.2682256645,133.35,74.59264,24.43202,78.4919457234,0.69264,0.20202,0.7215,73.9,24.23,77.7708357934,128.65,74.75264,5.50202,74.9548491497,0.69264,0.20202,0.7215,74.06,5.3,74.2494013444,128.65
2021-09-21 06:30:00,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,133.8,88.4656,8.81705,88.9038961692,0.6756,0.19705,0.7037500000000001,87.79,8.62,88.2121788644,133.55,83.8956,19.29705,86.0862813581,0.6756,0.19705,0.7037500000000001,83.22,19.1,85.3837127326,128.85,84.0456,1.7070500000000002,84.0629341569,0.6756,0.19705,0.7037500000000001,83.37,1.51,83.3836734619,128.85
2021-09-21 07:00:00,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,133.11,97.36192,4.24056,97.454224204,0.72192,0.21056000000000002,0.752,96.64,4.03,96.7239913362,132.88,92.44192,14.80056,93.619256297,0.72192,0.21056000000000002,0.752,91.72,14.59,92.8731742755,128.2,92.55192,4.15056,92.6449407361,0.72192,0.21056000000000002,0.752,91.83,3.94,91.9144847127,128.2
2021-09-21 07:30:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.0,0.0,0.0,132.38,106.73792,1.25106,106.7452514965,1.4779200000000001,0.43106000000000005,1.5394999999999999,105.26,0.8200000000000001,105.2631939474,132.15,101.45792,10.87106,102.0386665742,1.4779200000000001,0.43106000000000005,1.5394999999999999,99.98,10.44,100.5235992193,127.49,101.53792,8.14106,101.863762231,1.4779200000000001,0.43106000000000005,1.5394999999999999,100.06,7.71,100.3566026727,127.49
2021-09-21 08:00:00,5.838,1.70275,6.08125,5.838,1.70275,6.08125,0.0,0.0,0.0,131.07,111.078,3.06275,111.1202165295,5.838,1.70275,6.08125,105.24,1.3599999999999999,105.2487871664,130.85,105.808,10.88275,106.3661934618,5.838,1.70275,6.08125,99.97,9.18,100.390603644,126.26,105.888,10.56275,106.413534062,5.838,1.70275,6.08125,100.05,8.86,100.441535731,126.26
2021-09-21 08:30:00,6.70272,1.95496,6.982,6.70272,1.95496,6.982,0.0,0.0,0.0,130.79,111.22272,4.86496,111.329067543,6.70272,1.95496,6.982,104.52,2.91,104.5605016247,130.57,105.99272,9.62496,106.4288332549,6.70272,1.95496,6.982,99.29,7.67,99.5858072217,125.99,106.05272,12.28496,106.7618829995,6.70272,1.95496,6.982,99.35,10.33,99.8855915535,125.99
2021-09-21 09:00:00,3.5964,1.04895,3.74625,3.5964,1.04895,3.74625,0.0,0.0,0.0,130.59,111.6464,6.72895,111.8489937418,3.5964,1.04895,3.74625,108.05,5.68,108.1991908473,130.37,106.2664,5.99895,106.4355916508,3.5964,1.04895,3.74625,102.67,4.95,102.7892572208,125.79,106.3364,13.96895,107.2499954735,3.5964,1.04895,3.74625,102.74,12.92,103.5491863802,125.79
2021-09-21 09:30:00,8.22096,2.39778,8.5635,8.22096,2.39778,8.5635,0.0,0.0,0.0,130.11,111.63096,7.65778,111.8933100103,8.22096,2.39778,8.5635,103.41,5.26,103.5436898126,129.9,106.44096,7.76778,106.7240196575,8.22096,2.39778,8.5635,98.22,5.37,98.3666879589,125.32,106.51096,14.93778,107.5533443062,8.22096,2.39778,8.5635,98.29,12.54,99.0867079885,125.32
2021-09-21 10:00:00,5.26944,1.53692,5.489,5.26944,1.53692,5.489,0.0,0.0,0.0,130.26,112.65944,8.83692,113.0054891419,5.26944,1.53692,5.489,107.39,7.3,107.6378283876,130.04,107.31944,4.90692,107.4315599151,5.26944,1.53692,5.489,102.05,3.37,102.1056286401,125.45,107.37944,15.97692,108.5615314345,5.26944,1.53692,5.489,102.11,14.44,103.125970056,125.45
2021-09-21 10:30:00,4.64136,1.35373,4.83475,4.64136,1.35373,4.83475,0.0,0.0,0.0,129.78,111.13136,7.99373,111.4184854266,4.64136,1.35373,4.83475,106.49,6.64,106.6968120423,129.55,105.82136,5.33373,105.9556931362,4.64136,1.35373,4.83475,101.18,3.98,101.2582480591,125.0,105.88136,15.15373,106.9602633148,4.64136,1.35373,4.83475,101.24,13.8,102.1762085811,125.0
2021-09-21 11:00:00,4.67736,1.36423,4.87225,4.67736,1.36423,4.87225,0.0,0.0,0.0,129.78,111.51736,9.27423,111.9023365416,4.67736,1.36423,4.87225,106.84,7.91,107.1324119956,129.55,106.19736,4.12423,106.2774131416,4.67736,1.36423,4.87225,101.52,2.76,101.5575108005,125.0,106.25736,16.35423,107.5085456746,4.67736,1.36423,4.87225,101.58,14.99,102.6800686599,125.0
2021-09-21 11:30:00,5.13432,1.4975100000000001,5.34825,5.13432,1.4975100000000001,5.34825,0.0,0.0,0.0,129.62,111.26432,10.07751,111.7197615145,5.13432,1.4975100000000001,5.34825,106.13,8.58,106.4762569778,129.39,105.98432,3.62751,106.0463809598,5.13432,1.4975100000000001,5.34825,100.85,2.13,100.872490799,124.83,106.04432,17.15751,107.4233585104,5.13432,1.4975100000000001,5.34825,100.91,15.66,102.1178911846,124.83
2021-09-21 12:00:00,5.46168,1.59299,5.68925,5.46168,1.59299,5.68925,0.0,0.0,0.0,129.75,110.89168,10.18299,111.3582416284,5.46168,1.59299,5.68925,105.43,8.59,105.7793599905,129.52,105.62168,3.71299,105.686922468,5.46168,1.59299,5.68925,100.16,2.12,100.1824335899,124.96,105.69168,17.25299,107.0906012924,5.46168,1.59299,5.68925,100.23,15.66,101.4459880922,124.96
2021-09-21 12:30:00,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,129.78,111.00312,9.92716,111.4461356683,5.37312,1.5671599999999999,5.5969999999999995,105.63,8.36,105.9603062472,129.52,105.73312,3.9671600000000002,105.807518747,5.37312,1.5671599999999999,5.5969999999999995,100.36,2.4,100.3886925904,125.0,105.79312,17.04716,107.1577804147,5.37312,1.5671599999999999,5.5969999999999995,100.42,15.48,101.6061356415,125.0
2021-09-21 13:00:00,5.7444,1.67545,5.983750000000001,5.7444,1.67545,5.983750000000001,0.0,0.0,0.0,130.02,108.3244,8.33545,108.6446287769,5.7444,1.67545,5.983750000000001,102.58,6.66,102.7959726838,129.79,103.1844,5.75545,103.3447899415,5.7444,1.67545,5.983750000000001,97.44,4.08,97.5253813117,125.22,103.2644,15.59545,104.4354076358,5.7444,1.67545,5.983750000000001,97.52,13.92,98.5084605504,125.22
2021-09-21 13:30:00,5.81232,1.6952600000000002,6.0545,5.81232,1.6952600000000002,6.0545,0.0,0.0,0.0,130.51,107.33232,7.53526,107.5965011506,5.81232,1.6952600000000002,6.0545,101.52,5.84,101.6878360474,130.28,102.22232,6.58526,102.4342147695,5.81232,1.6952600000000002,6.0545,96.41,4.89,96.5339328941,125.7,102.30232,14.82526,103.3709485854,5.81232,1.6952600000000002,6.0545,96.49,13.13,97.3792431681,125.7
2021-09-21 14:00:00,5.74152,1.67461,5.9807500000000005,5.74152,1.67461,5.9807500000000005,0.0,0.0,0.0,130.61,106.54152,7.94461,106.8373170384,5.74152,1.67461,5.9807500000000005,100.8,6.27,100.9948162036,130.36,101.48152,6.11461,101.6655662305,5.74152,1.67461,5.9807500000000005,95.74,4.44,95.8428985371,125.8,101.55152,15.20461,102.6834523161,5.74152,1.67461,5.9807500000000005,95.81,13.53,96.7606169885,125.8
2021-09-21 14:30:00,5.88984,1.71787,6.13525,5.88984,1.71787,6.13525,0.0,0.0,0.0,130.35,106.42984,8.09787,106.7374645612,5.88984,1.71787,6.13525,100.54,6.38,100.7422255065,130.1,101.35984,6.04787,101.540109791,5.88984,1.71787,6.13525,95.47,4.33,95.5681421814,125.54,101.44984,15.34787,102.604225788,5.88984,1.71787,6.13525,95.56,13.63,96.5271490307,125.54
2021-09-21 15:00:00,5.85672,1.70821,6.10075,5.85672,1.70821,6.10075,0.0,0.0,0.0,130.48,106.33672,7.76821,106.6200877272,5.85672,1.70821,6.10075,100.48,6.06,100.662574972,130.22,101.27672,6.36821,101.4767368049,5.85672,1.70821,6.10075,95.42,4.66,95.533721795,125.66,101.35672,15.05821,102.4691874544,5.85672,1.70821,6.10075,95.5,13.35,96.4285875661,125.66
2021-09-21 15:30:00,5.20008,1.51669,5.41675,5.20008,1.51669,5.41675,0.0,0.0,0.0,130.62,106.57008,7.61669,106.8419202269,5.20008,1.51669,5.41675,101.37,6.1,101.5533697127,130.37,101.45008,6.16669,101.6373297444,5.20008,1.51669,5.41675,96.25,4.65,96.3622592097,125.81,101.55008,14.90669,102.6383366718,5.20008,1.51669,5.41675,96.35,13.39,97.2759713393,125.81
2021-09-21 16:00:00,4.2432,1.2376,4.42,4.2432,1.2376,4.42,0.0,0.0,0.0,130.62,109.2032,7.7076,109.4748646402,4.2432,1.2376,4.42,104.96,6.47,105.1592245122,130.37,103.9432,5.4876000000000005,104.0879559795,4.2432,1.2376,4.42,99.7,4.25,99.7905431391,125.81,104.0132,14.9476,105.0817611196,4.2432,1.2376,4.42,99.77,13.71,100.7075816411,125.81
2021-09-21 16:30:00,3.79032,1.10551,3.94825,3.79032,1.10551,3.94825,0.0,0.0,0.0,130.4,112.32032,6.83551,112.5281230709,3.79032,1.10551,3.94825,108.53,5.73,108.6811566004,130.15,106.90032,6.05551,107.0716938199,3.79032,1.10551,3.94825,103.11,4.95,103.2287489026,125.61,106.99032,14.09551,107.9148366809,3.79032,1.10551,3.94825,103.2,12.99,104.0143264171,125.61
2021-09-21 17:00:00,3.62448,1.05714,3.7755,3.62448,1.05714,3.7755,0.0,0.0,0.0,130.32,114.02448,6.20714,114.1933037715,3.62448,1.05714,3.7755,110.4,5.15,110.5200547412,130.06,108.53448,6.54714,108.7317726842,3.62448,1.05714,3.7755,104.91,5.49,105.0535492023,125.54,108.58448,13.45714,109.4151905078,3.62448,1.05714,3.7755,104.96,12.4,105.6899314031,125.54
2021-09-21 17:30:00,3.10104,0.9044700000000001,3.23025,3.10104,0.9044700000000001,3.23025,0.0,0.0,0.0,130.18,113.70104,4.63447,113.7954516194,3.10104,0.9044700000000001,3.23025,110.6,3.73,110.6628795035,129.92,108.17104,7.75447,108.4486316173,3.10104,0.9044700000000001,3.23025,105.07,6.85,105.2930548517,125.42,108.25104,11.96447,108.9102208402,3.10104,0.9044700000000001,3.23025,105.15,11.06,105.7300624231,125.42
2021-09-21 18:00:00,2.19312,0.63966,2.2845,2.19312,0.63966,2.2845,0.0,0.0,0.0,130.15,115.85312,3.20966,115.8975725848,2.19312,0.63966,2.2845,113.66,2.5700000000000003,113.6890518036,129.92,110.21312,8.60966,110.548894456,2.19312,0.63966,2.2845,108.02,7.97,108.3136247201,125.42,110.25312,10.57966,110.7595579417,2.19312,0.63966,2.2845,108.06,9.94,108.5162070845,125.42
2021-09-21 18:30:00,5.24568,1.5299900000000002,5.46425,5.24568,1.5299900000000002,5.46425,0.0,0.0,0.0,130.2,115.70568,1.85999,115.7206288743,5.24568,1.5299900000000002,5.46425,110.46,0.33,110.4604929375,129.92,110.16568,11.65999,110.7810110834,5.24568,1.5299900000000002,5.46425,104.92,10.13,105.4078901221,125.46,110.23568,9.42999,110.6382838644,5.24568,1.5299900000000002,5.46425,104.99,7.9,105.2867992675,125.46
2021-09-21 19:00:00,4.9329600000000005,1.43878,5.1385,4.9329600000000005,1.43878,5.1385,0.0,0.0,0.0,130.58,115.38296,1.7187800000000002,115.3957610272,4.9329600000000005,1.43878,5.1385,110.45,0.28,110.4503549112,130.32,109.85296,12.17878,110.5259946938,4.9329600000000005,1.43878,5.1385,104.92,10.74,105.4682606285,125.83,109.92296,8.73878,110.2697756008,4.9329600000000005,1.43878,5.1385,104.99,7.3,105.2434800831,125.83
2021-09-21 19:30:00,5.04984,1.47287,5.26025,5.04984,1.47287,5.26025,0.0,0.0,0.0,130.65,116.94984,1.8128700000000002,116.9638900416,5.04984,1.47287,5.26025,111.9,0.34,111.9005165314,130.39,111.34984,12.29287,112.0263429773,5.04984,1.47287,5.26025,106.3,10.82,106.8492508163,125.9,111.41984,8.63287,111.75377931,5.04984,1.47287,5.26025,106.37,7.16,106.6107053724,125.9
2021-09-21 20:00:00,5.1024,1.4882,5.315,5.1024,1.4882,5.315,0.0,0.0,0.0,130.34,117.0624,2.4982,117.0890537027,5.1024,1.4882,5.315,111.96,1.01,111.9645555522,130.07,111.4624,12.9282,112.2096473972,5.1024,1.4882,5.315,106.36,11.44,106.9734696081,125.6,111.5324,8.0482,111.8224028225,5.1024,1.4882,5.315,106.43,6.5600000000000005,106.6319769112,125.6
2021-09-21 20:30:00,5.08656,1.4835800000000001,5.2985,5.08656,1.4835800000000001,5.2985,0.0,0.0,0.0,131.41,113.46656,4.76358,113.5665088512,5.08656,1.4835800000000001,5.2985,108.38,3.2800000000000002,108.4296214141,131.15,108.04656,15.21358,109.1123830931,5.08656,1.4835800000000001,5.2985,102.96,13.73,103.8714325501,126.64,108.10656,5.97358,108.2714734963,5.08656,1.4835800000000001,5.2985,103.02,4.49,103.1177991425,126.64
2021-09-21 21:00:00,1.4544000000000001,0.4242,1.5150000000000001,1.4544000000000001,0.4242,1.5150000000000001,0.0,0.0,0.0,131.41,109.9244,4.1842,110.0040055862,1.4544000000000001,0.4242,1.5150000000000001,108.47,3.76,108.5351486847,131.15,104.4744,14.5342,105.4805348157,1.4544000000000001,0.4242,1.5150000000000001,103.02,14.11,103.981789271,126.64,104.5544,4.4242,104.647962737,1.4544000000000001,0.4242,1.5150000000000001,103.1,4.0,103.1775653909,126.64
2021-09-21 21:30:00,1.14744,0.33467,1.19525,1.14744,0.33467,1.19525,0.0,0.0,0.0,131.43,105.51744,5.65467,105.6688479968,1.14744,0.33467,1.19525,104.37,5.32,104.5054988984,131.18,100.27744,16.02467,101.549766231,1.14744,0.33467,1.19525,99.13,15.69,100.3640025109,126.64,100.34744,2.9046700000000003,100.3894706748,1.14744,0.33467,1.19525,99.2,2.5700000000000003,99.2332852424,126.64
2021-09-21 22:00:00,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,131.43,98.99056,8.35683,99.3426775196,0.64056,0.18683000000000002,0.66725,98.35,8.17,98.6887602516,131.18,94.01056,18.73683,95.8595545053,0.64056,0.18683000000000002,0.66725,93.37,18.55,95.1948496506,126.64,94.09056,1.2868300000000001,94.0993592569,0.64056,0.18683000000000002,0.66725,93.45,1.1,93.4564738261,126.64
2021-09-21 22:30:00,0.6237600000000001,0.18193,0.64975,0.6237600000000001,0.18193,0.64975,0.0,0.0,0.0,132.42,93.12376,10.93193,93.7632218413,0.6237600000000001,0.18193,0.64975,92.5,10.75,93.1225670823,132.16,88.37376,21.16193,90.8721560098,0.6237600000000001,0.18193,0.64975,87.75,20.98,90.2231838277,127.57,88.48376,2.68193,88.5243951251,0.6237600000000001,0.18193,0.64975,87.86,2.5,87.8955607525,127.57
2021-09-21 23:00:00,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,132.21,87.90824,12.06907,88.7328637572,0.64824,0.18907000000000002,0.67525,87.26,11.88,88.0649873673,131.95,83.38824,22.27907,86.3131249021,0.64824,0.18907000000000002,0.67525,82.74,22.09,85.6380505383,127.37,83.50824,3.7190700000000003,83.5910140479,0.64824,0.18907000000000002,0.67525,82.86,3.5300000000000002,82.935158407,127.37
2021-09-21 23:30:00,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,132.46,83.04512,13.20441,84.0883368801,0.7351200000000001,0.21441000000000002,0.76575,82.31,12.99,83.3287237392,132.2,78.73512,23.48441,82.162866518,0.7351200000000001,0.21441000000000002,0.76575,78.0,23.27,81.3971307848,127.59,78.87512,4.71441,79.01588585,0.7351200000000001,0.21441000000000002,0.76575,78.14,4.5,78.2694678658,127.59
2021-09-22 00:00:00,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,133.25,79.42152,14.40461,80.7172263421,0.70152,0.20461000000000001,0.73075,78.72,14.2,79.9904894347,132.99,75.24152,24.67461,79.1841064265,0.70152,0.20461000000000001,0.73075,74.54,24.47,78.4537602668,128.33,75.40152,5.81461,75.6253853396,0.70152,0.20461000000000001,0.73075,74.7,5.61,74.9103604317,128.33
2021-09-22 00:30:00,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,133.52,76.92544,15.44992,78.4616042864,0.68544,0.19992000000000001,0.714,76.24,15.25,77.7502418003,133.26,72.87544,25.76992,77.2975971942,0.68544,0.19992000000000001,0.714,72.19,25.57,76.5847308541,128.6,73.02544,6.73992,73.3358125938,0.68544,0.19992000000000001,0.714,72.34,6.54,72.6350273628,128.6
2021-09-22 01:00:00,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,134.16,75.19936,16.27273,76.9398822852,0.72936,0.21273000000000003,0.75975,74.47,16.06,76.1820484104,133.9,71.19936,26.63273,76.0174399178,0.72936,0.21273000000000003,0.75975,70.47,26.42,75.2597986976,129.21,71.36936,7.46273,71.7584690881,0.72936,0.21273000000000003,0.75975,70.64,7.25,71.0110702637,129.21
2021-09-22 01:30:00,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,134.65,74.16376,16.85693,76.0553705294,0.7437600000000001,0.21693,0.77475,73.42,16.64,75.2820430116,134.39,70.20376,27.19693,75.2877209083,0.7437600000000001,0.21693,0.77475,69.46,26.98,74.5158506628,129.68,70.37376,8.01693,70.8289295639,0.7437600000000001,0.21693,0.77475,69.63,7.8,70.0655186236,129.68
2021-09-22 02:00:00,0.7617600000000001,0.22218000000000002,0.7935,0.7617600000000001,0.22218000000000002,0.7935,0.0,0.0,0.0,134.65,73.61176,16.97218,75.5430083082,0.7617600000000001,0.22218000000000002,0.7935,72.85,16.75,74.7508193935,134.39,69.67176,27.32218,74.8375284296,0.7617600000000001,0.22218000000000002,0.7935,68.91,27.1,74.0472693622,129.68,69.86176,8.11218,70.3311664531,0.7617600000000001,0.22218000000000002,0.7935,69.1,7.89,69.5489906469,129.68
2021-09-22 02:30:00,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,134.65,72.78376,17.09443,74.7642645705,0.80376,0.23443000000000003,0.83725,71.98,16.86,73.9282084187,134.39,68.89376,27.48443,74.1737423848,0.80376,0.23443000000000003,0.83725,68.09,27.25,73.340374965,129.68,69.06376,8.19443,69.5481964422,0.80376,0.23443000000000003,0.83725,68.26,7.96,68.7225523391,129.68
2021-09-22 03:00:00,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,134.91,71.69184,17.27637,73.7441040556,0.74184,0.21637,0.77275,70.95,17.06,72.972228279,134.65,67.83184,27.70637,73.2721055816,0.74184,0.21637,0.77275,67.09,27.49,72.503573705,129.92,68.01184,8.34637,68.5220568311,0.74184,0.21637,0.77275,67.27,8.13,67.759499703,129.92
2021-09-22 03:30:00,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0.0,0.0,0.0,135.36,71.18672,17.31196,73.2615387731,0.72672,0.21196,0.757,70.46,17.1,72.505321184,135.12,67.34672,27.76196,72.8444034762,0.72672,0.21196,0.757,66.62,27.55,72.0917949562,130.37,67.54672,8.36196,68.0623372931,0.72672,0.21196,0.757,66.82,8.15,67.3151907076,130.37
2021-09-22 04:00:00,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,135.36,70.96168,17.13799,73.0018542892,0.78168,0.22799000000000003,0.81425,70.18,16.91,72.1885067029,135.12,67.15168,27.59799,72.6016334449,0.78168,0.22799000000000003,0.81425,66.37,27.37,71.7920176621,130.37,67.32168,8.18799,67.8177836431,0.78168,0.22799000000000003,0.81425,66.54,7.96,67.0144253128,130.37
2021-09-22 04:30:00,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,135.08,71.75976,16.83743,73.7086304598,0.77976,0.22743000000000002,0.81225,70.98,16.61,72.8975479697,134.84,67.90976,27.27743,73.1832883291,0.77976,0.22743000000000002,0.81225,67.13,27.05,72.3749915371,130.08,68.08976,7.93743,68.5508439909,0.77976,0.22743000000000002,0.81225,67.31,7.71,67.7501306272,130.08
2021-09-22 05:00:00,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,135.08,72.58592,16.39631,74.4147482954,0.77592,0.22631,0.80825,71.81,16.17,73.6080498315,134.84,68.68592,26.82631,73.7387721247,0.77592,0.22631,0.80825,67.91,26.6,72.9337240239,130.08,68.87592,7.51631,69.2848271403,0.77592,0.22631,0.80825,68.1,7.29,68.4890801515,130.08
2021-09-22 05:30:00,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,135.05,75.55592,15.54631,77.1387373611,0.77592,0.22631,0.80825,74.78,15.32,76.3331566228,134.84,71.53592,25.93631,76.0925753715,0.77592,0.22631,0.80825,70.76,25.71,75.2859993624,130.06,71.70592,6.7763100000000005,72.0253937182,0.77592,0.22631,0.80825,70.93,6.55,71.231786444,130.06
2021-09-22 06:00:00,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.0,0.0,0.0,134.53,79.0016,14.43505,80.3095478201,0.7716000000000001,0.22505000000000003,0.8037500000000001,78.23,14.21,79.5101062759,134.3,74.8216,24.76505,78.8135745165,0.7716000000000001,0.22505000000000003,0.8037500000000001,74.05,24.54,78.0103461087,129.55,75.0016,5.81505,75.226689473,0.7716000000000001,0.22505000000000003,0.8037500000000001,74.23,5.59,74.4401840406,129.55
2021-09-22 06:30:00,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,131.92,89.15232,8.34276,89.5418215461,0.8323200000000001,0.24276000000000003,0.867,88.32,8.1,88.6906556521,131.69,84.54232,18.66276,86.5777250902,0.8323200000000001,0.24276000000000003,0.867,83.71,18.42,85.7126624251,127.05,84.69232,1.6327600000000002,84.7080573039,0.8323200000000001,0.24276000000000003,0.867,83.86,1.3900000000000001,83.8715190038,127.05
2021-09-22 07:00:00,0.8287200000000001,0.24171,0.8632500000000001,0.8287200000000001,0.24171,0.8632500000000001,0.0,0.0,0.0,131.92,99.07872,3.40171,99.1370989477,0.8287200000000001,0.24171,0.8632500000000001,98.25,3.16,98.3008041676,131.69,94.06872,13.83171,95.0801781864,0.8287200000000001,0.24171,0.8632500000000001,93.24,13.59,94.2251861235,127.05,94.19872,4.89171,94.3256469703,0.8287200000000001,0.24171,0.8632500000000001,93.37,4.65,93.4857176257,127.05
2021-09-22 07:30:00,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,131.32,107.3732,1.58885,107.384954824,1.0932,0.31885,1.13875,106.28,1.27,106.2875877043,131.09,102.0332,10.13885,102.535701985,1.0932,0.31885,1.13875,100.94,9.82,101.4165469734,126.45,102.1232,8.50885,102.4770633194,1.0932,0.31885,1.13875,101.03,8.19,101.3614177091,126.45
2021-09-22 08:00:00,1.6972800000000001,0.49504000000000004,1.768,1.6972800000000001,0.49504000000000004,1.768,0.0,0.0,0.0,130.43,111.96728,4.14504,112.0439786298,1.6972800000000001,0.49504000000000004,1.768,110.27,3.65,110.3303920051,130.21,106.46728,7.38504,106.7231021213,1.6972800000000001,0.49504000000000004,1.768,104.77,6.89,104.996309459,125.61,106.51728,11.47504,107.1335964187,1.6972800000000001,0.49504000000000004,1.768,104.82,10.98,105.3935140319,125.61
2021-09-22 08:30:00,6.11016,1.78213,6.36475,6.11016,1.78213,6.36475,0.0,0.0,0.0,129.82,111.96016,5.92213,112.116676061,6.11016,1.78213,6.36475,105.85,4.14,105.9309307993,129.6,106.66016,8.15213,106.971243588,6.11016,1.78213,6.36475,100.55,6.37,100.7515726924,125.0,106.74016,13.23213,107.5571988347,6.11016,1.78213,6.36475,100.63,11.45,101.2793137812,125.0
2021-09-22 09:00:00,7.19088,2.09734,7.4905,7.19088,2.09734,7.4905,0.0,0.0,0.0,129.82,110.80088,6.93734,111.0178440389,7.19088,2.09734,7.4905,103.61,4.84,103.7229853986,129.6,105.59088,7.82734,105.8805987452,7.19088,2.09734,7.4905,98.4,5.73,98.5666926502,125.0,105.67088,14.20734,106.6216834882,7.19088,2.09734,7.4905,98.48,12.11,99.2217844024,125.0
2021-09-22 09:30:00,8.40312,2.45091,8.75325,8.40312,2.45091,8.75325,0.0,0.0,0.0,0.003,110.28312,7.23091,110.5199195456,8.40312,2.45091,8.75325,101.88,4.78,101.9920722409,0.003,105.15312,8.21091,105.4732083932,8.40312,2.45091,8.75325,96.75,5.76,96.9213088026,0.003,105.23312,14.52091,106.2302516808,8.40312,2.45091,8.75325,96.83,12.07,97.5793717955,0.003
2021-09-22 10:00:00,9.36288,2.73084,9.753,9.36288,2.73084,9.753,0.0,0.0,0.0,129.87,108.45288,8.08084,108.7535156002,9.36288,2.73084,9.753,99.09,5.35,99.2343216836,129.68,103.44288,7.93084,103.7464584735,9.36288,2.73084,9.753,94.08,5.2,94.2235978935,125.08,103.52288,15.31084,104.6489775631,9.36288,2.73084,9.753,94.16,12.58,94.9966420459,125.08
2021-09-22 10:30:00,7.40784,2.16062,7.7165,7.40784,2.16062,7.7165,0.0,0.0,0.0,129.58,107.65784,8.520620000000001,107.9944974462,7.40784,2.16062,7.7165,100.25,6.36,100.4515410534,129.36,102.57784,6.38062,102.7760943539,7.40784,2.16062,7.7165,95.17,4.22,95.2635150517,124.78,102.68784,15.71062,103.882703395,7.40784,2.16062,7.7165,95.28,13.55,96.2386663457,124.78
2021-09-22 11:00:00,7.32528,2.13654,7.6305,7.32528,2.13654,7.6305,0.0,0.0,0.0,129.58,108.45528,10.12654,108.9270148873,7.32528,2.13654,7.6305,101.13,7.99,101.4451428113,129.36,103.37528,4.7865400000000005,103.4860351944,7.32528,2.13654,7.6305,96.05,2.65,96.086549527,124.78,103.44528,17.22654,104.8698223258,7.32528,2.13654,7.6305,96.12,15.09,97.2972892736,124.78
2021-09-22 11:30:00,8.046,2.34675,8.38125,8.046,2.34675,8.38125,0.0,0.0,0.0,129.64,108.096,10.556750000000001,108.6102674086,8.046,2.34675,8.38125,100.05,8.21,100.3862869121,129.41,103.056,4.77675,103.1666442052,8.046,2.34675,8.38125,95.01,2.43,95.0410700697,124.84,103.136,17.63675,104.6331183066,8.046,2.34675,8.38125,95.09,15.29,96.3114333815,124.84
2021-09-22 12:00:00,8.19576,2.3904300000000003,8.53725,8.19576,2.3904300000000003,8.53725,0.0,0.0,0.0,129.64,108.16576,11.22043,108.7461709016,8.19576,2.3904300000000003,8.53725,99.97,8.83,100.3592038629,129.41,103.11576,4.22043,103.2020929524,8.19576,2.3904300000000003,8.53725,94.92,1.83,94.9376390058,124.84,103.20576,18.27043,104.810483777,8.19576,2.3904300000000003,8.53725,95.01,15.88,96.3279528486,124.84
2021-09-22 12:30:00,8.72808,2.54569,9.09175,8.72808,2.54569,9.09175,0.0,0.0,0.0,129.49,106.33808,11.06569,106.9122853243,8.72808,2.54569,9.09175,97.61,8.52,97.981133388,129.25,101.39808,4.66569,101.505365823,8.72808,2.54569,9.09175,92.67,2.12,92.6942463155,124.69,101.48808,18.12569,103.0939911928,8.72808,2.54569,9.09175,92.76,15.58,94.0593110755,124.69
2021-09-22 13:00:00,8.90016,2.59588,9.271,8.90016,2.59588,9.271,0.0,0.0,0.0,129.49,104.73016,9.95588,105.2023096714,8.90016,2.59588,9.271,95.83,7.36,96.1122182659,129.25,99.86016,5.89588,100.0340589809,8.90016,2.59588,9.271,90.96,3.3,91.0198417929,124.69,99.96016,17.12588,101.4166128058,8.90016,2.59588,9.271,91.06,14.53,92.2119542142,124.69
2021-09-22 13:30:00,7.74744,2.25967,8.07025,7.74744,2.25967,8.07025,0.0,0.0,0.0,130.34,102.76744,8.84967,103.147774495,7.74744,2.25967,8.07025,95.02,6.59,95.248246703,130.1,97.92744,6.33967,98.1324356197,7.74744,2.25967,8.07025,90.18,4.08,90.2722482272,125.53,98.01744,16.08967,99.3292304655,7.74744,2.25967,8.07025,90.27,13.83,91.323281807,125.53
2021-09-22 14:00:00,8.32152,2.42711,8.66825,8.32152,2.42711,8.66825,0.0,0.0,0.0,130.34,103.25152,10.05711,103.7401650464,8.32152,2.42711,8.66825,94.93,7.63,95.2361370489,130.1,98.41152,5.50711,98.5654885305,8.32152,2.42711,8.66825,90.09,3.08,90.1426341971,125.53,98.52152,17.23711,100.0180376945,8.32152,2.42711,8.66825,90.2,14.81,91.4077463895,125.53
2021-09-22 14:30:00,8.16024,2.38007,8.50025,8.16024,2.38007,8.50025,0.0,0.0,0.0,130.39,103.85024,9.87007,104.318218111,8.16024,2.38007,8.50025,95.69,7.49,95.9826869805,130.14,98.98024,5.61007,99.1390982199,8.16024,2.38007,8.50025,90.82,3.23,90.8774190875,125.56,99.10024,17.07007,100.5596582028,8.16024,2.38007,8.50025,90.94,14.69,92.1188346648,125.56
2021-09-22 15:00:00,7.76856,2.2658300000000002,8.09225,7.76856,2.2658300000000002,8.09225,0.0,0.0,0.0,130.39,103.68856,9.68583,104.1399672444,7.76856,2.2658300000000002,8.09225,95.92,7.42,96.2065631857,130.14,98.81856,5.52583,98.9729387139,7.76856,2.2658300000000002,8.09225,91.05,3.26,91.1083426476,125.56,98.90856,16.86583,100.3362320543,7.76856,2.2658300000000002,8.09225,91.14,14.6,92.3020021451,125.56
2021-09-22 15:30:00,6.9948,2.04015,7.28625,6.9948,2.04015,7.28625,0.0,0.0,0.0,130.11,104.3848,8.73015,104.74923384,6.9948,2.04015,7.28625,97.39,6.69,97.6195072719,129.86,99.4348,6.03015,99.6174791895,6.9948,2.04015,7.28625,92.44,3.99,92.5260703802,125.3,99.5348,15.95015,100.8046809234,6.9948,2.04015,7.28625,92.54,13.91,93.5795901893,125.3
2021-09-22 16:00:00,6.08136,1.77373,6.33475,6.08136,1.77373,6.33475,0.0,0.0,0.0,130.28,107.90136,8.99373,108.2755312578,6.08136,1.77373,6.33475,101.82,7.22,102.0756621335,130.03,102.76136,5.23373,102.8945530082,6.08136,1.77373,6.33475,96.68,3.46,96.7418937173,125.47,102.85136,16.16373,104.113728304,6.08136,1.77373,6.33475,96.77,14.39,97.8340687082,125.47
2021-09-22 16:30:00,5.51952,1.60986,5.7495,5.51952,1.60986,5.7495,0.0,0.0,0.0,130.02,109.69952,7.74986,109.9729285699,5.51952,1.60986,5.7495,104.18,6.14,104.360778073,129.77,104.45952,6.05986,104.6351433403,5.51952,1.60986,5.7495,98.94,4.45,99.0400227181,125.22,104.54952,14.92986,105.6101455915,5.51952,1.60986,5.7495,99.03,13.32,99.9217859128,125.22
2021-09-22 17:00:00,4.53264,1.32202,4.7215,4.53264,1.32202,4.7215,0.0,0.0,0.0,129.71,111.72264,6.27202,111.8985546084,4.53264,1.32202,4.7215,107.19,4.95,107.30423384,129.45,106.34264,6.8920200000000005,106.5657403758,4.53264,1.32202,4.7215,101.81,5.57,101.9622528194,124.93,106.41264,13.49202,107.2645540496,4.53264,1.32202,4.7215,101.88,12.17,102.6043044906,124.93
2021-09-22 17:30:00,6.27768,1.8309900000000001,6.53925,6.27768,1.8309900000000001,6.53925,0.0,0.0,0.0,129.65,112.20768,4.21099,112.2866683439,6.27768,1.8309900000000001,6.53925,105.93,2.38,105.9567331508,129.4,106.88768,9.87099,107.3425012722,6.27768,1.8309900000000001,6.53925,100.61,8.04,100.9307371419,124.89,106.96768,11.54099,107.5884706405,6.27768,1.8309900000000001,6.53925,100.69,9.71,101.1571065225,124.89
2021-09-22 18:00:00,6.00192,1.7505600000000001,6.252,6.00192,1.7505600000000001,6.252,0.0,0.0,0.0,129.65,113.56192,2.98056,113.6010273369,6.00192,1.7505600000000001,6.252,107.56,1.23,107.56703258900001,129.4,108.17192,10.89056,108.7187590694,6.00192,1.7505600000000001,6.252,102.17,9.14,102.5780117764,124.89,108.25192,10.35056,108.7456310663,6.00192,1.7505600000000001,6.252,102.25,8.6,102.6110252361,124.89
2021-09-22 18:30:00,1.4810400000000001,0.43197,1.54275,1.4810400000000001,0.43197,1.54275,0.0,0.0,0.0,129.53,115.11104,2.17197,115.1315290594,1.4810400000000001,0.43197,1.54275,113.63,1.74,113.6433214052,129.29,109.45104,9.02197,109.822247745,1.4810400000000001,0.43197,1.54275,107.97,8.59,108.3111674759,124.81,109.50104,9.48197,109.9108070945,1.4810400000000001,0.43197,1.54275,108.02,9.05,108.3984450995,124.81
2021-09-22 19:00:00,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,129.16,117.02816,4.70613,117.1227471184,1.11816,0.32613000000000003,1.16475,115.91,4.38,115.992726065,128.91,111.25816,6.16613,111.428898073,1.11816,0.32613000000000003,1.16475,110.14,5.84,110.2947197286,124.46,111.83816,7.03613,112.0592751965,1.11816,0.32613000000000003,1.16475,110.72,6.71,110.9231378027,124.46
2021-09-22 19:30:00,2.10216,0.6131300000000001,2.18975,2.10216,0.6131300000000001,2.18975,0.0,0.0,0.0,129.22,119.89216,9.25313,120.2487024639,2.10216,0.6131300000000001,2.18975,117.79,8.64,118.1064507129,128.96,114.18216,2.21313,114.2036059267,2.10216,0.6131300000000001,2.18975,112.08,1.6,112.0914198322,124.48,115.75216,2.22313,115.7735066916,2.10216,0.6131300000000001,2.18975,113.65,1.6099999999999999,113.6614032994,124.48
2021-09-22 20:00:00,5.45736,1.59173,5.68475,5.45736,1.59173,5.68475,0.0,0.0,0.0,130.38,117.60736,6.75173,117.8010058708,5.45736,1.59173,5.68475,112.15,5.16,112.2686425499,130.12,112.13736,6.61173,112.3321079717,5.45736,1.59173,5.68475,106.68,5.02,106.7980467986,125.6,113.63736,6.68173,113.8336290538,5.45736,1.59173,5.68475,108.18,5.09,108.2996791316,125.6
2021-09-22 20:30:00,1.16712,0.34041000000000005,1.21575,1.16712,0.34041000000000005,1.21575,0.0,0.0,0.0,131.18,114.30712,5.04041,114.4181952998,1.16712,0.34041000000000005,1.21575,113.14,4.7,113.2375803344,130.93,108.77712,5.82041,108.9327269835,1.16712,0.34041000000000005,1.21575,107.61,5.48,107.749443154,126.39,110.29712,5.88041,110.4537636392,1.16712,0.34041000000000005,1.21575,109.13,5.54,109.2705289637,126.39
2021-09-22 21:00:00,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,131.18,109.40432,3.09376,109.4480542796,0.9043200000000001,0.26376,0.9420000000000001,108.5,2.83,108.5369010982,130.93,104.09432,7.57376,104.3694845096,0.9043200000000001,0.26376,0.9420000000000001,103.19,7.31,103.4485968972,126.39,105.53432,7.67376,105.8129448149,0.9043200000000001,0.26376,0.9420000000000001,104.63,7.41,104.8920635701,126.39
2021-09-22 21:30:00,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,131.58,104.35304,1.05922,104.358415589,0.9230400000000001,0.26922,0.9615,103.43,0.79,103.4330169723,131.32,99.24304,10.02922,99.7485149877,0.9230400000000001,0.26922,0.9615,98.32,9.76,98.8032388133,126.77,100.62304,10.15922,101.1345931413,0.9230400000000001,0.26922,0.9615,99.7,9.89,100.1893312684,126.77
2021-09-22 22:00:00,0.936,0.273,0.975,0.936,0.273,0.975,0.0,0.0,0.0,132.31,99.016,2.103,99.0383302818,0.936,0.273,0.975,98.08,1.83,98.0970708023,132.06,94.146,12.193,94.9322841029,0.936,0.273,0.975,93.21,11.92,93.9690933233,127.47,95.436,12.353,96.2321500591,0.936,0.273,0.975,94.5,12.08,95.2689687149,127.47
2021-09-22 22:30:00,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,132.58,93.29424,4.11332,93.384873607,1.07424,0.31332000000000004,1.119,92.22,3.8,92.2982578384,132.33,88.66424,14.08332,89.7757615228,1.07424,0.31332000000000004,1.119,87.59,13.77,88.665782577,127.73,89.88424,14.27332,91.0104623887,1.07424,0.31332000000000004,1.119,88.81,13.96,89.9004877629,127.73
2021-09-22 23:00:00,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,132.43,88.7472,5.11585,88.8945298039,1.1172,0.32585000000000003,1.16375,87.63,4.79,87.7608169971,132.17,84.2972,15.17585,85.6523458585,1.1172,0.32585000000000003,1.16375,83.18,14.85,84.4951767854,127.56,85.4672,15.37585,86.8392712951,1.1172,0.32585000000000003,1.16375,84.35,15.05,85.6821159869,127.56
2021-09-22 23:30:00,1.06704,0.31122000000000005,1.1115,1.06704,0.31122000000000005,1.1115,0.0,0.0,0.0,133.25,83.53704,6.45122,83.7857702205,1.06704,0.31122000000000005,1.1115,82.47,6.14,82.6982496792,133.0,79.30704,16.44122,80.9933349644,1.06704,0.31122000000000005,1.1115,78.24,16.13,79.8853835191,128.34,80.39704,16.66122,82.1053000278,1.06704,0.31122000000000005,1.1115,79.33,16.35,80.9973542778,128.34
2021-09-23 00:00:00,0.9451200000000001,0.27566,0.9845,0.9451200000000001,0.27566,0.9845,0.0,0.0,0.0,133.25,79.93512,7.36566,80.2737588297,0.9451200000000001,0.27566,0.9845,78.99,7.09,79.3075544951,133.0,75.85512,17.41566,77.8286865073,0.9451200000000001,0.27566,0.9845,74.91,17.14,76.8458697654,128.34,76.89512,17.65566,78.8960189734,0.9451200000000001,0.27566,0.9845,75.95,17.38,77.9132010637,128.34
2021-09-23 00:30:00,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,134.05,77.37248,8.89489,77.8820886306,0.9424800000000001,0.27489,0.9817500000000001,76.43,8.62,76.9145584399,133.79,73.37248,18.97489,75.7863264175,0.9424800000000001,0.27489,0.9817500000000001,72.43,18.7,74.8050459528,129.08,74.39248,19.22489,76.8364332596,0.9424800000000001,0.27489,0.9817500000000001,73.45,18.95,75.8551580316,129.08
2021-09-23 01:00:00,0.9664800000000001,0.28189000000000003,1.00675,0.9664800000000001,0.28189000000000003,1.00675,0.0,0.0,0.0,134.65,75.55648,9.63189,76.1679392853,0.9664800000000001,0.28189000000000003,1.00675,74.59,9.35,75.1737361051,134.38,71.64648,19.69189,74.30335543,0.9664800000000001,0.28189000000000003,1.00675,70.68,19.41,73.2967291221,129.66,72.65648,19.96189,75.348796529,0.9664800000000001,0.28189000000000003,1.00675,71.69,19.68,74.3421717466,129.66
2021-09-23 01:30:00,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,134.83,74.652,9.79475,75.2918204825,0.9420000000000001,0.27475000000000005,0.9812500000000001,73.71,9.52,74.3222342237,134.58,70.772,19.90475,73.5178553588,0.9420000000000001,0.27475000000000005,0.9812500000000001,69.83,19.63,72.5366514253,129.84,71.752,20.16475,74.5316486237,0.9420000000000001,0.27475000000000005,0.9812500000000001,70.81,19.89,73.5504466336,129.84
2021-09-23 02:00:00,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,135.13,74.38568,10.04249,75.0605155489,0.8656800000000001,0.25249000000000005,0.90175,73.52,9.79,74.1689591406,134.85,70.51568,20.20249,73.3525850128,0.8656800000000001,0.25249000000000005,0.90175,69.65,19.95,72.4508454057,130.11,71.47568,20.47249,74.3498196249,0.8656800000000001,0.25249000000000005,0.90175,70.61,20.22,73.4480803017,130.11
2021-09-23 02:30:00,0.9441600000000001,0.27538,0.9835,0.9441600000000001,0.27538,0.9835,0.0,0.0,0.0,135.55,73.51416,10.10538,74.205460887,0.9441600000000001,0.27538,0.9835,72.57,9.83,73.232737215,135.29,69.67416,20.26538,72.5615200933,0.9441600000000001,0.27538,0.9835,68.73,19.99,71.5780203694,130.52,70.64416,20.54538,73.571121926,0.9441600000000001,0.27538,0.9835,69.7,20.27,72.5876222231,130.52
2021-09-23 03:00:00,0.9828,0.28665,1.02375,0.9828,0.28665,1.02375,0.0,0.0,0.0,135.47,71.7528,10.84665,72.5679965554,0.9828,0.28665,1.02375,70.77,10.56,71.5535219259,135.22,68.0028,21.05665,71.1882245674,0.9828,0.28665,1.02375,67.02,20.77,70.1646157262,130.44,68.9428,21.33665,72.1689843705,0.9828,0.28665,1.02375,67.96,21.05,71.1453730049,130.44
2021-09-23 03:30:00,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,136.1,72.59912,10.95141,73.420471299,0.9991200000000001,0.29141,1.04075,71.6,10.66,72.3891953264,135.83,68.79912,21.16141,71.9800262987,0.9991200000000001,0.29141,1.04075,67.8,20.87,70.9393889176,131.07,69.74912,21.45141,72.9733014997,0.9991200000000001,0.29141,1.04075,68.75,21.16,71.9326636515,131.07
2021-09-23 04:00:00,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,136.1,72.10864,10.81502,72.9151604281,0.9086400000000001,0.26502000000000003,0.9465,71.2,10.55,71.9773749174,135.83,68.33864,21.04502,71.5056821788,0.9086400000000001,0.26502000000000003,0.9465,67.43,20.78,70.5592892538,131.07,69.28864,21.33502,72.4989566232,0.9086400000000001,0.26502000000000003,0.9465,68.38,21.07,71.5525631966,131.07
2021-09-23 04:30:00,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0.0,0.0,0.0,136.18,71.17976,10.96368,72.0191676764,1.10976,0.32368,1.156,70.07,10.64,70.8732283729,135.92,67.43976,21.15368,70.6795543732,1.10976,0.32368,1.156,66.33,20.83,69.5237930496,131.14,68.36976,21.43368,71.6507272873,1.10976,0.32368,1.156,67.26,21.11,70.4949622314,131.14
2021-09-23 05:00:00,1.04352,0.30436,1.087,1.04352,0.30436,1.087,0.0,0.0,0.0,136.01,71.89352,10.44436,72.6482131494,1.04352,0.30436,1.087,70.85,10.14,71.5719365394,135.74,68.13352,20.65436,71.19535894,1.04352,0.30436,1.087,67.09,20.35,70.1084203217,130.96,69.08352,20.93436,72.1857337997,1.04352,0.30436,1.087,68.04,20.63,71.098793942,130.96
2021-09-23 05:30:00,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,135.24,74.49936,9.82273,75.1441326057,0.9693600000000001,0.28273000000000004,1.00975,73.53,9.54,74.1462912087,134.99,70.62936,19.95273,73.3935823384,0.9693600000000001,0.28273000000000004,1.00975,69.66,19.67,72.3838690593,130.24,71.60936,20.21273,74.4073577925,0.9693600000000001,0.28273000000000004,1.00975,70.64,19.93,73.39764642,130.24
2021-09-23 06:00:00,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,135.24,78.3212,8.3291,78.7628356286,0.9912000000000001,0.2891,1.0325,77.33,8.04,77.7468359485,134.99,74.2812,18.4191,76.5307775882,0.9912000000000001,0.2891,1.0325,73.29,18.13,75.4991456905,130.24,75.3312,18.6691,77.6100830321,0.9912000000000001,0.2891,1.0325,74.34,18.38,76.5784565005,130.24
2021-09-23 06:30:00,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,133.15,87.84744,3.38967,87.9128123612,1.02744,0.29967000000000005,1.07025,86.82,3.09,86.8749705036,132.9,83.39744,13.50967,84.4845795519,1.02744,0.29967000000000005,1.07025,82.37,13.21,83.4225449144,128.23,84.57744,13.65967,85.6733910935,1.02744,0.29967000000000005,1.07025,83.55,13.36,84.6114182602,128.23
2021-09-23 07:00:00,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,133.15,96.14968,1.74449,96.1655042594,1.00968,0.29449000000000003,1.05175,95.14,1.45,95.1510488644,132.9,91.37968,9.19449,91.8410831995,1.00968,0.29449000000000003,1.05175,90.37,8.9,90.8071963007,128.23,92.66968,9.31449,93.1366164044,1.00968,0.29449000000000003,1.05175,91.66,9.02,92.1027469731,128.23
2021-09-23 07:30:00,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,131.57,105.02168,6.12924,105.2003842816,1.23168,0.35924,1.283,103.79,5.77,103.9502621449,131.33,99.89168,4.87924,100.0107730007,1.23168,0.35924,1.283,98.66,4.52,98.7634851552,126.7,101.30168,4.91924,101.4210495558,1.23168,0.35924,1.283,100.07,4.5600000000000005,100.1738413958,126.7
2021-09-23 08:00:00,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,131.57,110.60544,9.03617,110.9739416524,1.49544,0.43617000000000006,1.55775,109.11,8.6,109.4483992574,131.33,105.25544,2.21617,105.2787683204,1.49544,0.43617000000000006,1.55775,103.76,1.78,103.7752668028,126.7,106.72544,2.22617,106.7486551487,1.49544,0.43617000000000006,1.55775,105.23,1.79,105.2452231695,126.7
2021-09-23 08:30:00,1.83792,0.5360600000000001,1.9145,1.83792,0.5360600000000001,1.9145,0.0,0.0,0.0,131.3,114.39792,11.53606,114.9781056578,1.83792,0.5360600000000001,1.9145,112.56,11.0,113.0962139066,131.08,108.91792,1.32606,108.9259919957,1.83792,0.5360600000000001,1.9145,107.08,0.79,107.0829141367,126.45,110.43792,1.33606,110.4460014226,1.83792,0.5360600000000001,1.9145,108.6,0.8,108.602946553,126.45
2021-09-23 09:00:00,2.10936,0.61523,2.19725,2.10936,0.61523,2.19725,0.0,0.0,0.0,131.53,114.50936,13.19523,115.2671142276,2.10936,0.61523,2.19725,112.4,12.58,113.1017966259,131.3,109.04936,2.4952300000000003,109.0779037622,2.10936,0.61523,2.19725,106.94,1.88,106.9565238777,126.66,110.53936,2.52523,110.5682002013,2.10936,0.61523,2.19725,108.43,1.9100000000000001,108.4468210691,126.66
2021-09-23 09:30:00,3.4284,0.9999500000000001,3.57125,3.4284,0.9999500000000001,3.57125,0.0,0.0,0.0,132.23,113.6384,14.60995,114.5737168532,3.4284,0.9999500000000001,3.57125,110.21,13.61,111.0471800633,132.01,108.2684,3.91995,108.3393393305,3.4284,0.9999500000000001,3.57125,104.84,2.92,104.8806559857,127.13,109.7284,3.97995,109.8005545003,3.4284,0.9999500000000001,3.57125,106.3,2.98,106.3417622574,127.13
2021-09-23 10:00:00,4.48104,1.30697,4.66775,4.48104,1.30697,4.66775,0.0,0.0,0.0,132.01,111.52104,15.17697,112.549023901,4.48104,1.30697,4.66775,107.04,13.87,107.934880831,131.78,106.27104,4.46697,106.3648803114,4.48104,1.30697,4.66775,101.79,3.16,101.8390381926,127.13,107.71104,4.51697,107.8057102192,4.48104,1.30697,4.66775,103.23,3.21,103.27989639809999,127.13
2021-09-23 10:30:00,6.3672,1.8571,6.6325,6.3672,1.8571,6.6325,0.0,0.0,0.0,132.07,109.0372,15.2071,110.0925377773,6.3672,1.8571,6.6325,102.67,13.35,103.5343005965,131.84,103.9872,4.5271,104.085697376,6.3672,1.8571,6.6325,97.62,2.67,97.6565066957,127.18,105.3472,4.5771,105.4465854936,6.3672,1.8571,6.6325,98.98,2.7199999999999998,99.0173661536,127.18
2021-09-23 11:00:00,7.5768,2.2099,7.8925,7.5768,2.2099,7.8925,0.0,0.0,0.0,132.07,108.6268,16.2799,109.839960043,7.5768,2.2099,7.8925,101.05,14.07,102.0248371721,131.84,103.6168,5.5599,103.7658601383,7.5768,2.2099,7.8925,96.04,3.35,96.0984084155,127.18,104.9768,5.6099,105.1265880558,7.5768,2.2099,7.8925,97.4,3.4,97.4593248489,127.18
2021-09-23 11:30:00,7.34832,2.14326,7.6545000000000005,7.34832,2.14326,7.6545000000000005,0.0,0.0,0.0,132.14,109.29832,16.75326,110.5748365382,7.34832,2.14326,7.6545000000000005,101.95,14.61,102.9915268359,131.9,104.24832,5.96326,104.418737268,7.34832,2.14326,7.6545000000000005,96.9,3.8200000000000003,96.9752669499,127.24,105.62832,6.02326,105.7999132658,7.34832,2.14326,7.6545000000000005,98.28,3.88,98.3565595169,127.24
2021-09-23 12:00:00,7.73904,2.2572200000000002,8.0615,7.73904,2.2572200000000002,8.0615,0.0,0.0,0.0,132.6,107.65904,16.62722,108.9354549201,7.73904,2.2572200000000002,8.0615,99.92,14.37,100.9480227642,132.35,102.70904,5.8272200000000005,102.8742114947,7.73904,2.2572200000000002,8.0615,94.97,3.5700000000000003,95.037075923,127.7,104.05904,5.88722,104.2254439427,7.73904,2.2572200000000002,8.0615,96.32,3.63,96.3883774114,127.7
2021-09-23 12:30:00,7.65744,2.23342,7.9765,7.65744,2.23342,7.9765,0.0,0.0,0.0,132.56,107.49744,16.17342,108.7073094187,7.65744,2.23342,7.9765,99.84,13.94,100.8084778181,132.35,102.55744,5.41342,102.7002123437,7.65744,2.23342,7.9765,94.9,3.18,94.9532642935,127.68,103.87744,5.46342,104.0210146992,7.65744,2.23342,7.9765,96.22,3.23,96.2741985165,127.68
2021-09-23 13:00:00,8.79216,2.56438,9.1585,8.79216,2.56438,9.1585,0.0,0.0,0.0,132.48,104.90216,16.02438,106.1190083211,8.79216,2.56438,9.1585,96.11,13.46,97.0479453672,132.22,100.11216,5.24438,100.249429432,8.79216,2.56438,9.1585,91.32,2.68,91.3593169852,127.6,101.40216,5.28438,101.5397593293,8.79216,2.56438,9.1585,92.61,2.7199999999999998,92.6499352401,127.6
2021-09-23 13:30:00,9.02208,2.63144,9.398,9.02208,2.63144,9.398,0.0,0.0,0.0,132.81,102.87208,15.66144,104.0574146633,9.02208,2.63144,9.398,93.85,13.03,94.7502158309,132.56,98.17208,4.8814400000000004,98.2933657375,9.02208,2.63144,9.398,89.15,2.25,89.1783886376,127.92,99.43208,4.9214400000000005,99.553800052,9.02208,2.63144,9.398,90.41,2.29,90.4389971196,127.92
2021-09-23 14:00:00,8.39736,2.44923,8.74725,8.39736,2.44923,8.74725,0.0,0.0,0.0,132.99,102.50736,15.01923,103.6018152542,8.39736,2.44923,8.74725,94.11,12.57,94.9457581991,132.73,97.78736,4.20923,97.8779106487,8.39736,2.44923,8.74725,89.39,1.76,89.407324644,128.08,99.05736,4.25923,99.1488860773,8.39736,2.44923,8.74725,90.66,1.81,90.6780662564,128.08
2021-09-23 14:30:00,8.27616,2.41388,8.621,8.27616,2.41388,8.621,0.0,0.0,0.0,133.29,102.59616,15.38388,103.7431241606,8.27616,2.41388,8.621,94.32,12.97,95.2075800554,133.02,97.88616,4.55388,97.9920310158,8.27616,2.41388,8.621,89.61,2.14,89.6355493094,128.37,99.14616,4.58388,99.2520679815,8.27616,2.41388,8.621,90.87,2.17,90.8959063985,128.37
