Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-23 15:00:00,7.85136,2.28998,8.1785,7.85136,2.28998,8.1785,0.0,0.0,0.0,133.26,102.55136,14.82998,103.6180956428,7.85136,2.28998,8.1785,94.7,12.54,95.5266538721,133.02,97.81136,4.03998,97.8947576914,7.85136,2.28998,8.1785,89.96,1.75,89.977019844,128.33,99.08136,4.07998,99.1653272886,7.85136,2.28998,8.1785,91.23,1.79,91.2475588715,128.33
2021-09-23 15:30:00,7.596,2.2155,7.9125,7.596,2.2155,7.9125,0.0,0.0,0.0,133.03,104.216,14.6755,105.2442157852,7.596,2.2155,7.9125,96.62,12.46,97.4201005953,132.77,99.396,3.8955,99.4723063785,7.596,2.2155,7.9125,91.8,1.6800000000000002,91.8153712621,128.13,100.696,3.9255,100.7724861569,7.596,2.2155,7.9125,93.1,1.71,93.1157027574,128.13
2021-09-23 16:00:00,7.1232,2.0776,7.42,7.1232,2.0776,7.42,0.0,0.0,0.0,133.08,107.8132,15.0076,108.8527177061,7.1232,2.0776,7.42,100.69,12.93,101.5168015651,132.77,102.8232,4.4276,102.918482791,7.1232,2.0776,7.42,95.7,2.35,95.7288488388,128.16,104.1932,4.4676,104.288936978,7.1232,2.0776,7.42,97.07,2.39,97.0994181239,128.16
2021-09-23 16:30:00,9.69696,2.82828,10.101,9.69696,2.82828,10.101,0.0,0.0,0.0,131.58,108.94696,13.85828,109.824824233,9.69696,2.82828,10.101,99.25,11.03,99.8610204234,131.32,104.03696,3.4382800000000002,104.0937597332,9.69696,2.82828,10.101,94.34,0.61,94.3419721015,127.31,105.34696,3.44828,105.403380478,9.69696,2.82828,10.101,95.65,0.62,95.6520093882,127.31
2021-09-23 17:00:00,8.80968,2.56949,9.17675,8.80968,2.56949,9.17675,0.0,0.0,0.0,0.003,110.73968,12.44949,111.437276204,8.80968,2.56949,9.17675,101.93,9.88,102.4077111354,0.003,105.69968,3.24949,105.7496171972,8.80968,2.56949,9.17675,96.89,0.68,96.8923861818,0.003,107.06968,3.25949,107.1192823462,8.80968,2.56949,9.17675,98.26,0.6900000000000001,98.2624226243,0.003
2021-09-23 17:30:00,7.4184,2.1637,7.7275,7.4184,2.1637,7.7275,0.0,0.0,0.0,132.28,112.1984,10.8437,112.72119052,7.4184,2.1637,7.7275,104.78,8.68,105.1389119213,132.01,107.0284,4.0037,107.1032586818,7.4184,2.1637,7.7275,99.61,1.8399999999999999,99.6269928282,127.44,108.4384,4.0137,108.5126554013,7.4184,2.1637,7.7275,101.02,1.85,101.0369382949,127.44
2021-09-23 18:00:00,6.43752,1.8776100000000002,6.70575,6.43752,1.8776100000000002,6.70575,0.0,0.0,0.0,132.28,113.37752,9.36761,113.7638526003,6.43752,1.8776100000000002,6.70575,106.94,7.49,107.2019761945,132.01,108.11752,4.87761,108.2274882378,6.43752,1.8776100000000002,6.70575,101.68,3.0,101.7242468638,127.44,109.54752,4.91761,109.6578406967,6.43752,1.8776100000000002,6.70575,103.11,3.04,103.1548045415,127.44
2021-09-23 18:30:00,5.65368,1.64899,5.8892500000000005,5.65368,1.64899,5.8892500000000005,0.0,0.0,0.0,132.46,113.93368,7.70899,114.1941853387,5.65368,1.64899,5.8892500000000005,108.28,6.06,108.449444443,132.19,108.61368,5.99899,108.7792230353,5.65368,1.64899,5.8892500000000005,102.96,4.35,103.0518515118,127.62,110.06368,6.04899,110.2297778967,5.65368,1.64899,5.8892500000000005,104.41,4.4,104.5026703008,127.62
2021-09-23 19:00:00,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0.0,0.0,0.0,132.37,113.79976,7.15368,114.0243856094,4.70976,1.37368,4.906,109.09,5.78,109.2430157951,132.09,108.44976,5.87368,108.6087038906,4.70976,1.37368,4.906,103.74,4.5,103.8375539003,127.54,109.90976,5.93368,110.069813762,4.70976,1.37368,4.906,105.2,4.5600000000000005,105.2987825191,127.54
2021-09-23 19:30:00,5.66904,1.65347,5.9052500000000006,5.66904,1.65347,5.9052500000000006,0.0,0.0,0.0,131.18,115.04904,7.34347,115.2831651047,5.66904,1.65347,5.9052500000000006,109.38,5.69,109.5278982725,130.9,109.67904,6.17347,109.8526446981,5.66904,1.65347,5.9052500000000006,104.01,4.52,104.1081673069,126.41,111.16904,6.23347,111.3436644033,5.66904,1.65347,5.9052500000000006,105.5,4.58,105.5993674223,126.41
2021-09-23 20:00:00,2.52504,0.7364700000000001,2.63025,2.52504,0.7364700000000001,2.63025,0.0,0.0,0.0,131.18,118.17504,8.24647,118.4624174431,2.52504,0.7364700000000001,2.63025,115.65,7.51,115.8935830838,130.9,112.56504,3.43647,112.6174833508,2.52504,0.7364700000000001,2.63025,110.04,2.7,110.0731193344,126.41,114.10504,3.46647,114.1576829112,2.52504,0.7364700000000001,2.63025,111.58,2.73,111.6133921176,126.41
2021-09-23 20:30:00,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,130.51,115.43824,6.45282,115.6184506913,1.27824,0.37282000000000004,1.3315000000000001,114.16,6.08,114.3217914485,130.24,109.86824,4.46282,109.9588419503,1.27824,0.37282000000000004,1.3315000000000001,108.59,4.09,108.6669968298,125.76,111.39824,4.51282,111.4896112624,1.27824,0.37282000000000004,1.3315000000000001,110.12,4.14,110.1977948963,125.76
2021-09-23 21:00:00,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,130.78,110.67912,4.63641,110.7761883333,0.63912,0.18641000000000002,0.6657500000000001,110.04,4.45,110.1299418868,130.52,105.31912,5.94641,105.4868561929,0.63912,0.18641000000000002,0.6657500000000001,104.68,5.76,104.8383517612,126.01,106.76912,6.02641,106.9390602309,0.63912,0.18641000000000002,0.6657500000000001,106.13,5.84,106.2905569653,126.01
2021-09-23 21:30:00,0.63024,0.18382,0.6565000000000001,0.63024,0.18382,0.6565000000000001,0.0,0.0,0.0,132.05,106.09024,2.67382,106.1239291425,0.63024,0.18382,0.6565000000000001,105.46,2.49,105.4893914098,131.77,100.91024,7.89382,101.2185206919,0.63024,0.18382,0.6565000000000001,100.28,7.71,100.5759538856,127.22,102.31024,7.99382,102.6220559483,0.63024,0.18382,0.6565000000000001,101.68,7.8100000000000005,101.979500391,127.22
2021-09-23 22:00:00,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,132.05,100.16976,0.98243,100.1745775492,0.65976,0.19243000000000002,0.68725,99.51,0.79,99.5131358163,131.77,95.22976,10.49243,95.80604509610001,0.65976,0.19243000000000002,0.68725,94.57,10.3,95.12925365,127.22,96.54976,10.63243,97.1334377224,0.65976,0.19243000000000002,0.68725,95.89,10.44,96.456651922,127.22
2021-09-23 22:30:00,0.62856,0.18333000000000002,0.65475,0.62856,0.18333000000000002,0.65475,0.0,0.0,0.0,132.55,94.43856,2.85333,94.4816548699,0.62856,0.18333000000000002,0.65475,93.81,2.67,93.8479887904,132.29,89.73856,12.963330000000001,90.6700450842,0.62856,0.18333000000000002,0.65475,89.11,12.78,90.0217779207,127.7,90.97856,13.13333,91.9216119123,0.62856,0.18333000000000002,0.65475,90.35,12.95,91.2733531761,127.7
2021-09-23 23:00:00,0.62448,0.18214000000000002,0.6505000000000001,0.62448,0.18214000000000002,0.6505000000000001,0.0,0.0,0.0,133.01,89.29448,4.23214,89.3947155454,0.62448,0.18214000000000002,0.6505000000000001,88.67,4.05,88.7624436347,132.74,84.80448,14.38214,86.0153810609,0.62448,0.18214000000000002,0.6505000000000001,84.18,14.2,85.369270818,128.13,85.98448,14.572140000000001,87.210538727,0.62448,0.18214000000000002,0.6505000000000001,85.36,14.39,86.5644366931,128.13
2021-09-23 23:30:00,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.6535200000000001,0.19061000000000003,0.6807500000000001,0.0,0.0,0.0,133.61,84.48352,5.37061,84.6540524923,0.6535200000000001,0.19061000000000003,0.6807500000000001,83.83,5.18,83.9898880818,133.34,80.21352,15.48061,81.6936844362,0.6535200000000001,0.19061000000000003,0.6807500000000001,79.56,15.29,81.0159101658,128.69,81.31352,15.69061,82.8135482694,0.6535200000000001,0.19061000000000003,0.6807500000000001,80.66,15.5,82.1357753966,128.69
2021-09-24 00:00:00,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.6487200000000001,0.18921000000000002,0.6757500000000001,0.0,0.0,0.0,133.79,80.77872,6.68921,81.055210414,0.6487200000000001,0.18921000000000002,0.6757500000000001,80.13,6.5,80.393201827,133.52,76.62872,16.86921,78.4635646327,0.6487200000000001,0.18921000000000002,0.6757500000000001,75.98,16.68,77.7893488853,128.86,77.69872,17.08921,79.555843205,0.6487200000000001,0.18921000000000002,0.6757500000000001,77.05,16.9,78.8816360124,128.86
2021-09-24 00:30:00,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,134.63,78.03096,8.17278,78.457791528,0.6609600000000001,0.19278,0.6885,77.37,7.98,77.7804429147,134.36,74.00096,18.36278,76.2452212945,0.6609600000000001,0.19278,0.6885,73.34,18.17,75.5572928313,129.65,75.03096,18.61278,77.3051132711,0.6609600000000001,0.19278,0.6885,74.37,18.42,76.6171867142,129.65
2021-09-24 01:00:00,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,135.19,76.31376,8.63068,76.8002513186,0.65376,0.19068000000000002,0.681,75.66,8.44,76.129292654,134.91,72.35376,18.80068,74.7564857026,0.65376,0.19068000000000002,0.681,71.7,18.61,74.0757861923,130.2,73.35376,19.06068,75.7897329999,0.65376,0.19068000000000002,0.681,72.7,18.87,75.1090334114,130.2
2021-09-24 01:30:00,0.6828000000000001,0.19915000000000002,0.71125,0.6828000000000001,0.19915000000000002,0.71125,0.0,0.0,0.0,135.24,75.6228,8.89915,76.1446173446,0.6828000000000001,0.19915000000000002,0.71125,74.94,8.7,75.4433138191,135.0,71.6828,19.06915,74.1758471307,0.6828000000000001,0.19915000000000002,0.71125,71.0,18.87,73.4648004149,130.24,72.6928,19.31915,75.2161733177,0.6828000000000001,0.19915000000000002,0.71125,72.01,19.12,74.5051306958,130.24
2021-09-24 02:00:00,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,135.24,75.09056,9.15683,75.6468091644,0.64056,0.18683000000000002,0.66725,74.45,8.97,74.988421773,135.0,71.18056,19.30683,73.7524630542,0.64056,0.18683000000000002,0.66725,70.54,19.12,73.085333686,130.24,72.17056,19.56683,74.7760026142,0.64056,0.18683000000000002,0.66725,71.53,19.38,74.1088746373,130.24
2021-09-24 02:30:00,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,135.2,74.27632,9.01601,74.8215219644,0.7063200000000001,0.20601000000000003,0.73575,73.57,8.81,74.0956206533,134.93,70.40632,19.22601,72.9841719585,0.7063200000000001,0.20601000000000003,0.73575,69.7,19.02,72.248532165,130.21,71.38632,19.47601,73.9954164031,0.7063200000000001,0.20601000000000003,0.73575,70.68,19.27,73.2597795519,130.21
2021-09-24 03:00:00,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,135.4,72.48664,9.86902,73.1553862286,0.71664,0.20902,0.7465,71.77,9.66,72.4171837342,135.14,68.68664,20.09902,71.5669275535,0.71664,0.20902,0.7465,67.97,19.89,70.8204278439,130.4,69.64664,20.36902,72.5641195017,0.71664,0.20902,0.7465,68.93,20.16,71.8176197044,130.4
2021-09-24 03:30:00,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,136.12,71.68344,10.22267,72.4086911369,0.76344,0.22267,0.79525,70.92,10.0,71.6215498296,135.85,67.92344,20.46267,70.9388085956,0.76344,0.22267,0.79525,67.16,20.24,70.1435898711,131.08,68.86344,20.75267,71.9225046892,0.76344,0.22267,0.79525,68.1,20.53,71.1272866065,131.08
2021-09-24 04:00:00,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,136.12,71.47424,10.61582,72.2583048365,0.77424,0.22582000000000002,0.8065,70.7,10.39,71.4593737728,135.85,67.72424,20.85582,70.8628104964,0.77424,0.22582000000000002,0.8065,66.95,20.63,70.0564015633,131.08,68.65424,21.12582,71.831086172,0.77424,0.22582000000000002,0.8065,67.88,20.9,71.0246745857,131.08
2021-09-24 04:30:00,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,136.15,72.15352,10.48436,72.911262868,0.80352,0.23436,0.837,71.35,10.25,72.082487471,135.88,68.36352,20.70436,71.4299754291,0.80352,0.23436,0.837,67.56,20.47,70.5930201932,131.13,69.32352,20.99436,72.432821131,0.80352,0.23436,0.837,68.52,20.76,71.5958658024,131.13
2021-09-24 05:00:00,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,136.15,72.43656,10.41233,73.1810893651,0.79656,0.23233,0.8297500000000001,71.64,10.18,72.3596710883,135.88,68.63656,20.57233,71.6533190457,0.79656,0.23233,0.8297500000000001,67.84,20.34,70.8235921145,131.13,69.59656,20.85233,72.6532919437,0.79656,0.23233,0.8297500000000001,68.8,20.62,71.8235643783,131.13
2021-09-24 05:30:00,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,135.78,75.01664,9.16152,75.5740016514,0.8966400000000001,0.26152000000000003,0.934,74.12,8.9,74.6524239392,135.52,71.11664,19.30152,73.6893829476,0.8966400000000001,0.26152000000000003,0.934,70.22,19.04,72.7555496165,130.77,72.10664,19.55152,74.710303616,0.8966400000000001,0.26152000000000003,0.934,71.21,19.29,73.7764745702,130.77
2021-09-24 06:00:00,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,135.07,78.78064,7.67727,79.153835747,0.95064,0.27727,0.9902500000000001,77.83,7.4,78.181000889,134.82,74.71064,17.76727,76.7942420528,0.95064,0.27727,0.9902500000000001,73.76,17.49,75.8052616907,130.09,75.77064,18.00727,77.88100961640001,0.95064,0.27727,0.9902500000000001,74.82,17.73,76.8920366488,130.09
2021-09-24 06:30:00,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,133.81,88.07424,3.30082,88.1360718676,0.89424,0.26082,0.9315,87.18,3.04,87.23298688,133.57,83.62424,13.52082,84.7102478396,0.89424,0.26082,0.9315,82.73,13.26,83.785920655,128.87,84.82424,13.68082,85.9204080964,0.89424,0.26082,0.9315,83.93,13.42,84.9961252058,128.87
2021-09-24 07:00:00,0.9319200000000001,0.27181,0.9707500000000001,0.9319200000000001,0.27181,0.9707500000000001,0.0,0.0,0.0,133.81,95.92192,1.36181,95.9315863674,0.9319200000000001,0.27181,0.9707500000000001,94.99,1.09,94.9962536103,133.57,91.15192,9.64181,91.660444139,0.9319200000000001,0.27181,0.9707500000000001,90.22,9.37,90.7052661095,128.87,92.43192,9.76181,92.9459669344,0.9319200000000001,0.27181,0.9707500000000001,91.5,9.49,91.9908153024,128.87
2021-09-24 07:30:00,1.72776,0.50393,1.79975,1.72776,0.50393,1.79975,0.0,0.0,0.0,132.08,105.67776,6.11393,105.8544713211,1.72776,0.50393,1.79975,103.95,5.61,104.1012708856,131.85,100.52776,5.24393,100.6644392646,1.72776,0.50393,1.79975,98.8,4.74,98.913637078,127.2,101.93776,5.28393,102.0746140334,1.72776,0.50393,1.79975,100.21,4.78,100.3239378214,127.2
2021-09-24 08:00:00,2.11776,0.61768,2.206,2.11776,0.61768,2.206,0.0,0.0,0.0,132.08,111.02776,9.17768,111.4064329417,2.11776,0.61768,2.206,108.91,8.56,109.2458772677,131.85,105.69776,2.46768,105.726562006,2.11776,0.61768,2.206,103.58,1.85,103.5965197292,127.2,107.16776,2.48768,107.1966293089,2.11776,0.61768,2.206,105.05,1.87,105.0666426607,127.2
2021-09-24 08:30:00,2.21736,0.64673,2.30975,2.21736,0.64673,2.30975,0.0,0.0,0.0,131.19,115.09736,11.94673,115.7157147351,2.21736,0.64673,2.30975,112.88,11.3,113.4441906842,130.97,109.59736,1.4967300000000001,109.6075796634,2.21736,0.64673,2.30975,107.38,0.85,107.3833641678,126.35,111.11736,1.51673,111.1277110502,2.21736,0.64673,2.30975,108.9,0.87,108.9034751512,126.35
2021-09-24 09:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.0,0.0,0.0,131.19,115.53176,12.87218,116.2466368832,1.7217600000000002,0.5021800000000001,1.7934999999999999,113.81,12.37,114.4802734099,130.97,110.00176,2.36218,110.0271198271,1.7217600000000002,0.5021800000000001,1.7934999999999999,108.28,1.8599999999999999,108.2959740711,126.35,111.53176,2.40218,111.5576261734,1.7217600000000002,0.5021800000000001,1.7934999999999999,109.81,1.9,109.8264362528,126.35
2021-09-24 09:30:00,2.39328,0.6980400000000001,2.493,2.39328,0.6980400000000001,2.493,0.0,0.0,0.0,131.06,116.44328,13.52804,117.2264702335,2.39328,0.6980400000000001,2.493,114.05,12.83,114.7693835481,130.83,110.90328,3.00804,110.9440661748,2.39328,0.6980400000000001,2.493,108.51,2.31,108.5345852712,126.2,112.42328,3.05804,112.4648633779,2.39328,0.6980400000000001,2.493,110.03,2.36,110.0553065508,126.2
2021-09-24 10:00:00,2.8968,0.8449000000000001,3.0175,2.8968,0.8449000000000001,3.0175,0.0,0.0,0.0,131.06,118.0568,14.2549,118.9142977116,2.8968,0.8449000000000001,3.0175,115.16,13.41,115.938146009,130.83,112.4568,3.6849,112.5171558219,2.8968,0.8449000000000001,3.0175,109.56,2.84,109.5968028731,126.2,114.0168,3.7349,114.0779565045,2.8968,0.8449000000000001,3.0175,111.12,2.89,111.1575750905,126.2
2021-09-24 10:30:00,3.43824,1.00282,3.5815,3.43824,1.00282,3.5815,0.0,0.0,0.0,131.32,115.05824,13.63282,115.8630759692,3.43824,1.00282,3.5815,111.62,12.63,112.3322807567,131.1,109.65824,3.04282,109.7004482828,3.43824,1.00282,3.5815,106.22,2.04,106.2395877251,126.46,111.12824,3.09282,111.1712699444,3.43824,1.00282,3.5815,107.69,2.09,107.7102789895,126.46
2021-09-24 11:00:00,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,131.74,115.024,13.682,115.8348725557,3.7439999999999998,1.092,3.9,111.28,12.59,111.9899392803,131.52,109.594,3.102,109.6378914427,3.7439999999999998,1.092,3.9,105.85,2.01,105.8690823612,126.86,111.094,3.142,111.1384226989,3.7439999999999998,1.092,3.9,107.35,2.05,107.3695720398,126.86
2021-09-24 11:30:00,3.41184,0.9951200000000001,3.5540000000000003,3.41184,0.9951200000000001,3.5540000000000003,0.0,0.0,0.0,131.69,115.33184,13.99512,116.1778666597,3.41184,0.9951200000000001,3.5540000000000003,111.92,13.0,112.6724740121,131.47,109.89184,3.39512,109.9442737863,3.41184,0.9951200000000001,3.5540000000000003,106.48,2.4,106.5070438985,126.82,111.39184,3.44512,111.4451024963,3.41184,0.9951200000000001,3.5540000000000003,107.98,2.45,108.0077909227,126.82
2021-09-24 12:00:00,3.83472,1.11846,3.9945,3.83472,1.11846,3.9945,0.0,0.0,0.0,131.65,115.94472,14.26846,116.8193778731,3.83472,1.11846,3.9945,112.11,13.15,112.8785834426,131.41,110.49472,3.69846,110.556599777,3.83472,1.11846,3.9945,106.66,2.58,106.6911992622,126.77,111.99472,3.74846,112.0574328648,3.83472,1.11846,3.9945,108.16,2.63,108.1919705893,126.77
2021-09-24 12:30:00,4.49712,1.31166,4.6845,4.49712,1.31166,4.6845,0.0,0.0,0.0,131.49,112.04712,13.82166,112.8963922606,4.49712,1.31166,4.6845,107.55,12.51,108.275124567,131.26,106.79712,3.26166,106.8469150994,4.49712,1.31166,4.6845,102.3,1.9500000000000002,102.3185833561,126.62,108.22712,3.2916600000000003,108.2771653168,4.49712,1.31166,4.6845,103.73,1.98,103.7488954158,126.62
2021-09-24 13:00:00,5.68152,1.65711,5.9182500000000005,5.68152,1.65711,5.9182500000000005,0.0,0.0,0.0,131.61,108.69152,13.13711,109.4825565059,5.68152,1.65711,5.9182500000000005,103.01,11.48,103.6477230816,131.38,103.63152,2.5571099999999998,103.6630635717,5.68152,1.65711,5.9182500000000005,97.95,0.9,97.9541346754,126.73,105.00152,2.5771100000000002,105.0331409521,5.68152,1.65711,5.9182500000000005,99.32,0.92,99.3242608832,126.73
2021-09-24 13:30:00,7.03248,2.05114,7.3255,7.03248,2.05114,7.3255,0.0,0.0,0.0,132.02,104.33248,12.58114,105.0883031867,7.03248,2.05114,7.3255,97.3,10.53,97.8681301548,131.77,99.51248,2.21114,99.5370424307,7.03248,2.05114,7.3255,92.48,0.16,92.4801384082,127.11,100.81248,2.22114,100.836945544,7.03248,2.05114,7.3255,93.78,0.17,93.7801540839,127.11
2021-09-24 14:00:00,5.82072,1.69771,6.06325,5.82072,1.69771,6.06325,0.0,0.0,0.0,132.02,102.70072,11.45771,103.3378778907,5.82072,1.69771,6.06325,96.88,9.76,97.3703856416,131.77,97.89072,2.40771,97.9203254159,5.82072,1.69771,6.06325,92.07,0.71,92.0727375503,127.11,99.19072,2.40771,99.2199375205,5.82072,1.69771,6.06325,93.37,0.71,93.3726994362,127.11
2021-09-24 14:30:00,5.41224,1.57857,5.6377500000000005,5.41224,1.57857,5.6377500000000005,0.0,0.0,0.0,132.08,103.20224,11.00857,103.7877206343,5.41224,1.57857,5.6377500000000005,97.79,9.43,98.243620658,131.82,98.31224,2.6485700000000003,98.3479102821,5.41224,1.57857,5.6377500000000005,92.9,1.07,92.9061617978,127.16,99.64224,2.6485700000000003,99.6774343333,5.41224,1.57857,5.6377500000000005,94.23,1.07,94.2360748334,127.16
2021-09-24 15:00:00,3.7737600000000002,1.10068,3.931,3.7737600000000002,1.10068,3.931,0.0,0.0,0.0,132.08,105.98376,10.27068,106.4802528707,3.7737600000000002,1.10068,3.931,102.21,9.17,102.6205291353,131.82,100.94376,2.44068,100.9732618162,3.7737600000000002,1.10068,3.931,97.17,1.34,97.179239038,127.16,102.31376,2.45068,102.3431058636,3.7737600000000002,1.10068,3.931,98.54,1.35,98.5492470798,127.16
2021-09-24 15:30:00,3.92352,1.14436,4.087,3.92352,1.14436,4.087,0.0,0.0,0.0,132.8,106.14352,8.97436,106.5222323057,3.92352,1.14436,4.087,102.22,7.83,102.5194483988,132.53,101.08352,3.84436,101.1565970137,3.92352,1.14436,4.087,97.16,2.7,97.1975081985,127.87,102.44352,3.8743600000000002,102.5167569493,3.92352,1.14436,4.087,98.52,2.73,98.5578170416,127.87
2021-09-24 16:00:00,2.6148,0.76265,2.72375,2.6148,0.76265,2.72375,0.0,0.0,0.0,132.8,108.0448,8.49265,108.3780601001,2.6148,0.76265,2.72375,105.43,7.73,105.7129973088,132.53,102.8448,3.54265,102.9057979711,2.6148,0.76265,2.72375,100.23,2.7800000000000002,100.2685459155,127.87,104.2748,3.57265,104.3359848905,2.6148,0.76265,2.72375,101.66,2.81,101.6988284102,127.87
2021-09-24 16:30:00,2.50608,0.73094,2.6105,2.50608,0.73094,2.6105,0.0,0.0,0.0,132.57,111.60608,8.77094,111.9501964333,2.50608,0.73094,2.6105,109.1,8.04,109.3958481845,132.3,106.26608,3.25094,106.3157954843,2.50608,0.73094,2.6105,103.76,2.52,103.7905968766,127.66,107.71608,3.27094,107.7657317474,2.50608,0.73094,2.6105,105.21,2.54,105.2406561173,127.66
2021-09-24 17:00:00,2.85072,0.8314600000000001,2.9695,2.85072,0.8314600000000001,2.9695,0.0,0.0,0.0,132.75,108.59072,8.12146,108.8939970001,2.85072,0.8314600000000001,2.9695,105.74,7.29,105.9909982027,132.48,103.40072,4.00146,103.478116424,2.85072,0.8314600000000001,2.9695,100.55,3.17,100.5999572565,127.85,104.82072,4.03146,104.8982173874,2.85072,0.8314600000000001,2.9695,101.97,3.2,102.0201984903,127.85
2021-09-24 17:30:00,2.9083200000000002,0.84826,3.0295,2.9083200000000002,0.84826,3.0295,0.0,0.0,0.0,131.72,111.98832,7.63826,112.2485048108,2.9083200000000002,0.84826,3.0295,109.08,6.79,109.2911272702,131.45,106.63832,4.3982600000000005,106.7289838022,2.9083200000000002,0.84826,3.0295,103.73,3.55,103.7907288731,126.89,108.10832,4.44826,108.1997960731,2.9083200000000002,0.84826,3.0295,105.2,3.6,105.2615789355,126.89
2021-09-24 18:00:00,6.13392,1.78906,6.3895,6.13392,1.78906,6.3895,0.0,0.0,0.0,131.72,110.22392,5.91906,110.382733303,6.13392,1.78906,6.3895,104.09,4.13,104.1719012018,131.45,105.10392,7.9790600000000005,105.4063536882,6.13392,1.78906,6.3895,98.97,6.19,99.1633853799,126.89,106.47392,8.05906,106.7784813914,6.13392,1.78906,6.3895,100.34,6.27,100.5357075869,126.89
2021-09-24 18:30:00,1.74816,0.50988,1.8210000000000002,1.74816,0.50988,1.8210000000000002,0.0,0.0,0.0,132.3,109.80816,4.46988,109.899098403,1.74816,0.50988,1.8210000000000002,108.06,3.96,108.1325353444,132.06,104.48816,6.86988,104.7137566483,1.74816,0.50988,1.8210000000000002,102.74,6.36,102.936665965,127.48,105.94816,6.9398800000000005,106.1752068131,1.74816,0.50988,1.8210000000000002,104.2,6.43,104.3982035286,127.48
2021-09-24 19:00:00,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,132.3,110.28368,4.44399,110.3731811694,0.9736800000000001,0.28399,1.01425,109.31,4.16,109.3891297159,132.06,104.92368,6.37399,105.1171079,0.9736800000000001,0.28399,1.01425,103.95,6.09,104.128241126,127.48,106.38368,6.45399,106.5792726437,0.9736800000000001,0.28399,1.01425,105.41,6.17,105.5904209671,127.48
2021-09-24 19:30:00,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,131.12,112.51968,4.72949,112.6190324189,0.88968,0.25949,0.9267500000000001,111.63,4.47,111.7194602565,130.85,107.06968,5.96949,107.2359603219,0.88968,0.25949,0.9267500000000001,106.18,5.71,106.3334213688,126.33,108.55968,6.02949,108.7269923771,0.88968,0.25949,0.9267500000000001,107.67,5.77,107.8244953617,126.33
2021-09-24 20:00:00,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,131.12,112.20472,4.02096,112.2767442955,0.8947200000000001,0.26096,0.932,111.31,3.76,111.3734874196,130.85,106.80472,6.58096,107.0072766161,0.8947200000000001,0.26096,0.932,105.91,6.32,106.0984000822,126.33,108.27472,6.66096,108.4794145412,0.8947200000000001,0.26096,0.932,107.38,6.4,107.5705554508,126.33
2021-09-24 20:30:00,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,130.96,108.99464,2.56802,109.0248883304,0.8846400000000001,0.25802,0.9215000000000001,108.11,2.31,108.1346762144,130.69,103.71464,8.06802,104.0279745888,0.8846400000000001,0.25802,0.9215000000000001,102.83,7.8100000000000005,103.1261605995,126.19,105.15464,8.15802,105.4706196239,0.8846400000000001,0.25802,0.9215000000000001,104.27,7.9,104.568842874,126.19
2021-09-24 21:00:00,0.7617600000000001,0.22218000000000002,0.7935,0.7617600000000001,0.22218000000000002,0.7935,0.0,0.0,0.0,131.52,105.69176,1.45218,105.7017358356,0.7617600000000001,0.22218000000000002,0.7935,104.93,1.23,104.9372088441,131.24,100.55176,9.11218,100.9637967959,0.7617600000000001,0.22218000000000002,0.7935,99.79,8.89,100.1852094872,126.72,101.95176,9.24218,102.3698161484,0.7617600000000001,0.22218000000000002,0.7935,101.19,9.02,101.5912225539,126.72
2021-09-24 21:30:00,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,131.95,101.32392,1.4740600000000001,101.3346417423,0.73392,0.21406000000000003,0.7645000000000001,100.59,1.26,100.597891131,131.68,96.37392,11.60406,97.0700090896,0.73392,0.21406000000000003,0.7645000000000001,95.64,11.39,96.3158434527,127.12,97.68392,11.74406,98.3873527027,0.73392,0.21406000000000003,0.7645000000000001,96.95,11.53,97.6332084897,127.12
2021-09-24 22:00:00,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,132.74,96.67744,3.01967,96.7245874215,0.78744,0.22967,0.82025,95.89,2.79,95.9305801087,132.46,91.90744,13.14967,92.8433699758,0.78744,0.22967,0.82025,91.12,12.92,92.0314120287,127.89,93.16744,13.31967,94.1147463741,0.78744,0.22967,0.82025,92.38,13.09,93.3028000652,127.89
2021-09-24 22:30:00,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,133.79,92.31736,4.62673,92.4332277261,0.77736,0.22673000000000001,0.8097500000000001,91.54,4.4,91.6456851139,133.5,87.71736,14.77673,88.9532854641,0.77736,0.22673000000000001,0.8097500000000001,86.94,14.55,88.1491128713,128.87,88.93736,14.96673,90.1878983604,0.77736,0.22673000000000001,0.8097500000000001,88.16,14.74,89.3837412509,128.87
2021-09-24 23:00:00,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,133.79,87.9104,5.7822,88.1003533761,0.8304,0.2422,0.865,87.08,5.54,87.2560485009,133.5,83.5204,15.9822,85.0358038299,0.8304,0.2422,0.865,82.69,15.74,84.1747212648,128.87,84.6604,16.1922,86.1949573293,0.8304,0.2422,0.865,83.83,15.95,85.3338818993,128.87
2021-09-24 23:30:00,0.79224,0.23107000000000003,0.82525,0.79224,0.23107000000000003,0.82525,0.0,0.0,0.0,134.35,83.59224,7.36107,83.915719265,0.79224,0.23107000000000003,0.82525,82.8,7.13,83.1064191263,134.06,79.36224,17.53107,81.275479409,0.79224,0.23107000000000003,0.82525,78.57,17.3,80.4520658529,129.41,80.44224,17.76107,82.3796672958,0.79224,0.23107000000000003,0.82525,79.65,17.53,81.5562591099,129.41
2021-09-25 00:00:00,0.70416,0.20538,0.7335,0.70416,0.20538,0.7335,0.0,0.0,0.0,134.82,80.38416,8.31538,80.8131098489,0.70416,0.20538,0.7335,79.68,8.11,80.0916631117,134.53,76.28416,18.57538,78.5131696536,0.70416,0.20538,0.7335,75.58,18.37,77.7804172012,129.85,77.33416,18.81538,79.5901427782,0.70416,0.20538,0.7335,76.63,18.61,78.8573966093,129.85
2021-09-25 00:30:00,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,135.83,77.5812,8.7416,78.072134363,0.6912,0.2016,0.72,76.89,8.54,77.3628056627,135.52,73.6012,19.0216,76.0194574303,0.6912,0.2016,0.72,72.91,18.82,75.2998041166,130.8,74.6212,19.2616,77.0670664032,0.6912,0.2016,0.72,73.93,19.06,76.3474197337,130.8
2021-09-25 01:00:00,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0,135.83,75.36368,9.55524,75.9670117525,0.7036800000000001,0.20524,0.733,74.66,9.35,75.2431930476,135.52,71.49368,19.84524,74.1968990632,0.7036800000000001,0.20524,0.733,70.79,19.64,73.4639619133,130.8,72.46368,20.10524,75.2011010199,0.7036800000000001,0.20524,0.733,71.76,19.9,74.4681650103,130.8
2021-09-25 01:30:00,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,136.24,74.0764,10.3602,74.7973714846,0.6864,0.20020000000000002,0.715,73.39,10.16,74.0899298151,135.94,70.2464,20.6502,73.218764487,0.6864,0.20020000000000002,0.715,69.56,20.45,72.5037661091,131.2,71.2064,20.9202,74.2159428223,0.6864,0.20020000000000002,0.715,70.52,20.72,73.5009442116,131.2
2021-09-25 02:00:00,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,136.49,73.4132,10.5051,74.1610076809,0.7032,0.2051,0.7325,72.71,10.3,73.4359183234,136.18,69.6032,20.7751,72.6375263225,0.7032,0.2051,0.7325,68.9,20.57,71.9050408525,131.45,70.5532,21.0551,73.6279245005,0.7032,0.2051,0.7325,69.85,20.85,72.8954388148,131.45
2021-09-25 02:30:00,0.6472800000000001,0.18879,0.67425,0.6472800000000001,0.18879,0.67425,0.0,0.0,0.0,136.27,72.41728,10.91879,73.2358001094,0.6472800000000001,0.18879,0.67425,71.77,10.73,72.5676635975,135.98,68.66728,21.20879,71.867990899,0.6472800000000001,0.18879,0.67425,68.02,21.02,71.193825575,131.23,69.59728,21.46879,72.8333050703,0.6472800000000001,0.18879,0.67425,68.95,21.28,72.1591359427,131.23
2021-09-25 03:00:00,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,136.56,70.48912,11.33516,71.3946909133,0.66912,0.19516000000000003,0.6970000000000001,69.82,11.14,70.7031258149,136.26,66.80912000000001,21.63516,70.2249148337,0.66912,0.19516000000000003,0.6970000000000001,66.14,21.44,69.5282187317,131.52,67.71912,21.92516,71.1799961689,0.66912,0.19516000000000003,0.6970000000000001,67.05,21.73,70.483298731,131.52
2021-09-25 03:30:00,0.7096800000000001,0.20699,0.7392500000000001,0.7096800000000001,0.20699,0.7392500000000001,0.0,0.0,0.0,136.82,69.76968,11.52699,70.7154844837,0.7096800000000001,0.20699,0.7392500000000001,69.06,11.32,69.9816118705,136.54,66.10968,21.83699,69.6228692454,0.7096800000000001,0.20699,0.7392500000000001,65.4,21.63,68.8840830671,131.77,67.01968,22.11699,70.5747742041,0.7096800000000001,0.20699,0.7392500000000001,66.31,21.91,69.8359806976,131.77
2021-09-25 04:00:00,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,136.9,69.32496,11.77853,70.3184460008,0.71496,0.20853000000000002,0.74475,68.61,11.57,69.5787108245,136.61,65.67496,21.75853,69.1855042531,0.71496,0.20853000000000002,0.74475,64.96,21.55,68.4412456053,131.85,66.57496,22.01853,70.1216155145,0.71496,0.20853000000000002,0.74475,65.86,21.81,69.3773428433,131.85
2021-09-25 04:30:00,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,135.92,69.16984,18.24162,71.5347710268,0.7598400000000001,0.22162,0.7915000000000001,68.41,18.02,70.7435403412,135.62,65.43984,28.73162,71.4694245608,0.7598400000000001,0.22162,0.7915000000000001,64.68,28.51,70.6846694836,130.91,65.61984,9.18162,66.2590789813,0.7598400000000001,0.22162,0.7915000000000001,64.86,8.96,65.4759589468,130.91
2021-09-25 05:00:00,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,135.92,68.9868,18.07365,71.3150432837,0.7668,0.22365000000000002,0.7987500000000001,68.22,17.85,70.5166001733,135.62,65.2768,28.59365,71.2646998069,0.7668,0.22365000000000002,0.7987500000000001,64.51,28.37,70.4726684609,130.91,65.4568,9.01365,66.0744924503,0.7668,0.22365000000000002,0.7987500000000001,64.69,8.79,65.2844560366,130.91
2021-09-25 05:30:00,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0.0,0.0,0.0,136.07,70.29552,17.86286,72.5295932668,0.69552,0.20286,0.7245,69.6,17.66,71.8055401762,135.8,66.51552,28.38286,72.3180554402,0.69552,0.20286,0.7245,65.82,28.18,71.5987765259,131.06,66.70552,8.81286,67.2851610673,0.69552,0.20286,0.7245,66.01,8.61,66.5691535172,131.06
2021-09-25 06:00:00,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,136.07,71.5468,17.2949,73.6074599226,0.7368,0.2149,0.7675000000000001,70.81,17.08,72.8408024393,135.8,67.7068,27.8149,73.1975370368,0.7368,0.2149,0.7675000000000001,66.97,27.6,72.4343903129,131.06,67.8968,8.2949,68.4016141348,0.7368,0.2149,0.7675000000000001,67.16,8.08,67.6443050079,131.06
2021-09-25 06:30:00,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,135.82,75.37128,16.08329,77.0681650623,0.73128,0.21329,0.76175,74.64,15.87,76.3084955952,135.53,71.37128,26.58329,76.1612166136,0.73128,0.21329,0.76175,70.64,26.37,75.4015019744,130.8,71.55128,7.20329,71.9129547193,0.73128,0.21329,0.76175,70.82,6.99,71.164123686,130.8
2021-09-25 07:00:00,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,135.36,78.48048,13.94014,79.7089282593,0.72048,0.21014000000000002,0.7505000000000001,77.76,13.73,78.9628425274,135.08,74.35048,24.42014,78.2581440736,0.72048,0.21014000000000002,0.7505000000000001,73.63,24.21,77.5080705475,130.37,74.52048,5.25014,74.7051933232,0.72048,0.21014000000000002,0.7505000000000001,73.8,5.04,73.9718973665,130.37
2021-09-25 07:30:00,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,133.8,82.00896,12.32928,82.9305773861,0.8889600000000001,0.25928,0.926,81.12,12.07,82.0130434748,133.54,77.74896,22.74928,81.008829899,0.8889600000000001,0.25928,0.926,76.86,22.49,80.0828302447,128.85,77.88896,3.79928,77.9815658884,0.8889600000000001,0.25928,0.926,77.0,3.54,77.0813310731,128.85
2021-09-25 08:00:00,1.77576,0.51793,1.8497500000000002,1.77576,0.51793,1.8497500000000002,0.0,0.0,0.0,133.8,85.76576,11.25793,86.5014830871,1.77576,0.51793,1.8497500000000002,83.99,10.74,84.6738903086,133.54,81.37576,21.66793,84.211124598,1.77576,0.51793,1.8497500000000002,79.6,21.15,82.3618995653,128.85,81.53576,2.85793,81.5858316294,1.77576,0.51793,1.8497500000000002,79.76,2.34,79.7943180935,128.85
2021-09-25 08:30:00,2.27928,0.6647900000000001,2.37425,2.27928,0.6647900000000001,2.37425,0.0,0.0,0.0,132.45,90.23928,9.19479,90.7065147498,2.27928,0.6647900000000001,2.37425,87.96,8.53,88.3726343389,132.2,85.69928,19.55479,87.9019704242,2.27928,0.6647900000000001,2.37425,83.42,18.89,85.5320320114,127.57,85.81928,1.09479,85.8262627921,2.27928,0.6647900000000001,2.37425,83.54,0.43,83.5411066482,127.57
2021-09-25 09:00:00,5.94864,1.73502,6.1965,5.94864,1.73502,6.1965,0.0,0.0,0.0,132.45,91.47864,10.94502,92.1310753169,5.94864,1.73502,6.1965,85.53,9.21,86.0244442005,132.2,87.03864,21.24502,89.5939491699,5.94864,1.73502,6.1965,81.09,19.51,83.404005899,127.57,87.16864,2.73502,87.2115367016,5.94864,1.73502,6.1965,81.22,1.0,81.2261558859,127.57
2021-09-25 09:30:00,6.1176,1.7843,6.3725,6.1176,1.7843,6.3725,0.0,0.0,0.0,131.89,95.2676,9.9843,95.7893619159,6.1176,1.7843,6.3725,89.15,8.2,89.5263229447,131.63,90.6576,20.2643,92.8947915238,6.1176,1.7843,6.3725,84.54,18.48,86.5362467409,127.04,90.7876,2.0643,90.8110656707,6.1176,1.7843,6.3725,84.67,0.28,84.6704629726,127.04
2021-09-25 10:00:00,6.2352,1.8186,6.495,6.2352,1.8186,6.495,0.0,0.0,0.0,131.89,97.1552,9.3486,97.6039405403,6.2352,1.8186,6.495,90.92,7.53,91.2312846561,131.63,92.4852,19.6186,94.5431207704,6.2352,1.8186,6.495,86.25,17.8,88.0676018749,127.04,92.5952,2.3186,92.6242245258,6.2352,1.8186,6.495,86.36,0.5,86.3614474172,127.04
2021-09-25 10:30:00,6.27216,1.82938,6.5335,6.27216,1.82938,6.5335,0.0,0.0,0.0,131.64,98.43216,8.14938,98.7689349778,6.27216,1.82938,6.5335,92.16,6.32,92.3764472146,131.39,93.71216,18.39938,95.5013409134,6.27216,1.82938,6.5335,87.44,16.57,88.996171266,126.8,93.82216,3.43938,93.885180097,6.27216,1.82938,6.5335,87.55,1.6099999999999999,87.5648022895,126.8
2021-09-25 11:00:00,5.98464,1.74552,6.234,5.98464,1.74552,6.234,0.0,0.0,0.0,131.1,99.02464,7.68552,99.3224372677,5.98464,1.74552,6.234,93.04,5.94,93.2294223944,130.86,94.26464,17.95552,95.959486518,5.98464,1.74552,6.234,88.28,16.21,89.7559050982,126.28,94.38464,3.72552,94.4581376441,5.98464,1.74552,6.234,88.4,1.98,88.4221714278,126.28
2021-09-25 11:30:00,6.39048,1.86389,6.65675,6.39048,1.86389,6.65675,0.0,0.0,0.0,131.43,100.06048,7.74389,100.3596905643,6.39048,1.86389,6.65675,93.67,5.88,93.8543728337,131.17,95.27048,18.06389,96.9678734497,6.39048,1.86389,6.65675,88.88,16.2,90.3443102802,126.59,95.38048,3.92389,95.4611590007,6.39048,1.86389,6.65675,88.99,2.06,89.0138399351,126.59
2021-09-25 12:00:00,8.84424,2.57957,9.21275,8.84424,2.57957,9.21275,0.0,0.0,0.0,131.43,97.26424,9.07957,97.6871075125,8.84424,2.57957,9.21275,88.42,6.5,88.65859462,131.17,92.73424,19.36957,94.7355240148,8.84424,2.57957,9.21275,83.89,16.79,85.5537036019,126.59,92.83424,4.06957,92.923395958,8.84424,2.57957,9.21275,83.99,1.49,84.0032154146,126.59
2021-09-25 12:30:00,10.51416,3.06663,10.95225,10.51416,3.06663,10.95225,0.0,0.0,0.0,131.73,93.53416,10.34663,94.104685533,10.51416,3.06663,10.95225,83.02,7.28,83.3385793015,131.47,89.19416,20.63663,91.5503614185,10.51416,3.06663,10.95225,78.68,17.57,80.6179093006,126.88,89.33416,3.84663,89.416937463,10.51416,3.06663,10.95225,78.82,0.78,78.8238593321,126.88
2021-09-25 13:00:00,9.06048,2.64264,9.438,9.06048,2.64264,9.438,0.0,0.0,0.0,131.73,90.92048,10.10264,91.480036174,9.06048,2.64264,9.438,81.86,7.46,82.1992165413,131.47,86.64048,20.39264,89.0080476182,9.06048,2.64264,9.438,77.58,17.75,79.5846649801,126.88,86.78048,3.27264,86.8421664953,9.06048,2.64264,9.438,77.72,0.63,77.7225533549,126.88
2021-09-25 13:30:00,8.73744,2.54842,9.1015,8.73744,2.54842,9.1015,0.0,0.0,0.0,131.89,91.31744,10.49842,91.9189407611,8.73744,2.54842,9.1015,82.58,7.95,82.961791808,131.63,86.96744,20.79842,89.4198517928,8.73744,2.54842,9.1015,78.23,18.25,80.3305384023,127.05,87.11744,2.72842,87.1601550472,8.73744,2.54842,9.1015,78.38,0.18,78.3802066851,127.05
2021-09-25 14:00:00,3.63384,1.05987,3.78525,3.63384,1.05987,3.78525,0.0,0.0,0.0,132.04,91.30384,8.46987,91.6958553947,3.63384,1.05987,3.78525,87.67,7.41,87.9825948697,131.78,86.77384,18.79987,88.7870171836,3.63384,1.05987,3.78525,83.14,17.74,85.0115709771,127.2,86.90384,1.71987,86.9208568731,3.63384,1.05987,3.78525,83.27,0.66,83.2726155468,127.2
2021-09-25 14:30:00,4.12272,1.20246,4.2945,4.12272,1.20246,4.2945,0.0,0.0,0.0,132.12,90.49272,9.13246,90.9523732436,4.12272,1.20246,4.2945,86.37,7.93,86.7332796567,131.84,86.01272,19.45246,88.1849545095,4.12272,1.20246,4.2945,81.89,18.25,83.8989547015,127.27,86.15272,1.37246,86.1636513261,4.12272,1.20246,4.2945,82.03,0.17,82.0301761549,127.27
2021-09-25 15:00:00,4.15056,1.21058,4.3235,4.15056,1.21058,4.3235,0.0,0.0,0.0,132.12,88.26056,9.71058,88.7931405878,4.15056,1.21058,4.3235,84.11,8.5,84.5384060649,131.84,83.89056,20.02058,86.2464473509,4.15056,1.21058,4.3235,79.74,18.81,81.9285279985,127.27,84.02056,1.49058,84.0337808946,4.15056,1.21058,4.3235,79.87,0.28,79.870490796,127.27
2021-09-25 15:30:00,4.6524,1.35695,4.84625,4.6524,1.35695,4.84625,0.0,0.0,0.0,132.29,85.5624,10.45695,86.1990260795,4.6524,1.35695,4.84625,80.91,9.1,81.4201332595,132.02,81.3224,20.78695,83.9370599441,4.6524,1.35695,4.84625,76.67,19.43,79.093702657,127.45,81.4624,2.21695,81.492560894,4.6524,1.35695,4.84625,76.81,0.86,76.8148143264,127.45
2021-09-25 16:00:00,4.2132,1.22885,4.38875,4.2132,1.22885,4.38875,0.0,0.0,0.0,132.55,85.0632,10.78885,85.7446632658,4.2132,1.22885,4.38875,80.85,9.56,81.4132427803,132.28,80.8032,21.11885,83.5174410262,4.2132,1.22885,4.38875,76.59,19.89,79.1305263473,127.7,80.9632,2.51885,81.0023725551,4.2132,1.22885,4.38875,76.75,1.29,76.7608402768,127.7
2021-09-25 16:30:00,3.05664,0.8915200000000001,3.184,3.05664,0.8915200000000001,3.184,0.0,0.0,0.0,132.67,89.33664,10.19152,89.9160849148,3.05664,0.8915200000000001,3.184,86.28,9.3,86.7797695318,132.39,84.85664,20.49152,87.2957716273,3.05664,0.8915200000000001,3.184,81.8,19.6,84.1153969259,127.82,84.99664,1.9815200000000002,85.0197343727,3.05664,0.8915200000000001,3.184,81.94,1.09,81.9472494962,127.82
2021-09-25 17:00:00,3.29544,0.9611700000000001,3.43275,3.29544,0.9611700000000001,3.43275,0.0,0.0,0.0,132.28,91.00544,10.07117,91.5610101231,3.29544,0.9611700000000001,3.43275,87.71,9.11,88.1818359981,132.0,86.45544,20.35117,88.8184284142,3.29544,0.9611700000000001,3.43275,83.16,19.39,85.3906183371,127.45,86.58544,1.90117,86.6063096279,3.29544,0.9611700000000001,3.43275,83.29,0.9400000000000001,83.2953041894,127.45
2021-09-25 17:30:00,6.93552,2.02286,7.2245,6.93552,2.02286,7.2245,0.0,0.0,0.0,132.32,93.21552,12.39286,94.0357174049,6.93552,2.02286,7.2245,86.28,10.37,86.900951088,132.04,88.73552,22.63286,91.5764099616,6.93552,2.02286,7.2245,81.8,20.61,84.3564585553,127.52,88.87552,4.15286,88.9724918244,6.93552,2.02286,7.2245,81.94,2.13,81.967679606,127.52
2021-09-25 18:00:00,6.2424,1.8207,6.5025,6.2424,1.8207,6.5025,0.0,0.0,0.0,132.32,94.4024,12.4807,95.223846794,6.2424,1.8207,6.5025,88.16,10.66,88.8021463705,132.04,89.8224,22.7207,92.6514638322,6.2424,1.8207,6.5025,83.58,20.9,86.153504862,127.52,89.9524,4.2107,90.0508981646,6.2424,1.8207,6.5025,83.71,2.39,83.7441114348,127.52
2021-09-25 18:30:00,4.8672,1.4196,5.07,4.8672,1.4196,5.07,0.0,0.0,0.0,132.4,96.3872,11.999600000000001,97.1312654298,4.8672,1.4196,5.07,91.52,10.58,92.1295110157,132.11,91.6672,22.2796,94.3358687457,4.8672,1.4196,5.07,86.8,20.86,89.2713817525,127.6,91.7972,3.7396000000000003,91.8733396367,4.8672,1.4196,5.07,86.93,2.32,86.9609527317,127.6
2021-09-25 19:00:00,4.5468,1.3261500000000002,4.73625,4.5468,1.3261500000000002,4.73625,0.0,0.0,0.0,132.4,97.1868,12.11615,97.9391402099,4.5468,1.3261500000000002,4.73625,92.64,10.79,93.2662516669,132.11,92.4168,22.37615,95.087102233,4.5468,1.3261500000000002,4.73625,87.87,21.05,90.3561807515,127.6,92.5468,3.84615,92.6266865437,4.5468,1.3261500000000002,4.73625,88.0,2.52,88.0360744241,127.6
2021-09-25 19:30:00,4.55112,1.32741,4.74075,4.55112,1.32741,4.74075,0.0,0.0,0.0,132.45,99.04112,11.70741,99.7306718104,4.55112,1.32741,4.74075,94.49,10.38,95.0584267701,132.17,94.20112,21.93741,96.7217709038,4.55112,1.32741,4.74075,89.65,20.61,91.988556897,127.65,94.32112,3.49741,94.3859393912,4.55112,1.32741,4.74075,89.77,2.17,89.7962237513,127.65
2021-09-25 20:00:00,4.58136,1.33623,4.77225,4.58136,1.33623,4.77225,0.0,0.0,0.0,132.0,98.82136,12.42623,99.599560161,4.58136,1.33623,4.77225,94.24,11.09,94.8902824319,131.71,93.99136,22.57623,96.6646880493,4.58136,1.33623,4.77225,89.41,21.24,91.8982355652,127.21,94.09136,4.21623,94.185777175,4.58136,1.33623,4.77225,89.51,2.88,89.5563202683,127.21
2021-09-25 20:30:00,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,131.88,97.56432,10.88876,98.1700648436,1.02432,0.29876,1.067,96.54,10.59,97.119100593,131.6,92.64432,21.05876,95.0075860182,1.02432,0.29876,1.067,91.62,20.76,93.9425462716,127.11,92.75432,2.71876,92.7941567913,1.02432,0.29876,1.067,91.73,2.42,91.7619163924,127.11
2021-09-25 21:00:00,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,131.79,94.63432,11.53751,95.3350337434,0.81432,0.23751000000000003,0.8482500000000001,93.82,11.3,94.4980550064,131.5,89.84432,21.66751,92.420142966,0.81432,0.23751000000000003,0.8482500000000001,89.03,21.43,91.572844228,127.02,89.95432,3.31751,90.015473999,0.81432,0.23751000000000003,0.8482500000000001,89.14,3.08,89.1931948077,127.02
2021-09-25 21:30:00,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,131.36,91.7048,12.60765,92.567398049,0.8148000000000001,0.23765000000000003,0.8487500000000001,90.89,12.37,91.7279074219,131.09,87.0248,22.62765,89.9184428222,0.8148000000000001,0.23765000000000003,0.8487500000000001,86.21,22.39,89.0700634332,126.59,87.1348,4.36765,87.2441960108,0.8148000000000001,0.23765000000000003,0.8487500000000001,86.32,4.13,86.4187439159,126.59
2021-09-25 22:00:00,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,131.36,88.7068,13.532399999999999,89.7330608862,0.7968000000000001,0.23240000000000002,0.8300000000000001,87.91,13.3,88.9103936556,131.09,84.1568,23.572400000000002,87.3957952535,0.7968000000000001,0.23240000000000002,0.8300000000000001,83.36,23.34,86.5658431484,126.59,84.2868,5.2024,84.4472001904,0.7968000000000001,0.23240000000000002,0.8300000000000001,83.49,4.97,83.6377964798,126.59
2021-09-25 22:30:00,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,131.68,85.61936,14.52148,86.8420876545,0.75936,0.22148,0.791,84.86,14.3,86.0564326474,131.4,81.17936,24.71148,84.8572079072,0.75936,0.22148,0.791,80.42,24.49,84.0662625552,126.87,81.32936,6.01148,81.551227396,0.75936,0.22148,0.791,80.57,5.79,80.7777754088,126.87
2021-09-25 23:00:00,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,133.0,81.982,15.341,83.405003477,0.792,0.231,0.8250000000000001,81.19,15.11,82.5840674707,132.72,77.712,25.561,81.8078215393,0.792,0.231,0.8250000000000001,76.92,25.33,80.9833026,128.13,77.852,6.711,78.1407155393,0.792,0.231,0.8250000000000001,77.06,6.48,77.3319726892,128.13
2021-09-25 23:30:00,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,134.44,78.02536,16.98198,79.8520159285,0.7953600000000001,0.23198000000000002,0.8285,77.23,16.75,79.0255363791,134.15,73.90536,27.30198,78.7870569869,0.7953600000000001,0.23198000000000002,0.8285,73.11,27.07,77.9606118498,129.49,74.07536,8.15198,74.522571997,0.7953600000000001,0.23198000000000002,0.8285,73.28,7.92,73.7067486734,129.49
2021-09-26 00:00:00,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,134.44,75.12536,17.86448,77.2202004711,0.73536,0.21448,0.766,74.39,17.65,76.4551803346,134.15,71.13536,28.28448,76.5522778969,0.73536,0.21448,0.766,70.4,28.07,75.7897413902,129.49,71.30536,8.91448,71.8604363917,0.73536,0.21448,0.766,70.57,8.7,71.1042537405,129.49
2021-09-26 00:30:00,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,135.28,72.8592,18.2356,75.1065918013,0.7392000000000001,0.2156,0.77,72.12,18.02,74.3371697067,134.99,68.9492,28.6756,74.6745084751,0.7392000000000001,0.2156,0.77,68.21,28.46,73.9092396118,130.31,69.1292,9.2156,69.7407597894,0.7392000000000001,0.2156,0.77,68.39,9.0,68.9796498976,130.31
2021-09-26 01:00:00,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,135.54,71.0372,18.89335,73.5067511053,0.6972,0.20335,0.7262500000000001,70.34,18.69,72.7807096695,135.24,67.2072,29.32335,73.3257566416,0.6972,0.20335,0.7262500000000001,66.51,29.12,72.6054715569,130.56,67.3972,9.83335,68.1107725699,0.6972,0.20335,0.7262500000000001,66.7,9.63,67.3915936894,130.56
2021-09-26 01:30:00,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,135.71,69.8684,19.44245,72.5231148019,0.7284,0.21245000000000003,0.75875,69.14,19.23,71.7644236373,135.43,66.0784,29.92245,72.537631341,0.7284,0.21245000000000003,0.75875,65.35,29.71,71.7865349491,130.74,66.2784,10.28245,67.0712686965,0.7284,0.21245000000000003,0.75875,65.55,10.07,66.3189821997,130.74
2021-09-26 02:00:00,0.76392,0.22281,0.7957500000000001,0.76392,0.22281,0.7957500000000001,0.0,0.0,0.0,136.21,69.24392,19.48281,71.9326097293,0.76392,0.22281,0.7957500000000001,68.48,19.26,71.1368961932,135.94,65.47392,29.94281,71.995875374,0.76392,0.22281,0.7957500000000001,64.71,29.72,71.2085844544,131.21,65.68392,10.35281,66.4947969503,0.76392,0.22281,0.7957500000000001,64.92,10.13,65.7055804327,131.21
2021-09-26 02:30:00,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,136.19,68.2732,19.58385,71.0264529528,0.7332000000000001,0.21385,0.76375,67.54,19.37,70.2627105939,135.89,64.5532,30.06385,71.2106081077,0.7332000000000001,0.21385,0.76375,63.82,29.85,70.4557655554,131.17,64.7532,10.41385,65.5852512541,0.7332000000000001,0.21385,0.76375,64.02,10.2,64.8274664012,131.17
2021-09-26 03:00:00,0.71664,0.20902,0.7465,0.71664,0.20902,0.7465,0.0,0.0,0.0,136.19,66.91664,20.18902,69.895874252,0.71664,0.20902,0.7465,66.2,19.98,69.1494063604,135.89,63.25664,30.71902,70.3211255161,0.71664,0.20902,0.7465,62.54,30.51,69.5852836453,131.17,63.45664,10.93902,64.3926029809,0.71664,0.20902,0.7465,62.74,10.73,63.6509269375,131.17
