Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-26 03:30:00,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0,136.69,65.96384,20.09862,68.9578328651,0.7838400000000001,0.22862000000000002,0.8165,65.18,19.87,68.1413919729,136.4,62.33384,30.68862,69.4787665884,0.7838400000000001,0.22862000000000002,0.8165,61.55,30.46,68.6746976695,131.66,62.54384,10.81862,63.4726276489,0.7838400000000001,0.22862000000000002,0.8165,61.76,10.59,62.6613573105,131.66
2021-09-26 04:00:00,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,136.87,65.19032,27.14176,70.6148210902,0.7603200000000001,0.22176,0.792,64.43,26.92,69.8277258687,136.58,60.97032,18.84176,63.8152947247,0.7603200000000001,0.22176,0.792,60.21,18.62,63.0233964493,131.83,61.75032,16.95176,64.0348669648,0.7603200000000001,0.22176,0.792,60.99,16.73,63.2429679885,131.83
2021-09-26 04:30:00,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.7879200000000001,0.22981000000000001,0.8207500000000001,0.0,0.0,0.0,135.78,64.84792,27.74981,70.5358397084,0.7879200000000001,0.22981000000000001,0.8207500000000001,64.06,27.52,69.7211158832,135.48,60.59792,17.75981,63.146803241,0.7879200000000001,0.22981000000000001,0.8207500000000001,59.81,17.53,62.3260539422,130.8,61.42792,17.98981,64.0079887152,0.7879200000000001,0.22981000000000001,0.8207500000000001,60.64,17.76,63.1872392181,130.8
2021-09-26 05:00:00,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,135.74,64.45136,27.93498,70.2448639649,0.77136,0.22498,0.8035,63.68,27.71,69.4477249447,135.48,60.22136,17.91498,62.8296005769,0.77136,0.22498,0.8035,59.45,17.69,62.0261122432,130.75,61.05136,18.14498,63.6907281875,0.77136,0.22498,0.8035,60.28,17.92,62.8872387691,130.75
2021-09-26 05:30:00,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,135.87,65.00216,27.71563,70.664255115,0.84216,0.24563000000000001,0.8772500000000001,64.16,27.47,69.7933127169,135.57,60.74216,17.75563,63.28406117,0.84216,0.24563000000000001,0.8772500000000001,59.9,17.51,62.406811327,130.88,61.59216,17.97563,64.161650909,0.84216,0.24563000000000001,0.8772500000000001,60.75,17.73,63.2844009216,130.88
2021-09-26 06:00:00,0.9115200000000001,0.26586000000000004,0.9495,0.9115200000000001,0.26586000000000004,0.9495,0.0,0.0,0.0,135.6,65.87152,27.35586,71.3260136518,0.9115200000000001,0.26586000000000004,0.9495,64.96,27.09,70.3823109879,135.33,61.57152,17.43586,63.9926659005,0.9115200000000001,0.26586000000000004,0.9495,60.66,17.17,63.0431955091,130.63,62.41152,17.66586,64.863552464,0.9115200000000001,0.26586000000000004,0.9495,61.5,17.4,63.9140829552,130.63
2021-09-26 06:30:00,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,134.78,68.38312,26.40341,73.303418478,0.90312,0.26341000000000003,0.9407500000000001,67.48,26.14,72.3660832158,134.51,63.91312,16.613410000000002,66.0370524779,0.90312,0.26341000000000003,0.9407500000000001,63.01,16.35,65.0967172751,129.83,64.80312,16.82341,66.9512620177,0.90312,0.26341000000000003,0.9407500000000001,63.9,16.56,66.0109354577,129.83
2021-09-26 07:00:00,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,134.78,69.89816,25.43738,74.3828815834,0.84816,0.24738000000000002,0.8835000000000001,69.05,25.19,73.501282982,134.51,65.33816,15.72738,67.2043572535,0.84816,0.24738000000000002,0.8835000000000001,64.49,15.48,66.3218704501,129.83,66.25816,15.92738,68.1456176159,0.84816,0.24738000000000002,0.8835000000000001,65.41,15.68,67.263143697,129.83
2021-09-26 07:30:00,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,134.6,72.05272,24.94621,76.248985913,0.9127200000000001,0.26621,0.9507500000000001,71.14,24.68,75.2994156684,134.35,67.38272,15.29621,69.0970693659,0.9127200000000001,0.26621,0.9507500000000001,66.47,15.03,68.1480872806,129.66,68.31272,15.48621,70.0460592322,0.9127200000000001,0.26621,0.9507500000000001,67.4,15.22,69.0970940055,129.66
2021-09-26 08:00:00,1.08216,0.31563,1.12725,1.08216,0.31563,1.12725,0.0,0.0,0.0,134.28,75.47216,23.91563,79.1707287661,1.08216,0.31563,1.12725,74.39,23.6,78.0437832245,134.02,70.60216,14.40563,72.0568329332,1.08216,0.31563,1.12725,69.52,14.09,70.9334794015,129.35,71.58216,14.58563,73.0530371221,1.08216,0.31563,1.12725,70.5,14.27,71.9297080489,129.35
2021-09-26 08:30:00,1.36032,0.39676000000000006,1.417,1.36032,0.39676000000000006,1.417,0.0,0.0,0.0,133.77,80.01032,22.59676,83.1400316875,1.36032,0.39676000000000006,1.417,78.65,22.2,81.7230842541,133.51,74.89032,13.24676,76.0528545171,1.36032,0.39676000000000006,1.417,73.53,12.85,74.6443795607,128.86,75.93032,13.41676,77.1065687487,1.36032,0.39676000000000006,1.417,74.57,13.02,75.6981195275,128.86
2021-09-26 09:00:00,1.71096,0.49903000000000003,1.7822500000000001,1.71096,0.49903000000000003,1.7822500000000001,0.0,0.0,0.0,133.18,83.32096,20.89903,85.9019896758,1.71096,0.49903000000000003,1.7822500000000001,81.61,20.4,84.1210562226,132.92,78.03096,11.76903,78.9135019224,1.71096,0.49903000000000003,1.7822500000000001,76.32,11.27,77.1476201836,128.3,79.11096,11.89903,80.000818165,1.71096,0.49903000000000003,1.7822500000000001,77.4,11.4,78.235030517,128.3
2021-09-26 09:30:00,1.79472,0.52346,1.8695,1.79472,0.52346,1.8695,0.0,0.0,0.0,132.23,86.08472,19.78346,88.328728662,1.79472,0.52346,1.8695,84.29,19.26,86.462429413,131.98,80.63472,10.74346,81.3472802388,1.79472,0.52346,1.8695,78.84,10.22,79.499647798,127.38,81.76472,10.88346,82.4858723555,1.79472,0.52346,1.8695,79.97,10.36,80.6382694507,127.38
2021-09-26 10:00:00,2.46168,0.71799,2.56425,2.46168,0.71799,2.56425,0.0,0.0,0.0,131.94,88.04168,19.07799,90.0849994153,2.46168,0.71799,2.56425,85.58,18.36,87.5272871738,131.7,82.53168,10.15799,83.1544524632,2.46168,0.71799,2.56425,80.07,9.44,80.6245527119,127.11,83.65168,10.26799,84.2795063195,2.46168,0.71799,2.56425,81.19,9.55,81.749731498,127.11
2021-09-26 10:30:00,3.41448,0.99589,3.55675,3.41448,0.99589,3.55675,0.0,0.0,0.0,131.23,89.14448,18.26589,90.9965991231,3.41448,0.99589,3.55675,85.73,17.27,87.4521915106,130.98,83.62448,9.43589,84.1551523994,3.41448,0.99589,3.55675,80.21,8.44,80.6528220213,126.4,84.75448,9.53589,85.2892436252,3.41448,0.99589,3.55675,81.34,8.54,81.787084555,126.4
2021-09-26 11:00:00,3.88776,1.13393,4.04975,3.88776,1.13393,4.04975,0.0,0.0,0.0,131.23,88.09776,17.97393,89.9126102205,3.88776,1.13393,4.04975,84.21,16.84,85.8772944381,130.98,82.68776,9.15393,83.1929088821,3.88776,1.13393,4.04975,78.8,8.02,79.2070729165,126.4,83.77776,9.25393,84.2872961428,3.88776,1.13393,4.04975,79.89,8.12,80.3015971199,126.4
2021-09-26 11:30:00,6.15864,1.79627,6.41525,6.15864,1.79627,6.41525,0.0,0.0,0.0,131.33,85.41864,18.37627,87.3729440878,6.15864,1.79627,6.41525,79.26,16.58,80.9755765648,131.08,80.28864,9.59627,80.8600897289,6.15864,1.79627,6.41525,74.13,7.8,74.5392306105,126.51,81.32864000000001,9.68627,81.9034279549,6.15864,1.79627,6.41525,75.17,7.89,75.5829411971,126.51
2021-09-26 12:00:00,7.67976,2.23993,7.99975,7.67976,2.23993,7.99975,0.0,0.0,0.0,131.3,83.91976,18.10993,85.851591034,7.67976,2.23993,7.99975,76.24,15.87,77.8742223075,131.08,78.94976,9.36993,79.5038375946,7.67976,2.23993,7.99975,71.27,7.13,71.6257621251,126.47,79.95976,9.44993,80.5162368486,7.67976,2.23993,7.99975,72.28,7.21,72.6387121307,126.47
2021-09-26 12:30:00,8.18088,2.3860900000000003,8.52175,8.18088,2.3860900000000003,8.52175,0.0,0.0,0.0,131.1,84.02088,17.68609,85.8621340025,8.18088,2.3860900000000003,8.52175,75.84,15.3,77.3679235859,130.84,79.07088,8.98609,79.5798584911,8.18088,2.3860900000000003,8.52175,70.89,6.6,71.1965736535,126.28,80.08088,9.06609,80.5924396545,8.18088,2.3860900000000003,8.52175,71.9,6.68,72.2096420155,126.28
2021-09-26 13:00:00,8.4756,2.47205,8.82875,8.4756,2.47205,8.82875,0.0,0.0,0.0,131.1,83.5656,17.54205,85.3869604891,8.4756,2.47205,8.82875,75.09,15.07,76.5872900683,130.84,78.6656,8.84205,79.16096558,8.4756,2.47205,8.82875,70.19,6.37,70.47845770160001,126.28,79.6556,8.91205,80.1525997492,8.4756,2.47205,8.82875,71.18,6.44,71.4707352698,126.28
2021-09-26 13:30:00,8.81904,2.57222,9.1865,8.81904,2.57222,9.1865,0.0,0.0,0.0,131.52,81.62904,18.30222,83.6556718236,8.81904,2.57222,9.1865,72.81,15.73,74.4897912469,131.25,76.86904,9.52222,77.4565812843,8.81904,2.57222,9.1865,68.05,6.95,68.4039838021,126.69,77.83904,9.61222,78.4302933913,8.81904,2.57222,9.1865,69.02,7.04,69.3781089393,126.69
2021-09-26 14:00:00,8.56368,2.49774,8.9205,8.56368,2.49774,8.9205,0.0,0.0,0.0,131.52,80.21368,18.52774,82.325643688,8.56368,2.49774,8.9205,71.65,16.03,73.4212734839,131.25,75.52368,9.73774,76.1488661836,8.56368,2.49774,8.9205,66.96,7.24,67.3502724568,126.69,76.47368,9.82774,77.1025823579,8.56368,2.49774,8.9205,67.91,7.33,68.3044434865,126.69
2021-09-26 14:30:00,8.24832,2.40576,8.592,8.24832,2.40576,8.592,0.0,0.0,0.0,131.49,79.57832,18.65576,81.7358329939,8.24832,2.40576,8.592,71.33,16.25,73.1575792382,131.25,74.87832,9.86576,75.5254660787,8.24832,2.40576,8.592,66.63,7.46,67.0463160808,126.66,75.82832,9.96576,76.4803928233,8.24832,2.40576,8.592,67.58,7.5600000000000005,68.0015441001,126.66
2021-09-26 15:00:00,7.80696,2.27703,8.13225,7.80696,2.27703,8.13225,0.0,0.0,0.0,131.25,79.66696,18.72703,81.8384149911,7.80696,2.27703,8.13225,71.86,16.45,73.7188042497,130.98,74.94696,9.91703,75.6002268334,7.80696,2.27703,8.13225,67.14,7.64,67.5732876217,126.43,75.90696,10.00703,76.5637461588,7.80696,2.27703,8.13225,68.1,7.73,68.537310277,126.43
2021-09-26 15:30:00,6.8162400000000005,1.98807,7.10025,6.8162400000000005,1.98807,7.10025,0.0,0.0,0.0,131.37,83.60624,18.39807,85.6066139189,6.8162400000000005,1.98807,7.10025,76.79,16.41,78.5238320512,131.1,78.60624,9.60807,79.1912619931,6.8162400000000005,1.98807,7.10025,71.79,7.62,72.1932718472,126.54,79.62624,9.69807,80.214653638,6.8162400000000005,1.98807,7.10025,72.81,7.71,73.2170758771,126.54
2021-09-26 16:00:00,5.20392,1.5178099999999999,5.42075,5.20392,1.5178099999999999,5.42075,0.0,0.0,0.0,131.47,84.77392,18.03781,86.6716799293,5.20392,1.5178099999999999,5.42075,79.57,16.52,81.2668154907,131.19,79.61392,9.24781,80.1492248719,5.20392,1.5178099999999999,5.42075,74.41,7.73,74.8104337643,126.65,80.66392,9.34781,81.203753248,5.20392,1.5178099999999999,5.42075,75.46,7.83,75.8651468067,126.65
2021-09-26 16:30:00,4.68792,1.36731,4.88325,4.68792,1.36731,4.88325,0.0,0.0,0.0,130.67,86.57792,17.85731,88.4003379629,4.68792,1.36731,4.88325,81.89,16.49,83.5337787964,130.4,81.26792,9.13731,81.7799807726,4.68792,1.36731,4.88325,76.58,7.77,76.9731725993,125.89,82.37792,9.22731,82.8930935203,4.68792,1.36731,4.88325,77.69,7.86,78.0865910384,125.89
2021-09-26 17:00:00,3.25656,0.9498300000000001,3.39225,3.25656,0.9498300000000001,3.39225,0.0,0.0,0.0,130.67,91.29656,16.73983,92.8185529744,3.25656,0.9498300000000001,3.39225,88.04,15.79,89.4447634018,130.4,85.60656,8.13983,85.9926738011,3.25656,0.9498300000000001,3.39225,82.35,7.19,82.6632844738,125.89,86.78656,8.21983,87.1749539826,3.25656,0.9498300000000001,3.39225,83.53,7.27,83.8457738947,125.89
2021-09-26 17:30:00,2.28984,0.6678700000000001,2.38525,2.28984,0.6678700000000001,2.38525,0.0,0.0,0.0,130.18,97.06984,15.47787,98.2960746793,2.28984,0.6678700000000001,2.38525,94.78,14.81,95.9301021578,129.92,91.01984,7.02787,91.2907565439,2.28984,0.6678700000000001,2.38525,88.73,6.36,88.9576444158,125.44,92.26984,7.10787,92.5432071498,2.28984,0.6678700000000001,2.38525,89.98,6.44,90.2101657243,125.44
2021-09-26 18:00:00,2.01096,0.58653,2.09475,2.01096,0.58653,2.09475,0.0,0.0,0.0,129.4,97.58096,15.56653,98.8147793134,2.01096,0.58653,2.09475,95.57,14.98,96.7368869667,129.14,91.47096,7.14653,91.7497107045,2.01096,0.58653,2.09475,89.46,6.5600000000000005,89.7001962094,124.7,92.74096,7.21653,93.021309209,2.01096,0.58653,2.09475,90.73,6.63,90.971917645,124.7
2021-09-26 18:30:00,1.20264,0.35077,1.25275,1.20264,0.35077,1.25275,0.0,0.0,0.0,129.28,99.21264,15.39077,100.3993213969,1.20264,0.35077,1.25275,98.01,15.04,99.1572574248,129.02,92.96264,6.96077,93.222876778,1.20264,0.35077,1.25275,91.76,6.61,91.9977700817,124.6,94.26264,7.04077,94.5252227819,1.20264,0.35077,1.25275,93.06,6.69,93.3001591639,124.6
2021-09-26 19:00:00,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,129.28,101.828,12.769,102.6254790245,0.888,0.259,0.925,100.94,12.51,101.7122593398,129.02,95.608,6.909,95.8573103368,0.888,0.259,0.925,94.72,6.65,94.9531510799,124.6,96.958,7.209,97.2256316256,0.888,0.259,0.925,96.07,6.95,96.3210641553,124.6
2021-09-26 19:30:00,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,130.33,104.9712,13.82785,105.8780537461,0.7812,0.22785000000000002,0.8137500000000001,104.19,13.6,105.0738602127,130.06,98.4112,5.60785,98.570848972,0.7812,0.22785000000000002,0.8137500000000001,97.63,5.38,97.7781228087,125.6,99.7912,5.66785,99.9520290993,0.7812,0.22785000000000002,0.8137500000000001,99.01,5.44,99.159334911,125.6
2021-09-26 20:00:00,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,130.33,104.58840000000001,14.34995,105.5682456024,0.7884,0.22995000000000002,0.82125,103.8,14.12,104.7559754859,130.06,98.0484,6.05995,98.2354912268,0.7884,0.22995000000000002,0.82125,97.26,5.83,97.4345754853,125.6,99.4284,6.12995,99.6171823209,0.7884,0.22995000000000002,0.82125,98.64,5.9,98.816292179,125.6
2021-09-26 20:30:00,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,130.44,102.04208,15.31769,103.1853561202,0.95208,0.27769000000000005,0.9917500000000001,101.09,15.04,102.2026892993,130.18,95.69208,7.00769,95.9483292917,0.95208,0.27769000000000005,0.9917500000000001,94.74,6.73,94.9787370942,125.72,97.01208,7.06769,97.26919300509999,0.95208,0.27769000000000005,0.9917500000000001,96.06,6.79,96.2996765311,125.72
2021-09-26 21:00:00,1.10352,0.32186000000000003,1.1495,1.10352,0.32186000000000003,1.1495,0.0,0.0,0.0,130.44,98.39352,16.82186,99.8211388026,1.10352,0.32186000000000003,1.1495,97.29,16.5,98.6792485784,130.18,92.24352,8.31186,92.6172446073,1.10352,0.32186000000000003,1.1495,91.14,7.99,91.4895606067,125.72,93.52352,8.41186,93.9010552755,1.10352,0.32186000000000003,1.1495,92.42,8.09,92.7734040553,125.72
2021-09-26 21:30:00,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,131.27,94.48416,18.18538,96.2183170537,1.18416,0.34538,1.2335,93.3,17.84,94.9902921356,131.0,88.56416,9.55538,89.0781439156,1.18416,0.34538,1.2335,87.38,9.21,87.8640341664,126.5,89.79416,9.655380000000001,90.3117795919,1.18416,0.34538,1.2335,88.61,9.31,89.0977452015,126.5
2021-09-26 22:00:00,1.26696,0.36953,1.31975,1.26696,0.36953,1.31975,0.0,0.0,0.0,131.68,90.49696,19.71953,92.6205141028,1.26696,0.36953,1.31975,89.23,19.35,91.3039725313,131.4,84.81696,10.87953,85.511875647,1.26696,0.36953,1.31975,83.55,10.51,84.2084473197,126.87,85.98696,11.01953,86.6901801328,1.26696,0.36953,1.31975,84.72,10.65,85.3867723948,126.87
2021-09-26 22:30:00,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,132.19,86.56,20.95125,89.0594659571,1.17,0.34125000000000005,1.21875,85.39,20.61,87.8420411876,131.9,81.12,12.06125,82.011756179,1.17,0.34125000000000005,1.21875,79.95,11.72,80.8044608917,127.35,82.24,12.21125,83.141639547,1.17,0.34125000000000005,1.21875,81.07,11.87,81.9343749595,127.35
2021-09-26 23:00:00,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,132.19,82.4484,21.8412,85.2923014111,1.2384,0.3612,1.29,81.21,21.48,84.0027053136,131.9,77.2484,12.7812,78.2986230786,1.2384,0.3612,1.29,76.01,12.42,77.0180271105,127.35,78.3084,12.9412,79.3705245541,1.2384,0.3612,1.29,77.07,12.58,78.0899564605,127.35
2021-09-26 23:30:00,1.31784,0.38437000000000004,1.37275,1.31784,0.38437000000000004,1.37275,0.0,0.0,0.0,133.31,78.20784,23.38437,81.6290083105,1.31784,0.38437000000000004,1.37275,76.89,23.0,80.2562900962,133.03,73.25784,14.12437,74.6070301605,1.31784,0.38437000000000004,1.37275,71.94,13.74,73.2403659193,128.42,74.25784,14.29437,75.6211333898,1.31784,0.38437000000000004,1.37275,72.94,13.91,74.2545062606,128.42
2021-09-27 00:00:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,134.21,75.21976,24.05618,78.9728566702,1.28976,0.37618,1.3435000000000001,73.93,23.68,77.6298093518,133.91,70.44976,14.70618,71.9683292445,1.28976,0.37618,1.3435000000000001,69.16,14.33,70.6289919226,129.29,71.42976,14.90618,72.9685193481,1.28976,0.37618,1.3435000000000001,70.14,14.53,71.6291874867,129.29
2021-09-27 00:30:00,1.31928,0.38479,1.37425,1.31928,0.38479,1.37425,0.0,0.0,0.0,135.08,72.79928,24.38479,76.7746908288,1.31928,0.38479,1.37425,71.48,24.0,75.401527836,134.77,68.16928,14.95479,69.7903752652,1.31928,0.38479,1.37425,66.85,14.57,68.4193496023,130.12,69.09928,15.13479,70.737347737,1.31928,0.38479,1.37425,67.78,14.75,69.3663527944,130.12
2021-09-27 01:00:00,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,135.08,71.6148,24.59765,75.7213573872,1.2948,0.37765000000000004,1.34875,70.32,24.22,74.3741272218,134.77,67.0448,15.13765,68.7324788914,1.2948,0.37765000000000004,1.34875,65.75,14.76,67.3863495079,130.12,67.9648,15.32765,69.6717366912,1.2948,0.37765000000000004,1.34875,66.67,14.95,68.3256276956,130.12
2021-09-27 01:30:00,1.30152,0.37961000000000006,1.35575,1.30152,0.37961000000000006,1.35575,0.0,0.0,0.0,135.33,70.13152,25.24961,74.5383988469,1.30152,0.37961000000000006,1.35575,68.83,24.87,73.1852840399,135.05,65.66152,15.75961,67.5262949973,1.30152,0.37961000000000006,1.35575,64.36,15.38,66.1721542645,130.37,66.55152,15.95961,68.4383954054,1.30152,0.37961000000000006,1.35575,65.25,15.58,67.0842671571,130.37
2021-09-27 02:00:00,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,135.12,69.48544,25.50742,74.0192869937,1.22544,0.35742,1.2765,68.26,25.15,72.7457909435,134.83,65.03544,15.96742,66.9669094214,1.22544,0.35742,1.2765,63.81,15.61,65.6916143811,130.17,65.93544,16.16742,67.8886420357,1.22544,0.35742,1.2765,64.71,15.81,66.6133635241,130.17
2021-09-27 02:30:00,1.39464,0.40677,1.45275,1.39464,0.40677,1.45275,0.0,0.0,0.0,135.38,68.16464,25.99677,72.9537538223,1.39464,0.40677,1.45275,66.77,25.59,71.5058109527,135.09,63.81464,16.44677,65.8999584352,1.39464,0.40677,1.45275,62.42,16.04,64.4479479891,130.42,64.67464,16.64677,66.7826624998,1.39464,0.40677,1.45275,63.28,16.24,65.3306666122,130.42
2021-09-27 03:00:00,1.5175200000000002,0.44261000000000006,1.58075,1.5175200000000002,0.44261000000000006,1.58075,0.0,0.0,0.0,135.28,67.39752,26.10261,72.275666382,1.5175200000000002,0.44261000000000006,1.58075,65.88,25.66,70.7008486512,135.0,63.08752,16.49261,65.2076787224,1.5175200000000002,0.44261000000000006,1.58075,61.57,16.05,63.6275679246,130.33,63.94752,16.70261,66.0928324023,1.5175200000000002,0.44261000000000006,1.58075,62.43,16.26,64.5127313017,130.33
2021-09-27 03:30:00,1.54344,0.45017,1.60775,1.54344,0.45017,1.60775,0.0,0.0,0.0,135.75,66.77344,26.40017,71.8029335436,1.54344,0.45017,1.60775,65.23,25.95,70.2022464028,135.4,62.50344,16.79017,64.7193156674,1.54344,0.45017,1.60775,60.96,16.34,63.1119418177,130.76,63.36344,17.01017,65.6069463705,1.54344,0.45017,1.60775,61.82,16.56,63.9995781236,130.76
2021-09-27 04:00:00,1.5779999999999998,0.46025000000000005,1.64375,1.5779999999999998,0.46025000000000005,1.64375,0.0,0.0,0.0,135.69,66.808,26.44025,71.8498133892,1.5779999999999998,0.46025000000000005,1.64375,65.23,25.98,70.2133413249,135.4,62.548,16.83025,64.7727536782,1.5779999999999998,0.46025000000000005,1.64375,60.97,16.37,63.1293735119,130.71,63.398,17.03025,65.6455316001,1.5779999999999998,0.46025000000000005,1.64375,61.82,16.57,64.0021663696,130.71
2021-09-27 04:30:00,1.5924,0.46445000000000003,1.65875,1.5924,0.46445000000000003,1.65875,0.0,0.0,0.0,135.74,67.3324,25.89445,72.139965557,1.5924,0.46445000000000003,1.65875,65.74,25.43,70.4871087505,135.4,63.0324,16.34445,65.1170061932,1.5924,0.46445000000000003,1.65875,61.44,15.88,63.4590261507,130.76,63.8924,16.56445,66.0046951479,1.5924,0.46445000000000003,1.65875,62.3,16.1,64.346717088,130.76
2021-09-27 05:00:00,1.62264,0.47327,1.69025,1.62264,0.47327,1.69025,0.0,0.0,0.0,135.4,68.21264,25.58327,72.8523709955,1.62264,0.47327,1.69025,66.59,25.11,71.1669881335,135.11,63.86264,16.09327,65.8591688914,1.62264,0.47327,1.69025,62.24,15.62,64.1701020725,130.44,64.74264,16.30327,66.7638079116,1.62264,0.47327,1.69025,63.12,15.83,65.0747516323,130.44
2021-09-27 05:30:00,1.7431200000000002,0.50841,1.81575,1.7431200000000002,0.50841,1.81575,0.0,0.0,0.0,134.3,70.74312,24.45841,74.8518727024,1.7431200000000002,0.50841,1.81575,69.0,23.95,73.0383632073,134.01,66.24312,15.11841,67.9464294004,1.7431200000000002,0.50841,1.81575,64.5,14.61,66.1339708471,129.38,67.15312,15.30841,68.8758952208,1.7431200000000002,0.50841,1.81575,65.41,14.8,67.063463227,129.38
2021-09-27 06:00:00,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,134.3,74.7212,23.0966,78.209402638,1.7711999999999999,0.5166000000000001,1.845,72.95,22.58,76.3646443061,134.01,69.9812,13.8666,71.3417896397,1.7711999999999999,0.5166000000000001,1.845,68.21,13.35,69.5041480777,129.38,70.9512,14.0366,72.3263362891,1.7711999999999999,0.5166000000000001,1.845,69.18,13.52,70.4887423636,129.38
2021-09-27 06:30:00,1.734,0.50575,1.80625,1.734,0.50575,1.80625,0.0,0.0,0.0,134.04,85.894,16.82575,87.5264822729,1.734,0.50575,1.80625,84.16,16.32,85.7277551322,133.79,80.494,8.19575,80.9101622422,1.734,0.50575,1.80625,78.76,7.69,79.134529126,129.14,81.624,8.26575,82.0414529312,1.734,0.50575,1.80625,79.89,7.76,80.2659934219,129.14
2021-09-27 07:00:00,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,132.37,96.02928,11.48604,96.7137618553,1.7692800000000002,0.51604,1.843,94.26,10.97,94.896198554,132.11,90.02928,3.2060400000000002,90.0863471887,1.7692800000000002,0.51604,1.843,88.26,2.69,88.3009835732,127.54,91.29928,3.21604,91.3559053472,1.7692800000000002,0.51604,1.843,89.53,2.7,89.5707033577,127.54
2021-09-27 07:30:00,1.8052800000000002,0.52654,1.8805,1.8052800000000002,0.52654,1.8805,0.0,0.0,0.0,131.37,104.80528,7.52654,105.0751898416,1.8052800000000002,0.52654,1.8805,103.0,7.0,103.2375900532,131.11,98.32528,1.78654,98.3415091009,1.8052800000000002,0.52654,1.8805,96.52,1.26,96.5282238519,126.58,99.69528,1.82654,99.7120108244,1.8052800000000002,0.52654,1.8805,97.89,1.3,97.8986317575,126.58
2021-09-27 08:00:00,1.88184,0.5488700000000001,1.96025,1.88184,0.5488700000000001,1.96025,0.0,0.0,0.0,131.37,111.72184,3.83887,111.7877741789,1.88184,0.5488700000000001,1.96025,109.84,3.29,109.8892610768,131.11,104.86184,4.91887,104.9771440375,1.88184,0.5488700000000001,1.96025,102.98,4.37,103.0726796974,126.58,106.30184,5.00887,106.4197818362,1.88184,0.5488700000000001,1.96025,104.42,4.46,104.5152046355,126.58
2021-09-27 08:30:00,1.62,0.47250000000000003,1.6875,1.62,0.47250000000000003,1.6875,0.0,0.0,0.0,130.88,116.81,0.7925000000000001,116.8126883359,1.62,0.47250000000000003,1.6875,115.19,0.32,115.1904444822,130.62,109.64,7.8125,109.917991049,1.62,0.47250000000000003,1.6875,108.02,7.34,108.2690906954,126.11,111.16,7.9325,111.4426765483,1.62,0.47250000000000003,1.6875,109.54,7.46,109.7937302399,126.11
2021-09-27 09:00:00,2.06568,0.6024900000000001,2.15175,2.06568,0.6024900000000001,2.15175,0.0,0.0,0.0,130.43,118.24568,0.82249,118.2485404919,2.06568,0.6024900000000001,2.15175,116.18,0.22,116.1802082973,130.16,111.00568,8.20249,111.3083188017,2.06568,0.6024900000000001,2.15175,108.94,7.6,109.2047782837,125.64,112.53568,8.32249,112.8430020553,2.06568,0.6024900000000001,2.15175,110.47,7.72,110.7394207137,125.64
2021-09-27 09:30:00,3.52944,1.02942,3.6765,3.52944,1.02942,3.6765,0.0,0.0,0.0,130.28,117.20944,1.59942,117.2203521981,3.52944,1.02942,3.6765,113.68,0.5700000000000001,113.6814290023,130.03,110.13944,8.96942,110.5040575665,3.52944,1.02942,3.6765,106.61,7.94,106.9052650715,125.55,111.61944,9.10942,111.9905394158,3.52944,1.02942,3.6765,108.09,8.08,108.39157947,125.55
2021-09-27 10:00:00,3.30504,0.9639700000000001,3.44275,3.30504,0.9639700000000001,3.44275,0.0,0.0,0.0,130.22,118.62504,3.15397,118.666961037,3.30504,0.9639700000000001,3.44275,115.32,2.19,115.3407928705,130.03,111.41504,10.42397,111.9016098578,3.30504,0.9639700000000001,3.44275,108.11,9.46,108.5231021488,125.5,112.95504,10.58397,113.4498192258,3.30504,0.9639700000000001,3.44275,109.65,9.62,110.0711901453,125.5
2021-09-27 10:30:00,3.30672,0.9644600000000001,3.4445,3.30672,0.9644600000000001,3.4445,0.0,0.0,0.0,130.37,118.85672,2.62446,118.8856916515,3.30672,0.9644600000000001,3.4445,115.55,1.6600000000000001,115.5619232273,130.16,111.68672,9.93446,112.1276813274,3.30672,0.9644600000000001,3.4445,108.38,8.97,108.7505645962,125.66,113.18672,10.07446,113.6341864434,3.30672,0.9644600000000001,3.4445,109.88,9.11,110.2570020452,125.66
2021-09-27 11:00:00,4.97616,1.4513800000000001,5.1835,4.97616,1.4513800000000001,5.1835,0.0,0.0,0.0,130.37,116.76616,3.47138,116.8177495086,4.97616,1.4513800000000001,5.1835,111.79,2.02,111.8082488012,130.16,109.81616,10.76138,110.3421782305,4.97616,1.4513800000000001,5.1835,104.84,9.31,105.252561489,125.68,111.28616,10.91138,111.819799772,4.97616,1.4513800000000001,5.1835,106.31,9.46,106.7300693338,125.68
2021-09-27 11:30:00,6.69168,1.95174,6.9705,6.69168,1.95174,6.9705,0.0,0.0,0.0,130.33,111.41168,4.00174,111.4835250764,6.69168,1.95174,6.9705,104.72,2.05,104.7400634905,130.12,104.86168,11.31174,105.4700307872,6.69168,1.95174,6.9705,98.17,9.36,98.615204203,125.61,106.22168,11.46174,106.8382739745,6.69168,1.95174,6.9705,99.53,9.51,99.9833036062,125.61
2021-09-27 12:00:00,6.50448,1.89714,6.7755,6.50448,1.89714,6.7755,0.0,0.0,0.0,130.44,110.95448,3.78714,111.0190932293,6.50448,1.89714,6.7755,104.45,1.8900000000000001,104.4670981697,130.22,104.40448,11.09714,104.992580501,6.50448,1.89714,6.7755,97.9,9.2,98.3313276632,125.72,105.79448,11.23714,106.3895921312,6.50448,1.89714,6.7755,99.29,9.34,99.7283294756,125.72
2021-09-27 12:30:00,6.6636,1.94355,6.94125,6.6636,1.94355,6.94125,0.0,0.0,0.0,130.74,112.6536,3.6835500000000003,112.713806313,6.6636,1.94355,6.94125,105.99,1.74,106.0042815173,130.52,106.0236,11.04355,106.5972033102,6.6636,1.94355,6.94125,99.36,9.1,99.7758467767,125.98,107.4136,11.19355,107.995263908,6.6636,1.94355,6.94125,100.75,9.25,101.1737367107,125.98
2021-09-27 13:00:00,7.31064,2.13227,7.61525,7.31064,2.13227,7.61525,0.0,0.0,0.0,130.74,111.47064,2.94227,111.5094638798,7.31064,2.13227,7.61525,104.16,0.81,104.163149434,130.52,104.94064,10.37227,105.451988642,7.31064,2.13227,7.61525,97.63,8.24,97.9771121232,125.98,106.31064,10.50227,106.8281323078,7.31064,2.13227,7.61525,99.0,8.37,99.3531927016,125.98
2021-09-27 13:30:00,6.63408,1.93494,6.9105,6.63408,1.93494,6.9105,0.0,0.0,0.0,131.01,108.30408,2.58494,108.3349235448,6.63408,1.93494,6.9105,101.67,0.65,101.6720777795,130.78,101.93408,8.88494,102.3205689207,6.63408,1.93494,6.9105,95.3,6.95,95.5530873389,126.23,103.26408,8.99494,103.6550971436,6.63408,1.93494,6.9105,96.63,7.06,96.8875662817,126.23
2021-09-27 14:00:00,6.0432,1.7626,6.295,6.0432,1.7626,6.295,0.0,0.0,0.0,131.66,113.3932,2.5326,113.4214788697,6.0432,1.7626,6.295,107.35,0.77,107.3527614922,131.43,106.6532,8.6126,107.0003829386,6.0432,1.7626,6.295,100.61,6.85,100.8429204258,126.85,108.0832,8.7326,108.4354020835,6.0432,1.7626,6.295,102.04,6.97,102.2777712898,126.85
2021-09-27 14:30:00,6.61416,1.9291300000000002,6.88975,6.61416,1.9291300000000002,6.88975,0.0,0.0,0.0,131.81,108.43416,2.90913,108.4731768331,6.61416,1.9291300000000002,6.88975,101.82,0.98,101.8247160566,131.58,102.05416,8.55913,102.4124517803,6.61416,1.9291300000000002,6.88975,95.44,6.63,95.6700083621,127.0,103.39416,8.66913,103.7569570538,6.61416,1.9291300000000002,6.88975,96.78,6.74,97.0144113006,127.0
2021-09-27 15:00:00,4.16544,1.21492,4.339,4.16544,1.21492,4.339,0.0,0.0,0.0,131.4,114.32544,1.73492,114.3386031863,4.16544,1.21492,4.339,110.16,0.52,110.1612272989,131.17,107.41544,8.24492,107.7314042246,4.16544,1.21492,4.339,103.25,7.03,103.4890496623,126.6,108.88544,8.35492,109.2055114552,4.16544,1.21492,4.339,104.72,7.14,104.9631268589,126.6
2021-09-27 15:30:00,4.79352,1.39811,4.99325,4.79352,1.39811,4.99325,0.0,0.0,0.0,131.14,110.78352,2.72811,110.8171055738,4.79352,1.39811,4.99325,105.99,1.33,105.9983443267,130.89,104.15352,7.70811,104.438358318,4.79352,1.39811,4.99325,99.36,6.31,99.5601612092,126.34,105.52352,7.81811,105.8127408073,4.79352,1.39811,4.99325,100.73,6.42,100.9343811592,126.34
2021-09-27 16:00:00,6.10272,1.77996,6.357,6.10272,1.77996,6.357,0.0,0.0,0.0,131.51,109.42272,4.24996,109.5052227622,6.10272,1.77996,6.357,103.32,2.47,103.3495200763,131.28,102.93272,6.98996,103.1697842752,6.10272,1.77996,6.357,96.83,5.21,96.9700623904,126.72,104.29272,7.06996,104.5320801448,6.10272,1.77996,6.357,98.19,5.29,98.3323964927,126.72
2021-09-27 16:30:00,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,131.36,108.4076,5.3768,108.540857358,5.5776,1.6268,5.8100000000000005,102.83,3.75,102.8983547002,131.13,101.9276,5.7068,102.0872333252,5.5776,1.6268,5.8100000000000005,96.35,4.08,96.4363463638,126.59,103.2876,5.7768,103.4490199664,5.5776,1.6268,5.8100000000000005,97.71,4.15,97.7980909834,126.59
2021-09-27 17:00:00,4.73256,1.38033,4.92975,4.73256,1.38033,4.92975,0.0,0.0,0.0,131.86,110.78256,5.45033,110.9165528551,4.73256,1.38033,4.92975,106.05,4.07,106.1280707447,131.64,104.10256,5.14033,104.2293912055,4.73256,1.38033,4.92975,99.37,3.76,99.4411107138,127.05,105.52256,5.21033,105.651115506,4.73256,1.38033,4.92975,100.79,3.83,100.8627433694,127.05
2021-09-27 17:30:00,3.77448,1.10089,3.93175,3.77448,1.10089,3.93175,0.0,0.0,0.0,131.7,113.30448,5.89089,113.457515278,3.77448,1.10089,3.93175,109.53,4.79,109.6346888535,131.48,106.44448,4.13089,106.5246054894,3.77448,1.10089,3.93175,102.67,3.03,102.7147009926,126.9,107.89448,4.18089,107.9754539498,3.77448,1.10089,3.93175,104.12,3.08,104.1655451673,126.9
2021-09-27 18:00:00,2.4108,0.70315,2.51125,2.4108,0.70315,2.51125,0.0,0.0,0.0,131.26,115.4308,6.40315,115.6082605983,2.4108,0.70315,2.51125,113.02,5.7,113.1636443386,131.03,108.3508,2.86315,108.3886225051,2.4108,0.70315,2.51125,105.94,2.16,105.9620177233,126.48,109.8608,2.91315,109.8994168299,2.4108,0.70315,2.51125,107.45,2.21,107.472724912,126.48
2021-09-27 18:30:00,2.1552,0.6286,2.245,2.1552,0.6286,2.245,0.0,0.0,0.0,131.19,116.8952,7.1586,117.1141893068,2.1552,0.6286,2.245,114.74,6.53,114.9256651058,130.97,109.7252,1.9886,109.7432186743,2.1552,0.6286,2.245,107.57,1.3599999999999999,107.578596849,126.44,111.2452,2.0286,111.2636946223,2.1552,0.6286,2.245,109.09,1.4,109.0989830383,126.44
2021-09-27 19:00:00,1.9375200000000001,0.56511,2.01825,1.9375200000000001,0.56511,2.01825,0.0,0.0,0.0,131.19,118.21752,6.76511,118.4109317093,1.9375200000000001,0.56511,2.01825,116.28,6.2,116.445173365,130.97,110.96752,2.24511,110.9902293621,1.9375200000000001,0.56511,2.01825,109.03,1.6800000000000002,109.0429424585,126.44,112.48752,2.28511,112.5107278594,1.9375200000000001,0.56511,2.01825,110.55,1.72,110.5633795612,126.44
2021-09-27 19:30:00,5.4672,1.5946,5.695,5.4672,1.5946,5.695,0.0,0.0,0.0,131.19,119.5972,9.2346,119.9531912247,5.4672,1.5946,5.695,114.13,7.64,114.3854295791,130.97,112.4572,1.8846,112.47299030880001,5.4672,1.5946,5.695,106.99,0.29,106.9903930267,126.44,113.9672,1.9146,113.9832810942,5.4672,1.5946,5.695,108.5,0.32,108.5004718884,126.44
2021-09-27 20:00:00,5.28168,1.5404900000000001,5.50175,5.28168,1.5404900000000001,5.50175,0.0,0.0,0.0,131.35,117.98168,10.17049,118.4192369612,5.28168,1.5404900000000001,5.50175,112.7,8.63,113.0299380695,131.12,110.95168,2.31049,110.9757345498,5.28168,1.5404900000000001,5.50175,105.67,0.77,105.6728053948,126.59,112.42168,2.32049,112.4456260059,5.28168,1.5404900000000001,5.50175,107.14,0.78,107.1428392381,126.59
2021-09-27 20:30:00,1.53672,0.44821000000000005,1.6007500000000001,1.53672,0.44821000000000005,1.6007500000000001,0.0,0.0,0.0,131.24,114.46672,9.12821,114.8301101861,1.53672,0.44821000000000005,1.6007500000000001,112.93,8.68,113.2630888684,131.0,107.41672,1.12821,107.4226446954,1.53672,0.44821000000000005,1.6007500000000001,105.88,0.68,105.8821835816,126.49,108.89672,1.11821,108.9024610391,1.53672,0.44821000000000005,1.6007500000000001,107.36,0.67,107.3620906093,126.49
2021-09-27 21:00:00,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,131.0,110.19664,10.92777,110.7371465429,1.22664,0.35777000000000003,1.27775,108.97,10.57,109.4814404363,130.77,103.37664,2.75777,103.4134178579,1.22664,0.35777000000000003,1.27775,102.15,2.4,102.1781899429,126.25,104.80664,2.7777700000000003,104.8434442121,1.22664,0.35777000000000003,1.27775,103.58,2.42,103.6082660795,126.25
2021-09-27 21:30:00,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0,131.51,105.77384,12.75612,106.5402450992,1.08384,0.31612,1.129,104.69,12.44,105.4265132687,131.28,99.21384,4.45612,99.3138613337,1.08384,0.31612,1.129,98.13,4.14,98.2172922657,126.74,100.58384,4.50612,100.6847256867,1.08384,0.31612,1.129,99.5,4.19,99.5881825319,126.74
2021-09-27 22:00:00,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,131.74,99.08376,16.04943,100.375174715,1.16376,0.33943,1.21225,97.92,15.71,99.1722264548,131.5,92.92376,7.52943,93.2283084082,1.16376,0.33943,1.21225,91.76,7.19,92.0412608562,126.94,94.20376,7.61943,94.511396729,1.16376,0.33943,1.21225,93.04,7.28,93.324380523,126.94
2021-09-27 22:30:00,1.21008,0.35294000000000003,1.2605,1.21008,0.35294000000000003,1.2605,0.0,0.0,0.0,131.78,92.55008,19.18294,94.5172074019,1.21008,0.35294000000000003,1.2605,91.34,18.83,93.2607339667,131.54,86.76008,10.42294,87.3839181992,1.21008,0.35294000000000003,1.2605,85.55,10.07,86.1406257233,126.98,87.95008,10.55294,88.5809297459,1.21008,0.35294000000000003,1.2605,86.74,10.2,87.3376642692,126.98
2021-09-27 23:00:00,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,132.31,87.58936,20.10773,89.867773929,1.08936,0.31773,1.13475,86.5,19.79,88.7349654871,132.07,82.08936,11.26773,82.8590656752,1.08936,0.31773,1.13475,81.0,10.95,81.7367879232,127.48,83.21936,11.41773,83.9989668815,1.08936,0.31773,1.13475,82.13,11.1,82.876696966,127.48
2021-09-27 23:30:00,1.10328,0.32179,1.14925,1.10328,0.32179,1.14925,0.0,0.0,0.0,133.01,82.86328,21.31179,85.5600114853,1.10328,0.32179,1.14925,81.76,20.99,84.4113600175,132.77,77.62328,12.32179,78.5951659249,1.10328,0.32179,1.14925,76.52,12.0,77.4552154474,128.13,78.70328,12.48179,79.6868958133,1.10328,0.32179,1.14925,77.6,12.16,78.5469642953,128.13
2021-09-28 00:00:00,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,133.01,79.1652,22.8061,82.384750338,1.0152,0.29610000000000003,1.0575,78.15,22.51,81.3272561937,132.77,74.1452,13.6161,75.3850705528,1.0152,0.29610000000000003,1.0575,73.13,13.32,74.3331642001,128.13,75.1652,13.7861,76.4190018533,1.0152,0.29610000000000003,1.0575,74.15,13.49,75.3671188251,128.13
2021-09-28 00:30:00,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,133.99,76.42952,23.33611,79.912737141,1.04952,0.30611000000000005,1.09325,75.38,23.03,78.8195743455,134.31,71.57952,14.02611,72.9407941084,1.04952,0.30611000000000005,1.09325,70.53,13.72,71.8520653844,129.59,72.55952,14.20611,73.9371185803,1.04952,0.30611000000000005,1.09325,71.51,13.9,72.8484049242,129.59
2021-09-28 01:00:00,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0,134.55,74.61856,23.81708,78.3274076949,1.01856,0.29708,1.061,73.6,23.52,77.2667483462,134.31,69.86856,14.44708,71.3465752296,1.01856,0.29708,1.061,68.85,14.15,70.2890105208,129.59,70.82856,14.62708,72.323138628,1.01856,0.29708,1.061,69.81,14.33,71.2655947846,129.59
2021-09-28 01:30:00,1.06848,0.31164000000000003,1.113,1.06848,0.31164000000000003,1.113,0.0,0.0,0.0,135.01,73.35848,24.70164,77.4056690857,1.06848,0.31164000000000003,1.113,72.29,24.39,76.2936183439,134.76,68.66848,15.25164,70.3418273021,1.06848,0.31164000000000003,1.113,67.6,14.94,69.2312328361,130.04,69.61848,15.46164,71.3147605268,1.06848,0.31164000000000003,1.113,68.55,15.15,70.204166543,130.04
2021-09-28 02:00:00,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,135.01,72.87,24.8725,76.9979100772,0.9,0.2625,0.9375,71.97,24.61,76.0613765324,134.76,68.19,15.4125,69.9100940941,0.9,0.2625,0.9375,67.29,15.15,68.9743908998,130.04,69.15,15.6125,70.8905681755,0.9,0.2625,0.9375,68.25,15.35,69.9548783145,130.04
2021-09-28 02:30:00,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,134.97,72.4888,25.0334,76.6896162528,0.8688,0.2534,0.905,71.62,24.78,75.7857031372,134.71,67.8388,15.5634,69.6011652561,0.8688,0.2534,0.905,66.97,15.31,68.6977219419,130.08,68.7688,15.7634,70.5523396706,0.8688,0.2534,0.905,67.9,15.51,69.6489059498,130.08
2021-09-28 03:00:00,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,135.06,71.5104,25.1722,75.8114566606,0.8304,0.2422,0.865,70.68,24.93,74.9477638092,134.8,66.9204,15.6622,68.7287745053,0.8304,0.2422,0.865,66.09,15.42,67.8650462315,130.08,67.8504,15.8622,69.6798835318,0.8304,0.2422,0.865,67.02,15.62,68.8161667052,130.08
2021-09-28 03:30:00,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,135.5,71.02816,25.41738,75.4389999871,0.84816,0.24738000000000002,0.8835000000000001,70.18,25.17,74.5571009361,135.25,66.45816,15.87738,68.3284583922,0.84816,0.24738000000000002,0.8835000000000001,65.61,15.63,67.4460451027,130.51,67.37816,16.09738,69.2743970587,0.84816,0.24738000000000002,0.8835000000000001,66.53,15.85,68.3919834484,130.51
2021-09-28 04:00:00,0.8443200000000001,0.24626,0.8795000000000001,0.8443200000000001,0.24626,0.8795000000000001,0.0,0.0,0.0,135.5,70.65432,25.31626,75.0529543393,0.8443200000000001,0.24626,0.8795000000000001,69.81,25.07,74.1750699359,135.25,66.11432,15.78626,67.9728571847,0.8443200000000001,0.24626,0.8795000000000001,65.27,15.54,67.0944446284,130.51,67.02432,15.98626,68.9044264199,0.8443200000000001,0.24626,0.8795000000000001,66.18,15.74,68.0260244318,130.51
2021-09-28 04:30:00,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,135.61,70.83912,25.31766,75.2274207337,0.8491200000000001,0.24766000000000002,0.8845000000000001,69.99,25.07,74.3445021505,135.36,66.27912,15.76766,68.1288547522,0.8491200000000001,0.24766000000000002,0.8845000000000001,65.43,15.52,67.2454853503,130.61,67.19912,15.97766,69.0724789468,0.8491200000000001,0.24766000000000002,0.8845000000000001,66.35,15.73,68.1891149671,130.61
2021-09-28 05:00:00,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,135.61,71.35424,24.86832,75.5636215755,0.9542400000000001,0.27832,0.994,70.4,24.59,74.5709601655,135.36,66.76424,15.42832,68.5236951777,0.9542400000000001,0.27832,0.994,65.81,15.15,67.5313156987,130.61,67.70424,15.62832,69.4845918172,0.9542400000000001,0.27832,0.994,66.75,15.35,68.4922258362,130.61
2021-09-28 05:30:00,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,134.94,74.13472,23.87596,77.8846465961,1.01472,0.29596,1.057,73.12,23.58,76.8280599781,134.7,69.36472,14.55596,70.8755271741,1.01472,0.29596,1.057,68.35,14.26,69.8217022136,129.96,70.34472,14.75596,71.8757120827,1.01472,0.29596,1.057,69.33,14.46,70.8218928016,129.96
2021-09-28 06:00:00,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,134.24,78.02504,22.46147,81.19374669,0.9650400000000001,0.28147,1.00525,77.06,22.18,80.1885029166,133.99,73.02504,13.31147,74.228375306,0.9650400000000001,0.28147,1.00525,72.06,13.03,73.2285770721,129.26,74.05504,13.47147,75.2703756691,0.9650400000000001,0.28147,1.00525,73.09,13.19,74.2706146467,129.26
2021-09-28 06:30:00,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,133.68,88.7784,16.0312,90.2142099672,0.9984000000000001,0.2912,1.04,87.78,15.74,89.1800201839,133.44,83.1484,7.4612,83.4824887506,0.9984000000000001,0.2912,1.04,82.15,7.17,82.4623029026,128.73,84.33840000000001,7.5412,84.6748806436,0.9984000000000001,0.2912,1.04,83.34,7.25,83.6547553938,128.73
2021-09-28 07:00:00,0.9679200000000001,0.28231,1.00825,0.9679200000000001,0.28231,1.00825,0.0,0.0,0.0,132.13,98.41792,11.25231,99.0590806411,0.9679200000000001,0.28231,1.00825,97.45,10.97,98.0655056582,131.9,92.24792,3.01231,92.2970896392,0.9679200000000001,0.28231,1.00825,91.28,2.73,91.3208152614,127.24,93.54792,3.03231,93.5970525191,0.9679200000000001,0.28231,1.00825,92.58,2.75,92.6208340494,127.24
2021-09-28 07:30:00,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,131.25,107.80016,6.89838,108.0206560925,1.16016,0.33838,1.2085,106.64,6.5600000000000005,106.8415799209,131.03,101.08016,1.8883800000000002,101.0977978229,1.16016,0.33838,1.2085,99.92,1.55,99.9320213945,126.38,102.51016,1.9283800000000002,102.5282963511,1.16016,0.33838,1.2085,101.35,1.5899999999999999,101.362471359,126.38
2021-09-28 08:00:00,1.98576,0.57918,2.0685000000000002,1.98576,0.57918,2.0685000000000002,0.0,0.0,0.0,131.25,113.43576,4.46918,113.5237649862,1.98576,0.57918,2.0685000000000002,111.45,3.89,111.51786673,131.03,106.48576,4.42918,106.577834085,1.98576,0.57918,2.0685000000000002,104.5,3.85,104.5708970029,126.38,107.94576,4.49918,108.0394822398,1.98576,0.57918,2.0685000000000002,105.96,3.92,106.0324855881,126.38
2021-09-28 08:30:00,2.56944,0.7494200000000001,2.6765,2.56944,0.7494200000000001,2.6765,0.0,0.0,0.0,131.07,116.81944,2.49942,116.8461752145,2.56944,0.7494200000000001,2.6765,114.25,1.75,114.2634018398,130.86,109.69944,6.56942,109.8959708791,2.56944,0.7494200000000001,2.6765,107.13,5.82,107.287973697,126.2,111.20944,6.66942,111.4092487554,2.56944,0.7494200000000001,2.6765,108.64,5.92,108.8011764642,126.2
2021-09-28 09:00:00,3.51504,1.02522,3.6615,3.51504,1.02522,3.6615,0.0,0.0,0.0,130.88,113.69504,2.52522,113.7230797009,3.51504,1.02522,3.6615,110.18,1.5,110.1902100915,130.66,106.81504,7.07522,107.0491079283,3.51504,1.02522,3.6615,103.3,6.05,103.4770143558,126.03,108.26504,7.17522,108.5025468284,3.51504,1.02522,3.6615,104.75,6.15,104.9303816823,126.03
2021-09-28 09:30:00,4.1136,1.1998,4.285,4.1136,1.1998,4.285,0.0,0.0,0.0,130.96,115.7336,1.6298,115.7450751307,4.1136,1.1998,4.285,111.62,0.43,111.6208282535,130.75,108.7836,8.2598,109.0967273799,4.1136,1.1998,4.285,104.67,7.06,104.9078285925,126.1,110.2436,8.3798,110.5616225867,4.1136,1.1998,4.285,106.13,7.18,106.3725965651,126.1
2021-09-28 10:00:00,3.69816,1.07863,3.85225,3.69816,1.07863,3.85225,0.0,0.0,0.0,130.96,116.24816,1.70863,116.2607161507,3.69816,1.07863,3.85225,112.55,0.63,112.5517632025,130.75,109.20816,9.00863,109.5790930108,3.69816,1.07863,3.85225,105.51,7.93,105.8075847943,126.1,110.70816,9.14863,111.0855261565,3.69816,1.07863,3.85225,107.01,8.07,107.3138621055,126.1
2021-09-28 10:30:00,5.5056,1.6058,5.735,5.5056,1.6058,5.735,0.0,0.0,0.0,130.63,114.4156,2.0158,114.4333560331,5.5056,1.6058,5.735,108.91,0.41000000000000003,108.9107717354,130.41,107.6256,8.7458,107.9803629972,5.5056,1.6058,5.735,102.12,7.14,102.3693020392,125.78,109.0356,8.8658,109.3954499831,5.5056,1.6058,5.735,103.53,7.26,103.7842401331,125.78
2021-09-28 11:00:00,7.3488,2.1434,7.655,7.3488,2.1434,7.655,0.0,0.0,0.0,130.92,108.7988,2.3934,108.8251223064,7.3488,2.1434,7.655,101.45,0.25,101.450308033,130.7,102.4488,9.8734,102.9234698647,7.3488,2.1434,7.655,95.1,7.73,95.4136410583,126.06,103.7788,10.0034,104.2598069296,7.3488,2.1434,7.655,96.43,7.86,96.7498036174,126.06
2021-09-28 11:30:00,6.69072,1.95146,6.9695,6.69072,1.95146,6.9695,0.0,0.0,0.0,130.45,111.59072,3.12146,111.6343688236,6.69072,1.95146,6.9695,104.9,1.17,104.9065245826,130.23,105.02072,10.47146,105.5414757517,6.69072,1.95146,6.9695,98.33,8.52,98.698426026,125.61,106.40072,10.61146,106.9285569895,6.69072,1.95146,6.9695,99.71,8.66,100.0853620666,125.61
2021-09-28 12:00:00,6.6408000000000005,1.9369,6.9175,6.6408000000000005,1.9369,6.9175,0.0,0.0,0.0,130.45,111.1608,3.1569,111.2056179977,6.6408000000000005,1.9369,6.9175,104.52,1.22,104.5271199259,130.23,104.6208,10.4869,105.145075321,6.6408000000000005,1.9369,6.9175,97.98,8.55,98.3523405924,125.61,106.0008,10.6269,106.5321576063,6.6408000000000005,1.9369,6.9175,99.36,8.69,99.739288648,125.61
2021-09-28 12:30:00,5.88072,1.71521,6.12575,5.88072,1.71521,6.12575,0.0,0.0,0.0,130.2,113.85072,3.00521,113.8903759396,5.88072,1.71521,6.12575,107.97,1.29,107.9777060323,129.97,107.12072,10.30521,107.6152684635,5.88072,1.71521,6.12575,101.24,8.59,101.6037681388,125.36,108.54072,10.44521,109.0421492363,5.88072,1.71521,6.12575,102.66,8.73,103.0305221767,125.36
2021-09-28 13:00:00,5.45616,1.59138,5.6835,5.45616,1.59138,5.6835,0.0,0.0,0.0,130.05,114.03616,2.77138,114.0698309574,5.45616,1.59138,5.6835,108.58,1.18,108.5864116729,129.81,107.23616,10.17138,107.7174590429,5.45616,1.59138,5.6835,101.78,8.58,102.1410044987,125.2,108.67616,10.31138,109.1642446493,5.45616,1.59138,5.6835,103.22,8.72,103.5876768733,125.2
2021-09-28 13:30:00,4.62864,1.35002,4.8215,4.62864,1.35002,4.8215,0.0,0.0,0.0,130.74,114.96864,2.18002,114.9893067665,4.62864,1.35002,4.8215,110.34,0.8300000000000001,110.3431216705,130.49,108.10864,9.63002,108.536700373,4.62864,1.35002,4.8215,103.48,8.28,103.8107354757,125.85,109.54864,9.76002,109.9825555088,4.62864,1.35002,4.8215,104.92,8.41,105.2565176129,125.85
2021-09-28 14:00:00,4.75296,1.38628,4.9510000000000005,4.75296,1.38628,4.9510000000000005,0.0,0.0,0.0,131.27,114.57296,2.06628,114.5915907744,4.75296,1.38628,4.9510000000000005,109.82,0.68,109.822105243,131.03,107.73296,9.53628,108.1542015208,4.75296,1.38628,4.9510000000000005,102.98,8.15,103.3019985286,126.38,109.17296,9.66628,109.6000554936,4.75296,1.38628,4.9510000000000005,104.42,8.28,104.747767518,126.38
2021-09-28 14:30:00,3.4056,0.9933000000000001,3.5475,3.4056,0.9933000000000001,3.5475,0.0,0.0,0.0,131.23,113.8256,1.7433,113.8389490036,3.4056,0.9933000000000001,3.5475,110.42,0.75,110.4225470635,130.97,106.9456,9.2133,107.3417265384,3.4056,0.9933000000000001,3.5475,103.54,8.22,103.8657787724,126.33,108.3856,9.3533,108.7884300293,3.4056,0.9933000000000001,3.5475,104.98,8.36,105.3123449554,126.33
2021-09-28 15:00:00,3.22224,0.9398200000000001,3.3565,3.22224,0.9398200000000001,3.3565,0.0,0.0,0.0,131.23,119.89224,2.56982,119.9197781313,3.22224,0.9398200000000001,3.3565,116.67,1.63,116.6813858334,130.97,112.64224,9.95982,113.0817060653,3.22224,0.9398200000000001,3.3565,109.42,9.02,109.7911508274,126.33,114.16224,10.09982,114.6081297546,3.22224,0.9398200000000001,3.3565,110.94,9.16,111.3175152436,126.33
2021-09-28 15:30:00,3.06024,0.8925700000000001,3.18775,3.06024,0.8925700000000001,3.18775,0.0,0.0,0.0,131.1,120.82024,2.3425700000000003,120.8429477788,3.06024,0.8925700000000001,3.18775,117.76,1.45,117.7689267167,130.85,113.51024,9.74257,113.9275746036,3.06024,0.8925700000000001,3.18775,110.45,8.85,110.8039936103,126.23,115.05024,9.89257,115.4747620273,3.06024,0.8925700000000001,3.18775,111.99,9.0,112.3510574049,126.23
2021-09-28 16:00:00,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,131.14,123.81096,2.5865299999999998,123.8379746021,2.73096,0.7965300000000001,2.8447500000000003,121.08,1.79,121.0932306118,130.9,116.32096,9.93653,116.7445945805,2.73096,0.7965300000000001,2.8447500000000003,113.59,9.14,113.9571309748,126.27,117.91096,10.08653,118.341592754,2.73096,0.7965300000000001,2.8447500000000003,115.18,9.29,115.5540414698,126.27
2021-09-28 16:30:00,6.07128,1.77079,6.32425,6.07128,1.77079,6.32425,0.0,0.0,0.0,130.84,123.49128,2.76079,123.5221364674,6.07128,1.77079,6.32425,117.42,0.99,117.4241734056,130.62,116.20128,8.32079,116.498811238,6.07128,1.77079,6.32425,110.13,6.55,110.3246092221,126.02,117.74128,8.43079,118.0427347873,6.07128,1.77079,6.32425,111.67,6.66,111.8684249465,126.02
