Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-28 17:00:00,6.25344,1.8239200000000002,6.514,6.25344,1.8239200000000002,6.514,0.0,0.0,0.0,131.09,125.07344,3.28392,125.1165437662,6.25344,1.8239200000000002,6.514,118.82,1.46,118.8289695318,130.88,117.70344,7.91392,117.969190544,6.25344,1.8239200000000002,6.514,111.45,6.09,111.6162649438,126.27,119.24344,8.02392,119.5131008517,6.25344,1.8239200000000002,6.514,112.99,6.2,113.1599756981,126.27
2021-09-28 17:30:00,5.97504,1.74272,6.224,5.97504,1.74272,6.224,0.0,0.0,0.0,130.96,125.33504,4.17272,125.4044809566,5.97504,1.74272,6.224,119.36,2.43,119.3847331111,130.73,117.91504,6.96272,118.1204306122,5.97504,1.74272,6.224,111.94,5.22,112.0616437502,126.14,119.48504,7.04272,119.6924170063,5.97504,1.74272,6.224,113.51,5.3,113.6336662262,126.14
2021-09-28 18:00:00,5.8716,1.71255,6.11625,5.8716,1.71255,6.11625,0.0,0.0,0.0,131.27,126.0216,5.5325500000000005,126.1429854414,5.8716,1.71255,6.11625,120.15,3.8200000000000003,120.2107104213,131.05,118.5616,5.63255,118.6953184168,5.8716,1.71255,6.11625,112.69,3.92,112.75815935,126.44,120.1316,5.71255,120.2673461338,5.8716,1.71255,6.11625,114.26,4.0,114.3299943147,126.44
2021-09-28 18:30:00,5.50464,1.60552,5.734,5.50464,1.60552,5.734,0.0,0.0,0.0,131.52,125.49464,7.07552,125.6939443728,5.50464,1.60552,5.734,119.99,5.47,120.1146160965,131.29,118.05464,4.03552,118.123593948,5.50464,1.60552,5.734,112.55,2.43,112.5762292849,126.69,119.61464,4.06552,119.6837104839,5.50464,1.60552,5.734,114.11,2.46,114.136513439,126.69
2021-09-28 19:00:00,5.29488,1.54434,5.5155,5.29488,1.54434,5.5155,0.0,0.0,0.0,132.01,126.63488,6.56434,126.8049028715,5.29488,1.54434,5.5155,121.34,5.02,121.4437977008,131.78,119.10488,4.35434,119.1844483003,5.29488,1.54434,5.5155,113.81,2.81,113.8446845487,127.16,120.68488,4.41434,120.7655855708,5.29488,1.54434,5.5155,115.39,2.87,115.4256860495,127.16
2021-09-28 19:30:00,6.37032,1.8580100000000002,6.63575,6.37032,1.8580100000000002,6.63575,0.0,0.0,0.0,131.69,123.92032,7.99801,124.1781537665,6.37032,1.8580100000000002,6.63575,117.55,6.14,117.7102463679,131.48,116.63032,3.55801,116.6845790088,6.37032,1.8580100000000002,6.63575,110.26,1.7000000000000002,110.2731046085,126.87,118.17032,3.57801,118.2244758265,6.37032,1.8580100000000002,6.63575,111.8,1.72,111.8132299864,126.87
2021-09-28 20:00:00,6.38832,1.86326,6.6545000000000005,6.38832,1.86326,6.6545000000000005,0.0,0.0,0.0,131.11,120.73832,8.94326,121.0690869539,6.38832,1.86326,6.6545000000000005,114.35,7.08,114.5689700573,130.88,113.61832,2.68326,113.6500001049,6.38832,1.86326,6.6545000000000005,107.23,0.8200000000000001,107.2331352708,126.31,115.10832,2.71326,115.1402931777,6.38832,1.86326,6.6545000000000005,108.72,0.85,108.7233227049,126.31
2021-09-28 20:30:00,5.17032,1.50801,5.38575,5.17032,1.50801,5.38575,0.0,0.0,0.0,130.82,116.64032,10.48801,117.110898739,5.17032,1.50801,5.38575,111.47,8.98,111.8311284929,130.59,109.71032,2.52801,109.7394420847,5.17032,1.50801,5.38575,104.54,1.02,104.5449759673,125.99,111.15032,2.52801,111.1790648938,5.17032,1.50801,5.38575,105.98,1.02,105.9849083596,125.99
2021-09-28 21:00:00,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,130.73,112.94136,9.32998,113.326075223,1.13136,0.32998000000000005,1.1785,111.81,9.0,112.1716367893,130.5,105.98136,1.34998,105.9899576066,1.13136,0.32998000000000005,1.1785,104.85,1.02,104.854961256,125.92,107.44136,1.35998,107.4499668881,1.13136,0.32998000000000005,1.1785,106.31,1.03,106.3149895358,125.92
2021-09-28 21:30:00,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,130.68,107.49336,11.29098,108.0847291408,0.7233600000000001,0.21098000000000003,0.7535000000000001,106.77,11.08,107.343371011,130.5,100.85336,3.16098,100.9028840908,0.7233600000000001,0.21098000000000003,0.7535000000000001,100.13,2.95,100.1734465814,125.86,102.23336,3.19098,102.2831474401,0.7233600000000001,0.21098000000000003,0.7535000000000001,101.51,2.98,101.5537320831,125.86
2021-09-28 22:00:00,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,130.8,102.01776,13.41393,102.8958545009,0.7677600000000001,0.22393000000000002,0.7997500000000001,101.25,13.19,102.1055267848,130.57,95.69776,5.10393,95.8337694681,0.7677600000000001,0.22393000000000002,0.7997500000000001,94.93,4.88,95.0553486133,125.96,97.00776,5.17393,97.1456383574,0.7677600000000001,0.22393000000000002,0.7997500000000001,96.24,4.95,96.3672148607,125.96
2021-09-28 22:30:00,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,132.8,94.7524,17.2007,96.300993693,0.7224,0.2107,0.7525000000000001,94.03,16.99,95.5526085463,132.55,88.8624,8.4907,89.2671166794,0.7224,0.2107,0.7525000000000001,88.14,8.28,88.5280633472,127.85,90.0624,8.6007,90.4721389946,0.7224,0.2107,0.7525000000000001,89.34,8.39,89.7330914435,127.85
2021-09-28 23:00:00,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,132.8,89.2112,18.6616,91.1421610453,0.6912,0.2016,0.72,88.52,18.46,90.4243440673,132.55,83.6312,9.7916,84.2024527196,0.6912,0.2016,0.72,82.94,9.59,83.4925847007,127.85,84.7712,9.9016,85.3475133323,0.6912,0.2016,0.72,84.08,9.7,84.6376771893,127.85
2021-09-28 23:30:00,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,134.11,84.28288,19.70709,86.5561855523,0.81288,0.23709000000000002,0.8467500000000001,83.47,19.47,85.7106866149,133.87,78.99288,10.68709,79.7125396871,0.81288,0.23709000000000002,0.8467500000000001,78.18,10.45,78.8753123607,129.09,80.07288,10.82709,80.8015593251,0.81288,0.23709000000000002,0.8467500000000001,79.26,10.59,79.9643401774,129.09
2021-09-29 00:00:00,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,134.11,80.236,21.728,83.1259386714,0.8160000000000001,0.23800000000000002,0.85,79.42,21.49,82.2760992026,133.87,75.156,12.458,76.1815338517,0.8160000000000001,0.23800000000000002,0.85,74.34,12.22,75.337666542,129.09,76.186,12.608,77.2222005643,0.8160000000000001,0.23800000000000002,0.85,75.37,12.37,76.3783595006,129.09
2021-09-29 00:30:00,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,135.97,77.45272,22.89121,80.7646663502,0.7927200000000001,0.23121000000000003,0.8257500000000001,76.66,22.66,79.938921684,135.7,72.53272,13.45121,73.769441648,0.7927200000000001,0.23121000000000003,0.8257500000000001,71.74,13.22,72.9478992158,130.88,73.51272,13.62121,74.7640111528,0.7927200000000001,0.23121000000000003,0.8257500000000001,72.72,13.39,73.9424810241,130.88
2021-09-29 01:00:00,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,135.97,75.6656,23.44955,79.2159353827,0.8556,0.24955000000000002,0.8912500000000001,74.81,23.2,78.3248115223,135.7,70.8556,13.919550000000001,72.2099018388,0.8556,0.24955000000000002,0.8912500000000001,70.0,13.67,71.3222889425,130.88,71.8256,14.09955,73.1964078734,0.8556,0.24955000000000002,0.8912500000000001,70.97,13.85,72.3088058261,130.88
2021-09-29 01:30:00,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,136.75,74.62752,24.58011,78.5712959608,0.8575200000000001,0.25011,0.8932500000000001,73.77,24.33,77.6785800591,136.49,69.85752,14.95011,71.4393371299,0.8575200000000001,0.25011,0.8932500000000001,69.0,14.7,70.5484939598,131.64,70.81752,15.14011,72.4178435868,0.8575200000000001,0.25011,0.8932500000000001,69.96,14.89,71.527013778,131.64
2021-09-29 02:00:00,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,136.75,74.42392,24.87031,78.4694347352,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.6,24.63,77.6118347934,136.49,69.67392,15.21031,71.3148558048,0.8239200000000001,0.24031000000000002,0.8582500000000001,68.85,14.97,70.4586644778,131.64,70.62392,15.41031,72.2856536974,0.8239200000000001,0.24031000000000002,0.8582500000000001,69.8,15.17,71.4294680087,131.64
2021-09-29 02:30:00,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,136.79,73.60648,25.07564,77.7605402463,0.87648,0.25564000000000003,0.913,72.73,24.82,76.8484567184,136.53,68.89648,15.40564,70.5978661165,0.87648,0.25564000000000003,0.913,68.02,15.15,69.6867483816,131.68,69.84648,15.60564,71.5686158047,0.87648,0.25564000000000003,0.913,68.97,15.35,70.6575077398,131.68
2021-09-29 03:00:00,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,136.79,72.29184,25.51262,76.6616195358,0.83184,0.24262000000000003,0.8665,71.46,25.27,75.7964675958,136.53,67.66184,15.79262,69.480439252,0.83184,0.24262000000000003,0.8665,66.83,15.55,68.615241747,131.68,68.60184,16.00262,70.4435681823,0.83184,0.24262000000000003,0.8665,67.77,15.76,69.5783766698,131.68
2021-09-29 03:30:00,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,137.03,71.74568,25.47749,76.1350451196,0.74568,0.21749000000000002,0.77675,71.0,25.26,75.3595886401,136.78,67.14568,15.77749,68.9744266621,0.74568,0.21749000000000002,0.77675,66.4,15.56,68.1987800477,131.92,68.06568,15.97749,69.915784917,0.74568,0.21749000000000002,0.77675,67.32,15.76,69.1401475266,131.92
2021-09-29 04:00:00,0.72672,0.21196,0.757,0.72672,0.21196,0.757,0.0,0.0,0.0,137.03,72.73672,24.98196,76.9072737899,0.72672,0.21196,0.757,72.01,24.77,76.1511194928,136.78,68.08672,15.31196,69.7872306328,0.72672,0.21196,0.757,67.36,15.1,69.0317289368,131.95,69.00672,15.51196,70.7286950834,0.72672,0.21196,0.757,68.28,15.3,69.973197726,131.95
2021-09-29 04:30:00,0.77256,0.22533000000000003,0.8047500000000001,0.77256,0.22533000000000003,0.8047500000000001,0.0,0.0,0.0,136.95,72.04256,24.72533,76.1673971917,0.77256,0.22533000000000003,0.8047500000000001,71.27,24.5,75.3635382662,136.51,67.42256,15.08533,69.0895706902,0.77256,0.22533000000000003,0.8047500000000001,66.65,14.86,68.2864708416,131.86,68.36256,15.28533,70.0505597619,0.77256,0.22533000000000003,0.8047500000000001,67.59,15.06,69.2474671017,131.86
2021-09-29 05:00:00,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,136.75,72.61984,24.43787,76.6214764395,0.84984,0.24787,0.8852500000000001,71.77,24.19,75.7369724771,136.51,67.96984,14.82787,69.5684186852,0.84984,0.24787,0.8852500000000001,67.12,14.58,68.6853026491,131.65,68.89984,15.00787,70.5154175621,0.84984,0.24787,0.8852500000000001,68.05,14.76,69.6323208,131.65
2021-09-29 05:30:00,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0,136.65,75.628,23.409,79.1680217323,0.888,0.259,0.925,74.74,23.15,78.2431473038,136.42,70.788,13.949,72.1492587973,0.888,0.259,0.925,69.9,13.69,71.2279867749,131.56,71.768,14.129,73.1455703717,0.888,0.259,0.925,70.88,13.87,72.2243123886,131.56
2021-09-29 06:00:00,0.9547200000000001,0.27846000000000004,0.9945,0.9547200000000001,0.27846000000000004,0.9945,0.0,0.0,0.0,136.05,80.84472,21.19846,83.5777689236,0.9547200000000001,0.27846000000000004,0.9945,79.89,20.92,82.5836454754,135.8,75.70472,11.99846,76.6496423517,0.9547200000000001,0.27846000000000004,0.9945,74.75,11.72,75.6632070428,130.97,76.76472,12.13846,77.7184948892,0.9547200000000001,0.27846000000000004,0.9945,75.81,11.86,76.7321034509,130.97
2021-09-29 06:30:00,1.002,0.29225,1.04375,1.002,0.29225,1.04375,0.0,0.0,0.0,135.02,90.992,14.85225,92.196168001,1.002,0.29225,1.04375,89.99,14.56,91.1602638215,134.8,85.252,6.28225,85.4831572245,1.002,0.29225,1.04375,84.25,5.99,84.4626698607,129.99,86.462,6.35225,86.695031715,1.002,0.29225,1.04375,85.46,6.06,85.6745889981,129.99
2021-09-29 07:00:00,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,132.85,102.44416,9.51413,102.8850066227,0.97416,0.28413000000000005,1.01475,101.47,9.23,101.8889287411,132.62,96.03416,1.58413,96.0472246073,0.97416,0.28413000000000005,1.01475,95.06,1.3,95.0688887071,127.9,97.39416,1.59413,97.4072053421,0.97416,0.28413000000000005,1.01475,96.42,1.31,96.4288986767,127.9
2021-09-29 07:30:00,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,130.73,111.394,4.9982500000000005,111.5060793816,1.194,0.34825,1.24375,110.2,4.65,110.2980620863,130.52,104.514,3.4082500000000002,104.5695575398,1.194,0.34825,1.24375,103.32,3.06,103.3653036565,125.85,105.964,3.4682500000000003,106.0207435083,1.194,0.34825,1.24375,104.77,3.12,104.8164457516,125.85
2021-09-29 08:00:00,5.9904,1.7472,6.24,5.9904,1.7472,6.24,0.0,0.0,0.0,130.73,116.5604,4.6572,116.6534026936,5.9904,1.7472,6.24,110.57,2.91,110.608286308,130.52,109.6604,6.4672,109.8509353806,5.9904,1.7472,6.24,103.67,4.72,103.7773930102,125.85,111.1104,6.5472,111.3031303064,5.9904,1.7472,6.24,105.12,4.8,105.2295319765,125.85
2021-09-29 08:30:00,3.57288,1.04209,3.72175,3.57288,1.04209,3.72175,0.0,0.0,0.0,130.83,119.97288,2.24209,119.9938286041,3.57288,1.04209,3.72175,116.4,1.2,116.4061854027,130.62,112.72288,9.35209,113.1101642774,3.57288,1.04209,3.72175,109.15,8.31,109.465878702,125.94,114.26288,9.49209,114.6564674079,3.57288,1.04209,3.72175,110.69,8.45,111.0120651101,125.94
2021-09-29 09:00:00,3.91344,1.14142,4.0765,3.91344,1.14142,4.0765,0.0,0.0,0.0,130.15,118.67344,3.90142,118.7375527769,3.91344,1.14142,4.0765,114.76,2.76,114.7931844667,129.93,111.54344,11.12142,112.096498562,3.91344,1.14142,4.0765,107.63,9.98,108.0917078226,125.27,113.04344,11.271419999999999,113.6039798416,3.91344,1.14142,4.0765,109.13,10.13,109.5991505442,125.27
2021-09-29 09:30:00,3.83568,1.11874,3.9955,3.83568,1.11874,3.9955,0.0,0.0,0.0,130.09,121.90568,7.37874,122.1287870252,3.83568,1.11874,3.9955,118.07,6.26,118.2358342466,129.88,114.46568,15.65874,115.5317620235,3.83568,1.11874,3.9955,110.63,14.54,111.5813985394,125.22,116.61568,9.12874,116.9724357097,3.83568,1.11874,3.9955,112.78,8.01,113.064090232,125.22
2021-09-29 10:00:00,4.08936,1.19273,4.25975,4.08936,1.19273,4.25975,0.0,0.0,0.0,129.98,119.49936,10.97273,120.0020743323,4.08936,1.19273,4.25975,115.41,9.78,115.8236439593,129.77,112.43936,17.44273,113.7842630027,4.08936,1.19273,4.25975,108.35,16.25,109.5617862213,125.09,115.46936,1.82273,115.4837453647,4.08936,1.19273,4.25975,111.38,0.63,111.3817817239,125.09
2021-09-29 10:30:00,6.0432,1.7626,6.295,6.0432,1.7626,6.295,0.0,0.0,0.0,131.88,115.1032,9.9926,115.5361359273,6.0432,1.7626,6.295,109.06,8.23,109.3700896041,131.66,108.4132,16.6126,109.6786233183,6.0432,1.7626,6.295,102.37,14.85,103.441478141,126.92,111.2432,3.9926,111.3148256119,6.0432,1.7626,6.295,105.2,2.23,105.2236328018,126.92
2021-09-29 11:00:00,8.14848,2.37664,8.488,8.14848,2.37664,8.488,0.0,0.0,0.0,131.88,112.08848,10.79664,112.60725902,8.14848,2.37664,8.488,103.94,8.42,104.2804871488,131.66,105.67848,17.37664,107.097566512,8.14848,2.37664,8.488,97.53,15.0,98.6767495411,126.92,108.36848,4.35664,108.4560176735,8.14848,2.37664,8.488,100.22,1.98,100.2395570621,126.92
2021-09-29 11:30:00,8.54472,2.49221,8.90075,8.54472,2.49221,8.90075,0.0,0.0,0.0,131.31,112.45472,11.36221,113.0272704544,8.54472,2.49221,8.90075,103.91,8.87,104.2878947913,131.09,106.02472,17.89221,107.5238226151,8.54472,2.49221,8.90075,97.48,15.4,98.6889578423,126.36,108.73472,4.01221,108.8087182287,8.54472,2.49221,8.90075,100.19,1.52,100.2015294294,126.36
2021-09-29 12:00:00,8.34408,2.43369,8.69175,8.34408,2.43369,8.69175,0.0,0.0,0.0,131.31,112.40408,11.45369,112.9861239943,8.34408,2.43369,8.69175,104.06,9.02,104.4501986595,131.09,105.98408,18.00369,107.5023630766,8.34408,2.43369,8.69175,97.64,15.57,98.8736289412,126.36,108.68408,3.8536900000000003,108.7523800754,8.34408,2.43369,8.69175,100.34,1.42,100.3500473343,126.36
2021-09-29 12:30:00,9.0492,2.6393500000000003,9.42625,9.0492,2.6393500000000003,9.42625,0.0,0.0,0.0,131.51,113.8492,11.48935,114.427468311,9.0492,2.6393500000000003,9.42625,104.8,8.85,105.1730122227,131.29,107.3692,18.06935,108.879045358,9.0492,2.6393500000000003,9.42625,98.32,15.43,99.5234007659,126.53,110.1092,4.24935,110.1911652541,9.0492,2.6393500000000003,9.42625,101.06,1.6099999999999999,101.072823746,126.53
2021-09-29 13:00:00,8.0556,2.34955,8.39125,8.0556,2.34955,8.39125,0.0,0.0,0.0,131.75,113.9756,10.34955,114.4445305839,8.0556,2.34955,8.39125,105.92,8.0,106.2216851683,131.53,107.4456,17.01955,108.7852105829,8.0556,2.34955,8.39125,99.39,14.67,100.4668154168,126.75,110.1856,4.84955,110.2922689157,8.0556,2.34955,8.39125,102.13,2.5,102.1605936749,126.75
2021-09-29 13:30:00,7.87632,2.29726,8.2045,7.87632,2.29726,8.2045,0.0,0.0,0.0,132.07,113.24632,9.22726,113.6216146719,7.87632,2.29726,8.2045,105.37,6.93,105.5976410721,131.84,106.74632,15.98726,107.9368765337,7.87632,2.29726,8.2045,98.87,13.69,99.8132906982,127.06,109.48632,5.86726,109.6434175272,7.87632,2.29726,8.2045,101.61,3.5700000000000003,101.6726954497,127.06
2021-09-29 14:00:00,5.8764,1.71395,6.12125,5.8764,1.71395,6.12125,0.0,0.0,0.0,132.41,117.8464,9.83395,118.2559958969,5.8764,1.71395,6.12125,111.97,8.12,112.26404277419999,132.18,110.8964,16.49395,112.1162874856,5.8764,1.71395,6.12125,105.02,14.78,106.0549329357,127.4,113.8664,4.17395,113.9428756332,5.8764,1.71395,6.12125,107.99,2.46,108.018015627,127.4
2021-09-29 14:30:00,5.67936,1.6564800000000002,5.916,5.67936,1.6564800000000002,5.916,0.0,0.0,0.0,132.38,114.21936,9.64648,114.6259864743,5.67936,1.6564800000000002,5.916,108.54,7.99,108.8336882587,132.18,107.55936,16.35648,108.7959115114,5.67936,1.6564800000000002,5.916,101.88,14.7,102.9350494244,127.4,110.35936,4.23648,110.4406451557,5.67936,1.6564800000000002,5.916,104.68,2.58,104.7117892121,127.4
2021-09-29 15:00:00,7.008,2.044,7.3,7.008,2.044,7.3,0.0,0.0,0.0,132.61,111.668,8.794,112.0137342472,7.008,2.044,7.3,104.66,6.75,104.8774432373,132.37,105.228,15.644,106.3845229345,7.008,2.044,7.3,98.22,13.6,99.1570895095,127.61,107.918,5.904,108.079377959,7.008,2.044,7.3,100.91,3.86,100.9837991957,127.61
2021-09-29 15:30:00,7.83864,2.28627,8.16525,7.83864,2.28627,8.16525,0.0,0.0,0.0,133.06,110.02864,7.70627,110.2981786684,7.83864,2.28627,8.16525,102.19,5.42,102.3336332786,132.83,103.68864,14.68627,104.7235436354,7.83864,2.28627,8.16525,95.85,12.4,96.6487583986,128.05,106.33864,7.5162700000000005,106.6039430404,7.83864,2.28627,8.16525,98.5,5.23,98.6387494852,128.05
2021-09-29 16:00:00,6.9864,2.0377,7.2775,6.9864,2.0377,7.2775,0.0,0.0,0.0,133.59,111.8164,7.0777,112.0401764826,6.9864,2.0377,7.2775,104.83,5.04,104.9510862259,133.36,105.2964,14.0077,106.224043946,6.9864,2.0377,7.2775,98.31,11.97,99.0360388949,128.56,108.0364,7.5377,108.2990334502,6.9864,2.0377,7.2775,101.05,5.5,101.1995676868,128.56
2021-09-29 16:30:00,5.53992,1.6158100000000002,5.77075,5.53992,1.6158100000000002,5.77075,0.0,0.0,0.0,132.97,115.00992,6.08581,115.1708243513,5.53992,1.6158100000000002,5.77075,109.47,4.47,109.56122398,132.74,108.27992,12.98581,109.0558221122,5.53992,1.6158100000000002,5.77075,102.74,11.37,103.3672312679,127.99,111.11992,7.59581,111.3792303366,5.53992,1.6158100000000002,5.77075,105.58,5.98,105.7492165456,127.99
2021-09-29 17:00:00,4.81056,1.40308,5.011,4.81056,1.40308,5.011,0.0,0.0,0.0,132.46,115.69056,4.78308,115.7893929831,4.81056,1.40308,5.011,110.88,3.38,110.9315049929,132.23,108.85056,11.73308,109.4810923338,4.81056,1.40308,5.011,104.04,10.33,104.5515686157,127.49,111.74056,8.41308,112.0568278339,4.81056,1.40308,5.011,106.93,7.01,107.1595306074,127.49
2021-09-29 17:30:00,3.19656,0.9323300000000001,3.32975,3.19656,0.9323300000000001,3.32975,0.0,0.0,0.0,132.24,116.27656,3.6023300000000003,116.3323479814,3.19656,0.9323300000000001,3.32975,113.08,2.67,113.1115170971,132.0,109.31656,10.53233,109.8227675187,3.19656,0.9323300000000001,3.32975,106.12,9.6,106.5533406328,127.28,112.29656,8.58233,112.6240372925,3.19656,0.9323300000000001,3.32975,109.1,7.65,109.3678769109,127.28
2021-09-29 18:00:00,2.99952,0.8748600000000001,3.1245,2.99952,0.8748600000000001,3.1245,0.0,0.0,0.0,131.82,119.03952,3.09486,119.0797442064,2.99952,0.8748600000000001,3.1245,116.04,2.22,116.061233838,131.58,111.92952,10.03486,112.3784492803,2.99952,0.8748600000000001,3.1245,108.93,9.16,109.3144569579,126.89,114.95952,8.93486,115.3062138909,2.99952,0.8748600000000001,3.1245,111.96,8.06,112.2497447659,126.89
2021-09-29 18:30:00,5.83056,1.70058,6.0735,5.83056,1.70058,6.0735,0.0,0.0,0.0,131.68,118.71056,2.08058,118.7287912372,5.83056,1.70058,6.0735,112.88,0.38,112.8806396155,131.49,111.76056,8.40058,112.0758337727,5.83056,1.70058,6.0735,105.93,6.7,106.1416737196,126.77,114.70056,12.30058,115.3582365185,5.83056,1.70058,6.0735,108.87,10.6,109.3848111028,126.77
2021-09-29 19:00:00,5.46912,1.59516,5.697,5.46912,1.59516,5.697,0.0,0.0,0.0,131.68,120.93912,1.86516,120.9535016781,5.46912,1.59516,5.697,115.47,0.27,115.470315666,131.49,113.83912,8.92516,114.1884570497,5.46912,1.59516,5.697,108.37,7.33,108.6176127523,126.77,116.86912,11.51516,117.4350463848,5.46912,1.59516,5.697,111.4,9.92,111.8408082946,126.77
2021-09-29 19:30:00,6.4924800000000005,1.89364,6.763,6.4924800000000005,1.89364,6.763,0.0,0.0,0.0,131.09,123.47248,2.9236400000000002,123.5070888176,6.4924800000000005,1.89364,6.763,116.98,1.03,116.9845344479,130.85,116.29248,9.87364,116.7108806898,6.4924800000000005,1.89364,6.763,109.8,7.98,110.0896016888,126.2,119.34248,11.02364,119.850524285,6.4924800000000005,1.89364,6.763,112.85,9.13,113.2187237165,126.2
2021-09-29 20:00:00,6.40968,1.86949,6.67675,6.40968,1.86949,6.67675,0.0,0.0,0.0,131.09,121.59968,2.40949,121.6235496035,6.40968,1.86949,6.67675,115.19,0.54,115.1912657279,130.85,114.52968,8.78949,114.866456093,6.40968,1.86949,6.67675,108.12,6.92,108.3412239178,126.2,117.54968,12.21949,118.18309187,6.40968,1.86949,6.67675,111.14,10.35,111.6208855905,126.2
2021-09-29 20:30:00,5.26464,1.53552,5.484,5.26464,1.53552,5.484,0.0,0.0,0.0,132.04,117.51464,4.18552,117.5891542278,5.26464,1.53552,5.484,112.25,2.65,112.2812762663,131.8,110.63464,6.14552,110.8051938494,5.26464,1.53552,5.484,105.37,4.61,105.4707969061,127.1,113.52464,14.35552,114.4286888923,5.26464,1.53552,5.484,108.26,12.82,109.0164207815,127.1
2021-09-29 21:00:00,4.60248,1.34239,4.79425,4.60248,1.34239,4.79425,0.0,0.0,0.0,132.04,112.02248,5.82239,112.1736878714,4.60248,1.34239,4.79425,107.42,4.48,107.5133796325,131.8,105.41248,4.23239,105.497412598,4.60248,1.34239,4.79425,100.81,2.89,100.8514164501,127.1,108.20248,15.93239,109.3691808933,4.60248,1.34239,4.79425,103.6,14.59,104.6223116739,127.1
2021-09-29 21:30:00,1.08312,0.31591,1.12825,1.08312,0.31591,1.12825,0.0,0.0,0.0,131.97,108.93312,4.96591,109.0462511738,1.08312,0.31591,1.12825,107.85,4.65,107.9501968502,131.73,102.30312,3.00591,102.3472708804,1.08312,0.31591,1.12825,101.22,2.69,101.255738109,127.03,105.08312,15.02591,106.1519669166,1.08312,0.31591,1.12825,104.0,14.71,105.0351564953,127.03
2021-09-29 22:00:00,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,131.65,103.5572,7.18835,103.8063873158,0.8172,0.23835,0.8512500000000001,102.74,6.95,102.9748032288,131.42,97.2272,1.28835,97.2357355377,0.8172,0.23835,0.8512500000000001,96.41,1.05,96.4157175983,126.72,99.8572,17.28835,101.342722667,0.8172,0.23835,0.8512500000000001,99.04,17.05,100.4968860214,126.72
2021-09-29 22:30:00,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,133.45,97.10128,9.88204,97.6028344476,0.7612800000000001,0.22204000000000002,0.793,96.34,9.66,96.8230922869,133.22,91.13128,2.02204,91.153709964,0.7612800000000001,0.22204000000000002,0.793,90.37,1.8,90.3879245253,128.43,93.57128,20.03204,95.6915203526,0.7612800000000001,0.22204000000000002,0.793,92.81,19.81,94.9006438334,128.43
2021-09-29 23:00:00,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,133.45,91.47208,11.995190000000001,92.2552220888,0.7720800000000001,0.22519000000000003,0.80425,90.7,11.77,91.46049912390001,133.22,85.82208,3.90519,85.9108836205,0.7720800000000001,0.22519000000000003,0.80425,85.05,3.68,85.1295771163,128.43,88.09208,22.22519,90.8524827909,0.7720800000000001,0.22519000000000003,0.80425,87.32,22.0,90.0487778929,128.43
2021-09-29 23:30:00,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,135.61,85.63048,13.62389,86.7074938155,0.87048,0.25389,0.9067500000000001,84.76,13.37,85.8080095329,135.37,80.33048,5.29389,80.5047283603,0.87048,0.25389,0.9067500000000001,79.46,5.04,79.6196784721,130.48,82.42048,24.00389,85.8447567331,0.87048,0.25389,0.9067500000000001,81.55,23.75,84.938006805,130.48
2021-09-30 00:00:00,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,135.61,82.0668,14.6899,83.3711750202,0.8568,0.2499,0.8925000000000001,81.21,14.44,82.4838026524,135.37,76.9768,6.2299,77.2284882168,0.8568,0.2499,0.8925000000000001,76.12,5.98,76.3545335917,130.48,78.9468,25.1199,82.8468865212,0.8568,0.2499,0.8925000000000001,78.09,24.87,81.9546520949,130.48
2021-09-30 00:30:00,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,136.42,78.6396,19.3353,80.9817295089,0.9096000000000001,0.26530000000000004,0.9475,77.73,19.07,80.0351035484,136.17,73.6696,9.7453,74.3113775693,0.9096000000000001,0.26530000000000004,0.9475,72.76,9.48,73.3749821124,131.26,75.2396,21.8753,78.3551284745,0.9096000000000001,0.26530000000000004,0.9475,74.33,21.61,77.407628823,131.26
2021-09-30 01:00:00,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,136.42,76.9428,24.00915,80.6016982176,0.9228000000000001,0.26915,0.96125,76.02,23.74,79.6406177776,136.17,72.0428,14.46915,73.4814352987,0.9228000000000001,0.26915,0.96125,71.12,14.2,72.5237505925,131.26,73.0228,14.66915,74.4816304975,0.9228000000000001,0.26915,0.96125,72.1,14.4,73.5239416789,131.26
2021-09-30 01:30:00,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,136.27,76.48008,28.81919,81.7297274501,0.82008,0.23919,0.8542500000000001,75.66,28.58,80.8780068993,136.02,71.56008,18.68919,73.9603331013,0.82008,0.23919,0.8542500000000001,70.74,18.45,73.1064299498,131.11,72.03008,6.81919,72.3521511571,0.82008,0.23919,0.8542500000000001,71.21,6.58,71.5133588919,131.11
2021-09-30 02:00:00,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,135.82,76.79312,30.80841,82.7426214599,0.78312,0.22841000000000003,0.8157500000000001,76.01,30.58,81.9308031207,135.56,71.83312,20.77841,74.7779342524,0.78312,0.22841000000000003,0.8157500000000001,71.05,20.55,73.9621862846,130.69,71.98312,1.6084100000000001,72.0010871283,0.78312,0.22841000000000003,0.8157500000000001,71.2,1.38,71.2133723398,130.69
2021-09-30 02:30:00,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,134.65,75.79632,31.15101,81.9479563477,0.82632,0.24101000000000003,0.86075,74.97,30.91,81.0921019582,134.42,70.89632,21.11101,73.9727174894,0.82632,0.24101000000000003,0.86075,70.07,20.87,73.1119812343,129.56,71.05632,1.9910100000000002,71.084208744,0.82632,0.24101000000000003,0.86075,70.23,1.75,70.2517999769,129.56
2021-09-30 03:00:00,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,134.65,74.33208,31.13394,80.5889591511,0.80208,0.23394,0.8355,73.53,30.9,79.7588296053,134.42,69.53208,21.10394,72.664203241,0.80208,0.23394,0.8355,68.73,20.87,71.8287532956,129.56,69.68208,1.99394,69.7106022772,0.80208,0.23394,0.8355,68.88,1.76,68.9024818131,129.56
2021-09-30 03:30:00,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,134.55,73.75856,31.25583,80.1077529473,0.8085600000000001,0.23583,0.84225,72.95,31.02,79.2713245758,134.31,69.29856,21.35583,72.5145633171,0.8085600000000001,0.23583,0.84225,68.49,21.12,71.6724110101,129.45,69.12856,2.21583,69.16406372,0.8085600000000001,0.23583,0.84225,68.32,1.98,68.3486854299,129.45
2021-09-30 04:00:00,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,134.23,73.52536,31.31198,79.9150715113,0.7953600000000001,0.23198000000000002,0.8285,72.73,31.08,79.0924730932,134.0,68.75536,21.30198,71.9796768585,0.7953600000000001,0.23198000000000002,0.8285,67.96,21.07,71.1512930311,129.14,68.92536,2.27198,68.9627953628,0.7953600000000001,0.23198000000000002,0.8285,68.13,2.04,68.160534769,129.14
2021-09-30 04:30:00,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,133.55,74.16304,30.77297,80.2940357976,1.07304,0.31297,1.11775,73.09,30.46,79.1830771062,133.32,69.36304,20.88297,72.4384549398,1.07304,0.31297,1.11775,68.29,20.57,71.320747332,128.48,69.52304,2.06297,69.5536407103,1.07304,0.31297,1.11775,68.45,1.75,68.4723666891,128.48
2021-09-30 05:00:00,1.21272,0.35371,1.26325,1.21272,0.35371,1.26325,0.0,0.0,0.0,133.55,74.49272,30.40371,80.4583800158,1.21272,0.35371,1.26325,73.28,30.05,79.2020258579,133.32,69.69272,20.58371,72.6688677383,1.21272,0.35371,1.26325,68.48,20.23,71.4056251286,128.48,69.84272,1.85371,69.8673155185,1.21272,0.35371,1.26325,68.63,1.5,68.6463902911,128.48
2021-09-30 05:30:00,1.27224,0.37107,1.32525,1.27224,0.37107,1.32525,0.0,0.0,0.0,132.72,76.91224,29.17107,82.2583976671,1.27224,0.37107,1.32525,75.64,28.8,80.9373189573,132.48,71.96224,19.46107,74.5472818509,1.27224,0.37107,1.32525,70.69,19.09,73.2222930534,127.65,72.11224,0.8710700000000001,72.1175007939,1.27224,0.37107,1.32525,70.84,0.5,70.8417645178,127.65
2021-09-30 06:00:00,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0.0,0.0,0.0,132.72,81.0496,27.0528,85.4452552691,1.2096,0.3528,1.26,79.84,26.7,84.1861960181,132.48,75.8796,17.5828,77.8901056104,1.2096,0.3528,1.26,74.67,17.23,76.6321198976,127.65,75.9996,1.4727999999999999,76.0138693924,1.2096,0.3528,1.26,74.79,1.12,74.7983856778,127.65
2021-09-30 06:30:00,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,130.65,91.5072,21.06335,93.9001190897,1.1772,0.34335000000000004,1.22625,90.33,20.72,92.675926216,130.41,85.7272,12.09335,86.5759893623,1.1772,0.34335000000000004,1.22625,84.55,11.75,85.3625503368,125.68,85.7972,6.59335,86.0501702036,1.1772,0.34335000000000004,1.22625,84.62,6.25,84.8504973468,125.68
2021-09-30 07:00:00,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,130.65,101.25824,16.04282,102.5212331249,1.27824,0.37282000000000004,1.3315000000000001,99.98,15.67,101.2005400183,130.41,94.90824,7.42282,95.1980686603,1.27824,0.37282000000000004,1.3315000000000001,93.63,7.05,93.8950445977,125.68,94.95824,11.24282,95.6214847482,1.27824,0.37282000000000004,1.3315000000000001,93.68,10.87,94.3085324878,125.68
2021-09-30 07:30:00,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,130.32,110.95712,12.04166,111.6086199818,1.3771200000000001,0.40166,1.4344999999999999,109.58,11.64,110.1964881473,130.09,104.01712,3.8716600000000003,104.0891493108,1.3771200000000001,0.40166,1.4344999999999999,102.64,3.47,102.6986392315,125.34,104.07712,14.75166,105.1173552761,1.3771200000000001,0.40166,1.4344999999999999,102.7,14.35,103.6976976601,125.34
2021-09-30 08:00:00,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0,129.68,118.31824,10.59032,118.7912488124,1.57824,0.46032000000000006,1.6440000000000001,116.74,10.13,117.1786862019,129.47,110.43824,12.92032,111.1914543623,1.57824,0.46032000000000006,1.6440000000000001,108.86,12.46,109.570758873,124.74,112.69824,7.90032,112.9748129239,1.57824,0.46032000000000006,1.6440000000000001,111.12,7.44,111.3687927563,124.74
2021-09-30 08:30:00,1.74984,0.51037,1.82275,1.74984,0.51037,1.82275,0.0,0.0,0.0,130.56,121.88984,8.90037,122.2143595547,1.74984,0.51037,1.82275,120.14,8.39,120.4326023135,130.35,114.52984000000001,15.49037,115.5726430137,1.74984,0.51037,1.82275,112.78,14.98,113.7705093599,125.55,117.68984,2.5203699999999998,117.7168242188,1.74984,0.51037,1.82275,115.94,2.01,115.9574219272,125.55
2021-09-30 09:00:00,1.9891200000000002,0.58016,2.072,1.9891200000000002,0.58016,2.072,0.0,0.0,0.0,131.49,123.70912,10.36016,124.1421736816,1.9891200000000002,0.58016,2.072,121.72,9.78,122.1122712916,131.27,116.23912,16.81016,117.4483482115,1.9891200000000002,0.58016,2.072,114.25,16.23,115.3970337574,126.47,119.45912,1.18016,119.4649493734,1.9891200000000002,0.58016,2.072,117.47,0.6000000000000001,117.4715322961,126.47
2021-09-30 09:30:00,2.21568,0.64624,2.308,2.21568,0.64624,2.308,0.0,0.0,0.0,130.52,130.96568,13.62624,131.6726385944,2.21568,0.64624,2.308,128.75,12.98,129.4026386903,130.3,123.09568,19.83624,124.683691203,2.21568,0.64624,2.308,120.88,19.19,122.393751883,125.54,126.50568,3.20624,126.546303965,2.21568,0.64624,2.308,124.29,2.56,124.3163613528,125.54
2021-09-30 10:00:00,3.10776,0.9064300000000001,3.23725,3.10776,0.9064300000000001,3.23725,0.0,0.0,0.0,130.52,129.85776,13.36643,130.5438596149,3.10776,0.9064300000000001,3.23725,126.75,12.46,127.3609598739,130.3,122.11776,19.70643,123.6975775461,3.10776,0.9064300000000001,3.23725,119.01,18.8,120.4857672092,125.54,125.46776,2.83643,125.499817269,3.10776,0.9064300000000001,3.23725,122.36,1.9300000000000002,122.3752201224,125.54
2021-09-30 10:30:00,3.28392,0.95781,3.42075,3.28392,0.95781,3.42075,0.0,0.0,0.0,131.33,129.85392,13.03781,130.5068007,3.28392,0.95781,3.42075,126.57,12.08,127.1451583821,131.11,122.10392,19.42781,123.6398280521,3.28392,0.95781,3.42075,118.82,18.47,120.2469679451,126.29,125.46392,2.47781,125.4883849771,3.28392,0.95781,3.42075,122.18,1.52,122.1894545368,126.29
2021-09-30 11:00:00,3.34776,0.9764300000000001,3.48725,3.34776,0.9764300000000001,3.48725,0.0,0.0,0.0,131.7,131.11776,13.81643,131.8436980874,3.34776,0.9764300000000001,3.48725,127.77,12.84,128.4135448463,131.48,123.30776,20.17643,124.947557014,3.34776,0.9764300000000001,3.48725,119.96,19.2,121.4867959903,126.66,126.68776,3.21643,126.728583815,3.34776,0.9764300000000001,3.48725,123.34,2.24,123.3603388452,126.66
2021-09-30 11:30:00,3.59424,1.04832,3.7439999999999998,3.59424,1.04832,3.7439999999999998,0.0,0.0,0.0,131.83,132.23424,14.64832,133.0431039445,3.59424,1.04832,3.7439999999999998,128.64,13.6,129.3569078171,131.62,124.37424,20.96832,126.1293860256,3.59424,1.04832,3.7439999999999998,120.78,19.92,122.4116612092,126.8,127.80424,4.02832,127.8677094657,3.59424,1.04832,3.7439999999999998,124.21,2.98,124.2457423818,126.8
2021-09-30 12:00:00,4.01976,1.17243,4.18725,4.01976,1.17243,4.18725,0.0,0.0,0.0,131.9,131.26976,14.87243,132.1095721913,4.01976,1.17243,4.18725,127.25,13.7,127.985360491,131.68,123.49976,21.15243,125.2981085849,4.01976,1.17243,4.18725,119.48,19.98,121.1390556344,126.86,126.86976,4.26243,126.9413420126,4.01976,1.17243,4.18725,122.85,3.09,122.8888546614,126.86
2021-09-30 12:30:00,4.15872,1.21296,4.332,4.15872,1.21296,4.332,0.0,0.0,0.0,131.62,129.51872,13.60296,130.231099785,4.15872,1.21296,4.332,125.36,12.39,125.9707970126,131.4,121.83872,19.96296,123.4633284146,4.15872,1.21296,4.332,117.68,18.75,119.1643608635,126.58,125.17872,3.03296,125.2154574611,4.15872,1.21296,4.332,121.02,1.82,121.0336845676,126.58
2021-09-30 13:00:00,3.15384,0.9198700000000001,3.28525,3.15384,0.9198700000000001,3.28525,0.0,0.0,0.0,131.7,124.54384,11.79987,125.1015787829,3.15384,0.9198700000000001,3.28525,121.39,10.88,121.8766035792,131.49,117.08384,18.26987,118.5006908797,3.15384,0.9198700000000001,3.28525,113.93,17.35,115.2435134834,126.68,120.29384,1.32987,120.3011907512,3.15384,0.9198700000000001,3.28525,117.14,0.41000000000000003,117.1407175153,126.68
2021-09-30 13:30:00,2.70456,0.78883,2.81725,2.70456,0.78883,2.81725,0.0,0.0,0.0,131.87,124.05456,10.71883,124.5167746666,2.70456,0.78883,2.81725,121.35,9.93,121.7556052098,131.66,116.64456,17.24883,117.9129997666,2.70456,0.78883,2.81725,113.94,16.46,115.1227831491,126.85,119.82456,1.34883,119.8321514518,2.70456,0.78883,2.81725,117.12,0.56,117.1213387902,126.85
2021-09-30 14:00:00,2.4314400000000003,0.7091700000000001,2.53275,2.4314400000000003,0.7091700000000001,2.53275,0.0,0.0,0.0,131.87,126.98144,11.75917,127.5247591002,2.4314400000000003,0.7091700000000001,2.53275,124.55,11.05,125.0392138491,131.66,119.35144,18.22917,120.7355327522,2.4314400000000003,0.7091700000000001,2.53275,116.92,17.52,118.2253644528,126.85,122.65144,1.19917,122.657302036,2.4314400000000003,0.7091700000000001,2.53275,120.22,0.49,120.2209985818,126.85
2021-09-30 14:30:00,2.69352,0.78561,2.80575,2.69352,0.78561,2.80575,0.0,0.0,0.0,131.96,126.02352,11.665610000000001,126.5622931598,2.69352,0.78561,2.80575,123.33,10.88,123.8089790766,131.73,118.47352,18.20561,119.864169695,2.69352,0.78561,2.80575,115.78,17.42,117.0831533569,126.92,121.73352,1.11561,121.7386318194,2.69352,0.78561,2.80575,119.04,0.33,119.0404574084,126.92
2021-09-30 15:00:00,2.48256,0.7240800000000001,2.586,2.48256,0.7240800000000001,2.586,0.0,0.0,0.0,132.47,125.36256,10.70408,125.8187139435,2.48256,0.7240800000000001,2.586,122.88,9.98,123.284608934,132.24,117.84256,17.33408,119.1106178172,2.48256,0.7240800000000001,2.586,115.36,16.61,116.5496533671,127.41,121.08256,1.42408,121.0909341776,2.48256,0.7240800000000001,2.586,118.6,0.7000000000000001,118.6020657493,127.41
2021-09-30 15:30:00,2.35584,0.6871200000000001,2.454,2.35584,0.6871200000000001,2.454,0.0,0.0,0.0,133.45,124.55584,9.92712,124.9508102799,2.35584,0.6871200000000001,2.454,122.2,9.24,122.5488376118,133.22,117.07584,16.66712,118.2562691818,2.35584,0.6871200000000001,2.454,114.72,15.98,115.827625375,128.36,120.28584,2.18712,120.305722218,2.35584,0.6871200000000001,2.454,117.93,1.5,117.9395391716,128.36
2021-09-30 16:00:00,2.49888,0.72884,2.6029999999999998,2.49888,0.72884,2.6029999999999998,0.0,0.0,0.0,133.45,126.21888,10.48884,126.6539436141,2.49888,0.72884,2.6029999999999998,123.72,9.76,124.1043754265,133.22,118.64888,17.14884,119.8817727538,2.49888,0.72884,2.6029999999999998,116.15,16.42,117.3048971697,128.36,121.90888,1.65884,121.9201655716,2.49888,0.72884,2.6029999999999998,119.41,0.93,119.4136215011,128.36
2021-09-30 16:30:00,2.21016,0.64463,2.30225,2.21016,0.64463,2.30225,0.0,0.0,0.0,132.98,129.11016,9.83463,129.4841819006,2.21016,0.64463,2.30225,126.9,9.19,127.2323311898,132.76,121.36016,16.49463,122.4759619438,2.21016,0.64463,2.30225,119.15,15.85,120.1996048246,127.92,124.70016,2.13463,124.7184290683,2.21016,0.64463,2.30225,122.49,1.49,122.4990620372,127.92
2021-09-30 17:00:00,2.3865600000000002,0.69608,2.4859999999999998,2.3865600000000002,0.69608,2.4859999999999998,0.0,0.0,0.0,132.95,127.24656,8.17608,127.5089617086,2.3865600000000002,0.69608,2.4859999999999998,124.86,7.48,125.0838518755,132.76,119.61656,14.93608,120.5454599394,2.3865600000000002,0.69608,2.4859999999999998,117.23,14.24,118.091703773,127.9,122.90656,3.78608,122.9648603984,2.3865600000000002,0.69608,2.4859999999999998,120.52,3.09,120.5596055899,127.9
2021-09-30 17:30:00,6.29976,1.8374300000000001,6.56225,6.29976,1.8374300000000001,6.56225,0.0,0.0,0.0,132.7,127.89976,7.10743,128.0970888399,6.29976,1.8374300000000001,6.56225,121.6,5.27,121.7141442068,132.47,120.41976,13.99743,121.2305516158,6.29976,1.8374300000000001,6.56225,114.12,12.16,114.7660228465,127.66,123.61976,7.12743,123.8250593412,6.29976,1.8374300000000001,6.56225,117.32,5.29,117.4392034203,127.66
2021-09-30 18:00:00,6.25824,1.82532,6.519,6.25824,1.82532,6.519,0.0,0.0,0.0,132.91,127.77824,5.89532,127.9141642485,6.25824,1.82532,6.519,121.52,4.07,121.5881379905,132.67,120.31824,12.88532,121.0062409473,6.25824,1.82532,6.519,114.06,11.06,114.5949702212,127.85,123.51824,8.29532,123.7964779249,6.25824,1.82532,6.519,117.26,6.47,117.4383604279,127.85
2021-09-30 18:30:00,6.13752,1.79011,6.39325,6.13752,1.79011,6.39325,0.0,0.0,0.0,133.1,126.08752,2.43011,126.1109358238,6.13752,1.79011,6.39325,119.95,0.64,119.9517073659,132.86,118.69752,9.66011,119.0899617069,6.13752,1.79011,6.39325,112.56,7.87,112.8347929497,128.03,121.85752,11.64011,122.4122025836,6.13752,1.79011,6.39325,115.72,9.85,116.1384557328,128.03
2021-09-30 19:00:00,6.04032,1.7617600000000002,6.292,6.04032,1.7617600000000002,6.292,0.0,0.0,0.0,133.44,126.84032,2.5117599999999998,126.8651871713,6.04032,1.7617600000000002,6.292,120.8,0.75,120.802328206,133.19,119.40032,9.71176,119.794635516,6.04032,1.7617600000000002,6.292,113.36,7.95,113.6384270394,128.36,122.60032,11.50176,123.1386574038,6.04032,1.7617600000000002,6.292,116.56,9.74,116.9662395736,128.36
2021-09-30 19:30:00,7.08672,2.06696,7.382,7.08672,2.06696,7.382,0.0,0.0,0.0,133.35,125.35672,2.44696,125.3806000241,7.08672,2.06696,7.382,118.27,0.38,118.270610466,133.1,118.04672,9.19696,118.4044432274,7.08672,2.06696,7.382,110.96,7.13,111.1888416164,128.27,121.17672,12.68696,121.8390595171,7.08672,2.06696,7.382,114.09,10.62,114.5832121211,128.27
2021-09-30 20:00:00,6.41184,1.87012,6.679,6.41184,1.87012,6.679,0.0,0.0,0.0,133.55,121.04184,3.13012,121.0823054034,6.41184,1.87012,6.679,114.63,1.26,114.6369246796,133.3,113.96184,7.92012,114.2367247298,6.41184,1.87012,6.679,107.55,6.05,107.720030635,128.48,116.99184,13.54012,117.772770521,6.41184,1.87012,6.679,110.58,11.67,111.194088422,128.48
2021-09-30 20:30:00,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0.0,0.0,0.0,133.31,118.62168,2.00924,118.6386952533,1.47168,0.42924,1.533,117.15,1.58,117.1606542317,133.05,111.41168,6.12924,111.5801506694,1.47168,0.42924,1.533,109.94,5.7,110.0876632507,127.74,114.48168,12.32924,115.1436720563,1.47168,0.42924,1.533,113.01,11.9,113.6348102476,127.74
2021-09-30 21:00:00,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,132.78,114.1972,3.6571,114.2557432616,1.3272,0.3871,1.3825,112.87,3.27,112.9173582759,132.53,107.2372,4.5271,107.3327149487,1.3272,0.3871,1.3825,105.91,4.14,105.9908849855,127.74,110.1972,13.9671,111.0788133275,1.3272,0.3871,1.3825,108.87,13.58,109.7136878425,127.74
2021-09-30 21:30:00,4.89936,1.4289800000000001,5.1035,4.89936,1.4289800000000001,5.1035,0.0,0.0,0.0,133.15,108.24936,8.16898,108.5571562572,4.89936,1.4289800000000001,5.1035,103.35,6.74,103.5695423375,132.9,101.83936,2.31898,101.8657592788,4.89936,1.4289800000000001,5.1035,96.94,0.89,96.9440854307,128.09,104.52936,18.37898,106.1328130592,4.89936,1.4289800000000001,5.1035,99.63,16.95,101.0615624261,128.09
2021-09-30 22:00:00,1.39344,0.40642000000000006,1.4515,1.39344,0.40642000000000006,1.4515,0.0,0.0,0.0,133.2,103.23344,8.09642,103.5504473725,1.39344,0.40642000000000006,1.4515,101.84,7.69,102.129925585,132.95,96.89344,1.16642,96.90046052860001,1.39344,0.40642000000000006,1.4515,95.5,0.76,95.5030240359,128.13,99.53344,18.19642,101.1830785213,1.39344,0.40642000000000006,1.4515,98.14,17.79,99.7393788832,128.13
2021-09-30 22:30:00,1.29288,0.37709000000000004,1.3467500000000001,1.29288,0.37709000000000004,1.3467500000000001,0.0,0.0,0.0,133.82,96.94288,10.40709,97.4998948972,1.29288,0.37709000000000004,1.3467500000000001,95.65,10.03,96.174442551,133.57,90.96288,2.49709,90.997148287,1.29288,0.37709000000000004,1.3467500000000001,89.67,2.12,89.6950572774,128.69,93.44288,20.61709,95.6903141533,1.29288,0.37709000000000004,1.3467500000000001,92.15,20.24,94.3465955931,128.69
2021-09-30 23:00:00,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,133.82,90.73088,12.60859,91.6027790373,1.40088,0.40859,1.45925,89.33,12.2,90.1592419001,133.57,85.12088,4.47859,85.2386178933,1.40088,0.40859,1.45925,83.72,4.07,83.81887198,128.69,87.39088,22.84859,90.3284228367,1.40088,0.40859,1.45925,85.99,22.44,88.869756948,128.69
2021-09-30 23:30:00,1.34256,0.39158000000000004,1.3985,1.34256,0.39158000000000004,1.3985,0.0,0.0,0.0,134.48,85.14256,14.14158,86.3089787232,1.34256,0.39158000000000004,1.3985,83.8,13.75,84.9205658248,134.22,79.84256,5.97158,80.0655616045,1.34256,0.39158000000000004,1.3985,78.5,5.58,78.6980711327,129.32,81.96256,24.22158,85.4666378153,1.34256,0.39158000000000004,1.3985,80.62,23.83,84.068146762,129.32
2021-10-01 00:00:00,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,133.93,84.00616,14.58388,85.2626792553,1.31616,0.38388000000000005,1.371,82.69,14.2,83.9003939204,133.67,78.77616,6.38388,79.0344058509,1.31616,0.38388000000000005,1.371,77.46,6.0,77.6920304793,128.79,80.85616,24.66388,84.5341681606,1.31616,0.38388000000000005,1.371,79.54,24.28,83.1632731439,128.79
2021-10-01 00:30:00,1.2996,0.37905000000000005,1.35375,1.2996,0.37905000000000005,1.35375,0.0,0.0,0.0,134.04,79.3696,15.61905,80.8918297918,1.2996,0.37905000000000005,1.35375,78.07,15.24,79.5435886794,133.79,74.4196,7.24905,74.7718235037,1.2996,0.37905000000000005,1.35375,73.12,6.87,73.4420267967,128.91,76.3496,25.78905,80.5874464173,1.2996,0.37905000000000005,1.35375,75.05,25.41,79.2349077112,128.91
2021-10-01 01:00:00,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,134.82,77.11448,16.56464,78.8735083789,1.28448,0.37464000000000003,1.338,75.83,16.19,77.5390546757,134.57,72.27448,8.10464,72.7274751989,1.28448,0.37464000000000003,1.338,70.99,7.73,71.4096141986,129.65,74.14448,26.79464,78.8375332389,1.28448,0.37464000000000003,1.338,72.86,26.42,77.5022322259,129.65
2021-10-01 01:30:00,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,135.41,76.17696,16.93203,78.0360357448,1.20696,0.35203,1.25725,74.97,16.58,76.7814906081,135.12,71.39696,8.42203,71.8919779013,1.20696,0.35203,1.25725,70.19,8.07,70.6523955716,130.21,73.23696,27.16203,78.1116392336,1.20696,0.35203,1.25725,72.03,26.81,76.8576411296,130.21
2021-10-01 02:00:00,1.16616,0.34013000000000004,1.21475,1.16616,0.34013000000000004,1.21475,0.0,0.0,0.0,135.41,76.12616,17.09013,78.0209252686,1.16616,0.34013000000000004,1.21475,74.96,16.75,76.808619959,135.12,71.34616,8.58013,71.8602336314,1.16616,0.34013000000000004,1.21475,70.18,8.24,70.6620831847,130.21,73.19616,27.32013,78.1285309088,1.16616,0.34013000000000004,1.21475,72.03,26.98,76.9171066799,130.21
2021-10-01 02:30:00,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,135.46,75.4076,17.3443,77.3765525224,1.3176,0.38430000000000003,1.3725,74.09,16.96,76.0063793375,135.2,70.6676,8.8043,71.2139409684,1.3176,0.38430000000000003,1.3725,69.35,8.42,69.8592792691,130.27,72.4876,27.5643,77.5515492318,1.3176,0.38430000000000003,1.3725,71.17,27.18,76.1834713045,130.27
2021-10-01 03:00:00,1.19832,0.34951000000000004,1.24825,1.19832,0.34951000000000004,1.24825,0.0,0.0,0.0,135.46,74.27832,17.35951,76.2798886304,1.19832,0.34951000000000004,1.24825,73.08,17.01,75.0335025172,135.2,69.60832,8.78951,70.1610554315,1.19832,0.34951000000000004,1.24825,68.41,8.44,68.9286711028,130.27,71.38832,27.63951,76.5521700898,1.19832,0.34951000000000004,1.24825,70.19,27.29,75.3085665778,130.27
2021-10-01 03:30:00,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,136.65,73.37576,18.34043,75.6331509866,1.47576,0.43043000000000003,1.53725,71.9,17.91,74.0970856377,136.4,68.77576,9.63043,69.4467446722,1.47576,0.43043000000000003,1.53725,67.3,9.2,67.9259155257,131.42,70.50576,28.71043,76.1272026543,1.47576,0.43043000000000003,1.53725,69.03,28.28,74.5982526605,131.42
2021-10-01 04:00:00,1.45344,0.42392,1.514,1.45344,0.42392,1.514,0.0,0.0,0.0,136.65,75.14344,17.83392,77.230727548,1.45344,0.42392,1.514,73.69,17.41,75.7187176331,136.4,70.44344,9.15392,71.0357127817,1.45344,0.42392,1.514,68.99,8.73,69.5401538681,131.42,72.24344,28.22392,77.5609713915,1.45344,0.42392,1.514,70.79,27.8,76.0530347849,131.42
2021-10-01 04:30:00,1.38792,0.40481000000000006,1.44575,1.38792,0.40481000000000006,1.44575,0.0,0.0,0.0,136.62,73.51792,17.77481,75.6361582291,1.38792,0.40481000000000006,1.44575,72.13,17.37,74.192006308,136.4,68.90792,9.13481,69.5107631411,1.38792,0.40481000000000006,1.44575,67.52,8.73,68.0820336065,131.42,70.65792,28.09481,76.0385429086,1.38792,0.40481000000000006,1.44575,69.27,27.69,74.5993900779,131.42
