Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-01 05:00:00,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,136.18,73.4236,18.0148,75.6013098828,1.5936,0.46480000000000005,1.6600000000000001,71.83,17.55,73.9428928295,135.93,68.8236,9.3948,69.4618613629,1.5936,0.46480000000000005,1.6600000000000001,67.23,8.93,67.8204821569,130.98,70.5636,28.3048,76.0288323467,1.5936,0.46480000000000005,1.6600000000000001,68.97,27.84,74.3769218239,130.98
2021-10-01 05:30:00,1.6178400000000002,0.47187,1.68525,1.6178400000000002,0.47187,1.68525,0.0,0.0,0.0,134.95,75.84784,16.49187,77.6200786444,1.6178400000000002,0.47187,1.68525,74.23,16.02,75.9390103965,134.69,71.11784,8.07187,71.5744525062,1.6178400000000002,0.47187,1.68525,69.5,7.6,69.914304688,129.79,72.93784,26.66187,77.6581213767,1.6178400000000002,0.47187,1.68525,71.32,26.19,75.9766970854,129.79
2021-10-01 06:00:00,1.41408,0.41244000000000003,1.473,1.41408,0.41244000000000003,1.473,0.0,0.0,0.0,134.95,79.99408,14.88244,81.3666999171,1.41408,0.41244000000000003,1.473,78.58,14.47,79.9011720815,134.69,75.00408,6.61244,75.2949957129,1.41408,0.41244000000000003,1.473,73.59,6.2,73.8507149593,129.79,76.94408,25.02244,80.9105305297,1.41408,0.41244000000000003,1.473,75.53,24.61,79.4382338676,129.79
2021-10-01 06:30:00,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,133.54,90.452,9.33475,90.9324027042,0.9420000000000001,0.27475000000000005,0.9812500000000001,89.51,9.06,89.9673479658,133.29,84.862,1.81475,84.8814017413,0.9420000000000001,0.27475000000000005,0.9812500000000001,83.92,1.54,83.9341289345,128.44,87.112,19.49475,89.2667117215,0.9420000000000001,0.27475000000000005,0.9812500000000001,86.17,19.22,88.2874696659,128.44
2021-10-01 07:00:00,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,133.54,99.83672,4.66821,99.9457995364,1.05672,0.30821000000000004,1.1007500000000001,98.78,4.36,98.8761750878,133.29,93.67672,3.47821,93.7412706057,1.05672,0.30821000000000004,1.1007500000000001,92.62,3.17,92.6742321252,128.44,96.21672,14.98821,97.3771207551,1.05672,0.30821000000000004,1.1007500000000001,95.16,14.68,96.2856583298,128.44
2021-10-01 07:30:00,4.9464,1.4427,5.1525,4.9464,1.4427,5.1525,0.0,0.0,0.0,133.36,109.5464,2.9927,109.5872711872,4.9464,1.4427,5.1525,104.6,1.55,104.6114835953,133.13,103.0764,7.8927,103.3781357457,4.9464,1.4427,5.1525,98.13,6.45,98.3417480015,128.25,105.7764,12.4727,106.5092251509,4.9464,1.4427,5.1525,100.83,11.03,101.4315029959,128.25
2021-10-01 08:00:00,5.30976,1.54868,5.531,5.30976,1.54868,5.531,0.0,0.0,0.0,132.31,115.92976,4.05868,116.0007850706,5.30976,1.54868,5.531,110.62,2.51,110.648472651,132.08,109.09976,10.96868,109.6497586545,5.30976,1.54868,5.531,103.79,9.42,104.2166037635,127.25,111.99976,9.27868,112.3834513734,5.30976,1.54868,5.531,106.69,7.73,106.9696639239,127.25
2021-10-01 08:30:00,5.5044,1.60545,5.73375,5.5044,1.60545,5.73375,0.0,0.0,0.0,131.45,119.4644,6.64545,119.6490905651,5.5044,1.60545,5.73375,113.96,5.04,114.0713951874,131.22,112.4444,13.33545,113.2324040108,5.5044,1.60545,5.73375,106.94,11.73,107.5813947669,126.41,115.4444,6.79545,115.6442287019,5.5044,1.60545,5.73375,109.94,5.19,110.0624354628,126.41
2021-10-01 09:00:00,7.50168,2.18799,7.81425,7.50168,2.18799,7.81425,0.0,0.0,0.0,130.88,118.33168,7.73799,118.5844128917,7.50168,2.18799,7.81425,110.83,5.55,110.9688758166,130.65,111.46168,14.44799,112.3941747755,7.50168,2.18799,7.81425,103.96,12.26,104.680414596,125.87,114.40168,6.92799,114.6112622401,7.50168,2.18799,7.81425,106.9,4.74,107.0050353955,125.87
2021-10-01 09:30:00,9.90408,2.88869,10.31675,9.90408,2.88869,10.31675,0.0,0.0,0.0,131.29,114.51408,8.43869,114.8245879904,9.90408,2.88869,10.31675,104.61,5.55,104.7571219536,131.06,108.00408,15.14869,109.0612860064,9.90408,2.88869,10.31675,98.1,12.26,98.8631255828,126.26,110.77408,7.59869,111.0343950745,9.90408,2.88869,10.31675,100.87,4.71,100.9799039413,126.26
2021-10-01 10:00:00,9.87864,2.88127,10.29025,9.87864,2.88127,10.29025,0.0,0.0,0.0,131.09,112.62864,8.51127,112.9497776238,9.87864,2.88127,10.29025,102.75,5.63,102.9041272253,130.87,106.22864,15.28127,107.3221373672,9.87864,2.88127,10.29025,96.35,12.4,97.1446473049,126.07,108.91864,7.59127,109.1828627563,9.87864,2.88127,10.29025,99.04,4.71,99.1519324068,126.07
2021-10-01 10:30:00,6.73992,1.96581,7.02075,6.73992,1.96581,7.02075,0.0,0.0,0.0,131.7,114.22992,8.39581,114.5380471667,6.73992,1.96581,7.02075,107.49,6.43,107.6821480098,131.47,107.56992,15.09581,108.6239898382,6.73992,1.96581,7.02075,100.83,13.13,101.6812952317,126.66,110.37992,5.89581,110.5372666333,6.73992,1.96581,7.02075,103.64,3.93,103.7144854878,126.66
2021-10-01 11:00:00,6.34632,1.85101,6.61075,6.34632,1.85101,6.61075,0.0,0.0,0.0,131.6,116.21632,9.22101,116.58155969,6.34632,1.85101,6.61075,109.87,7.37,110.1169096915,131.38,109.42632,15.87101,110.5712822896,6.34632,1.85101,6.61075,103.08,14.02,104.0290670918,126.58,112.29632,4.90101,112.4032178568,6.34632,1.85101,6.61075,105.95,3.05,105.9938913334,126.58
2021-10-01 11:30:00,4.56744,1.33217,4.75775,4.56744,1.33217,4.75775,0.0,0.0,0.0,131.72,120.98744,9.72217,121.3774329407,4.56744,1.33217,4.75775,116.42,8.39,116.7219281026,131.5,113.82744,16.33217,114.9931557696,4.56744,1.33217,4.75775,109.26,15.0,110.284847554,126.7,116.87744,3.41217,116.9272375671,4.56744,1.33217,4.75775,112.31,2.08,112.3292593228,126.7
2021-10-01 12:00:00,4.12704,1.2037200000000001,4.299,4.12704,1.2037200000000001,4.299,0.0,0.0,0.0,131.88,124.80704,10.59372,125.2558347423,4.12704,1.2037200000000001,4.299,120.68,9.39,121.0447623815,131.65,117.37704,17.16372,118.6253042289,4.12704,1.2037200000000001,4.299,113.25,15.96,114.3690696823,126.84,120.57704,2.36372,120.6002062494,4.12704,1.2037200000000001,4.299,116.45,1.16,116.4557774436,126.84
2021-10-01 12:30:00,8.09688,2.36159,8.43425,8.09688,2.36159,8.43425,0.0,0.0,0.0,132.08,119.96688,10.72159,120.4450280795,8.09688,2.36159,8.43425,111.87,8.36,112.1819348202,131.85,113.01688,17.41159,114.350245436,8.09688,2.36159,8.43425,104.92,15.05,105.9939097307,127.02,116.00688,4.60159,116.0981086748,8.09688,2.36159,8.43425,107.91,2.24,107.9332464999,127.02
2021-10-01 13:00:00,10.91856,3.18458,11.3735,10.91856,3.18458,11.3735,0.0,0.0,0.0,132.7,110.02856,8.13458,110.3288512015,10.91856,3.18458,11.3735,99.11,4.95,99.2335356621,132.46,103.81856,15.15458,104.9188004861,10.91856,3.18458,11.3735,92.9,11.97,93.6679822565,127.63,106.41856,8.85458,106.7862982758,10.91856,3.18458,11.3735,95.5,5.67,95.668170778,127.63
2021-10-01 13:30:00,10.37904,3.02722,10.8115,10.37904,3.02722,10.8115,0.0,0.0,0.0,133.72,107.08904,6.96722,107.3154445672,10.37904,3.02722,10.8115,96.71,3.94,96.7902252296,133.47,101.02904,14.05722,102.0023154514,10.37904,3.02722,10.8115,90.65,11.03,91.3185818988,128.6,103.53904,9.70722,103.9930907525,10.37904,3.02722,10.8115,93.16,6.68,93.399186292,128.6
2021-10-01 14:00:00,11.21256,3.27033,11.67975,11.21256,3.27033,11.67975,0.0,0.0,0.0,133.72,103.03256,7.12033,103.2783013002,11.21256,3.27033,11.67975,91.82,3.85,91.9006795405,133.47,97.26256,14.27033,98.30385494,11.21256,3.27033,11.67975,86.05,11.0,86.7502305472,128.6,99.62256,10.06033,100.1292399884,11.21256,3.27033,11.67975,88.41,6.79,88.6703569407,128.6
2021-10-01 14:30:00,9.76848,2.8491400000000002,10.1755,9.76848,2.8491400000000002,10.1755,0.0,0.0,0.0,134.05,102.37848,5.76914,102.5408998568,9.76848,2.8491400000000002,10.1755,92.61,2.92,92.6560224702,133.82,96.55848,12.99914,97.4295525015,9.76848,2.8491400000000002,10.1755,86.79,10.15,87.3815003304,128.93,98.93848,10.58914,99.5035311466,9.76848,2.8491400000000002,10.1755,89.17,7.74,89.5052875533,128.93
2021-10-01 15:00:00,9.84864,2.87252,10.259,9.84864,2.87252,10.259,0.0,0.0,0.0,134.31,103.00864,4.15252,103.0923049359,9.84864,2.87252,10.259,93.16,1.28,93.1687930586,134.07,97.15864,11.50252,97.8371570161,9.84864,2.87252,10.259,87.31,8.63,87.7354717318,129.16,99.54864,12.25252,100.2998303697,9.84864,2.87252,10.259,89.7,9.38,90.1891035547,129.16
2021-10-01 15:30:00,8.22744,2.39967,8.57025,8.22744,2.39967,8.57025,0.0,0.0,0.0,134.74,102.68744,2.64967,102.7216193645,8.22744,2.39967,8.57025,94.46,0.25,94.4603308273,134.49,96.77744,10.05967,97.2988687163,8.22744,2.39967,8.57025,88.55,7.66,88.8806958794,129.58,99.17744,12.79967,99.9999807853,8.22744,2.39967,8.57025,90.95,10.4,91.5426813022,129.58
2021-10-01 16:00:00,7.32768,2.13724,7.633,7.32768,2.13724,7.633,0.0,0.0,0.0,134.74,106.39768,2.50724,106.4272172041,7.32768,2.13724,7.633,99.07,0.37,99.0706909232,134.49,100.20768,9.75724,100.6815914823,7.32768,2.13724,7.633,92.88,7.62,93.1920533093,129.58,102.77768,12.33724,103.5155012402,7.32768,2.13724,7.633,95.45,10.2,95.9934502974,129.58
2021-10-01 16:30:00,6.7584,1.9712,7.04,6.7584,1.9712,7.04,0.0,0.0,0.0,133.83,107.4184,2.4712,107.4468216747,6.7584,1.9712,7.04,100.66,0.5,100.6612417964,133.58,101.1584,8.8112,101.5414158656,6.7584,1.9712,7.04,94.4,6.84,94.6474806849,128.69,103.7584,13.0012,104.5697698764,6.7584,1.9712,7.04,97.0,11.03,97.6251038412,128.69
2021-10-01 17:00:00,5.35536,1.5619800000000001,5.5785,5.35536,1.5619800000000001,5.5785,0.0,0.0,0.0,133.83,109.07536,2.51198,109.1042813214,5.35536,1.5619800000000001,5.5785,103.72,0.9500000000000001,103.7243505644,133.58,102.61536,7.92198,102.9206970198,5.35536,1.5619800000000001,5.5785,97.26,6.36,97.4677238885,128.69,105.30536,12.93198,106.0964417474,5.35536,1.5619800000000001,5.5785,99.95,11.37,100.5946290813,128.69
2021-10-01 17:30:00,4.42224,1.28982,4.6065000000000005,4.42224,1.28982,4.6065000000000005,0.0,0.0,0.0,132.61,112.03224,2.79982,112.0672199684,4.42224,1.28982,4.6065000000000005,107.61,1.51,107.6205937542,132.36,105.35224,7.04982,105.5878517399,4.42224,1.28982,4.6065000000000005,100.93,5.76,101.094225849,127.56,108.16224,13.12982,108.9562404594,4.42224,1.28982,4.6065000000000005,103.74,11.84,104.4134723108,127.56
2021-10-01 18:00:00,3.27216,0.9543800000000001,3.4085,3.27216,0.9543800000000001,3.4085,0.0,0.0,0.0,132.61,113.00216,3.66438,113.0615577703,3.27216,0.9543800000000001,3.4085,109.73,2.71,109.7634593114,132.36,106.19216,5.62438,106.3410010102,3.27216,0.9543800000000001,3.4085,102.92,4.67,103.0258962591,127.56,109.06216,14.02438,109.9601654157,3.27216,0.9543800000000001,3.4085,105.79,13.07,106.5943197361,127.56
2021-10-01 18:30:00,5.74224,1.67482,5.9815000000000005,5.74224,1.67482,5.9815000000000005,0.0,0.0,0.0,132.98,113.04224,7.04482,113.261544723,5.74224,1.67482,5.9815000000000005,107.3,5.37,107.4342910806,132.73,106.36224,3.87482,106.4327972377,5.74224,1.67482,5.9815000000000005,100.62,2.2,100.6440480108,127.92,109.15224,17.36482,110.5248771574,5.74224,1.67482,5.9815000000000005,103.41,15.69,104.5935189197,127.92
2021-10-01 19:00:00,5.51136,1.60748,5.741,5.51136,1.60748,5.741,0.0,0.0,0.0,133.39,115.38136,6.53748,115.5664176143,5.51136,1.60748,5.741,109.87,4.93,109.9805519171,133.14,108.56136,4.14748,108.6405563102,5.51136,1.60748,5.741,103.05,2.54,103.0812984978,128.32,111.43136,16.77748,112.6873188367,5.51136,1.60748,5.741,105.92,15.17,107.0008191557,128.32
2021-10-01 19:30:00,6.58272,1.91996,6.857,6.58272,1.91996,6.857,0.0,0.0,0.0,132.73,117.57272,6.50996,117.7528091699,6.58272,1.91996,6.857,110.99,4.59,111.0848693567,132.47,110.67272,4.74996,110.7746048163,6.58272,1.91996,6.857,104.09,2.83,104.128463928,127.69,113.59272,16.71996,114.8166499224,6.58272,1.91996,6.857,107.01,14.8,108.0286077852,127.69
2021-10-01 20:00:00,6.56928,1.9160400000000002,6.843,6.56928,1.9160400000000002,6.843,0.0,0.0,0.0,132.47,115.09928,7.78604,115.3623277998,6.56928,1.9160400000000002,6.843,108.53,5.87,108.68862774,132.22,108.33928,3.66604,108.4012889231,6.56928,1.9160400000000002,6.843,101.77,1.75,101.7850450705,127.44,111.17928,18.11604,112.6455645225,6.56928,1.9160400000000002,6.843,104.61,16.2,105.8569416713,127.44
2021-10-01 20:30:00,1.79064,0.52227,1.86525,1.79064,0.52227,1.86525,0.0,0.0,0.0,133.28,112.99064,6.35227,113.1690596487,1.79064,0.52227,1.86525,111.2,5.83,111.3527229124,133.02,106.08064,2.27227,106.1049734638,1.79064,0.52227,1.86525,104.29,1.75,104.3046815824,128.22,109.00064,16.64227,110.2637958315,1.79064,0.52227,1.86525,107.21,16.12,108.4151211778,128.22
2021-10-01 21:00:00,1.56792,0.45731000000000005,1.63325,1.56792,0.45731000000000005,1.63325,0.0,0.0,0.0,133.28,108.80792,7.72731,109.0819635621,1.56792,0.45731000000000005,1.63325,107.24,7.27,107.4861409671,133.02,102.14792,0.9173100000000001,102.1520387362,1.56792,0.45731000000000005,1.63325,100.58,0.46,100.5810518935,128.22,104.94792,17.93731,106.4697750649,1.56792,0.45731000000000005,1.63325,103.38,17.48,104.8473881411,128.22
2021-10-01 21:30:00,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,133.16,103.91944,9.631920000000001,104.3648594729,0.8294400000000001,0.24192000000000002,0.864,103.09,9.39,103.5167628937,132.92,97.48944,1.82192,97.5064628832,0.8294400000000001,0.24192000000000002,0.864,96.66,1.58,96.6729124419,128.1,100.16944,19.81192,102.1098863186,0.8294400000000001,0.24192000000000002,0.864,99.34,19.57,101.249298763,128.1
2021-10-01 22:00:00,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,133.39,99.69032,11.69426,100.3738791651,0.94032,0.27426,0.9795,98.75,11.42,99.4081430266,133.14,93.50032,3.6742600000000003,93.5724854145,0.94032,0.27426,0.9795,92.56,3.4,92.6224249305,128.31,96.06032,21.91426,98.5282693944,0.94032,0.27426,0.9795,95.12,21.64,97.5505202446,128.31
2021-10-01 22:30:00,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,134.21,94.47192,13.52431,95.4350597499,0.87192,0.25431000000000004,0.9082500000000001,93.6,13.27,94.5359873276,133.96,88.59192,5.34431,88.7529714357,0.87192,0.25431000000000004,0.9082500000000001,87.72,5.09,87.8675508934,129.1,90.99192,23.75431,94.0414629239,0.87192,0.25431000000000004,0.9082500000000001,90.12,23.5,93.1335836313,129.1
2021-10-01 23:00:00,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,134.55,90.32128,14.66954,91.5048032873,0.8212800000000001,0.23954000000000003,0.8555,89.5,14.43,90.6558045577,134.3,84.67128,6.43954,84.9158014285,0.8212800000000001,0.23954000000000003,0.8555,83.85,6.2,84.0789063916,129.41,86.95128,24.82954,90.4269381891,0.8212800000000001,0.23954000000000003,0.8555,86.13,24.59,89.5714519253,129.41
2021-10-01 23:30:00,0.9244800000000001,0.26964000000000005,0.963,0.9244800000000001,0.26964000000000005,0.963,0.0,0.0,0.0,133.66,85.35448,15.93964,86.8300603443,0.9244800000000001,0.26964000000000005,0.963,84.43,15.67,85.8718452113,133.41,79.99448,7.67964,80.3622654049,0.9244800000000001,0.26964000000000005,0.963,79.07,7.41,79.4164529553,128.54,82.13448,25.94964,86.1362677448,0.9244800000000001,0.26964000000000005,0.963,81.21,25.68,85.1735082053,128.54
2021-10-02 00:00:00,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,133.66,81.80824,16.64532,83.4844584926,0.9782400000000001,0.28532,1.019,80.83,16.36,82.4690153937,133.41,76.63824,8.27532,77.0837255937,0.9782400000000001,0.28532,1.019,75.66,7.99,76.0807183194,128.54,78.68824,26.73532,83.106055434,0.9782400000000001,0.28532,1.019,77.71,26.45,82.0880417601,128.54
2021-10-02 00:30:00,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,134.52,78.62368,17.50399,80.5485736848,0.9736800000000001,0.28399,1.01425,77.65,17.22,79.5364752802,134.27,73.65368,9.06399,74.2093019254,0.9736800000000001,0.28399,1.01425,72.68,8.78,73.2084066211,129.35,75.58368,27.59399,80.4631652774,0.9736800000000001,0.28399,1.01425,74.61,27.31,79.4511686509,129.35
2021-10-02 01:00:00,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,134.52,76.66352,18.11811,78.7753845358,0.95352,0.27811,0.9932500000000001,75.71,17.84,77.7834796085,134.27,71.79352,9.56811,72.428297253,0.95352,0.27811,0.9932500000000001,70.84,9.29,71.4465513513,129.35,73.66352,28.26811,78.9012054519,0.95352,0.27811,0.9932500000000001,72.71,27.99,77.9113868443,129.35
2021-10-02 01:30:00,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,135.07,75.72768,18.81474,78.029968342,0.90768,0.26474000000000003,0.9455,74.82,18.55,77.0852443727,134.81,70.91768,10.26474,71.6566969923,0.90768,0.26474000000000003,0.9455,70.01,10.0,70.7205776277,129.87,72.76768,28.914740000000002,78.3019632056,0.90768,0.26474000000000003,0.9455,71.86,28.65,77.3607271165,129.87
2021-10-02 02:00:00,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,134.88,75.6584,18.6912,77.9330125685,0.9984000000000001,0.2912,1.04,74.66,18.4,76.8939243374,134.62,70.8684,10.1312,71.5889050901,0.9984000000000001,0.2912,1.04,69.87,9.84,70.5594961717,129.69,72.7084,28.8012,78.2049905824,0.9984000000000001,0.2912,1.04,71.71,28.51,77.1695807945,129.69
2021-10-02 02:30:00,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,134.82,74.77912,18.87766,77.1251115724,1.08912,0.31766000000000005,1.1345,73.69,18.56,75.9913791163,134.58,70.02912,10.29766,70.7821972635,1.08912,0.31766000000000005,1.1345,68.94,9.98,69.6586247352,129.64,71.84912,28.97766,77.47258111,1.08912,0.31766000000000005,1.1345,70.76,28.66,76.343782982,129.64
2021-10-02 03:00:00,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,134.82,73.15664,19.46652,75.7023076068,1.01664,0.29652,1.059,72.14,19.17,74.6436099073,134.58,68.49664,10.83652,69.348538968,1.01664,0.29652,1.059,67.48,10.54,68.2981844561,129.64,70.25664,29.56652,76.2245011069,1.01664,0.29652,1.059,69.24,29.27,75.1725382038,129.64
2021-10-02 03:30:00,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,136.04,71.77104,19.92947,74.4866830861,1.06104,0.30947,1.10525,70.71,19.62,73.3815269669,135.79,67.20104,11.16947,68.12295382,1.06104,0.30947,1.10525,66.14,10.86,67.0256607577,130.78,68.94104,30.18947,75.2613519355,1.06104,0.30947,1.10525,67.88,29.88,74.1654151205,130.78
2021-10-02 04:00:00,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,136.04,70.62544,23.75992,74.5150090492,0.92544,0.26992000000000005,0.964,69.7,23.49,73.5518191481,135.79,66.07544,14.29992,67.6051143272,0.92544,0.26992000000000005,0.964,65.15,14.03,66.6435548272,130.78,67.41544,24.83992,71.8461075912,0.92544,0.26992000000000005,0.964,66.49,24.57,70.8844482239,130.78
2021-10-02 04:30:00,0.9576,0.2793,0.9975,0.9576,0.2793,0.9975,0.0,0.0,0.0,135.24,70.6076,26.7693,75.5117778909,0.9576,0.2793,0.9975,69.65,26.49,74.5173979685,135.0,66.0576,17.1593,68.2498944633,0.9576,0.2793,0.9975,65.1,16.88,67.2528393453,130.01,66.9776,17.3993,69.2006831054,0.9576,0.2793,0.9975,66.02,17.12,68.2036274695,130.01
2021-10-02 05:00:00,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,135.24,70.22752,26.85636,75.1875564026,0.94752,0.27636000000000005,0.987,69.28,26.58,74.2038732143,135.0,65.68752,17.26636,67.9189036381,0.94752,0.27636000000000005,0.987,64.74,16.99,66.9322620266,130.01,66.59752,17.50636,68.860019682,0.94752,0.27636000000000005,0.987,65.65,17.23,67.873377697,130.01
2021-10-02 05:30:00,0.9057600000000001,0.26418,0.9435,0.9057600000000001,0.26418,0.9435,0.0,0.0,0.0,135.19,71.53576,26.30418,76.2185990704,0.9057600000000001,0.26418,0.9435,70.63,26.04,75.2773438692,134.94,66.92576,16.79418,69.0007379196,0.9057600000000001,0.26418,0.9435,66.02,16.53,68.057926063,129.97,67.84576,17.01418,69.9466187249,0.9057600000000001,0.26418,0.9435,66.94,16.75,69.0038122135,129.97
2021-10-02 06:00:00,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,134.69,72.85928,25.73854,77.2719038425,0.98928,0.28854,1.0305,71.87,25.45,76.2430285338,134.46,68.16928,16.29854,70.0906066592,0.98928,0.28854,1.0305,67.18,16.01,69.0613676378,129.5,69.11928,16.51854,71.0657233232,0.98928,0.28854,1.0305,68.13,16.23,70.0364890611,129.5
2021-10-02 06:30:00,1.08072,0.31521000000000005,1.12575,1.08072,0.31521000000000005,1.12575,0.0,0.0,0.0,134.33,77.29072,23.52521,80.7916512002,1.08072,0.31521000000000005,1.12575,76.21,23.21,79.6659789371,133.28,72.35072,14.31521,73.7533180397,1.08072,0.31521000000000005,1.12575,71.27,14.0,72.6320376969,128.35,73.35072,14.51521,74.7731198083,1.08072,0.31521000000000005,1.12575,72.27,14.2,73.6518356866,128.35
2021-10-02 07:00:00,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,133.53,81.48296,21.75128,84.3361781918,1.03296,0.30128000000000005,1.076,80.45,21.45,83.2604648077,133.28,76.29296,12.62128,77.329893666,1.03296,0.30128000000000005,1.076,75.26,12.32,76.2617204107,128.35,77.36296,12.79128,78.4132923936,1.03296,0.30128000000000005,1.076,76.33,12.49,77.3451291291,128.35
2021-10-02 07:30:00,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,134.29,85.66512,20.12941,87.9983291407,0.8551200000000001,0.24941000000000002,0.89075,84.81,19.88,87.1088428347,134.04,80.23512,11.03941,80.9910060103,0.8551200000000001,0.24941000000000002,0.89075,79.38,10.79,80.1099775309,129.07,81.33512,11.18941,82.1011853846,0.8551200000000001,0.24941000000000002,0.89075,80.48,10.94,81.2201575965,129.07
2021-10-02 08:00:00,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,134.29,89.66608,18.69344,91.5939441317,1.00608,0.29344000000000003,1.048,88.66,18.4,90.5491888423,134.04,84.01608,9.77344,84.5826331347,1.00608,0.29344000000000003,1.048,83.01,9.48,83.5495691192,129.07,85.17608,9.90344,85.7498847113,1.00608,0.29344000000000003,1.048,84.17,9.61,84.7168283165,129.07
2021-10-02 08:30:00,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,133.19,95.19048,16.95514,96.6886976593,1.32048,0.38514000000000004,1.3755,93.87,16.57,95.3212557618,132.96,89.23048,8.22514,89.608769041,1.32048,0.38514000000000004,1.3755,87.91,7.84,88.2589015341,128.05,90.46048,8.33514,90.8436734212,1.32048,0.38514000000000004,1.3755,89.14,7.95,89.4938104005,128.05
2021-10-02 09:00:00,1.46112,0.42616000000000004,1.522,1.46112,0.42616000000000004,1.522,0.0,0.0,0.0,133.19,98.98112,15.43616,100.1775281787,1.46112,0.42616000000000004,1.522,97.52,15.01,98.6683865278,132.96,92.82112,6.88616,93.0762027459,1.46112,0.42616000000000004,1.522,91.36,6.46,91.5881062147,128.05,94.10112,6.96616,94.3586147122,1.46112,0.42616000000000004,1.522,92.64,6.54,92.8705615359,128.05
2021-10-02 09:30:00,2.58792,0.7548100000000001,2.6957500000000003,2.58792,0.7548100000000001,2.6957500000000003,0.0,0.0,0.0,131.86,102.76792,14.46481,103.7809043585,2.58792,0.7548100000000001,2.6957500000000003,100.18,13.71,101.1137799709,131.64,96.45792,6.05481,96.6477679766,2.58792,0.7548100000000001,2.6957500000000003,93.87,5.3,94.0195027641,126.77,97.75792,6.12481,97.9496004089,2.58792,0.7548100000000001,2.6957500000000003,95.17,5.37,95.3213816518,126.77
2021-10-02 10:00:00,3.03312,0.8846600000000001,3.1595,3.03312,0.8846600000000001,3.1595,0.0,0.0,0.0,131.86,104.54312,14.38466,105.5281118122,3.03312,0.8846600000000001,3.1595,101.51,13.5,102.4037601849,131.64,98.14312,6.00466,98.3266390408,3.03312,0.8846600000000001,3.1595,95.11,5.12,95.2477112586,126.77,99.48312,6.06466,99.6678045602,3.03312,0.8846600000000001,3.1595,96.45,5.18,96.5889998913,126.77
2021-10-02 10:30:00,3.22896,0.9417800000000001,3.3635,3.22896,0.9417800000000001,3.3635,0.0,0.0,0.0,131.78,106.82896,13.711780000000001,107.7053369404,3.22896,0.9417800000000001,3.3635,103.6,12.77,104.3840643968,131.56,100.29896,5.41178,100.4448542229,3.22896,0.9417800000000001,3.3635,97.07,4.47,97.1728655541,126.71,101.65896,5.47178,101.806112413,3.22896,0.9417800000000001,3.3635,98.43,4.53,98.5341859458,126.71
2021-10-02 11:00:00,3.55032,1.03551,3.69825,3.55032,1.03551,3.69825,0.0,0.0,0.0,131.38,107.66032,13.16551,108.4623213658,3.55032,1.03551,3.69825,104.11,12.13,104.8142595261,131.16,101.11032,4.9455100000000005,101.2311951903,3.55032,1.03551,3.69825,97.56,3.91,97.6383208582,126.31,102.49032,4.99551,102.6119915695,3.55032,1.03551,3.69825,98.94,3.96,99.0192163168,126.31
2021-10-02 11:30:00,3.17568,0.9262400000000001,3.308,3.17568,0.9262400000000001,3.308,0.0,0.0,0.0,130.89,109.97568,12.48624,110.6822315496,3.17568,0.9262400000000001,3.308,106.8,11.56,107.42380369360001,130.68,103.27568,4.31624,103.3658357834,3.17568,0.9262400000000001,3.308,100.1,3.39,100.1573866472,125.84,104.67568,4.35624,104.7662866117,3.17568,0.9262400000000001,3.308,101.5,3.43,101.557938636,125.84
2021-10-02 12:00:00,3.41688,0.9965900000000001,3.55925,3.41688,0.9965900000000001,3.55925,0.0,0.0,0.0,130.89,110.80688,12.176590000000001,111.4739162287,3.41688,0.9965900000000001,3.55925,107.39,11.18,107.9703871439,130.68,104.04688,4.06659,104.1263194008,3.41688,0.9965900000000001,3.55925,100.63,3.07,100.676818583,125.84,105.47688,4.09659,105.5564032362,3.41688,0.9965900000000001,3.55925,102.06,3.1,102.1070692949,125.84
2021-10-02 12:30:00,3.6768,1.0724,3.83,3.6768,1.0724,3.83,0.0,0.0,0.0,130.53,110.1268,13.0624,110.8987753404,3.6768,1.0724,3.83,106.45,11.99,107.1231188866,130.32,103.4268,4.8324,103.5396303258,3.6768,1.0724,3.83,99.75,3.76,99.8208400085,125.49,104.8268,4.8824000000000005,104.9404394311,3.6768,1.0724,3.83,101.15,3.81,101.2217298805,125.49
2021-10-02 13:00:00,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,131.14,109.59992,13.40456,110.4165960932,3.40992,0.9945600000000001,3.552,106.19,12.41,106.9126942884,130.94,102.92992,5.15456,103.058905098,3.40992,0.9945600000000001,3.552,99.52,4.16,99.606907391,126.07,104.31992,5.19456,104.4491702332,3.40992,0.9945600000000001,3.552,100.91,4.2,100.9973667974,126.07
2021-10-02 13:30:00,3.26208,0.9514400000000001,3.398,3.26208,0.9514400000000001,3.398,0.0,0.0,0.0,131.31,108.48208,14.11144,109.3960438956,3.26208,0.9514400000000001,3.398,105.22,13.16,106.0397755562,131.1,101.85208,5.73144,102.0132128932,3.26208,0.9514400000000001,3.398,98.59,4.78,98.7058078332,126.25,103.24208,5.79144,103.4043899455,3.26208,0.9514400000000001,3.398,99.98,4.84,100.0970828746,126.25
2021-10-02 14:00:00,2.80392,0.81781,2.92075,2.80392,0.81781,2.92075,0.0,0.0,0.0,131.84,107.86392,14.927810000000001,108.8919866159,2.80392,0.81781,2.92075,105.06,14.11,106.003281553,131.63,101.24392,6.4478100000000005,101.449029521,2.80392,0.81781,2.92075,98.44,5.63,98.6008646007,126.75,102.63392,6.50781,102.8400365887,2.80392,0.81781,2.92075,99.83,5.69,99.992024682,126.75
2021-10-02 14:30:00,2.91864,0.8512700000000001,3.04025,2.91864,0.8512700000000001,3.04025,0.0,0.0,0.0,132.94,107.40864,15.35127,108.5001264389,2.91864,0.8512700000000001,3.04025,104.49,14.5,105.4912797344,132.72,100.80864,6.79127,101.0371379586,2.91864,0.8512700000000001,3.04025,97.89,5.94,98.0700550627,127.81,102.19864,6.87127,102.4293725904,2.91864,0.8512700000000001,3.04025,99.28,6.02,99.4623486552,127.81
2021-10-02 15:00:00,2.28264,0.6657700000000001,2.37775,2.28264,0.6657700000000001,2.37775,0.0,0.0,0.0,132.94,107.19264,15.58577,108.3197964209,2.28264,0.6657700000000001,2.37775,104.91,14.92,105.9656288614,132.72,100.57264,6.9857700000000005,100.8149636664,2.28264,0.6657700000000001,2.37775,98.29,6.32,98.492976907,127.81,101.95264,7.06577,102.1971912954,2.28264,0.6657700000000001,2.37775,99.67,6.4,99.875266708,127.81
2021-10-02 15:30:00,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,132.68,109.6548,14.3939,110.595476943,1.1448,0.33390000000000003,1.1925,108.51,14.06,109.4171088084,132.45,102.8448,5.8839,103.0129757179,1.1448,0.33390000000000003,1.1925,101.7,5.55,101.85132547,127.58,104.2748,5.9439,104.4440704983,1.1448,0.33390000000000003,1.1925,103.13,5.61,103.2824718914,127.58
2021-10-02 16:00:00,1.39032,0.40551000000000004,1.44825,1.39032,0.40551000000000004,1.44825,0.0,0.0,0.0,132.68,106.71032,15.43551,107.8209041117,1.39032,0.40551000000000004,1.44825,105.32,15.03,106.387044794,132.45,100.09032,6.87551,100.3261919713,1.39032,0.40551000000000004,1.44825,98.7,6.47,98.9118339735,127.58,101.47032,6.95551,101.7084311169,1.39032,0.40551000000000004,1.44825,100.08,6.55,100.2941119907,127.58
2021-10-02 16:30:00,2.18472,0.63721,2.27575,2.18472,0.63721,2.27575,0.0,0.0,0.0,132.59,107.62472,15.75721,108.7721013039,2.18472,0.63721,2.27575,105.44,15.12,106.5185805388,132.35,101.01472,7.19721,101.2707928697,2.18472,0.63721,2.27575,98.83,6.5600000000000005,99.0474759901,127.48,102.39472,7.26721,102.652282123,2.18472,0.63721,2.27575,100.21,6.63,100.4290844327,127.48
2021-10-02 17:00:00,2.52768,0.73724,2.633,2.52768,0.73724,2.633,0.0,0.0,0.0,132.69,106.56768,16.16724,107.7870589162,2.52768,0.73724,2.633,104.04,15.43,105.1779753561,132.46,100.03768,7.6272400000000005,100.3280230534,2.52768,0.73724,2.633,97.51,6.89,97.7531186203,127.59,101.39768,7.72724,101.6916896673,2.52768,0.73724,2.633,98.87,6.99,99.1167846533,127.59
2021-10-02 17:30:00,2.3184,0.6762,2.415,2.3184,0.6762,2.415,0.0,0.0,0.0,132.12,107.2984,15.5762,108.4230817169,2.3184,0.6762,2.415,104.98,14.9,106.0321196619,131.89,100.7084,7.1362,100.9609190776,2.3184,0.6762,2.415,98.39,6.46,98.6018443032,127.03,102.0784,7.2162,102.3331485346,2.3184,0.6762,2.415,99.76,6.54,99.974142657,127.03
2021-10-02 18:00:00,1.7376,0.5068,1.81,1.7376,0.5068,1.81,0.0,0.0,0.0,131.57,108.3976,15.4968,109.4997282919,1.7376,0.5068,1.81,106.66,14.99,107.7081969954,131.34,101.7076,7.0568,101.9521178005,1.7376,0.5068,1.81,99.97,6.55,100.1843470808,126.51,103.1176,7.1368,103.364274989,1.7376,0.5068,1.81,101.38,6.63,101.5965614576,126.51
2021-10-02 18:30:00,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,131.57,109.01992,15.48956,110.1148011205,1.60992,0.46956000000000003,1.677,107.41,15.02,108.4550990042,131.34,102.27992,7.04956,102.5225747404,1.60992,0.46956000000000003,1.677,100.67,6.58,100.8848120383,126.51,103.68992,7.11956,103.9340543046,1.60992,0.46956000000000003,1.677,102.08,6.65,102.2963777462,126.51
2021-10-02 19:00:00,5.08728,1.48379,5.29925,5.08728,1.48379,5.29925,0.0,0.0,0.0,131.57,109.56728,17.63379,110.9772021469,5.08728,1.48379,5.29925,104.48,16.15,105.72082529,131.34,103.00728,9.18379,103.4158678915,5.08728,1.48379,5.29925,97.92,7.7,98.2222805681,126.51,104.37728,9.28379,104.7893378973,5.08728,1.48379,5.29925,99.29,7.8,99.5959040322,126.51
2021-10-02 19:30:00,2.65632,0.7747600000000001,2.767,2.65632,0.7747600000000001,2.767,0.0,0.0,0.0,130.81,110.95632,15.66476,112.0566359204,2.65632,0.7747600000000001,2.767,108.3,14.89,109.318809452,130.57,104.16632,7.32476,104.4235334175,2.65632,0.7747600000000001,2.767,101.51,6.55,101.7211020389,125.78,105.58632,7.41476,105.8463491907,2.65632,0.7747600000000001,2.767,102.93,6.64,103.14395038,125.78
2021-10-02 20:00:00,2.51136,0.73248,2.616,2.51136,0.73248,2.616,0.0,0.0,0.0,130.81,108.14136,16.37248,109.3737255651,2.51136,0.73248,2.616,105.63,15.64,106.7815831499,130.57,101.52136,7.96248,101.8331361788,2.51136,0.73248,2.616,99.01,7.23,99.2736269107,125.78,102.90136,8.04248,103.2151702726,2.51136,0.73248,2.616,100.39,7.31,100.6557906928,125.78
2021-10-02 20:30:00,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,131.23,105.86312,17.03591,107.2251015652,1.32312,0.38591000000000003,1.37825,104.54,16.65,105.8576123857,130.98,99.30312,8.51591,99.6675993734,1.32312,0.38591000000000003,1.37825,97.98,8.13,98.3167193309,126.17,100.67312,8.60591,101.0402829443,1.32312,0.38591000000000003,1.37825,99.35,8.22,99.6894723629,126.17
2021-10-02 21:00:00,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,131.57,100.8724,18.43945,102.5439144858,0.7524000000000001,0.21945,0.7837500000000001,100.12,18.22,101.7643493567,131.33,94.5624,9.73945,95.0626339845,0.7524000000000001,0.21945,0.7837500000000001,93.81,9.52,94.2918156576,126.49,95.8924,9.86945,96.3989544604,0.7524000000000001,0.21945,0.7837500000000001,95.14,9.65,95.6281449156,126.49
2021-10-02 21:30:00,1.59336,0.46473000000000003,1.65975,1.59336,0.46473000000000003,1.65975,0.0,0.0,0.0,132.69,98.24336,20.03473,100.2653887952,1.59336,0.46473000000000003,1.65975,96.65,19.57,98.6113958932,132.45,92.13336,11.19473,92.810979979,1.59336,0.46473000000000003,1.65975,90.54,10.73,91.1735954101,127.56,93.41336,11.32473,94.0973184318,1.59336,0.46473000000000003,1.65975,91.82,10.86,92.4600021631,127.56
2021-10-02 22:00:00,1.92576,0.5616800000000001,2.006,1.92576,0.5616800000000001,2.006,0.0,0.0,0.0,132.69,94.74576,21.73168,97.2060952492,1.92576,0.5616800000000001,2.006,92.82,21.17,95.2035781891,132.45,88.85576,12.70168,89.7590037824,1.92576,0.5616800000000001,2.006,86.93,12.14,87.7735979666,127.56,90.08576,12.86168,90.9992690476,1.92576,0.5616800000000001,2.006,88.16,12.3,89.0139067787,127.56
2021-10-02 22:30:00,1.00344,0.29267000000000004,1.04525,1.00344,0.29267000000000004,1.04525,0.0,0.0,0.0,133.05,89.87344,22.79267,92.7186120645,1.00344,0.29267000000000004,1.04525,88.87,22.5,91.6740252198,132.81,84.20344,13.72267,85.3143070051,1.00344,0.29267000000000004,1.04525,83.2,13.43,84.276953552,127.92,85.37344,13.89267,86.4964192158,1.00344,0.29267000000000004,1.04525,84.37,13.6,85.4590948934,127.92
2021-10-02 23:00:00,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,133.05,86.10008,23.58044,89.2707170723,0.7900800000000001,0.23044,0.8230000000000001,85.31,23.35,88.4478298207,132.81,80.65008,14.42044,81.9291431287,0.7900800000000001,0.23044,0.8230000000000001,79.86,14.19,81.1108852128,127.92,81.78008,14.61044,83.0749447294,0.7900800000000001,0.23044,0.8230000000000001,80.99,14.38,82.2566988154,127.92
2021-10-02 23:30:00,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,133.47,81.45816,24.93863,85.1901819276,0.8181600000000001,0.23863,0.8522500000000001,80.64,24.7,84.3380080391,133.24,76.24816,15.67863,77.843441227,0.8181600000000001,0.23863,0.8522500000000001,75.43,15.44,76.9940160012,128.32,77.32816,15.88863,78.9436057719,0.8181600000000001,0.23863,0.8522500000000001,76.51,15.65,78.094190565,128.32
2021-10-03 00:00:00,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,133.47,77.93616,26.23013,82.2317746091,0.9261600000000001,0.27013000000000004,0.9647500000000001,77.01,25.96,81.2678392724,133.24,72.95616,16.80013,74.8655170954,0.9261600000000001,0.27013000000000004,0.9647500000000001,72.03,16.53,73.9023802052,128.32,73.96616,17.02013,75.8991281265,0.9261600000000001,0.27013000000000004,0.9647500000000001,73.04,16.75,74.9360000267,128.32
2021-10-03 00:30:00,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,134.52,75.62728,26.77879,80.2283557981,0.8872800000000001,0.25879,0.9242500000000001,74.74,26.52,79.3055987935,134.27,70.76728,17.28879,72.8485427326,0.8872800000000001,0.25879,0.9242500000000001,69.88,17.03,71.925206291,129.31,71.75728,17.51879,73.8648443853,0.8872800000000001,0.25879,0.9242500000000001,70.87,17.26,72.9415142426,129.31
2021-10-03 01:00:00,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,134.52,73.62064,27.03477,78.4275297518,1.01064,0.29477000000000003,1.05275,72.61,26.74,77.3772557022,134.27,68.88064,17.48477,71.0651795802,1.01064,0.29477000000000003,1.05275,67.87,17.19,70.0130916329,129.31,69.84064,17.71477,72.0522593106,1.01064,0.29477000000000003,1.05275,68.83,17.42,71.0001781688,129.31
2021-10-03 01:30:00,1.0704,0.31220000000000003,1.115,1.0704,0.31220000000000003,1.115,0.0,0.0,0.0,134.7,72.8104,27.2822,77.7539245633,1.0704,0.31220000000000003,1.115,71.74,26.97,76.642080478,134.45,68.1304,17.7322,70.4001585297,1.0704,0.31220000000000003,1.115,67.06,17.42,69.285640648,129.46,69.0804,17.9722,71.3799806458,1.0704,0.31220000000000003,1.115,68.01,17.66,70.2654659132,129.46
2021-10-03 02:00:00,0.9710400000000001,0.28322,1.0115,0.9710400000000001,0.28322,1.0115,0.0,0.0,0.0,134.6,73.21104,27.23322,78.1121286962,0.9710400000000001,0.28322,1.0115,72.24,26.95,77.1033079705,134.34,68.50104,17.72322,70.7566605222,0.9710400000000001,0.28322,1.0115,67.53,17.44,69.7456414409,129.36,69.46104,17.95322,71.7436700082,0.9710400000000001,0.28322,1.0115,68.49,17.67,70.7326586521,129.36
2021-10-03 02:30:00,1.06224,0.30982000000000004,1.1065,1.06224,0.30982000000000004,1.1065,0.0,0.0,0.0,134.38,72.38224,27.40982,77.398235767,1.06224,0.30982000000000004,1.1065,71.32,27.1,76.2951662951,134.13,67.72224,17.85982,70.0376681583,1.06224,0.30982000000000004,1.1065,66.66,17.55,68.9315464791,129.17,68.66224,18.09982,71.0077931346,1.06224,0.30982000000000004,1.1065,67.6,17.79,69.901674515,129.17
2021-10-03 03:00:00,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0.0,0.0,0.0,134.54,70.66336,27.778480000000002,75.9272967884,1.02336,0.29848,1.066,69.64,27.48,74.8657465067,134.3,66.09336,18.17848,68.5477160174,1.02336,0.29848,1.066,65.07,17.88,67.4818442249,129.32,67.02336,18.40848,69.5054164911,1.02336,0.29848,1.066,66.0,18.11,68.4395506999,129.32
2021-10-03 03:30:00,1.00488,0.29309,1.04675,1.00488,0.29309,1.04675,0.0,0.0,0.0,134.84,69.52488,28.30309,75.0651306704,1.00488,0.29309,1.04675,68.52,28.01,74.0239859775,134.6,65.04488,18.66309,67.6693973858,1.00488,0.29309,1.04675,64.04,18.37,66.6226575573,129.61,65.94488,18.91309,68.6034413974,1.00488,0.29309,1.04675,64.94,18.62,67.5567021102,129.61
2021-10-03 04:00:00,1.04712,0.30541,1.09075,1.04712,0.30541,1.09075,0.0,0.0,0.0,134.84,68.32712,28.51541,74.0386651349,1.04712,0.30541,1.09075,67.28,28.21,72.954797649,134.6,63.90712,18.88541,66.6391678937,1.04712,0.30541,1.09075,62.86,18.58,65.5484248476,129.61,64.78712,19.13541,67.5539401794,1.04712,0.30541,1.09075,63.74,18.83,66.4631965828,129.61
2021-10-03 04:30:00,1.10328,0.32179,1.14925,1.10328,0.32179,1.14925,0.0,0.0,0.0,134.89,68.14328,28.38179,73.8175630373,1.10328,0.32179,1.14925,67.04,28.06,72.6754786706,134.64,63.72328,18.72179,66.4165780115,1.10328,0.32179,1.14925,62.62,18.4,65.2673302656,129.61,64.61328,18.97179,67.3409590677,1.10328,0.32179,1.14925,63.51,18.65,66.1917109614,129.61
2021-10-03 05:00:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,134.89,67.59528,28.49404,73.3555191775,1.14528,0.33404,1.193,66.45,28.16,72.1705487024,134.64,63.20528,18.82404,65.9488582297,1.14528,0.33404,1.193,62.06,18.49,64.7558777255,129.61,64.10528,19.07404,66.8827774976,1.14528,0.33404,1.193,62.96,18.74,65.6897952501,129.61
2021-10-03 05:30:00,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,134.98,68.19536,28.16448,73.7824170057,1.21536,0.35448,1.266,66.98,27.81,72.5239029562,134.74,63.79536,18.52448,66.4304472121,1.21536,0.35448,1.266,62.58,18.17,65.1644481293,129.71,64.67536,18.76448,67.3424672907,1.21536,0.35448,1.266,63.46,18.41,66.07646858,129.71
2021-10-03 06:00:00,1.2168,0.3549,1.2675,1.2168,0.3549,1.2675,0.0,0.0,0.0,134.89,69.1268,27.7549,74.4905964015,1.2168,0.3549,1.2675,67.91,27.4,73.2292844428,134.64,64.6668,18.1749,67.1723307043,1.2168,0.3549,1.2675,63.45,17.82,65.9048928381,129.63,65.5568,18.4149,68.0940714618,1.2168,0.3549,1.2675,64.34,18.06,66.8266354083,129.63
2021-10-03 06:30:00,1.15488,0.33684000000000003,1.203,1.15488,0.33684000000000003,1.203,0.0,0.0,0.0,134.23,72.13488,27.12684,77.0668953637,1.15488,0.33684000000000003,1.203,70.98,26.79,75.8674139536,133.99,67.48488,17.62684,69.7489391819,1.15488,0.33684000000000003,1.203,66.33,17.29,68.5464295204,128.99,68.42488,17.86684,70.7190792828,1.15488,0.33684000000000003,1.203,67.27,17.53,69.5165721249,128.99
2021-10-03 07:00:00,1.13376,0.33068000000000003,1.181,1.13376,0.33068000000000003,1.181,0.0,0.0,0.0,134.23,74.94376,25.87068,79.2834109168,1.13376,0.33068000000000003,1.181,73.81,25.54,78.1038264107,133.99,70.15376,16.42068,72.0499047453,1.13376,0.33068000000000003,1.181,69.02,16.09,70.8706462508,128.99,71.11376,16.63068,73.0325022069,1.13376,0.33068000000000003,1.181,69.98,16.3,71.8532560153,128.99
2021-10-03 07:30:00,1.27896,0.37303000000000003,1.3322500000000002,1.27896,0.37303000000000003,1.3322500000000002,0.0,0.0,0.0,134.44,77.66896,25.06303,81.6126388512,1.27896,0.37303000000000003,1.3322500000000002,76.39,24.69,80.2809329791,134.21,72.69896,15.61303,74.3566102701,1.27896,0.37303000000000003,1.3322500000000002,71.42,15.24,73.0278987785,129.18,73.70896,15.82303,75.3881891457,1.27896,0.37303000000000003,1.3322500000000002,72.43,15.45,74.0594855505,129.18
2021-10-03 08:00:00,1.70472,0.49721000000000004,1.77575,1.70472,0.49721000000000004,1.77575,0.0,0.0,0.0,134.97,80.42472,24.33721,84.0263969099,1.70472,0.49721000000000004,1.77575,78.72,23.84,82.2507385985,134.73,75.33472,15.04721,76.8227737475,1.70472,0.49721000000000004,1.77575,73.63,14.55,75.0538433393,129.68,76.38472,15.23721,77.8896528305,1.70472,0.49721000000000004,1.77575,74.68,14.74,76.1207593236,129.68
2021-10-03 08:30:00,2.87448,0.8383900000000001,2.99425,2.87448,0.8383900000000001,2.99425,0.0,0.0,0.0,133.26,85.29448,23.08839,88.3641447153,2.87448,0.8383900000000001,2.99425,82.42,22.25,85.370480261,133.03,79.98448,13.96839,81.1950303902,2.87448,0.8383900000000001,2.99425,77.11,13.13,78.2198759907,128.06,81.07448,14.14839,82.2997463353,2.87448,0.8383900000000001,2.99425,78.2,13.31,79.3246248021,128.06
2021-10-03 09:00:00,3.36096,0.98028,3.501,3.36096,0.98028,3.501,0.0,0.0,0.0,133.26,88.88096,21.67028,91.4845674734,3.36096,0.98028,3.501,85.52,20.69,87.9871950911,133.03,83.39096,12.710280000000001,84.3540362247,3.36096,0.98028,3.501,80.03,11.73,80.8850653706,128.06,84.52096,12.88028,85.496750185,3.36096,0.98028,3.501,81.16,11.9,82.0277733454,128.06
2021-10-03 09:30:00,4.15608,1.21219,4.32925,4.15608,1.21219,4.32925,0.0,0.0,0.0,132.63,93.00608,19.96219,95.1242342758,4.15608,1.21219,4.32925,88.85,18.75,90.8068554681,132.41,87.30608,11.22219,88.024366816,4.15608,1.21219,4.32925,83.15,10.01,83.7503588052,127.46,88.47608,11.36219,89.2026686471,4.15608,1.21219,4.32925,84.32,10.15,84.9287048059,127.46
2021-10-03 10:00:00,4.09416,1.19413,4.26475,4.09416,1.19413,4.26475,0.0,0.0,0.0,131.8,96.11416,19.17413,98.0080558616,4.09416,1.19413,4.26475,92.02,17.98,93.7601237201,131.56,90.23416,10.52413,90.8458086164,4.09416,1.19413,4.26475,86.14,9.33,86.6438024327,126.65,91.47416,10.65413,92.0925210523,4.09416,1.19413,4.26475,87.38,9.46,87.8905910778,126.65
2021-10-03 10:30:00,5.27544,1.5386700000000002,5.49525,5.27544,1.5386700000000002,5.49525,0.0,0.0,0.0,131.65,96.76544,18.74867,98.565019176,5.27544,1.5386700000000002,5.49525,91.49,17.21,93.0945981247,131.47,90.91544,10.11867,91.4767987687,5.27544,1.5386700000000002,5.49525,85.64,8.58,86.0687283512,126.51,92.13544,10.23867,92.7025871665,5.27544,1.5386700000000002,5.49525,86.86,8.7,87.2946138086,126.51
2021-10-03 11:00:00,9.70848,2.83164,10.113,9.70848,2.83164,10.113,0.0,0.0,0.0,131.65,90.84848,19.82164,92.9857178851,9.70848,2.83164,10.113,81.14,16.99,82.8996966219,131.47,85.57848,11.12164,86.2981292694,9.70848,2.83164,10.113,75.87,8.29,76.3215631391,126.51,86.69848,11.22164,87.4216886053,9.70848,2.83164,10.113,76.99,8.39,77.44580169380001,126.51
2021-10-03 11:30:00,11.11416,3.24163,11.57725,11.11416,3.24163,11.57725,0.0,0.0,0.0,132.56,87.73416,19.56163,89.8884875786,11.11416,3.24163,11.57725,76.62,16.32,78.3387949869,132.37,82.75416,10.87163,83.4652223154,11.11416,3.24163,11.57725,71.64,7.63,72.0451698589,127.37,83.78416,10.981630000000001,84.5007790755,11.11416,3.24163,11.57725,72.67,7.74,73.0810269495,127.37
2021-10-03 12:00:00,10.41096,3.03653,10.84475,10.41096,3.03653,10.84475,0.0,0.0,0.0,132.56,87.71096,19.13653,89.7742684992,10.41096,3.03653,10.84475,77.3,16.1,78.9588500423,132.37,82.68096,10.44653,83.3382933324,10.41096,3.03653,10.84475,72.27,7.41,72.648888498,127.37,83.73096,10.54653,84.3925527376,10.41096,3.03653,10.84475,73.32,7.51,73.7036125302,127.37
2021-10-03 12:30:00,8.76024,2.55507,9.12525,8.76024,2.55507,9.12525,0.0,0.0,0.0,132.66,90.75024,18.65507,92.6478153912,8.76024,2.55507,9.12525,81.99,16.1,83.5557903439,132.43,85.46024,10.07507,86.0520752589,8.76024,2.55507,9.12525,76.7,7.52,77.0677649864,127.49,86.55024,10.17507,87.1462913357,8.76024,2.55507,9.12525,77.79,7.62,78.1623214855,127.49
2021-10-03 13:00:00,8.59824,2.50782,8.9565,8.59824,2.50782,8.9565,0.0,0.0,0.0,131.8,90.39824,18.74782,92.3218422143,8.59824,2.50782,8.9565,81.8,16.24,83.3965083202,131.58,85.10824,10.12782,85.7087233241,8.59824,2.50782,8.9565,76.51,7.62,76.8885199493,126.67,86.20824,10.22782,86.8128386003,8.59824,2.50782,8.9565,77.61,7.72,77.9930157129,126.67
2021-10-03 13:30:00,9.36144,2.73042,9.7515,9.36144,2.73042,9.7515,0.0,0.0,0.0,132.88,87.76144,19.17042,89.8308151686,9.36144,2.73042,9.7515,78.4,16.44,80.1051409087,132.63,82.67144,10.44042,83.3280826699,9.36144,2.73042,9.7515,73.31,7.71,73.7143147564,127.7,83.73144,10.55042,84.3935151931,9.36144,2.73042,9.7515,74.37,7.82,74.7800060177,127.7
2021-10-03 14:00:00,8.95152,2.61086,9.3245,8.95152,2.61086,9.3245,0.0,0.0,0.0,132.88,87.61152,19.44086,89.7425510795,8.95152,2.61086,9.3245,78.66,16.83,80.4403163843,132.63,82.52152,10.68086,83.2098674044,8.95152,2.61086,9.3245,73.57,8.07,74.0112815725,127.7,83.56152,10.77086,84.2528281416,8.95152,2.61086,9.3245,74.61,8.16,75.0548979081,127.7
2021-10-03 14:30:00,6.74784,1.96812,7.029,6.74784,1.96812,7.029,0.0,0.0,0.0,133.15,89.94784,19.30812,91.9968337423,6.74784,1.96812,7.029,83.2,17.34,84.9877379391,132.9,84.59784,10.54812,85.2529024034,6.74784,1.96812,7.029,77.85,8.58,78.321382138,127.96,85.69784,10.66812,86.3592992387,6.74784,1.96812,7.029,78.95,8.7,79.427907564,127.96
2021-10-03 15:00:00,5.89416,1.71913,6.13975,5.89416,1.71913,6.13975,0.0,0.0,0.0,132.81,91.34416,19.17913,93.3359233825,5.89416,1.71913,6.13975,85.45,17.46,87.2155611115,132.56,85.85416,10.42913,86.4852793362,5.89416,1.71913,6.13975,79.96,8.71,80.4329888789,127.64,86.99416,10.53913,87.6302295744,5.89416,1.71913,6.13975,81.1,8.82,81.5781980679,127.64
2021-10-03 15:30:00,5.64552,1.64661,5.88075,5.64552,1.64661,5.88075,0.0,0.0,0.0,133.12,91.29552,18.80661,93.2124484807,5.64552,1.64661,5.88075,85.65,17.16,87.3520927053,132.87,85.80552,10.02661,86.3893521828,5.64552,1.64661,5.88075,80.16,8.38,80.5968361662,127.95,86.93552,10.14661,87.5256438546,5.64552,1.64661,5.88075,81.29,8.5,81.7331884855,127.95
2021-10-03 16:00:00,2.4804,0.72345,2.58375,2.4804,0.72345,2.58375,0.0,0.0,0.0,133.12,99.0404,17.32345,100.5440338959,2.4804,0.72345,2.58375,96.56,16.6,97.9764951404,132.87,92.9304,8.63345,93.3305721779,2.4804,0.72345,2.58375,90.45,7.91,90.7952124289,127.95,94.1704,8.72345,94.5735841346,2.4804,0.72345,2.58375,91.69,8.0,92.0383403805,127.95
2021-10-03 16:30:00,4.03296,1.17628,4.201,4.03296,1.17628,4.201,0.0,0.0,0.0,132.74,101.96296,17.27628,103.4162224344,4.03296,1.17628,4.201,97.93,16.1,99.2446215167,132.49,95.75296,8.60628,96.1389484247,4.03296,1.17628,4.201,91.72,7.43,92.0204504445,127.59,97.05296,8.70628,97.4426824148,4.03296,1.17628,4.201,93.02,7.53,93.3242803348,127.59
2021-10-03 17:00:00,2.52096,0.73528,2.626,2.52096,0.73528,2.626,0.0,0.0,0.0,132.86,105.62096,15.95528,106.8192779942,2.52096,0.73528,2.626,103.1,15.22,104.2173613176,132.63,99.11096,7.47528,99.3924655253,2.52096,0.73528,2.626,96.59,6.74,96.8248712883,127.73,100.46096,7.55528,100.7446610992,2.52096,0.73528,2.626,97.94,6.82,98.1771663881,127.73
2021-10-03 17:30:00,2.2968,0.6699,2.3925,2.2968,0.6699,2.3925,0.0,0.0,0.0,131.54,106.7268,15.7599,107.8841243476,2.2968,0.6699,2.3925,104.43,15.09,105.5146103627,131.3,100.1468,7.2999,100.4124996714,2.2968,0.6699,2.3925,97.85,6.63,98.0743564853,126.45,101.5168,7.3899,101.7854179352,2.2968,0.6699,2.3925,99.22,6.72,99.4473066503,126.45
2021-10-03 18:00:00,1.8429600000000002,0.5375300000000001,1.91975,1.8429600000000002,0.5375300000000001,1.91975,0.0,0.0,0.0,131.54,107.61296,15.49753,108.7231465515,1.8429600000000002,0.5375300000000001,1.91975,105.77,14.96,106.8227246423,131.3,100.94296,7.09753,101.1921741325,1.8429600000000002,0.5375300000000001,1.91975,99.1,6.5600000000000005,99.3168847679,126.45,102.33296,7.16753,102.5836643363,1.8429600000000002,0.5375300000000001,1.91975,100.49,6.63,100.7084753136,126.45
