Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-03 18:30:00,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,131.28,108.85296,15.40878,109.9381526216,1.09296,0.31878,1.1385,107.76,15.09,108.8114226541,131.04,102.06296,6.99878,102.3026428077,1.09296,0.31878,1.1385,100.97,6.68,101.190727342,126.2,103.49296,7.07878,103.7347670545,1.09296,0.31878,1.1385,102.4,6.76,102.6228902341,126.2
2021-10-03 19:00:00,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,131.28,111.92456,14.25508,112.8286950957,1.11456,0.32508000000000004,1.161,110.81,13.93,111.6821427087,131.04,104.97456,5.97508,105.1444712203,1.11456,0.32508000000000004,1.161,103.86,5.65,104.0135669036,126.2,106.42456,6.04508,106.5961066991,1.11456,0.32508000000000004,1.161,105.31,5.72,105.4652288671,126.2
2021-10-03 19:30:00,1.73976,0.50743,1.8122500000000001,1.73976,0.50743,1.8122500000000001,0.0,0.0,0.0,131.16,114.51976,14.59743,115.446352879,1.73976,0.50743,1.8122500000000001,112.78,14.09,113.6567485898,130.93,107.43976,6.27743,107.622990835,1.73976,0.50743,1.8122500000000001,105.7,5.77,105.8573705511,126.1,108.93976,6.34743,109.124521426,1.73976,0.50743,1.8122500000000001,107.2,5.84,107.3589567759,126.1
2021-10-03 20:00:00,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0.0,0.0,0.0,131.16,111.26264,15.62952,112.3550486413,1.23264,0.35952,1.284,110.03,15.27,111.0845344771,130.93,104.33264,7.16952,104.5786870562,1.23264,0.35952,1.284,103.1,6.8100000000000005,103.324663561,126.1,105.80264,7.23952,106.0500319698,1.23264,0.35952,1.284,104.57,6.88,104.7960843734,126.1
2021-10-03 20:30:00,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,131.92,107.32296,16.80253,108.6303031275,1.00296,0.29253,1.04475,106.32,16.51,107.5942493816,131.69,100.62296,8.27253,100.9624426793,1.00296,0.29253,1.04475,99.62,7.98,99.9391054593,126.83,102.03296,8.37253,102.3758965038,1.00296,0.29253,1.04475,101.03,8.08,101.3525890148,126.83
2021-10-03 21:00:00,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,131.58,103.2008,18.53315,104.8517180096,0.9708,0.28315,1.01125,102.23,18.25,103.8462103305,131.36,96.7408,9.83315,97.2392576255,0.9708,0.28315,1.01125,95.77,9.55,96.2449759728,126.51,98.1108,9.96315,98.6153813285,0.9708,0.28315,1.01125,97.14,9.68,97.6211145193,126.51
2021-10-03 21:30:00,1.06008,0.30919,1.10425,1.06008,0.30919,1.10425,0.0,0.0,0.0,132.5,99.81008,19.62919,101.7219601151,1.06008,0.30919,1.10425,98.75,19.32,100.6221889048,132.26,93.57008,10.82919,94.1946454278,1.06008,0.30919,1.10425,92.51,10.52,93.106232337,127.36,94.86008,10.95919,95.491039491,1.06008,0.30919,1.10425,93.8,10.65,94.4026615091,127.36
2021-10-03 22:00:00,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,132.5,96.0496,21.06905,98.333262572,1.0596,0.30905000000000005,1.10375,94.99,20.76,97.2320816398,132.26,90.0096,12.12905,90.8231355221,1.0596,0.30905000000000005,1.10375,88.95,11.82,89.7319056969,127.36,91.2796,12.27905,92.1017939297,1.0596,0.30905000000000005,1.10375,90.22,11.97,91.0105999321,127.36
2021-10-03 22:30:00,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,133.52,91.05632,22.13351,93.7077674308,1.00632,0.29351000000000005,1.04825,90.05,21.84,92.6606070561,133.29,85.29632,13.05351,86.2893755271,1.00632,0.29351000000000005,1.04825,84.29,12.76,85.2503472134,128.34,86.49632,13.22351,87.5012833635,1.00632,0.29351000000000005,1.04825,85.49,12.93,86.4622750106,128.34
2021-10-03 23:00:00,1.032,0.301,1.075,1.032,0.301,1.075,0.0,0.0,0.0,133.52,86.362,23.181,89.4189789977,1.032,0.301,1.075,85.33,22.88,88.3442318434,133.29,80.902,14.011,82.1062831031,1.032,0.301,1.075,79.87,13.71,81.0381453391,128.34,82.052,14.201,83.2718386071,1.032,0.301,1.075,81.02,13.9,82.2037128115,128.34
2021-10-03 23:30:00,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,133.67,81.75392,24.22156,85.2665667434,1.03392,0.30156000000000005,1.077,80.72,23.92,84.189576552,133.44,76.55392,14.98156,78.0060882714,1.03392,0.30156000000000005,1.077,75.52,14.68,76.9335609471,128.47,77.63392,15.18156,79.1043949386,1.03392,0.30156000000000005,1.077,76.6,14.88,78.0318806643,128.47
2021-10-04 00:00:00,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,133.67,78.00256,25.17283,81.9638379821,1.07256,0.31283000000000005,1.11725,76.93,24.86,80.8470438544,133.44,73.02256,15.78283,74.708714296,1.07256,0.31283000000000005,1.11725,71.95,15.47,73.5943163566,128.47,74.04256,15.98283,75.7479474716,1.07256,0.31283000000000005,1.11725,72.97,15.67,74.6335701947,128.47
2021-10-04 00:30:00,1.00872,0.29421,1.05075,1.00872,0.29421,1.05075,0.0,0.0,0.0,134.87,75.68872,26.02421,80.0377526006,1.00872,0.29421,1.05075,74.68,25.73,78.9881972196,134.63,70.83872,16.54421,72.7450007613,1.00872,0.29421,1.05075,69.83,16.25,71.695825541,129.6,71.82872,16.75421,73.7568204952,1.00872,0.29421,1.05075,70.82,16.46,72.7076612194,129.6
2021-10-04 01:00:00,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,134.87,74.09504,26.27022,78.6142443292,0.99504,0.29022000000000003,1.0365,73.1,25.98,77.5794457315,134.63,69.34504,16.74022,71.3370138024,0.99504,0.29022000000000003,1.0365,68.35,16.45,70.3016713884,129.6,70.30504,16.97022,72.3241800247,0.99504,0.29022000000000003,1.0365,69.31,16.68,71.2888385373,129.6
2021-10-04 01:30:00,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,134.95,73.64184,26.56512,78.2868200861,1.01184,0.29512000000000005,1.054,72.63,26.27,77.2349001424,134.71,68.93184,17.01512,71.0007948857,1.01184,0.29512000000000005,1.054,67.92,16.72,69.9477290553,129.67,69.88184,17.23512,71.9758356895,1.01184,0.29512000000000005,1.054,68.87,16.94,70.9227784284,129.67
2021-10-04 02:00:00,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,135.09,74.31976,26.32993,78.8460014222,0.9597600000000001,0.27993,0.99975,73.36,26.05,77.8478779415,134.85,69.55976,16.78993,71.5574032554,0.9597600000000001,0.27993,0.99975,68.6,16.51,70.5587705392,129.8,70.51976,17.00993,72.5422240427,0.9597600000000001,0.27993,0.99975,69.56,16.73,71.5435985955,129.8
2021-10-04 02:30:00,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,135.27,73.80384,26.68987,78.4815644554,0.9938400000000001,0.28987,1.03525,72.81,26.4,77.44840928,135.04,69.07384,17.09987,71.1589834551,0.9938400000000001,0.28987,1.03525,68.08,16.81,70.1246212111,129.99,70.04384,17.33987,72.1582331655,0.9938400000000001,0.28987,1.03525,69.05,17.05,71.123870817,129.99
2021-10-04 03:00:00,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,135.27,72.58496,26.79728,77.3735783947,0.9849600000000001,0.28728000000000004,1.026,71.6,26.51,76.3501152586,135.04,67.91496,17.15728,70.0486548679,0.9849600000000001,0.28728000000000004,1.026,66.93,16.87,69.0233424285,129.99,68.85496,17.38728,71.0163574284,0.9849600000000001,0.28728000000000004,1.026,67.87,17.1,69.9910487134,129.99
2021-10-04 03:30:00,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,135.63,71.49208,27.33394,76.5392825852,1.04208,0.30394000000000004,1.0855,70.45,27.03,75.4574277325,135.39,66.90208,17.60394,69.1793828525,1.04208,0.30394000000000004,1.0855,65.86,17.3,68.0942699498,130.33,67.83208,17.84394,70.1398408314,1.04208,0.30394000000000004,1.0855,66.79,17.54,69.0547297439,130.33
2021-10-04 04:00:00,1.11144,0.32417,1.15775,1.11144,0.32417,1.15775,0.0,0.0,0.0,136.12,71.19144,27.24417,76.2264122746,1.11144,0.32417,1.15775,70.08,26.92,75.0725835442,135.9,66.62144,17.52417,68.8876825119,1.11144,0.32417,1.15775,65.51,17.2,67.7303484414,130.82,67.53144,17.75417,69.8262553834,1.11144,0.32417,1.15775,66.42,17.43,68.6689252865,130.82
2021-10-04 04:30:00,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,136.18,71.29456,26.98008,76.2288593802,0.9945600000000001,0.29008,1.036,70.3,26.69,75.1960510931,135.9,66.70456,17.29008,68.9089630687,0.9945600000000001,0.29008,1.036,65.71,17.0,67.8734417869,130.85,67.63456,17.51008,69.8644158925,0.9945600000000001,0.29008,1.036,66.64,17.22,68.8289038123,130.85
2021-10-04 05:00:00,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,135.98,72.36464,26.44677,77.0459133619,0.9146400000000001,0.26677,0.9527500000000001,71.45,26.18,76.0953014318,135.72,67.72464,16.79677,69.7764884869,0.9146400000000001,0.26677,0.9527500000000001,66.81,16.53,68.8245377754,130.65,68.64464,17.01677,70.7223943455,0.9146400000000001,0.26677,0.9527500000000001,67.73,16.75,69.7704478988,130.65
2021-10-04 05:30:00,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,135.98,75.37888,25.20259,79.4804761735,0.9688800000000001,0.28259,1.00925,74.41,24.92,78.4719981904,135.72,70.57888,15.68259,72.3002208237,0.9688800000000001,0.28259,1.00925,69.61,15.4,71.2931420264,130.65,71.53888,15.90259,73.2850852518,0.9688800000000001,0.28259,1.00925,70.57,15.62,72.2780001107,130.65
2021-10-04 06:00:00,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,135.35,79.94656,23.52608,83.336239992,0.9465600000000001,0.27608000000000005,0.986,79.0,23.25,82.3502428655,135.12,74.87656,14.15608,76.2029778841,0.9465600000000001,0.27608000000000005,0.986,73.93,13.88,75.221667756,130.04,75.89656,14.34608,77.2405193613,0.9465600000000001,0.27608000000000005,0.986,74.95,14.07,76.2592119026,130.04
2021-10-04 06:30:00,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,135.01,90.78792,17.47356,92.4541600849,0.9379200000000001,0.27356,0.977,89.85,17.2,91.4814871982,134.79,85.10792,8.66356,85.5477370747,0.9379200000000001,0.27356,0.977,84.17,8.39,84.5871207691,129.73,86.25792,8.79356,86.7049909763,0.9379200000000001,0.27356,0.977,85.32,8.52,85.7443455862,129.73
2021-10-04 07:00:00,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,133.37,101.47112,11.95866,102.1733710076,0.92112,0.26866,0.9595,100.55,11.69,101.2272621382,133.14,95.18112,3.59866,95.2491257611,0.92112,0.26866,0.9595,94.26,3.33,94.3188024733,128.17,96.47112,3.64866,96.5400938152,0.92112,0.26866,0.9595,95.55,3.38,95.6097636228,128.17
2021-10-04 07:30:00,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,132.47,112.4112,6.24785,112.5846948526,1.0212,0.29785,1.06375,111.39,5.95,111.5487991867,132.25,105.4912,2.28785,105.516006061,1.0212,0.29785,1.06375,104.47,1.99,104.4889515691,127.3,106.9212,2.32785,106.9465375553,1.0212,0.29785,1.06375,105.9,2.03,105.9194547758,127.3
2021-10-04 08:00:00,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,131.21,120.29768,1.6534900000000001,120.3090430623,1.41768,0.41349,1.47675,118.88,1.24,118.8864668497,130.99,112.92768,6.65349,113.1235158549,1.41768,0.41349,1.47675,111.51,6.24,111.6844559462,126.08,114.47768,6.74349,114.6761260052,1.41768,0.41349,1.47675,113.06,6.33,113.2370632788,126.08
2021-10-04 08:30:00,2.7009600000000002,0.78778,2.8135,2.7009600000000002,0.78778,2.8135,0.0,0.0,0.0,130.42,124.59096,2.32778,124.6127034995,2.7009600000000002,0.78778,2.8135,121.89,1.54,121.8997280555,130.21,117.09096,9.58778,117.4828431689,2.7009600000000002,0.78778,2.8135,114.39,8.8,114.7279917893,125.32,118.65096,9.72778,119.0490655682,2.7009600000000002,0.78778,2.8135,115.95,8.94,116.2941361376,125.32
2021-10-04 09:00:00,3.4824,1.0157,3.6275,3.4824,1.0157,3.6275,0.0,0.0,0.0,130.02,126.2224,4.3757,126.2982225221,3.4824,1.0157,3.6275,122.74,3.36,122.7859812845,129.81,118.6424,11.4657,119.1951398097,3.4824,1.0157,3.6275,115.16,10.45,115.633161766,124.93,120.2424,11.6257,120.8031111282,3.4824,1.0157,3.6275,116.76,10.61,117.2410751401,124.93
2021-10-04 09:30:00,3.78288,1.10334,3.9405,3.78288,1.10334,3.9405,0.0,0.0,0.0,129.52,127.32288,11.69334,127.8587109737,3.78288,1.10334,3.9405,123.54,10.59,123.9930631124,129.32,121.36288,1.94334,121.3784380038,3.78288,1.10334,3.9405,117.58,0.84,117.583000472,124.45,121.42288,18.08334,122.7620583611,3.78288,1.10334,3.9405,117.64,16.98,118.8591182872,124.45
2021-10-04 10:00:00,5.06016,1.47588,5.271,5.06016,1.47588,5.271,0.0,0.0,0.0,130.99,126.54016,12.04588,127.1122154547,5.06016,1.47588,5.271,121.48,10.57,121.9389818721,130.79,120.73016,1.8458800000000002,120.7442702848,5.06016,1.47588,5.271,115.67,0.37,115.6705917682,125.85,120.74016,18.67588,122.1759989957,5.06016,1.47588,5.271,115.68,17.2,116.9517096925,125.85
2021-10-04 10:30:00,4.77072,1.39146,4.9695,4.77072,1.39146,4.9695,0.0,0.0,0.0,131.35,125.06072,10.98146,125.5419298507,4.77072,1.39146,4.9695,120.29,9.59,120.6716710749,131.15,119.30072,2.28146,119.3225328773,4.77072,1.39146,4.9695,114.53,0.89,114.5334579937,126.21,119.28072,17.74146,120.5929084426,4.77072,1.39146,4.9695,114.51,16.35,115.6713560048,126.21
2021-10-04 11:00:00,7.16952,2.09111,7.46825,7.16952,2.09111,7.46825,0.0,0.0,0.0,131.87,124.43952,11.93111,125.01018168,7.16952,2.09111,7.46825,117.27,9.84,117.6821078159,131.67,118.79952,2.75111,118.8313702625,7.16952,2.09111,7.46825,111.63,0.66,111.6319510714,126.72,118.82952,18.67111,120.2874273233,7.16952,2.09111,7.46825,111.66,16.58,112.8842415929,126.72
2021-10-04 11:30:00,7.72752,2.25386,8.0495,7.72752,2.25386,8.0495,0.0,0.0,0.0,131.91,121.91752,11.64386,122.4722873088,7.72752,2.25386,8.0495,114.19,9.39,114.575425812,131.7,116.41752,3.35386,116.465820479,7.72752,2.25386,8.0495,108.69,1.1,108.6955661469,126.75,116.41752,18.42386,117.8663547424,7.72752,2.25386,8.0495,108.69,16.17,109.8862366268,126.75
2021-10-04 12:00:00,7.24392,2.11281,7.54575,7.24392,2.11281,7.54575,0.0,0.0,0.0,131.91,122.78392,11.67281,123.3375267462,7.24392,2.11281,7.54575,115.54,9.56,115.9348316944,131.7,117.24392,3.04281,117.2833980991,7.24392,2.11281,7.54575,110.0,0.93,110.0039312934,126.75,117.22392,18.44281,118.665852969,7.24392,2.11281,7.54575,109.98,16.33,111.1857423414,126.75
2021-10-04 12:30:00,7.5144,2.1917,7.8275,7.5144,2.1917,7.8275,0.0,0.0,0.0,131.68,125.1244,12.2317,125.7208413918,7.5144,2.1917,7.8275,117.61,10.04,118.0377638724,131.47,119.4544,2.6317,119.4833859758,7.5144,2.1917,7.8275,111.94,0.44,111.9408647456,126.52,119.4644,18.9517,120.9582977734,7.5144,2.1917,7.8275,111.95,16.76,113.1976152576,126.52
2021-10-04 13:00:00,8.59968,2.50824,8.958,8.59968,2.50824,8.958,0.0,0.0,0.0,131.68,121.46968,10.87824,121.9558086554,8.59968,2.50824,8.958,112.87,8.37,113.17991783,131.47,116.01968,4.60824,116.111162354,8.59968,2.50824,8.958,107.42,2.1,107.4405249429,126.52,116.02968,17.70824,117.3732013911,8.59968,2.50824,8.958,107.43,15.2,108.4999764977,126.52
2021-10-04 13:30:00,7.9893600000000005,2.3302300000000002,8.32225,7.9893600000000005,2.3302300000000002,8.32225,0.0,0.0,0.0,132.23,121.14936,9.69023,121.5362825903,7.9893600000000005,2.3302300000000002,8.32225,113.16,7.36,113.3990969982,132.0,115.67936,5.42023,115.8062745419,7.9893600000000005,2.3302300000000002,8.32225,107.69,3.09,107.7343222933,127.05,115.70936,16.59023,116.8926504236,7.9893600000000005,2.3302300000000002,8.32225,107.72,14.26,108.6597717649,127.05
2021-10-04 14:00:00,5.859360000000001,1.70898,6.1035,5.859360000000001,1.70898,6.1035,0.0,0.0,0.0,132.23,121.73936,9.94898,122.1452167555,5.859360000000001,1.70898,6.1035,115.88,8.24,116.1725957358,132.0,116.16936,3.94898,116.2364600538,5.859360000000001,1.70898,6.1035,110.31,2.24,110.3327408343,127.05,116.15936,16.78898,117.3663783417,5.859360000000001,1.70898,6.1035,110.3,15.08,111.3260814005,127.05
2021-10-04 14:30:00,4.14744,1.20967,4.32025,4.14744,1.20967,4.32025,0.0,0.0,0.0,132.02,124.60744,9.76967,124.9898418083,4.14744,1.20967,4.32025,120.46,8.56,120.7637578084,131.8,118.82744,3.12967,118.8686473855,4.14744,1.20967,4.32025,114.68,1.92,114.6960714236,126.86,118.80744,16.59967,119.9614806655,4.14744,1.20967,4.32025,114.66,15.39,115.6882349247,126.86
2021-10-04 15:00:00,2.68272,0.78246,2.7945,2.68272,0.78246,2.7945,0.0,0.0,0.0,132.02,125.18272,9.30246,125.5278819572,2.68272,0.78246,2.7945,122.5,8.52,122.7959299,131.8,119.31272,2.75246,119.344464429,2.68272,0.78246,2.7945,116.63,1.97,116.646636471,126.86,119.29272,16.11246,120.3759295385,2.68272,0.78246,2.7945,116.61,15.33,117.6133538337,126.86
2021-10-04 15:30:00,2.16744,0.63217,2.25775,2.16744,0.63217,2.25775,0.0,0.0,0.0,132.25,126.21744,8.94217,126.53380799,2.16744,0.63217,2.25775,124.05,8.31,124.3280282157,132.03,120.28744,2.83217,120.3207771279,2.16744,0.63217,2.25775,118.12,2.2,118.1404858632,127.08,120.27744,15.78217,121.3084476154,2.16744,0.63217,2.25775,118.11,15.15,119.0776830477,127.08
2021-10-04 16:00:00,4.58904,1.33847,4.7802500000000006,4.58904,1.33847,4.7802500000000006,0.0,0.0,0.0,132.25,125.12904,9.00847,125.4528962721,4.58904,1.33847,4.7802500000000006,120.54,7.67,120.7837758145,132.03,119.33904,4.16847,119.411819391,4.58904,1.33847,4.7802500000000006,114.75,2.83,114.784891863,127.08,119.32904,15.88847,120.3821550989,4.58904,1.33847,4.7802500000000006,114.74,14.55,115.6588522336,127.08
2021-10-04 16:30:00,2.9736000000000002,0.8673000000000001,3.0975,2.9736000000000002,0.8673000000000001,3.0975,0.0,0.0,0.0,132.35,125.5136,7.7073,125.7500149433,2.9736000000000002,0.8673000000000001,3.0975,122.54,6.84,122.7307508329,132.14,119.6136,4.4673,119.6969927536,2.9736000000000002,0.8673000000000001,3.0975,116.64,3.6,116.6955423313,127.2,119.6136,14.6173,120.5034388067,2.9736000000000002,0.8673000000000001,3.0975,116.64,13.75,117.4476568519,127.2
2021-10-04 17:00:00,3.02328,0.8817900000000001,3.14925,3.02328,0.8817900000000001,3.14925,0.0,0.0,0.0,132.25,125.90328,6.60179,126.0762449709,3.02328,0.8817900000000001,3.14925,122.88,5.72,123.0130594693,132.04,119.99328,5.5517900000000004,120.1216450827,3.02328,0.8817900000000001,3.14925,116.97,4.67,117.063187211,127.11,119.99328,13.54179,120.7549888061,3.02328,0.8817900000000001,3.14925,116.97,12.66,117.6531193807,127.11
2021-10-04 17:30:00,5.67912,1.6564100000000002,5.91575,5.67912,1.6564100000000002,5.91575,0.0,0.0,0.0,132.1,127.10912,5.05641,127.2096524218,5.67912,1.6564100000000002,5.91575,121.43,3.4,121.4775901144,131.87,121.25912,8.60641,121.5641578602,5.67912,1.6564100000000002,5.91575,115.58,6.95,115.7887684536,126.98,121.25912,12.16641,121.8679437566,5.67912,1.6564100000000002,5.91575,115.58,10.51,116.0568675262,126.98
2021-10-04 18:00:00,5.65296,1.64878,5.8885000000000005,5.65296,1.64878,5.8885000000000005,0.0,0.0,0.0,132.52,127.45296,3.03878,127.4891807043,5.65296,1.64878,5.8885000000000005,121.8,1.3900000000000001,121.8079311868,132.3,121.56296,10.58878,122.0232580529,5.65296,1.64878,5.8885000000000005,115.91,8.94,116.2542545458,127.38,121.57296,10.28878,122.0075554917,5.65296,1.64878,5.8885000000000005,115.92,8.64,116.2415416278,127.38
2021-10-04 18:30:00,7.76856,2.2658300000000002,8.09225,7.76856,2.2658300000000002,8.09225,0.0,0.0,0.0,133.26,125.95856,2.40583,125.9815337868,7.76856,2.2658300000000002,8.09225,118.19,0.14,118.1900829173,133.04,120.22856,12.66583,120.8938786261,7.76856,2.2658300000000002,8.09225,112.46,10.4,112.9398583318,128.12,120.24856,9.50583,120.6236999352,7.76856,2.2658300000000002,8.09225,112.48,7.24,112.7127676885,128.12
2021-10-04 19:00:00,7.65216,2.23188,7.971,7.65216,2.23188,7.971,0.0,0.0,0.0,133.26,126.79216,2.60188,126.818853555,7.65216,2.23188,7.971,119.14,0.37,119.1405745328,133.04,121.01216,12.14188,121.6197686143,7.65216,2.23188,7.971,113.36,9.91,113.7923446459,128.12,121.03216,9.91188,121.4373464771,7.65216,2.23188,7.971,113.38,7.68,113.6398116859,128.12
2021-10-04 19:30:00,5.2908,1.54315,5.51125,5.2908,1.54315,5.51125,0.0,0.0,0.0,133.2,127.7808,1.9831500000000002,127.7961882552,5.2908,1.54315,5.51125,122.49,0.44,122.490790266,132.99,121.8808,11.98315,122.4684665233,5.2908,1.54315,5.51125,116.59,10.44,117.0564893545,128.06,121.8608,8.74315,122.1740449055,5.2908,1.54315,5.51125,116.57,7.2,116.7921439995,128.06
2021-10-04 20:00:00,4.7208,1.3769,4.9175,4.7208,1.3769,4.9175,0.0,0.0,0.0,133.2,123.7108,2.9969,123.7470946982,4.7208,1.3769,4.9175,118.99,1.62,119.0010273065,132.99,117.9408,13.1569,118.6723907328,4.7208,1.3769,4.9175,113.22,11.78,113.8311767487,128.06,117.9708,7.1069,118.1846761651,4.7208,1.3769,4.9175,113.25,5.73,113.3948649631,128.06
2021-10-04 20:30:00,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,132.71,120.46032,2.09051,120.4784583507,1.03032,0.30051,1.07325,119.43,1.79,119.4434133806,132.48,114.69032,12.24051,115.3416645743,1.03032,0.30051,1.07325,113.66,11.94,114.2854286425,127.6,114.69032,5.86051,114.8399541935,1.03032,0.30051,1.07325,113.66,5.5600000000000005,113.7959102956,127.6
2021-10-04 21:00:00,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,132.71,115.89152,3.77711,115.9530550174,0.8815200000000001,0.25711,0.9182500000000001,115.01,3.52,115.0638540116,132.48,110.31152,13.81711,111.1734859284,0.8815200000000001,0.25711,0.9182500000000001,109.43,13.56,110.2669420089,127.6,110.36152,4.14711,110.4394115253,0.8815200000000001,0.25711,0.9182500000000001,109.48,3.89,109.549087171,127.6
2021-10-04 21:30:00,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,133.56,111.37504,5.61147,111.5163132934,0.9650400000000001,0.28147,1.00525,110.41,5.33,110.5385769765,133.33,105.97504,15.71147,107.1333719835,0.9650400000000001,0.28147,1.00525,105.01,15.43,106.1375758155,128.37,106.01504,2.56147,106.0459798142,0.9650400000000001,0.28147,1.00525,105.05,2.2800000000000002,105.0747395904,128.37
2021-10-04 22:00:00,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,133.56,104.58784,8.62812,104.9431309358,0.98784,0.28812000000000004,1.029,103.6,8.34,103.9351509356,133.33,99.48784,18.54812,101.2020902126,0.98784,0.28812000000000004,1.029,98.5,18.26,100.1782291718,128.37,99.55784,1.25812,99.5657891617,0.98784,0.28812000000000004,1.029,98.57,0.97,98.5747726348,128.37
2021-10-04 22:30:00,0.9525600000000001,0.27783,0.9922500000000001,0.9525600000000001,0.27783,0.9922500000000001,0.0,0.0,0.0,133.27,99.90256,10.36783,100.4391029105,0.9525600000000001,0.27783,0.9922500000000001,98.95,10.09,99.4631117551,133.03,95.01256,20.18783,97.1335937658,0.9525600000000001,0.27783,0.9922500000000001,94.06,19.91,96.144119425,128.1,95.07256,2.55783,95.1069616761,0.9525600000000001,0.27783,0.9922500000000001,94.12,2.2800000000000002,94.1476117594,128.1
2021-10-04 23:00:00,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,133.27,94.15584,11.94212,94.9101492792,1.03584,0.30212,1.079,93.12,11.64,93.8446801902,133.03,89.50584,21.87212,92.139486798,1.03584,0.30212,1.079,88.47,21.57,91.0615495146,128.06,89.58584,3.9321200000000003,89.6720931851,1.03584,0.30212,1.079,88.55,3.63,88.6243724943,128.06
2021-10-04 23:30:00,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,134.26,86.85448,13.84464,87.95097926,1.04448,0.30464,1.088,85.81,13.54,86.8716737493,134.03,82.49448,23.85464,85.8742282644,1.04448,0.30464,1.088,81.45,23.55,84.7862311935,129.03,82.61448,5.61464,82.805051102,1.04448,0.30464,1.088,81.57,5.31,81.7426510458,129.03
2021-10-05 00:00:00,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,135.3,82.75208,15.57769,84.2055293319,1.19208,0.34769000000000005,1.2417500000000001,81.56,15.23,82.9697926959,135.07,78.56208,25.53769,82.6085590267,1.19208,0.34769000000000005,1.2417500000000001,77.37,25.19,81.36739519,130.01,78.69208,7.25769,79.0260559491,1.19208,0.34769000000000005,1.2417500000000001,77.5,6.91,77.8074424461,130.01
2021-10-05 00:30:00,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0,135.53,80.1256,16.2158,81.7500088379,1.4256,0.4158,1.4849999999999999,78.7,15.8,80.2703556738,135.32,76.0656,26.1858,80.4467005228,1.4256,0.4158,1.4849999999999999,74.64,25.77,78.9634250777,130.23,76.2056,7.8258,76.6063745194,1.4256,0.4158,1.4849999999999999,74.78,7.41,75.1462341039,130.23
2021-10-05 01:00:00,1.6092,0.46935000000000004,1.67625,1.6092,0.46935000000000004,1.67625,0.0,0.0,0.0,135.83,78.5692,16.42935,80.2685662639,1.6092,0.46935000000000004,1.67625,76.96,15.96,78.5974757864,135.61,74.5892,26.43935,79.1365148655,1.6092,0.46935000000000004,1.67625,72.98,25.97,77.4630318281,130.5,74.7092,7.99935,75.136237363,1.6092,0.46935000000000004,1.67625,73.1,7.53,73.4868076596,130.5
2021-10-05 01:30:00,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0,136.28,78.08864,17.08752,79.9363436542,1.56864,0.45752000000000004,1.634,76.52,16.63,78.3062404921,136.06,74.10864,27.09752,78.9073261035,1.56864,0.45752000000000004,1.634,72.54,26.64,77.2770418689,130.94,74.23864,8.607520000000001,74.7359690484,1.56864,0.45752000000000004,1.634,72.67,8.15,73.1255864934,130.94
2021-10-05 02:00:00,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,136.28,78.42168,17.05174,80.2541072535,1.17168,0.34174000000000004,1.2205,77.25,16.71,79.0366155652,136.06,74.41168,27.00174,79.1592829897,1.17168,0.34174000000000004,1.2205,73.24,26.66,77.9413446125,130.94,74.54168,8.60174,75.0363377854,1.17168,0.34174000000000004,1.2205,73.37,8.26,73.8334917229,130.94
2021-10-05 02:30:00,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,135.89,78.03024,17.03132,79.8672912737,0.9302400000000001,0.27132,0.969,77.1,16.76,78.900618502,135.65,74.04024,26.98132,78.8032281585,0.9302400000000001,0.27132,0.969,73.11,26.71,77.8363424115,130.54,74.15024,8.59132,74.6462917458,0.9302400000000001,0.27132,0.969,73.22,8.32,73.6911853616,130.54
2021-10-05 03:00:00,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,135.91,76.3728,17.1254,78.2693037212,0.7728,0.22540000000000002,0.805,75.6,16.9,77.4659279942,135.65,72.4428,27.0954,77.3441657334,0.7728,0.22540000000000002,0.805,71.67,26.87,76.5413992556,130.63,72.5728,8.6354,73.084755134,0.7728,0.22540000000000002,0.805,71.8,8.41,72.2908576516,130.63
2021-10-05 03:30:00,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,136.27,75.13936,17.50398,77.1512328939,1.17936,0.34398,1.2285,73.96,17.16,75.9246152443,136.02,71.27936,27.47398,76.3908812559,1.17936,0.34398,1.2285,70.1,27.13,75.1667938654,130.94,71.41936,8.99398,71.9834471184,1.17936,0.34398,1.2285,70.24,8.65,70.7706160776,130.94
2021-10-05 04:00:00,1.0764,0.31395,1.12125,1.0764,0.31395,1.12125,0.0,0.0,0.0,136.27,74.6064,17.51395,76.6345442054,1.0764,0.31395,1.12125,73.53,17.2,75.5149051512,136.02,70.7664,27.51395,75.9269439235,1.0764,0.31395,1.12125,69.69,27.2,74.81,130.94,70.9064,8.99395,71.4745318107,1.0764,0.31395,1.12125,69.83,8.68,70.3674022542,130.94
2021-10-05 04:30:00,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,136.44,74.90112,17.29866,76.8727612035,0.92112,0.26866,0.9595,73.98,17.03,75.9148292496,136.2,71.04112,27.27866,76.0983969756,0.92112,0.26866,0.9595,70.12,27.01,75.1422284737,131.11,71.17112,8.77866,71.7104817544,0.92112,0.26866,0.9595,70.25,8.51,70.7635683103,131.11
2021-10-05 05:00:00,0.9338400000000001,0.27237,0.9727500000000001,0.9338400000000001,0.27237,0.9727500000000001,0.0,0.0,0.0,136.39,75.39384,17.03237,77.2938078876,0.9338400000000001,0.27237,0.9727500000000001,74.46,16.76,76.3229270927,136.13,71.50384,27.04237,76.4466409332,0.9338400000000001,0.27237,0.9727500000000001,70.57,26.77,75.4768693044,131.06,71.64384,8.53237,72.150129229,0.9338400000000001,0.27237,0.9727500000000001,70.71,8.26,71.1908119072,131.06
2021-10-05 05:30:00,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,136.39,77.97344,16.29142,79.6571886966,1.03344,0.30142,1.0765,76.94,15.99,78.5839913723,136.13,73.98344,26.30142,78.5195140602,1.03344,0.30142,1.0765,72.95,26.0,77.4448352055,131.06,74.10344,7.84142,74.5171637104,1.03344,0.30142,1.0765,73.07,7.54,73.4579913964,131.06
2021-10-05 06:00:00,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,136.24,82.11696,14.66828,83.4167462672,1.05696,0.30828,1.101,81.06,14.36,82.3221306819,135.99,77.96696,24.64828,81.7703158769,1.05696,0.30828,1.101,76.91,24.34,80.6695958835,130.92,78.05696,6.36828,78.3163073351,1.05696,0.30828,1.101,77.0,6.06,77.2380968176,130.92
2021-10-05 06:30:00,1.05216,0.30688000000000004,1.096,1.05216,0.30688000000000004,1.096,0.0,0.0,0.0,135.58,92.28216,9.14688,92.7343650865,1.05216,0.30688000000000004,1.096,91.23,8.84,91.6572883081,135.35,87.71216,19.13688,89.7755155262,1.05216,0.30688000000000004,1.096,86.66,18.83,88.6821543491,130.29,87.76216,1.85688,87.7818018225,1.05216,0.30688000000000004,1.096,86.71,1.55,86.7238525436,130.29
2021-10-05 07:00:00,1.16952,0.34111,1.21825,1.16952,0.34111,1.21825,0.0,0.0,0.0,134.02,102.35952,4.51111,102.4588768632,1.16952,0.34111,1.21825,101.19,4.17,101.2758855799,133.79,97.37952,14.66111,98.4769976282,1.16952,0.34111,1.21825,96.21,14.32,97.2698642952,128.79,97.40952,3.75111,97.481718352,1.16952,0.34111,1.21825,96.24,3.41,96.3003930418,128.79
2021-10-05 07:30:00,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,133.6,112.39224,2.18232,112.4134250559,1.24224,0.36232000000000003,1.294,111.15,1.82,111.1648995862,133.38,107.00224,9.49232,107.4224534443,1.24224,0.36232000000000003,1.294,105.76,9.13,106.1533536917,128.39,107.01224,8.55232,107.3534428288,1.24224,0.36232000000000003,1.294,105.77,8.19,106.0866108423,128.39
2021-10-05 08:00:00,1.73784,0.50687,1.81025,1.73784,0.50687,1.81025,0.0,0.0,0.0,132.07,119.67784,4.73687,119.7715463892,1.73784,0.50687,1.81025,117.94,4.23,118.0158315651,131.85,113.99784,6.5768699999999995,114.1874018605,1.73784,0.50687,1.81025,112.26,6.07,112.4239854302,126.91,113.98784,11.75687,114.5925462675,1.73784,0.50687,1.81025,112.25,11.25,112.8123441827,126.91
2021-10-05 08:30:00,3.18672,0.9294600000000001,3.3195,3.18672,0.9294600000000001,3.3195,0.0,0.0,0.0,132.07,120.77672,6.53946,120.9536300863,3.18672,0.9294600000000001,3.3195,117.59,5.61,117.72374526830001,131.85,115.08672,5.64946,115.2252989523,3.18672,0.9294600000000001,3.3195,111.9,4.72,111.9995017846,126.88,115.10672,13.48946,115.8944455971,3.18672,0.9294600000000001,3.3195,111.92,12.56,112.6225554674,126.88
2021-10-05 09:00:00,3.20784,0.9356200000000001,3.3415,3.20784,0.9356200000000001,3.3415,0.0,0.0,0.0,131.94,121.07784,8.34562,121.3651214816,3.20784,0.9356200000000001,3.3415,117.87,7.41,118.1026883691,131.73,115.38784,3.95562,115.4556215585,3.20784,0.9356200000000001,3.3415,112.18,3.02,112.2206433772,126.79,115.38784,15.20562,116.3854136026,3.20784,0.9356200000000001,3.3415,112.18,14.27,113.0839745499,126.79
2021-10-05 09:30:00,2.64096,0.7702800000000001,2.751,2.64096,0.7702800000000001,2.751,0.0,0.0,0.0,131.31,127.88096,10.49028,128.3105058247,2.64096,0.7702800000000001,2.751,125.24,9.72,125.6166231038,131.1,121.90096,1.5602800000000001,121.9109450484,2.64096,0.7702800000000001,2.751,119.26,0.79,119.2626165234,126.17,121.86096,17.19028,123.0674583251,2.64096,0.7702800000000001,2.751,119.22,16.42,120.3454394649,126.17
2021-10-05 10:00:00,2.62968,0.7669900000000001,2.73925,2.62968,0.7669900000000001,2.73925,0.0,0.0,0.0,131.31,130.56968,11.29699,131.0574809706,2.62968,0.7669900000000001,2.73925,127.94,10.53,128.3726002697,131.1,124.46968,1.12699,124.4747819671,2.62968,0.7669900000000001,2.73925,121.84,0.36,121.8405318439,126.17,124.42968,17.93699,125.7158736006,2.62968,0.7669900000000001,2.73925,121.8,17.17,123.0042637472,126.17
2021-10-05 10:30:00,2.99808,0.8744400000000001,3.123,2.99808,0.8744400000000001,3.123,0.0,0.0,0.0,131.33,130.52808,11.15444,131.0038213191,2.99808,0.8744400000000001,3.123,127.53,10.28,127.94365674,131.1,124.41808,1.20444,124.4239097063,2.99808,0.8744400000000001,3.123,121.42,0.33,121.4204484426,126.19,124.40808,17.82444,125.6784827669,2.99808,0.8744400000000001,3.123,121.41,16.95,122.5874814163,126.19
2021-10-05 11:00:00,3.00984,0.87787,3.13525,3.00984,0.87787,3.13525,0.0,0.0,0.0,131.33,130.18984,11.57787,130.7036400142,3.00984,0.87787,3.13525,127.18,10.7,127.6293163815,131.1,124.09984,1.0878700000000001,124.10460809,3.00984,0.87787,3.13525,121.09,0.21,121.0901820958,126.19,124.06984,18.19787,125.3973192304,3.00984,0.87787,3.13525,121.06,17.32,122.292706242,126.19
2021-10-05 11:30:00,3.4548,1.00765,3.59875,3.4548,1.00765,3.59875,0.0,0.0,0.0,131.19,130.2248,11.707650000000001,130.7500195165,3.4548,1.00765,3.59875,126.77,10.7,127.2207644215,130.98,124.1548,1.24765,124.1610687517,3.4548,1.00765,3.59875,120.7,0.24,120.7002386079,126.04,124.1548,18.32765,125.5002674004,3.4548,1.00765,3.59875,120.7,17.32,121.9363456891,126.04
2021-10-05 12:00:00,3.8088,1.1109,3.9675000000000002,3.8088,1.1109,3.9675000000000002,0.0,0.0,0.0,131.19,129.9288,12.0009,130.4818557128,3.8088,1.1109,3.9675000000000002,126.12,10.89,126.5892827217,130.98,123.8888,1.5209000000000001,123.8981351847,3.8088,1.1109,3.9675000000000002,120.08,0.41000000000000003,120.080699948,126.04,123.8788,18.5909,125.2660315179,3.8088,1.1109,3.9675000000000002,120.07,17.48,121.3357132093,126.04
2021-10-05 12:30:00,3.30456,0.9638300000000001,3.44225,3.30456,0.9638300000000001,3.44225,0.0,0.0,0.0,130.83,132.42456,12.47383,133.0107534227,3.30456,0.9638300000000001,3.44225,129.12,11.51,129.6319964361,130.61,126.25456,2.01383,126.2706198292,3.30456,0.9638300000000001,3.44225,122.95,1.05,122.9544834481,125.69,126.21456,19.00383,127.6372230608,3.30456,0.9638300000000001,3.44225,122.91,18.04,124.2268477423,125.69
2021-10-05 13:00:00,3.8544,1.1242,4.015,3.8544,1.1242,4.015,0.0,0.0,0.0,130.83,133.4344,12.5842,134.0264943696,3.8544,1.1242,4.015,129.58,11.46,130.0857717047,130.61,127.2244,2.0842,127.2414706179,3.8544,1.1242,4.015,123.37,0.96,123.3737350492,125.69,127.2244,19.1642,128.6596848939,3.8544,1.1242,4.015,123.37,18.04,124.6819894772,125.69
2021-10-05 13:30:00,5.10408,1.48869,5.31675,5.10408,1.48869,5.31675,0.0,0.0,0.0,131.21,125.76408,10.89869,126.235435841,5.10408,1.48869,5.31675,120.66,9.41,121.0263760508,131.0,119.93408,2.63869,119.9631036209,5.10408,1.48869,5.31675,114.83,1.15,114.8357583682,126.07,119.94408,17.68869,121.2413794089,5.10408,1.48869,5.31675,114.84,16.2,115.9770046173,126.07
2021-10-05 14:00:00,5.66064,1.65102,5.8965,5.66064,1.65102,5.8965,0.0,0.0,0.0,132.19,124.32064,11.37102,124.8395835697,5.66064,1.65102,5.8965,118.66,9.72,119.0574399187,131.97,118.57064,2.5510200000000003,118.5980791288,5.66064,1.65102,5.8965,112.91,0.9,112.9135868707,127.0,118.57064,18.19102,119.9579504604,5.66064,1.65102,5.8965,112.91,16.54,114.1150283705,127.0
2021-10-05 14:30:00,4.338,1.26525,4.51875,4.338,1.26525,4.51875,0.0,0.0,0.0,132.57,126.168,10.34525,126.5914231754,4.338,1.26525,4.51875,121.83,9.08,122.1678979929,132.36,120.278,2.7952500000000002,120.310476296,4.338,1.26525,4.51875,115.94,1.53,115.9500948684,127.37,120.288,17.19525,121.5108207797,4.338,1.26525,4.51875,115.95,15.93,117.0391703662,127.37
2021-10-05 15:00:00,5.8152,1.6961,6.0575,5.8152,1.6961,6.0575,0.0,0.0,0.0,132.57,121.4952,10.0061,121.9065447802,5.8152,1.6961,6.0575,115.68,8.31,115.9780949145,132.36,115.8652,4.0061,115.9344358172,5.8152,1.6961,6.0575,110.05,2.31,110.0742413101,127.34,115.9152,16.9361,117.1459136046,5.8152,1.6961,6.0575,110.1,15.24,111.1497530362,127.34
2021-10-05 15:30:00,4.83336,1.4097300000000001,5.03475,4.83336,1.4097300000000001,5.03475,0.0,0.0,0.0,132.93,123.67336,8.76973,123.9839027373,4.83336,1.4097300000000001,5.03475,118.84,7.36,119.0676916716,132.71,117.89336,4.64973,117.9850173588,4.83336,1.4097300000000001,5.03475,113.06,3.24,113.1064153795,127.68,117.89336,15.73973,118.9394107626,4.83336,1.4097300000000001,5.03475,113.06,14.33,113.9645229885,127.68
2021-10-05 16:00:00,3.75144,1.09417,3.90775,3.75144,1.09417,3.90775,0.0,0.0,0.0,133.1,129.06144,10.20417,129.4642050154,3.75144,1.09417,3.90775,125.31,9.11,125.6407107589,132.89,123.03144,2.60417,123.0589977607,3.75144,1.09417,3.90775,119.28,1.51,119.2895573804,127.86,123.01144,17.04417,124.186626099,3.75144,1.09417,3.90775,119.26,15.95,120.3218604411,127.86
2021-10-05 16:30:00,3.45864,1.00877,3.60275,3.45864,1.00877,3.60275,0.0,0.0,0.0,132.5,131.41864,9.51877,131.7629155786,3.45864,1.00877,3.60275,127.96,8.51,128.2426672368,132.29,125.24864,3.07877,125.2864743161,3.45864,1.00877,3.60275,121.79,2.07,121.8075900755,127.28,125.23864,16.348770000000002,126.3012241808,3.45864,1.00877,3.60275,121.78,15.34,122.7423480303,127.28
2021-10-05 17:00:00,4.23864,1.23627,4.41525,4.23864,1.23627,4.41525,0.0,0.0,0.0,132.35,131.13864,9.12627,131.4558165513,4.23864,1.23627,4.41525,126.9,7.89,127.1450435526,132.14,125.02864,3.84627,125.087787626,4.23864,1.23627,4.41525,120.79,2.61,120.8181948218,127.15,125.01864,15.96627,126.034051451,4.23864,1.23627,4.41525,120.78,14.73,121.6749000411,127.15
2021-10-05 17:30:00,3.04176,0.8871800000000001,3.1685,3.04176,0.8871800000000001,3.1685,0.0,0.0,0.0,132.03,132.24176,7.97718,132.482144037,3.04176,0.8871800000000001,3.1685,129.2,7.09,129.3943897547,131.82,126.03176,4.27718,126.1043171246,3.04176,0.8871800000000001,3.1685,122.99,3.39,123.0367107818,126.85,126.00176,14.84718,126.8734892602,3.04176,0.8871800000000001,3.1685,122.96,13.96,123.7499220202,126.85
2021-10-05 18:00:00,1.9936800000000001,0.5814900000000001,2.07675,1.9936800000000001,0.5814900000000001,2.07675,0.0,0.0,0.0,132.03,131.41368,5.78149,131.5407956406,1.9936800000000001,0.5814900000000001,2.07675,129.42,5.2,129.5244239516,131.82,125.18368,5.75149,125.3157347485,1.9936800000000001,0.5814900000000001,2.07675,123.19,5.17,123.2984387574,126.85,125.17368,12.72149,125.8184663416,1.9936800000000001,0.5814900000000001,2.07675,123.18,12.14,123.7767829603,126.85
2021-10-05 18:30:00,1.7666400000000002,0.51527,1.8402500000000002,1.7666400000000002,0.51527,1.8402500000000002,0.0,0.0,0.0,131.85,130.79664,4.35527,130.86913086,1.7666400000000002,0.51527,1.8402500000000002,129.03,3.84,129.0871275534,131.65,124.56664,6.97527,124.7617817782,1.7666400000000002,0.51527,1.8402500000000002,122.8,6.46,122.9697995444,126.71,124.57664,11.35527,125.0930908982,1.7666400000000002,0.51527,1.8402500000000002,122.81,10.84,123.2874758441,126.71
2021-10-05 19:00:00,5.5884,1.62995,5.82125,5.5884,1.62995,5.82125,0.0,0.0,0.0,131.85,132.7984,4.7299500000000005,132.8826078521,5.5884,1.62995,5.82125,127.21,3.1,127.2477665816,131.65,126.6484,8.74995,126.950300699,5.5884,1.62995,5.82125,121.06,7.12,121.2691964185,126.71,126.6484,11.71995,127.1895217798,5.5884,1.62995,5.82125,121.06,10.09,121.4797583962,126.71
2021-10-05 19:30:00,5.9772,1.74335,6.22625,5.9772,1.74335,6.22625,0.0,0.0,0.0,131.43,131.7972,3.68335,131.848659436,5.9772,1.74335,6.22625,125.82,1.94,125.8349553979,131.21,125.6972,10.05335,126.0985960828,5.9772,1.74335,6.22625,119.72,8.31,120.008060146,126.3,125.6972,10.78335,126.1588947521,5.9772,1.74335,6.22625,119.72,9.04,120.0608179216,126.3
2021-10-05 20:00:00,4.77024,1.3913200000000001,4.969,4.77024,1.3913200000000001,4.969,0.0,0.0,0.0,132.05,128.17024,2.5013199999999998,128.1946450652,4.77024,1.3913200000000001,4.969,123.4,1.11,123.4049922005,131.83,122.16024,10.55132,122.6150667357,4.77024,1.3913200000000001,4.969,117.39,9.16,117.7468373248,126.91,122.17024,9.67132,122.5524458026,4.77024,1.3913200000000001,4.969,117.4,8.28,117.691624171,126.91
2021-10-05 20:30:00,1.49496,0.43603000000000003,1.55725,1.49496,0.43603000000000003,1.55725,0.0,0.0,0.0,132.43,123.99496,1.14603,124.0002560085,1.49496,0.43603000000000003,1.55725,122.5,0.71,122.5020575337,132.22,118.03496,10.60603,118.510504406,1.49496,0.43603000000000003,1.55725,116.54,10.17,116.982906871,127.28,118.06496,7.8560300000000005,118.3260410356,1.49496,0.43603000000000003,1.55725,116.57,7.42,116.8059129496,127.28
2021-10-05 21:00:00,1.5732,0.45885000000000004,1.63875,1.5732,0.45885000000000004,1.63875,0.0,0.0,0.0,133.03,118.6132,2.30885,118.6356691833,1.5732,0.45885000000000004,1.63875,117.04,1.85,117.0546201566,132.83,112.9232,12.52885,113.6161132083,1.5732,0.45885000000000004,1.63875,111.35,12.07,112.0022651557,127.85,112.9432,6.00885,113.1029296904,1.5732,0.45885000000000004,1.63875,111.37,5.55,111.5082032857,127.85
2021-10-05 21:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,132.94,113.962,4.796,114.0628732761,1.6320000000000001,0.47600000000000003,1.7000000000000002,112.33,4.32,112.4130388345,132.74,108.432,14.986,109.4626823169,1.6320000000000001,0.47600000000000003,1.7000000000000002,106.8,14.51,107.78116765,127.76,108.492,3.746,108.5566514775,1.6320000000000001,0.47600000000000003,1.7000000000000002,106.86,3.27,106.9100205781,127.76
2021-10-05 22:00:00,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,133.68,107.40392,7.64906,107.67594973,1.5739200000000002,0.45906,1.6395,105.83,7.19,106.0739600468,133.48,102.16392,17.57906,103.6652781805,1.5739200000000002,0.45906,1.6395,100.59,17.12,102.036476321,128.46,102.24392,1.25906,102.2516719132,1.5739200000000002,0.45906,1.6395,100.67,0.8,100.6731786525,128.46
2021-10-05 22:30:00,1.27848,0.37289000000000005,1.33175,1.27848,0.37289000000000005,1.33175,0.0,0.0,0.0,132.83,100.99848,9.72289,101.4654007643,1.27848,0.37289000000000005,1.33175,99.72,9.35,100.1573806566,132.61,96.00848,19.55289,97.9793026065,1.27848,0.37289000000000005,1.33175,94.73,19.18,96.6521872489,127.64,96.10848,1.96289,96.1285226406,1.27848,0.37289000000000005,1.33175,94.83,1.5899999999999999,94.8433287058,127.64
2021-10-05 23:00:00,1.54776,0.45143000000000005,1.61225,1.54776,0.45143000000000005,1.61225,0.0,0.0,0.0,133.0,94.44776,11.60143,95.1576194903,1.54776,0.45143000000000005,1.61225,92.9,11.15,93.5667275264,132.79,89.74776,21.41143,92.2665148343,1.54776,0.45143000000000005,1.61225,88.2,20.96,90.6562827387,127.79,89.85776,3.71143,89.9343746565,1.54776,0.45143000000000005,1.61225,88.31,3.26,88.370151635,127.79
2021-10-05 23:30:00,1.5849600000000001,0.46228,1.651,1.5849600000000001,0.46228,1.651,0.0,0.0,0.0,133.41,88.51496,12.92228,89.4532473653,1.5849600000000001,0.46228,1.651,86.93,12.46,87.8184291593,133.18,84.05496,22.61228,87.0433886484,1.5849600000000001,0.46228,1.651,82.47,22.15,85.3927596462,128.16,84.17496,5.00228,84.3234646833,1.5849600000000001,0.46228,1.651,82.59,4.54,82.7146885384,128.16
2021-10-06 00:00:00,1.56288,0.45584,1.6280000000000001,1.56288,0.45584,1.6280000000000001,0.0,0.0,0.0,132.85,84.43288,14.00584,85.5866507068,1.56288,0.45584,1.6280000000000001,82.87,13.55,83.9704674275,132.63,80.14288,23.73584,83.5839178024,1.56288,0.45584,1.6280000000000001,78.58,23.28,81.9559320611,127.61,80.27288,5.96584,80.4942638354,1.56288,0.45584,1.6280000000000001,78.71,5.51,78.9026247979,127.61
2021-10-06 00:30:00,1.6507200000000002,0.48146000000000005,1.7195,1.6507200000000002,0.48146000000000005,1.7195,0.0,0.0,0.0,133.5,81.13072,15.50146,82.5983594864,1.6507200000000002,0.48146000000000005,1.7195,79.48,15.02,80.8867776587,133.28,76.98072,25.30146,81.0320623571,1.6507200000000002,0.48146000000000005,1.7195,75.33,24.82,79.3135631528,128.22,77.12072,7.28146,77.4637019064,1.6507200000000002,0.48146000000000005,1.7195,75.47,6.8,75.7757276441,128.22
2021-10-06 01:00:00,1.6142400000000001,0.47082,1.6815,1.6142400000000001,0.47082,1.6815,0.0,0.0,0.0,134.37,79.39424,16.09082,81.0083935988,1.6142400000000001,0.47082,1.6815,77.78,15.62,79.3329238085,134.15,75.31424,25.93082,79.6532621595,1.6142400000000001,0.47082,1.6815,73.7,25.46,77.9737237792,129.05,75.45424,7.79082,75.8553835285,1.6142400000000001,0.47082,1.6815,73.84,7.32,74.2019406754,129.05
2021-10-06 01:30:00,1.6248,0.47390000000000004,1.6925,1.6248,0.47390000000000004,1.6925,0.0,0.0,0.0,135.17,78.9748,16.2439,80.6280554289,1.6248,0.47390000000000004,1.6925,77.35,15.77,78.9412148374,134.93,74.9148,26.1439,79.3456411295,1.6248,0.47390000000000004,1.6925,73.29,25.67,77.655476304,129.82,75.0548,7.9039,75.4698260118,1.6248,0.47390000000000004,1.6925,73.43,7.43,73.8049442788,129.82
2021-10-06 02:00:00,1.5516,0.45255000000000006,1.61625,1.5516,0.45255000000000006,1.61625,0.0,0.0,0.0,135.17,79.3916,16.38255,81.0642590484,1.5516,0.45255000000000006,1.61625,77.84,15.93,79.4533227751,134.93,75.3216,26.25255,79.7655301998,1.5516,0.45255000000000006,1.61625,73.77,25.8,78.1514740744,129.82,75.4716,8.04255,75.8989131481,1.5516,0.45255000000000006,1.61625,73.92,7.59,74.308643508,129.82
2021-10-06 02:30:00,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,135.17,78.51472,16.84346,80.3010797029,1.55472,0.45346000000000003,1.6195,76.96,16.39,78.685918054,134.93,74.46472,26.73346,79.1180915357,1.55472,0.45346000000000003,1.6195,72.91,26.28,77.501654821,129.82,74.61472,8.46346,75.0931860814,1.55472,0.45346000000000003,1.6195,73.06,8.01,73.4977802386,129.82
2021-10-06 03:00:00,1.53,0.44625000000000004,1.59375,1.53,0.44625000000000004,1.59375,0.0,0.0,0.0,135.38,77.04,17.03625,78.9011749853,1.53,0.44625000000000004,1.59375,75.51,16.59,77.3109836957,135.15,73.07,26.95625,77.8836588384,1.53,0.44625000000000004,1.59375,71.54,26.51,76.2938509973,130.04,73.22,8.61625,73.7252206783,1.53,0.44625000000000004,1.59375,71.69,8.17,72.1540366161,130.04
2021-10-06 03:30:00,1.63224,0.47607000000000005,1.70025,1.63224,0.47607000000000005,1.70025,0.0,0.0,0.0,135.61,76.47224,17.23607,78.3905963727,1.63224,0.47607000000000005,1.70025,74.84,16.76,76.6936972639,135.39,72.52224,27.18607,77.4503563366,1.63224,0.47607000000000005,1.70025,70.89,26.71,75.7549747541,130.26,72.66224,8.76607,73.1891050981,1.63224,0.47607000000000005,1.70025,71.03,8.29,71.5121318379,130.26
2021-10-06 04:00:00,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,135.9,76.09984,17.39537,78.0626962477,1.6298400000000002,0.47537,1.69775,74.47,16.92,76.3679729992,135.67,72.15984,27.34537,77.1674268669,1.6298400000000002,0.47537,1.69775,70.53,26.87,75.4750144087,130.52,72.31984,8.925370000000001,72.8685219231,1.6298400000000002,0.47537,1.69775,70.69,8.45,71.1932482754,130.52
2021-10-06 04:30:00,1.596,0.4655,1.6625,1.596,0.4655,1.6625,0.0,0.0,0.0,136.01,76.206,17.2055,78.1241554594,1.596,0.4655,1.6625,74.61,16.74,76.464891944,135.81,72.266,27.1655,77.2032327448,1.596,0.4655,1.6625,70.67,26.7,75.5456080788,130.64,72.406,8.7155,72.9286553849,1.596,0.4655,1.6625,70.81,8.25,71.288979513,130.64
2021-10-06 05:00:00,1.6176,0.4718,1.685,1.6176,0.4718,1.685,0.0,0.0,0.0,136.01,76.7976,16.7618,78.6055297355,1.6176,0.4718,1.685,75.18,16.29,76.9246156961,135.81,72.8476,26.7118,77.5905476524,1.6176,0.4718,1.685,71.23,26.24,75.9094888667,130.64,72.9876,8.3318,73.4616134114,1.6176,0.4718,1.685,71.37,7.86,71.8015076443,130.64
2021-10-06 05:30:00,1.5086400000000002,0.44002,1.5715,1.5086400000000002,0.44002,1.5715,0.0,0.0,0.0,135.86,79.21864,15.74002,80.7672034495,1.5086400000000002,0.44002,1.5715,77.71,15.3,79.2018566702,135.62,75.13864,25.64002,79.3928576551,1.5086400000000002,0.44002,1.5715,73.63,25.2,77.8229843941,130.49,75.27864,7.42002,75.6434421285,1.5086400000000002,0.44002,1.5715,73.77,6.98,74.0994824543,130.49
2021-10-06 06:00:00,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,135.17,83.5528,13.8104,84.6864660734,1.3728,0.40040000000000003,1.43,82.18,13.41,83.2669232048,134.96,79.3128,23.6904,82.7753302379,1.3728,0.40040000000000003,1.43,77.94,23.29,81.3453606544,129.84,79.4228,5.6704,79.6249621413,1.3728,0.40040000000000003,1.43,78.05,5.27,78.2277150376,129.84
2021-10-06 06:30:00,1.34712,0.39291000000000004,1.40325,1.34712,0.39291000000000004,1.40325,0.0,0.0,0.0,134.45,94.85712,7.83291,95.1799752772,1.34712,0.39291000000000004,1.40325,93.51,7.44,93.8055099661,134.23,90.16712,17.79291,91.9059148007,1.34712,0.39291000000000004,1.40325,88.82,17.4,90.5083001719,129.14,90.21712,2.13291,90.2423295697,1.34712,0.39291000000000004,1.40325,88.87,1.74,88.8870322376,129.14
2021-10-06 07:00:00,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,133.24,104.92744,3.11717,104.9737320179,1.08744,0.31717,1.13275,103.84,2.8,103.8777435257,133.02,99.81744,13.20717,100.6873908072,1.08744,0.31717,1.13275,98.73,12.89,99.5678914108,127.98,99.84744,4.96717,99.9709160324,1.08744,0.31717,1.13275,98.76,4.65,98.8694093236,127.98
