Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-06 07:30:00,1.36344,0.39767,1.42025,1.36344,0.39767,1.42025,0.0,0.0,0.0,132.74,115.47344,2.57767,115.5022065939,1.36344,0.39767,1.42025,114.11,2.18,114.1308218668,132.53,109.94344,8.45767,110.2682736822,1.36344,0.39767,1.42025,108.58,8.06,108.8787398898,127.49,109.93344,9.70767,110.3612254692,1.36344,0.39767,1.42025,108.57,9.31,108.9684403853,127.49
2021-10-06 08:00:00,1.9552800000000001,0.5702900000000001,2.03675,1.9552800000000001,0.5702900000000001,2.03675,0.0,0.0,0.0,132.19,122.24528,6.58029,122.422255733,1.9552800000000001,0.5702900000000001,2.03675,120.29,6.01,120.4400440053,131.98,116.48528,4.77029,116.5829152293,1.9552800000000001,0.5702900000000001,2.03675,114.53,4.2,114.6069845167,126.98,116.46528,13.40029,117.2336522401,1.9552800000000001,0.5702900000000001,2.03675,114.51,12.83,115.2265117063,126.98
2021-10-06 08:30:00,2.95872,0.8629600000000001,3.082,2.95872,0.8629600000000001,3.082,0.0,0.0,0.0,130.88,125.09872,9.68296,125.4729032899,2.95872,0.8629600000000001,3.082,122.14,8.82,122.4580417939,130.68,119.23872,2.33296,119.26154053,2.95872,0.8629600000000001,3.082,116.28,1.47,116.2892914244,125.72,119.23872,16.31296,120.3494287947,2.95872,0.8629600000000001,3.082,116.28,15.45,117.3019219791,125.72
2021-10-06 09:00:00,4.29288,1.25209,4.47175,4.29288,1.25209,4.47175,0.0,0.0,0.0,130.51,123.08288,10.49209,123.5292649604,4.29288,1.25209,4.47175,118.79,9.24,119.1488216476,130.32,117.37288,2.29209,117.3952581498,4.29288,1.25209,4.47175,113.08,1.04,113.0847823538,125.36,117.38288,17.11209,118.6236238751,4.29288,1.25209,4.47175,113.09,15.86,114.1967061697,125.36
2021-10-06 09:30:00,5.8476,1.7055500000000001,6.09125,5.8476,1.7055500000000001,6.09125,0.0,0.0,0.0,130.54,123.3776,12.14555,123.97397536,5.8476,1.7055500000000001,6.09125,117.53,10.44,117.9927730838,130.32,117.7176,1.7855500000000002,117.731140904,5.8476,1.7055500000000001,6.09125,111.87,0.08,111.8700286046,125.41,117.7276,18.72555,119.2075250333,5.8476,1.7055500000000001,6.09125,111.88,17.02,113.1671984278,125.41
2021-10-06 10:00:00,7.30344,2.13017,7.60775,7.30344,2.13017,7.60775,0.0,0.0,0.0,130.68,120.83344,12.91017,121.5211615796,7.30344,2.13017,7.60775,113.53,10.78,114.040647578,130.5,115.32344,3.08017,115.3645667467,7.30344,2.13017,7.60775,108.02,0.9500000000000001,108.0241773864,125.52,115.57344,16.93017,116.8068948721,7.30344,2.13017,7.60775,108.27,14.8,109.2768635165,125.52
2021-10-06 10:30:00,72.01864,5.28002,72.2119319687,8.46864,2.47002,8.8215,63.55,2.81,63.6120947619,130.61,118.57864000000001,17.380020000000002,119.8455629527,8.46864,2.47002,8.8215,110.11,14.91,111.1148963911,130.43,113.34864,6.85002,113.555435642,8.46864,2.47002,8.8215,104.88,4.38,104.9714189673,125.46,46.83864,4.04002,47.0125510757,8.46864,2.47002,8.8215,38.37,1.57,38.402106713,125.46
2021-10-06 11:00:00,110.1792,7.5531,110.437789874,9.4392,2.7531,9.8325,100.74,4.8,100.8542889519,130.61,115.7592,18.0031,117.1507746208,9.4392,2.7531,9.8325,106.32,15.25,107.4081230634,130.43,110.7392,7.4531,110.9897252733,9.4392,2.7531,9.8325,101.3,4.7,101.4089739619,125.46,9.4392,2.7531,9.8325,9.4392,2.7531,9.8325,0.0,0.0,0.0,125.46
2021-10-06 11:30:00,109.20312,7.85091,109.4849679434,9.84312,2.8709100000000003,10.25325,99.36,4.98,99.4847224452,130.61,114.73312,18.31091,116.1851033909,9.84312,2.8709100000000003,10.25325,104.89,15.44,106.0203079603,130.43,109.78312,7.77091,110.0578051715,9.84312,2.8709100000000003,10.25325,99.94,4.9,100.06004997,125.46,9.84312,2.8709100000000003,10.25325,9.84312,2.8709100000000003,10.25325,0.0,0.0,0.0,125.46
2021-10-06 12:00:00,107.58352,7.70311,107.8589434366,9.95352,2.90311,10.36825,97.63,4.8,97.7479252977,130.58,113.00352,18.13311,114.4491380949,9.95352,2.90311,10.36825,103.05,15.23,104.1693592185,130.43,108.11352,7.6231100000000005,108.3819404369,9.95352,2.90311,10.36825,98.16,4.72,98.2734145128,125.42,9.95352,2.90311,10.36825,9.95352,2.90311,10.36825,0.0,0.0,0.0,125.42
2021-10-06 12:30:00,107.20624,6.14307,107.3820990853,11.49624,3.35307,11.97525,95.71,2.79,95.7506563946,130.76,112.53624,16.52307,113.7427674868,11.49624,3.35307,11.97525,101.04,13.17,101.8947030027,130.55,107.72624,6.07307,107.8972889546,11.49624,3.35307,11.97525,96.23,2.7199999999999998,96.2684335595,125.59,11.49624,3.35307,11.97525,11.49624,3.35307,11.97525,0.0,0.0,0.0,125.59
2021-10-06 13:00:00,105.32792,6.11731,105.5054131936,12.36792,3.60731,12.88325,92.96,2.51,92.9938799062,130.76,110.50792,16.48731,111.7310689726,12.36792,3.60731,12.88325,98.14,12.88,98.9815841457,130.55,105.81792,6.04731,105.9905757667,12.36792,3.60731,12.88325,93.45,2.44,93.4818490403,125.59,12.36792,3.60731,12.88325,12.36792,3.60731,12.88325,0.0,0.0,0.0,125.59
2021-10-06 13:30:00,105.45264,6.35202,105.6437761586,9.33264,2.72202,9.7215,96.12,3.63,96.1885195852,130.92,110.79264,16.80202,112.0594349185,9.33264,2.72202,9.7215,101.46,14.08,102.432309356,130.71,105.98264,6.28202,106.1686571294,9.33264,2.72202,9.7215,96.65,3.56,96.7155421843,125.75,9.33264,2.72202,9.7215,9.33264,2.72202,9.7215,0.0,0.0,0.0,125.75
2021-10-06 14:00:00,105.76728,6.99504,105.9983400964,9.617280000000001,2.80504,10.018,96.15,4.19,96.24125207,130.92,111.13728,17.48504,112.5043182709,9.617280000000001,2.80504,10.018,101.52,14.68,102.5758880049,130.71,106.30728,6.92504,106.532595763,9.617280000000001,2.80504,10.018,96.69,4.12,96.777737626,125.75,9.617280000000001,2.80504,10.018,9.617280000000001,2.80504,10.018,0.0,0.0,0.0,125.75
2021-10-06 14:30:00,106.11384,6.0223700000000004,106.2845989782,8.37384,2.44237,8.72275,97.74,3.58,97.8055417653,131.17,111.54384,16.49237,112.7564920976,8.37384,2.44237,8.72275,103.17,14.05,104.122290601,130.95,106.67384,5.94237,106.8392245459,8.37384,2.44237,8.72275,98.3,3.5,98.362289522,125.98,8.37384,2.44237,8.72275,8.37384,2.44237,8.72275,0.0,0.0,0.0,125.98
2021-10-06 15:00:00,112.7176,5.4618,112.8498498404,6.1776,1.8018,6.435,106.54,3.66,106.602847992,131.21,118.5676,15.8218,119.618581855,6.1776,1.8018,6.435,112.39,14.02,113.2610811356,130.95,113.3176,5.3318,113.4429661151,6.1776,1.8018,6.435,107.14,3.5300000000000002,107.1981366443,126.03,6.1776,1.8018,6.435,6.1776,1.8018,6.435,0.0,0.0,0.0,126.03
2021-10-06 15:30:00,108.6168,4.6724,108.7172505355,5.5968,1.6324,5.83,103.02,3.04,103.0648436665,130.58,114.3268,15.1724,115.3291763605,5.5968,1.6324,5.83,108.73,13.54,109.5698156428,130.35,109.1968,4.5624,109.2920702704,5.5968,1.6324,5.83,103.6,2.93,103.6414246332,125.42,5.5968,1.6324,5.83,5.5968,1.6324,5.83,0.0,0.0,0.0,125.42
2021-10-06 16:00:00,113.1732,4.16885,113.2499558877,4.2132,1.22885,4.38875,108.96,2.94,108.9996568802,131.57,119.1532,14.64885,120.0502972781,4.2132,1.22885,4.38875,114.94,13.42,115.7207846499,131.34,113.7832,4.02885,113.854504674,4.2132,1.22885,4.38875,109.57,2.8,109.6057703773,126.37,4.2132,1.22885,4.38875,4.2132,1.22885,4.38875,0.0,0.0,0.0,126.37
2021-10-06 16:30:00,115.40552,2.73911,115.4380213364,2.46552,0.71911,2.56825,112.94,2.02,112.9580630146,131.54,121.58552,13.10911,122.2901771961,2.46552,0.71911,2.56825,119.12,12.39,119.7626256392,131.34,116.02552,2.55911,116.0537389973,2.46552,0.71911,2.56825,113.56,1.8399999999999999,113.574905679,126.37,2.46552,0.71911,2.56825,2.46552,0.71911,2.56825,0.0,0.0,0.0,126.37
2021-10-06 17:00:00,117.70968,1.8119900000000002,117.7236258083,1.7896800000000002,0.5219900000000001,1.8642500000000002,115.92,1.29,115.9271775728,131.26,124.03968,12.14199,124.6325404365,1.7896800000000002,0.5219900000000001,1.8642500000000002,122.25,11.62,122.801005289,131.03,118.33968,1.62199,118.350795156,1.7896800000000002,0.5219900000000001,1.8642500000000002,116.55,1.1,116.5551907896,126.1,1.7896800000000002,0.5219900000000001,1.8642500000000002,1.7896800000000002,0.5219900000000001,1.8642500000000002,0.0,0.0,0.0,126.1
2021-10-06 17:30:00,118.95656,0.93983,118.9602725596,1.33656,0.38983,1.39225,117.62,0.55,117.6212859137,131.15,125.38656,11.08983,125.8760253506,1.33656,0.38983,1.39225,124.05,10.7,124.5106119975,130.93,119.59656,0.8198300000000001,119.5993699192,1.33656,0.38983,1.39225,118.26,0.43,118.2607817495,126.01,1.33656,0.38983,1.39225,1.33656,0.38983,1.39225,0.0,0.0,0.0,126.01
2021-10-06 18:00:00,119.41032,3.73551,119.4687346441,4.75032,1.38551,4.94825,114.66,2.35,114.6840795403,131.11,125.69032,9.26551,126.031369973,4.75032,1.38551,4.94825,120.94,7.88,121.1964438422,130.88,120.01032,3.93551,120.0748314405,4.75032,1.38551,4.94825,115.26,2.55,115.2882045137,125.97,4.75032,1.38551,4.94825,4.75032,1.38551,4.94825,0.0,0.0,0.0,125.97
2021-10-06 18:30:00,120.0116,4.13005,120.0826442396,3.7716000000000003,1.10005,3.92875,116.24,3.03,116.279484433,131.84,126.3616,8.27005,126.6319378418,3.7716000000000003,1.10005,3.92875,122.59,7.17,122.7994991846,131.61,120.6216,4.35005,120.7000137596,3.7716000000000003,1.10005,3.92875,116.85,3.25,116.895188096,126.7,3.7716000000000003,1.10005,3.92875,3.7716000000000003,1.10005,3.92875,0.0,0.0,0.0,126.7
2021-10-06 19:00:00,123.7224,1.12945,123.7275552133,1.2324,0.35945000000000005,1.28375,122.49,0.77,122.4924201737,131.84,130.3824,9.73945,130.7456581155,1.2324,0.35945000000000005,1.28375,129.15,9.38,129.4901807088,131.61,124.3724,1.35945,124.3798294984,1.2324,0.35945000000000005,1.28375,123.14,1.0,123.1440603521,126.7,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,126.7
2021-10-06 19:30:00,123.18392,1.37531,123.1915972141,0.9439200000000001,0.27531,0.9832500000000001,122.24,1.1,122.2449491799,130.89,129.84392,9.30531,130.1769271229,0.9439200000000001,0.27531,0.9832500000000001,128.9,9.03,129.2159080764,130.67,123.82392,1.62531,123.8345864319,0.9439200000000001,0.27531,0.9832500000000001,122.88,1.35,122.8874155477,125.78,0.9439200000000001,0.27531,0.9832500000000001,0.9439200000000001,0.27531,0.9832500000000001,0.0,0.0,0.0,125.78
2021-10-06 20:00:00,119.25464,2.68927,119.2849585432,0.6146400000000001,0.17927,0.6402500000000001,118.64,2.51,118.6665483614,130.89,125.72464,7.81927,125.9675596591,0.6146400000000001,0.17927,0.6402500000000001,125.11,7.64,125.3430560502,130.67,119.86464,2.9092700000000002,119.8999406766,0.6146400000000001,0.17927,0.6402500000000001,119.25,2.73,119.2812449633,125.78,0.6146400000000001,0.17927,0.6402500000000001,0.6146400000000001,0.17927,0.6402500000000001,0.0,0.0,0.0,125.78
2021-10-06 20:30:00,115.1196,4.66655,115.2141440669,0.6396000000000001,0.18655000000000002,0.66625,114.48,4.48,114.5676254445,132.06,121.3696,5.86655,121.5113007628,0.6396000000000001,0.18655000000000002,0.66625,120.73,5.68,120.8635399945,131.83,115.6796,4.89655,115.7831855585,0.6396000000000001,0.18655000000000002,0.66625,115.04,4.71,115.1363786993,126.88,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,126.88
2021-10-06 21:00:00,109.9932,7.1350999999999996,110.2243788744,0.7032,0.2051,0.7325,109.29,6.93,109.5094927392,132.06,115.9932,3.4951,116.0458451227,0.7032,0.2051,0.7325,115.29,3.29,115.3369333735,131.83,110.5332,7.3351,110.7763151321,0.7032,0.2051,0.7325,109.83,7.13,110.061191162,126.88,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,126.88
2021-10-06 21:30:00,105.73904,8.67972,106.0946846897,0.71904,0.20972000000000002,0.749,105.02,8.47,105.3610046459,133.23,111.52904,1.9497200000000001,111.5460809325,0.71904,0.20972000000000002,0.749,110.81,1.74,110.8236603799,133.0,106.25904,8.869720000000001,106.6285867608,0.71904,0.20972000000000002,0.749,105.54,8.66,105.8946986397,128.0,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,128.0
2021-10-06 22:00:00,100.29872,11.26421,100.9292606758,0.7687200000000001,0.22421000000000002,0.8007500000000001,99.53,11.04,100.1404139197,133.23,105.82872,1.26421,105.8362707382,0.7687200000000001,0.22421000000000002,0.8007500000000001,105.06,1.04,105.0651474086,133.0,100.76872,11.43421,101.4153641652,0.7687200000000001,0.22421000000000002,0.8007500000000001,100.0,11.21,100.6263588728,128.0,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,128.0
2021-10-06 22:30:00,93.75568,13.81999,94.768769412,0.6856800000000001,0.19999000000000003,0.71425,93.07,13.62,94.0613060722,133.67,98.94568,3.8799900000000003,99.0217244501,0.6856800000000001,0.19999000000000003,0.71425,98.26,3.68,98.3288869051,133.44,94.18568,13.96999,95.2160854985,0.6856800000000001,0.19999000000000003,0.71425,93.5,13.77,94.5085334771,128.41,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,128.41
2021-10-06 23:00:00,88.27552,15.18286,89.5716845273,0.69552,0.20286,0.7245,87.58,14.98,88.8518812406,132.99,93.19552,5.33286,93.3479745032,0.69552,0.20286,0.7245,92.5,5.13,92.6421442973,132.76,88.65552,15.31286,89.9682438856,0.69552,0.20286,0.7245,87.96,15.11,89.2483820582,127.76,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0.0,0.0,0.0,127.76
2021-10-06 23:30:00,83.57088,16.26734,85.1394052989,0.7108800000000001,0.20734000000000002,0.7405,82.86,16.06,84.4020331509,132.72,88.26088,6.30734,88.4859620293,0.7108800000000001,0.20734000000000002,0.7405,87.55,6.1,87.7622498572,132.48,83.93088,16.37734,85.5137993721,0.7108800000000001,0.20734000000000002,0.7405,83.22,16.17,84.7763958894,127.47,0.7108800000000001,0.20734000000000002,0.7405,0.7108800000000001,0.20734000000000002,0.7405,0.0,0.0,0.0,127.47
2021-10-07 00:00:00,79.10032,17.84301,81.0878143124,0.7303200000000001,0.21301,0.76075,78.37,17.63,80.3285366479,133.74,83.55032,7.90301,83.9232598221,0.7303200000000001,0.21301,0.76075,82.82,7.69,83.1762496149,133.5,79.42032,17.94301,81.4219800592,0.7303200000000001,0.21301,0.76075,78.69,17.73,80.6626865409,128.45,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,128.45
2021-10-07 00:30:00,76.50192,18.56931,78.7233322311,0.75192,0.21931,0.7832500000000001,75.75,18.35,77.9409071028,133.89,80.83192,8.60931,81.2891106457,0.75192,0.21931,0.7832500000000001,80.08,8.39,80.5183115819,133.65,76.80192,18.64931,79.0337376009,0.75192,0.21931,0.7832500000000001,76.05,18.43,78.2513092542,128.59,0.75192,0.21931,0.7832500000000001,0.75192,0.21931,0.7832500000000001,0.0,0.0,0.0,128.59
2021-10-07 01:00:00,74.74032,19.02051,77.1225987267,0.79032,0.23051000000000002,0.82325,73.95,18.79,76.2998466578,134.12,79.00032,9.04051,79.5159190424,0.79032,0.23051000000000002,0.82325,78.21,8.81,78.7046389992,133.88,75.05032,19.10051,77.442753143,0.79032,0.23051000000000002,0.82325,74.26,18.87,76.6200006526,128.8,0.79032,0.23051000000000002,0.82325,0.79032,0.23051000000000002,0.82325,0.0,0.0,0.0,128.8
2021-10-07 01:30:00,74.20328,19.55554,76.7368614647,0.7732800000000001,0.22554000000000002,0.8055,73.43,19.33,75.9316389919,134.34,78.42328,9.58554,79.006920096,0.7732800000000001,0.22554000000000002,0.8055,77.65,9.36,78.2120968904,134.1,74.50328,19.63554,77.0473436392,0.7732800000000001,0.22554000000000002,0.8055,73.73,19.41,76.2421209044,129.02,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,129.02
2021-10-07 02:00:00,74.97272,19.57246,77.4854175613,0.7627200000000001,0.22246000000000002,0.7945,74.21,19.35,76.6912420032,134.57,79.24272,9.58246,79.8199988264,0.7627200000000001,0.22246000000000002,0.7945,78.48,9.36,79.0361942404,134.33,75.29272,19.66246,77.8177744365,0.7627200000000001,0.22246000000000002,0.7945,74.53,19.44,77.0235970336,129.25,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,129.25
2021-10-07 02:30:00,74.32944,19.71317,76.8991204252,0.79944,0.23317000000000002,0.8327500000000001,73.53,19.48,76.066624087,134.78,78.55944,9.68317,79.1539600675,0.79944,0.23317000000000002,0.8327500000000001,77.76,9.45,78.332114104,134.55,74.62944,19.78317,77.2070406761,0.79944,0.23317000000000002,0.8327500000000001,73.83,19.55,76.3745468072,129.46,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,129.46
2021-10-07 03:00:00,72.37224,20.16107,75.1279566218,0.79224,0.23107000000000003,0.82525,71.58,19.93,74.3027677816,134.78,76.52224,10.11107,77.1873496835,0.79224,0.23107000000000003,0.82525,75.73,9.88,76.3717703081,134.55,72.67224,20.24107,75.4384211219,0.79224,0.23107000000000003,0.82525,71.88,20.01,74.6132327406,129.46,0.79224,0.23107000000000003,0.82525,0.79224,0.23107000000000003,0.82525,0.0,0.0,0.0,129.46
2021-10-07 03:30:00,71.76456,20.20883,74.5556763899,0.78456,0.22883,0.81725,70.98,19.98,73.7384621483,135.4,75.87456,10.11883,76.5463230715,0.78456,0.22883,0.81725,75.09,9.89,75.7384987968,135.17,72.04456,20.28883,74.8468786815,0.78456,0.22883,0.81725,71.26,20.06,74.0296643245,130.05,0.78456,0.22883,0.81725,0.78456,0.22883,0.81725,0.0,0.0,0.0,130.05
2021-10-07 04:00:00,71.15576,20.36918,74.0138208381,0.78576,0.22918000000000002,0.8185,70.37,20.14,73.1953311353,135.4,75.22576,10.24918,75.9207524874,0.78576,0.22918000000000002,0.8185,74.44,10.02,75.1113440167,135.17,71.43576,20.42918,74.2995235668,0.78576,0.22918000000000002,0.8185,70.65,20.2,73.4810349682,130.05,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,130.05
2021-10-07 04:30:00,71.04088,20.44359,73.9239271364,0.80088,0.23359000000000002,0.83425,70.24,20.21,73.0896825824,135.57,75.12088,10.35359,75.8310189689,0.80088,0.23359000000000002,0.83425,74.32,10.12,75.0058451056,135.34,71.33088,20.51359,74.2219766394,0.80088,0.23359000000000002,0.83425,70.53,20.28,73.3877326261,130.23,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,130.23
2021-10-07 05:00:00,71.6664,20.0177,74.4095504774,0.7464000000000001,0.2177,0.7775000000000001,70.92,19.8,73.6321016948,135.45,75.7764,9.9477,76.4265630017,0.7464000000000001,0.2177,0.7775000000000001,75.03,9.73,75.6582698718,135.22,71.9564,20.0777,74.7050034352,0.7464000000000001,0.2177,0.7775000000000001,71.21,19.86,73.9275571083,130.12,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,130.12
2021-10-07 05:30:00,74.11472,19.02596,76.517833703,0.7747200000000001,0.22596000000000002,0.807,73.34,18.8,75.7112646837,135.23,78.34472,9.03596,78.8640838722,0.7747200000000001,0.22596000000000002,0.807,77.57,8.81,78.0686941097,134.99,74.41472,19.10596,76.8283037702,0.7747200000000001,0.22596000000000002,0.807,73.64,18.88,76.0217337345,129.89,0.7747200000000001,0.22596000000000002,0.807,0.7747200000000001,0.22596000000000002,0.807,0.0,0.0,0.0,129.89
2021-10-07 06:00:00,77.77008000000001,17.925440000000002,79.8091895862,0.9100800000000001,0.26544,0.9480000000000001,76.86,17.66,78.8627618081,134.33,82.17008,8.00544,82.559124976,0.9100800000000001,0.26544,0.9480000000000001,81.26,7.74,81.6277844854,134.1,78.10008,18.00544,80.1487265376,0.9100800000000001,0.26544,0.9480000000000001,77.19,17.74,79.2022960526,129.03,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,129.03
2021-10-07 06:30:00,86.68216,14.74438,87.927206278,4.47216,1.30438,4.6585,82.21,13.44,83.3013667355,133.71,91.35216,4.7843800000000005,91.4773601972,4.47216,1.30438,4.6585,86.88,3.48,86.9496681995,133.49,87.05216,14.82438,88.3053837716,4.47216,1.30438,4.6585,82.58,13.52,83.6794287743,128.45,4.47216,1.30438,4.6585,4.47216,1.30438,4.6585,0.0,0.0,0.0,128.45
2021-10-07 07:00:00,95.41872,10.20046,95.9623963365,3.97872,1.16046,4.1445,91.44,9.04,91.8857725657,132.72,100.55872,2.76046,100.5966018683,3.97872,1.16046,4.1445,96.58,1.6,96.5932523523,132.5,95.84872,10.29046,96.3995367865,3.97872,1.16046,4.1445,91.87,9.13,92.322553041,127.49,3.97872,1.16046,4.1445,3.97872,1.16046,4.1445,0.0,0.0,0.0,127.49
2021-10-07 07:30:00,103.95408,2.39869,103.9817506217,4.14408,1.20869,4.31675,99.81,1.19,99.8170937265,132.95,109.51408,10.79869,110.0451971872,4.14408,1.20869,4.31675,105.37,9.59,105.8055055278,132.73,104.41408,2.40869,104.4418588965,4.14408,1.20869,4.31675,100.27,1.2,100.2771803553,127.71,4.14408,1.20869,4.31675,4.14408,1.20869,4.31675,0.0,0.0,0.0,127.71
2021-10-07 08:00:00,111.30832,4.8357600000000005,111.4133146262,5.36832,1.56576,5.592,105.94,3.27,105.9904547589,131.38,117.16832,15.19576,118.1495930319,5.36832,1.56576,5.592,111.8,13.63,112.6277803208,131.18,111.82832,4.71576,111.9277067861,5.36832,1.56576,5.592,106.46,3.15,106.5065918148,126.24,5.36832,1.56576,5.592,5.36832,1.56576,5.592,0.0,0.0,0.0,126.24
2021-10-07 08:30:00,115.77136,8.27998,116.0670748535,5.69136,1.65998,5.9285,110.08,6.62,110.2788773973,130.62,121.84136,18.779980000000002,123.2801876031,5.69136,1.65998,5.9285,116.15,17.12,117.4049270687,130.41,116.32136,8.16998,116.6079215382,5.69136,1.65998,5.9285,110.63,6.51,110.8213742921,125.5,5.69136,1.65998,5.9285,5.69136,1.65998,5.9285,0.0,0.0,0.0,125.5
2021-10-07 09:00:00,116.62936,9.21148,116.9925594976,6.03936,1.7614800000000002,6.291,110.59,7.45,110.8406540941,130.44,122.71936,19.76148,124.3002711606,6.03936,1.7614800000000002,6.291,116.68,18.0,118.0602490257,130.24,117.19936,9.09148,117.5514567881,6.03936,1.7614800000000002,6.291,111.16,7.33,111.4014115709,125.32,6.03936,1.7614800000000002,6.291,6.03936,1.7614800000000002,6.291,0.0,0.0,0.0,125.32
2021-10-07 09:30:00,117.40496,10.93353,117.9129624378,2.75496,0.8035300000000001,2.86975,114.65,10.13,115.0966524274,130.6,123.70496,21.55353,125.56859394,2.75496,0.8035300000000001,2.86975,120.95,20.75,122.7170118606,130.39,118.00496,10.80353,118.4984676908,2.75496,0.8035300000000001,2.86975,115.25,10.0,115.6830259805,125.44,2.75496,0.8035300000000001,2.86975,2.75496,0.8035300000000001,2.86975,0.0,0.0,0.0,125.44
2021-10-07 10:00:00,113.02848,10.44539,113.5101029132,5.05848,1.47539,5.26925,107.97,8.97,108.341966938,130.3,118.99848,21.06539,120.8486197611,5.05848,1.47539,5.26925,113.94,19.59,115.6118147077,130.09,113.56848,10.34539,114.0387072172,5.05848,1.47539,5.26925,108.51,8.87,108.8719293482,125.13,5.05848,1.47539,5.26925,5.05848,1.47539,5.26925,0.0,0.0,0.0,125.13
2021-10-07 10:30:00,108.82616,9.48388,109.2386244888,6.59616,1.92388,6.871,102.23,7.5600000000000005,102.5091532498,130.71,114.50616,20.06388,116.2506772393,6.59616,1.92388,6.871,107.91,18.14,109.4240727628,130.51,109.32616,9.403880000000001,109.7298601995,6.59616,1.92388,6.871,102.73,7.48,103.0019577484,125.48,6.59616,1.92388,6.871,6.59616,1.92388,6.871,0.0,0.0,0.0,125.48
2021-10-07 11:00:00,108.82312,10.63841,109.3418822495,5.82312,1.69841,6.06575,103.0,8.94,103.3872506647,130.71,114.54312,21.26841,116.5009510831,5.82312,1.69841,6.06575,108.72,19.57,110.4672951602,130.51,109.35312,10.55841,109.8616624463,5.82312,1.69841,6.06575,103.53,8.86,103.9084236239,125.48,5.82312,1.69841,6.06575,5.82312,1.69841,6.06575,0.0,0.0,0.0,125.48
2021-10-07 11:30:00,109.60168,11.20424,110.1728789349,5.43168,1.58424,5.658,104.17,9.62,104.6132558522,130.27,115.37168,21.81424,117.4158661034,5.43168,1.58424,5.658,109.94,20.23,111.7857616157,130.06,110.12168,11.13424,110.6831319868,5.43168,1.58424,5.658,104.69,9.55,105.1246812124,125.03,5.43168,1.58424,5.658,5.43168,1.58424,5.658,0.0,0.0,0.0,125.03
2021-10-07 12:00:00,110.16808,11.79319,110.797496277,3.50808,1.02319,3.65425,106.66,10.77,107.2023717088,130.27,116.08808,22.40319,118.2300521875,3.50808,1.02319,3.65425,112.58,21.38,114.5921498184,130.06,110.70808,11.70319,111.3249461417,3.50808,1.02319,3.65425,107.2,10.68,107.7306938621,125.03,3.50808,1.02319,3.65425,3.50808,1.02319,3.65425,0.0,0.0,0.0,125.03
2021-10-07 12:30:00,113.25536,12.10198,113.9001075006,3.19536,0.93198,3.3285,110.06,11.17,110.6253700559,130.0,119.33536,22.71198,121.477414287,3.19536,0.93198,3.3285,116.14,21.78,118.1645801414,129.78,113.83536,11.99198,114.465264472,3.19536,0.93198,3.3285,110.64,11.06,111.1914259284,124.77,3.19536,0.93198,3.3285,3.19536,0.93198,3.3285,0.0,0.0,0.0,124.77
2021-10-07 13:00:00,115.48496,11.34478,116.0408549583,4.88496,1.4247800000000002,5.0885,110.6,9.92,111.0439840784,129.91,121.58496,21.92478,123.5459367047,4.88496,1.4247800000000002,5.0885,116.7,20.5,118.4868769105,129.69,116.05496,11.22478,116.5965240762,4.88496,1.4247800000000002,5.0885,111.17,9.8,111.6011151378,124.68,4.88496,1.4247800000000002,5.0885,4.88496,1.4247800000000002,5.0885,0.0,0.0,0.0,124.68
2021-10-07 13:30:00,112.94,9.88125,113.3714368859,4.05,1.18125,4.21875,108.89,8.7,109.2369996842,130.06,118.96,20.47125,120.7085484817,4.05,1.18125,4.21875,114.91,19.29,116.51786215,129.84,113.49,9.77125,113.909865361,4.05,1.18125,4.21875,109.44,8.59,109.7765990546,124.82,4.05,1.18125,4.21875,4.05,1.18125,4.21875,0.0,0.0,0.0,124.82
2021-10-07 14:00:00,114.78488,6.21684,114.9531112071,3.07488,0.8968400000000001,3.203,111.71,5.32,111.8366062611,130.44,120.94488,16.78684,122.1043078495,3.07488,0.8968400000000001,3.203,117.87,15.89,118.9362392209,130.23,115.38488,6.09684,115.5458436751,3.07488,0.8968400000000001,3.203,112.31,5.2,112.430316641,125.2,3.07488,0.8968400000000001,3.203,3.07488,0.8968400000000001,3.203,0.0,0.0,0.0,125.2
2021-10-07 14:30:00,114.7784,5.3937,114.9050612734,3.5784000000000002,1.0437,3.7275,111.2,4.35,111.2850506582,131.2,120.8984,15.8637,121.9347370533,3.5784000000000002,1.0437,3.7275,117.32,14.82,118.2523352835,130.99,115.3484,5.2537,115.4679814765,3.5784000000000002,1.0437,3.7275,111.77,4.21,111.8492601674,125.92,3.5784000000000002,1.0437,3.7275,3.5784000000000002,1.0437,3.7275,0.0,0.0,0.0,125.92
2021-10-07 15:00:00,112.36376,4.91693,112.4712886116,3.86376,1.12693,4.02475,108.5,3.79,108.5661738296,131.06,118.34376,15.43693,119.3463210106,3.86376,1.12693,4.02475,114.48,14.31,115.3709083782,130.83,112.92376,4.78693,113.0251753874,3.86376,1.12693,4.02475,109.06,3.66,109.1213966186,125.8,3.86376,1.12693,4.02475,3.86376,1.12693,4.02475,0.0,0.0,0.0,125.8
2021-10-07 15:30:00,113.19344,4.15517,113.269679512,2.62344,0.76517,2.7327500000000002,110.57,3.39,110.6219553253,131.29,119.29344,14.62517,120.1866066771,2.62344,0.76517,2.7327500000000002,116.67,13.86,117.4903762016,131.05,113.77344,4.02517,113.844620615,2.62344,0.76517,2.7327500000000002,111.15,3.26,111.1977971904,126.04,2.62344,0.76517,2.7327500000000002,2.62344,0.76517,2.7327500000000002,0.0,0.0,0.0,126.04
2021-10-07 16:00:00,116.01232,4.70651,116.1077500779,2.6623200000000002,0.77651,2.77325,113.35,3.93,113.4181087834,131.29,122.25232,15.14651,123.187038728,2.6623200000000002,0.77651,2.77325,119.59,14.37,120.4502594435,131.05,116.60232,4.54651,116.6909241653,2.6623200000000002,0.77651,2.77325,113.94,3.77,114.0023530459,126.04,2.6623200000000002,0.77651,2.77325,2.6623200000000002,0.77651,2.77325,0.0,0.0,0.0,126.04
2021-10-07 16:30:00,117.75336,3.57098,117.807494199,2.40336,0.70098,2.5035,115.35,2.87,115.3856984206,131.31,124.08336,14.01098,124.8718855045,2.40336,0.70098,2.5035,121.68,13.31,122.405794389,131.06,118.36336,3.40098,118.4122107532,2.40336,0.70098,2.5035,115.96,2.7,115.9914289937,126.08,2.40336,0.70098,2.5035,2.40336,0.70098,2.5035,0.0,0.0,0.0,126.08
2021-10-07 17:00:00,119.20848,2.26539,119.2300033371,5.77848,1.68539,6.01925,113.43,0.58,113.4314828432,131.31,125.44848,12.59539,126.079201233,5.77848,1.68539,6.01925,119.67,10.91,120.1662889499,131.06,119.78848,2.07539,119.8064571898,5.77848,1.68539,6.01925,114.01,0.39,114.0106670448,126.08,5.77848,1.68539,6.01925,5.77848,1.68539,6.01925,0.0,0.0,0.0,126.08
2021-10-07 17:30:00,120.07992,1.8795600000000001,120.0946290764,1.36992,0.39956,1.427,118.71,1.48,118.719225486,131.4,126.57992,12.18956,127.1654887153,1.36992,0.39956,1.427,125.21,11.79,125.7638588785,131.16,120.70992,1.6895600000000002,120.7217436894,1.36992,0.39956,1.427,119.34,1.29,119.3469718929,126.21,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,126.21
2021-10-07 18:00:00,120.55656,1.24733,120.5630125335,1.15656,0.33733,1.20475,119.4,0.91,119.4034677051,131.05,127.08656,11.34733,127.5921456468,1.15656,0.33733,1.20475,125.93,11.01,126.4103832761,130.83,121.17656,1.10733,121.1816193701,1.15656,0.33733,1.20475,120.02,0.77,120.0224699796,125.89,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,125.89
2021-10-07 18:30:00,119.10032,3.5717600000000003,119.1538656259,4.12032,1.20176,4.292,114.98,2.37,115.0044229584,131.17,125.39032,9.05176,125.7166127002,4.12032,1.20176,4.292,121.27,7.85,121.5238058983,130.94,119.66032,3.77176,119.7197492313,4.12032,1.20176,4.292,115.54,2.5700000000000003,115.5685792073,126.01,4.12032,1.20176,4.292,4.12032,1.20176,4.292,0.0,0.0,0.0,126.01
2021-10-07 19:00:00,121.77704,1.3812200000000001,121.7848727874,1.7870400000000002,0.52122,1.8615,119.99,0.86,119.9930818839,131.67,128.33704,9.86122,128.7153428922,1.7870400000000002,0.52122,1.8615,126.55,9.34,126.8942004191,131.44,122.39704,1.60122,122.4075132753,1.7870400000000002,0.52122,1.8615,120.61,1.08,120.614835323,126.51,1.7870400000000002,0.52122,1.8615,1.7870400000000002,0.52122,1.8615,0.0,0.0,0.0,126.51
2021-10-07 19:30:00,120.43472,3.73596,120.4926519693,4.37472,1.27596,4.557,116.06,2.46,116.0860680702,131.21,126.78472,9.06596,127.1084452592,4.37472,1.27596,4.557,122.41,7.79,122.6576218586,130.97,121.00472,3.95596,121.0693680573,4.37472,1.27596,4.557,116.63,2.68,116.660787328,126.08,4.37472,1.27596,4.557,4.37472,1.27596,4.557,0.0,0.0,0.0,126.08
2021-10-07 20:00:00,117.76072,2.93271,117.7972324075,0.9007200000000001,0.26271,0.93825,116.86,2.67,116.890497903,131.87,124.16072,7.89271,124.4113309231,0.9007200000000001,0.26271,0.93825,123.26,7.63,123.4959290827,131.64,118.36072,3.15271,118.402701064,0.9007200000000001,0.26271,0.93825,117.46,2.89,117.4955475752,126.71,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,126.71
2021-10-07 20:30:00,112.75376,5.37693,112.8818930137,0.7437600000000001,0.21693,0.77475,112.01,5.16,112.1287906829,132.0,118.90376,5.19693,119.0172769961,0.7437600000000001,0.21693,0.77475,118.16,4.98,118.2648975817,131.76,113.31376,5.58693,113.451408066,0.7437600000000001,0.21693,0.77475,112.57,5.37,112.6980115175,126.85,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,126.85
2021-10-07 21:00:00,108.16408,6.76994,108.3757366289,0.7540800000000001,0.21994000000000002,0.7855000000000001,107.41,6.55,107.6095283885,132.0,114.07408,3.73994,114.1353708499,0.7540800000000001,0.21994000000000002,0.7855000000000001,113.32,3.52,113.3746567801,131.76,108.67408,6.9599400000000005,108.8967236819,0.7540800000000001,0.21994000000000002,0.7855000000000001,107.92,6.74,108.1302640337,126.85,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,126.85
2021-10-07 21:30:00,104.6928,8.13665,105.0085112982,0.7428,0.21665,0.77375,103.95,7.92,104.25127769,131.82,110.4428,2.39665,110.4688010393,0.7428,0.21665,0.77375,109.7,2.18,109.7216587552,131.58,105.2028,8.32665,105.5318067128,0.7428,0.21665,0.77375,104.46,8.11,104.774346574,126.66,0.7428,0.21665,0.77375,0.7428,0.21665,0.77375,0.0,0.0,0.0,126.66
2021-10-07 22:00:00,99.44104,10.33322,99.9764765925,0.73104,0.21322000000000002,0.7615000000000001,98.71,10.12,99.2274080081,132.39,104.89104,0.81322,104.8941923991,0.73104,0.21322000000000002,0.7615000000000001,104.16,0.6000000000000001,104.1617280963,132.15,99.89104,10.50322,100.4417119659,0.73104,0.21322000000000002,0.7615000000000001,99.16,10.29,99.6924756439,127.22,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,127.22
2021-10-07 22:30:00,93.05744,13.00217,93.9613940087,0.7274400000000001,0.21217000000000003,0.75775,92.33,12.79,93.2116569963,132.39,98.20744,3.18217,98.258981662,0.7274400000000001,0.21217000000000003,0.75775,97.48,2.9699999999999998,97.5252341704,132.15,93.46744,13.16217,94.3896448731,0.7274400000000001,0.21217000000000003,0.75775,92.74,12.95,93.6397890856,127.22,0.7274400000000001,0.21217000000000003,0.75775,0.7274400000000001,0.21217000000000003,0.75775,0.0,0.0,0.0,127.22
2021-10-07 23:00:00,88.10096,14.13153,89.2271219589,0.69096,0.20153000000000001,0.7197500000000001,87.41,13.93,88.5130103431,131.97,93.01096,4.17153,93.104459306,0.69096,0.20153000000000001,0.7197500000000001,92.32,3.9699999999999998,92.4053207343,131.73,88.48096,14.26153,89.6229408157,0.69096,0.20153000000000001,0.7197500000000001,87.79,14.06,88.9087605357,126.79,0.69096,0.20153000000000001,0.7197500000000001,0.69096,0.20153000000000001,0.7197500000000001,0.0,0.0,0.0,126.79
2021-10-07 23:30:00,82.80888,16.58509,84.4533943496,0.66888,0.19509,0.6967500000000001,82.14,16.39,83.7592484446,134.64,87.45888,6.47509,87.6982467405,0.66888,0.19509,0.6967500000000001,86.79,6.28,87.0169092763,134.39,83.16888,16.70509,84.8299630577,0.66888,0.19509,0.6967500000000001,82.5,16.51,84.1357837071,129.34,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,129.34
2021-10-08 00:00:00,78.69456,17.81383,80.6856016453,0.66456,0.19383,0.69225,78.03,17.62,79.9946579466,134.64,83.14456,7.74383,83.5043996485,0.66456,0.19383,0.69225,82.48,7.55,82.8248326289,134.39,79.04456,17.93383,81.0534683037,0.66456,0.19383,0.69225,78.38,17.74,80.3625036942,129.34,0.66456,0.19383,0.69225,0.66456,0.19383,0.69225,0.0,0.0,0.0,129.34
2021-10-08 00:30:00,76.32592,18.20881,78.4678712943,0.7159200000000001,0.20881000000000002,0.74575,75.61,18.0,77.7230474184,135.04,80.65592,8.08881,81.0605099803,0.7159200000000001,0.20881000000000002,0.74575,79.94,7.88,80.3274423843,134.8,76.64592,18.30881,78.8023449922,0.7159200000000001,0.20881000000000002,0.74575,75.93,18.1,78.0575102088,129.74,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,129.74
2021-10-08 01:00:00,74.45048,19.12889,76.8686438339,0.75048,0.21889000000000003,0.7817500000000001,73.7,18.91,76.0873057744,135.04,78.68048,8.99889,79.1934211552,0.75048,0.21889000000000003,0.7817500000000001,77.93,8.78,78.4230406195,134.8,74.76048,19.218890000000002,77.1912890336,0.75048,0.21889000000000003,0.7817500000000001,74.01,19.0,76.4099476508,129.74,0.75048,0.21889000000000003,0.7817500000000001,0.75048,0.21889000000000003,0.7817500000000001,0.0,0.0,0.0,129.74
2021-10-08 01:30:00,73.78536,19.41448,76.2967979931,0.73536,0.21448,0.766,73.05,19.2,75.531069766,135.39,78.00536,9.26448,78.55359176,0.73536,0.21448,0.766,77.27,9.05,77.7981709297,135.14,74.10536,19.51448,76.6317121719,0.73536,0.21448,0.766,73.37,19.3,75.8659798592,130.09,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,130.09
2021-10-08 02:00:00,73.92904,19.67097,76.5013072834,0.6890400000000001,0.20097,0.7177500000000001,73.24,19.47,75.7837614532,135.56,78.13904,9.53097,78.7181615719,0.6890400000000001,0.20097,0.7177500000000001,77.45,9.33,78.0099442379,135.31,74.23904,19.75097,76.8214545297,0.6890400000000001,0.20097,0.7177500000000001,73.55,19.55,76.1039092294,130.24,0.6890400000000001,0.20097,0.7177500000000001,0.6890400000000001,0.20097,0.7177500000000001,0.0,0.0,0.0,130.24
2021-10-08 02:30:00,73.29208,19.76769,75.9110700666,0.71208,0.20769,0.74175,72.58,19.56,75.1694751877,135.44,77.47208,9.62769,78.0680190236,0.71208,0.20769,0.74175,76.76,9.42,77.3358519705,135.19,73.59208,19.86769,76.2267626537,0.71208,0.20769,0.74175,72.88,19.66,75.4851641053,130.13,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,130.13
2021-10-08 03:00:00,71.45688,20.511589999999998,74.3425250019,0.65688,0.19159,0.68425,70.8,20.32,73.6582812724,135.53,75.55688,10.35159,76.2626876714,0.65688,0.19159,0.68425,74.9,10.16,75.5859484296,135.29,71.75688,20.59159,74.6529530967,0.65688,0.19159,0.68425,71.1,20.4,73.9687096007,130.22,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,130.22
2021-10-08 03:30:00,70.72288,20.47084,73.6259536156,0.7228800000000001,0.21084000000000003,0.753,70.0,20.26,72.8729552029,135.91,74.79288,10.28084,75.4961626164,0.7228800000000001,0.21084000000000003,0.753,74.07,10.07,74.7513866092,135.66,71.03288,20.54084,73.9431954205,0.7228800000000001,0.21084000000000003,0.753,70.31,20.33,73.1901974311,130.6,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,130.6
2021-10-08 04:00:00,70.03328,20.76054,73.0456044444,0.6532800000000001,0.19054000000000001,0.6805,69.38,20.57,72.3651110688,135.91,74.05328,10.56054,74.8024951713,0.6532800000000001,0.19054000000000001,0.6805,73.4,10.37,74.1289208069,135.66,70.32328,20.83054,73.3435416833,0.6532800000000001,0.19054000000000001,0.6805,69.67,20.64,72.6630476928,130.6,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,130.6
2021-10-08 04:30:00,70.28512,20.59691,73.2409092991,0.67512,0.19691000000000003,0.70325,69.61,20.4,72.537659874,136.07,74.33512,10.41691,75.0614553507,0.67512,0.19691000000000003,0.70325,73.66,10.22,74.3656103317,135.82,70.57512,20.67691,73.541703612,0.67512,0.19691000000000003,0.70325,69.9,20.48,72.8384541297,130.75,0.67512,0.19691000000000003,0.70325,0.67512,0.19691000000000003,0.70325,0.0,0.0,0.0,130.75
2021-10-08 05:00:00,70.67328,20.41179,73.5619037068,0.6232800000000001,0.18179,0.6492500000000001,70.05,20.23,72.9126559659,136.07,74.73328,10.22179,75.4290933948,0.6232800000000001,0.18179,0.6492500000000001,74.11,10.04,74.7869888416,135.82,70.97328,20.48179,73.8695484998,0.6232800000000001,0.18179,0.6492500000000001,70.35,20.3,73.2203011466,130.75,0.6232800000000001,0.18179,0.6492500000000001,0.6232800000000001,0.18179,0.6492500000000001,0.0,0.0,0.0,130.75
2021-10-08 05:30:00,73.1612,19.2216,75.6441081116,0.6912,0.2016,0.72,72.47,19.02,74.9243705346,136.01,77.3412,9.0716,77.871401323,0.6912,0.2016,0.72,76.65,8.87,77.1615150188,135.75,73.4612,19.3016,75.9545895124,0.6912,0.2016,0.72,72.77,19.1,75.2348516314,130.69,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,130.69
2021-10-08 06:00:00,77.00592,17.87006,79.0522027489,0.6859200000000001,0.20006000000000002,0.7145,76.32,17.67,78.3388237083,135.37,81.38592,7.73006,81.7521975353,0.6859200000000001,0.20006000000000002,0.7145,80.7,7.53,81.0505453405,135.13,77.34592,17.95006,79.4014860985,0.6859200000000001,0.20006000000000002,0.7145,76.66,17.75,78.6881064711,130.07,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,130.07
2021-10-08 06:30:00,86.52936,12.91398,87.4877192608,0.6993600000000001,0.20398000000000002,0.7285,85.83,12.71,86.7659668303,135.06,91.36936,2.77398,91.4114594121,0.6993600000000001,0.20398000000000002,0.7285,90.67,2.5700000000000003,90.7064154291,134.82,86.94936,13.00398,87.9164074576,0.6993600000000001,0.20398000000000002,0.7285,86.25,12.8,87.1946242609,129.77,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,129.77
2021-10-08 07:00:00,95.68584,8.34587,96.0491203633,0.70584,0.20587000000000003,0.7352500000000001,94.98,8.14,95.3281700233,133.62,100.99584,2.30587,101.0221596174,0.70584,0.20587000000000003,0.7352500000000001,100.29,2.1,100.3119838304,133.38,96.18584,8.45587,96.5568099823,0.70584,0.20587000000000003,0.7352500000000001,95.48,8.25,95.8357600272,128.41,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,128.41
2021-10-08 07:30:00,105.1624,3.6082,105.2242818032,0.7824,0.22820000000000001,0.8150000000000001,104.38,3.38,104.4347107048,133.04,110.9324,7.1282,111.1611829957,0.7824,0.22820000000000001,0.8150000000000001,110.15,6.9,110.3659027961,132.82,105.7324,3.7482,105.7988157448,0.7824,0.22820000000000001,0.8150000000000001,104.95,3.52,105.0090134227,127.85,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,127.85
2021-10-08 08:00:00,111.7328,1.2129,111.7393830404,1.5528,0.4529,1.6175000000000002,110.18,0.76,110.1826211342,132.0,117.7828,11.1729,118.3115449576,1.5528,0.4529,1.6175000000000002,116.23,10.72,116.7233108681,131.78,112.3228,1.1329,112.3285131311,1.5528,0.4529,1.6175000000000002,110.77,0.68,110.7720871881,126.85,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,126.85
2021-10-08 08:30:00,113.7928,2.6704,113.8241291115,5.4528,1.5904,5.68,108.34,1.08,108.3453829196,131.4,119.7628,13.0904,120.4760840831,5.4528,1.5904,5.68,114.31,11.5,114.8870144969,131.18,114.3828,2.5404,114.4110071977,5.4528,1.5904,5.68,108.93,0.9500000000000001,108.9341424899,126.26,5.4528,1.5904,5.68,5.4528,1.5904,5.68,0.0,0.0,0.0,126.26
2021-10-08 09:00:00,114.56368,4.18399,114.6400564701,1.93368,0.56399,2.01425,112.63,3.62,112.6881595377,131.64,120.72368,14.61399,121.6049983202,1.93368,0.56399,2.01425,118.79,14.05,119.6180028257,131.42,115.17368,4.04399,115.244654626,1.93368,0.56399,2.01425,113.24,3.48,113.2934596524,126.49,1.93368,0.56399,2.01425,1.93368,0.56399,2.01425,0.0,0.0,0.0,126.49
2021-10-08 09:30:00,116.33632,5.06601,116.446570617,2.38632,0.69601,2.48575,113.95,4.37,114.0337642981,130.65,122.58632,15.46601,123.558096928,2.38632,0.69601,2.48575,120.2,14.77,121.1040581484,130.43,116.97632,4.90601,117.0791543139,2.38632,0.69601,2.48575,114.59,4.21,114.6673109478,125.54,2.38632,0.69601,2.48575,2.38632,0.69601,2.48575,0.0,0.0,0.0,125.54
2021-10-08 10:00:00,116.46144,5.02292,116.5697076097,2.82144,0.8229200000000001,2.939,113.64,4.2,113.7175870303,130.65,122.69144,15.42292,123.6570091446,2.82144,0.8229200000000001,2.939,119.87,14.6,120.7558565868,130.43,117.09144,4.87292,117.1927927417,2.82144,0.8229200000000001,2.939,114.27,4.05,114.3417482812,125.54,2.82144,0.8229200000000001,2.939,2.82144,0.8229200000000001,2.939,0.0,0.0,0.0,125.54
2021-10-08 10:30:00,116.6128,5.12415,116.7253273162,4.8828,1.42415,5.08625,111.73,3.7,111.791246974,130.78,122.7628,15.58415,123.7480132974,4.8828,1.42415,5.08625,117.88,14.16,118.7274189057,130.58,117.2228,4.99415,117.3291369356,4.8828,1.42415,5.08625,112.34,3.5700000000000003,112.3967103611,125.67,4.8828,1.42415,5.08625,4.8828,1.42415,5.08625,0.0,0.0,0.0,125.67
2021-10-08 11:00:00,117.53536,5.96823,117.6867903363,5.20536,1.51823,5.42225,112.33,4.45,112.4181097511,131.2,123.69536,16.41823,124.7802082137,5.20536,1.51823,5.42225,118.49,14.9,119.4231556274,130.98,118.17536,5.82823,118.3189924571,5.20536,1.51823,5.42225,112.97,4.31,113.0521870642,126.08,5.20536,1.51823,5.42225,5.20536,1.51823,5.42225,0.0,0.0,0.0,126.08
2021-10-08 11:30:00,117.39224,5.5360700000000005,117.5227045437,3.31224,0.9660700000000001,3.45025,114.08,4.57,114.1714995084,131.03,123.63224,15.97607,124.6602004654,3.31224,0.9660700000000001,3.45025,120.32,15.01,121.2526391465,130.82,118.02224,5.37607,118.1446201198,3.31224,0.9660700000000001,3.45025,114.71,4.41,114.7947394265,125.92,3.31224,0.9660700000000001,3.45025,3.31224,0.9660700000000001,3.45025,0.0,0.0,0.0,125.92
2021-10-08 12:00:00,114.95768,5.32599,115.0809904392,2.55768,0.74599,2.66425,112.4,4.58,112.4932726877,131.1,121.12768,15.77599,122.1507131484,2.55768,0.74599,2.66425,118.57,15.03,119.5188093984,130.89,115.58768,5.18599,115.7039595695,2.55768,0.74599,2.66425,113.03,4.44,113.1171715523,125.98,2.55768,0.74599,2.66425,2.55768,0.74599,2.66425,0.0,0.0,0.0,125.98
2021-10-08 12:30:00,115.56952,4.93111,115.6746722445,3.08952,0.9011100000000001,3.21825,112.48,4.03,112.5521714584,130.96,121.72952,15.35111,122.6936535346,3.08952,0.9011100000000001,3.21825,118.64,14.45,119.5167440152,130.74,116.17952,4.78111,116.2778563625,3.08952,0.9011100000000001,3.21825,113.09,3.88,113.1565398022,125.84,3.08952,0.9011100000000001,3.21825,3.08952,0.9011100000000001,3.21825,0.0,0.0,0.0,125.84
2021-10-08 13:00:00,114.82832,4.19701,114.904995396,3.41832,0.9970100000000001,3.56075,111.41,3.2,111.4559469028,130.96,120.93832,14.62701,121.8196481113,3.41832,0.9970100000000001,3.56075,117.52,13.63,118.307765172,130.74,115.41832,4.04701,115.4892500693,3.41832,0.9970100000000001,3.56075,112.0,3.05,112.0415213213,125.81,3.41832,0.9970100000000001,3.56075,3.41832,0.9970100000000001,3.56075,0.0,0.0,0.0,125.81
2021-10-08 13:30:00,111.18088,2.86234,111.2177192171,8.03088,2.34234,8.3655,103.15,0.52,103.1513107042,131.12,116.89088,13.25234,117.6397141388,8.03088,2.34234,8.3655,108.86,10.91,109.4053367071,130.9,111.71088,2.78234,111.7455239652,8.03088,2.34234,8.3655,103.68,0.44,103.6809336378,125.98,8.03088,2.34234,8.3655,8.03088,2.34234,8.3655,0.0,0.0,0.0,125.98
2021-10-08 14:00:00,106.278,2.3689999999999998,106.3043999325,4.008,1.169,4.175,102.27,1.2,102.2770399454,131.9,111.948,12.859,112.6841097271,4.008,1.169,4.175,107.94,11.69,108.5711734302,131.67,106.838,2.269,106.8620915245,4.008,1.169,4.175,102.83,1.1,102.8358833287,126.72,4.008,1.169,4.175,4.008,1.169,4.175,0.0,0.0,0.0,126.72
2021-10-08 14:30:00,106.7576,1.79555,106.772698559,3.4476,1.00555,3.59125,103.31,0.79,103.3130204766,131.87,112.4676,12.25555,113.1333706541,3.4476,1.00555,3.59125,109.02,11.25,109.5989183341,131.67,107.3176,1.67555,107.3306793865,3.4476,1.00555,3.59125,103.87,0.67,103.8721608517,126.72,3.4476,1.00555,3.59125,3.4476,1.00555,3.59125,0.0,0.0,0.0,126.72
2021-10-08 15:00:00,106.94096,1.23528,106.9480941504,2.76096,0.8052800000000001,2.876,104.18,0.43,104.1808874026,132.0,112.70096,11.60528,113.2969059984,2.76096,0.8052800000000001,2.876,109.94,10.8,110.4691975168,131.79,107.50096,1.1852800000000001,107.507494109,2.76096,0.8052800000000001,2.876,104.74,0.38,104.7406893237,126.83,2.76096,0.8052800000000001,2.876,2.76096,0.8052800000000001,2.876,0.0,0.0,0.0,126.83
2021-10-08 15:30:00,107.52152,1.84836,107.5374060399,2.2915200000000002,0.6683600000000001,2.387,105.23,1.18,105.2366157761,132.33,113.34152,9.948360000000001,113.7772825418,2.2915200000000002,0.6683600000000001,2.387,111.05,9.28,111.4370714798,132.11,108.07152,1.9983600000000001,108.0899943464,2.2915200000000002,0.6683600000000001,2.387,105.78,1.33,105.788360891,127.15,2.2915200000000002,0.6683600000000001,2.387,2.2915200000000002,0.6683600000000001,2.387,0.0,0.0,0.0,127.15
2021-10-08 16:00:00,109.76336,2.25098,109.7864386409,1.9233600000000002,0.56098,2.0035,107.84,1.69,107.8532414905,132.68,115.71336,9.20098,116.0785928389,1.9233600000000002,0.56098,2.0035,113.79,8.64,114.117543349,132.45,110.34336,2.41098,110.3696965686,1.9233600000000002,0.56098,2.0035,108.42,1.85,108.4357823783,127.47,1.9233600000000002,0.56098,2.0035,1.9233600000000002,0.56098,2.0035,0.0,0.0,0.0,127.47
2021-10-08 16:30:00,113.34104,2.57697,113.3703317569,2.08104,0.60697,2.16775,111.26,1.97,111.2774393127,131.91,119.43104,8.92697,119.76420211760001,2.08104,0.60697,2.16775,117.35,8.32,117.6445702104,131.68,113.91104,2.74697,113.9441568404,2.08104,0.60697,2.16775,111.83,2.14,111.8504738479,126.76,2.08104,0.60697,2.16775,2.08104,0.60697,2.16775,0.0,0.0,0.0,126.76
2021-10-08 17:00:00,115.23584,4.48212,115.3229735144,4.87584,1.42212,5.079,110.36,3.06,110.4024148287,131.91,121.29584,8.64212,121.6033183733,4.87584,1.42212,5.079,116.42,7.22,116.6436659232,131.68,115.80584,4.66212,115.8996459917,4.87584,1.42212,5.079,110.93,3.24,110.9773062387,126.76,4.87584,1.42212,5.079,4.87584,1.42212,5.079,0.0,0.0,0.0,126.76
2021-10-08 17:30:00,115.35088,5.67234,115.4902634764,5.15088,1.50234,5.3655,110.2,4.17,110.2788687827,132.37,121.41088,7.58234,121.6474153538,5.15088,1.50234,5.3655,116.26,6.08,116.4188730404,132.14,115.92088,5.86234,116.0690202003,5.15088,1.50234,5.3655,110.77,4.36,110.8557734175,127.23,5.15088,1.50234,5.3655,5.15088,1.50234,5.3655,0.0,0.0,0.0,127.23
2021-10-08 18:00:00,115.04808,4.04819,115.1192796797,1.22808,0.35819,1.27925,113.82,3.69,113.8797984719,132.37,121.26808,6.84819,121.4612898547,1.22808,0.35819,1.27925,120.04,6.49,120.2153139163,132.14,115.64808,4.25819,115.7264472355,1.22808,0.35819,1.27925,114.42,3.9,114.4864463594,127.23,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,127.23
2021-10-08 18:30:00,112.71384,7.73737,112.9790981645,4.41384,1.2873700000000001,4.59775,108.3,6.45,108.4919006194,131.87,118.67384,4.95737,118.7773371383,4.41384,1.2873700000000001,4.59775,114.26,3.67,114.3189245051,131.65,113.26384,7.93737,113.5416192154,4.41384,1.2873700000000001,4.59775,108.85,6.65,109.0529458566,126.75,4.41384,1.2873700000000001,4.59775,4.41384,1.2873700000000001,4.59775,0.0,0.0,0.0,126.75
