Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-08 19:00:00,114.54384,7.31862,114.7774084071,4.38384,1.27862,4.5665,110.16,6.04,110.3254603435,132.17,120.58384,5.37862,120.7037365712,4.38384,1.27862,4.5665,116.2,4.1,116.2723096872,131.95,115.08384,7.51862,115.3291805045,4.38384,1.27862,4.5665,110.7,6.24,110.8757304373,127.04,4.38384,1.27862,4.5665,4.38384,1.27862,4.5665,0.0,0.0,0.0,127.04
2021-10-08 19:30:00,113.92072,8.37271,114.2279857043,4.98072,1.4527100000000002,5.18825,108.94,6.92,109.1595621098,132.74,119.91072,4.71271,120.0032933151,4.98072,1.4527100000000002,5.18825,114.93,3.26,114.9762258034,132.51,114.46072,8.57271,114.7813041382,4.98072,1.4527100000000002,5.18825,109.48,7.12,109.7112792743,127.58,4.98072,1.4527100000000002,5.18825,4.98072,1.4527100000000002,5.18825,0.0,0.0,0.0,127.58
2021-10-08 20:00:00,111.50504,7.08272,111.7297582025,1.41504,0.41272000000000003,1.474,110.09,6.67,110.2918718673,132.74,117.55504,3.89272,117.6194741461,1.41504,0.41272000000000003,1.474,116.14,3.48,116.1921253786,132.51,112.05504,7.28272,112.2914511439,1.41504,0.41272000000000003,1.474,110.64,6.87,110.8530852074,127.58,1.41504,0.41272000000000003,1.474,1.41504,0.41272000000000003,1.474,0.0,0.0,0.0,127.58
2021-10-08 20:30:00,108.36456,8.05883,108.6638054044,1.26456,0.36883000000000005,1.31725,107.1,7.69,107.3757239789,132.45,114.25456,2.84883,114.2900709299,1.26456,0.36883000000000005,1.31725,112.99,2.48,113.0172132907,132.21,108.90456,8.25883,109.2172672326,1.26456,0.36883000000000005,1.31725,107.64,7.89,107.9287806843,127.3,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,127.3
2021-10-08 21:00:00,103.66368,9.49899,104.0979796257,0.61368,0.17899,0.6392500000000001,103.05,9.32,103.4705992058,132.87,109.34368,1.05899,109.3488080217,0.61368,0.17899,0.6392500000000001,108.73,0.88,108.7335610564,132.63,104.16368,9.66899,104.6114792877,0.61368,0.17899,0.6392500000000001,103.55,9.49,103.9839535698,127.69,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,127.69
2021-10-08 21:30:00,100.0448,11.14765,100.6639563477,0.5748,0.16765000000000002,0.59875,99.47,10.98,100.0741789874,133.71,105.5648,1.04765,105.569998435,0.5748,0.16765000000000002,0.59875,104.99,0.88,104.9936879055,133.46,100.5348,11.32765,101.170952677,0.5748,0.16765000000000002,0.59875,99.96,11.16,100.5810479166,128.51,0.5748,0.16765000000000002,0.59875,0.5748,0.16765000000000002,0.59875,0.0,0.0,0.0,128.51
2021-10-08 22:00:00,94.61624,13.97807,95.6431874869,0.5762400000000001,0.16807000000000002,0.6002500000000001,94.04,13.81,95.0486070387,133.71,99.84624,4.00807,99.9266544385,0.5762400000000001,0.16807000000000002,0.6002500000000001,99.27,3.84,99.3442424099,133.46,95.07624,14.13807,96.1216751615,0.5762400000000001,0.16807000000000002,0.6002500000000001,94.5,13.97,95.5270165974,128.51,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.5762400000000001,0.16807000000000002,0.6002500000000001,0.0,0.0,0.0,128.51
2021-10-08 22:30:00,91.28096,15.27653,92.5504512542,0.57096,0.16653,0.59475,90.71,15.11,91.9598618964,133.26,96.34096,5.32653,96.4880950976,0.57096,0.16653,0.59475,95.77,5.16,95.9089073027,133.02,91.69096,15.42653,92.979621281,0.57096,0.16653,0.59475,91.12,15.26,92.3889712033,128.1,0.57096,0.16653,0.59475,0.57096,0.16653,0.59475,0.0,0.0,0.0,128.1
2021-10-08 23:00:00,86.80952,16.73611,88.4080886603,0.56952,0.16611,0.59325,86.24,16.57,87.8174384732,133.47,91.65952,6.72611,91.9059745738,0.56952,0.16611,0.59325,91.09,6.5600000000000005,91.3259092481,133.22,87.20952,16.87611,88.8273801672,0.56952,0.16611,0.59325,86.64,16.71,88.2366913478,128.28,0.56952,0.16611,0.59325,0.56952,0.16611,0.59325,0.0,0.0,0.0,128.28
2021-10-08 23:30:00,81.03208,18.87269,83.2008198094,0.59208,0.17269,0.61675,80.44,18.7,82.5850083248,135.31,85.59208,8.77269,86.0404802902,0.59208,0.17269,0.61675,85.0,8.6,85.4339510967,135.06,81.37208,18.99269,83.5591866701,0.59208,0.17269,0.61675,80.78,18.82,82.9433589867,130.03,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,130.03
2021-10-09 00:00:00,76.9356,20.1908,79.5409011264,0.5856,0.1708,0.61,76.35,20.02,78.9311275733,135.31,81.3056,10.0008,81.9183532061,0.5856,0.1708,0.61,80.72,9.83,81.3163409162,135.06,77.2556,20.2908,79.8758054482,0.5856,0.1708,0.61,76.67,20.12,79.266028663,130.03,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,130.03
2021-10-09 00:30:00,74.30776,20.85143,77.1778810882,0.5877600000000001,0.17143000000000003,0.6122500000000001,73.72,20.68,76.5656633224,136.37,78.56776,10.66143,79.2878237882,0.5877600000000001,0.17143000000000003,0.6122500000000001,77.98,10.49,78.682402734,136.12,74.63776,20.95143,77.5226266123,0.5877600000000001,0.17143000000000003,0.6122500000000001,74.05,20.78,76.9104082683,131.07,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.0,0.0,0.0,131.07
2021-10-09 01:00:00,72.28768,21.47849,75.4111013874,0.5776800000000001,0.16849,0.60175,71.71,21.31,74.8093590402,136.37,76.42768,11.29849,77.2583079446,0.5776800000000001,0.16849,0.60175,75.85,11.13,76.6622423361,136.12,72.58768,21.55849,75.7214618114,0.5776800000000001,0.16849,0.60175,72.01,21.39,75.1197191156,131.07,0.5776800000000001,0.16849,0.60175,0.5776800000000001,0.16849,0.60175,0.0,0.0,0.0,131.07
2021-10-09 01:30:00,71.64784,22.03562,74.9598660981,0.56784,0.16562000000000002,0.5915,71.08,21.87,74.3684294577,136.44,75.75784,11.86562,76.6814401237,0.56784,0.16562000000000002,0.5915,75.19,11.7,76.0948493658,136.19,71.94784,22.12562,75.2730678334,0.56784,0.16562000000000002,0.5915,71.38,21.96,74.6816309409,131.14,0.56784,0.16562000000000002,0.5915,0.56784,0.16562000000000002,0.5915,0.0,0.0,0.0,131.14
2021-10-09 02:00:00,71.82208,22.12269,75.1520098757,0.59208,0.17269,0.61675,71.23,21.95,74.5353298779,136.6,75.94208,11.95269,76.8769556692,0.59208,0.17269,0.61675,75.35,11.78,76.2652666684,136.34,72.11208,22.21269,75.4556537243,0.59208,0.17269,0.61675,71.52,22.04,74.8389738038,131.29,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,131.29
2021-10-09 02:30:00,70.74272,22.40996,74.2074035403,0.58272,0.16996000000000003,0.607,70.16,22.24,73.6005652152,136.5,74.82272,12.21996,75.8140280595,0.58272,0.16996000000000003,0.607,74.24,12.05,75.2115689239,136.25,71.04272,22.48996,74.5175574331,0.58272,0.16996000000000003,0.607,70.46,22.32,73.9107164084,131.19,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,131.19
2021-10-09 03:00:00,69.16168,22.70674,72.7937773567,0.5716800000000001,0.16674000000000003,0.5955,68.59,22.54,72.1986128676,136.72,73.14168,12.48674,74.199892379,0.5716800000000001,0.16674000000000003,0.5955,72.57,12.32,73.6083371637,136.48,69.43168,22.78674,73.0752605705,0.5716800000000001,0.16674000000000003,0.5955,68.86,22.62,72.4800938189,131.4,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,131.4
2021-10-09 03:30:00,68.52776,22.42143,72.1025270976,0.5877600000000001,0.17143000000000003,0.6122500000000001,67.94,22.25,71.4906014802,136.79,72.48776,12.20143,73.5074842711,0.5877600000000001,0.17143000000000003,0.6122500000000001,71.9,12.03,72.899457474,136.52,68.80776,22.50143,72.3935231099,0.5877600000000001,0.17143000000000003,0.6122500000000001,68.22,22.33,71.7815944376,131.45,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.5877600000000001,0.17143000000000003,0.6122500000000001,0.0,0.0,0.0,131.45
2021-10-09 04:00:00,67.85024,22.81507,71.5833953313,0.60024,0.17507,0.6252500000000001,67.25,22.64,70.9586647281,136.79,71.78024,12.57507,72.8734192965,0.60024,0.17507,0.6252500000000001,71.18,12.4,72.2520062005,136.52,68.12024,22.87507,71.8584436595,0.60024,0.17507,0.6252500000000001,67.52,22.7,71.2337026975,131.45,0.60024,0.17507,0.6252500000000001,0.60024,0.17507,0.6252500000000001,0.0,0.0,0.0,131.45
2021-10-09 04:30:00,67.02496,22.77228,70.7878661876,0.6249600000000001,0.18228000000000003,0.651,66.4,22.59,70.1374942524,137.01,70.91496,12.52228,72.012075711,0.6249600000000001,0.18228000000000003,0.651,70.29,12.34,71.364975303,136.75,67.30496,22.84228,71.0755048959,0.6249600000000001,0.18228000000000003,0.651,66.68,22.66,70.4251233581,131.68,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,131.68
2021-10-09 05:00:00,66.89896,22.64053,70.6262305929,0.6189600000000001,0.18053000000000002,0.64475,66.28,22.46,69.982069132,137.01,70.78896,12.37053,71.8617204801,0.6189600000000001,0.18053000000000002,0.64475,70.17,12.19,71.2209589938,136.75,67.16896,22.71053,70.904424124,0.6189600000000001,0.18053000000000002,0.64475,66.55,22.53,70.2602547675,131.68,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,131.68
2021-10-09 05:30:00,68.23656,21.98608,71.6911140547,0.7065600000000001,0.20608,0.736,67.53,21.78,70.9554035997,137.1,72.18656,11.68608,73.126355785,0.7065600000000001,0.20608,0.736,71.48,11.48,72.3959998895,136.86,68.52656,22.05608,71.9886108381,0.7065600000000001,0.20608,0.736,67.82,21.85,71.2528939763,131.75,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0,131.75
2021-10-09 06:00:00,69.49696,21.70328,72.8070038664,0.69696,0.20328000000000002,0.726,68.8,21.5,72.0811348412,137.1,73.49696,11.42328,74.3793953673,0.69696,0.20328000000000002,0.726,72.8,11.22,73.6595438487,136.86,69.79696,21.77328,73.114234915,0.69696,0.20328000000000002,0.726,69.1,21.57,72.3883616336,131.75,0.69696,0.20328000000000002,0.726,0.69696,0.20328000000000002,0.726,0.0,0.0,0.0,131.75
2021-10-09 06:30:00,73.25912,20.45641,76.061576195,0.63912,0.18641000000000002,0.6657500000000001,72.62,20.27,75.3958705766,136.31,77.45912,10.246410000000001,78.1338863046,0.63912,0.18641000000000002,0.6657500000000001,76.82,10.06,77.4759059321,136.06,73.58912,20.53641,76.400934013,0.63912,0.18641000000000002,0.6657500000000001,72.95,20.35,75.7352295831,131.0,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,131.0
2021-10-09 07:00:00,77.09784,18.47187,79.2798014248,0.6578400000000001,0.19187,0.68525,76.44,18.28,78.5953688203,136.31,81.45784,8.31187,81.880808987,0.6578400000000001,0.19187,0.68525,80.8,8.12,81.2069849212,136.06,77.42784,18.55187,79.6193587488,0.6578400000000001,0.19187,0.68525,76.77,18.36,78.93492573,131.0,0.6578400000000001,0.19187,0.68525,0.6578400000000001,0.19187,0.68525,0.0,0.0,0.0,131.0
2021-10-09 07:30:00,81.10424,16.33582,82.7330451576,0.77424,0.22582000000000002,0.8065,80.33,16.11,81.9294879759,135.41,85.67424,6.20582,85.8987054702,0.77424,0.22582000000000002,0.8065,84.9,5.98,85.1103424973,135.17,81.48424,16.42582,83.1233356588,0.77424,0.22582000000000002,0.8065,80.71,16.2,82.3197673709,130.13,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,130.13
2021-10-09 08:00:00,84.77832,15.25826,86.1404553056,0.9883200000000001,0.28826,1.0295,83.79,14.97,85.1167727302,134.58,89.50832,5.13826,89.6556806067,0.9883200000000001,0.28826,1.0295,88.52,4.85,88.6527658903,134.34,85.18832,15.35826,86.56168907,0.9883200000000001,0.28826,1.0295,84.2,15.07,85.5379734387,129.34,0.9883200000000001,0.28826,1.0295,0.9883200000000001,0.28826,1.0295,0.0,0.0,0.0,129.34
2021-10-09 08:30:00,88.36584,14.16712,89.4942957288,1.63584,0.47712000000000004,1.704,86.73,13.69,87.8038097123,134.29,93.25584,4.04712,93.343617213,1.63584,0.47712000000000004,1.704,91.62,3.5700000000000003,91.6895266647,134.04,88.79584,14.27712,89.9362961034,1.63584,0.47712000000000004,1.704,87.16,13.8,88.2457115105,129.06,1.63584,0.47712000000000004,1.704,1.63584,0.47712000000000004,1.704,0.0,0.0,0.0,129.06
2021-10-09 09:00:00,90.25408,12.79869,91.1570371522,2.7040800000000003,0.7886900000000001,2.81675,87.55,12.01,88.3699190902,134.09,95.17408,2.65869,95.2112080396,2.7040800000000003,0.7886900000000001,2.81675,92.47,1.87,92.4889063618,133.84,90.68408,12.89869,91.5968261959,2.7040800000000003,0.7886900000000001,2.81675,87.98,12.11,88.809529331,128.88,2.7040800000000003,0.7886900000000001,2.81675,2.7040800000000003,0.7886900000000001,2.81675,0.0,0.0,0.0,128.88
2021-10-09 09:30:00,92.47104,12.14197,93.264787965,3.88104,1.13197,4.04275,88.59,11.01,89.2715419381,133.42,97.45104,1.9919700000000002,97.4713965303,3.88104,1.13197,4.04275,93.57,0.86,93.5739520379,133.18,92.90104,12.24197,93.7041571253,3.88104,1.13197,4.04275,89.02,11.11,89.710604167,128.23,3.88104,1.13197,4.04275,3.88104,1.13197,4.04275,0.0,0.0,0.0,128.23
2021-10-09 10:00:00,92.61872,12.00171,93.3930850618,4.90872,1.43171,5.11325,87.71,10.57,88.3446036835,133.42,97.54872,1.8517100000000002,97.5662933782,4.90872,1.43171,5.11325,92.64,0.42,92.6409520676,133.18,93.03872,12.11171,93.8237546593,4.90872,1.43171,5.11325,88.13,10.68,88.7747672484,128.23,4.90872,1.43171,5.11325,4.90872,1.43171,5.11325,0.0,0.0,0.0,128.23
2021-10-09 10:30:00,89.1972,12.2146,90.0296447899,6.4272,1.8746,6.695,82.77,10.34,83.4133592418,133.29,93.8672,2.1146,93.8910153795,6.4272,1.8746,6.695,87.44,0.24,87.4403293681,133.05,89.5772,12.2846,90.4156300481,6.4272,1.8746,6.695,83.15,10.41,83.7991085871,128.04,6.4272,1.8746,6.695,6.4272,1.8746,6.695,0.0,0.0,0.0,128.04
2021-10-09 11:00:00,87.98424,11.85582,88.7794286772,7.25424,2.11582,7.5565,80.73,9.74,81.3154382636,133.23,92.57424,2.57582,92.6100683525,7.25424,2.11582,7.5565,85.32,0.46,85.3212400285,133.0,88.37424,11.92582,89.1752851313,7.25424,2.11582,7.5565,81.12,9.81,81.7110182289,128.04,7.25424,2.11582,7.5565,7.25424,2.11582,7.5565,0.0,0.0,0.0,128.04
2021-10-09 11:30:00,86.94576,12.25793,87.8055922471,7.53576,2.19793,7.84975,79.41,10.06,80.044685645,133.28,91.47576,2.31793,91.5051226274,7.53576,2.19793,7.84975,83.94,0.12,83.9400857755,133.06,87.32576,12.31793,88.1902475281,7.53576,2.19793,7.84975,79.79,10.12,80.4292142197,128.09,7.53576,2.19793,7.84975,7.53576,2.19793,7.84975,0.0,0.0,0.0,128.09
2021-10-09 12:00:00,85.45032,12.74176,86.3950787719,8.20032,2.39176,8.542,77.25,10.35,77.9402655885,133.47,89.85032,2.64176,89.8891478433,8.20032,2.39176,8.542,81.65,0.25,81.6503827303,133.23,85.80032,12.79176,86.7486255568,8.20032,2.39176,8.542,77.6,10.4,78.2938056298,128.27,8.20032,2.39176,8.542,8.20032,2.39176,8.542,0.0,0.0,0.0,128.27
2021-10-09 12:30:00,84.93072,13.830210000000001,86.0494155027,7.44072,2.17021,7.75075,77.49,11.66,78.3623359785,133.57,89.36072,3.61021,89.4336172542,7.44072,2.17021,7.75075,81.92,1.44,81.9326552725,133.33,85.31072,13.89021,86.4341187308,7.44072,2.17021,7.75075,77.87,11.72,78.7470335949,128.35,7.44072,2.17021,7.75075,7.44072,2.17021,7.75075,0.0,0.0,0.0,128.35
2021-10-09 13:00:00,86.07648,14.40814,87.2740219507,7.77648,2.26814,8.1005,78.3,12.14,79.2355324334,133.86,90.54648,4.17814,90.6428259392,7.77648,2.26814,8.1005,82.77,1.9100000000000001,82.792034641,133.6,86.44648,14.47814,87.6505016657,7.77648,2.26814,8.1005,78.67,12.21,79.6118898155,128.62,7.77648,2.26814,8.1005,7.77648,2.26814,8.1005,0.0,0.0,0.0,128.62
2021-10-09 13:30:00,85.1512,14.90035,86.445053598,7.4412,2.17035,7.75125,77.71,12.73,78.7457744898,134.12,89.6012,4.65035,89.7217966637,7.4412,2.17035,7.75125,82.16,2.48,82.1974208841,133.87,85.5112,14.98035,86.8134563968,7.4412,2.17035,7.75125,78.07,12.81,79.1139747453,128.89,7.4412,2.17035,7.75125,7.4412,2.17035,7.75125,0.0,0.0,0.0,128.89
2021-10-09 14:00:00,83.65208,16.12394,85.1918536566,7.76208,2.26394,8.0855,75.89,13.86,77.1452636265,134.38,88.00208,5.85394,88.1965685152,7.76208,2.26394,8.0855,80.24,3.59,80.3202695464,134.12,83.98208,16.19394,85.5291380399,7.76208,2.26394,8.0855,76.22,13.93,77.4824709208,129.13,7.76208,2.26394,8.0855,7.76208,2.26394,8.0855,0.0,0.0,0.0,129.13
2021-10-09 14:30:00,84.0696,16.21655,85.6193560947,6.3996,1.8665500000000002,6.66625,77.67,14.35,78.9845010113,134.81,88.4996,5.94655,88.6991581531,6.3996,1.8665500000000002,6.66625,82.1,4.08,82.2013162912,134.53,84.4296,16.28655,85.9860981035,6.3996,1.8665500000000002,6.66625,78.03,14.42,79.3512274637,129.55,6.3996,1.8665500000000002,6.66625,6.3996,1.8665500000000002,6.66625,0.0,0.0,0.0,129.55
2021-10-09 15:00:00,85.63392,16.54281,87.2171589612,5.32392,1.55281,5.54575,80.31,14.99,81.6969779123,134.87,90.19392,6.31281,90.4145716965,5.32392,1.55281,5.54575,84.87,4.76,85.0033793446,134.6,86.00392,16.64281,87.5994142678,5.32392,1.55281,5.54575,80.68,15.09,82.0790503113,129.62,5.32392,1.55281,5.54575,5.32392,1.55281,5.54575,0.0,0.0,0.0,129.62
2021-10-09 15:30:00,83.85384,16.87862,85.5356901875,5.34384,1.55862,5.5665,78.51,15.32,79.990765092,134.94,88.33384,6.64862,88.5836973548,5.34384,1.55862,5.5665,82.99,5.09,83.1459451807,134.71,84.21384,16.96862,85.9063729432,5.34384,1.55862,5.5665,78.87,15.41,80.3613402078,129.7,5.34384,1.55862,5.5665,5.34384,1.55862,5.5665,0.0,0.0,0.0,129.7
2021-10-09 16:00:00,83.582,16.7385,85.2415867183,4.212,1.2285,4.3875,79.37,15.51,80.8712371613,134.94,88.102,6.5185,88.3428166081,4.212,1.2285,4.3875,83.89,5.29,84.056624962,134.71,83.962,16.8285,85.6318623892,4.212,1.2285,4.3875,79.75,15.6,81.2614453477,129.7,4.212,1.2285,4.3875,4.212,1.2285,4.3875,0.0,0.0,0.0,129.7
2021-10-09 16:30:00,85.64072,16.27271,87.1730119525,3.30072,0.9627100000000001,3.43825,82.34,15.31,83.7512489459,135.0,90.30072,6.08271,90.5053556065,3.30072,0.9627100000000001,3.43825,87.0,5.12,87.1505272503,134.71,86.03072,16.38271,87.5766976465,3.30072,0.9627100000000001,3.43825,82.73,15.42,84.154793684,129.76,3.30072,0.9627100000000001,3.43825,3.30072,0.9627100000000001,3.43825,0.0,0.0,0.0,129.76
2021-10-09 17:00:00,91.22272,15.72121,92.5674947704,2.9527200000000002,0.86121,3.07575,88.27,14.86,89.5120801903,134.79,96.18272,5.55121,96.3427815618,2.9527200000000002,0.86121,3.07575,93.23,4.69,93.3478923169,134.51,91.65272,15.85121,93.0133428163,2.9527200000000002,0.86121,3.07575,88.7,14.99,89.9577128433,129.58,2.9527200000000002,0.86121,3.07575,2.9527200000000002,0.86121,3.07575,0.0,0.0,0.0,129.58
2021-10-09 17:30:00,95.44912,17.23391,96.9924850834,5.4991200000000005,1.60391,5.72825,89.95,15.63,91.2978608731,134.64,100.49912,7.14391,100.7527099926,5.4991200000000005,1.60391,5.72825,95.0,5.54,95.1613976358,134.37,95.88912,17.38391,97.4521608855,5.4991200000000005,1.60391,5.72825,90.39,15.78,91.7570732968,129.44,5.4991200000000005,1.60391,5.72825,5.4991200000000005,1.60391,5.72825,0.0,0.0,0.0,129.44
2021-10-09 18:00:00,98.23216,16.89188,99.6739327417,5.25216,1.5318800000000001,5.471,92.98,15.36,94.2401719014,134.54,103.40216,6.81188,103.6262920392,5.25216,1.5318800000000001,5.471,98.15,5.28,98.2919167582,134.27,98.65216,17.05188,100.1150102842,5.25216,1.5318800000000001,5.471,93.4,15.52,94.6806759587,129.37,5.25216,1.5318800000000001,5.471,5.25216,1.5318800000000001,5.471,0.0,0.0,0.0,129.37
2021-10-09 18:30:00,100.14896,17.03553,101.587516317,6.25896,1.82553,6.51975,93.89,15.21,95.1140168429,134.43,105.39896,6.96553,105.6288756793,6.25896,1.82553,6.51975,99.14,5.14,99.2731544779,134.17,100.58896,17.18553,102.0464664516,6.25896,1.82553,6.51975,94.33,15.36,95.5723731002,129.27,6.25896,1.82553,6.51975,6.25896,1.82553,6.51975,0.0,0.0,0.0,129.27
2021-10-09 19:00:00,102.85,15.32,103.9847339757,6.24,1.82,6.5,96.61,13.5,97.5486652907,134.25,108.21,5.52,108.3507014283,6.24,1.82,6.5,101.97,3.7,102.0371055058,133.99,103.29,15.5,104.446513106,6.24,1.82,6.5,97.05,13.68,98.0094123031,129.1,6.24,1.82,6.5,6.24,1.82,6.5,0.0,0.0,0.0,129.1
2021-10-09 19:30:00,101.70696,15.12078,102.8248204484,5.07696,1.48078,5.2885,96.63,13.64,97.5879423904,132.15,107.05696,5.42078,107.1941114999,5.07696,1.48078,5.2885,101.98,3.94,102.0560826213,131.89,102.16696,15.30078,103.3063482282,5.07696,1.48078,5.2885,97.09,13.82,98.068651974,127.09,5.07696,1.48078,5.2885,5.07696,1.48078,5.2885,0.0,0.0,0.0,127.09
2021-10-09 20:00:00,98.00224,16.45357,99.3738346385,5.05224,1.47357,5.2627500000000005,92.95,14.98,94.1493648412,131.56,103.17224,6.74357,103.3923925778,5.05224,1.47357,5.2627500000000005,98.12,5.27,98.2614232545,131.3,98.42224,16.63357,99.8178990841,5.05224,1.47357,5.2627500000000005,93.37,15.16,94.5927190644,126.49,5.05224,1.47357,5.2627500000000005,5.05224,1.47357,5.2627500000000005,0.0,0.0,0.0,126.49
2021-10-09 20:30:00,94.6892,17.7256,96.3340100484,5.0592,1.4756,5.27,89.63,16.25,91.0911598345,132.07,99.6992,8.0056,100.0200985402,5.0592,1.4756,5.27,94.64,6.53,94.8650119907,131.81,95.0892,17.8856,96.7566568459,5.0592,1.4756,5.27,90.03,16.41,91.5133268983,126.96,5.0592,1.4756,5.27,5.0592,1.4756,5.27,0.0,0.0,0.0,126.96
2021-10-09 21:00:00,93.60856,16.35083,95.0258498881,1.40856,0.41083000000000003,1.46725,92.2,15.94,93.5677487172,132.4,98.73856,6.57083,98.9569554795,1.40856,0.41083000000000003,1.46725,97.33,6.16,97.5247378874,132.14,94.03856,16.51083,95.4770039023,1.40856,0.41083000000000003,1.46725,92.63,16.1,94.0187582347,127.28,1.40856,0.41083000000000003,1.46725,1.40856,0.41083000000000003,1.46725,0.0,0.0,0.0,127.28
2021-10-09 21:30:00,89.84072,17.20146,91.4726472573,0.9307200000000001,0.27146000000000003,0.9695,88.91,16.93,90.5075300735,132.71,94.81072,7.39146,95.0984032876,0.9307200000000001,0.27146000000000003,0.9695,93.88,7.12,94.1496086025,132.44,90.23072,17.36146,91.8858156902,0.9307200000000001,0.27146000000000003,0.9695,89.3,17.09,90.9206142742,127.58,0.9307200000000001,0.27146000000000003,0.9695,0.9307200000000001,0.27146000000000003,0.9695,0.0,0.0,0.0,127.58
2021-10-09 22:00:00,86.86688,17.81409,88.674667428,0.5968800000000001,0.17409000000000002,0.62175,86.27,17.64,88.0549970189,133.13,91.70688,7.97409,92.0529084313,0.5968800000000001,0.17409000000000002,0.62175,91.11,7.8,91.4432725792,132.86,87.24688,17.96409,89.0770823459,0.5968800000000001,0.17409000000000002,0.62175,86.65,17.79,88.4573716544,127.97,0.5968800000000001,0.17409000000000002,0.62175,0.5968800000000001,0.17409000000000002,0.62175,0.0,0.0,0.0,127.97
2021-10-09 22:30:00,82.5764,19.8152,84.9205745859,0.5664,0.1652,0.59,82.01,19.65,84.3312670366,134.39,87.2164,9.9152,87.7781955841,0.5664,0.1652,0.59,86.65,9.75,87.1968176025,134.13,82.9164,19.9452,85.2815360556,0.5664,0.1652,0.59,82.35,19.78,84.6922127471,129.18,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,129.18
2021-10-09 23:00:00,79.13584,20.81212,81.8268019136,0.55584,0.16212000000000001,0.579,78.58,20.65,81.248008591,134.39,83.61584,10.92212,84.326160853,0.55584,0.16212000000000001,0.579,83.06,10.76,83.7540518423,134.13,79.47584,20.93212,82.1861471989,0.55584,0.16212000000000001,0.579,78.92,20.77,81.6073483211,129.18,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,129.18
2021-10-09 23:30:00,75.69872,21.43171,78.6741024935,0.58872,0.17171,0.6132500000000001,75.11,21.26,78.0608717604,134.63,79.99872,11.52171,80.82416101,0.58872,0.17171,0.6132500000000001,79.41,11.35,80.2170218844,134.37,76.00872,21.55171,79.005074014,0.58872,0.17171,0.6132500000000001,75.42,21.38,78.3918414122,129.42,0.58872,0.17171,0.6132500000000001,0.58872,0.17171,0.6132500000000001,0.0,0.0,0.0,129.42
2021-10-10 00:00:00,72.25368,22.28024,75.6108680548,0.5836800000000001,0.17024,0.608,71.67,22.11,75.0029399424,134.78,76.38368,12.31024,77.3692999787,0.5836800000000001,0.17024,0.608,75.8,12.14,76.7660054972,134.51,72.54368,22.37024,75.9145120883,0.5836800000000001,0.17024,0.608,71.96,22.2,75.3065840415,129.55,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,129.55
2021-10-10 00:30:00,69.93576,22.80668,73.5605545072,0.6057600000000001,0.17668,0.631,69.33,22.63,72.9298690524,135.9,73.94576,12.75668,75.0380457275,0.6057600000000001,0.17668,0.631,73.34,12.58,74.4111013223,135.63,70.21576,22.89668,73.8546607019,0.6057600000000001,0.17668,0.631,69.61,22.72,73.2239748989,130.6,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,130.6
2021-10-10 01:00:00,68.44984,23.15787,72.2611066824,0.60984,0.17787000000000003,0.6352500000000001,67.84,22.98,71.626433668,135.9,72.38984,13.09787,73.5652304677,0.60984,0.17787000000000003,0.6352500000000001,71.78,12.92,72.9334957341,135.63,68.70984,23.23787,72.5330318887,0.60984,0.17787000000000003,0.6352500000000001,68.1,23.06,71.8983560313,130.6,0.60984,0.17787000000000003,0.6352500000000001,0.60984,0.17787000000000003,0.6352500000000001,0.0,0.0,0.0,130.6
2021-10-10 01:30:00,67.68432,23.73751,71.7261218446,0.57432,0.16751000000000002,0.5982500000000001,67.11,23.57,71.1287354028,136.52,71.60432,13.64751,72.8932999106,0.57432,0.16751000000000002,0.5982500000000001,71.03,13.48,72.2977959553,136.26,67.94432,23.82751,72.0012559131,0.57432,0.16751000000000002,0.5982500000000001,67.37,23.66,71.4038689428,131.22,0.57432,0.16751000000000002,0.5982500000000001,0.57432,0.16751000000000002,0.5982500000000001,0.0,0.0,0.0,131.22
2021-10-10 02:00:00,67.90696,23.34453,71.8075364942,0.6669600000000001,0.19453,0.6947500000000001,67.24,23.15,71.1135718411,136.52,71.83696,13.23453,73.0458869914,0.6669600000000001,0.19453,0.6947500000000001,71.17,13.04,72.3547545086,136.26,68.18696,23.42453,72.0983364563,0.6669600000000001,0.19453,0.6947500000000001,67.52,23.23,71.4043647125,131.22,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,131.22
2021-10-10 02:30:00,66.70696,23.76703,70.8144775273,0.60696,0.17703000000000002,0.6322500000000001,66.1,23.59,70.1833178184,136.38,70.56696,13.64703,71.8744549298,0.60696,0.17703000000000002,0.6322500000000001,69.96,13.47,71.2449471893,136.11,66.95696,23.84703,71.076826971,0.60696,0.17703000000000002,0.6322500000000001,66.35,23.67,70.445662748,131.08,0.60696,0.17703000000000002,0.6322500000000001,0.60696,0.17703000000000002,0.6322500000000001,0.0,0.0,0.0,131.08
2021-10-10 03:00:00,64.84792,24.40731,69.2890287835,0.60792,0.17731000000000002,0.6332500000000001,64.24,24.23,68.6576324963,136.61,68.61792,14.27731,70.0875204724,0.60792,0.17731000000000002,0.6332500000000001,68.01,14.1,69.4562459394,136.35,65.10792,24.47731,69.5570266153,0.60792,0.17731000000000002,0.6332500000000001,64.5,24.3,68.9256120756,131.31,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,131.31
2021-10-10 03:30:00,64.07752,24.33886,68.544209642,0.6475200000000001,0.18886000000000003,0.6745,63.43,24.15,67.8718454147,136.81,67.82752,14.18886,69.2957157222,0.6475200000000001,0.18886000000000003,0.6745,67.18,14.0,68.6232642768,136.55,64.33752,24.40886,68.8121277556,0.6475200000000001,0.18886000000000003,0.6745,63.69,24.22,68.1397424415,131.51,0.6475200000000001,0.18886000000000003,0.6745,0.6475200000000001,0.18886000000000003,0.6745,0.0,0.0,0.0,131.51
2021-10-10 04:00:00,63.6236,24.52605,68.1871659886,0.6036,0.17605,0.62875,63.02,24.35,67.5606608908,136.81,67.3436,14.35605,68.8567834898,0.6036,0.17605,0.62875,66.74,14.18,68.2297589033,136.55,63.8636,24.59605,68.4362848244,0.6036,0.17605,0.62875,63.26,24.42,67.8097633088,131.51,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,131.51
2021-10-10 04:30:00,63.48872,24.73171,68.1357105104,0.58872,0.17171,0.6132500000000001,62.9,24.56,67.5248369121,137.26,67.19872,14.56171,68.7583548942,0.58872,0.17171,0.6132500000000001,66.61,14.39,68.1466374812,136.99,63.73872,24.81171,68.3977001102,0.58872,0.17171,0.6132500000000001,63.15,24.64,67.7868136144,131.95,0.58872,0.17171,0.6132500000000001,0.58872,0.17171,0.6132500000000001,0.0,0.0,0.0,131.95
2021-10-10 05:00:00,62.92792,24.68731,67.5972365601,0.60792,0.17731000000000002,0.6332500000000001,62.32,24.51,66.9665774846,137.26,66.59792,14.49731,68.1575743814,0.60792,0.17731000000000002,0.6332500000000001,65.99,14.32,67.5258654147,136.99,63.14792,24.73731,67.8203089521,0.60792,0.17731000000000002,0.6332500000000001,62.54,24.56,67.1896212223,131.95,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,131.95
2021-10-10 05:30:00,63.6908,24.22565,68.1424986522,0.6708000000000001,0.19565000000000002,0.6987500000000001,63.02,24.03,67.44598802,136.93,67.4208,14.05565,68.8703533428,0.6708000000000001,0.19565000000000002,0.6987500000000001,66.75,13.86,68.1737640152,136.66,63.9308,24.29565,68.391708544,0.6708000000000001,0.19565000000000002,0.6987500000000001,63.26,24.1,67.6951815124,131.61,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.0,0.0,0.0,131.61
2021-10-10 06:00:00,65.13184,23.66012,69.2961605011,0.6518400000000001,0.19012,0.679,64.48,23.47,68.6185929614,136.93,68.92184,13.49012,70.2296473478,0.6518400000000001,0.19012,0.679,68.27,13.3,69.5534535447,136.66,65.39184,23.73012,69.564440153,0.6518400000000001,0.19012,0.679,64.74,23.54,68.8868579629,131.61,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,131.61
2021-10-10 06:30:00,67.53744,22.81092,71.2856498392,0.7574400000000001,0.22092,0.789,66.78,22.59,70.4973510141,136.53,71.44744,12.65092,72.5588206864,0.7574400000000001,0.22092,0.789,70.69,12.43,71.7745149757,136.27,67.82744,22.89092,71.586003069,0.7574400000000001,0.22092,0.789,67.07,22.67,70.7976962902,131.24,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,131.24
2021-10-10 07:00:00,69.80552,21.83786,73.1416622169,0.81552,0.23786000000000002,0.8495,68.99,21.6,72.2923239355,136.53,73.81552,11.68786,74.7351126596,0.81552,0.23786000000000002,0.8495,73.0,11.45,73.892506386,136.27,70.09552,21.90786,73.4393372373,0.81552,0.23786000000000002,0.8495,69.28,21.67,72.5899944896,131.24,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0,131.24
2021-10-10 07:30:00,72.2848,21.23765,75.3400961545,1.0548,0.30765000000000003,1.09875,71.23,20.93,74.2413483175,136.12,76.4048,11.07765,77.2036773254,1.0548,0.30765000000000003,1.09875,75.35,10.77,76.1158025643,135.86,72.5948,21.32765,75.6628947474,1.0548,0.30765000000000003,1.09875,71.54,21.02,74.5641468804,130.84,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,130.84
2021-10-10 08:00:00,74.79784,20.38187,77.5250765454,1.13784,0.33187000000000005,1.18525,73.66,20.05,76.3400163741,136.12,79.04784,10.21187,79.7047256915,1.13784,0.33187000000000005,1.18525,77.91,9.88,78.5339576234,135.86,75.11784,20.46187,77.8548521941,1.13784,0.33187000000000005,1.18525,73.98,20.13,76.6697939217,130.84,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,130.84
2021-10-10 08:30:00,78.91872,18.85171,81.1390863663,1.54872,0.45171000000000006,1.61325,77.37,18.4,79.5278372647,134.97,83.32872,8.75171,83.787039599,1.54872,0.45171000000000006,1.61325,81.78,8.3,82.2001119221,134.74,79.25872,18.94171,81.4906931727,1.54872,0.45171000000000006,1.61325,77.71,18.49,79.8794354011,129.76,1.54872,0.45171000000000006,1.61325,1.54872,0.45171000000000006,1.61325,0.0,0.0,0.0,129.76
2021-10-10 09:00:00,81.36928,17.75354,83.2835392515,2.54928,0.7435400000000001,2.6555,78.82,17.01,80.6345614486,134.97,85.86928,7.67354,86.2114636452,2.54928,0.7435400000000001,2.6555,83.32,6.93,83.6076988082,134.74,81.72928,17.85354,83.6565843186,2.54928,0.7435400000000001,2.6555,79.18,17.11,81.0075582893,129.76,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,129.76
2021-10-10 09:30:00,81.82368,17.18024,83.6078659888,3.94368,1.15024,4.108,77.88,16.03,79.5126109495,134.48,86.25368,7.08024,86.5437872525,3.94368,1.15024,4.108,82.31,5.93,82.5233360935,134.24,82.15368,17.26024,83.9472633407,3.94368,1.15024,4.108,78.21,16.11,79.8519642839,129.28,3.94368,1.15024,4.108,3.94368,1.15024,4.108,0.0,0.0,0.0,129.28
2021-10-10 10:00:00,81.29768,17.13099,83.0829921931,6.03768,1.76099,6.28925,75.26,15.37,76.8134395793,134.4,85.61768000000001,7.08099,85.9099967871,6.03768,1.76099,6.28925,79.58,5.32,79.7576253408,134.16,81.62768,17.21099,83.4223969864,6.03768,1.76099,6.28925,75.59,15.45,77.1527744154,129.21,6.03768,1.76099,6.28925,6.03768,1.76099,6.28925,0.0,0.0,0.0,129.21
2021-10-10 10:30:00,81.32072,16.80771,83.0395003403,7.50072,2.18771,7.81325,73.82,14.62,75.2538158501,133.77,85.56072,6.74771,85.8263852039,7.50072,2.18771,7.81325,78.06,4.5600000000000005,78.1930764198,133.53,81.64072,16.86771,83.3650214584,7.50072,2.18771,7.81325,74.14,14.68,75.5793754936,128.6,7.50072,2.18771,7.81325,7.50072,2.18771,7.81325,0.0,0.0,0.0,128.6
2021-10-10 11:00:00,81.3104,16.2272,82.9138297753,8.3904,2.4472,8.74,72.92,13.78,74.2106111011,133.77,85.5104,6.1072,85.7282123924,8.3904,2.4472,8.74,77.12,3.66,77.2068002186,133.53,81.6204,16.2672,83.2256660652,8.3904,2.4472,8.74,73.23,13.82,74.5226495772,128.6,8.3904,2.4472,8.74,8.3904,2.4472,8.74,0.0,0.0,0.0,128.6
2021-10-10 11:30:00,82.7172,15.9946,84.2494059623,8.8272,2.5746,9.195,73.89,13.42,75.0987916015,133.81,86.9772,5.8746,87.1753648974,8.8272,2.5746,9.195,78.15,3.3,78.2196426737,133.53,83.0472,16.0446,84.582897899,8.8272,2.5746,9.195,74.22,13.47,75.4324154459,128.64,8.8272,2.5746,9.195,8.8272,2.5746,9.195,0.0,0.0,0.0,128.64
2021-10-10 12:00:00,82.17568,15.452490000000001,83.6159185243,9.02568,2.6324899999999998,9.40175,73.15,12.82,74.2648968221,133.71,86.36568,5.33249,86.5301457959,9.02568,2.6324899999999998,9.40175,77.34,2.7,77.3871152066,133.46,82.46568,15.50249,83.9101637113,9.02568,2.6324899999999998,9.40175,73.44,12.87,74.5591744858,128.53,9.02568,2.6324899999999998,9.40175,9.02568,2.6324899999999998,9.40175,0.0,0.0,0.0,128.53
2021-10-10 12:30:00,82.74808,15.23944,84.1396771755,8.63808,2.51944,8.998,74.11,12.72,75.1936865701,133.54,87.00808,5.12944,87.1591483437,8.63808,2.51944,8.998,78.37,2.61,78.4134491015,133.26,83.08808,15.28944,84.4831108187,8.63808,2.51944,8.998,74.45,12.77,75.5372451179,128.37,8.63808,2.51944,8.998,8.63808,2.51944,8.998,0.0,0.0,0.0,128.37
2021-10-10 13:00:00,87.39584,15.21337,88.7100866647,7.72584,2.25337,8.04775,79.67,12.96,80.717225547,133.54,91.93584,5.10337,92.0773754071,7.72584,2.25337,8.04775,84.21,2.85,84.2582138429,133.26,87.75584,15.29337,89.0784745046,7.72584,2.25337,8.04775,80.03,13.04,81.0854025087,128.37,7.72584,2.25337,8.04775,7.72584,2.25337,8.04775,0.0,0.0,0.0,128.37
2021-10-10 13:30:00,85.34392,15.55531,86.7499414995,7.42392,2.16531,7.73325,77.92,13.39,79.0621179833,133.59,89.79392,5.39531,89.9558638387,7.42392,2.16531,7.73325,82.37,3.23,82.4333051624,133.33,85.68392,15.63531,87.0987776341,7.42392,2.16531,7.73325,78.26,13.47,79.4107580873,128.41,7.42392,2.16531,7.73325,7.42392,2.16531,7.73325,0.0,0.0,0.0,128.41
2021-10-10 14:00:00,84.16336,16.48723,85.7630451859,6.81336,1.98723,7.09725,77.35,14.5,78.6973474775,134.08,88.59336,6.32723,88.8190141555,6.81336,1.98723,7.09725,81.78,4.34,81.8950792173,133.83,84.53336,16.56723,86.1415234528,6.81336,1.98723,7.09725,77.72,14.58,79.0757535532,128.89,6.81336,1.98723,7.09725,6.81336,1.98723,7.09725,0.0,0.0,0.0,128.89
2021-10-10 14:30:00,86.11888,16.91634,87.7645945211,6.63888,1.93634,6.9155,79.48,14.98,80.8793595425,134.71,90.63888,6.74634,90.8896015562,6.63888,1.93634,6.9155,84.0,4.8100000000000005,84.1376021764,134.45,86.44888,17.00634,88.1057572094,6.63888,1.93634,6.9155,79.81,15.07,81.2203238112,129.5,6.63888,1.93634,6.9155,6.63888,1.93634,6.9155,0.0,0.0,0.0,129.5
2021-10-10 15:00:00,83.98464,17.33927,85.7558746679,8.29464,2.41927,8.64025,75.69,14.92,77.1465002447,134.71,88.32464,7.11927,88.6110943193,8.29464,2.41927,8.64025,80.03,4.7,80.1678919518,134.45,84.31464,17.40927,86.0932122775,8.29464,2.41927,8.64025,76.02,14.99,77.4838079859,129.5,8.29464,2.41927,8.64025,8.29464,2.41927,8.64025,0.0,0.0,0.0,129.5
2021-10-10 15:30:00,82.99632,17.86101,84.8964358013,8.02632,2.34101,8.36075,74.97,15.52,76.5595931285,134.79,87.30632,7.64101,87.640051037,8.02632,2.34101,8.36075,79.28,5.3,79.4569594183,134.53,83.31632,17.93101,85.2240007155,8.02632,2.34101,8.36075,75.29,15.59,76.8871393667,129.56,8.02632,2.34101,8.36075,8.02632,2.34101,8.36075,0.0,0.0,0.0,129.56
2021-10-10 16:00:00,84.79928,17.06979,86.5002636942,5.75928,1.6797900000000001,5.99925,79.04,15.39,80.5243671195,134.9,89.29928,6.89979,89.5654426136,5.75928,1.6797900000000001,5.99925,83.54,5.22,83.7029270695,134.65,85.13928,17.15979,86.8513407597,5.75928,1.6797900000000001,5.99925,79.38,15.48,80.875304018,129.68,5.75928,1.6797900000000001,5.99925,5.75928,1.6797900000000001,5.99925,0.0,0.0,0.0,129.68
2021-10-10 16:30:00,89.56568,16.23874,91.0258628668,4.31568,1.25874,4.4955,85.25,14.98,86.556125722,134.13,94.36568,6.13874,94.5651399335,4.31568,1.25874,4.4955,90.05,4.88,90.1821318222,133.87,89.95568,16.34874,91.429238561,4.31568,1.25874,4.4955,85.64,15.09,86.9592876006,128.95,4.31568,1.25874,4.4955,4.31568,1.25874,4.4955,0.0,0.0,0.0,128.95
2021-10-10 17:00:00,94.4928,14.8379,95.6506797062,2.6328,0.7679,2.7425,91.86,14.07,92.9312891334,134.13,99.6228,4.8379,99.7402003018,2.6328,0.7679,2.7425,96.99,4.07,97.0753573262,133.87,94.9328,14.9879,96.1086555012,2.6328,0.7679,2.7425,92.3,14.22,93.3889629453,128.95,2.6328,0.7679,2.7425,2.6328,0.7679,2.7425,0.0,0.0,0.0,128.95
2021-10-10 17:30:00,95.5096,14.22405,96.5629705972,2.3796,0.6940500000000001,2.4787500000000002,93.13,13.53,94.1076925655,133.42,100.7096,4.29405,100.8011031565,2.3796,0.6940500000000001,2.4787500000000002,98.33,3.6,98.3958784706,133.16,95.9496,14.38405,97.0217843299,2.3796,0.6940500000000001,2.4787500000000002,93.57,13.69,94.5661725989,128.29,2.3796,0.6940500000000001,2.4787500000000002,2.3796,0.6940500000000001,2.4787500000000002,0.0,0.0,0.0,128.29
2021-10-10 18:00:00,98.88656,13.87483,99.8552084579,2.17656,0.63483,2.26725,96.71,13.24,97.6120981231,132.75,104.24656,4.00483,104.3234582209,2.17656,0.63483,2.26725,102.07,3.37,102.125617746,132.49,99.33656,14.04483,100.3245204442,2.17656,0.63483,2.26725,97.16,13.41,98.0810567847,127.64,2.17656,0.63483,2.26725,2.17656,0.63483,2.26725,0.0,0.0,0.0,127.64
2021-10-10 18:30:00,101.682,15.53225,102.8614598091,5.322,1.55225,5.54375,96.36,13.98,97.3688348498,132.41,107.042,5.74225,107.1959103654,5.322,1.55225,5.54375,101.72,4.19,101.8062596307,132.17,102.132,15.70225,103.3320186538,5.322,1.55225,5.54375,96.81,14.15,97.8386355179,127.33,5.322,1.55225,5.54375,5.322,1.55225,5.54375,0.0,0.0,0.0,127.33
2021-10-10 19:00:00,105.04048,14.47264,106.0328239141,5.22048,1.52264,5.438,99.82,12.95,100.6565194113,132.24,110.55048,4.72264,110.651307976,5.22048,1.52264,5.438,105.33,3.2,105.378597922,132.0,105.50048,14.66264,106.5145262018,5.22048,1.52264,5.438,100.28,13.14,101.1372236123,127.17,5.22048,1.52264,5.438,5.22048,1.52264,5.438,0.0,0.0,0.0,127.17
2021-10-10 19:30:00,104.97824,14.36532,105.9565632332,4.57824,1.33532,4.769,100.4,13.03,101.2419917821,131.66,110.51824,4.6153200000000005,110.614567537,4.57824,1.33532,4.769,105.94,3.2800000000000002,105.9907637485,131.43,105.43824,14.55532,106.4381500901,4.57824,1.33532,4.769,100.86,13.22,101.7227014977,126.58,4.57824,1.33532,4.769,4.57824,1.33532,4.769,0.0,0.0,0.0,126.58
2021-10-10 20:00:00,102.43456,13.08508,103.266927915,0.8745600000000001,0.25508000000000003,0.911,101.56,12.83,102.3671944521,131.66,108.03456,3.24508,108.0832859354,0.8745600000000001,0.25508000000000003,0.911,107.16,2.99,107.2017056767,131.43,102.90456,13.27508,103.7572947691,0.8745600000000001,0.25508000000000003,0.911,102.03,13.02,102.8573833033,126.58,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,126.58
2021-10-10 20:30:00,99.58456,14.02258,100.5669793732,0.6945600000000001,0.20258,0.7235,98.89,13.82,99.8510115122,132.21,105.05456,4.22258,105.1393872849,0.6945600000000001,0.20258,0.7235,104.36,4.02,104.4373975164,131.98,100.03456,14.20258,101.0377477632,0.6945600000000001,0.20258,0.7235,99.34,14.0,100.3216606721,127.1,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,127.1
2021-10-10 21:00:00,96.45504,15.10272,97.6302560316,0.6950400000000001,0.20272,0.724,95.76,14.9,96.9122675413,132.21,101.76504,5.37272,101.9067685995,0.6950400000000001,0.20272,0.724,101.07,5.17,101.2021432579,131.98,96.89504,15.29272,98.0944242126,0.6950400000000001,0.20272,0.724,96.2,15.09,97.3763220706,127.1,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,127.1
2021-10-10 21:30:00,93.23192,16.12181,94.6155572016,0.6919200000000001,0.20181000000000002,0.7207500000000001,92.54,15.92,93.899403619,132.13,98.39192,6.34181,98.5960875256,0.6919200000000001,0.20181000000000002,0.7207500000000001,97.7,6.14,97.89274539,131.9,93.64192,16.28181,95.0468648518,0.6919200000000001,0.20181000000000002,0.7207500000000001,92.95,16.08,94.3306360627,127.03,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,127.03
2021-10-10 22:00:00,89.02056,17.96308,90.8148244826,0.7305600000000001,0.21308000000000002,0.761,88.29,17.75,90.0565744407,132.6,93.97056,8.12308,94.3209975318,0.7305600000000001,0.21308000000000002,0.761,93.24,7.91,93.5749202511,132.37,89.40056,18.11308,91.217014835,0.7305600000000001,0.21308000000000002,0.761,88.67,17.9,90.458713787,127.47,0.7305600000000001,0.21308000000000002,0.761,0.7305600000000001,0.21308000000000002,0.761,0.0,0.0,0.0,127.47
2021-10-10 22:30:00,84.83056,18.97933,86.9277796631,0.8205600000000001,0.23933000000000001,0.8547500000000001,84.01,18.74,86.0747796977,133.52,89.57056,9.15933,90.0376507066,0.8205600000000001,0.23933000000000001,0.8547500000000001,88.75,8.92,89.1971350437,133.28,85.18056,19.10933,87.2977336187,0.8205600000000001,0.23933000000000001,0.8547500000000001,84.36,18.87,86.4447019776,128.47,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,128.47
2021-10-10 23:00:00,80.89576,19.57043,83.2293560972,0.7557600000000001,0.22043000000000001,0.7872500000000001,80.14,19.35,82.4429627076,133.66,85.43576,9.72043,85.9869516041,0.7557600000000001,0.22043000000000001,0.7872500000000001,84.68,9.5,85.2112222656,133.4,81.22576,19.69043,83.5783292556,0.7557600000000001,0.22043000000000001,0.7872500000000001,80.47,19.47,82.7919186878,128.47,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.7557600000000001,0.22043000000000001,0.7872500000000001,0.0,0.0,0.0,128.47
2021-10-10 23:30:00,76.60328,21.31679,79.5139487302,0.74328,0.21679,0.7742500000000001,75.86,21.1,78.7397586991,135.42,80.95328,11.28679,81.7363148867,0.74328,0.21679,0.7742500000000001,80.21,11.07,80.970297023,135.17,76.91328,21.42679,79.8420939734,0.74328,0.21679,0.7742500000000001,76.17,21.21,79.0679011989,130.16,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,130.16
2021-10-11 00:00:00,72.67808,22.63944,76.1225824312,0.71808,0.20944000000000002,0.748,71.96,22.43,75.3747072963,135.42,76.83808,12.53944,77.8545316189,0.71808,0.20944000000000002,0.748,76.12,12.33,77.1121475515,135.17,72.95808,22.72944,76.4166793312,0.71808,0.20944000000000002,0.748,72.24,22.52,75.6688046688,130.16,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,130.16
2021-10-11 00:30:00,70.65904,23.06722,74.3289753209,0.7790400000000001,0.22722,0.8115,69.88,22.84,73.5178889795,136.23,74.70904,12.92722,75.8192170538,0.7790400000000001,0.22722,0.8115,73.93,12.7,75.0128982242,135.99,70.91904,23.14722,74.6009653306,0.7790400000000001,0.22722,0.8115,70.14,22.92,73.7898773546,130.94,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,130.94
2021-10-11 01:00:00,69.5072,23.3521,73.325107748,0.7272000000000001,0.2121,0.7575000000000001,68.78,23.14,72.5682299633,136.44,73.5272,13.1521,74.6942224958,0.7272000000000001,0.2121,0.7575000000000001,72.8,12.94,73.9410819504,136.18,69.7872,23.4321,73.616007731,0.7272000000000001,0.2121,0.7575000000000001,69.06,23.22,72.8591243428,131.14,0.7272000000000001,0.2121,0.7575000000000001,0.7272000000000001,0.2121,0.7575000000000001,0.0,0.0,0.0,131.14
2021-10-11 01:30:00,69.11344,23.89267,73.1267889926,0.76344,0.22267,0.79525,68.35,23.67,72.3325058324,136.93,73.10344,13.68267,74.3729009664,0.76344,0.22267,0.79525,72.34,13.46,73.5815683443,136.67,69.37344,23.98267,73.4019253001,0.76344,0.22267,0.79525,68.61,23.76,72.6076421598,131.61,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,131.61
2021-10-11 02:00:00,69.37728,23.64004,73.2943276891,0.85728,0.25004000000000004,0.893,68.52,23.39,72.4022271757,137.18,73.37728,13.40004,74.5907922749,0.85728,0.25004000000000004,0.893,72.52,13.15,73.7025976476,136.92,69.64728,23.72004,73.5757018927,0.85728,0.25004000000000004,0.893,68.79,23.47,72.683595123,131.87,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,131.87
2021-10-11 02:30:00,68.7792,23.9306,72.8234300826,0.8592000000000001,0.2506,0.895,67.92,23.68,71.9296100365,137.18,72.7392,13.6506,74.0089865962,0.8592000000000001,0.2506,0.895,71.88,13.4,73.1183588437,136.92,69.0392,24.0106,73.0952806206,0.8592000000000001,0.2506,0.895,68.18,23.76,72.201454279,131.87,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,131.87
2021-10-11 03:00:00,67.29312,24.175910000000002,71.5041161309,0.8431200000000001,0.24591000000000002,0.8782500000000001,66.45,23.93,70.6275257955,137.52,71.19312,13.86591,72.5308471994,0.8431200000000001,0.24591000000000002,0.8782500000000001,70.35,13.62,71.6563109572,137.27,67.55312,24.24591,71.7724750407,0.8431200000000001,0.24591000000000002,0.8782500000000001,66.71,24.0,70.8958680037,132.19,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,132.19
2021-10-11 03:30:00,66.76424,24.21832,71.0210586122,0.9542400000000001,0.27832,0.994,65.81,23.94,70.0291346512,137.67,70.63424,13.90832,71.9905356668,0.9542400000000001,0.27832,0.994,69.68,13.63,71.0005584485,137.42,67.02424,24.28832,71.2893486855,0.9542400000000001,0.27832,0.994,66.07,24.01,70.297403935,132.33,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,132.33
2021-10-11 04:00:00,66.43848,24.28664,70.7383383124,0.9484800000000001,0.27664,0.988,65.49,24.01,69.7525641106,137.67,70.28848,13.94664,71.6587690935,0.9484800000000001,0.27664,0.988,69.34,13.67,70.6746383082,137.42,66.69848,24.36664,71.0100019659,0.9484800000000001,0.27664,0.988,65.75,24.09,70.0242143833,132.33,0.9484800000000001,0.27664,0.988,0.9484800000000001,0.27664,0.988,0.0,0.0,0.0,132.33
2021-10-11 04:30:00,66.71312,24.12716,70.9419497181,1.05312,0.30716000000000004,1.097,65.66,23.82,69.8471760345,137.72,70.57312,13.79716,71.9091572096,1.05312,0.30716000000000004,1.097,69.52,13.49,70.8167388405,137.47,66.98312,24.19716,71.2196666448,1.05312,0.30716000000000004,1.097,65.93,23.89,70.1248672013,132.38,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,132.38
2021-10-11 05:00:00,67.32232,23.98901,71.4686460692,0.92232,0.26901,0.9607500000000001,66.4,23.72,70.5095624721,137.72,71.21232,13.64901,72.5085511768,0.92232,0.26901,0.9607500000000001,70.29,13.38,71.5521383328,137.47,67.59232,24.05901,71.7464820403,0.92232,0.26901,0.9607500000000001,66.67,23.79,70.7873788185,132.38,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,132.38
2021-10-11 05:30:00,70.17176,22.73968,73.764279621,1.06176,0.30968,1.106,69.11,22.43,72.6587709778,137.88,74.19176,12.41968,75.2241032064,1.06176,0.30968,1.106,73.13,12.11,74.1258996573,137.64,70.45176,22.80968,74.052224739,1.06176,0.30968,1.106,69.39,22.5,72.9467072595,132.54,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,132.54
2021-10-11 06:00:00,74.44136,21.00998,77.3494365736,0.65136,0.18998,0.6785,73.79,20.82,76.6709625608,137.26,78.70136,10.73998,79.4307952639,0.65136,0.18998,0.6785,78.05,10.55,78.7597930419,137.02,74.77136,21.07998,77.6860465788,0.65136,0.18998,0.6785,74.12,20.89,77.0075743028,131.93,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,131.93
2021-10-11 06:30:00,85.51512,14.49816,86.7354160191,0.64512,0.18816000000000002,0.672,84.87,14.31,86.0679557094,136.59,90.30512,4.34816,90.4097405903,0.64512,0.18816000000000002,0.672,89.66,4.16,89.7564549211,136.37,85.92512,14.58816,87.1546938449,0.64512,0.18816000000000002,0.672,85.28,14.4,86.4872152402,131.31,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,131.31
