Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-11 07:00:00,96.2436,8.91605,96.6557111016,0.6036,0.17605,0.62875,95.64,8.74,96.0385193555,134.16,101.5836,1.99605,101.6032086332,0.6036,0.17605,0.62875,100.98,1.82,100.9963999358,133.94,96.7536,9.03605,97.1746330714,0.6036,0.17605,0.62875,96.15,8.86,96.5573513514,128.99,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,128.99
2021-10-11 07:30:00,106.58616,4.51888,106.681909338,0.71616,0.20888,0.746,105.87,4.31,105.9576943879,132.87,112.41616,6.16888,112.585292599,0.71616,0.20888,0.746,111.7,5.96,111.858891466,132.66,107.16616,4.64888,107.2669470732,0.71616,0.20888,0.746,106.45,4.44,106.5425553476,127.72,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,127.72
2021-10-11 08:00:00,112.64288,4.19209,112.7208589094,5.01288,1.4620900000000001,5.22175,107.63,2.73,107.6646172148,132.27,118.57288,9.03209,118.9163845787,5.01288,1.4620900000000001,5.22175,113.56,7.57,113.8120314378,132.06,113.23288,4.32209,113.3153368925,5.01288,1.4620900000000001,5.22175,108.22,2.86,108.2577849395,127.13,5.01288,1.4620900000000001,5.22175,5.01288,1.4620900000000001,5.22175,0.0,0.0,0.0,127.13
2021-10-11 08:30:00,117.1692,2.5381,117.196686729,1.6392,0.4781,1.7075,115.53,2.06,115.5483643329,131.99,123.4792,12.7881,124.1396324074,1.6392,0.4781,1.7075,121.84,12.31,122.4602862156,131.79,117.8192,2.3981,117.8436030179,1.6392,0.4781,1.7075,116.18,1.92,116.1958639539,126.88,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0.0,0.0,0.0,126.88
2021-10-11 09:00:00,116.54848,3.32289,116.5958394981,2.23848,0.6528900000000001,2.33175,114.31,2.67,114.3411780594,130.85,122.80848,13.70289,123.5705950227,2.23848,0.6528900000000001,2.33175,120.57,13.05,121.2741827431,130.65,117.17848,3.18289,117.2217000553,2.23848,0.6528900000000001,2.33175,114.94,2.5300000000000002,114.9678411557,125.76,2.23848,0.6528900000000001,2.33175,2.23848,0.6528900000000001,2.33175,0.0,0.0,0.0,125.76
2021-10-11 09:30:00,119.92448,4.8558900000000005,120.0227502225,2.93448,0.85589,3.05675,116.99,4.0,117.0583619397,130.94,126.31448,15.21589,127.2276352298,2.93448,0.85589,3.05675,123.38,14.36,124.2128576275,130.75,120.58448,4.69589,120.6758807706,2.93448,0.85589,3.05675,117.65,3.84,117.7126505521,125.85,2.93448,0.85589,3.05675,2.93448,0.85589,3.05675,0.0,0.0,0.0,125.85
2021-10-11 10:00:00,121.42424,5.66707,121.5564138249,2.42424,0.7070700000000001,2.5252499999999998,119.0,4.96,119.1033232114,130.64,127.89424,16.06707,128.8995242953,2.42424,0.7070700000000001,2.5252499999999998,125.47,15.36,126.4066869276,130.44,122.08424,5.50707,122.2083854585,2.42424,0.7070700000000001,2.5252499999999998,119.66,4.8,119.7562340757,125.56,2.42424,0.7070700000000001,2.5252499999999998,2.42424,0.7070700000000001,2.5252499999999998,0.0,0.0,0.0,125.56
2021-10-11 10:30:00,118.42152,5.36461,118.5429687479,2.86152,0.8346100000000001,2.98075,115.56,4.53,115.6487548571,130.58,124.74152,15.76461,125.7337255487,2.86152,0.8346100000000001,2.98075,121.88,14.93,122.7910391682,130.36,119.05152,5.21461,119.1656685953,2.86152,0.8346100000000001,2.98075,116.19,4.38,116.2725268496,125.48,2.86152,0.8346100000000001,2.98075,2.86152,0.8346100000000001,2.98075,0.0,0.0,0.0,125.48
2021-10-11 11:00:00,115.7952,5.7686,115.9387988941,4.5552,1.3286,4.745,111.24,4.44,111.3285731517,130.58,121.8852,16.1686,122.9529406114,4.5552,1.3286,4.745,117.33,14.84,118.264764406,130.36,116.4052,5.6286000000000005,116.5412018344,4.5552,1.3286,4.745,111.85,4.3,111.932624824,125.48,4.5552,1.3286,4.745,4.5552,1.3286,4.745,0.0,0.0,0.0,125.48
2021-10-11 11:30:00,112.9796,6.50655,113.1668025927,7.5996,2.21655,7.91625,105.38,4.29,105.4672863973,130.8,118.8196,16.93655,120.020598524,7.5996,2.21655,7.91625,111.22,14.72,112.1898694179,130.57,113.5496,6.39655,113.7296246018,7.5996,2.21655,7.91625,105.95,4.18,106.0324238146,125.68,7.5996,2.21655,7.91625,7.5996,2.21655,7.91625,0.0,0.0,0.0,125.68
2021-10-11 12:00:00,111.25496,6.38853,111.4382315014,8.39496,2.44853,8.74475,102.86,3.94,102.9354321893,130.8,116.93496,16.83853,118.1411061518,8.39496,2.44853,8.74475,108.54,14.39,109.4897424419,130.57,111.80496,6.29853,111.9822332371,8.39496,2.44853,8.74475,103.41,3.85,103.4816437828,125.68,8.39496,2.44853,8.74475,8.39496,2.44853,8.74475,0.0,0.0,0.0,125.68
2021-10-11 12:30:00,109.04432,6.17126,109.2188087018,7.44432,2.17126,7.7545,101.6,4.0,101.6787096692,130.99,114.68432,16.64126,115.8853950602,7.44432,2.17126,7.7545,107.24,14.47,108.2118223671,130.78,109.59432,6.08126,109.7629113109,7.44432,2.17126,7.7545,102.15,3.91,102.2248042307,125.84,7.44432,2.17126,7.7545,7.44432,2.17126,7.7545,0.0,0.0,0.0,125.84
2021-10-11 13:00:00,108.38616,5.13263,108.5076198719,7.10616,2.07263,7.40225,101.28,3.06,101.3262157588,130.99,113.98616,15.61263,115.0504188913,7.10616,2.07263,7.40225,106.88,13.54,107.7342378262,130.78,108.92616,5.04263,109.0428193402,7.10616,2.07263,7.40225,101.82,2.9699999999999998,101.8633069363,125.84,7.10616,2.07263,7.40225,7.10616,2.07263,7.40225,0.0,0.0,0.0,125.84
2021-10-11 13:30:00,111.67688,4.62159,111.7724680799,5.93688,1.7315900000000002,6.1842500000000005,105.74,2.89,105.7794861965,131.61,117.50688,15.11159,118.4745837708,5.93688,1.7315900000000002,6.1842500000000005,111.57,13.38,112.3694322314,131.37,112.24688,4.51159,112.337511607,5.93688,1.7315900000000002,6.1842500000000005,106.31,2.7800000000000002,106.3463422032,126.45,5.93688,1.7315900000000002,6.1842500000000005,5.93688,1.7315900000000002,6.1842500000000005,0.0,0.0,0.0,126.45
2021-10-11 14:00:00,109.87488,4.91434,109.9847261789,6.49488,1.8943400000000001,6.7655,103.38,3.02,103.4241016398,131.61,115.58488,15.45434,116.6134688166,6.49488,1.8943400000000001,6.7655,109.09,13.56,109.9295306094,131.37,110.43488,4.80434,110.5393341913,6.49488,1.8943400000000001,6.7655,103.94,2.91,103.9807275412,126.45,6.49488,1.8943400000000001,6.7655,6.49488,1.8943400000000001,6.7655,0.0,0.0,0.0,126.45
2021-10-11 14:30:00,107.57168,4.20799,107.6539526346,6.06168,1.7679900000000002,6.31425,101.51,2.44,101.539320955,131.81,113.19168,14.75799,114.1497029784,6.06168,1.7679900000000002,6.31425,107.13,12.99,107.9146746277,131.58,108.10168,4.10799,108.1797060481,6.06168,1.7679900000000002,6.31425,102.04,2.34,102.0668271281,126.64,6.06168,1.7679900000000002,6.31425,6.06168,1.7679900000000002,6.31425,0.0,0.0,0.0,126.64
2021-10-11 15:00:00,106.9224,3.70195,106.9864666935,5.4924,1.60195,5.72125,101.43,2.1,101.4517368013,132.07,112.5424,14.25195,113.4412177146,5.4924,1.60195,5.72125,107.05,12.65,107.7948282618,131.84,107.4624,3.60195,107.5227485584,5.4924,1.60195,5.72125,101.97,2.0,101.9896117259,126.9,5.4924,1.60195,5.72125,5.4924,1.60195,5.72125,0.0,0.0,0.0,126.9
2021-10-11 15:30:00,108.02984,2.97537,108.0708062201,5.22984,1.5253700000000001,5.44775,102.8,1.45,102.8102256587,132.19,113.71984,13.52537,114.5213414315,5.22984,1.5253700000000001,5.44775,108.49,12.0,109.1516381004,131.94,108.58984,2.86537,108.6276378113,5.22984,1.5253700000000001,5.44775,103.36,1.34,103.3686857806,127.0,5.22984,1.5253700000000001,5.44775,5.22984,1.5253700000000001,5.44775,0.0,0.0,0.0,127.0
2021-10-11 16:00:00,110.53272,2.65496,110.5646010403,4.06272,1.18496,4.232,106.47,1.47,106.4801474454,132.29,116.41272,13.18496,117.1570081045,4.06272,1.18496,4.232,112.35,12.0,112.9890370788,132.04,111.11272,2.52496,111.1414052853,4.06272,1.18496,4.232,107.05,1.34,107.0583864067,127.1,4.06272,1.18496,4.232,4.06272,1.18496,4.232,0.0,0.0,0.0,127.1
2021-10-11 16:30:00,112.01536,1.35198,112.0235186282,3.19536,0.93198,3.3285,108.82,0.42,108.8208105098,132.21,118.00536,11.80198,118.5940627546,3.19536,0.93198,3.3285,114.81,10.87,115.323427802,131.96,112.61536,1.23198,112.6220985537,3.19536,0.93198,3.3285,109.42,0.30000000000000004,109.4204112586,127.03,3.19536,0.93198,3.3285,3.19536,0.93198,3.3285,0.0,0.0,0.0,127.03
2021-10-11 17:00:00,113.56576,1.46543,113.5752144152,3.27576,0.9554300000000001,3.4122500000000002,110.29,0.51,110.2911791577,132.21,119.61576,10.84543,120.1064252747,3.27576,0.9554300000000001,3.4122500000000002,116.34,9.89,116.7596150216,131.96,114.12576,1.6254300000000002,114.1373344628,3.27576,0.9554300000000001,3.4122500000000002,110.85,0.67,110.8520247898,127.03,3.27576,0.9554300000000001,3.4122500000000002,3.27576,0.9554300000000001,3.4122500000000002,0.0,0.0,0.0,127.03
2021-10-11 17:30:00,114.74464,2.23427,114.7663904249,2.17464,0.63427,2.26525,112.57,1.6,112.5813701285,132.1,120.91464,9.35427,121.2759355089,2.17464,0.63427,2.26525,118.74,8.72,119.0597581049,131.86,115.34464,2.40427,115.3696948551,2.17464,0.63427,2.26525,113.17,1.77,113.1838407194,126.94,2.17464,0.63427,2.26525,2.17464,0.63427,2.26525,0.0,0.0,0.0,126.94
2021-10-11 18:00:00,117.47216,2.85063,117.506742217,1.92216,0.5606300000000001,2.00225,115.55,2.29,115.5726896806,131.91,123.78216,8.49063,124.0730185498,1.92216,0.5606300000000001,2.00225,121.86,7.93,122.1177485053,131.67,118.06216,3.06063,118.1018250488,1.92216,0.5606300000000001,2.00225,116.14,2.5,116.1669040648,126.78,1.92216,0.5606300000000001,2.00225,1.92216,0.5606300000000001,2.00225,0.0,0.0,0.0,126.78
2021-10-11 18:30:00,118.20472,4.50721,118.2906199674,3.38472,0.98721,3.52575,114.82,3.52,114.8739430855,131.75,124.48472,7.62721,124.718161652,3.38472,0.98721,3.52575,121.1,6.64,121.2819013703,131.5,118.79472,4.70721,118.8879444093,3.38472,0.98721,3.52575,115.41,3.7199999999999998,115.46993764609999,126.63,3.38472,0.98721,3.52575,3.38472,0.98721,3.52575,0.0,0.0,0.0,126.63
2021-10-11 19:00:00,120.89768,4.94849,120.9989114937,4.65768,1.35849,4.85175,116.24,3.59,116.2954242436,131.62,127.23768,7.84849,127.4795121071,4.65768,1.35849,4.85175,122.58,6.49,122.7516863428,131.38,121.48768,5.17849,121.5979981351,4.65768,1.35849,4.85175,116.83,3.8200000000000003,116.8924347424,126.52,4.65768,1.35849,4.85175,4.65768,1.35849,4.85175,0.0,0.0,0.0,126.52
2021-10-11 19:30:00,121.61496,3.53103,121.666210053,1.61496,0.47103000000000006,1.68225,120.0,3.06,120.0390086597,131.62,128.15496,7.56103,128.3778132983,1.61496,0.47103000000000006,1.68225,126.54,7.09,126.7384696925,131.39,122.23496,3.76103,122.2928076089,1.61496,0.47103000000000006,1.68225,120.62,3.29,120.6648602535,126.52,1.61496,0.47103000000000006,1.68225,1.61496,0.47103000000000006,1.68225,0.0,0.0,0.0,126.52
2021-10-11 20:00:00,116.17984,7.55537,116.425250003,4.26984,1.24537,4.44775,111.91,6.31,112.0877522301,131.62,122.31984,5.10537,122.4263372827,4.26984,1.24537,4.44775,118.05,3.86,118.1130902991,131.39,116.71984,7.76537,116.9778697911,4.26984,1.24537,4.44775,112.45,6.52,112.6388605234,126.52,4.26984,1.24537,4.44775,4.26984,1.24537,4.44775,0.0,0.0,0.0,126.52
2021-10-11 20:30:00,112.80936,7.00023,113.0263461484,0.5493600000000001,0.16023,0.57225,112.26,6.84,112.4681875021,132.77,118.97936,3.50023,119.0308351481,0.5493600000000001,0.16023,0.57225,118.43,3.34,118.4770885024,132.54,113.36936,7.21023,113.598411976,0.5493600000000001,0.16023,0.57225,112.82,7.05,113.0400588287,127.63,0.5493600000000001,0.16023,0.57225,0.5493600000000001,0.16023,0.57225,0.0,0.0,0.0,127.63
2021-10-11 21:00:00,108.2808,8.7569,108.6343175348,0.40080000000000005,0.1169,0.41750000000000004,107.88,8.64,108.2254313921,132.77,114.1808,1.5169000000000001,114.1908756173,0.40080000000000005,0.1169,0.41750000000000004,113.78,1.4,113.788612787,132.54,108.7908,8.9669,109.1597153727,0.40080000000000005,0.1169,0.41750000000000004,108.39,8.85,108.7506993081,127.63,0.40080000000000005,0.1169,0.41750000000000004,0.40080000000000005,0.1169,0.41750000000000004,0.0,0.0,0.0,127.63
2021-10-11 21:30:00,104.19992,10.27206,104.7050072568,0.34992,0.10206000000000001,0.3645,103.85,10.17,104.3467843299,132.36,109.92992,0.59206,109.9315143453,0.34992,0.10206000000000001,0.3645,109.58,0.49,109.5810955412,132.12,104.69992,10.46206,105.2213283866,0.34992,0.10206000000000001,0.3645,104.35,10.36,104.8630158826,127.24,0.34992,0.10206000000000001,0.3645,0.34992,0.10206000000000001,0.3645,0.0,0.0,0.0,127.24
2021-10-11 22:00:00,98.75248,12.413640000000001,99.5296476644,0.25248000000000004,0.07364000000000001,0.263,98.5,12.34,99.2699632316,132.57,104.20248,2.57364,104.2342576172,0.25248000000000004,0.07364000000000001,0.263,103.95,2.5,103.9800581842,132.34,99.21248,12.59364,100.008579413,0.25248000000000004,0.07364000000000001,0.263,98.96,12.52,99.7488446048,127.42,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,127.42
2021-10-11 22:30:00,92.84872,13.98296,93.8957292746,0.31872,0.09296,0.332,92.53,13.89,93.5667301983,132.08,98.00872,4.13296,98.095823328,0.31872,0.09296,0.332,97.69,4.04,97.773502034,131.85,93.27872,14.13296,94.3433101136,0.31872,0.09296,0.332,92.96,14.04,94.0142712571,126.95,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0.0,0.0,0.0,126.95
2021-10-11 23:00:00,87.956,15.3955,89.2932212223,0.396,0.1155,0.41250000000000003,87.56,15.28,88.8832492655,132.46,92.876,5.4055,93.0331704622,0.396,0.1155,0.41250000000000003,92.48,5.29,92.631174558,132.25,88.346,15.5355,89.701546677,0.396,0.1155,0.41250000000000003,87.95,15.42,89.2915387929,127.29,0.396,0.1155,0.41250000000000003,0.396,0.1155,0.41250000000000003,0.0,0.0,0.0,127.29
2021-10-11 23:30:00,82.61848,17.57914,84.4679785519,0.40848,0.11914000000000001,0.42550000000000004,82.21,17.46,84.0436535379,135.03,87.26848,7.45914,87.5866791872,0.40848,0.11914000000000001,0.42550000000000004,86.86,7.34,87.1695772618,134.79,82.96848,17.69914,84.8353006139,0.40848,0.11914000000000001,0.42550000000000004,82.56,17.58,84.4109590041,129.73,0.40848,0.11914000000000001,0.42550000000000004,0.40848,0.11914000000000001,0.42550000000000004,0.0,0.0,0.0,129.73
2021-10-12 00:00:00,78.88664,18.60152,81.0500988081,0.41664,0.12152,0.434,78.47,18.48,80.6166936807,135.03,83.36664,8.49152,83.7979867109,0.41664,0.12152,0.434,82.95,8.37,83.3712144568,134.79,79.22664,18.71152,81.4062741218,0.41664,0.12152,0.434,78.81,18.59,80.9728608856,129.73,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0.0,0.0,0.0,129.73
2021-10-12 00:30:00,76.31168,19.46924,78.7561033229,0.51168,0.14924,0.533,75.8,19.32,78.2234133748,135.63,80.65168,9.32924,81.1894587111,0.51168,0.14924,0.533,80.14,9.18,80.6640688287,135.39,76.63168,19.55924,79.0884204483,0.51168,0.14924,0.533,76.12,19.41,78.5557286262,130.34,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0.0,0.0,0.0,130.34
2021-10-12 01:00:00,74.67,20.17,77.3462203343,0.48,0.14,0.5,74.19,20.03,76.8463206666,135.63,78.94,10.0,79.5708715549,0.48,0.14,0.5,78.46,9.86,79.0771218495,135.39,74.98,20.25,77.6663562941,0.48,0.14,0.5,74.5,20.11,77.1664570911,130.34,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,130.34
2021-10-12 01:30:00,73.59176,21.05218,76.5437222942,0.52176,0.15218,0.5435,73.07,20.9,76.0002296049,136.16,77.81176,10.90218,78.5717985224,0.52176,0.15218,0.5435,77.29,10.75,78.0340092524,135.94,73.91176,21.14218,76.8761344076,0.52176,0.15218,0.5435,73.39,20.99,76.3326417727,130.86,0.52176,0.15218,0.5435,0.52176,0.15218,0.5435,0.0,0.0,0.0,130.86
2021-10-12 02:00:00,73.86616,20.96638,76.784104367,0.5361600000000001,0.15638000000000002,0.5585,73.33,20.81,76.2256190529,136.16,78.08616,10.78638,78.8276244539,0.5361600000000001,0.15638000000000002,0.5585,77.55,10.63,78.2751518683,135.94,74.17616,21.04638,77.1041686516,0.5361600000000001,0.15638000000000002,0.5585,73.64,20.89,76.5456837451,130.86,0.5361600000000001,0.15638000000000002,0.5585,0.5361600000000001,0.15638000000000002,0.5585,0.0,0.0,0.0,130.86
2021-10-12 02:30:00,73.59232,21.20651,76.5868502379,0.50232,0.14651,0.52325,73.09,21.06,76.0636029912,136.05,77.80232,11.01651,78.5783970946,0.50232,0.14651,0.52325,77.3,10.87,78.0605335621,135.83,73.91232,21.29651,76.9192588755,0.50232,0.14651,0.52325,73.41,21.15,76.396011676,130.74,0.50232,0.14651,0.52325,0.50232,0.14651,0.52325,0.0,0.0,0.0,130.74
2021-10-12 03:00:00,71.77504,21.56022,74.9433082633,0.51504,0.15022000000000002,0.5365,71.26,21.41,74.4068256278,136.45,75.90504,11.36022,76.7504377567,0.51504,0.15022000000000002,0.5365,75.39,11.21,76.2188703669,136.23,72.08504,21.65022,75.2660947429,0.51504,0.15022000000000002,0.5365,71.57,21.5,74.7296119353,131.13,0.51504,0.15022000000000002,0.5365,0.51504,0.15022000000000002,0.5365,0.0,0.0,0.0,131.13
2021-10-12 03:30:00,70.90424,22.19332,74.2963976421,0.5942400000000001,0.17332,0.619,70.31,22.02,73.6775169234,136.52,74.98424,11.96332,75.9325837424,0.5942400000000001,0.17332,0.619,74.39,11.79,75.3184983918,136.29,71.20424,22.27332,74.6065987551,0.5942400000000001,0.17332,0.619,70.61,22.1,73.9877158723,131.17,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,131.17
2021-10-12 04:00:00,70.3072,22.1271,73.7069259042,0.6072000000000001,0.1771,0.6325000000000001,69.7,21.95,73.0745680795,136.76,74.3472,11.8771,75.2899173346,0.6072000000000001,0.1771,0.6325000000000001,73.74,11.7,74.6624242842,136.53,70.5972,22.1871,74.0015679175,0.6072000000000001,0.1771,0.6325000000000001,69.99,22.01,73.3692047115,131.4,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,131.4
2021-10-12 04:30:00,70.91816,21.76863,74.1839515654,0.57816,0.16863,0.6022500000000001,70.34,21.6,73.5817613271,136.76,74.99816,11.54863,75.8821115828,0.57816,0.16863,0.6022500000000001,74.42,11.38,75.2850635917,136.53,71.21816,21.84863,74.4942208944,0.57816,0.16863,0.6022500000000001,70.64,21.68,73.8920293401,131.4,0.57816,0.16863,0.6022500000000001,0.57816,0.16863,0.6022500000000001,0.0,0.0,0.0,131.4
2021-10-12 05:00:00,71.40736,21.31423,74.5205170585,0.59736,0.17423000000000002,0.6222500000000001,70.81,21.14,73.8982794116,136.62,75.50736,11.07423,76.3151360102,0.59736,0.17423000000000002,0.6222500000000001,74.91,10.9,75.6988645886,136.4,71.70736,21.38423,74.8280079306,0.59736,0.17423000000000002,0.6222500000000001,71.11,21.21,74.2057693175,131.28,0.59736,0.17423000000000002,0.6222500000000001,0.59736,0.17423000000000002,0.6222500000000001,0.0,0.0,0.0,131.28
2021-10-12 05:30:00,73.97144,20.53417,76.7686529337,0.63144,0.18417000000000003,0.6577500000000001,73.34,20.35,76.110959132,136.53,78.21144,10.32417,78.889909577,0.63144,0.18417000000000003,0.6577500000000001,77.58,10.14,78.2398619631,136.31,74.30144,20.61417,77.1080280572,0.63144,0.18417000000000003,0.6577500000000001,73.67,20.43,76.4503355127,131.18,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,131.18
2021-10-12 06:00:00,77.8756,18.9683,80.1523891113,0.6456000000000001,0.1883,0.6725,77.23,18.78,79.4805718399,136.19,82.2956,8.8283,82.7677754941,0.6456000000000001,0.1883,0.6725,81.65,8.64,82.1058591088,135.97,78.2456,19.0583,80.53317774839999,0.6456000000000001,0.1883,0.6725,77.6,18.87,79.8613604943,130.84,0.6456000000000001,0.1883,0.6725,0.6456000000000001,0.1883,0.6725,0.0,0.0,0.0,130.84
2021-10-12 06:30:00,88.18184,13.00137,89.1351363249,0.6218400000000001,0.18137,0.64775,87.56,12.82,88.4935364871,133.44,93.10184,2.89137,93.1467263615,0.6218400000000001,0.18137,0.64775,92.48,2.71,92.5196979027,133.22,88.62184,13.09137,89.5835615136,0.6218400000000001,0.18137,0.64775,88.0,12.91,88.9419366778,128.22,0.6218400000000001,0.18137,0.64775,0.6218400000000001,0.18137,0.64775,0.0,0.0,0.0,128.22
2021-10-12 07:00:00,97.97776,8.66893,98.3605195287,0.64776,0.18893000000000001,0.6747500000000001,97.33,8.48,97.6987169824,133.44,103.39776,1.95893,103.4163148626,0.64776,0.18893000000000001,0.6747500000000001,102.75,1.77,102.7652441247,133.22,98.48776,8.78893,98.8791391567,0.64776,0.18893000000000001,0.6747500000000001,97.84,8.6,98.2172367764,128.22,0.64776,0.18893000000000001,0.6747500000000001,0.64776,0.18893000000000001,0.6747500000000001,0.0,0.0,0.0,128.22
2021-10-12 07:30:00,108.22328,3.52054,108.280527039,0.6532800000000001,0.19054000000000001,0.6805,107.57,3.33,107.6215303738,131.91,114.15328,7.14054,114.3763902484,0.6532800000000001,0.19054000000000001,0.6805,113.5,6.95,113.712587254,131.71,108.80328,3.66054,108.8648395574,0.6532800000000001,0.19054000000000001,0.6805,108.15,3.47,108.2056532719,126.74,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,126.74
2021-10-12 08:00:00,114.45456,0.68008,114.4565804731,0.75456,0.22008000000000003,0.786,113.7,0.46,113.7009305151,131.91,120.67456,10.730080000000001,121.1506667254,0.75456,0.22008000000000003,0.786,119.92,10.51,120.3796764408,131.71,115.06456,0.6300800000000001,115.0662851091,0.75456,0.22008000000000003,0.786,114.31,0.41000000000000003,114.3107352789,126.74,0.75456,0.22008000000000003,0.786,0.75456,0.22008000000000003,0.786,0.0,0.0,0.0,126.74
2021-10-12 08:30:00,118.7184,2.7387,118.7499851632,1.5384,0.44870000000000004,1.6025,117.18,2.29,117.2023741227,131.02,125.1184,13.1087,125.8032274397,1.5384,0.44870000000000004,1.6025,123.58,12.66,124.2267765017,130.81,119.3584,2.5686999999999998,119.3860371662,1.5384,0.44870000000000004,1.6025,117.82,2.12,117.8390716189,125.87,1.5384,0.44870000000000004,1.6025,1.5384,0.44870000000000004,1.6025,0.0,0.0,0.0,125.87
2021-10-12 09:00:00,119.36656,3.81983,119.4276632421,1.81656,0.52983,1.8922500000000002,117.55,3.29,117.5960313956,131.02,125.80656,14.21983,126.607638412,1.81656,0.52983,1.8922500000000002,123.99,13.69,124.7434815932,130.81,120.02656,3.65983,120.0823445019,1.81656,0.52983,1.8922500000000002,118.21,3.13,118.251431281,125.87,1.81656,0.52983,1.8922500000000002,1.81656,0.52983,1.8922500000000002,0.0,0.0,0.0,125.87
2021-10-12 09:30:00,121.0432,4.7926,121.1380422535,2.2032,0.6426000000000001,2.295,118.84,4.15,118.9124387943,130.93,127.5232,15.1726,128.4226394722,2.2032,0.6426000000000001,2.295,125.32,14.53,126.1595152971,130.73,121.7132,4.6126000000000005,121.8005711522,2.2032,0.6426000000000001,2.295,119.51,3.9699999999999998,119.5759214892,125.78,2.2032,0.6426000000000001,2.295,2.2032,0.6426000000000001,2.295,0.0,0.0,0.0,125.78
2021-10-12 10:00:00,119.44464,5.25052,119.5599848821,2.98464,0.8705200000000001,3.109,116.46,4.38,116.5423356553,130.65,125.82464,15.63052,126.7917709735,2.98464,0.8705200000000001,3.109,122.84,14.76,123.7235757647,130.44,120.09464,5.09052,120.2024789703,2.98464,0.8705200000000001,3.109,117.11,4.22,117.1860081238,125.51,2.98464,0.8705200000000001,3.109,2.98464,0.8705200000000001,3.109,0.0,0.0,0.0,125.51
2021-10-12 10:30:00,115.60976,5.60993,115.7457900827,4.55976,1.32993,4.74975,111.05,4.28,111.132447557,130.57,121.70976,16.05993,122.7647629854,4.55976,1.32993,4.74975,117.15,14.73,118.072415915,130.37,116.20976,5.46993,116.338422086,4.55976,1.32993,4.74975,111.65,4.14,111.7267295682,125.44,4.55976,1.32993,4.74975,4.55976,1.32993,4.74975,0.0,0.0,0.0,125.44
2021-10-12 11:00:00,118.19328,6.05929,118.3484956916,3.80328,1.10929,3.9617500000000003,114.39,4.95,114.497050617,130.93,124.45328,16.48929,125.5408920928,3.80328,1.10929,3.9617500000000003,120.65,15.38,121.6263413081,130.71,118.84328,5.90929,118.9901042502,3.80328,1.10929,3.9617500000000003,115.04,4.8,115.1400955358,125.76,3.80328,1.10929,3.9617500000000003,3.80328,1.10929,3.9617500000000003,0.0,0.0,0.0,125.76
2021-10-12 11:30:00,121.00416,6.78788,121.1943977756,3.28416,0.9578800000000001,3.421,117.72,5.83,117.8642749097,130.62,127.41416,17.22788,128.5735898923,3.28416,0.9578800000000001,3.421,124.13,16.27,125.1917321551,130.41,121.65416,6.62788,121.8345740691,3.28416,0.9578800000000001,3.421,118.37,5.67,118.505720537,125.47,3.28416,0.9578800000000001,3.421,3.28416,0.9578800000000001,3.421,0.0,0.0,0.0,125.47
2021-10-12 12:00:00,121.32112,6.91741,121.5181662105,2.39112,0.6974100000000001,2.4907500000000002,118.93,6.22,119.0925409083,130.62,127.82112,17.36741,128.9956032125,2.39112,0.6974100000000001,2.4907500000000002,125.43,16.67,126.532896118,130.41,122.00112,6.74741,122.1875641093,2.39112,0.6974100000000001,2.4907500000000002,119.61,6.05,119.7629099513,125.47,2.39112,0.6974100000000001,2.4907500000000002,2.39112,0.6974100000000001,2.4907500000000002,0.0,0.0,0.0,125.47
2021-10-12 12:30:00,122.93296,6.81753,123.1218557757,2.32296,0.6775300000000001,2.41975,120.61,6.14,120.7661860787,130.35,129.51296,17.24753,130.656358816,2.32296,0.6775300000000001,2.41975,127.19,16.57,128.264808112,130.15,123.62296,6.62753,123.8004862392,2.32296,0.6775300000000001,2.41975,121.3,5.95,121.4458418391,125.2,2.32296,0.6775300000000001,2.41975,2.32296,0.6775300000000001,2.41975,0.0,0.0,0.0,125.2
2021-10-12 13:00:00,123.15072,6.39021,123.3164004517,2.64072,0.7702100000000001,2.75075,120.51,5.62,120.6409735538,130.35,129.71072,16.81021,130.7954664473,2.64072,0.7702100000000001,2.75075,127.07,16.04,128.0783607796,130.15,123.84072,6.20021,123.995832729,2.64072,0.7702100000000001,2.75075,121.2,5.43,121.3215763993,125.2,2.64072,0.7702100000000001,2.75075,2.64072,0.7702100000000001,2.75075,0.0,0.0,0.0,125.2
2021-10-12 13:30:00,122.386,5.4030000000000005,122.5052056241,2.616,0.763,2.725,119.77,4.64,119.859845236,130.93,128.906,15.833,129.8747116455,2.616,0.763,2.725,126.29,15.07,127.1859622757,130.7,123.046,5.203,123.1559552965,2.616,0.763,2.725,120.43,4.44,120.5118189225,125.76,2.616,0.763,2.725,2.616,0.763,2.725,0.0,0.0,0.0,125.76
2021-10-12 14:00:00,120.4764,5.2927,120.5926018885,3.0264,0.8827,3.1525,117.45,4.41,117.5327639427,130.93,126.8964,15.7427,127.8691868131,3.0264,0.8827,3.1525,123.87,14.86,124.7581520383,130.7,121.1364,5.1027,121.2438243881,3.0264,0.8827,3.1525,118.11,4.22,118.1853649992,125.76,3.0264,0.8827,3.1525,3.0264,0.8827,3.1525,0.0,0.0,0.0,125.76
2021-10-12 14:30:00,120.15432,4.88501,120.2535818068,2.79432,0.81501,2.91075,117.36,4.07,117.4305518168,131.12,126.57432,15.32501,127.4986839735,2.79432,0.81501,2.91075,123.78,14.51,124.6275591513,130.9,120.80432,4.69501,120.8955203867,2.79432,0.81501,2.91075,118.01,3.88,118.0737671966,125.95,2.79432,0.81501,2.91075,2.79432,0.81501,2.91075,0.0,0.0,0.0,125.95
2021-10-12 15:00:00,119.51056,5.06808,119.617972673,3.01056,0.8780800000000001,3.136,116.5,4.19,116.5753237182,131.12,125.86056,15.52808,126.8148328548,3.01056,0.8780800000000001,3.136,122.85,14.65,123.7204308108,130.9,120.14056,4.89808,120.240364873,3.01056,0.8780800000000001,3.136,117.13,4.02,117.1989645859,125.95,3.01056,0.8780800000000001,3.136,3.01056,0.8780800000000001,3.136,0.0,0.0,0.0,125.95
2021-10-12 15:30:00,114.18736,2.89798,114.2241282385,2.90736,0.8479800000000001,3.0285,111.28,2.05,111.2988809468,131.15,120.30736,13.43798,121.0555251802,2.90736,0.8479800000000001,3.0285,117.4,12.59,118.0731472436,130.9,114.78736,2.72798,114.8197713403,2.90736,0.8479800000000001,3.0285,111.88,1.88,111.8957943803,125.99,2.90736,0.8479800000000001,3.0285,2.90736,0.8479800000000001,3.0285,0.0,0.0,0.0,125.99
2021-10-12 16:00:00,114.81872,1.9767100000000002,114.8357341809,3.58872,1.04671,3.73825,111.23,0.93,111.233887822,132.3,120.93872,12.60671,121.5940094423,3.58872,1.04671,3.73825,117.35,11.56,117.9180058346,132.08,115.41872,1.80671,115.4328598254,3.58872,1.04671,3.73825,111.83,0.76,111.8325824615,127.07,3.58872,1.04671,3.73825,3.58872,1.04671,3.73825,0.0,0.0,0.0,127.07
2021-10-12 16:30:00,117.6028,0.9479000000000001,117.6066200613,2.1528,0.6279,2.2425,115.45,0.32,115.4504434812,133.15,123.9328,11.6179,124.4761604334,2.1528,0.6279,2.2425,121.78,10.99,122.2748890819,132.93,118.2228,0.8979,118.2262097179,2.1528,0.6279,2.2425,116.07,0.27,116.0703140342,127.9,2.1528,0.6279,2.2425,2.1528,0.6279,2.2425,0.0,0.0,0.0,127.9
2021-10-12 17:00:00,119.98536,0.7932300000000001,119.9879820155,1.72536,0.5032300000000001,1.79725,118.26,0.29,118.2603555719,133.51,126.45536,11.31323,126.9604160586,1.72536,0.5032300000000001,1.79725,124.73,10.81,125.1975598804,133.27,120.64536,0.7532300000000001,120.6477113126,1.72536,0.5032300000000001,1.79725,118.92,0.25,118.9202627814,128.25,1.72536,0.5032300000000001,1.79725,1.72536,0.5032300000000001,1.79725,0.0,0.0,0.0,128.25
2021-10-12 17:30:00,122.42728,0.57254,122.428618755,1.27728,0.37254000000000004,1.3305,121.15,0.2,121.1501650845,133.51,129.03728,10.71254,129.4811883752,1.27728,0.37254000000000004,1.3305,127.76,10.34,128.1777406573,133.27,123.08728,0.8525400000000001,123.0902324405,1.27728,0.37254000000000004,1.3305,121.81,0.48,121.8109457315,128.25,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,128.25
2021-10-12 18:00:00,124.34024,1.19382,124.3459709418,1.1102400000000001,0.32382000000000005,1.1565,123.23,0.87,123.2330710483,133.41,131.06024,9.98382,131.4399603266,1.1102400000000001,0.32382000000000005,1.1565,129.95,9.66,130.3085496044,133.17,125.00024,1.4538200000000001,125.0086940683,1.1102400000000001,0.32382000000000005,1.1565,123.89,1.13,123.8951532547,128.18,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,128.18
2021-10-12 18:30:00,123.92232,5.76526,124.0563566169,7.01232,2.04526,7.3045,116.91,3.7199999999999998,116.9691690147,133.71,130.31232,8.79526,130.6087950417,7.01232,2.04526,7.3045,123.3,6.75,123.484624549,133.47,124.49232,5.98526,124.6361146548,7.01232,2.04526,7.3045,117.48,3.94,117.5460505504,128.51,7.01232,2.04526,7.3045,7.01232,2.04526,7.3045,0.0,0.0,0.0,128.51
2021-10-12 19:00:00,124.3236,6.14355,124.4753016609,7.6236,2.22355,7.94125,116.7,3.92,116.7658186286,133.71,130.7236,8.73355,131.0150162865,7.6236,2.22355,7.94125,123.1,6.51,123.2720166948,133.47,124.9136,6.37355,125.0760952563,7.6236,2.22355,7.94125,117.29,4.15,117.363395486,128.51,7.6236,2.22355,7.94125,7.6236,2.22355,7.94125,0.0,0.0,0.0,128.51
2021-10-12 19:30:00,122.08328,5.3955400000000004,122.2024513152,4.13328,1.20554,4.3055,117.95,4.19,118.0243983251,133.11,128.52328,7.36554,128.7341628374,4.13328,1.20554,4.3055,124.39,6.16,124.542433331,132.88,122.69328,5.61554,122.8217213959,4.13328,1.20554,4.3055,118.56,4.41,118.6419896158,127.94,4.13328,1.20554,4.3055,4.13328,1.20554,4.3055,0.0,0.0,0.0,127.94
2021-10-12 20:00:00,118.51704,4.52497,118.6033900184,0.73704,0.21497000000000002,0.76775,117.78,4.31,117.8588329316,133.11,124.95704,6.16497,125.1090272549,0.73704,0.21497000000000002,0.76775,124.22,5.95,124.3624175545,132.88,119.12704,4.75497,119.2218998291,0.73704,0.21497000000000002,0.76775,118.39,4.54,118.4770176026,127.94,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,127.94
2021-10-12 20:30:00,114.73592,6.82381,114.9386606898,1.31592,0.38381000000000004,1.3707500000000001,113.42,6.44,113.6026848274,132.7,120.93592,4.12381,121.0062087463,1.31592,0.38381000000000004,1.3707500000000001,119.62,3.74,119.6784525301,132.46,115.31592,7.04381,115.5308472433,1.31592,0.38381000000000004,1.3707500000000001,114.0,6.66,114.1943763939,127.53,1.31592,0.38381000000000004,1.3707500000000001,1.31592,0.38381000000000004,1.3707500000000001,0.0,0.0,0.0,127.53
2021-10-12 21:00:00,110.51224,8.01982,110.8028551196,1.06224,0.30982000000000004,1.1065,109.45,7.71,109.7212221952,132.7,116.52224,2.66982,116.55282216,1.06224,0.30982000000000004,1.1065,115.46,2.36,115.4841166568,132.46,111.06224,8.21982,111.3660028673,1.06224,0.30982000000000004,1.1065,110.0,7.91,110.2840337492,127.53,1.06224,0.30982000000000004,1.1065,1.06224,0.30982000000000004,1.1065,0.0,0.0,0.0,127.53
2021-10-12 21:30:00,105.63848,9.47039,106.0621362384,0.61848,0.18039000000000002,0.6442500000000001,105.02,9.29,105.4300929526,132.3,111.41848,0.9403900000000001,111.4224484512,0.61848,0.18039000000000002,0.6442500000000001,110.8,0.76,110.8026064675,132.06,106.15848,9.66039,106.5971200871,0.61848,0.18039000000000002,0.6442500000000001,105.54,9.48,105.964909286,127.12,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,127.12
2021-10-12 22:00:00,100.17808,11.74444,100.8641640197,0.5980800000000001,0.17444,0.623,99.58,11.57,100.2498942643,132.35,105.67808,1.87444,105.6947024112,0.5980800000000001,0.17444,0.623,105.08,1.7000000000000002,105.0937505278,132.11,100.65808,11.93444,101.3631093022,0.5980800000000001,0.17444,0.623,100.06,11.76,100.7487032175,127.16,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,127.16
2021-10-12 22:30:00,95.33512,13.54066,96.2919237457,0.5851200000000001,0.17066,0.6095,94.75,13.37,95.6886586801,132.09,100.59512,3.6306599999999998,100.6606172237,0.5851200000000001,0.17066,0.6095,100.01,3.46,100.069834116,131.85,95.77512,13.70066,96.7500992012,0.5851200000000001,0.17066,0.6095,95.19,13.53,96.1467472149,126.91,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,126.91
2021-10-12 23:00:00,89.93136,15.11248,91.1923053947,0.59136,0.17248000000000002,0.616,89.34,14.94,90.5805674524,132.75,94.92136,5.20248,95.0638226793,0.59136,0.17248000000000002,0.616,94.33,5.03,94.4640132537,132.51,90.35136,15.25248,91.6297244348,0.59136,0.17248000000000002,0.616,89.76,15.08,91.0179322991,127.53,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,127.53
2021-10-12 23:30:00,83.24296,16.99628,84.96036678,0.67296,0.19628,0.7010000000000001,82.57,16.8,84.2617641638,133.2,87.91296,7.02628,88.1932942269,0.67296,0.19628,0.7010000000000001,87.24,6.83,87.5069511525,132.96,83.62296,17.12628,85.3587072641,0.67296,0.19628,0.7010000000000001,82.95,16.93,84.6600696905,127.95,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0,127.95
2021-10-13 00:00:00,78.89656,18.98983,81.1497432113,0.61656,0.17983000000000002,0.6422500000000001,78.28,18.81,80.5082262878,134.03,83.34656,8.91983,83.8225055165,0.61656,0.17983000000000002,0.6422500000000001,82.73,8.74,83.1903870649,133.79,79.24656,19.08983,81.5134276133,0.61656,0.17983000000000002,0.6422500000000001,78.63,18.91,80.8719048867,128.74,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,128.74
2021-10-13 00:30:00,76.1472,19.90585,78.7060285624,0.6372,0.18585000000000002,0.6637500000000001,75.51,19.72,78.0425428853,135.61,80.4672,9.78585,81.060058821,0.6372,0.18585000000000002,0.6637500000000001,79.83,9.6,80.4051546855,135.37,76.4772,20.00585,79.0505923701,0.6372,0.18585000000000002,0.6637500000000001,75.84,19.82,78.3871035311,130.26,0.6372,0.18585000000000002,0.6637500000000001,0.6372,0.18585000000000002,0.6637500000000001,0.0,0.0,0.0,130.26
2021-10-13 01:00:00,74.52952,20.43111,77.2792314096,0.68952,0.20111,0.71825,73.84,20.23,76.5610769256,135.61,78.77952,10.30111,79.4501456176,0.68952,0.20111,0.71825,78.09,10.1,78.7404476746,135.37,74.86952,20.53111,77.6335720089,0.68952,0.20111,0.71825,74.18,20.33,76.9154165301,130.26,0.68952,0.20111,0.71825,0.68952,0.20111,0.71825,0.0,0.0,0.0,130.26
2021-10-13 01:30:00,73.9948,20.7339,76.8448113814,0.6648000000000001,0.19390000000000002,0.6925,73.33,20.54,76.1523505875,135.9,78.2048,10.6039,78.9204247217,0.6648000000000001,0.19390000000000002,0.6925,77.54,10.41,78.235667697,135.66,74.3148,20.823900000000002,77.1772266297,0.6648000000000001,0.19390000000000002,0.6925,73.65,20.63,76.4847658034,130.54,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,130.54
2021-10-13 02:00:00,74.51696,20.68203,77.3338457117,0.72696,0.21203000000000002,0.7572500000000001,73.79,20.47,76.5766609353,135.92,78.74696,10.56203,79.4521251255,0.72696,0.21203000000000002,0.7572500000000001,78.02,10.35,78.7035126281,135.66,74.83696,20.77203,77.6662591629,0.72696,0.21203000000000002,0.7572500000000001,74.11,20.56,76.909074237,130.57,0.72696,0.21203000000000002,0.7572500000000001,0.72696,0.21203000000000002,0.7572500000000001,0.0,0.0,0.0,130.57
2021-10-13 02:30:00,73.84168,21.02049,76.7753521976,0.7216800000000001,0.21049,0.75175,73.12,20.81,76.0236180407,135.79,78.05168,10.90049,78.8091709959,0.7216800000000001,0.21049,0.75175,77.33,10.69,78.065389258,135.56,74.17168,21.12049,77.1201219648,0.7216800000000001,0.21049,0.75175,73.45,20.91,76.3683874388,130.45,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,130.45
2021-10-13 03:00:00,71.97912,21.53266,75.1308802201,0.7291200000000001,0.21266000000000002,0.7595000000000001,71.25,21.32,74.3713984002,135.99,76.09912,11.38266,76.9457017217,0.7291200000000001,0.21266000000000002,0.7595000000000001,75.37,11.17,76.1932136086,135.75,72.28912,21.61266,75.4508047846,0.7291200000000001,0.21266000000000002,0.7595000000000001,71.56,21.4,74.6913221198,130.64,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,130.64
2021-10-13 03:30:00,72.06208,21.55644,75.2171754282,0.7420800000000001,0.21644000000000002,0.773,71.32,21.34,74.4441938636,136.42,76.18208,11.37644,77.0268310409,0.7420800000000001,0.21644000000000002,0.773,75.44,11.16,76.2609939615,136.19,72.37208,21.63644,75.5371001522,0.7420800000000001,0.21644000000000002,0.773,71.63,21.42,74.7641177304,131.05,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,131.05
2021-10-13 04:00:00,71.45168,21.68799,74.6706869197,0.78168,0.22799000000000003,0.81425,70.67,21.46,73.8564858357,136.42,75.55168,11.50799,76.4230998106,0.78168,0.22799000000000003,0.81425,74.77,11.28,75.6160783167,136.19,71.76168,21.76799,74.9905601063,0.78168,0.22799000000000003,0.81425,70.98,21.54,74.1763574193,131.05,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,131.05
2021-10-13 04:30:00,71.20064,21.51352,74.3798539875,0.80064,0.23352,0.834,70.4,21.28,73.5458931552,136.37,75.29064,11.33352,76.1388806537,0.80064,0.23352,0.834,74.49,11.1,75.312483029,136.14,71.52064,21.59352,74.7093170361,0.80064,0.23352,0.834,70.72,21.36,73.8753544831,131.01,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,131.01
2021-10-13 05:00:00,71.658,21.2315,74.7371765338,0.8280000000000001,0.24150000000000002,0.8625,70.83,20.99,73.8746844325,136.42,75.748,11.0415,76.5485089747,0.8280000000000001,0.24150000000000002,0.8625,74.92,10.8,75.6944278002,136.2,71.958,21.3115,75.0475435724,0.8280000000000001,0.24150000000000002,0.8625,71.13,21.07,74.1850510548,131.05,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,131.05
2021-10-13 05:30:00,74.35376,20.36443,77.0920983977,0.80376,0.23443000000000003,0.83725,73.55,20.13,76.2549631172,135.97,78.58376,10.19443,79.24224718400001,0.80376,0.23443000000000003,0.83725,77.78,9.96,78.4151133392,135.72,74.67376,20.43443,77.4192247569,0.80376,0.23443000000000003,0.83725,73.87,20.2,76.5820925543,130.6,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,130.6
2021-10-13 06:00:00,78.17048,18.64639,80.3636223889,0.8104800000000001,0.23639000000000002,0.8442500000000001,77.36,18.41,79.5204231629,135.97,82.59048,8.49639,83.0263574394,0.8104800000000001,0.23639000000000002,0.8442500000000001,81.78,8.26,82.1960826317,135.72,78.52048,18.73639,80.7249533271,0.8104800000000001,0.23639000000000002,0.8442500000000001,77.71,18.5,79.8817507319,130.6,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,130.6
2021-10-13 06:30:00,89.3688,12.42965,90.2290341994,0.9588000000000001,0.27965,0.99875,88.41,12.15,89.240969291,133.68,94.3388,2.26965,94.3660982375,0.9588000000000001,0.27965,0.99875,93.38,1.99,93.4012018124,133.46,89.7988,12.51965,90.6673376556,0.9588000000000001,0.27965,0.99875,88.84,12.24,89.6792239039,128.4,0.9588000000000001,0.27965,0.99875,0.9588000000000001,0.27965,0.99875,0.0,0.0,0.0,128.4
2021-10-13 07:00:00,98.54072,10.06396,99.0533027667,4.71072,1.37396,4.907,93.83,8.69,94.2315499183,133.68,103.79072,3.05396,103.8356404603,4.71072,1.37396,4.907,99.08,1.6800000000000002,99.0942420123,133.46,99.02072,10.17396,99.5420134988,4.71072,1.37396,4.907,94.31,8.8,94.7196711354,128.4,4.71072,1.37396,4.907,4.71072,1.37396,4.907,0.0,0.0,0.0,128.4
2021-10-13 07:30:00,110.71704,3.15247,110.7619113841,1.9970400000000001,0.58247,2.08025,108.72,2.5700000000000003,108.7503714936,133.31,116.70704,8.37247,117.0069717558,1.9970400000000001,0.58247,2.08025,114.71,7.79,114.9742066726,133.09,111.31704,3.29247,111.3657207271,1.9970400000000001,0.58247,2.08025,109.32,2.71,109.3535847606,128.03,1.9970400000000001,0.58247,2.08025,1.9970400000000001,0.58247,2.08025,0.0,0.0,0.0,128.03
2021-10-13 08:00:00,116.10312,2.21091,116.1241688744,5.28312,1.54091,5.50325,110.82,0.67,110.8220253379,132.29,122.19312,11.340910000000001,122.7182741688,5.28312,1.54091,5.50325,116.91,9.8,117.3200242925,132.07,116.70312,2.26091,116.7250184483,5.28312,1.54091,5.50325,111.42,0.72,111.4223263085,127.04,5.28312,1.54091,5.50325,5.28312,1.54091,5.50325,0.0,0.0,0.0,127.04
2021-10-13 08:30:00,118.50568,2.66874,118.5357261143,5.51568,1.60874,5.7455,112.99,1.06,112.994972012,131.74,124.70568,12.99874,125.3813138624,5.51568,1.60874,5.7455,119.19,11.39,119.7329871005,131.53,119.11568,2.50874,119.1420958278,5.51568,1.60874,5.7455,113.6,0.9,113.6035650849,126.53,5.51568,1.60874,5.7455,5.51568,1.60874,5.7455,0.0,0.0,0.0,126.53
2021-10-13 09:00:00,119.2476,3.7118,119.3053543015,5.6975999999999996,1.6618,5.9350000000000005,113.55,2.05,113.5685035562,131.3,125.4776,14.0618,126.2630679217,5.6975999999999996,1.6618,5.9350000000000005,119.78,12.4,120.4201328682,131.09,119.8676,3.5718,119.920804221,5.6975999999999996,1.6618,5.9350000000000005,114.17,1.9100000000000001,114.1859754961,126.12,5.6975999999999996,1.6618,5.9350000000000005,5.6975999999999996,1.6618,5.9350000000000005,0.0,0.0,0.0,126.12
2021-10-13 09:30:00,123.03768,5.40724,123.1564409367,6.12768,1.7872400000000002,6.383,116.91,3.62,116.9660313937,130.62,129.41768,15.76724,130.3746208194,6.12768,1.7872400000000002,6.383,123.29,13.98,124.0800729368,130.41,123.67768,5.23724,123.7885180984,6.12768,1.7872400000000002,6.383,117.55,3.45,117.600616495,125.45,6.12768,1.7872400000000002,6.383,6.12768,1.7872400000000002,6.383,0.0,0.0,0.0,125.45
2021-10-13 10:00:00,123.57992,6.57581,123.7547490174,6.49992,1.89581,6.77075,117.08,4.68,117.1734987102,130.62,129.97992,16.94581,131.0798996024,6.49992,1.89581,6.77075,123.48,15.05,124.393781597,130.41,124.21992,6.4158100000000005,124.3854941011,6.49992,1.89581,6.77075,117.72,4.52,117.8067434403,125.45,6.49992,1.89581,6.77075,6.49992,1.89581,6.77075,0.0,0.0,0.0,125.45
2021-10-13 10:30:00,123.3996,6.9978,123.5978579305,2.5296000000000003,0.7378,2.635,120.87,6.26,121.0319978353,130.18,129.9896,17.3978,131.1486925326,2.5296000000000003,0.7378,2.635,127.46,16.66,128.5441838435,129.97,124.0996,6.8278,124.2872864496,2.5296000000000003,0.7378,2.635,121.57,6.09,121.7224424665,125.01,2.5296000000000003,0.7378,2.635,2.5296000000000003,0.7378,2.635,0.0,0.0,0.0,125.01
2021-10-13 11:00:00,124.14952,7.75986,124.3917953221,2.63952,0.7698600000000001,2.7495000000000003,121.51,6.99,121.7108877628,130.18,130.76952,18.17986,132.0271739857,2.63952,0.7698600000000001,2.7495000000000003,128.13,17.41,129.307405047,129.97,124.83952,7.57986,125.0694208488,2.63952,0.7698600000000001,2.7495000000000003,122.2,6.8100000000000005,122.3896078105,125.01,2.63952,0.7698600000000001,2.7495000000000003,2.63952,0.7698600000000001,2.7495000000000003,0.0,0.0,0.0,125.01
2021-10-13 11:30:00,122.3264,8.25395,122.6045505989,3.2364,0.9439500000000001,3.37125,119.09,7.31,119.3141408216,130.25,128.8264,18.72395,130.1799817198,3.2364,0.9439500000000001,3.37125,125.59,17.78,126.8423292911,130.03,123.0164,8.09395,123.2823859907,3.2364,0.9439500000000001,3.37125,119.78,7.15,119.9932118913,125.07,3.2364,0.9439500000000001,3.37125,3.2364,0.9439500000000001,3.37125,0.0,0.0,0.0,125.07
2021-10-13 12:00:00,120.588,7.909,120.8470852979,5.208,1.5190000000000001,5.425,115.38,6.39,115.5568107037,130.25,126.908,18.369,128.2304980299,5.208,1.5190000000000001,5.425,121.7,16.85,122.8609478231,130.03,121.218,7.759,121.4660677103,5.208,1.5190000000000001,5.425,116.01,6.24,116.1776988066,125.07,5.208,1.5190000000000001,5.425,5.208,1.5190000000000001,5.425,0.0,0.0,0.0,125.07
2021-10-13 12:30:00,119.37352,7.65311,119.6185912384,5.87352,1.71311,6.11825,113.5,5.94,113.6553280757,130.47,125.60352,18.11311,126.9028328693,5.87352,1.71311,6.11825,119.73,16.4,120.8479743314,130.24,120.01352,7.51311,120.2484586374,5.87352,1.71311,6.11825,114.14,5.8,114.2872678823,125.29,5.87352,1.71311,6.11825,5.87352,1.71311,6.11825,0.0,0.0,0.0,125.29
2021-10-13 13:00:00,120.39288,6.31959,120.558627947,3.15288,0.9195900000000001,3.28425,117.24,5.4,117.3642944,130.47,126.78288,16.73959,127.8831987966,3.15288,0.9195900000000001,3.28425,123.63,15.82,124.6380732361,130.24,121.03288,6.13959,121.1885003062,3.15288,0.9195900000000001,3.28425,117.88,5.22,117.9955202539,125.29,3.15288,0.9195900000000001,3.28425,3.15288,0.9195900000000001,3.28425,0.0,0.0,0.0,125.29
2021-10-13 13:30:00,118.96712,5.27791,119.0841382177,6.5071200000000005,1.89791,6.77825,112.46,3.38,112.5107817056,131.22,125.13712,15.71791,126.120384937,6.5071200000000005,1.89791,6.77825,118.63,13.82,119.4322791376,130.98,119.57712,5.11791,119.6865933606,6.5071200000000005,1.89791,6.77825,113.07,3.22,113.1158401816,126.0,6.5071200000000005,1.89791,6.77825,6.5071200000000005,1.89791,6.77825,0.0,0.0,0.0,126.0
2021-10-13 14:00:00,118.3704,5.84095,118.5144222998,7.1004,2.07095,7.39625,111.27,3.77,111.333848402,131.22,124.4804,16.31095,125.5444824517,7.1004,2.07095,7.39625,117.38,14.24,118.2406106209,130.98,118.9804,5.69095,119.1164241239,7.1004,2.07095,7.39625,111.88,3.62,111.9385492134,126.0,7.1004,2.07095,7.39625,7.1004,2.07095,7.39625,0.0,0.0,0.0,126.0
2021-10-13 14:30:00,120.57376,6.08068,120.7269906434,4.25376,1.24068,4.431,116.32,4.84,116.4206510891,130.87,126.93376,16.52068,128.0043448302,4.25376,1.24068,4.431,122.68,15.28,123.6279127058,130.63,121.23376,5.90068,121.3772737715,4.25376,1.24068,4.431,116.98,4.66,117.0727807819,125.67,4.25376,1.24068,4.431,4.25376,1.24068,4.431,0.0,0.0,0.0,125.67
2021-10-13 15:00:00,119.11344,5.01267,119.2188678405,6.52344,1.90267,6.79525,112.59,3.11,112.6329445589,130.87,125.29344,15.46267,126.2439712246,6.52344,1.90267,6.79525,118.77,13.56,119.5415680841,130.63,119.73344,4.85267,119.8317364489,6.52344,1.90267,6.79525,113.21,2.95,113.2484286867,125.67,6.52344,1.90267,6.79525,6.52344,1.90267,6.79525,0.0,0.0,0.0,125.67
2021-10-13 15:30:00,118.98688,4.37784,119.0673888821,2.18688,0.6378400000000001,2.278,116.8,3.74,116.859863084,131.04,125.36688,14.80784,126.2383726384,2.18688,0.6378400000000001,2.278,123.18,14.17,123.9923437152,130.8,119.63688,4.19784,119.7105046218,2.18688,0.6378400000000001,2.278,117.45,3.56,117.503940785,125.84,2.18688,0.6378400000000001,2.278,2.18688,0.6378400000000001,2.278,0.0,0.0,0.0,125.84
2021-10-13 16:00:00,121.2044,4.77295,121.2983414193,2.2044,0.64295,2.29625,119.0,4.13,119.0716460792,131.04,127.6944,15.18295,128.5938636252,2.2044,0.64295,2.29625,125.49,14.54,126.3295361347,130.8,121.8544,4.58295,121.9405520328,2.2044,0.64295,2.29625,119.65,3.94,119.7148532973,125.84,2.2044,0.64295,2.29625,2.2044,0.64295,2.29625,0.0,0.0,0.0,125.84
2021-10-13 16:30:00,122.20384,3.92987,122.267012677,4.83384,1.40987,5.03525,117.37,2.52,117.3970497926,131.1,128.62384,14.28987,129.4151946294,4.83384,1.40987,5.03525,123.79,12.88,124.4582600714,130.86,122.81384,3.7198700000000002,122.8701620751,4.83384,1.40987,5.03525,117.98,2.31,118.0026122592,125.9,4.83384,1.40987,5.03525,4.83384,1.40987,5.03525,0.0,0.0,0.0,125.9
2021-10-13 17:00:00,122.18128,3.01954,122.2185861653,5.14128,1.49954,5.3555,117.04,1.52,117.0498697137,131.1,128.58128,13.34954,129.2724092165,5.14128,1.49954,5.3555,123.44,11.85,124.0074840483,130.86,122.81128,2.83954,122.8441023519,5.14128,1.49954,5.3555,117.67,1.34,117.6776295648,125.9,5.14128,1.49954,5.3555,5.14128,1.49954,5.3555,0.0,0.0,0.0,125.9
2021-10-13 17:30:00,123.03544,1.98117,123.0513897953,2.57544,0.7511700000000001,2.68275,120.46,1.23,120.4662795142,131.02,129.60544,11.91117,130.1516271445,2.57544,0.7511700000000001,2.68275,127.03,11.16,127.5192789346,130.78,123.67544,1.8511700000000002,123.6892933506,2.57544,0.7511700000000001,2.68275,121.1,1.1,121.1049957681,125.84,2.57544,0.7511700000000001,2.68275,2.57544,0.7511700000000001,2.68275,0.0,0.0,0.0,125.84
