Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-13 18:00:00,123.33256,3.21408,123.3744327906,5.36256,1.5640800000000001,5.586,117.97,1.65,117.9815383863,130.77,129.77256,10.10408,130.1653170457,5.36256,1.5640800000000001,5.586,124.41,8.54,124.7027654064,130.55,123.93256,3.43408,123.9801287852,5.36256,1.5640800000000001,5.586,118.57,1.87,118.5847452247,125.61,5.36256,1.5640800000000001,5.586,5.36256,1.5640800000000001,5.586,0.0,0.0,0.0,125.61
2021-10-13 18:30:00,123.62576,4.20293,123.6971832992,6.45576,1.88293,6.72475,117.17,2.32,117.1929660859,131.36,130.02576,9.73293,130.3895248475,6.45576,1.88293,6.72475,123.57,7.85,123.8190914197,131.12,124.23576,4.42293,124.3144656609,6.45576,1.88293,6.72475,117.78,2.54,117.8073851675,126.17,6.45576,1.88293,6.72475,6.45576,1.88293,6.72475,0.0,0.0,0.0,126.17
2021-10-13 19:00:00,125.30808,3.68319,125.3621984566,6.38808,1.8631900000000001,6.65425,118.92,1.82,118.9339261943,131.32,131.79808,10.18319,132.1908894374,6.38808,1.8631900000000001,6.65425,125.41,8.32,125.6856813643,131.12,125.90808,3.90319,125.9685655291,6.38808,1.8631900000000001,6.65425,119.52,2.04,119.5374083708,126.14,6.38808,1.8631900000000001,6.65425,6.38808,1.8631900000000001,6.65425,0.0,0.0,0.0,126.14
2021-10-13 19:30:00,123.78128,4.02829,123.8468102083,5.17128,1.5082900000000001,5.38675,118.61,2.52,118.6367670665,131.42,130.25128,9.14829,130.5721530479,5.17128,1.5082900000000001,5.38675,125.08,7.64,125.3131118439,131.18,124.38128,4.25829,124.4541515907,5.17128,1.5082900000000001,5.38675,119.21,2.75,119.2417150162,126.24,5.17128,1.5082900000000001,5.38675,5.17128,1.5082900000000001,5.38675,0.0,0.0,0.0,126.24
2021-10-13 20:00:00,120.3848,2.75515,120.4163233227,0.8748,0.25515000000000004,0.9112500000000001,119.51,2.5,119.5361455795,131.42,126.8948,7.96515,127.1445393305,0.8748,0.25515000000000004,0.9112500000000001,126.02,7.71,126.2556315576,131.18,120.9948,2.98515,121.0316187926,0.8748,0.25515000000000004,0.9112500000000001,120.12,2.73,120.1510187223,126.24,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,126.24
2021-10-13 20:30:00,116.3344,4.42545,116.4185433299,0.7044,0.20545000000000002,0.73375,115.63,4.22,115.7069803426,131.72,122.6544,6.14545,122.8082586598,0.7044,0.20545000000000002,0.73375,121.95,5.94,122.0945785037,131.48,116.9144,4.64545,117.0066542256,0.7044,0.20545000000000002,0.73375,116.21,4.44,116.2947879314,126.54,0.7044,0.20545000000000002,0.73375,0.7044,0.20545000000000002,0.73375,0.0,0.0,0.0,126.54
2021-10-13 21:00:00,111.40032,6.68551,111.6007497289,0.67032,0.19551000000000002,0.69825,110.73,6.49,110.9200297512,131.87,117.48032,3.81551,117.5422634794,0.67032,0.19551000000000002,0.69825,116.81,3.62,116.8660793387,131.62,111.96032,6.89551,112.1724623634,0.67032,0.19551000000000002,0.69825,111.29,6.7,111.4914978821,126.68,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,126.68
2021-10-13 21:30:00,105.95896,10.45053,106.4730706872,3.49896,1.02053,3.64475,102.46,9.43,102.8930342637,132.25,111.61896,1.7805300000000002,111.6331604791,3.49896,1.02053,3.64475,108.12,0.76,108.1226710732,132.0,106.42896,10.63053,106.9585512933,3.49896,1.02053,3.64475,102.93,9.61,103.3776426506,127.04,3.49896,1.02053,3.64475,3.49896,1.02053,3.64475,0.0,0.0,0.0,127.04
2021-10-13 22:00:00,101.98136,10.59248,102.529987906,0.8313600000000001,0.24248000000000003,0.866,101.15,10.35,101.6781441609,131.87,107.56136,0.8324800000000001,107.5645814755,0.8313600000000001,0.24248000000000003,0.866,106.73,0.59,106.731630738,131.63,102.47136,10.77248,103.0360419737,0.8313600000000001,0.24248000000000003,0.866,101.64,10.53,102.1840031512,126.67,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,126.67
2021-10-13 22:30:00,95.0328,13.1304,95.9356059031,0.6528,0.1904,0.68,94.38,12.94,95.2629413781,131.97,100.2828,3.3404,100.3384186042,0.6528,0.1904,0.68,99.63,3.15,99.6797843096,131.73,95.4628,13.3004,96.3848889816,0.6528,0.1904,0.68,94.81,13.11,95.7121110414,126.74,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,126.74
2021-10-13 23:00:00,89.2172,14.74085,90.4267738812,0.7572,0.22085000000000002,0.7887500000000001,88.46,14.52,89.6437504793,131.97,94.1772,4.90085,94.3046304831,0.7572,0.22085000000000002,0.7887500000000001,93.42,4.68,93.5371519772,131.73,89.6072,14.88085,90.8344097166,0.7572,0.22085000000000002,0.7887500000000001,88.85,14.66,90.0513081526,126.74,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,126.74
2021-10-13 23:30:00,84.18736,16.60048,85.8084350166,0.6873600000000001,0.20048000000000002,0.716,83.5,16.4,85.0952995177,132.42,88.90736,6.62048,89.1535160137,0.6873600000000001,0.20048000000000002,0.716,88.22,6.42,88.453291629,132.18,84.54736,16.72048,86.1848625595,0.6873600000000001,0.20048000000000002,0.716,83.86,16.52,85.47169122,127.15,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,127.15
2021-10-14 00:00:00,80.15408,17.74119,82.0940093019,0.7240800000000001,0.21119000000000002,0.7542500000000001,79.43,17.53,81.3414150356,133.92,84.66408,7.70119,85.0136152017,0.7240800000000001,0.21119000000000002,0.7542500000000001,83.94,7.49,84.2735053264,133.67,80.48408,17.84119,82.4378262332,0.7240800000000001,0.21119000000000002,0.7542500000000001,79.76,17.63,81.6852159206,128.6,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,128.6
2021-10-14 00:30:00,77.4968,18.69365,79.7195494252,0.7668,0.22365000000000002,0.7987500000000001,76.73,18.47,78.9216941024,134.46,81.8868,8.643650000000001,82.3417312155,0.7668,0.22365000000000002,0.7987500000000001,81.12,8.42,81.5558140172,134.21,77.8068,18.79365,80.0443589928,0.7668,0.22365000000000002,0.7987500000000001,77.04,18.57,79.2464920359,129.12,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,129.12
2021-10-14 01:00:00,75.58504,19.36897,78.0272726081,0.7850400000000001,0.22897,0.8177500000000001,74.8,19.14,77.2099708587,134.71,79.87504,9.28897,80.4133507489,0.7850400000000001,0.22897,0.8177500000000001,79.09,9.06,79.6072339678,134.46,75.88504,19.46897,78.3427092247,0.7850400000000001,0.22897,0.8177500000000001,75.1,19.24,77.5253997087,129.36,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,129.36
2021-10-14 01:30:00,75.11968,20.02324,77.7425010107,0.7996800000000001,0.23324000000000003,0.833,74.32,19.79,76.9097295535,135.1,79.40968,9.92324,80.0272951548,0.7996800000000001,0.23324000000000003,0.833,78.61,9.69,79.2049758538,134.85,75.43968,20.10324,78.0723099248,0.7996800000000001,0.23324000000000003,0.833,74.64,19.87,77.2395397449,129.73,0.7996800000000001,0.23324000000000003,0.833,0.7996800000000001,0.23324000000000003,0.833,0.0,0.0,0.0,129.73
2021-10-14 02:00:00,75.5636,19.83605,78.1237897478,0.8436,0.24605000000000002,0.87875,74.72,19.59,77.2453655568,135.51,79.8636,9.70605,80.4512399629,0.8436,0.24605000000000002,0.87875,79.02,9.46,79.5842446719,135.26,75.8736,19.92605,78.4464826845,0.8436,0.24605000000000002,0.87875,75.03,19.68,77.5680559251,130.14,0.8436,0.24605000000000002,0.87875,0.8436,0.24605000000000002,0.87875,0.0,0.0,0.0,130.14
2021-10-14 02:30:00,75.02728,20.23004,77.7068031938,0.85728,0.25004000000000004,0.893,74.17,19.98,76.813991564,135.42,79.30728,10.09004,79.9465669569,0.85728,0.25004000000000004,0.893,78.45,9.84,79.0647083091,135.17,75.32728,20.32004,78.0198893732,0.85728,0.25004000000000004,0.893,74.47,20.07,77.1270756609,130.04,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,130.04
2021-10-14 03:00:00,73.42472,20.77596,76.3074702831,0.7747200000000001,0.22596000000000002,0.807,72.65,20.55,75.5004966871,135.75,77.62472,10.58596,78.3432173465,0.7747200000000001,0.22596000000000002,0.807,76.85,10.36,77.5451616801,135.52,73.71472,20.85596,76.608295975,0.7747200000000001,0.22596000000000002,0.807,72.94,20.63,75.8013225478,130.37,0.7747200000000001,0.22596000000000002,0.807,0.7747200000000001,0.22596000000000002,0.807,0.0,0.0,0.0,130.37
2021-10-14 03:30:00,72.72216,20.88563,75.6618932856,0.84216,0.24563000000000001,0.8772500000000001,71.88,20.64,74.7846508316,136.14,76.87216,10.67563,77.609909541,0.84216,0.24563000000000001,0.8772500000000001,76.03,10.43,76.7420732063,135.96,73.01216,20.95563,75.9599495561,0.84216,0.24563000000000001,0.8772500000000001,72.17,20.71,75.0827077295,130.75,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,130.75
2021-10-14 04:00:00,71.99736,21.32423,75.0888981945,0.8373600000000001,0.24423000000000003,0.8722500000000001,71.16,21.08,74.2166558126,136.19,76.12736,11.11423,76.9343944479,0.8373600000000001,0.24423000000000003,0.8722500000000001,75.29,10.87,76.0706316524,135.96,72.27736,21.40423,75.380089085,0.8373600000000001,0.24423000000000003,0.8722500000000001,71.44,21.16,74.5078465667,130.79,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.0,0.0,0.0,130.79
2021-10-14 04:30:00,72.12152,21.08711,75.1410663703,0.8815200000000001,0.25711,0.9182500000000001,71.24,20.83,74.2228165728,136.48,76.26152,10.86711,77.0318993175,0.8815200000000001,0.25711,0.9182500000000001,75.38,10.61,76.1230352784,136.24,72.41152,21.15711,75.4390583999,0.8815200000000001,0.25711,0.9182500000000001,71.53,20.9,74.5208085034,131.07,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,131.07
2021-10-14 05:00:00,72.44192,20.81306,75.3725098418,0.90192,0.26306,0.9395,71.54,20.55,74.4330175393,136.28,76.59192,10.62306,77.3251033821,0.90192,0.26306,0.9395,75.69,10.36,76.3957178119,136.04,72.74192,20.89306,75.6829365277,0.90192,0.26306,0.9395,71.84,20.63,74.7434445286,130.88,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,130.88
2021-10-14 05:30:00,75.1908,19.7144,77.7323225692,0.9408000000000001,0.27440000000000003,0.98,74.25,19.44,76.7526944152,136.09,79.4708,9.6144,80.0502638347,0.9408000000000001,0.27440000000000003,0.98,78.53,9.34,79.0834780469,135.86,75.4908,19.7944,78.0428033582,0.9408000000000001,0.27440000000000003,0.98,74.55,19.52,77.0631747335,130.7,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,130.7
2021-10-14 06:00:00,79.53712,18.00041,81.5485635561,0.92712,0.27041000000000004,0.9657500000000001,78.61,17.73,80.5846449393,135.16,84.02712,7.94041,84.4014632957,0.92712,0.27041000000000004,0.9657500000000001,83.1,7.67,83.4532138387,134.92,79.87712,18.08041,81.897835901,0.92712,0.27041000000000004,0.9657500000000001,78.95,17.81,80.9339150171,129.8,0.92712,0.27041000000000004,0.9657500000000001,0.92712,0.27041000000000004,0.9657500000000001,0.0,0.0,0.0,129.8
2021-10-14 06:30:00,89.9912,12.2016,90.8146195279,0.9312,0.2716,0.97,89.06,11.93,89.8554867551,133.09,95.0112,2.2316,95.037404026,0.9312,0.2716,0.97,94.08,1.96,94.1004144518,132.88,90.4112,12.2916,91.2429094012,0.9312,0.2716,0.97,89.48,12.02,90.2837238931,127.83,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,127.83
2021-10-14 07:00:00,99.62416,7.20413,99.8842967876,0.97416,0.28413000000000005,1.01475,98.65,6.92,98.89241073,133.09,105.10416,3.60413,105.1659365116,0.97416,0.28413000000000005,1.01475,104.13,3.32,104.1829127065,132.88,100.11416,7.32413,100.3817110472,0.97416,0.28413000000000005,1.01475,99.14,7.04,99.3896433236,127.83,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,127.83
2021-10-14 07:30:00,109.89888,2.84009,109.9355717521,1.02888,0.30009,1.07175,108.87,2.54,108.8996258028,132.62,115.89888,8.11009,116.1822875703,1.02888,0.30009,1.07175,114.87,7.8100000000000005,115.1351944455,132.41,110.47888,2.97009,110.5187964134,1.02888,0.30009,1.07175,109.45,2.67,109.4825620818,127.36,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,127.36
2021-10-14 08:00:00,116.55304,1.27922,116.5600597849,1.88304,0.54922,1.9615,114.67,0.73,114.6723236008,132.1,122.83304,11.43922,123.364547054,1.88304,0.54922,1.9615,120.95,10.89,121.4392630083,131.9,117.17304,1.23922,117.1795928012,1.88304,0.54922,1.9615,115.29,0.6900000000000001,115.2920647746,126.87,1.88304,0.54922,1.9615,1.88304,0.54922,1.9615,0.0,0.0,0.0,126.87
2021-10-14 08:30:00,119.04472,2.80846,119.0778434783,5.75472,1.67846,5.9945,113.29,1.13,113.295635397,130.86,125.24472,13.09846,125.9277949551,5.75472,1.67846,5.9945,119.49,11.42,120.0344804629,130.67,119.64472,2.64846,119.6740296148,5.75472,1.67846,5.9945,113.89,0.97,113.8941306653,125.67,5.75472,1.67846,5.9945,5.75472,1.67846,5.9945,0.0,0.0,0.0,125.67
2021-10-14 09:00:00,119.70736,3.79673,119.7675548588,6.05736,1.76673,6.30975,113.65,2.03,113.6681283386,130.86,125.94736,14.20673,126.7460794986,6.05736,1.76673,6.30975,119.89,12.44,120.5336703996,130.67,120.33736,3.64673,120.3926029765,6.05736,1.76673,6.30975,114.28,1.88,114.2954627271,125.67,6.05736,1.76673,6.30975,6.05736,1.76673,6.30975,0.0,0.0,0.0,125.67
2021-10-14 09:30:00,122.62936,5.40398,122.7483724285,2.85936,0.83398,2.9785,119.77,4.57,119.8571558147,131.36,129.17936,15.88398,130.1522488113,2.85936,0.83398,2.9785,126.32,15.05,127.2133833368,131.17,123.29936,5.24398,123.4108240903,2.85936,0.83398,2.9785,120.44,4.41,120.5207106683,126.15,2.85936,0.83398,2.9785,2.85936,0.83398,2.9785,0.0,0.0,0.0,126.15
2021-10-14 10:00:00,122.22416,5.36038,122.3416485153,2.74416,0.8003800000000001,2.8585000000000003,119.48,4.5600000000000005,119.5669854099,130.97,128.75416,15.83038,129.7236857642,2.74416,0.8003800000000001,2.8585000000000003,126.01,15.03,126.9031953892,130.77,122.88416,5.20038,122.9941491741,2.74416,0.8003800000000001,2.8585000000000003,120.14,4.4,120.220545665,125.77,2.74416,0.8003800000000001,2.8585000000000003,2.74416,0.8003800000000001,2.8585000000000003,0.0,0.0,0.0,125.77
2021-10-14 10:30:00,120.08288,4.59334,120.1706987641,2.82288,0.8233400000000001,2.9405,117.26,3.77,117.3205885597,131.27,126.50288,15.07334,127.3977402745,2.82288,0.8233400000000001,2.9405,123.68,14.25,124.498212437,131.07,120.71288,4.42334,120.7938960985,2.82288,0.8233400000000001,2.9405,117.89,3.6,117.944953686,126.05,2.82288,0.8233400000000001,2.9405,2.82288,0.8233400000000001,2.9405,0.0,0.0,0.0,126.05
2021-10-14 11:00:00,119.55592,4.75006,119.6502447847,3.56592,1.04006,3.7145,115.99,3.71,116.0493179644,131.27,125.89592,15.25006,126.8161937713,3.56592,1.04006,3.7145,122.33,14.21,123.1525598597,131.07,120.17592,4.60006,120.2639276751,3.56592,1.04006,3.7145,116.61,3.56,116.6643291671,126.05,3.56592,1.04006,3.7145,3.56592,1.04006,3.7145,0.0,0.0,0.0,126.05
2021-10-14 11:30:00,119.0968,5.3624,119.2174614056,3.9168000000000003,1.1424,4.08,115.18,4.22,115.257280898,131.42,125.4068,15.8724,126.4072726072,3.9168000000000003,1.1424,4.08,121.49,14.73,122.3797082853,131.25,119.7268,5.2024,119.8397747161,3.9168000000000003,1.1424,4.08,115.81,4.06,115.881144713,126.2,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,126.2
2021-10-14 12:00:00,120.75464,5.63552,120.8860710223,3.34464,0.97552,3.484,117.41,4.66,117.5024412512,131.42,127.17464,16.13552,128.1941654866,3.34464,0.97552,3.484,123.83,15.16,124.7545369916,131.25,121.39464,5.47552,121.5180642538,3.34464,0.97552,3.484,118.05,4.5,118.1357376072,126.2,3.34464,0.97552,3.484,3.34464,0.97552,3.484,0.0,0.0,0.0,126.2
2021-10-14 12:30:00,122.44,6.06125,122.5899357678,3.09,0.9012500000000001,3.21875,119.35,5.16,119.4614921219,130.68,128.96,16.49125,130.0101647048,3.09,0.9012500000000001,3.21875,125.87,15.59,126.8317980634,130.48,123.11,5.88125,123.2504004114,3.09,0.9012500000000001,3.21875,120.02,4.98,120.1232733487,125.49,3.09,0.9012500000000001,3.21875,3.09,0.9012500000000001,3.21875,0.0,0.0,0.0,125.49
2021-10-14 13:00:00,122.4032,6.3651,122.5685843446,3.3432,0.9751000000000001,3.4825,119.06,5.39,119.1819436828,130.68,128.9032,16.8851,130.0043905884,3.3432,0.9751000000000001,3.4825,125.56,15.91,126.5639826333,130.48,123.0632,6.1851,123.2185321137,3.3432,0.9751000000000001,3.4825,119.72,5.21,119.833311312,125.49,3.3432,0.9751000000000001,3.4825,3.3432,0.9751000000000001,3.4825,0.0,0.0,0.0,125.49
2021-10-14 13:30:00,120.74864,5.62002,120.8793559159,2.70864,0.7900200000000001,2.8215,118.04,4.83,118.1387764453,131.45,127.20864,16.16002,128.2309804105,2.70864,0.7900200000000001,2.8215,124.5,15.37,125.4451549483,131.24,121.39864,5.45002,121.5209138867,2.70864,0.7900200000000001,2.8215,118.69,4.66,118.7814450998,126.22,2.70864,0.7900200000000001,2.8215,2.70864,0.7900200000000001,2.8215,0.0,0.0,0.0,126.22
2021-10-14 14:00:00,120.2936,5.71105,120.4290923866,2.6436,0.77105,2.75375,117.65,4.94,117.7536670342,131.45,126.7236,16.26105,127.7626414257,2.6436,0.77105,2.75375,124.08,15.49,125.0431385563,131.24,120.9236,5.54105,121.0504864594,2.6436,0.77105,2.75375,118.28,4.77,118.3761432891,126.22,2.6436,0.77105,2.75375,2.6436,0.77105,2.75375,0.0,0.0,0.0,126.22
2021-10-14 14:30:00,121.18136,5.98623,121.3291265981,2.66136,0.7762300000000001,2.77225,118.52,5.21,118.6344574734,131.58,127.67136,16.54623,128.7390923203,2.66136,0.7762300000000001,2.77225,125.01,15.77,126.0007658707,131.37,121.83136,5.81623,121.9701144169,2.66136,0.7762300000000001,2.77225,119.17,5.04,119.2765295437,126.35,2.66136,0.7762300000000001,2.77225,2.66136,0.7762300000000001,2.77225,0.0,0.0,0.0,126.35
2021-10-14 15:00:00,120.63448,5.53214,120.7612617434,2.30448,0.6721400000000001,2.4005,118.33,4.86,118.4297618844,131.46,127.10448,16.10214,128.1203643011,2.30448,0.6721400000000001,2.4005,124.8,15.43,125.7502481111,131.25,121.28448,5.36214,121.402955624,2.30448,0.6721400000000001,2.4005,118.98,4.69,119.0724002446,126.22,2.30448,0.6721400000000001,2.4005,2.30448,0.6721400000000001,2.4005,0.0,0.0,0.0,126.22
2021-10-14 15:30:00,120.41128,4.89329,120.5106660768,2.17128,0.63329,2.26175,118.24,4.26,118.3167156407,131.67,126.88128,15.46329,127.8200788298,2.17128,0.63329,2.26175,124.71,14.83,125.5886658899,131.45,121.05128,4.71329,121.1430043059,2.17128,0.63329,2.26175,118.88,4.08,118.9499928541,126.42,2.17128,0.63329,2.26175,2.17128,0.63329,2.26175,0.0,0.0,0.0,126.42
2021-10-14 16:00:00,121.83768,5.01849,121.9409919168,2.01768,0.5884900000000001,2.10175,119.82,4.43,119.9018652899,131.86,128.38768,15.52849,129.3233558854,2.01768,0.5884900000000001,2.10175,126.37,14.94,127.2500707269,131.65,122.50768,4.82849,122.6027975809,2.01768,0.5884900000000001,2.10175,120.49,4.24,120.5645789608,126.6,2.01768,0.5884900000000001,2.10175,2.01768,0.5884900000000001,2.10175,0.0,0.0,0.0,126.6
2021-10-14 16:30:00,123.08736,4.27173,123.1614625967,1.8573600000000001,0.54173,1.9347500000000002,121.23,3.73,121.2873686746,131.17,129.69736,14.72173,130.530205413,1.8573600000000001,0.54173,1.9347500000000002,127.84,14.18,128.6240179749,130.96,123.74736,4.07173,123.8143291068,1.8573600000000001,0.54173,1.9347500000000002,121.89,3.5300000000000002,121.9411046366,125.94,1.8573600000000001,0.54173,1.9347500000000002,1.8573600000000001,0.54173,1.9347500000000002,0.0,0.0,0.0,125.94
2021-10-14 17:00:00,123.78568,3.28499,123.8292604046,1.7656800000000001,0.5149900000000001,1.83925,122.02,2.77,122.0514371075,131.17,130.44568,13.63499,131.1563509059,1.7656800000000001,0.5149900000000001,1.83925,128.68,13.12,129.3471174785,130.96,124.44568,3.08499,124.48391235,1.7656800000000001,0.5149900000000001,1.83925,122.68,2.5700000000000003,122.706916268,125.94,1.7656800000000001,0.5149900000000001,1.83925,1.7656800000000001,0.5149900000000001,1.83925,0.0,0.0,0.0,125.94
2021-10-14 17:30:00,123.62424,2.29582,123.6455559454,5.81424,1.69582,6.0565,117.81,0.6000000000000001,117.811527874,131.4,130.06424,11.71582,130.5908379828,5.81424,1.69582,6.0565,124.25,10.02,124.6533709933,131.19,124.23424,2.37582,124.2569551737,5.81424,1.69582,6.0565,118.42,0.68,118.4219523568,126.19,5.81424,1.69582,6.0565,5.81424,1.69582,6.0565,0.0,0.0,0.0,126.19
2021-10-14 18:00:00,123.912,1.4285,123.9202338452,3.012,0.8785000000000001,3.1375,120.9,0.55,120.9012510274,131.4,130.492,10.6485,130.9257523035,3.012,0.8785000000000001,3.1375,127.48,9.77,127.8538356875,131.19,124.512,1.5785,124.5220053093,3.012,0.8785000000000001,3.1375,121.5,0.7000000000000001,121.5020164442,126.19,3.012,0.8785000000000001,3.1375,3.012,0.8785000000000001,3.1375,0.0,0.0,0.0,126.19
2021-10-14 18:30:00,124.43088,3.64734,124.4843242607,5.51088,1.6073400000000002,5.7405,118.92,2.04,118.9374961902,130.92,130.92088,9.74734,131.2832337241,5.51088,1.6073400000000002,5.7405,125.41,8.14,125.6738942661,130.71,125.04088,3.86734,125.1006714205,5.51088,1.6073400000000002,5.7405,119.53,2.26,119.5513634385,125.73,5.51088,1.6073400000000002,5.7405,5.51088,1.6073400000000002,5.7405,0.0,0.0,0.0,125.73
2021-10-14 19:00:00,125.66456,3.21633,125.7057135482,5.40456,1.57633,5.62975,120.26,1.6400000000000001,120.2711819182,131.22,132.24456,10.03633,132.6248527594,5.40456,1.57633,5.62975,126.84,8.46,127.1218203142,131.0,126.26456,3.44633,126.3115841974,5.40456,1.57633,5.62975,120.86,1.87,120.8744658727,126.03,5.40456,1.57633,5.62975,5.40456,1.57633,5.62975,0.0,0.0,0.0,126.03
2021-10-14 19:30:00,123.26808,3.50944,123.3180267276,4.79808,1.39944,4.998,118.47,2.11,118.4887884992,131.34,129.73808,9.46944,130.0832029741,4.79808,1.39944,4.998,124.94,8.07,125.200353434,131.11,123.85808,3.73944,123.9145164733,4.79808,1.39944,4.998,119.06,2.34,119.0829929083,126.13,4.79808,1.39944,4.998,4.79808,1.39944,4.998,0.0,0.0,0.0,126.13
2021-10-14 20:00:00,120.80152,2.36586,120.8246850931,1.15152,0.33586000000000005,1.1995,119.65,2.03,119.6672194045,131.34,127.34152,8.55586,127.6286231856,1.15152,0.33586000000000005,1.1995,126.19,8.22,126.4574414576,131.11,121.43152,2.59586,121.4592628771,1.15152,0.33586000000000005,1.1995,120.28,2.26,120.3012302514,126.13,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,126.13
2021-10-14 20:30:00,116.18472,4.26721,116.2630562245,0.98472,0.28721,1.02575,115.2,3.98,115.2687312327,131.8,122.48472,6.48721,122.6563921166,0.98472,0.28721,1.02575,121.5,6.2,121.6580864554,131.57,116.76472,4.46721,116.8501424983,0.98472,0.28721,1.02575,115.78,4.18,115.8554306021,126.58,0.98472,0.28721,1.02575,0.98472,0.28721,1.02575,0.0,0.0,0.0,126.58
2021-10-14 21:00:00,111.49088,6.13609,111.6596073953,0.9808800000000001,0.28609,1.02175,110.51,5.85,110.6647306056,131.8,117.54088,4.45609,117.6253170421,0.9808800000000001,0.28609,1.02175,116.56,4.17,116.6345682034,131.57,112.03088,6.35609,112.2110420309,0.9808800000000001,0.28609,1.02175,111.05,6.07,111.2157695653,126.58,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,126.58
2021-10-14 21:30:00,107.25392,7.89281,107.5439436001,1.00392,0.29281,1.04575,106.25,7.6,106.521464973,131.43,113.09392,2.75281,113.1274180023,1.00392,0.29281,1.04575,112.09,2.46,112.1169911298,131.2,107.76392,8.09281,108.0673680047,1.00392,0.29281,1.04575,106.76,7.8,107.0445589463,126.22,1.00392,0.29281,1.04575,1.00392,0.29281,1.04575,0.0,0.0,0.0,126.22
2021-10-14 22:00:00,101.41,10.8025,101.9837345181,0.9,0.2625,0.9375,100.51,10.54,101.0611285312,132.1,106.97,1.3925,106.9790631678,0.9,0.2625,0.9375,106.07,1.13,106.0760189675,131.87,101.88,10.9825,102.4702381487,0.9,0.2625,0.9375,100.98,10.72,101.5474214345,126.86,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,126.86
2021-10-14 22:30:00,94.43648,13.68814,95.423340601,0.8164800000000001,0.23814000000000002,0.8505,93.62,13.45,94.5812185373,132.85,99.64648,3.92814,99.7238750764,0.8164800000000001,0.23814000000000002,0.8505,98.83,3.69,98.8988624808,132.62,94.84648,13.84814,95.8521035233,0.8164800000000001,0.23814000000000002,0.8505,94.03,13.61,95.0098573833,127.58,0.8164800000000001,0.23814000000000002,0.8505,0.8164800000000001,0.23814000000000002,0.8505,0.0,0.0,0.0,127.58
2021-10-14 23:00:00,89.35384,14.71612,90.5575668324,0.84384,0.24612000000000003,0.879,88.51,14.47,89.6850098957,131.8,94.31384,4.87612,94.4398060237,0.84384,0.24612000000000003,0.879,93.47,4.63,93.584602366,131.58,89.74384,14.86612,90.9667980188,0.84384,0.24612000000000003,0.879,88.9,14.62,90.0941418739,126.6,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,126.6
2021-10-14 23:30:00,84.1792,16.3381,85.7500508702,0.9192,0.2681,0.9575,83.26,16.07,84.7966538255,132.58,88.8992,6.3681,89.1269906271,0.9192,0.2681,0.9575,87.98,6.1,88.191214982,132.34,84.5392,16.4581,86.1263339069,0.9192,0.2681,0.9575,83.62,16.19,85.1728859438,127.31,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,127.31
2021-10-15 00:00:00,80.06464,18.06677,82.0777360589,0.9146400000000001,0.26677,0.9527500000000001,79.15,17.8,81.1268297174,133.68,84.56464,8.03677,84.9456768197,0.9146400000000001,0.26677,0.9527500000000001,83.65,7.77,84.0100910605,133.43,80.39464,18.17677,82.4238624936,0.9146400000000001,0.26677,0.9527500000000001,79.48,17.91,81.4729310876,128.35,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,128.35
2021-10-15 00:30:00,77.21496,19.40228,79.6153158444,0.8649600000000001,0.25228,0.901,76.35,19.15,78.7149604586,135.05,81.58496,9.36228,82.1203871459,0.8649600000000001,0.25228,0.901,80.72,9.11,81.2324473348,134.79,77.52496,19.51228,79.9427826248,0.8649600000000001,0.25228,0.901,76.66,19.26,79.0424139307,129.68,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,129.68
2021-10-15 01:00:00,75.4304,19.7997,77.9857253877,0.8904000000000001,0.2597,0.9275,74.54,19.54,77.0585699322,135.05,79.7204,9.6997,80.3083205916,0.8904000000000001,0.2597,0.9275,78.83,9.44,79.3932144456,134.79,75.7304,19.8897,78.2987461601,0.8904000000000001,0.2597,0.9275,74.84,19.63,77.3715871622,129.68,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,129.68
2021-10-15 01:30:00,75.00544,20.22117,77.6834071457,0.8954400000000001,0.26117,0.9327500000000001,74.11,19.96,76.7508547184,135.33,79.25544,10.11117,79.8978130387,0.8954400000000001,0.26117,0.9327500000000001,78.36,9.85,78.9766554116,135.08,75.30544,20.32117,77.9990977112,0.8954400000000001,0.26117,0.9327500000000001,74.41,20.06,77.0665407294,129.95,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,129.95
2021-10-15 02:00:00,75.64568,20.00999,78.2474830423,0.9256800000000001,0.26999,0.96425,74.72,19.74,77.2835428795,135.52,79.93568,9.889990000000001,80.5451726627,0.9256800000000001,0.26999,0.96425,79.01,9.62,79.5934953372,135.28,75.95568,20.10999,78.5727498695,0.9256800000000001,0.26999,0.96425,75.03,19.84,77.6088042686,130.14,0.9256800000000001,0.26999,0.96425,0.9256800000000001,0.26999,0.96425,0.0,0.0,0.0,130.14
2021-10-15 02:30:00,74.65568,20.63249,77.4543104021,0.8656800000000001,0.25249000000000005,0.90175,73.79,20.38,76.5526518156,135.44,78.90568,10.54249,79.6068491504,0.8656800000000001,0.25249000000000005,0.90175,78.04,10.29,78.715473066,135.2,74.96568,20.72249,77.7770838336,0.8656800000000001,0.25249000000000005,0.90175,74.1,20.47,76.8754245517,130.06,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,130.06
2021-10-15 03:00:00,73.26272,20.48496,76.0727265714,0.9427200000000001,0.27496000000000004,0.982,72.32,20.21,75.0907883831,135.67,77.44272,10.31496,78.1266489797,0.9427200000000001,0.27496000000000004,0.982,76.5,10.04,77.1560211519,135.42,73.57272,20.57496,76.3955110409,0.9427200000000001,0.27496000000000004,0.982,72.63,20.3,75.4135723859,130.29,0.9427200000000001,0.27496000000000004,0.982,0.9427200000000001,0.27496000000000004,0.982,0.0,0.0,0.0,130.29
2021-10-15 03:30:00,72.48344,20.67892,75.3755053489,1.09344,0.31892000000000004,1.139,71.39,20.36,74.2365253767,135.95,76.61344,10.49892,77.3294672799,1.09344,0.31892000000000004,1.139,75.52,10.18,76.2030366849,135.72,72.78344,20.75892,75.6859425376,1.09344,0.31892000000000004,1.139,71.69,20.44,74.5469630501,130.55,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,130.55
2021-10-15 04:00:00,71.92104,20.65572,74.8284355269,1.15104,0.33572,1.199,70.77,20.32,73.629445876,135.95,76.02104,10.49572,76.7421569999,1.15104,0.33572,1.199,74.87,10.16,75.5562207896,135.72,72.21104,20.72572,75.1264917815,1.15104,0.33572,1.199,71.06,20.39,73.9275030013,130.55,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,130.55
2021-10-15 04:30:00,72.02928,20.52229,74.8958047167,1.13928,0.33229000000000003,1.18675,70.89,20.19,73.7090781383,135.87,76.14928,10.36229,76.8510891176,1.13928,0.33229000000000003,1.18675,75.01,10.03,75.6776122773,135.63,72.32928,20.60229,75.2062437472,1.13928,0.33229000000000003,1.18675,71.19,20.27,74.0195176963,130.48,1.13928,0.33229000000000003,1.18675,1.13928,0.33229000000000003,1.18675,0.0,0.0,0.0,130.48
2021-10-15 05:00:00,72.71872,20.25796,75.4877286835,1.15872,0.33796000000000004,1.207,71.56,19.92,74.28081852,135.87,76.84872,10.08796,77.5080170215,1.15872,0.33796000000000004,1.207,75.69,9.75,76.3153890117,135.63,73.00872,20.32796,75.7858770075,1.15872,0.33796000000000004,1.207,71.85,19.99,74.5789688853,130.48,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,130.48
2021-10-15 05:30:00,75.36672,19.43446,77.832131662,1.14672,0.33446000000000004,1.1945000000000001,74.22,19.1,76.6382306685,135.8,79.63672,9.26446,80.1737949174,1.14672,0.33446000000000004,1.1945000000000001,78.49,8.93,78.9963606757,135.55,75.68672,19.51446,78.1619711461,1.14672,0.33446000000000004,1.1945000000000001,74.54,19.18,76.9680713023,130.42,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,130.42
2021-10-15 06:00:00,79.38352,18.02436,81.404058873,1.04352,0.30436,1.087,78.34,17.72,80.3190761899,135.59,83.85352,7.87436,84.2224338392,1.04352,0.30436,1.087,82.81,7.57,83.155282454,135.35,79.72352,18.12436,81.7577645646,1.04352,0.30436,1.087,78.68,17.82,80.6727636814,130.21,1.04352,0.30436,1.087,1.04352,0.30436,1.087,0.0,0.0,0.0,130.21
2021-10-15 06:30:00,89.94112,12.12741,90.7550502185,0.9511200000000001,0.27741000000000005,0.9907500000000001,88.99,11.85,89.7755122514,133.63,94.94112,2.20741,94.9667780109,0.9511200000000001,0.27741000000000005,0.9907500000000001,93.99,1.9300000000000002,94.0098133175,133.4,90.38112,12.23741,91.2058170073,0.9511200000000001,0.27741000000000005,0.9907500000000001,89.43,11.96,90.2261963068,128.35,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.9511200000000001,0.27741000000000005,0.9907500000000001,0.0,0.0,0.0,128.35
2021-10-15 07:00:00,100.1736,7.32605,100.4411327374,0.8436,0.24605000000000002,0.87875,99.33,7.08,99.5820028921,133.63,105.7036,3.47605,105.7607392966,0.8436,0.24605000000000002,0.87875,104.86,3.23,104.9097350106,133.4,100.7036,7.44605,100.9785061959,0.8436,0.24605000000000002,0.87875,99.86,7.2,100.1192269247,128.35,0.8436,0.24605000000000002,0.87875,0.8436,0.24605000000000002,0.87875,0.0,0.0,0.0,128.35
2021-10-15 07:30:00,110.4312,2.18285,110.4527716608,0.9012,0.26285000000000003,0.9387500000000001,109.53,1.92,109.5468269737,133.39,116.4512,8.61285,116.7692732124,0.9012,0.26285000000000003,0.9387500000000001,115.55,8.35,115.8513055602,133.18,111.0212,2.33285,111.0457069794,0.9012,0.26285000000000003,0.9387500000000001,110.12,2.07,110.1394538755,128.11,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,128.11
2021-10-15 08:00:00,116.61984,2.06537,116.6381277064,1.38984,0.40537,1.44775,115.23,1.6600000000000001,115.2419563354,131.56,122.92984,12.26537,123.5402155723,1.38984,0.40537,1.44775,121.54,11.86,122.1172846079,131.33,117.25984,1.92537,117.2756459222,1.38984,0.40537,1.44775,115.87,1.52,115.8799693649,126.35,1.38984,0.40537,1.44775,1.38984,0.40537,1.44775,0.0,0.0,0.0,126.35
2021-10-15 08:30:00,120.64296,4.95003,120.7444681738,2.02296,0.59003,2.10725,118.62,4.36,118.7001010952,130.0,127.11296,15.24003,128.0232912964,2.02296,0.59003,2.10725,125.09,14.65,125.9449506729,129.79,121.28296,4.79003,121.3775134601,2.02296,0.59003,2.10725,119.26,4.2,119.3339331456,124.83,2.02296,0.59003,2.10725,2.02296,0.59003,2.10725,0.0,0.0,0.0,124.83
2021-10-15 09:00:00,118.45472,5.02096,118.561084381,2.09472,0.6109600000000001,2.182,116.36,4.41,116.4435386786,130.0,124.82472,15.29096,125.7577996818,2.09472,0.6109600000000001,2.182,122.73,14.68,123.6048352614,129.79,119.10472,4.85096,119.2034652986,2.09472,0.6109600000000001,2.182,117.01,4.24,117.0867955834,124.83,2.09472,0.6109600000000001,2.182,2.09472,0.6109600000000001,2.182,0.0,0.0,0.0,124.83
2021-10-15 09:30:00,118.18728,5.76879,118.3279852438,3.28728,0.95879,3.42425,114.9,4.8100000000000005,115.0006352156,130.07,124.46728,16.08879,125.5028005833,3.28728,0.95879,3.42425,121.18,15.13,122.1208798691,129.88,118.81728,5.62879,118.9505330104,3.28728,0.95879,3.42425,115.53,4.67,115.6243477819,124.91,3.28728,0.95879,3.42425,3.28728,0.95879,3.42425,0.0,0.0,0.0,124.91
2021-10-15 10:00:00,114.67752,5.78761,114.8234733095,5.71752,1.66761,5.95575,108.96,4.12,109.0378649828,130.07,120.66752,16.16761,121.7458089466,5.71752,1.66761,5.95575,114.95,14.5,115.8609187776,129.88,115.25752,5.66761,115.3967838359,5.71752,1.66761,5.95575,109.54,4.0,109.6130083521,124.91,5.71752,1.66761,5.95575,5.71752,1.66761,5.95575,0.0,0.0,0.0,124.91
2021-10-15 10:30:00,111.72672,5.52446,111.8632183528,7.14672,2.08446,7.4445,104.58,3.44,104.6365614878,130.98,117.51672,15.94446,118.593445368,7.14672,2.08446,7.4445,110.37,13.86,111.2368486609,130.77,112.29672,5.43446,112.428140064,7.14672,2.08446,7.4445,105.15,3.35,105.2033507071,125.76,7.14672,2.08446,7.4445,7.14672,2.08446,7.4445,0.0,0.0,0.0,125.76
2021-10-15 11:00:00,110.42888,6.01134,110.5923765304,8.19888,2.39134,8.5405,102.23,3.62,102.2940726533,130.98,116.08888,16.47134,117.2515803776,8.19888,2.39134,8.5405,107.89,14.08,108.8048643214,130.77,110.96888,5.92134,111.1267501363,8.19888,2.39134,8.5405,102.77,3.5300000000000002,102.8306073112,125.76,8.19888,2.39134,8.5405,8.19888,2.39134,8.5405,0.0,0.0,0.0,125.76
2021-10-15 11:30:00,110.32192,6.32306,110.5029733548,8.82192,2.57306,9.1895,101.5,3.75,101.5692497757,131.14,115.95192,16.81306,117.1645284984,8.82192,2.57306,9.1895,107.13,14.24,108.0722651747,131.1,110.87192,6.24306,111.0475503676,8.82192,2.57306,9.1895,102.05,3.67,102.1159703474,125.92,8.82192,2.57306,9.1895,8.82192,2.57306,9.1895,0.0,0.0,0.0,125.92
2021-10-15 12:00:00,110.43856,6.34333,110.6205829417,8.54856,2.4933300000000003,8.90475,101.89,3.85,101.9627118117,131.3,116.07856,16.84333,117.2942021464,8.54856,2.4933300000000003,8.90475,107.53,14.35,108.4832862703,131.1,110.98856,6.26333,111.1651463075,8.54856,2.4933300000000003,8.90475,102.44,3.77,102.5093483542,126.08,8.54856,2.4933300000000003,8.90475,8.54856,2.4933300000000003,8.90475,0.0,0.0,0.0,126.08
2021-10-15 12:30:00,109.6672,5.33335,109.7968095077,7.1772,2.09335,7.47625,102.49,3.24,102.5412000125,131.33,115.3372,15.79335,116.4134855077,7.1772,2.09335,7.47625,108.16,13.7,109.0241973142,131.1,110.2072,5.24335,110.3318614502,7.1772,2.09335,7.47625,103.03,3.15,103.0781422029,126.11,7.1772,2.09335,7.47625,7.1772,2.09335,7.47625,0.0,0.0,0.0,126.11
2021-10-15 13:00:00,108.29488,4.51809,108.3890869574,8.32488,2.42809,8.67175,99.97,2.09,99.9918446675,131.25,113.85488,14.99809,114.8384796288,8.32488,2.42809,8.67175,105.53,12.57,106.2759888216,131.06,108.81488,4.43809,108.9053476752,8.32488,2.42809,8.67175,100.49,2.01,100.51009999,126.04,8.32488,2.42809,8.67175,8.32488,2.42809,8.67175,0.0,0.0,0.0,126.04
2021-10-15 13:30:00,104.9592,2.94185,105.0004197423,7.7892,2.27185,8.11375,97.17,0.67,97.1723098418,131.9,110.3692,13.41185,111.1811046404,7.7892,2.27185,8.11375,102.58,11.14,103.1831187743,131.72,105.4692,2.8718500000000002,105.5082919541,7.7892,2.27185,8.11375,97.68,0.6000000000000001,97.6818427345,126.68,7.7892,2.27185,8.11375,7.7892,2.27185,8.11375,0.0,0.0,0.0,126.68
2021-10-15 14:00:00,106.18472,2.29971,106.2096202213,6.68472,1.94971,6.96325,99.5,0.35000000000000003,99.500615576,131.9,111.70472,12.35971,112.3864177806,6.68472,1.94971,6.96325,105.02,10.41,105.5346791344,131.72,106.71472,2.33971,106.740365877,6.68472,1.94971,6.96325,100.03,0.39,100.030760269,126.68,6.68472,1.94971,6.96325,6.68472,1.94971,6.96325,0.0,0.0,0.0,126.68
2021-10-15 14:30:00,105.44584,2.74837,105.4816510629,7.12584,2.07837,7.42275,98.32,0.67,98.3222828254,131.73,110.91584,11.78837,111.5405272991,7.12584,2.07837,7.42275,103.79,9.71,104.2432165659,131.54,105.95584,2.8383700000000003,105.9938506441,7.12584,2.07837,7.42275,98.83,0.76,98.8329221464,126.51,7.12584,2.07837,7.42275,7.12584,2.07837,7.42275,0.0,0.0,0.0,126.51
2021-10-15 15:00:00,102.64392,4.9478100000000005,102.7631020199,8.08392,2.35781,8.42075,94.56,2.59,94.5954634219,131.94,107.92392,10.15781,108.4008930414,8.08392,2.35781,8.42075,99.84,7.8,100.1442239972,131.75,103.11392,5.02781,103.2364246338,8.08392,2.35781,8.42075,95.03,2.67,95.067501282,126.7,8.08392,2.35781,8.42075,8.08392,2.35781,8.42075,0.0,0.0,0.0,126.7
2021-10-15 15:30:00,100.95808,4.80944,101.0725711081,5.75808,1.67944,5.998,95.2,3.13,95.2514404091,132.4,106.26808,8.93944,106.643417117,5.75808,1.67944,5.998,100.51,7.26,100.7718596633,132.19,101.44808,4.8894400000000005,101.5658385443,5.75808,1.67944,5.998,95.69,3.21,95.7438259106,127.14,5.75808,1.67944,5.998,5.75808,1.67944,5.998,0.0,0.0,0.0,127.14
2021-10-15 16:00:00,103.38256,4.82033,103.494875687,4.49256,1.31033,4.67975,98.89,3.51,98.9522723337,132.65,108.87256000000001,8.16033,109.1779524751,4.49256,1.31033,4.67975,104.38,6.85,104.6045261927,132.43,103.89256,4.94033,104.0099556959,4.49256,1.31033,4.67975,99.4,3.63,99.4662601086,127.37,4.49256,1.31033,4.67975,4.49256,1.31033,4.67975,0.0,0.0,0.0,127.37
2021-10-15 16:30:00,105.73128,5.01079,105.84994845,3.6712800000000003,1.07079,3.82425,102.06,3.94,102.1360230281,132.51,111.37128,7.47079,111.6215692062,3.6712800000000003,1.07079,3.82425,107.7,6.4,107.8899902679,132.3,106.25128,5.12079,106.374606894,3.6712800000000003,1.07079,3.82425,102.58,4.05,102.6599186635,127.27,3.6712800000000003,1.07079,3.82425,3.6712800000000003,1.07079,3.82425,0.0,0.0,0.0,127.27
2021-10-15 17:00:00,108.8588,6.89715,109.0770783234,6.2988,1.83715,6.56125,102.56,5.06,102.6847466764,132.51,114.5288,7.03715,114.7447929518,6.2988,1.83715,6.56125,108.23,5.2,108.3548471458,132.3,109.3888,7.04715,109.6155640799,6.2988,1.83715,6.56125,103.09,5.21,103.2215684826,127.27,6.2988,1.83715,6.56125,6.2988,1.83715,6.56125,0.0,0.0,0.0,127.27
2021-10-15 17:30:00,110.81888000000001,7.54259,111.0752665014,5.52888,1.61259,5.75925,105.29,5.93,105.4568584778,132.41,116.64888,5.89259,116.7976190775,5.52888,1.61259,5.75925,111.12,4.28,111.2023956576,132.19,111.36888,7.70259,111.6349287865,5.52888,1.61259,5.75925,105.84,6.09,106.0150635523,127.19,5.52888,1.61259,5.75925,5.52888,1.61259,5.75925,0.0,0.0,0.0,127.19
2021-10-15 18:00:00,111.76728,8.69754,112.1051831123,4.75728,1.38754,4.9555,107.01,7.31,107.259387468,132.41,117.64728,4.22754,117.7232117547,4.75728,1.38754,4.9555,112.89,2.84,112.92571762,132.19,112.30728,8.87754,112.6576045256,4.75728,1.38754,4.9555,107.55,7.49,107.8104939234,127.19,4.75728,1.38754,4.9555,4.75728,1.38754,4.9555,0.0,0.0,0.0,127.19
2021-10-15 18:30:00,113.75952,9.04986,114.1189219921,4.55952,1.32986,4.7495,109.2,7.72,109.4725463301,132.43,119.75952,3.69986,119.8166582519,4.55952,1.32986,4.7495,115.2,2.37,115.2243763272,132.2,114.30952,9.23986,114.6823498863,4.55952,1.32986,4.7495,109.75,7.91,110.0346790789,127.22,4.55952,1.32986,4.7495,4.55952,1.32986,4.7495,0.0,0.0,0.0,127.22
2021-10-15 19:00:00,117.664,7.8595,117.9261999568,4.044,1.1795,4.2125,113.62,6.68,113.8161974413,132.43,123.874,4.5795,123.9586209033,4.044,1.1795,4.2125,119.83,3.4,119.8782252955,132.2,118.244,8.0695,118.5190295533,4.044,1.1795,4.2125,114.2,6.89,114.4076575234,127.22,4.044,1.1795,4.2125,4.044,1.1795,4.2125,0.0,0.0,0.0,127.22
2021-10-15 19:30:00,117.01728,6.53129,117.1994094169,1.30728,0.38129,1.36175,115.71,6.15,115.8733213471,132.06,123.32728,4.35129,123.4040182363,1.30728,0.38129,1.36175,122.02,3.9699999999999998,122.0845661826,131.84,117.59728,6.74129,117.7903444866,1.30728,0.38129,1.36175,116.29,6.36,116.4637870756,126.87,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,126.87
2021-10-15 20:00:00,113.48408,8.00619,113.7661438731,1.32408,0.38619000000000003,1.37925,112.16,7.62,112.4185482916,132.22,119.62408,2.88619,119.6588927266,1.32408,0.38619000000000003,1.37925,118.3,2.5,118.3264129432,132.01,114.05408,8.21619,114.349634642,1.32408,0.38619000000000003,1.37925,112.73,7.83,113.0016008736,127.03,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,127.03
2021-10-15 20:30:00,109.22008,9.40294,109.6240902167,0.97008,0.28294,1.0105,108.25,9.12,108.6334980565,132.64,115.16008,1.17294,115.1660532182,0.97008,0.28294,1.0105,114.19,0.89,114.1934682896,132.41,109.75008,9.61294,110.170271287,0.97008,0.28294,1.0105,108.78,9.33,109.1793812952,127.43,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,127.43
2021-10-15 21:00:00,105.1008,10.7419,105.6483155391,0.7608,0.22190000000000001,0.7925000000000001,104.34,10.52,104.8689944645,132.34,110.8508,0.7219,110.8531506104,0.7608,0.22190000000000001,0.7925000000000001,110.09,0.5,110.0911354288,132.12,105.6208,10.9319,106.1850263938,0.7608,0.22190000000000001,0.7925000000000001,104.86,10.71,105.4055202539,127.14,0.7608,0.22190000000000001,0.7925000000000001,0.7608,0.22190000000000001,0.7925000000000001,0.0,0.0,0.0,127.14
2021-10-15 21:30:00,101.2904,12.43345,102.0506531633,0.8004,0.23345000000000002,0.8337500000000001,100.49,12.2,101.2278622712,132.78,106.8304,2.47345,106.8590301241,0.8004,0.23345000000000002,0.8337500000000001,106.03,2.24,106.0536585885,132.55,101.7804,12.62345,102.5602326151,0.8004,0.23345000000000002,0.8337500000000001,100.98,12.39,101.7372719312,127.54,0.8004,0.23345000000000002,0.8337500000000001,0.8004,0.23345000000000002,0.8337500000000001,0.0,0.0,0.0,127.54
2021-10-15 22:00:00,96.5052,14.7361,97.6237997122,0.7752,0.22610000000000002,0.8075,95.73,14.51,96.8234114251,132.78,101.8252,4.7961,101.938088712,0.7752,0.22610000000000002,0.8075,101.05,4.57,101.1532866495,132.55,96.9652,14.9061,98.1042396039,0.7752,0.22610000000000002,0.8075,96.19,14.68,97.3037435046,127.54,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,127.54
2021-10-15 22:30:00,91.24024,16.65007,92.7470011713,0.7202400000000001,0.21007,0.7502500000000001,90.52,16.44,92.0007826054,133.36,96.30024,6.78007,96.5386221844,0.7202400000000001,0.21007,0.7502500000000001,95.58,6.57,95.8055389839,133.12,91.64024,16.80007,93.1674618054,0.7202400000000001,0.21007,0.7502500000000001,90.92,16.59,92.4211799319,128.09,0.7202400000000001,0.21007,0.7502500000000001,0.7202400000000001,0.21007,0.7502500000000001,0.0,0.0,0.0,128.09
2021-10-15 23:00:00,86.9772,17.64085,88.7481431274,0.7572,0.22085000000000002,0.7887500000000001,86.22,17.42,87.9621782359,133.36,91.8072,7.73085,92.1321225934,0.7572,0.22085000000000002,0.7887500000000001,91.05,7.51,91.3591954868,133.12,87.3672,17.78085,89.1582091709,0.7572,0.22085000000000002,0.7887500000000001,86.61,17.56,88.3721998142,128.09,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,128.09
2021-10-15 23:30:00,82.01928,19.50854,84.3074458435,0.7492800000000001,0.21854,0.7805000000000001,81.27,19.29,83.5279414328,133.73,86.61928,9.51854,87.1407038728,0.7492800000000001,0.21854,0.7805000000000001,85.87,9.3,86.3721419209,133.49,82.37928,19.62854,84.6854494931,0.7492800000000001,0.21854,0.7805000000000001,81.63,19.41,83.9059294687,128.42,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,128.42
2021-10-16 00:00:00,77.84624,20.75057,80.5644042829,0.75624,0.22057000000000002,0.7877500000000001,77.09,20.53,79.7768700815,134.72,82.24624,10.76057,82.9471751229,0.75624,0.22057000000000002,0.7877500000000001,81.49,10.54,82.1688000399,134.49,78.18624,20.87057,80.9238457901,0.75624,0.22057000000000002,0.7877500000000001,77.43,20.65,80.1363051307,129.36,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,129.36
2021-10-16 00:30:00,75.06168,21.45424,78.0675362644,0.8716800000000001,0.25424,0.908,74.19,21.2,77.1595496358,135.1,79.32168,11.44424,80.1429943738,0.8716800000000001,0.25424,0.908,78.45,11.19,79.2440445712,134.85,75.38168,21.54424,78.3999487041,0.8716800000000001,0.25424,0.908,74.51,21.29,77.4919621638,129.73,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,129.73
2021-10-16 01:00:00,73.4868,21.96115,76.6981217734,0.8268000000000001,0.24115000000000003,0.8612500000000001,72.66,21.72,75.836890759,135.24,77.6668,11.97115,78.5839694503,0.8268000000000001,0.24115000000000003,0.8612500000000001,76.84,11.73,77.7301646724,135.01,73.8068,22.06115,77.0333568369,0.8268000000000001,0.24115000000000003,0.8612500000000001,72.98,21.82,76.1721261355,129.86,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,129.86
2021-10-16 01:30:00,72.73696,22.30953,76.0814069196,0.7869600000000001,0.22953,0.8197500000000001,71.95,22.08,75.2617359619,135.36,76.87696,12.29953,77.8546428742,0.7869600000000001,0.22953,0.8197500000000001,76.09,12.07,77.0413720023,135.12,73.04696,22.39953,76.4041707596,0.7869600000000001,0.22953,0.8197500000000001,72.26,22.17,75.5844990722,129.97,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,129.97
2021-10-16 02:00:00,72.95496,22.39353,76.3144571786,0.83496,0.24353000000000002,0.86975,72.12,22.15,75.4447937236,135.57,77.11496,12.37353,78.1013527441,0.83496,0.24353000000000002,0.86975,76.28,12.13,77.2384314962,135.34,73.26496,22.483530000000002,76.6372199722,0.83496,0.24353000000000002,0.86975,72.43,22.24,75.7675557214,130.17,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,130.17
2021-10-16 02:30:00,71.91432,22.66751,75.4021579974,0.81432,0.23751000000000003,0.8482500000000001,71.1,22.43,74.5541071974,135.57,76.01432,12.627510000000001,77.0560241244,0.81432,0.23751000000000003,0.8482500000000001,75.2,12.39,76.2138576638,135.34,72.21432,22.75751,75.7153371152,0.81432,0.23751000000000003,0.8482500000000001,71.4,22.52,74.8672852453,130.17,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,130.17
2021-10-16 03:00:00,70.30824,23.03157,73.984470185,0.8282400000000001,0.24157,0.86275,69.48,22.79,73.1221888349,135.77,74.33824,12.97157,75.4614839144,0.8282400000000001,0.24157,0.86275,73.51,12.73,74.604108466,135.54,70.59824,23.11157,74.2849659013,0.8282400000000001,0.24157,0.86275,69.77,22.87,73.4226790576,130.36,0.8282400000000001,0.24157,0.86275,0.8282400000000001,0.24157,0.86275,0.0,0.0,0.0,130.36
2021-10-16 03:30:00,69.08216,23.56688,72.9913875961,0.8121600000000001,0.23688,0.846,68.27,23.33,72.1462528479,135.96,73.05216,13.48688,74.2867014532,0.8121600000000001,0.23688,0.846,72.24,13.25,73.4450822043,135.73,69.36216,23.64688,73.2822227665,0.8121600000000001,0.23688,0.846,68.55,23.41,72.4370802835,130.54,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,130.54
2021-10-16 04:00:00,68.18488,23.61809,72.1594902689,0.8848800000000001,0.25809000000000004,0.9217500000000001,67.3,23.36,71.2388910638,136.24,72.10488,13.50809,73.3592680938,0.8848800000000001,0.25809000000000004,0.9217500000000001,71.22,13.25,72.442052014,136.03,68.47488,23.68809,72.456433799,0.8848800000000001,0.25809000000000004,0.9217500000000001,67.59,23.43,71.5358162042,130.82,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,130.82
