Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-16 04:30:00,67.8056,24.0508,71.9447035716,0.8256,0.24080000000000001,0.86,66.98,23.81,71.0861203049,136.54,71.7156,13.950800000000001,73.0599213249,0.8256,0.24080000000000001,0.86,70.89,13.71,72.2035747037,136.31,68.1056,24.1308,72.2541919891,0.8256,0.24080000000000001,0.86,67.28,23.89,71.3955916006,131.11,0.8256,0.24080000000000001,0.86,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,131.11
2021-10-16 05:00:00,67.60536,24.11323,71.7769640049,0.76536,0.22323,0.79725,66.84,23.89,70.98110805,136.54,71.50536,14.00323,72.8636188997,0.76536,0.22323,0.79725,70.74,13.78,72.0696607457,136.31,67.88536,24.183230000000002,72.0642124467,0.76536,0.22323,0.79725,67.12,23.96,71.268337991,131.11,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,131.11
2021-10-16 05:30:00,69.07208,23.43144,72.9382246562,0.8620800000000001,0.25144,0.898,68.21,23.18,72.0410750891,136.35,73.04208,13.31144,74.2451337503,0.8620800000000001,0.25144,0.898,72.18,13.06,73.3520006544,136.11,69.36208,23.51144,73.2385550977,0.8620800000000001,0.25144,0.898,68.5,23.26,72.3413961712,130.91,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,130.91
2021-10-16 06:00:00,70.47432,23.00501,74.1340695265,0.8743200000000001,0.25501,0.9107500000000001,69.6,22.75,73.2237837045,136.35,74.51432,12.91501,75.6252693771,0.8743200000000001,0.25501,0.9107500000000001,73.64,12.66,74.7203131685,136.11,70.77432,23.07501,74.4409864118,0.8743200000000001,0.25501,0.9107500000000001,69.9,22.82,73.5306901912,130.91,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,130.91
2021-10-16 06:30:00,74.3016,21.39255,77.3199130759,0.8316,0.24255000000000002,0.8662500000000001,73.47,21.15,76.4536683227,135.31,78.5216,11.36255,79.3394555632,0.8316,0.24255000000000002,0.8662500000000001,77.69,11.12,78.4817845108,135.08,74.6316,21.47255,77.659166375,0.8316,0.24255000000000002,0.8662500000000001,73.8,21.23,76.7929221999,129.92,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,129.92
2021-10-16 07:00:00,78.81496,18.90478,81.0505313163,0.8049600000000001,0.23478000000000002,0.8385,78.01,18.67,80.2130226335,135.31,83.25496,8.88478,83.7276995997,0.8049600000000001,0.23478000000000002,0.8385,82.45,8.65,82.9025029779,135.08,79.16496,18.99478,81.4118698904,0.8049600000000001,0.23478000000000002,0.8385,78.36,18.76,80.5743582041,129.92,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,129.92
2021-10-16 07:30:00,84.1408,16.49815,85.743006584,0.8508,0.24815,0.8862500000000001,83.29,16.25,84.8603947669,134.71,88.8608,6.46815,89.09589632,0.8508,0.24815,0.8862500000000001,88.01,6.22,88.2295217033,134.49,84.5508,16.59815,86.1645888057,0.8508,0.24815,0.8862500000000001,83.7,16.35,85.281958819,129.33,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,129.33
2021-10-16 08:00:00,88.206,15.31175,89.5251256579,1.446,0.42175,1.50625,86.76,14.89,88.0284596026,133.97,93.086,5.32175,93.2379987937,1.446,0.42175,1.50625,91.64,4.9,91.7709082444,133.76,88.646,15.42175,89.9774621173,1.446,0.42175,1.50625,87.2,15.0,88.4807323659,128.61,1.446,0.42175,1.50625,1.446,0.42175,1.50625,0.0,0.0,0.0,128.61
2021-10-16 08:30:00,93.16152,13.44086,94.1261150067,1.51152,0.44086000000000003,1.5745,91.65,13.0,92.5673943676,133.48,98.27152,3.48086,98.3331481722,1.51152,0.44086000000000003,1.5745,96.76,3.04,96.8077434919,133.27,93.62152,13.56086,94.5985514215,1.51152,0.44086000000000003,1.5745,92.11,13.12,93.0397038903,128.15,1.51152,0.44086000000000003,1.5745,1.51152,0.44086000000000003,1.5745,0.0,0.0,0.0,128.15
2021-10-16 09:00:00,95.71856,12.08458,96.4783903382,1.55856,0.45458000000000004,1.6235,94.16,11.63,94.8755105388,132.75,100.95856,2.14458,100.9813352093,1.55856,0.45458000000000004,1.6235,99.4,1.69,99.4143656621,132.53,96.19856,12.21458,96.9709178602,1.55856,0.45458000000000004,1.6235,94.64,11.76,95.3678520257,127.45,1.55856,0.45458000000000004,1.6235,1.55856,0.45458000000000004,1.6235,0.0,0.0,0.0,127.45
2021-10-16 09:30:00,97.9596,11.6928,98.6549786073,2.6496,0.7728,2.76,95.31,10.92,95.9335316769,132.04,103.2496,1.7628,103.2646472129,2.6496,0.7728,2.76,100.6,0.99,100.6048711544,131.82,98.4396,11.8228,99.1470294462,2.6496,0.7728,2.76,95.79,11.05,96.4252383974,126.76,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,126.76
2021-10-16 10:00:00,98.57776,11.44143,99.2395137385,3.46776,1.01143,3.61225,95.11,10.43,95.6801808109,132.04,103.84776,1.42143,103.8574875503,3.46776,1.01143,3.61225,100.38,0.41000000000000003,100.3808373147,131.82,99.03776,11.56143,99.7103032262,3.46776,1.01143,3.61225,95.57,10.55,96.1505455003,126.76,3.46776,1.01143,3.61225,3.46776,1.01143,3.61225,0.0,0.0,0.0,126.76
2021-10-16 10:30:00,98.83752,11.29386,99.4806847255,3.40752,0.9938600000000001,3.5495,95.43,10.3,95.9842429777,132.41,104.14752,1.29386,104.1555567209,3.40752,0.9938600000000001,3.5495,100.74,0.30000000000000004,100.7404466935,132.19,99.32752,11.42386,99.9823024672,3.40752,0.9938600000000001,3.5495,95.92,10.43,96.4853942315,127.1,3.40752,0.9938600000000001,3.5495,3.40752,0.9938600000000001,3.5495,0.0,0.0,0.0,127.1
2021-10-16 11:00:00,100.05616,10.40763,100.5959935393,3.14616,0.9176300000000001,3.27725,96.91,9.49,97.3735497966,132.63,105.43616,1.47763,105.446513579,3.14616,0.9176300000000001,3.27725,102.29,0.56,102.2915328852,132.41,100.55616,10.53763,101.1067898806,3.14616,0.9176300000000001,3.27725,97.41,9.62,97.8838725225,127.32,3.14616,0.9176300000000001,3.27725,3.14616,0.9176300000000001,3.27725,0.0,0.0,0.0,127.32
2021-10-16 11:30:00,99.4252,10.81735,100.0119265691,3.3852,0.9873500000000001,3.52625,96.04,9.83,96.541755215,132.39,104.7552,1.1973500000000001,104.7620426207,3.3852,0.9873500000000001,3.52625,101.37,0.21,101.3702175197,132.19,99.9152,10.94735,100.5131417431,3.3852,0.9873500000000001,3.52625,96.53,9.96,97.0424778126,127.09,3.3852,0.9873500000000001,3.52625,3.3852,0.9873500000000001,3.52625,0.0,0.0,0.0,127.09
2021-10-16 12:00:00,96.0296,12.4978,96.8394500243,5.4096,1.5777999999999999,5.635,90.62,10.92,91.2755761417,132.43,101.0996,2.4678,101.1297145106,5.4096,1.5777999999999999,5.635,95.69,0.89,95.6941387965,132.19,96.4696,12.6078,97.289980702,5.4096,1.5777999999999999,5.635,91.06,11.03,91.725593484,127.12,5.4096,1.5777999999999999,5.635,5.4096,1.5777999999999999,5.635,0.0,0.0,0.0,127.12
2021-10-16 12:30:00,91.88184,14.46512,93.0135055699,7.97184,2.32512,8.304,83.91,12.14,84.7836523158,132.64,96.62184,4.43512,96.7235765178,7.97184,2.32512,8.304,88.65,2.11,88.6751069918,132.41,92.28184,14.56512,93.424197692,7.97184,2.32512,8.304,84.31,12.24,85.1938595205,127.32,7.97184,2.32512,8.304,7.97184,2.32512,8.304,0.0,0.0,0.0,127.32
2021-10-16 13:00:00,87.00288,14.91334,88.2717895947,7.38288,2.15334,7.6905,79.62,12.76,80.635984523,132.93,91.52288,4.84334,91.650943835,7.38288,2.15334,7.6905,84.14,2.69,84.1829893743,132.7,87.36288,14.98334,88.63844131889999,7.38288,2.15334,7.6905,79.98,12.83,81.0025265038,127.59,7.38288,2.15334,7.6905,7.38288,2.15334,7.6905,0.0,0.0,0.0,127.59
2021-10-16 13:30:00,87.12784,14.75312,88.3680657975,5.18784,1.51312,5.404,81.94,13.24,83.0027782668,133.53,91.75784,4.68312,91.8772703905,5.18784,1.51312,5.404,86.57,3.17,86.6280197165,133.3,87.51784,14.84312,88.7676209527,5.18784,1.51312,5.404,82.33,13.33,83.4021450563,128.2,5.18784,1.51312,5.404,5.18784,1.51312,5.404,0.0,0.0,0.0,128.2
2021-10-16 14:00:00,87.80216,15.08813,89.0891181209,4.38216,1.27813,4.56475,83.42,13.81,84.5553812599,133.53,92.51216,4.99813,92.6470779429,4.38216,1.27813,4.56475,88.13,3.7199999999999998,88.2084763501,133.3,88.18216,15.18813,89.480571272,4.38216,1.27813,4.56475,83.8,13.91,84.9466191205,128.2,4.38216,1.27813,4.56475,4.38216,1.27813,4.56475,0.0,0.0,0.0,128.2
2021-10-16 14:30:00,88.87904,15.23097,90.1746427687,4.04904,1.18097,4.21775,84.83,14.05,85.9856464766,133.77,93.66904,5.13097,93.8094659811,4.04904,1.18097,4.21775,89.62,3.95,89.707005858,133.54,89.28904,15.34097,90.5973400529,4.04904,1.18097,4.21775,85.24,14.16,86.4081199888,128.44,4.04904,1.18097,4.21775,4.04904,1.18097,4.21775,0.0,0.0,0.0,128.44
2021-10-16 15:00:00,92.4252,14.76735,93.5975011475,2.6652,0.7773500000000001,2.77625,89.76,13.99,90.8436992862,133.94,97.4452,4.67735,97.5573913451,2.6652,0.7773500000000001,2.77625,94.78,3.9,94.8602045117,133.71,92.8752,14.89735,94.062393187,2.6652,0.7773500000000001,2.77625,90.21,14.12,91.3083703721,128.61,2.6652,0.7773500000000001,2.77625,2.6652,0.7773500000000001,2.77625,0.0,0.0,0.0,128.61
2021-10-16 15:30:00,91.40128,14.94329,92.614771509,2.17128,0.63329,2.26175,89.23,14.31,90.370177603,134.03,96.41128,4.84329,96.5328564234,2.17128,0.63329,2.26175,94.24,4.21,94.3339901626,133.8,91.84128,15.08329,93.0716194619,2.17128,0.63329,2.26175,89.67,14.45,90.8268209286,128.69,2.17128,0.63329,2.26175,2.17128,0.63329,2.26175,0.0,0.0,0.0,128.69
2021-10-16 16:00:00,91.85632,15.35726,93.1312458773,2.35632,0.6872600000000001,2.4545,89.5,14.67,90.6943156984,134.03,96.86632,5.24726,97.0083382388,2.35632,0.6872600000000001,2.4545,94.51,4.5600000000000005,94.619943458,133.8,92.28632,15.48726,93.5768138026,2.35632,0.6872600000000001,2.4545,89.93,14.8,91.1396999117,128.69,2.35632,0.6872600000000001,2.4545,2.35632,0.6872600000000001,2.4545,0.0,0.0,0.0,128.69
2021-10-16 16:30:00,91.94848,15.93789,93.3195548209,3.07848,0.8978900000000001,3.20675,88.87,15.04,90.1336701794,134.21,96.95848,5.83789,97.1340712807,3.07848,0.8978900000000001,3.20675,93.88,4.94,94.0098824592,133.98,92.36848,16.06789,93.7556034942,3.07848,0.8978900000000001,3.20675,89.29,15.17,90.5694926562,128.88,3.07848,0.8978900000000001,3.20675,3.07848,0.8978900000000001,3.20675,0.0,0.0,0.0,128.88
2021-10-16 17:00:00,91.19024,16.29382,92.6344884017,2.31024,0.6738200000000001,2.4065,88.88,15.62,90.2421121207,134.27,96.17024,6.20382,96.3701325321,2.31024,0.6738200000000001,2.4065,93.86,5.53,94.0227658602,134.02,91.60024,16.42382,93.0609791021,2.31024,0.6738200000000001,2.4065,89.29,15.75,90.6684432424,128.94,2.31024,0.6738200000000001,2.4065,2.31024,0.6738200000000001,2.4065,0.0,0.0,0.0,128.94
2021-10-16 17:30:00,94.87616,17.42138,96.4623772123,4.25616,1.24138,4.4335,90.62,16.18,92.0531194474,134.22,99.94616,7.42138,100.2213139998,4.25616,1.24138,4.4335,95.69,6.18,95.8893555094,133.98,95.28616,17.57138,96.8927535095,4.25616,1.24138,4.4335,91.03,16.33,92.4831325162,128.9,4.25616,1.24138,4.4335,4.25616,1.24138,4.4335,0.0,0.0,0.0,128.9
2021-10-16 18:00:00,99.12448,17.26589,100.6169642394,5.09448,1.48589,5.30675,94.03,15.78,95.3448965598,134.11,104.36448,7.29589,104.61918895,5.09448,1.48589,5.30675,99.27,5.8100000000000005,99.4398763072,133.86,99.55448,17.43589,101.069801366,5.09448,1.48589,5.30675,94.46,15.95,95.7971507927,128.82,5.09448,1.48589,5.30675,5.09448,1.48589,5.30675,0.0,0.0,0.0,128.82
2021-10-16 18:30:00,102.54728,16.68254,103.8953886188,6.31728,1.84254,6.5805,96.23,14.84,97.3675433602,133.78,107.90728,6.73254,108.1171039746,6.31728,1.84254,6.5805,101.59,4.89,101.70762115,133.54,102.99728,16.84254,104.3652760311,6.31728,1.84254,6.5805,96.68,15.0,97.8367129456,128.52,6.31728,1.84254,6.5805,6.31728,1.84254,6.5805,0.0,0.0,0.0,128.52
2021-10-16 19:00:00,104.2888,16.45715,105.5793142219,6.2988,1.83715,6.56125,97.99,14.62,99.0746410541,133.32,109.7188,6.62715,109.9187617769,6.2988,1.83715,6.56125,103.42,4.79,103.5308673778,133.07,104.7388,16.63715,106.0519258928,6.2988,1.83715,6.56125,98.44,14.8,99.5463389583,128.08,6.2988,1.83715,6.56125,6.2988,1.83715,6.56125,0.0,0.0,0.0,128.08
2021-10-16 19:30:00,102.89064,13.75227,103.8056295668,1.07064,0.31227000000000005,1.11525,101.82,13.44,102.7031937186,132.76,108.50064,3.96227,108.57296378,1.07064,0.31227000000000005,1.11525,107.43,3.65,107.4919876084,132.51,103.38064,13.95227,104.3178918736,1.07064,0.31227000000000005,1.11525,102.31,13.64,103.2152396693,127.54,1.07064,0.31227000000000005,1.11525,1.07064,0.31227000000000005,1.11525,0.0,0.0,0.0,127.54
2021-10-16 20:00:00,99.54768,14.64599,100.6193103557,0.63768,0.18599000000000002,0.66425,98.91,14.46,99.9613910467,132.17,105.02768,4.83599,105.138957411,0.63768,0.18599000000000002,0.66425,104.39,4.65,104.4935146313,131.93,100.00768,14.825990000000001,101.1006727894,0.63768,0.18599000000000002,0.66425,99.37,14.64,100.4426527925,126.96,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,126.96
2021-10-16 20:30:00,96.95296,15.44503,98.1754827055,0.70296,0.20503000000000002,0.7322500000000001,96.25,15.24,97.449064131,132.81,102.29296,5.62503,102.4475018146,0.70296,0.20503000000000002,0.7322500000000001,101.59,5.42,101.7344803889,132.57,97.40296,15.63503,98.6498392288,0.70296,0.20503000000000002,0.7322500000000001,96.7,15.43,97.9233113206,127.57,0.70296,0.20503000000000002,0.7322500000000001,0.70296,0.20503000000000002,0.7322500000000001,0.0,0.0,0.0,127.57
2021-10-16 21:00:00,94.49928,16.48979,95.9271968462,0.71928,0.20979,0.7492500000000001,93.78,16.28,95.1825971488,132.81,99.71928,6.65979,99.9414208752,0.71928,0.20979,0.7492500000000001,99.0,6.45,99.2098911399,132.57,94.91928,16.64979,96.3684866684,0.71928,0.20979,0.7492500000000001,94.2,16.44,95.6238129338,127.57,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,127.57
2021-10-16 21:30:00,91.87112,17.24366,93.4753791126,0.80112,0.23366,0.8345,91.07,17.01,92.6449404987,133.17,96.96112,7.47366,97.2487243384,0.80112,0.23366,0.8345,96.16,7.24,96.4321689064,132.92,92.27112,17.40366,93.8980668994,0.80112,0.23366,0.8345,91.47,17.17,93.067555034,127.91,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,127.91
2021-10-16 22:00:00,88.89192,18.27681,90.7513924139,0.8119200000000001,0.23681000000000002,0.8457500000000001,88.08,18.04,89.9084423177,132.89,93.82192,8.46681,94.2031822396,0.8119200000000001,0.23681000000000002,0.8457500000000001,93.01,8.23,93.3734062782,132.64,89.28192,18.42681,91.1636362025,0.8119200000000001,0.23681000000000002,0.8457500000000001,88.47,18.19,90.3206344088,127.63,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.0,0.0,0.0,127.63
2021-10-16 22:30:00,85.38096,19.56903,87.594835839,0.7509600000000001,0.21903000000000003,0.7822500000000001,84.63,19.35,86.8139355173,133.4,90.15096,9.74903,90.6765635369,0.7509600000000001,0.21903000000000003,0.7822500000000001,89.4,9.53,89.906512,133.15,85.73096,19.71903,87.9695268071,0.7509600000000001,0.21903000000000003,0.7822500000000001,84.98,19.5,87.1885909968,128.11,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.7509600000000001,0.21903000000000003,0.7822500000000001,0.0,0.0,0.0,128.11
2021-10-16 23:00:00,81.53512,20.53441,84.0811381195,0.7351200000000001,0.21441000000000002,0.76575,80.8,20.32,83.3159192472,133.82,86.11512,10.68441,86.7754026765,0.7351200000000001,0.21441000000000002,0.76575,85.38,10.47,86.0195634725,133.58,81.87512,20.66441,84.4426024922,0.7351200000000001,0.21441000000000002,0.76575,81.14,20.45,83.677369103,128.53,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,128.53
2021-10-16 23:30:00,77.83888,21.45009,80.7403096394,0.78888,0.23009000000000002,0.8217500000000001,77.05,21.22,79.9186517654,135.18,82.23888,11.48009,83.036292367,0.78888,0.23009000000000002,0.8217500000000001,81.45,11.25,82.2232631315,134.92,78.15888,21.58009,81.0833571534,0.78888,0.23009000000000002,0.8217500000000001,77.37,21.35,80.2616932291,129.8,0.78888,0.23009000000000002,0.8217500000000001,0.78888,0.23009000000000002,0.8217500000000001,0.0,0.0,0.0,129.8
2021-10-17 00:00:00,74.22904,22.81597,77.6564154875,0.8090400000000001,0.23597,0.8427500000000001,73.42,22.58,76.8137539767,135.18,78.45904,12.68597,79.4780145233,0.8090400000000001,0.23597,0.8427500000000001,77.65,12.45,78.6417509978,134.92,74.51904,22.91597,77.9629976563,0.8090400000000001,0.23597,0.8427500000000001,73.71,22.68,77.1203377845,129.8,0.8090400000000001,0.23597,0.8427500000000001,0.8090400000000001,0.23597,0.8427500000000001,0.0,0.0,0.0,129.8
2021-10-17 00:30:00,71.70856,23.84708,75.5698405569,0.77856,0.22708000000000003,0.811,70.93,23.62,74.7594094412,136.29,75.81856,13.70708,77.0476351525,0.77856,0.22708000000000003,0.811,75.04,13.48,76.241143748,136.04,71.97856,23.93708,75.8544454768,0.77856,0.22708000000000003,0.811,71.2,23.71,75.0440144182,130.87,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,130.87
2021-10-17 01:00:00,70.06392,24.22156,74.1325627144,0.7939200000000001,0.23156000000000002,0.8270000000000001,69.27,23.99,73.3065686006,136.73,74.08392,14.09156,75.4121957365,0.7939200000000001,0.23156000000000002,0.8270000000000001,73.29,13.86,74.5890320355,136.48,70.32392,24.32156,74.4109669672,0.7939200000000001,0.23156000000000002,0.8270000000000001,69.53,24.09,73.5849780866,131.29,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,131.29
2021-10-17 01:30:00,69.73616,24.60388,73.9491914939,0.83616,0.24388,0.871,68.9,24.36,73.0795429652,137.01,73.76616,14.45388,75.1688832443,0.83616,0.24388,0.871,72.93,14.21,74.3014737404,136.76,70.01616,24.69388,74.243184001,0.83616,0.24388,0.871,69.18,24.45,73.3735299682,131.57,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,131.57
2021-10-17 02:00:00,70.10496,24.40228,74.230564364,0.8649600000000001,0.25228,0.901,69.24,24.15,73.3307582124,137.01,74.12496,14.25228,75.4826945743,0.8649600000000001,0.25228,0.901,73.26,14.0,74.5857064055,136.76,70.37496,24.49228,74.5151445989,0.8649600000000001,0.25228,0.901,69.51,24.24,73.6153360381,131.57,0.8649600000000001,0.25228,0.901,0.8649600000000001,0.25228,0.901,0.0,0.0,0.0,131.57
2021-10-17 02:30:00,69.36832,24.40326,73.5355894669,0.8683200000000001,0.25326000000000004,0.9045000000000001,68.5,24.15,72.632447983,136.93,73.35832,14.24326,74.7282648577,0.8683200000000001,0.25326000000000004,0.9045000000000001,72.49,13.99,73.8276384561,136.69,69.63832,24.49326,73.8201557696,0.8683200000000001,0.25326000000000004,0.9045000000000001,68.77,24.24,72.9170110468,131.49,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,131.49
2021-10-17 03:00:00,67.59936,24.75648,71.9899769023,0.87936,0.25648000000000004,0.916,66.72,24.5,71.0760747369,136.93,71.50936,14.57648,72.9798762454,0.87936,0.25648000000000004,0.916,70.63,14.32,72.0670472546,136.69,67.86936,24.84648,72.2744601862,0.87936,0.25648000000000004,0.916,66.99,24.59,71.3605507266,131.49,0.87936,0.25648000000000004,0.916,0.87936,0.25648000000000004,0.916,0.0,0.0,0.0,131.49
2021-10-17 03:30:00,66.59912,24.91391,71.106579838,0.9391200000000001,0.27391000000000004,0.9782500000000001,65.66,24.64,70.1310573141,137.27,70.43912,14.70391,71.9574498969,0.9391200000000001,0.27391000000000004,0.9782500000000001,69.5,14.43,70.9822153782,137.02,66.84912,24.99391,71.3687633483,0.9391200000000001,0.27391000000000004,0.9782500000000001,65.91,24.72,70.3932276572,131.81,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,131.81
2021-10-17 04:00:00,65.3884,25.14745,70.0573843079,0.8484,0.24745000000000003,0.88375,64.54,24.9,69.1767417562,137.27,69.1984,14.91745,70.7880560339,0.8484,0.24745000000000003,0.88375,68.35,14.67,69.9065905334,137.02,65.6384,25.21745,70.3158541089,0.8484,0.24745000000000003,0.88375,64.79,24.97,69.435185605,131.81,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,131.81
2021-10-17 04:30:00,65.06856,25.33333,69.826177823,0.8685600000000001,0.25333,0.90475,64.2,25.08,68.9249330794,137.5,68.84856,15.08333,70.4814234956,0.8685600000000001,0.25333,0.90475,67.98,14.83,69.5787992136,137.24,65.30856,25.40333,70.0752251824,0.8685600000000001,0.25333,0.90475,64.44,25.15,69.1739553589,132.03,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,132.03
2021-10-17 05:00:00,64.67672,25.38321,69.4793887413,0.9367200000000001,0.27321,0.9757500000000001,63.74,25.11,68.5076616153,137.65,68.43672,15.11321,70.0856173609,0.9367200000000001,0.27321,0.9757500000000001,67.5,14.84,69.1120510476,137.4,64.91672,25.45321,69.7283761095,0.9367200000000001,0.27321,0.9757500000000001,63.98,25.18,68.7566200449,132.17,0.9367200000000001,0.27321,0.9757500000000001,0.9367200000000001,0.27321,0.9757500000000001,0.0,0.0,0.0,132.17
2021-10-17 05:30:00,65.13808,25.02319,69.7791480592,1.10808,0.32319000000000003,1.15425,64.03,24.7,68.628936317,137.84,68.91808,14.74319,70.4773963925,1.10808,0.32319000000000003,1.15425,67.81,14.42,69.3262756825,137.57,65.38808,25.09319,70.037626962,1.10808,0.32319000000000003,1.15425,64.28,24.77,68.8873812828,132.35,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,132.35
2021-10-17 06:00:00,66.084,24.955750000000002,70.6391146183,1.014,0.29575,1.05625,65.07,24.66,69.5860654154,137.69,69.924,14.67575,71.4474871081,1.014,0.29575,1.05625,68.91,14.38,70.394406738,137.46,66.344,25.02575,70.9070835605,1.014,0.29575,1.05625,65.33,24.73,69.8540034644,132.21,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,132.21
2021-10-17 06:30:00,68.80648,23.80814,72.8090600149,1.05648,0.30814,1.1005,67.75,23.5,71.7099191186,137.76,72.75648,13.57814,74.0126426217,1.05648,0.30814,1.1005,71.7,13.27,72.9176446411,137.51,69.08648,23.88814,73.0998286691,1.05648,0.30814,1.1005,68.03,23.58,72.0006756913,132.29,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,132.29
2021-10-17 07:00:00,71.47448,22.74714,75.0068908131,1.22448,0.35714,1.2755,70.25,22.39,73.7317746972,137.1,75.55448,12.53714,76.5875925163,1.22448,0.35714,1.2755,74.33,12.18,75.3213203549,136.86,71.77448,22.82714,75.3170252987,1.22448,0.35714,1.2755,70.55,22.47,74.0419030009,131.65,1.22448,0.35714,1.2755,1.22448,0.35714,1.2755,0.0,0.0,0.0,131.65
2021-10-17 07:30:00,74.8944,22.0092,78.0613607107,1.0944,0.31920000000000004,1.1400000000000001,73.8,21.69,76.9213630924,136.3,79.1444,11.8492,80.0264930632,1.0944,0.31920000000000004,1.1400000000000001,78.05,11.53,78.8970430371,136.06,75.2144,22.0892,78.3909352158,1.0944,0.31920000000000004,1.1400000000000001,74.12,21.77,77.2509372111,130.87,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,130.87
2021-10-17 08:00:00,77.02744,20.88842,79.80947689999999,1.05744,0.30842,1.1015,75.97,20.58,78.7081781011,136.3,81.37744,10.758420000000001,82.0855123749,1.05744,0.30842,1.1015,80.32,10.45,80.9969437695,136.06,77.35744,20.97842,80.1515291747,1.05744,0.30842,1.1015,76.3,20.67,79.0502302337,130.87,1.05744,0.30842,1.1015,1.05744,0.30842,1.1015,0.0,0.0,0.0,130.87
2021-10-17 08:30:00,81.53088,19.38359,83.8033886836,1.04088,0.30359,1.08425,80.49,19.08,82.7205325176,135.08,86.11088,9.31359,86.6130856918,1.04088,0.30359,1.08425,85.07,9.01,85.5458064431,134.85,81.91088,19.49359,84.1985291645,1.04088,0.30359,1.08425,80.87,19.19,83.1156603776,129.72,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,129.72
2021-10-17 09:00:00,84.80968,18.03699,86.706486666,1.18968,0.34699,1.23925,83.62,17.69,85.4706996578,135.08,89.52968,8.02699,89.8887989093,1.18968,0.34699,1.23925,88.34,7.68,88.6732090318,134.85,85.18968,18.14699,87.1010609841,1.18968,0.34699,1.23925,84.0,17.8,85.8652432594,129.72,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,129.72
2021-10-17 09:30:00,88.78968,16.71199,90.3487569603,1.30968,0.38199000000000005,1.36425,87.48,16.33,88.9911192198,134.34,93.70968,6.76199,93.9533322159,1.30968,0.38199000000000005,1.36425,92.4,6.38,92.62,134.11,89.22968,16.84199,90.8052224273,1.30968,0.38199000000000005,1.36425,87.92,16.46,89.4475153372,129.01,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,129.01
2021-10-17 10:00:00,93.15632,15.37101,94.4159303527,1.30632,0.38101,1.36075,91.85,14.99,93.0651524471,133.61,98.27632,5.51101,98.4307182945,1.30632,0.38101,1.36075,96.97,5.13,97.1056012803,133.38,93.60632,15.52101,94.8843764556,1.30632,0.38101,1.36075,92.3,15.14,93.533467807,128.3,1.30632,0.38101,1.36075,1.30632,0.38101,1.36075,0.0,0.0,0.0,128.3
2021-10-17 10:30:00,96.52664,13.84402,97.5143534022,1.79664,0.52402,1.8715000000000002,94.73,13.32,95.6618800777,132.91,101.79664,3.91402,101.871858076,1.79664,0.52402,1.8715000000000002,100.0,3.39,100.0574440009,132.68,96.98664,13.984020000000001,97.9895971716,1.79664,0.52402,1.8715000000000002,95.19,13.46,96.1369216274,127.63,1.79664,0.52402,1.8715000000000002,1.79664,0.52402,1.8715000000000002,0.0,0.0,0.0,127.63
2021-10-17 11:00:00,97.43992,13.41206,98.3586364436,2.02992,0.59206,2.1145,95.41,12.82,96.2674425754,132.71,102.74992,3.49206,102.8092434709,2.02992,0.59206,2.1145,100.72,2.9,100.7617407551,132.47,97.92992,13.55206,98.8631759628,2.02992,0.59206,2.1145,95.9,12.96,96.77175001,127.43,2.02992,0.59206,2.1145,2.02992,0.59206,2.1145,0.0,0.0,0.0,127.43
2021-10-17 11:30:00,99.19416,12.78288,100.0144159569,1.9641600000000001,0.5728800000000001,2.046,97.23,12.21,97.9936579581,132.52,104.56416,2.86288,104.6033442984,1.9641600000000001,0.5728800000000001,2.046,102.6,2.29,102.6255528609,132.3,99.65416,12.94288,100.4911426346,1.9641600000000001,0.5728800000000001,2.046,97.69,12.37,98.47006144,127.26,1.9641600000000001,0.5728800000000001,2.046,1.9641600000000001,0.5728800000000001,2.046,0.0,0.0,0.0,127.26
2021-10-17 12:00:00,100.04416,12.57038,100.8307909492,2.26416,0.6603800000000001,2.3585000000000003,97.78,11.91,98.5026725526,132.37,105.47416,2.57038,105.5054751236,2.26416,0.6603800000000001,2.3585000000000003,103.21,1.9100000000000001,103.2276716777,132.14,100.53416,12.72038,101.3357064131,2.26416,0.6603800000000001,2.3585000000000003,98.27,12.06,99.0072547847,127.1,2.26416,0.6603800000000001,2.3585000000000003,2.26416,0.6603800000000001,2.3585000000000003,0.0,0.0,0.0,127.1
2021-10-17 12:30:00,101.38104,12.45447,102.143179383,2.86104,0.83447,2.98025,98.52,11.62,99.2028971351,132.84,106.84104,2.43447,106.8687722043,2.86104,0.83447,2.98025,103.98,1.6,103.992309331,132.61,101.88104,12.61447,102.6590043048,2.86104,0.83447,2.98025,99.02,11.78,99.7182470765,127.56,2.86104,0.83447,2.98025,2.86104,0.83447,2.98025,0.0,0.0,0.0,127.56
2021-10-17 13:00:00,99.60056,12.94433,100.4381761656,2.86056,0.83433,2.97975,96.74,12.11,97.4950239756,132.84,104.96056,2.94433,105.0018487202,2.86056,0.83433,2.97975,102.1,2.11,102.1218003171,132.61,100.08056,13.09433,100.9335423339,2.86056,0.83433,2.97975,97.22,12.26,97.9899790795,127.56,2.86056,0.83433,2.97975,2.86056,0.83433,2.97975,0.0,0.0,0.0,127.56
2021-10-17 13:30:00,99.06208,13.151440000000001,99.9312567118,2.78208,0.81144,2.898,96.28,12.34,97.0675744005,132.87,104.40208,3.1414400000000002,104.4493319921,2.78208,0.81144,2.898,101.62,2.33,101.6467082595,132.61,99.54208,13.31144,100.4281839207,2.78208,0.81144,2.898,96.76,12.5,97.5640692058,127.6,2.78208,0.81144,2.898,2.78208,0.81144,2.898,0.0,0.0,0.0,127.6
2021-10-17 14:00:00,97.066,13.77675,98.0388045447,3.006,0.87675,3.13125,94.06,12.9,94.9404739824,133.05,102.316,3.71675,102.3834854191,3.006,0.87675,3.13125,99.31,2.84,99.3505998975,132.84,97.536,13.91675,98.5238409044,3.006,0.87675,3.13125,94.53,13.04,95.4251670158,127.78,3.006,0.87675,3.13125,3.006,0.87675,3.13125,0.0,0.0,0.0,127.78
2021-10-17 14:30:00,94.80168,14.65299,95.9274134268,3.78168,1.10299,3.93925,91.02,13.55,92.02305635,133.65,99.88168,4.59299,99.9872269681,3.78168,1.10299,3.93925,96.1,3.49,96.1633511271,133.42,95.24168,14.78299,96.3821269871,3.78168,1.10299,3.93925,91.46,13.68,92.4774242721,128.34,3.78168,1.10299,3.93925,3.78168,1.10299,3.93925,0.0,0.0,0.0,128.34
2021-10-17 15:00:00,93.5428,14.7879,94.7044741195,2.8728,0.8379000000000001,2.9925,90.67,13.95,91.7368595495,133.65,98.6128,4.7079,98.7251165927,2.8728,0.8379000000000001,2.9925,95.74,3.87,95.8181845998,133.42,93.9728,14.9079,95.1479512247,2.8728,0.8379000000000001,2.9925,91.1,14.07,92.1801220437,128.34,2.8728,0.8379000000000001,2.9925,2.8728,0.8379000000000001,2.9925,0.0,0.0,0.0,128.34
2021-10-17 15:30:00,94.2424,14.8307,95.4021992422,2.6424000000000003,0.7707,2.7525,91.6,14.06,92.6727770168,133.8,99.3624,4.7707,99.4768621954,2.6424000000000003,0.7707,2.7525,96.72,4.0,96.8026776489,133.55,94.6924,14.9707,95.8685166061,2.6424000000000003,0.7707,2.7525,92.05,14.2,93.1388345428,128.48,2.6424000000000003,0.7707,2.7525,2.6424000000000003,0.7707,2.7525,0.0,0.0,0.0,128.48
2021-10-17 16:00:00,95.86784,14.66187,96.9825405842,1.85784,0.5418700000000001,1.93525,94.01,14.12,95.064475489,133.8,101.09784,4.61187,101.2029772169,1.85784,0.5418700000000001,1.93525,99.24,4.07,99.3234237227,133.55,96.33784,14.81187,97.4698461513,1.85784,0.5418700000000001,1.93525,94.48,14.27,95.551574032,128.48,1.85784,0.5418700000000001,1.93525,1.85784,0.5418700000000001,1.93525,0.0,0.0,0.0,128.48
2021-10-17 16:30:00,97.79704,13.99747,98.7936748945,1.39704,0.40747000000000005,1.45525,96.4,13.59,97.3532130954,133.73,103.14704,4.00747,103.2248597798,1.39704,0.40747000000000005,1.45525,101.75,3.6,101.8136655857,133.49,98.27704,14.15747,99.2915431845,1.39704,0.40747000000000005,1.45525,96.88,13.75,97.8508911559,128.42,1.39704,0.40747000000000005,1.45525,1.39704,0.40747000000000005,1.45525,0.0,0.0,0.0,128.42
2021-10-17 17:00:00,100.038,13.59275,100.9572399413,1.518,0.44275000000000003,1.58125,98.52,13.15,99.3937266632,133.35,105.498,3.62275,105.56018341,1.518,0.44275000000000003,1.58125,103.98,3.18,104.0286152941,133.11,100.538,13.76275,101.475626293,1.518,0.44275000000000003,1.58125,99.02,13.32,99.9118751701,128.06,1.518,0.44275000000000003,1.58125,1.518,0.44275000000000003,1.58125,0.0,0.0,0.0,128.06
2021-10-17 17:30:00,102.00368,13.48899,102.8917080467,1.57368,0.45899000000000006,1.63925,100.43,13.03,101.2717423569,133.09,107.56368,3.54899,107.6222123224,1.57368,0.45899000000000006,1.63925,105.99,3.09,106.0350328901,132.84,102.50368,13.66899,103.4110521229,1.57368,0.45899000000000006,1.63925,100.93,13.21,101.7908099978,127.8,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,127.8
2021-10-17 18:00:00,103.5544,12.99795,104.3669510121,1.3644,0.39795,1.4212500000000001,102.19,12.6,102.9638582222,132.94,109.1944,3.07795,109.2377717072,1.3644,0.39795,1.4212500000000001,107.83,2.68,107.8632991337,132.7,104.0544,13.17795,104.8855401167,1.3644,0.39795,1.4212500000000001,102.69,12.78,103.4821941205,127.66,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,127.66
2021-10-17 18:30:00,106.48904,11.99347,107.1623019665,1.34904,0.39347000000000004,1.40525,105.14,11.6,105.7779731324,132.66,112.26904,2.1634700000000002,112.2898835379,1.34904,0.39347000000000004,1.40525,110.92,1.77,110.9341214415,132.41,106.98904,12.18347,107.6805071559,1.34904,0.39347000000000004,1.40525,105.64,11.79,106.2958780951,127.4,1.34904,0.39347000000000004,1.40525,1.34904,0.39347000000000004,1.40525,0.0,0.0,0.0,127.4
2021-10-17 19:00:00,107.28008,11.68669,107.9147547278,1.36008,0.39669000000000004,1.41675,105.92,11.29,106.5200004694,131.84,113.10008,1.89669,113.1159826415,1.36008,0.39669000000000004,1.41675,111.74,1.5,111.7500675615,131.6,107.79008,11.89669,108.4446060409,1.36008,0.39669000000000004,1.41675,106.43,11.5,107.0494974299,126.62,1.36008,0.39669000000000004,1.41675,1.36008,0.39669000000000004,1.41675,0.0,0.0,0.0,126.62
2021-10-17 19:30:00,104.89264,12.05202,105.5827500696,0.93264,0.27202000000000004,0.9715,103.96,11.78,104.6252837511,131.6,110.61264,2.23202,110.6351573463,0.93264,0.27202000000000004,0.9715,109.68,1.96,109.6975113665,131.35,105.37264,12.25202,106.0825398199,0.93264,0.27202000000000004,0.9715,104.44,11.98,105.1248495837,126.38,0.93264,0.27202000000000004,0.9715,0.93264,0.27202000000000004,0.9715,0.0,0.0,0.0,126.38
2021-10-17 20:00:00,101.38256,13.10158,102.225607705,0.62256,0.18158000000000002,0.6485000000000001,100.76,12.92,101.5849595167,131.9,106.96256,3.27158,107.0125809307,0.62256,0.18158000000000002,0.6485000000000001,106.34,3.09,106.3848847346,131.66,101.86256,13.29158,102.72607862,0.62256,0.18158000000000002,0.6485000000000001,101.24,13.11,102.0853059945,126.66,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,126.66
2021-10-17 20:30:00,98.81136,13.90748,99.7852838098,0.7113600000000001,0.20748000000000003,0.741,98.1,13.7,99.052006542,132.23,104.25136,4.12748,104.3330348116,0.7113600000000001,0.20748000000000003,0.741,103.54,3.92,103.6141785664,131.99,99.28136,14.097480000000001,100.277252584,0.7113600000000001,0.20748000000000003,0.741,98.57,13.89,99.5438446113,126.99,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,126.99
2021-10-17 21:00:00,95.8456,14.99455,97.0114197869,0.7356,0.21455000000000002,0.7662500000000001,95.11,14.78,96.2515480395,132.13,101.1156,5.14455,101.2463873828,0.7356,0.21455000000000002,0.7662500000000001,100.38,4.93,100.5009915374,131.88,96.2756,15.16455,97.4625811892,0.7356,0.21455000000000002,0.7662500000000001,95.54,14.95,96.7026064799,126.86,0.7356,0.21455000000000002,0.7662500000000001,0.7356,0.21455000000000002,0.7662500000000001,0.0,0.0,0.0,126.86
2021-10-17 21:30:00,93.0876,16.04555,94.4603670783,0.8076,0.23555,0.84125,92.28,15.81,93.6245400523,133.16,98.2476,6.16555,98.4408701331,0.8076,0.23555,0.84125,97.44,5.93,97.6202770945,132.91,93.5076,16.20555,94.9014810662,0.8076,0.23555,0.84125,92.7,15.97,94.0655670264,127.84,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,127.84
2021-10-17 22:00:00,89.3756,17.2933,91.0332691946,0.7656000000000001,0.2233,0.7975,88.61,17.07,90.2392209629,133.16,94.3356,7.4133,94.6264362863,0.7656000000000001,0.2233,0.7975,93.57,7.19,93.8458363488,132.91,89.7656,17.4533,91.4465998507,0.7656000000000001,0.2233,0.7975,89.0,17.23,90.6524842462,127.84,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,127.84
2021-10-17 22:30:00,85.51728,18.78254,87.5556336705,0.7972800000000001,0.23254000000000002,0.8305,84.72,18.55,86.7270482606,134.21,90.28728,8.85254,90.7202314495,0.7972800000000001,0.23254000000000002,0.8305,89.49,8.62,89.9041962313,133.95,85.87728,18.93254,87.9394581007,0.7972800000000001,0.23254000000000002,0.8305,85.08,18.7,87.1108282592,128.85,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,128.85
2021-10-17 23:00:00,81.84592,19.80506,84.208046066,0.8059200000000001,0.23506000000000002,0.8395,81.04,19.57,83.3694578368,134.21,86.44592,9.81506,87.0013361245,0.8059200000000001,0.23506000000000002,0.8395,85.64,9.58,86.1741608604,133.95,82.19592,19.92506,84.5764581941,0.8059200000000001,0.23506000000000002,0.8395,81.39,19.69,83.7378540446,128.85,0.8059200000000001,0.23506000000000002,0.8395,0.8059200000000001,0.23506000000000002,0.8395,0.0,0.0,0.0,128.85
2021-10-17 23:30:00,77.61504,21.03772,80.4156707178,0.8150400000000001,0.23772000000000001,0.849,76.8,20.8,79.5668272586,136.08,82.00504,10.87772,82.7233423998,0.8150400000000001,0.23772000000000001,0.849,81.19,10.64,81.8842213128,135.82,77.94504,21.14772,80.7629576093,0.8150400000000001,0.23772000000000001,0.849,77.13,20.91,79.9141101433,130.63,0.8150400000000001,0.23772000000000001,0.849,0.8150400000000001,0.23772000000000001,0.849,0.0,0.0,0.0,130.63
2021-10-18 00:00:00,74.14536,22.51073,77.487207813,0.8253600000000001,0.24073000000000003,0.8597500000000001,73.32,22.27,76.6275100731,136.08,78.37536,12.34073,79.3409772568,0.8253600000000001,0.24073000000000003,0.8597500000000001,77.55,12.1,78.4882953057,135.82,74.44536,22.61073,77.8033208588,0.8253600000000001,0.24073000000000003,0.8597500000000001,73.62,22.37,76.9436241673,130.63,0.8253600000000001,0.24073000000000003,0.8597500000000001,0.8253600000000001,0.24073000000000003,0.8597500000000001,0.0,0.0,0.0,130.63
2021-10-18 00:30:00,71.8928,22.84165,75.4341810227,0.8628,0.25165000000000004,0.89875,71.03,22.59,74.535689438,136.78,76.0128,12.65165,77.0584843581,0.8628,0.25165000000000004,0.89875,75.15,12.4,76.1661506182,136.52,72.1928,22.94165,75.7503774021,0.8628,0.25165000000000004,0.89875,71.33,22.69,74.8518870838,131.32,0.8628,0.25165000000000004,0.89875,0.8628,0.25165000000000004,0.89875,0.0,0.0,0.0,131.32
2021-10-18 01:00:00,70.47928,23.09479,74.1666922173,0.83928,0.24479,0.8742500000000001,69.64,22.85,73.2929198491,136.78,74.51928,12.88479,75.6250018517,0.83928,0.24479,0.8742500000000001,73.68,12.64,74.7563509008,136.52,70.76928,23.17479,74.4671866211,0.83928,0.24479,0.8742500000000001,69.93,22.93,73.5934086722,131.32,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,131.32
2021-10-18 01:30:00,70.37704,23.17747,74.0953633824,0.9170400000000001,0.26747000000000004,0.95525,69.46,22.91,73.1406843009,136.92,74.41704,12.97747,75.5401255623,0.9170400000000001,0.26747000000000004,0.95525,73.5,12.71,74.5908446125,136.66,70.66704,23.26747,74.3989630476,0.9170400000000001,0.26747000000000004,0.95525,69.75,23.0,73.4442816018,131.47,0.9170400000000001,0.26747000000000004,0.95525,0.9170400000000001,0.26747000000000004,0.95525,0.0,0.0,0.0,131.47
2021-10-18 02:00:00,71.0464,23.1602,74.7260718692,0.9264,0.2702,0.965,70.12,22.89,73.7615516377,136.85,75.1064,12.9402,76.212991655,0.9264,0.2702,0.965,74.18,12.67,75.2542443986,136.59,71.3264,23.2502,75.0201781989,0.9264,0.2702,0.965,70.4,22.98,74.0556574476,131.39,0.9264,0.2702,0.965,0.9264,0.2702,0.965,0.0,0.0,0.0,131.39
2021-10-18 02:30:00,70.3816,23.38255,74.16409686,0.8316,0.24255000000000002,0.8662500000000001,69.55,23.14,73.2984454133,137.03,74.4316,13.17255,75.5882209875,0.8316,0.24255000000000002,0.8662500000000001,73.6,12.93,74.7271363027,136.77,70.6716,23.47255,74.4676819168,0.8316,0.24255000000000002,0.8662500000000001,69.84,23.23,73.6020278253,131.57,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,131.57
2021-10-18 03:00:00,68.76552,23.63411,72.7136018662,0.9055200000000001,0.26411,0.94325,67.86,23.37,71.7714184059,137.03,72.72552,13.40411,73.9504660172,0.9055200000000001,0.26411,0.94325,71.82,13.14,73.0121359775,136.77,69.03552,23.71411,72.9949452686,0.9055200000000001,0.26411,0.94325,68.13,23.45,72.0527542846,131.57,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,131.57
2021-10-18 03:30:00,68.04648,23.82314,72.0962234784,0.9364800000000001,0.27314000000000005,0.9755,67.11,23.55,71.1221104861,137.15,71.96648,13.57314,73.2352672764,0.9364800000000001,0.27314000000000005,0.9755,71.03,13.3,72.2644511499,136.9,68.31648,23.90314,72.3774933349,0.9364800000000001,0.27314000000000005,0.9755,67.38,23.63,71.4033703686,131.68,0.9364800000000001,0.27314000000000005,0.9755,0.9364800000000001,0.27314000000000005,0.9755,0.0,0.0,0.0,131.68
2021-10-18 04:00:00,68.23856,23.79208,72.2673103249,0.89856,0.26208000000000004,0.936,67.34,23.53,71.3325767094,137.26,72.17856,13.54208,73.4379496882,0.89856,0.26208000000000004,0.936,71.28,13.28,72.5065293612,137.0,68.52856,23.86208,72.564195011,0.89856,0.26208000000000004,0.936,67.63,23.6,71.6294415726,131.79,0.89856,0.26208000000000004,0.936,0.89856,0.26208000000000004,0.936,0.0,0.0,0.0,131.79
2021-10-18 04:30:00,68.03032,23.44426,71.9566380972,0.94032,0.27426,0.9795,67.09,23.17,70.9782854118,137.19,71.95032,13.19426,73.1500994193,0.94032,0.27426,0.9795,71.01,12.92,72.1758027319,136.91,68.30032,23.51426,72.2347155836,0.94032,0.27426,0.9795,67.36,23.24,71.2563484891,131.72,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,131.72
2021-10-18 05:00:00,69.57744,22.86342,73.2376687986,0.93744,0.27342,0.9765,68.64,22.59,72.2617305356,137.19,73.58744,12.62342,74.662320204,0.93744,0.27342,0.9765,72.65,12.35,73.6922316123,136.91,69.86744,22.94342,73.5381512784,0.93744,0.27342,0.9765,68.93,22.67,72.5622064163,131.72,0.93744,0.27342,0.9765,0.93744,0.27342,0.9765,0.0,0.0,0.0,131.72
2021-10-18 05:30:00,71.41912,21.94391,74.714295069,0.9391200000000001,0.27391000000000004,0.9782500000000001,70.48,21.67,73.7361464955,137.06,75.50912,11.66391,76.4046726298,0.9391200000000001,0.27391000000000004,0.9782500000000001,74.57,11.39,75.4348526876,136.79,71.70912,22.01391,75.0120665271,0.9391200000000001,0.27391000000000004,0.9782500000000001,70.77,21.74,74.0339145257,131.6,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,131.6
2021-10-18 06:00:00,75.2744,20.7817,78.0904241905,1.0344,0.3017,1.0775,74.24,20.48,77.0130378572,136.88,79.5544,10.5717,80.2537438395,1.0344,0.3017,1.0775,78.52,10.27,79.1887826652,136.62,75.5944,20.8617,78.420174944,1.0344,0.3017,1.0775,74.56,20.56,77.3427902264,131.41,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,131.41
2021-10-18 06:30:00,84.43528,14.90779,85.7412311048,1.05528,0.30779,1.09925,83.38,14.6,84.6485936091,134.03,89.15528,4.79779,89.2842804796,1.05528,0.30779,1.09925,88.1,4.49,88.2143418045,133.79,84.83528,14.99779,86.150788955,1.05528,0.30779,1.09925,83.78,14.69,85.0581242445,128.69,1.05528,0.30779,1.09925,1.05528,0.30779,1.09925,0.0,0.0,0.0,128.69
2021-10-18 07:00:00,91.22936,12.96898,92.146571115,4.65936,1.35898,4.8535,86.57,11.61,87.3450456523,134.03,96.11936,2.76898,96.1592357345,4.65936,1.35898,4.8535,91.46,1.4100000000000001,91.47086804,133.79,91.64936,13.05898,92.5750622309,4.65936,1.35898,4.8535,86.99,11.7,87.7732880779,128.69,4.65936,1.35898,4.8535,4.65936,1.35898,4.8535,0.0,0.0,0.0,128.69
2021-10-18 07:30:00,101.23712,7.07041,101.4837187112,1.6471200000000001,0.48041000000000006,1.71575,99.59,6.59,99.8077962887,134.0,106.75712,4.13041,106.836992458,1.6471200000000001,0.48041000000000006,1.71575,105.11,3.65,105.1733549907,133.79,101.77712,7.18041,102.0300957721,1.6471200000000001,0.48041000000000006,1.71575,100.13,6.7,100.3539082448,128.62,1.6471200000000001,0.48041000000000006,1.71575,1.6471200000000001,0.48041000000000006,1.71575,0.0,0.0,0.0,128.62
2021-10-18 08:00:00,107.02032,6.09301,107.1936269736,5.53032,1.61301,5.76075,101.49,4.48,101.5888305868,132.55,112.65032,7.38301,112.89199897579999,5.53032,1.61301,5.76075,107.12,5.77,107.2752874617,132.32,107.56032,6.22301,107.7401888432,5.53032,1.61301,5.76075,102.03,4.61,102.1340932304,127.24,5.53032,1.61301,5.76075,5.53032,1.61301,5.76075,0.0,0.0,0.0,127.24
2021-10-18 08:30:00,114.73096,1.93778,114.7473231664,1.98096,0.5777800000000001,2.0635,112.75,1.3599999999999999,112.758201919,132.19,120.90096,11.86778,121.4820411874,1.98096,0.5777800000000001,2.0635,118.92,11.29,119.4547215475,131.96,115.36096,1.79778,115.3749674108,1.98096,0.5777800000000001,2.0635,113.38,1.22,113.3865635779,126.89,1.98096,0.5777800000000001,2.0635,1.98096,0.5777800000000001,2.0635,0.0,0.0,0.0,126.89
2021-10-18 09:00:00,116.86144,2.75667,116.8939493231,1.2914400000000001,0.37667,1.34525,115.57,2.38,115.5945037621,131.04,123.18144,13.04667,123.8704272963,1.2914400000000001,0.37667,1.34525,121.89,12.67,122.5467298625,130.82,117.51144,2.59667,117.540126025,1.2914400000000001,0.37667,1.34525,116.22,2.22,116.2412009573,125.78,1.2914400000000001,0.37667,1.34525,1.2914400000000001,0.37667,1.34525,0.0,0.0,0.0,125.78
2021-10-18 09:30:00,120.32072,4.71271,120.4129781081,1.8607200000000002,0.54271,1.93825,118.46,4.17,118.5333729378,130.49,126.80072,15.00271,127.6851749416,1.8607200000000002,0.54271,1.93825,124.94,14.46,125.7739845914,130.27,120.97072,4.55271,121.0563598728,1.8607200000000002,0.54271,1.93825,119.11,4.01,119.1774819335,125.27,1.8607200000000002,0.54271,1.93825,1.8607200000000002,0.54271,1.93825,0.0,0.0,0.0,125.27
2021-10-18 10:00:00,121.10312,5.20591,121.21496266,2.2831200000000003,0.66591,2.37825,118.82,4.54,118.9067029229,129.86,127.60312,15.48591,128.5393700088,2.2831200000000003,0.66591,2.37825,125.32,14.82,126.1932438762,129.66,121.76312,5.04591,121.8676273662,2.2831200000000003,0.66591,2.37825,119.48,4.38,119.5602559382,124.68,2.2831200000000003,0.66591,2.37825,2.2831200000000003,0.66591,2.37825,0.0,0.0,0.0,124.68
2021-10-18 10:30:00,120.59984,5.63787,120.7315492577,2.04984,0.59787,2.13525,118.55,5.04,118.6570861769,130.5,127.07984,16.04787,128.0891090841,2.04984,0.59787,2.13525,125.03,15.45,125.9809644351,130.29,121.24984,5.47787,121.3735175389,2.04984,0.59787,2.13525,119.2,4.88,119.2998507962,125.26,2.04984,0.59787,2.13525,2.04984,0.59787,2.13525,0.0,0.0,0.0,125.26
2021-10-18 11:00:00,121.06672,6.13696,121.2221636896,2.28672,0.6669600000000001,2.382,118.78,5.47,118.905884211,130.5,127.57672,16.59696,128.6517724993,2.28672,0.6669600000000001,2.382,125.29,15.93,126.2986500324,130.29,121.74672,5.98696,121.8938370911,2.28672,0.6669600000000001,2.382,119.46,5.32,119.5784010597,125.26,2.28672,0.6669600000000001,2.382,2.28672,0.6669600000000001,2.382,0.0,0.0,0.0,125.26
2021-10-18 11:30:00,121.71048,6.71514,121.8955866594,2.52048,0.73514,2.6255,119.19,5.98,119.3399199765,130.68,128.23048,17.18514,129.3769107602,2.52048,0.73514,2.6255,125.71,16.45,126.7817281788,130.47,122.37048,6.54514,122.5453925411,2.52048,0.73514,2.6255,119.85,5.8100000000000005,119.9907438097,125.44,2.52048,0.73514,2.6255,2.52048,0.73514,2.6255,0.0,0.0,0.0,125.44
2021-10-18 12:00:00,121.47256,6.39408,121.6407295769,2.24256,0.6540800000000001,2.336,119.23,5.74,119.3680882816,130.68,128.00256,16.81408,129.1021636256,2.24256,0.6540800000000001,2.336,125.76,16.16,126.7940187864,130.47,122.14256,6.24408,122.3020584389,2.24256,0.6540800000000001,2.336,119.9,5.59,120.0302382735,125.44,2.24256,0.6540800000000001,2.336,2.24256,0.6540800000000001,2.336,0.0,0.0,0.0,125.44
2021-10-18 12:30:00,123.27624,6.91932,123.4702730936,2.22624,0.64932,2.319,121.05,6.27,121.212274131,130.45,129.87624,17.33932,131.0285836549,2.22624,0.64932,2.319,127.65,16.69,128.7364695803,130.25,123.94624,6.74932,124.1298663924,2.22624,0.64932,2.319,121.72,6.1,121.8727549537,125.23,2.22624,0.64932,2.319,2.22624,0.64932,2.319,0.0,0.0,0.0,125.23
2021-10-18 13:00:00,122.56144,6.40542,122.7287088674,2.04144,0.5954200000000001,2.1265,120.52,5.8100000000000005,120.6599622907,130.25,129.14144,16.79542,130.2290200311,2.04144,0.5954200000000001,2.1265,127.1,16.2,128.1282560562,130.04,123.21144,6.23542,123.3691185405,2.04144,0.5954200000000001,2.1265,121.17,5.64,121.3011891945,125.02,2.04144,0.5954200000000001,2.1265,2.04144,0.5954200000000001,2.1265,0.0,0.0,0.0,125.02
2021-10-18 13:30:00,120.94264,5.35452,121.0611128918,1.83264,0.53452,1.909,119.11,4.82,119.2074850838,130.44,127.45264,15.73452,128.4202108805,1.83264,0.53452,1.909,125.62,15.2,126.5362572546,130.22,121.60264,5.17452,121.7126850916,1.83264,0.53452,1.909,119.77,4.64,119.859845236,125.2,1.83264,0.53452,1.909,1.83264,0.53452,1.909,0.0,0.0,0.0,125.2
2021-10-18 14:00:00,122.08584,5.63962,122.2160285816,1.8158400000000001,0.5296200000000001,1.8915000000000002,120.27,5.11,120.3785072179,130.44,128.67584,16.02962,129.6704303882,1.8158400000000001,0.5296200000000001,1.8915000000000002,126.86,15.5,127.8034021456,130.22,122.74584,5.46962,122.8676441552,1.8158400000000001,0.5296200000000001,1.8915000000000002,120.93,4.94,121.0308576356,125.2,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.0,0.0,0.0,125.2
2021-10-18 14:30:00,122.17368,5.96024,122.3189786812,1.78368,0.52024,1.858,120.39,5.44,120.5128445436,130.44,128.76368,16.39024,129.802639628,1.78368,0.52024,1.858,126.98,15.87,127.9678760471,130.22,122.84368,5.79024,122.9800658448,1.78368,0.52024,1.858,121.06,5.27,121.1746528776,125.2,1.78368,0.52024,1.858,1.78368,0.52024,1.858,0.0,0.0,0.0,125.2
2021-10-18 15:00:00,121.88768,5.88099,122.0294742231,1.95768,0.57099,2.03925,119.93,5.31,120.0474947677,130.61,128.43768,16.48099,129.490774479,1.95768,0.57099,2.03925,126.48,15.91,127.4767370935,130.4,122.55768,5.71099,122.690669302,1.95768,0.57099,2.03925,120.6,5.14,120.7094843001,125.37,1.95768,0.57099,2.03925,1.95768,0.57099,2.03925,0.0,0.0,0.0,125.37
