Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-18 15:30:00,122.03352,4.94436,122.1336427828,1.7635200000000002,0.51436,1.837,120.27,4.43,120.3515591922,131.39,128.62352,15.45436,129.5486284767,1.7635200000000002,0.51436,1.837,126.86,14.94,127.7366948062,131.18,122.70352,4.77436,122.7963693836,1.7635200000000002,0.51436,1.837,120.94,4.26,121.0150040284,126.13,1.7635200000000002,0.51436,1.837,1.7635200000000002,0.51436,1.837,0.0,0.0,0.0,126.13
2021-10-18 16:00:00,121.4616,4.5938,121.548440027,1.7616,0.5138,1.835,119.7,4.08,119.7695136502,131.39,128.0116,15.0438,128.8925352881,1.7616,0.5138,1.835,126.25,14.53,127.083371847,131.18,122.1116,4.4138,122.1913437401,1.7616,0.5138,1.835,120.35,3.9,120.4131741131,126.13,1.7616,0.5138,1.835,1.7616,0.5138,1.835,0.0,0.0,0.0,126.13
2021-10-18 16:30:00,121.70504,3.47272,121.75457505,1.41504,0.41272000000000003,1.474,120.29,3.06,120.3289146465,131.32,128.26504,13.90272,129.0163017204,1.41504,0.41272000000000003,1.474,126.85,13.49,127.5652875982,131.11,122.35504,3.30272,122.3996069144,1.41504,0.41272000000000003,1.474,120.94,2.89,120.9745250042,126.08,1.41504,0.41272000000000003,1.474,1.41504,0.41272000000000003,1.474,0.0,0.0,0.0,126.08
2021-10-18 17:00:00,122.61192,2.54931,122.6384193781,5.07192,1.47931,5.28325,117.54,1.07,117.544870156,131.32,129.04192,12.88931,129.6840446222,5.07192,1.47931,5.28325,123.97,11.41,124.4939717416,131.11,123.24192,2.35931,123.2645009277,5.07192,1.47931,5.28325,118.17,0.88,118.1732765899,126.08,5.07192,1.47931,5.28325,5.07192,1.47931,5.28325,0.0,0.0,0.0,126.08
2021-10-18 17:30:00,123.51096,1.84403,123.5247250018,5.1909600000000005,1.51403,5.40725,118.32,0.33,118.3204601918,131.44,129.98096,11.88403,130.5231019075,5.1909600000000005,1.51403,5.40725,124.79,10.37,125.2201301708,131.21,124.14096,1.79403,124.1539225855,5.1909600000000005,1.51403,5.40725,118.95,0.28,118.9503295498,126.2,5.1909600000000005,1.51403,5.40725,5.1909600000000005,1.51403,5.40725,0.0,0.0,0.0,126.2
2021-10-18 18:00:00,122.09496,3.43103,122.1431587289,5.45496,1.59103,5.68225,116.64,1.8399999999999999,116.6545121288,131.44,128.48496,9.99103,128.8728273402,5.45496,1.59103,5.68225,123.03,8.4,123.3164259132,131.21,122.70496,3.63103,122.7586721477,5.45496,1.59103,5.68225,117.25,2.04,117.2677453522,126.2,5.45496,1.59103,5.68225,5.45496,1.59103,5.68225,0.0,0.0,0.0,126.2
2021-10-18 18:30:00,122.00944,4.99067,122.1114664401,6.61944,1.93067,6.89525,115.39,3.06,115.4305665758,131.6,128.33944,9.07067,128.659585394,6.61944,1.93067,6.89525,121.72,7.14,121.9292335742,131.38,122.60944,5.19067,122.7192643075,6.61944,1.93067,6.89525,115.99,3.26,116.0358035263,126.36,6.61944,1.93067,6.89525,6.61944,1.93067,6.89525,0.0,0.0,0.0,126.36
2021-10-18 19:00:00,121.8592,5.19435,121.9698565079,6.5292,1.90435,6.80125,115.33,3.29,115.3769171022,131.74,128.1792,8.86435,128.4853455207,6.5292,1.90435,6.80125,121.65,6.96,121.8489396753,131.5,122.4392,5.39435,122.5579728478,6.5292,1.90435,6.80125,115.91,3.49,115.9625292929,126.5,6.5292,1.90435,6.80125,6.5292,1.90435,6.80125,0.0,0.0,0.0,126.5
2021-10-18 19:30:00,119.04888,4.07134,119.1184773184,2.43888,0.7113400000000001,2.5404999999999998,116.61,3.36,116.6583974688,132.18,125.43888,7.59134,125.6683773216,2.43888,0.7113400000000001,2.5404999999999998,123.0,6.88,123.192265991,131.95,119.66888,4.27134,119.7450841824,2.43888,0.7113400000000001,2.5404999999999998,117.23,3.56,117.2840419665,126.93,2.43888,0.7113400000000001,2.5404999999999998,2.43888,0.7113400000000001,2.5404999999999998,0.0,0.0,0.0,126.93
2021-10-18 20:00:00,114.99272,4.78121,115.0920745406,0.7927200000000001,0.23121000000000003,0.8257500000000001,114.2,4.55,114.2906054757,132.01,121.23272,5.74121,121.3685869196,0.7927200000000001,0.23121000000000003,0.8257500000000001,120.44,5.51,120.5659723969,131.77,115.58272,4.99121,115.6904375472,0.7927200000000001,0.23121000000000003,0.8257500000000001,114.79,4.76,114.8886491347,126.76,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,126.76
2021-10-18 20:30:00,111.09016,6.48213,111.2791160019,0.8301600000000001,0.24213,0.86475,110.26,6.24,110.4364305834,131.48,117.13016,4.05213,117.2002309689,0.8301600000000001,0.24213,0.86475,116.3,3.81,116.3623912611,131.23,111.64016,6.67213,111.8393608868,0.8301600000000001,0.24213,0.86475,110.81,6.43,110.9964008425,126.26,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,126.26
2021-10-18 21:00:00,106.99456,7.94133,107.2888651807,0.7245600000000001,0.21133000000000002,0.75475,106.27,7.73,106.5507663041,131.77,112.84456,2.55133,112.8733981342,0.7245600000000001,0.21133000000000002,0.75475,112.12,2.34,112.1444158217,131.53,107.52456,8.13133,107.8315794689,0.7245600000000001,0.21133000000000002,0.75475,106.8,7.92,107.0932602921,126.53,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,126.53
2021-10-18 21:30:00,103.49568,9.45874,103.9270106423,0.7156800000000001,0.20874,0.7455,102.78,9.25,103.1954015448,132.78,109.17568,1.03874,109.1806213769,0.7156800000000001,0.20874,0.7455,108.46,0.8300000000000001,108.4631757787,132.53,103.99568,9.63874,104.4414035115,0.7156800000000001,0.20874,0.7455,103.28,9.43,103.7096104515,127.48,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,127.48
2021-10-18 22:00:00,98.92984,10.94912,99.5338960917,0.81984,0.23912000000000003,0.854,98.11,10.71,98.6928376327,132.78,104.37984,0.9391200000000001,104.3840646114,0.81984,0.23912000000000003,0.854,103.56,0.7000000000000001,103.5623657513,132.53,99.41984,11.10912,100.0385782226,0.81984,0.23912000000000003,0.854,98.6,10.87,99.1973633722,127.48,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,127.48
2021-10-18 22:30:00,93.34136,13.27873,94.2811442286,0.9213600000000001,0.26873,0.9597500000000001,92.42,13.01,93.3312193213,133.26,98.50136,3.25873,98.5552496981,0.9213600000000001,0.26873,0.9597500000000001,97.58,2.99,97.6257983322,133.01,93.78136,13.41873,94.7365072095,0.9213600000000001,0.26873,0.9597500000000001,92.86,13.15,93.7864707727,127.92,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,127.92
2021-10-18 23:00:00,88.63888,14.55634,89.826154776,0.8788800000000001,0.25634,0.9155000000000001,87.76,14.3,88.9174201155,133.26,93.57888,4.51634,93.687801282,0.8788800000000001,0.25634,0.9155000000000001,92.7,4.26,92.7978318712,133.01,89.03888,14.68634,90.241956618,0.8788800000000001,0.25634,0.9155000000000001,88.16,14.43,89.3331433456,127.92,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,127.92
2021-10-18 23:30:00,83.50744,16.55217,85.1320554613,0.9674400000000001,0.28217000000000003,1.00775,82.54,16.27,84.1282621953,134.35,88.19744,6.48217,88.4353263717,0.9674400000000001,0.28217000000000003,1.00775,87.23,6.2,87.4500594625,134.09,83.88744,16.65217,85.5242501017,0.9674400000000001,0.28217000000000003,1.00775,82.92,16.37,84.5204312578,128.96,0.9674400000000001,0.28217000000000003,1.00775,0.9674400000000001,0.28217000000000003,1.00775,0.0,0.0,0.0,128.96
2021-10-19 00:00:00,79.58704,17.86622,81.5677555965,0.9470400000000001,0.27622,0.9865,78.64,17.59,80.5832346087,134.35,84.06704,7.80622,84.4286934937,0.9470400000000001,0.27622,0.9865,83.12,7.53,83.4603816191,134.09,79.91704,17.96622,81.9116496199,0.9470400000000001,0.27622,0.9865,78.97,17.69,80.9271091786,128.96,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,128.96
2021-10-19 00:30:00,77.11128,18.40329,79.2769234145,0.97128,0.28329000000000004,1.01175,76.14,18.12,78.2664295851,134.7,81.47128,8.30329,81.8933091874,0.97128,0.28329000000000004,1.01175,80.5,8.02,80.8985191459,134.43,77.43128,18.493290000000002,79.6090754717,0.97128,0.28329000000000004,1.01175,76.46,18.21,78.5985731423,129.31,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,129.31
2021-10-19 01:00:00,75.2788,19.1209,77.6692123447,0.9288000000000001,0.27090000000000003,0.9675,74.35,18.85,76.7023141763,134.93,79.5588,9.0309,80.0697184474,0.9288000000000001,0.27090000000000003,0.9675,78.63,8.76,79.1164616246,134.66,75.5988,19.2109,78.001520756,0.9288000000000001,0.27090000000000003,0.9675,74.67,18.94,77.0346188411,129.53,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,129.53
2021-10-19 01:30:00,74.6504,19.42845,77.1371952404,0.9204,0.26845,0.9587500000000001,73.73,19.16,76.1788586158,135.13,78.8904,9.33845,79.4411849141,0.9204,0.26845,0.9587500000000001,77.97,9.07,78.4957693127,134.86,74.9604,19.50845,77.4573507781,0.9204,0.26845,0.9587500000000001,74.04,19.24,76.4990143727,129.73,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,129.73
2021-10-19 02:00:00,75.06896,19.25178,77.4982566814,1.06896,0.31178,1.1135,74.0,18.94,76.3853624721,135.23,79.32896,9.15178,79.8551123714,1.06896,0.31178,1.1135,78.26,8.84,78.757686609,134.97,75.39896,19.34178,77.8402699292,1.06896,0.31178,1.1135,74.33,19.03,76.7273732119,129.84,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,129.84
2021-10-19 02:30:00,74.10368,19.70399,76.6785668323,0.9736800000000001,0.28399,1.01425,73.13,19.42,75.6646106182,135.35,78.33368,9.57399,78.9165806841,0.9736800000000001,0.28399,1.01425,77.36,9.29,77.9158116174,135.09,74.41368,19.78399,76.9987144793,0.9736800000000001,0.28399,1.01425,73.44,19.5,75.9847589981,129.94,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,129.94
2021-10-19 03:00:00,72.73776,19.84268,75.3957139326,1.03776,0.30268,1.081,71.7,19.54,74.3148814168,135.35,76.88776,9.67268,77.4937957271,1.03776,0.30268,1.081,75.85,9.37,76.4265621365,135.09,73.03776,19.92268,75.7061923768,1.03776,0.30268,1.081,72.0,19.62,74.6253603006,129.94,1.03776,0.30268,1.081,1.03776,0.30268,1.081,0.0,0.0,0.0,129.94
2021-10-19 03:30:00,73.22648,19.98814,75.9054880351,1.05648,0.30814,1.1005,72.17,19.68,74.805155571,135.72,77.72648,9.83814,78.3466316561,1.05648,0.30814,1.1005,76.67,9.53,77.2600142376,135.46,73.52648,20.04814,76.2107025204,1.05648,0.30814,1.1005,72.47,19.74,75.1103754484,130.3,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,130.3
2021-10-19 04:00:00,72.69168,20.04299,75.4042557775,0.90168,0.26299,0.93925,71.79,19.78,74.4651092794,135.72,76.85168,9.87299,77.4832669056,0.90168,0.26299,0.93925,75.95,9.61,76.5555654411,135.46,73.00168,20.12299,75.7243686627,0.90168,0.26299,0.93925,72.1,19.86,74.7852231393,130.3,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,130.3
2021-10-19 04:30:00,71.34248,20.14364,74.1317454604,0.9724800000000001,0.28364,1.013,70.37,19.86,73.1187834964,135.76,75.42248,9.97364,76.0790640334,0.9724800000000001,0.28364,1.013,74.45,9.69,75.0779501585,135.51,71.63248,20.20364,74.4271406155,0.9724800000000001,0.28364,1.013,70.66,19.92,73.4141811914,130.34,0.9724800000000001,0.28364,1.013,0.9724800000000001,0.28364,1.013,0.0,0.0,0.0,130.34
2021-10-19 05:00:00,71.84704,19.86497,74.5427004465,0.9770400000000001,0.28497,1.01775,70.87,19.58,73.5250521931,135.76,75.95704,9.66497,76.5694689198,0.9770400000000001,0.28497,1.01775,74.98,9.38,75.5644413729,135.51,72.13704,19.924970000000002,74.8382052795,0.9770400000000001,0.28497,1.01775,71.16,19.64,73.8205608215,130.34,0.9770400000000001,0.28497,1.01775,0.9770400000000001,0.28497,1.01775,0.0,0.0,0.0,130.34
2021-10-19 05:30:00,73.8424,19.246950000000002,76.3095349354,1.0524,0.30695,1.09625,72.79,18.94,75.2137467488,135.8,78.0524,9.08695,78.5795762655,1.0524,0.30695,1.09625,77.0,8.78,77.4989574123,135.51,74.1624,19.31695,76.6368457797,1.0524,0.30695,1.09625,73.11,19.01,75.5410630055,130.38,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,130.38
2021-10-19 06:00:00,77.10352,17.98061,79.1723129153,1.13352,0.33061,1.18075,75.97,17.65,77.9933548451,135.41,81.49352,7.85061,81.8707877045,1.13352,0.33061,1.18075,80.36,7.52,80.7110896965,135.15,77.44352,18.07061,79.5238689688,1.13352,0.33061,1.18075,76.31,17.74,78.3449021954,130.0,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,130.0
2021-10-19 06:30:00,84.25496,15.48103,85.6653989337,4.73496,1.38103,4.93225,79.52,14.1,80.7603888054,133.77,88.81496,5.35103,88.9760116091,4.73496,1.38103,4.93225,84.08,3.9699999999999998,84.1736734377,133.52,84.61496,15.54103,86.0303148272,4.73496,1.38103,4.93225,79.88,14.16,81.1253351303,128.43,4.73496,1.38103,4.93225,4.73496,1.38103,4.93225,0.0,0.0,0.0,128.43
2021-10-19 07:00:00,93.26176,9.12093,93.7067086305,1.27176,0.37093000000000004,1.32475,91.99,8.75,92.4052087276,133.77,98.48176,2.08093,98.503742682,1.27176,0.37093000000000004,1.32475,97.21,1.71,97.225038956,133.52,93.74176,9.21093,94.1931993265,1.27176,0.37093000000000004,1.32475,92.47,8.84,92.8915846565,128.43,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,128.43
2021-10-19 07:30:00,101.44216,5.08563,101.5695597015,1.32216,0.38563000000000003,1.37725,100.12,4.7,100.2302569088,132.0,107.01216,5.93563,107.1766490023,1.32216,0.38563000000000003,1.37725,105.69,5.55,105.8356206577,131.77,101.96216,5.19563,102.0944496188,1.32216,0.38563000000000003,1.37725,100.64,4.8100000000000005,100.7548792863,126.73,1.32216,0.38563000000000003,1.37725,1.32216,0.38563000000000003,1.37725,0.0,0.0,0.0,126.73
2021-10-19 08:00:00,107.17416,1.59788,107.186070887,1.60416,0.46788,1.671,105.57,1.13,105.5760474729,132.0,113.04416,9.76788,113.465384985,1.60416,0.46788,1.671,111.44,9.3,111.8273830508,131.77,107.76416,1.69788,107.7775346582,1.60416,0.46788,1.671,106.16,1.23,106.1671253261,126.73,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,126.73
2021-10-19 08:30:00,113.63376,2.30193,113.6570732223,3.50376,1.02193,3.64975,110.13,1.28,110.1374382306,132.07,119.70376,12.77193,120.3831896656,3.50376,1.02193,3.64975,116.2,11.75,116.7925618351,131.84,114.23376,2.17193,114.25440562040001,3.50376,1.02193,3.64975,110.73,1.15,110.735971572,126.77,3.50376,1.02193,3.64975,3.50376,1.02193,3.64975,0.0,0.0,0.0,126.77
2021-10-19 09:00:00,116.6664,4.21895,116.74265899,3.3564,0.9789500000000001,3.49625,113.31,3.24,113.3563130134,131.92,122.9064,14.68895,123.7810502988,3.3564,0.9789500000000001,3.49625,119.55,13.71,120.3335638964,131.7,117.3164,4.08895,117.3876365767,3.3564,0.9789500000000001,3.49625,113.96,3.11,114.0024284829,126.66,3.3564,0.9789500000000001,3.49625,3.3564,0.9789500000000001,3.49625,0.0,0.0,0.0,126.66
2021-10-19 09:30:00,120.09608,6.14594,120.2532370036,1.9060800000000002,0.5559400000000001,1.9855,118.19,5.59,118.3221205016,131.31,126.57608,16.68594,127.6711581441,1.9060800000000002,0.5559400000000001,1.9855,124.67,16.13,125.7091317288,131.08,120.75608,5.98594,120.9043520087,1.9060800000000002,0.5559400000000001,1.9855,118.85,5.43,118.9739778271,126.06,1.9060800000000002,0.5559400000000001,1.9855,1.9060800000000002,0.5559400000000001,1.9855,0.0,0.0,0.0,126.06
2021-10-19 10:00:00,121.06848,6.75914,121.2570114387,2.08848,0.60914,2.1755,118.98,6.15,119.1388387555,131.0,127.58848,17.30914,128.7572388499,2.08848,0.60914,2.1755,125.5,16.7,126.6062399726,130.78,121.75848,6.60914,121.9377225614,2.08848,0.60914,2.1755,119.67,6.0,119.8203192284,125.75,2.08848,0.60914,2.1755,2.08848,0.60914,2.1755,0.0,0.0,0.0,125.75
2021-10-19 10:30:00,121.82368,6.98149,122.0235641643,2.23368,0.65149,2.32675,119.59,6.33,119.7574089566,131.08,128.37368,17.54149,129.5666067633,2.23368,0.65149,2.32675,126.14,16.89,127.2657522667,130.85,122.49368,6.82149,122.68347226,2.23368,0.65149,2.32675,120.26,6.17,120.4181734623,125.83,2.23368,0.65149,2.32675,2.23368,0.65149,2.32675,0.0,0.0,0.0,125.83
2021-10-19 11:00:00,122.23008,7.57169,122.4643741921,2.44008,0.71169,2.54175,119.79,6.86,119.9862646306,131.08,128.77008,18.14169,130.0417410652,2.44008,0.71169,2.54175,126.33,17.43,127.5267571924,130.85,122.90008,7.42169,123.1239665803,2.44008,0.71169,2.54175,120.46,6.71,120.6467392846,125.83,2.44008,0.71169,2.54175,2.44008,0.71169,2.54175,0.0,0.0,0.0,125.83
2021-10-19 11:30:00,122.04336,7.91973,122.3000565959,2.67336,0.77973,2.78475,119.37,7.14,119.5833454123,130.8,128.56336,18.48973,129.8861334014,2.67336,0.77973,2.78475,125.89,17.71,127.1296039481,130.58,122.71336,7.75973,122.9584569363,2.67336,0.77973,2.78475,120.04,6.98,120.242762776,125.56,2.67336,0.77973,2.78475,2.67336,0.77973,2.78475,0.0,0.0,0.0,125.56
2021-10-19 12:00:00,123.13896,8.04678,123.4015969842,2.62896,0.76678,2.7385,120.51,7.28,120.729691874,130.8,129.72896,18.58678,131.0536968324,2.62896,0.76678,2.7385,127.1,17.82,128.3431431748,130.58,123.80896,7.88678,124.0599043811,2.62896,0.76678,2.7385,121.18,7.12,121.388989616,125.56,2.62896,0.76678,2.7385,2.62896,0.76678,2.7385,0.0,0.0,0.0,125.56
2021-10-19 12:30:00,123.9524,7.98945,124.2096162826,3.6324,1.05945,3.78375,120.32,6.93,120.5194063211,130.83,130.5124,18.52945,131.821193558,3.6324,1.05945,3.78375,126.88,17.47,128.0770678147,130.58,124.6424,7.81945,124.8874360217,3.6324,1.05945,3.78375,121.01,6.76,121.1986703722,125.6,3.6324,1.05945,3.78375,3.6324,1.05945,3.78375,0.0,0.0,0.0,125.6
2021-10-19 13:00:00,122.35104,7.50322,122.5808928808,3.61104,1.05322,3.7615,118.74,6.45,118.9150541353,130.83,128.85104,18.03322,130.1068312298,3.61104,1.05322,3.7615,125.24,16.98,126.3858299019,130.58,123.01104,7.34322,123.2300241088,3.61104,1.05322,3.7615,119.4,6.29,119.5655640224,125.6,3.61104,1.05322,3.7615,3.61104,1.05322,3.7615,0.0,0.0,0.0,125.6
2021-10-19 13:30:00,120.50712,6.56041,120.6855623099,2.8471200000000003,0.8304100000000001,2.96575,117.66,5.73,117.7994418493,131.23,126.93712,17.13041,128.0877955961,2.8471200000000003,0.8304100000000001,2.96575,124.09,16.3,125.1559750871,131.0,121.14712,6.41041,121.3166024939,2.8471200000000003,0.8304100000000001,2.96575,118.3,5.58,118.4315262082,125.98,2.8471200000000003,0.8304100000000001,2.96575,2.8471200000000003,0.8304100000000001,2.96575,0.0,0.0,0.0,125.98
2021-10-19 14:00:00,120.00704,6.84372,120.20202225,2.92704,0.85372,3.049,117.08,5.99,117.2331288502,131.23,126.42704,17.38372,127.616574802,2.92704,0.85372,3.049,123.5,16.53,124.601327842,131.0,120.65704,6.69372,120.8425719231,2.92704,0.85372,3.049,117.73,5.84,117.874757688,125.98,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0.0,0.0,0.0,125.98
2021-10-19 14:30:00,120.30176,6.67468,120.4867827282,2.62176,0.76468,2.731,117.68,5.91,117.8283094167,131.15,126.74176,17.25468,127.9108975412,2.62176,0.76468,2.731,124.12,16.49,125.2106005896,130.92,120.94176,6.51468,121.1170936218,2.62176,0.76468,2.731,118.32,5.75,118.4596340531,125.9,2.62176,0.76468,2.731,2.62176,0.76468,2.731,0.0,0.0,0.0,125.9
2021-10-19 15:00:00,119.59904,6.34222,119.7670828043,2.33904,0.68222,2.4365,117.26,5.66,117.3965212432,131.43,126.03904,16.91222,127.1686391743,2.33904,0.68222,2.4365,123.7,16.23,124.7601815484,131.21,120.24904,6.19222,120.4083685192,2.33904,0.68222,2.4365,117.91,5.51,118.0386724764,126.18,2.33904,0.68222,2.4365,2.33904,0.68222,2.4365,0.0,0.0,0.0,126.18
2021-10-19 15:30:00,120.24,6.26125,120.402910478,2.13,0.6212500000000001,2.21875,118.11,5.64,118.2445842312,131.2,126.7,16.80125,127.8091233111,2.13,0.6212500000000001,2.21875,124.57,16.18,125.6163894562,130.97,120.89,6.10125,121.0438654024,2.13,0.6212500000000001,2.21875,118.76,5.48,118.886365913,125.96,2.13,0.6212500000000001,2.21875,2.13,0.6212500000000001,2.21875,0.0,0.0,0.0,125.96
2021-10-19 16:00:00,120.97952,6.11861,121.1341473234,1.9495200000000001,0.5686100000000001,2.03075,119.03,5.55,119.1593194005,131.2,127.49952,16.62861,128.5793073195,1.9495200000000001,0.5686100000000001,2.03075,125.55,16.06,126.573006996,130.97,121.62952,5.94861,121.774899287,1.9495200000000001,0.5686100000000001,2.03075,119.68,5.38,119.8008631021,125.96,1.9495200000000001,0.5686100000000001,2.03075,1.9495200000000001,0.5686100000000001,2.03075,0.0,0.0,0.0,125.96
2021-10-19 16:30:00,122.00768,5.36849,122.1257330126,2.25768,0.65849,2.35175,119.75,4.71,119.8425909266,131.01,128.56768,16.05849,129.5666756603,2.25768,0.65849,2.35175,126.31,15.4,127.245338225,130.79,122.67768,5.18849,122.7873511346,2.25768,0.65849,2.35175,120.42,4.53,120.5051754075,125.78,2.25768,0.65849,2.35175,2.25768,0.65849,2.35175,0.0,0.0,0.0,125.78
2021-10-19 17:00:00,123.63248,4.36989,123.7096845423,2.5024800000000003,0.72989,2.60675,121.13,3.64,121.1846793122,132.43,130.26248,15.10989,131.1358931474,2.5024800000000003,0.72989,2.60675,127.76,14.38,128.5667219773,132.2,124.30248,4.17989,124.3727382289,2.5024800000000003,0.72989,2.60675,121.8,3.45,121.848851041,127.14,2.5024800000000003,0.72989,2.60675,2.5024800000000003,0.72989,2.60675,0.0,0.0,0.0,127.14
2021-10-19 17:30:00,123.21864,2.66752,123.2475107513,2.52864,0.7375200000000001,2.634,120.69,1.9300000000000002,120.705430698,133.1,129.81864,13.15752,130.4837140183,2.52864,0.7375200000000001,2.634,127.29,12.42,127.8944897171,132.86,123.85864,2.45752,123.8830178321,2.52864,0.7375200000000001,2.634,121.33,1.72,121.3421909313,127.8,2.52864,0.7375200000000001,2.634,2.52864,0.7375200000000001,2.634,0.0,0.0,0.0,127.8
2021-10-19 18:00:00,122.4728,2.05415,122.4900251941,3.9228,1.14415,4.08625,118.55,0.91,118.5534925677,132.1,128.9228,11.32415,129.4191822454,3.9228,1.14415,4.08625,125.0,10.18,125.4138445308,131.87,123.0828,2.08415,123.1004440977,3.9228,1.14415,4.08625,119.16,0.9400000000000001,119.1637075623,126.87,3.9228,1.14415,4.08625,3.9228,1.14415,4.08625,0.0,0.0,0.0,126.87
2021-10-19 18:30:00,122.30648,4.09439,122.3749936852,6.18648,1.8043900000000002,6.44425,116.12,2.29,116.1425783251,131.63,128.65648,9.73439,129.0242155359,6.18648,1.8043900000000002,6.44425,122.47,7.93,122.726467398,131.39,122.87648,4.29439,122.9514990663,6.18648,1.8043900000000002,6.44425,116.69,2.49,116.7165635204,126.42,6.18648,1.8043900000000002,6.44425,6.18648,1.8043900000000002,6.44425,0.0,0.0,0.0,126.42
2021-10-19 19:00:00,120.8276,5.32305,120.9447964282,6.1476,1.79305,6.4037500000000005,114.68,3.5300000000000002,114.7343161395,131.63,127.1176,8.60305,127.4083855131,6.1476,1.79305,6.4037500000000005,120.97,6.8100000000000005,121.1615326744,131.39,121.4076,5.53305,121.5336166666,6.1476,1.79305,6.4037500000000005,115.26,3.74,115.3206625024,126.42,6.1476,1.79305,6.4037500000000005,6.1476,1.79305,6.4037500000000005,0.0,0.0,0.0,126.42
2021-10-19 19:30:00,116.94848,4.61289,117.0394195494,2.71848,0.7928900000000001,2.83175,114.23,3.8200000000000003,114.2938550404,132.75,123.22848,7.09289,123.4324405157,2.71848,0.7928900000000001,2.83175,120.51,6.3,120.6745627711,132.52,117.52848,4.81289,117.6269846645,2.71848,0.7928900000000001,2.83175,114.81,4.02,114.8803573288,127.52,2.71848,0.7928900000000001,2.83175,2.71848,0.7928900000000001,2.83175,0.0,0.0,0.0,127.52
2021-10-19 20:00:00,114.1916,4.56505,114.2828123213,1.4916,0.43505000000000005,1.55375,112.7,4.13,112.775648524,131.42,120.3616,6.29505,120.5261067531,1.4916,0.43505000000000005,1.55375,118.87,5.86,119.0143541763,131.19,114.7716,4.75505,114.8700599245,1.4916,0.43505000000000005,1.55375,113.28,4.32,113.3623429539,126.25,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,126.25
2021-10-19 20:30:00,110.4408,5.8669,110.5965226409,1.3608,0.39690000000000003,1.4175,109.08,5.47,109.2170650585,130.79,116.4208,4.9569,116.526278282,1.3608,0.39690000000000003,1.4175,115.06,4.5600000000000005,115.1503243591,130.54,110.9708,6.0369,111.1348847763,1.3608,0.39690000000000003,1.4175,109.61,5.64,109.7550076306,125.62,1.3608,0.39690000000000003,1.4175,1.3608,0.39690000000000003,1.4175,0.0,0.0,0.0,125.62
2021-10-19 21:00:00,106.67752,7.44261,106.936830498,1.27752,0.37261000000000005,1.33075,105.4,7.07,105.6368538911,131.34,112.46752,3.26261,112.5148331508,1.27752,0.37261000000000005,1.33075,111.19,2.89,111.227551443,131.09,107.18752,7.61261,107.4575091595,1.27752,0.37261000000000005,1.33075,105.91,7.24,106.1571745103,126.13,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,126.13
2021-10-19 21:30:00,103.29576,8.58168,103.6516245198,1.20576,0.35168000000000005,1.256,102.09,8.23,102.4211940958,131.38,108.92576,2.07168,108.9454590591,1.20576,0.35168000000000005,1.256,107.72,1.72,107.7337310224,131.09,103.77576,8.74168,104.1432923082,1.20576,0.35168000000000005,1.256,102.57,8.39,102.912569689,126.17,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,126.17
2021-10-19 22:00:00,97.90064,10.97352,98.5137221589,1.28064,0.37352,1.334,96.62,10.6,97.1997139913,131.62,103.25064,1.11352,103.2566442763,1.28064,0.37352,1.334,101.97,0.74,101.9726850681,131.36,98.34064,11.12352,98.9677430924,1.28064,0.37352,1.334,97.06,10.75,97.6535001933,126.39,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,126.39
2021-10-19 22:30:00,92.95816,13.53738,93.9387043122,1.32816,0.38738000000000006,1.3835,91.63,13.15,92.5687819948,131.82,98.06816,3.49738,98.1305032732,1.32816,0.38738000000000006,1.3835,96.74,3.11,96.7899772704,131.56,93.35816,13.66738,94.3532898984,1.32816,0.38738000000000006,1.3835,92.03,13.28,92.9832205293,126.57,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0,126.57
2021-10-19 23:00:00,88.17296,14.67628,89.3860395688,1.39296,0.40628000000000003,1.451,86.78,14.27,87.9454450213,133.38,93.05296,4.57628,93.1654211787,1.39296,0.40628000000000003,1.451,91.66,4.17,91.7548064136,133.12,88.55296,14.79628,89.7806027302,1.39296,0.40628000000000003,1.451,87.16,14.39,88.3398986868,128.06,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,128.06
2021-10-19 23:30:00,83.33976,15.60868,84.7888346907,1.22976,0.35868000000000005,1.2810000000000001,82.11,15.25,83.5141580811,132.5,87.97976,5.75868,88.1680246178,1.22976,0.35868000000000005,1.2810000000000001,86.75,5.4,86.9179066706,132.25,83.66976,15.69868,85.1297673684,1.22976,0.35868000000000005,1.2810000000000001,82.44,15.34,83.8550487448,127.23,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,127.23
2021-10-20 00:00:00,79.9364,16.3677,81.5949119017,1.2264,0.3577,1.2775,78.71,16.01,80.3217542139,132.5,84.4364,6.3777,84.6769195368,1.2264,0.3577,1.2775,83.21,6.02,83.4274804846,132.25,80.2764,16.4677,81.9480661166,1.2264,0.3577,1.2775,79.05,16.11,80.6748696931,127.23,1.2264,0.3577,1.2775,1.2264,0.3577,1.2775,0.0,0.0,0.0,127.23
2021-10-20 00:30:00,77.39176,17.20968,79.2821392345,1.06176,0.30968,1.106,76.33,16.9,78.1785066371,133.64,81.77176,7.19968,82.0880997807,1.06176,0.30968,1.106,80.71,6.89,81.003556712,133.39,77.70176,17.29968,79.6042865378,1.06176,0.30968,1.106,76.64,16.99,78.5006350293,128.32,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,128.32
2021-10-20 01:00:00,75.17424,17.87332,77.2697995817,1.07424,0.31332000000000004,1.119,74.1,17.56,76.1522396256,134.01,79.41424,8.02332,79.818514009,1.07424,0.31332000000000004,1.119,78.34,7.71,78.7184838523,133.74,75.46424,17.95332,77.570440361,1.07424,0.31332000000000004,1.119,74.39,17.64,76.4528724117,128.67,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,128.67
2021-10-20 01:30:00,74.83056,17.91683,76.9456009604,0.8805600000000001,0.25683,0.9172500000000001,73.95,17.66,76.0294554762,133.19,79.09056,8.05683,79.4998691242,0.8805600000000001,0.25683,0.9172500000000001,78.21,7.8,78.5979904323,132.93,75.12056,17.99683,77.2462583221,0.8805600000000001,0.25683,0.9172500000000001,74.24,17.74,76.3301067731,127.88,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,127.88
2021-10-20 02:00:00,75.68368,17.78899,77.7461740767,0.8536800000000001,0.24899000000000002,0.8892500000000001,74.83,17.54,76.8581843397,133.27,79.98368,7.94899,80.3777052942,0.8536800000000001,0.24899000000000002,0.8892500000000001,79.13,7.7,79.5037539994,133.01,75.99368,17.87899,78.0685447755,0.8536800000000001,0.24899000000000002,0.8892500000000001,75.14,17.63,77.1805448283,127.95,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,127.95
2021-10-20 02:30:00,74.81816,17.93488,76.9377474742,0.9081600000000001,0.26488,0.9460000000000001,73.91,17.67,75.992874666,133.36,79.06816,8.05488,79.4773868317,0.9081600000000001,0.26488,0.9460000000000001,78.16,7.79,78.5472450185,133.09,75.11816,18.01488,77.2481317781,0.9081600000000001,0.26488,0.9460000000000001,74.21,17.75,76.3032541901,128.02,0.9081600000000001,0.26488,0.9460000000000001,0.9081600000000001,0.26488,0.9460000000000001,0.0,0.0,0.0,128.02
2021-10-20 03:00:00,73.27424,18.48332,75.5694870024,0.8342400000000001,0.24332,0.869,72.44,18.24,74.7010789748,133.36,77.45424,8.50332,77.9196107857,0.8342400000000001,0.24332,0.869,76.62,8.26,77.0639474722,133.09,73.56424,18.55332,75.8678000854,0.8342400000000001,0.24332,0.869,72.73,18.31,74.9993933309,128.02,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,128.02
2021-10-20 03:30:00,74.29624,18.50057,76.5650205281,0.75624,0.22057000000000002,0.7877500000000001,73.54,18.28,75.7778991527,134.09,78.54624,8.48057,79.0027334063,0.75624,0.22057000000000002,0.7877500000000001,77.79,8.26,78.2273078918,133.83,74.59624,18.58057,76.8754616485,0.75624,0.22057000000000002,0.7877500000000001,73.84,18.36,76.088338134,128.74,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,128.74
2021-10-20 04:00:00,74.53824,18.35532,76.7650115261,0.73824,0.21532,0.769,73.8,18.14,75.9967078234,134.35,78.78824,8.33532,79.227926401,0.73824,0.21532,0.769,78.05,8.12,78.471248875,134.1,74.84824,18.42532,77.0827571393,0.73824,0.21532,0.769,74.11,18.21,76.3144560355,128.99,0.73824,0.21532,0.769,0.73824,0.21532,0.769,0.0,0.0,0.0,128.99
2021-10-20 04:30:00,72.60296,18.70128,74.9728462472,0.7929600000000001,0.23128,0.8260000000000001,71.81,18.47,74.1472656273,134.11,76.75296,8.73128,77.2479910367,0.7929600000000001,0.23128,0.8260000000000001,75.96,8.5,76.43409972,133.85,72.89296,18.78128,75.2736348,0.7929600000000001,0.23128,0.8260000000000001,72.1,18.55,74.4480523587,128.76,0.7929600000000001,0.23128,0.8260000000000001,0.7929600000000001,0.23128,0.8260000000000001,0.0,0.0,0.0,128.76
2021-10-20 05:00:00,72.20256,18.61283,74.5630411877,0.8325600000000001,0.24283000000000002,0.8672500000000001,71.37,18.37,73.6962264977,134.11,76.33256,8.63283,76.8191738433,0.8325600000000001,0.24283000000000002,0.8672500000000001,75.5,8.39,75.9647424797,133.85,72.47256,18.67283,74.839471759,0.8325600000000001,0.24283000000000002,0.8672500000000001,71.64,18.43,73.9726604902,128.76,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,128.76
2021-10-20 05:30:00,74.75504,17.73647,76.8303219664,0.8450400000000001,0.24647000000000002,0.8802500000000001,73.91,17.49,75.951222505,134.03,79.02504,7.73647,79.4028331677,0.8450400000000001,0.24647000000000002,0.8802500000000001,78.18,7.49,78.5379685248,133.77,75.06504,17.80647,77.1481082339,0.8450400000000001,0.24647000000000002,0.8802500000000001,74.22,17.56,76.2690107449,128.68,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,128.68
2021-10-20 06:00:00,77.46528,16.71404,79.2478942219,0.9052800000000001,0.26404,0.9430000000000001,76.56,16.45,78.3073183042,134.03,81.88528,6.66404,82.1560010577,0.9052800000000001,0.26404,0.9430000000000001,80.98,6.4,81.232508271,133.77,77.78528,16.79404,79.5775694791,0.9052800000000001,0.26404,0.9430000000000001,76.88,16.53,78.6369843013,128.68,0.9052800000000001,0.26404,0.9430000000000001,0.9052800000000001,0.26404,0.9430000000000001,0.0,0.0,0.0,128.68
2021-10-20 06:30:00,86.16824,11.56657,86.9410784742,0.9482400000000001,0.27657000000000004,0.9877500000000001,85.22,11.29,85.9646002724,133.45,91.03824,1.7065700000000001,91.0542339678,0.9482400000000001,0.27657000000000004,0.9877500000000001,90.09,1.43,90.1013484916,133.22,86.58824,11.65657,87.3693248827,0.9482400000000001,0.27657000000000004,0.9877500000000001,85.64,11.38,86.3927890509,128.14,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.9482400000000001,0.27657000000000004,0.9877500000000001,0.0,0.0,0.0,128.14
2021-10-20 07:00:00,93.49872,7.98921,93.839427311,0.8887200000000001,0.25921,0.9257500000000001,92.61,7.73,92.9320450652,133.45,98.70872,2.80921,98.7486863956,0.8887200000000001,0.25921,0.9257500000000001,97.82,2.55,97.8532314234,133.22,93.95872,8.07921,94.3054330262,0.8887200000000001,0.25921,0.9257500000000001,93.07,7.82,93.3979512623,128.14,0.8887200000000001,0.25921,0.9257500000000001,0.8887200000000001,0.25921,0.9257500000000001,0.0,0.0,0.0,128.14
2021-10-20 07:30:00,101.22368,4.23649,101.3122956026,0.91368,0.26649,0.9517500000000001,100.31,3.9699999999999998,100.3885302213,132.06,106.83368,6.56649,107.0352931199,0.91368,0.26649,0.9517500000000001,105.92,6.3,106.1071929701,131.83,101.77368,4.35649,101.8668785517,0.91368,0.26649,0.9517500000000001,100.86,4.09,100.9428932615,126.8,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,126.8
2021-10-20 08:00:00,108.10408,1.08119,108.1094865609,1.44408,0.42119,1.50425,106.66,0.66,106.6620419831,132.06,114.01408,10.62119,114.5077295001,1.44408,0.42119,1.50425,112.57,10.2,113.0311678255,131.83,108.69408,1.09119,108.6995571411,1.44408,0.42119,1.50425,107.25,0.67,107.2520927535,126.8,1.44408,0.42119,1.50425,1.44408,0.42119,1.50425,0.0,0.0,0.0,126.8
2021-10-20 08:30:00,113.54296,3.19628,113.5879393747,3.31296,0.96628,3.451,110.23,2.23,110.2525546189,131.63,119.61296,13.66628,120.3911433993,3.31296,0.96628,3.451,116.3,12.7,116.9913672029,131.39,114.15296,3.05628,114.1938664036,3.31296,0.96628,3.451,110.84,2.09,110.8597027779,126.37,3.31296,0.96628,3.451,3.31296,0.96628,3.451,0.0,0.0,0.0,126.37
2021-10-20 09:00:00,117.4604,5.0047,117.5669706603,3.4104,0.9947,3.5525,114.05,4.01,114.1204740614,131.55,123.7104,15.5247,124.6807097279,3.4104,0.9947,3.5525,120.3,14.53,121.1742996679,131.32,118.1004,4.8647,118.2005490099,3.4104,0.9947,3.5525,114.69,3.87,114.7552743886,126.3,3.4104,0.9947,3.5525,3.4104,0.9947,3.5525,0.0,0.0,0.0,126.3
2021-10-20 09:30:00,117.99096,5.11028,118.1015732469,2.40096,0.70028,2.501,115.59,4.41,115.6740947663,131.17,124.35096,15.60028,125.3256956454,2.40096,0.70028,2.501,121.95,14.9,122.8568781143,130.96,118.65096,4.95028,118.7541813201,2.40096,0.70028,2.501,116.25,4.25,116.3276622304,125.95,2.40096,0.70028,2.501,2.40096,0.70028,2.501,0.0,0.0,0.0,125.95
2021-10-20 10:00:00,117.5452,4.9086,117.6476450976,2.8752,0.8386,2.995,114.67,4.07,114.7422058355,131.17,123.8252,15.3986,124.7789927712,2.8752,0.8386,2.995,120.95,14.56,121.8232165886,130.96,118.1852,4.7586,118.2809611603,2.8752,0.8386,2.995,115.31,3.92,115.3766115814,125.95,2.8752,0.8386,2.995,2.8752,0.8386,2.995,0.0,0.0,0.0,125.95
2021-10-20 10:30:00,117.26296,5.31003,117.3831257318,3.9429600000000002,1.15003,4.10725,113.32,4.16,113.3963315103,131.57,123.47296,15.84003,124.4848520968,3.9429600000000002,1.15003,4.10725,119.53,14.69,120.4293029125,131.35,117.90296,5.17003,118.0162581468,3.9429600000000002,1.15003,4.10725,113.96,4.02,114.0308817821,126.33,3.9429600000000002,1.15003,4.10725,3.9429600000000002,1.15003,4.10725,0.0,0.0,0.0,126.33
2021-10-20 11:00:00,114.42952,5.02361,114.5397385402,4.94952,1.44361,5.15575,109.48,3.58,109.5385174265,131.57,120.43952,15.52361,121.4358285073,4.94952,1.44361,5.15575,115.49,14.08,116.3451180755,131.35,115.03952,4.89361,115.143556401,4.94952,1.44361,5.15575,110.09,3.45,110.1440447777,126.33,4.94952,1.44361,5.15575,4.94952,1.44361,5.15575,0.0,0.0,0.0,126.33
2021-10-20 11:30:00,113.57352,5.70936,113.7169346966,4.76352,1.38936,4.962,108.81,4.32,108.8957230565,131.52,119.56352,16.19936,120.6559347036,4.76352,1.38936,4.962,114.8,14.81,115.7513546357,131.3,114.17352,5.58936,114.3102515718,4.76352,1.38936,4.962,109.41,4.2,109.4905845267,126.3,4.76352,1.38936,4.962,4.76352,1.38936,4.962,0.0,0.0,0.0,126.3
2021-10-20 12:00:00,111.16816,6.62238,111.3652356647,6.00816,1.75238,6.2585,105.16,4.87,105.2727053894,131.19,116.95816,17.16238,118.2106529795,6.00816,1.75238,6.2585,110.95,15.41,112.0150463108,130.97,111.75816,6.52238,111.9483263271,6.00816,1.75238,6.2585,105.75,4.77,105.8575240595,125.98,6.00816,1.75238,6.2585,6.00816,1.75238,6.2585,0.0,0.0,0.0,125.98
2021-10-20 12:30:00,117.6824,6.5407,117.8640234603,2.6424000000000003,0.7707,2.7525,115.04,5.77,115.1846105172,131.33,124.0524,17.0707,125.2214308505,2.6424000000000003,0.7707,2.7525,121.41,16.3,122.4992983653,131.11,118.3524,6.4007,118.5253540229,2.6424000000000003,0.7707,2.7525,115.71,5.63,115.8468860177,126.1,2.6424000000000003,0.7707,2.7525,2.6424000000000003,0.7707,2.7525,0.0,0.0,0.0,126.1
2021-10-20 13:00:00,123.33008,6.16794,123.4842180874,2.05008,0.59794,2.1355,121.28,5.57,121.407838709,130.97,129.92008,16.71794,130.9912848439,2.05008,0.59794,2.1355,127.87,16.12,128.8820829285,130.74,124.02008,5.97794,124.1640689163,2.05008,0.59794,2.1355,121.97,5.38,122.0885961095,125.76,2.05008,0.59794,2.1355,2.05008,0.59794,2.1355,0.0,0.0,0.0,125.76
2021-10-20 13:30:00,109.9564,5.47145,110.0924459991,7.8564,2.29145,8.18375,102.1,3.18,102.1495100331,132.45,115.5264,16.12145,116.6458325319,7.8564,2.29145,8.18375,107.67,13.83,108.5545844265,132.25,110.4664,5.37145,110.5969167928,7.8564,2.29145,8.18375,102.61,3.08,102.6562151065,127.21,7.8564,2.29145,8.18375,7.8564,2.29145,8.18375,0.0,0.0,0.0,127.21
2021-10-20 14:00:00,103.48712,4.64166,103.5911628154,8.33712,2.43166,8.6845,95.15,2.21,95.1756618049,132.45,108.82712,15.34166,109.9031782027,8.33712,2.43166,8.6845,100.49,12.91,101.3158832563,132.25,103.98712,4.57166,104.0875650645,8.33712,2.43166,8.6845,95.65,2.14,95.6739363672,127.21,8.33712,2.43166,8.6845,8.33712,2.43166,8.6845,0.0,0.0,0.0,127.21
2021-10-20 14:30:00,105.38824,4.45032,105.4821618967,8.05824,2.35032,8.394,97.33,2.1,97.3526522494,132.88,110.84824,15.17032,111.8815039227,8.05824,2.35032,8.394,102.79,12.82,103.5863721732,132.68,105.91824,4.39032,106.0091905186,8.05824,2.35032,8.394,97.86,2.04,97.8812607193,127.63,8.05824,2.35032,8.394,8.05824,2.35032,8.394,0.0,0.0,0.0,127.63
2021-10-20 15:00:00,108.98512,4.27566,109.0689582322,5.98512,1.74566,6.2345,103.0,2.5300000000000002,103.0310676447,132.98,114.73512,14.97566,115.7083322577,5.98512,1.74566,6.2345,108.75,13.23,109.5517932304,132.77,109.55512,4.17566,109.634668124,5.98512,1.74566,6.2345,103.57,2.43,103.5985028849,127.71,5.98512,1.74566,6.2345,5.98512,1.74566,6.2345,0.0,0.0,0.0,127.71
2021-10-20 15:30:00,110.1012,3.2491,110.1491302383,4.5912,1.3391,4.7825,105.51,1.9100000000000001,105.5272865187,132.9,115.9312,13.9291,116.7649903021,4.5912,1.3391,4.7825,111.34,12.59,112.0495591245,132.68,110.6812,3.1291,110.7254230078,4.5912,1.3391,4.7825,106.09,1.79,106.1050997832,127.63,4.5912,1.3391,4.7825,4.5912,1.3391,4.7825,0.0,0.0,0.0,127.63
2021-10-20 16:00:00,109.64096,2.71153,109.6744842918,3.81096,1.11153,3.9697500000000003,105.83,1.6,105.8420941781,133.01,115.49096,13.34153,116.2590136913,3.81096,1.11153,3.9697500000000003,111.68,12.23,112.3476537361,132.79,110.20096,2.59153,110.231427518,3.81096,1.11153,3.9697500000000003,106.39,1.48,106.4002937026,127.72,3.81096,1.11153,3.9697500000000003,3.81096,1.11153,3.9697500000000003,0.0,0.0,0.0,127.72
2021-10-20 16:30:00,112.99664,2.42027,113.0225568555,5.48664,1.60027,5.71525,107.51,0.8200000000000001,107.5131271055,132.92,118.91664,11.88027,119.5086109206,5.48664,1.60027,5.71525,113.43,10.28,113.894878287,132.69,113.58664,2.44027,113.6128500838,5.48664,1.60027,5.71525,108.1,0.84,108.1032635955,127.64,5.48664,1.60027,5.71525,5.48664,1.60027,5.71525,0.0,0.0,0.0,127.64
2021-10-20 17:00:00,116.976,2.9617500000000003,117.0134887056,6.006,1.75175,6.25625,110.97,1.21,110.9765966319,132.92,123.096,11.04175,123.5902320536,6.006,1.75175,6.25625,117.09,9.29,117.4579592876,132.69,117.576,3.14175,117.6179678836,6.006,1.75175,6.25625,111.57,1.3900000000000001,111.5786583536,127.64,6.006,1.75175,6.25625,6.006,1.75175,6.25625,0.0,0.0,0.0,127.64
2021-10-20 17:30:00,118.98016,3.85838,119.0427048158,5.48016,1.5983800000000001,5.7085,113.5,2.26,113.5224982107,132.88,125.21016,9.71838,125.586747219,5.48016,1.5983800000000001,5.7085,119.73,8.12,120.0050303112,132.69,119.58016,4.03838,119.6483312823,5.48016,1.5983800000000001,5.7085,114.1,2.44,114.1260864132,127.64,5.48016,1.5983800000000001,5.7085,5.48016,1.5983800000000001,5.7085,0.0,0.0,0.0,127.64
2021-10-20 18:00:00,120.54152,2.49461,120.5673302473,2.6215200000000003,0.76461,2.73075,117.92,1.73,117.9326897005,132.52,127.00152,9.35461,127.3455724027,2.6215200000000003,0.76461,2.73075,124.38,8.59,124.6762707976,132.3,121.16152,2.70461,121.1917028677,2.6215200000000003,0.76461,2.73075,118.54,1.94,118.5558737474,127.3,2.6215200000000003,0.76461,2.73075,2.6215200000000003,0.76461,2.73075,0.0,0.0,0.0,127.3
2021-10-20 18:30:00,121.39016,4.55588,121.4756230171,5.30016,1.54588,5.521,116.09,3.01,116.1290153235,132.02,127.74016,8.79588,128.0426334539,5.30016,1.54588,5.521,122.44,7.25,122.6544581334,131.8,121.99016,4.75588,122.0828306168,5.30016,1.54588,5.521,116.69,3.21,116.7341432487,126.83,5.30016,1.54588,5.521,5.30016,1.54588,5.521,0.0,0.0,0.0,126.83
2021-10-20 19:00:00,120.95928,5.59104,121.0884269714,5.96928,1.74104,6.218,114.99,3.85,115.0544332045,132.02,127.24928,8.15104,127.5100729888,5.96928,1.74104,6.218,121.28,6.41,121.4492754198,131.8,121.53928,5.81104,121.6781195154,5.96928,1.74104,6.218,115.57,4.07,115.6416438832,126.83,5.96928,1.74104,6.218,5.96928,1.74104,6.218,0.0,0.0,0.0,126.83
2021-10-20 19:30:00,118.68968,6.30074,118.8568023424,5.17968,1.5107400000000002,5.3955,113.51,4.79,113.6110214724,132.83,124.89968,7.01074,125.0962850745,5.17968,1.5107400000000002,5.3955,119.72,5.5,119.8462698627,132.6,119.25968,6.50074,119.4367233905,5.17968,1.5107400000000002,5.3955,114.08,4.99,114.1890822277,127.6,5.17968,1.5107400000000002,5.3955,5.17968,1.5107400000000002,5.3955,0.0,0.0,0.0,127.6
2021-10-20 20:00:00,114.93952,8.21486,115.2327088228,5.15952,1.50486,5.3745,109.78,6.71,109.98487396,132.83,120.94952,5.06486,121.0555211258,5.15952,1.50486,5.3745,115.79,3.56,115.8447137335,132.6,115.48952,8.40486,115.7949519688,5.15952,1.50486,5.3745,110.33,6.9,110.5455512447,127.6,5.15952,1.50486,5.3745,5.15952,1.50486,5.3745,0.0,0.0,0.0,127.6
2021-10-20 20:30:00,110.93872,9.87046,111.3769526242,5.17872,1.5104600000000001,5.3945,105.76,8.36,106.0899014987,132.1,116.73872,3.16046,116.7814936308,5.17872,1.5104600000000001,5.3945,111.56,1.65,111.5722012869,131.88,111.44872,10.07046,111.9027763474,5.17872,1.5104600000000001,5.3945,106.27,8.56,106.6141946459,126.9,5.17872,1.5104600000000001,5.3945,5.17872,1.5104600000000001,5.3945,0.0,0.0,0.0,126.9
2021-10-20 21:00:00,106.9264,11.21145,107.5125649776,5.2164,1.5214500000000002,5.43375,101.71,9.69,102.170544679,132.1,112.5364,1.92145,112.5528022533,5.2164,1.5214500000000002,5.43375,107.32,0.4,107.3207454316,131.88,107.4164,11.38145,108.0176855569,5.2164,1.5214500000000002,5.43375,102.2,9.86,102.6745323827,126.9,5.2164,1.5214500000000002,5.43375,5.2164,1.5214500000000002,5.43375,0.0,0.0,0.0,126.9
2021-10-20 21:30:00,104.01688,11.44284,104.6443974238,3.98688,1.16284,4.153,100.03,10.28,100.556846112,132.41,109.55688,1.61284,109.568751057,3.98688,1.16284,4.153,105.57,0.45,105.5709590749,132.19,104.49688,11.59284,105.1379658782,3.98688,1.16284,4.153,100.51,10.43,101.049715487,127.18,3.98688,1.16284,4.153,3.98688,1.16284,4.153,0.0,0.0,0.0,127.18
2021-10-20 22:00:00,100.64568,11.57874,101.3095263174,1.67568,0.48874000000000006,1.7455,98.97,11.09,99.5894020466,132.37,106.11568,1.58874,106.1275724619,1.67568,0.48874000000000006,1.7455,104.44,1.1,104.4457926391,132.14,101.11568,11.73874,101.7947874827,1.67568,0.48874000000000006,1.7455,99.44,11.25,100.0743528583,127.13,1.67568,0.48874000000000006,1.7455,1.67568,0.48874000000000006,1.7455,0.0,0.0,0.0,127.13
2021-10-20 22:30:00,95.25864,13.69752,96.2384047499,1.56864,0.45752000000000004,1.634,93.69,13.24,94.6208946269,133.0,100.45864,3.69752,100.5266631536,1.56864,0.45752000000000004,1.634,98.89,3.24,98.94306292,132.78,95.66864,13.84752,96.665622067,1.56864,0.45752000000000004,1.634,94.1,13.39,95.0478937168,127.73,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0,127.73
2021-10-20 23:00:00,90.43936,15.21773,91.7107253464,0.8493600000000001,0.24773000000000003,0.88475,89.59,14.97,90.8320923463,133.18,95.44936,5.29773,95.5962670169,0.8493600000000001,0.24773000000000003,0.88475,94.6,5.05,94.7346953339,132.97,90.83936,15.34773,92.1267721206,0.8493600000000001,0.24773000000000003,0.88475,89.99,15.1,91.2480690207,127.9,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,127.9
2021-10-20 23:30:00,84.68416,16.83663,86.3416415449,0.9141600000000001,0.26663000000000003,0.95225,83.77,16.57,85.3930781738,133.68,89.39416,6.89663,89.659797833,0.9141600000000001,0.26663000000000003,0.95225,88.48,6.63,88.7280524975,133.47,85.04416,16.93663,86.7142351974,0.9141600000000001,0.26663000000000003,0.95225,84.13,16.67,85.765644637,128.37,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,128.37
2021-10-21 00:00:00,80.88216,18.22063,82.9090776928,0.9621600000000001,0.28063000000000005,1.00225,79.92,17.94,81.908790737,133.68,85.42216,8.18063,85.8129834364,0.9621600000000001,0.28063000000000005,1.00225,84.46,7.9,84.8286602511,133.47,81.21216,18.32063,83.2529904295,0.9621600000000001,0.28063000000000005,1.00225,80.25,18.04,82.2526844547,128.37,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,128.37
2021-10-21 00:30:00,78.0888,19.0109,80.3696149316,0.9288000000000001,0.27090000000000003,0.9675,77.16,18.74,79.4031057327,134.65,82.4888,9.0509,82.9838593719,0.9288000000000001,0.27090000000000003,0.9675,81.56,8.78,82.0312257619,134.42,78.3988,19.1009,80.6921075586,0.9288000000000001,0.27090000000000003,0.9675,77.47,18.83,79.7255906218,129.28,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,129.28
2021-10-21 01:00:00,76.33376,19.48068,78.7803262814,0.8937600000000001,0.26068,0.931,75.44,19.22,77.8498683364,134.35,80.65376,9.52068,81.213744833,0.8937600000000001,0.26068,0.931,79.76,9.26,80.2957358768,134.12,76.64376,19.57068,79.1029548285,0.8937600000000001,0.26068,0.931,75.75,19.31,78.1724926045,129.0,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,129.0
2021-10-21 01:30:00,75.58512,19.94441,78.1721808296,0.9751200000000001,0.28441,1.01575,74.61,19.66,77.1567735199,134.47,79.85512,10.06441,80.4868469929,0.9751200000000001,0.28441,1.01575,78.88,9.78,79.4839782598,134.24,75.86512,20.02441,78.4633253722,0.9751200000000001,0.28441,1.01575,74.89,19.74,77.4479160469,129.11,0.9751200000000001,0.28441,1.01575,0.9751200000000001,0.28441,1.01575,0.0,0.0,0.0,129.11
2021-10-21 02:00:00,76.03608,19.91219,78.6001321396,1.27608,0.37219,1.32925,74.76,19.54,77.271399625,134.07,80.33608,10.05219,80.9625362347,1.27608,0.37219,1.32925,79.06,9.68,79.650398618,133.84,76.33608,19.99219,78.9106125357,1.27608,0.37219,1.32925,75.06,19.62,77.5818793276,128.73,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,128.73
2021-10-21 02:30:00,75.48904,20.14847,78.1316581384,1.4690400000000001,0.42847,1.53025,74.02,19.72,76.6018198217,133.7,79.73904,10.338470000000001,80.4064578381,1.4690400000000001,0.42847,1.53025,78.27,9.91,78.8948730907,133.47,75.77904,20.23847,78.4350595796,1.4690400000000001,0.42847,1.53025,74.31,19.81,76.9052156879,128.36,1.4690400000000001,0.42847,1.53025,1.4690400000000001,0.42847,1.53025,0.0,0.0,0.0,128.36
