Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-21 03:00:00,74.23504,20.66272,77.0570513425,1.65504,0.48272000000000004,1.724,72.58,20.18,75.3331852506,133.48,78.07504,10.712720000000001,78.8065621684,1.65504,0.48272000000000004,1.724,76.42,10.23,77.101681564,133.25,74.17504,20.64272,76.9938857832,1.65504,0.48272000000000004,1.724,72.52,20.16,75.2700205925,128.14,1.65504,0.48272000000000004,1.724,1.65504,0.48272000000000004,1.724,0.0,0.0,0.0,128.14
2021-10-21 03:30:00,72.94856,20.86833,75.8747626228,1.70856,0.49833000000000005,1.77975,71.24,20.37,74.0950369458,133.8,77.08856,10.98833,77.8677691928,1.70856,0.49833000000000005,1.77975,75.38,10.49,76.1064024902,133.58,73.23856,20.94833,76.1755813937,1.70856,0.49833000000000005,1.77975,71.53,20.45,74.3958560674,128.44,1.70856,0.49833000000000005,1.77975,1.70856,0.49833000000000005,1.77975,0.0,0.0,0.0,128.44
2021-10-21 04:00:00,72.37568,20.87499,75.3259866378,1.7656800000000001,0.5149900000000001,1.83925,70.61,20.36,73.4867450633,134.04,76.46568,10.90499,77.2393618873,1.7656800000000001,0.5149900000000001,1.83925,74.7,10.39,75.4191096474,133.82,72.63568,20.93499,75.5924322625,1.7656800000000001,0.5149900000000001,1.83925,70.87,20.42,73.7531917953,128.67,1.7656800000000001,0.5149900000000001,1.83925,1.7656800000000001,0.5149900000000001,1.83925,0.0,0.0,0.0,128.67
2021-10-21 04:30:00,74.18488,20.41059,76.9414621954,1.78488,0.52059,1.85925,72.4,19.89,75.0824353627,134.04,78.37488,10.53059,79.0791700814,1.78488,0.52059,1.85925,76.59,10.01,77.2413632712,133.81,74.45488,20.48059,77.2203582131,1.78488,0.52059,1.85925,72.67,19.96,75.3613329235,128.67,1.78488,0.52059,1.85925,1.78488,0.52059,1.85925,0.0,0.0,0.0,128.67
2021-10-21 05:00:00,74.20816,20.19613,76.9073122503,1.83816,0.53613,1.9147500000000002,72.37,19.66,74.9928829957,134.04,78.39816,10.32613,79.0752834466,1.83816,0.53613,1.9147500000000002,76.56,9.79,77.1834030087,133.81,74.48816,20.26613,77.1958677998,1.83816,0.53613,1.9147500000000002,72.65,19.73,75.2814412721,128.67,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,128.67
2021-10-21 05:30:00,75.31496,19.64478,77.8348288432,1.76496,0.51478,1.8385,73.55,19.13,75.9971012605,133.57,79.55496,9.79478,80.1556571669,1.76496,0.51478,1.8385,77.79,9.28,78.3415758075,133.34,75.59496,19.71478,78.1234313625,1.76496,0.51478,1.8385,73.83,19.2,76.2857057384,128.22,1.76496,0.51478,1.8385,1.76496,0.51478,1.8385,0.0,0.0,0.0,128.22
2021-10-21 06:00:00,78.29912,18.51391,80.4581696055,1.89912,0.55391,1.97825,76.4,17.96,78.482619732,133.57,82.66912,8.60391,83.1156463541,1.89912,0.55391,1.97825,80.77,8.05,81.1701632375,133.34,78.57912,18.59391,80.7490655615,1.89912,0.55391,1.97825,76.68,18.04,78.7734980815,128.22,1.89912,0.55391,1.97825,1.89912,0.55391,1.97825,0.0,0.0,0.0,128.22
2021-10-21 06:30:00,86.69576,14.37543,87.8795072225,1.83576,0.5354300000000001,1.9122500000000002,84.86,13.84,85.9811909664,133.57,91.49576,4.19543,91.5918977359,1.83576,0.5354300000000001,1.9122500000000002,89.66,3.66,89.7346711143,133.34,87.04576,14.485430000000001,88.2428014983,1.83576,0.5354300000000001,1.9122500000000002,85.21,13.95,86.3443489755,128.22,1.83576,0.5354300000000001,1.9122500000000002,1.83576,0.5354300000000001,1.9122500000000002,0.0,0.0,0.0,128.22
2021-10-21 07:00:00,94.60056,9.83808,95.1107447684,1.8105600000000002,0.52808,1.8860000000000001,92.79,9.31,93.2558856051,134.22,99.79056,1.65808,99.8043340462,1.8105600000000002,0.52808,1.8860000000000001,97.98,1.13,97.9865159091,133.99,95.03056,9.93808,95.5487978365,1.8105600000000002,0.52808,1.8860000000000001,93.22,9.41,93.6937377843,128.84,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,128.84
2021-10-21 07:30:00,102.43912,6.17516,102.6250744575,1.62912,0.47516,1.697,100.81,5.7,100.9710161383,132.99,108.02912,4.91516,108.1408783291,1.62912,0.47516,1.697,106.4,4.44,106.4925988039,132.78,102.90912,6.31516,103.1027071662,1.62912,0.47516,1.697,101.28,5.84,101.4482331044,127.67,1.62912,0.47516,1.697,1.62912,0.47516,1.697,0.0,0.0,0.0,127.67
2021-10-21 08:00:00,108.1684,3.41495,108.2222927223,2.1084,0.61495,2.19625,106.06,2.8,106.0969537734,131.72,114.0284,8.01495,114.3097346251,2.1084,0.61495,2.19625,111.92,7.4,112.16437224,131.51,108.7084,3.54495,108.76618454769999,2.1084,0.61495,2.19625,106.6,2.93,106.6402592833,126.46,2.1084,0.61495,2.19625,2.1084,0.61495,2.19625,0.0,0.0,0.0,126.46
2021-10-21 08:30:00,111.83,4.165,111.907533817,8.04,2.345,8.375,103.79,1.82,103.8059559948,131.34,117.58,10.785,118.0735898709,8.04,2.345,8.375,109.54,8.44,109.8646676598,131.15,112.35,4.295,112.4320662667,8.04,2.345,8.375,104.31,1.9500000000000002,104.3282253276,126.09,8.04,2.345,8.375,8.04,2.345,8.375,0.0,0.0,0.0,126.09
2021-10-21 09:00:00,113.4364,3.2077,113.4817438368,9.3864,2.7377000000000002,9.7775,104.05,0.47000000000000003,104.0510615035,131.34,119.1964,13.3677,119.9436416666,9.3864,2.7377000000000002,9.7775,109.81,10.63,110.3233112266,131.15,113.9664,3.1877,114.0109721047,9.3864,2.7377000000000002,9.7775,104.58,0.45,104.5809681539,126.09,9.3864,2.7377000000000002,9.7775,9.3864,2.7377000000000002,9.7775,0.0,0.0,0.0,126.09
2021-10-21 09:30:00,115.65896,4.00428,115.7282562152,9.16896,2.67428,9.551,106.49,1.33,106.4983051508,131.71,121.53896,14.48428,122.3989916829,9.16896,2.67428,9.551,112.37,11.81,112.9889065351,131.52,116.19896,3.88428,116.2638634151,9.16896,2.67428,9.551,107.03,1.21,107.0368394526,126.44,9.16896,2.67428,9.551,9.16896,2.67428,9.551,0.0,0.0,0.0,126.44
2021-10-21 10:00:00,114.79064,5.40102,114.917631583,6.62064,1.9310200000000002,6.8965,108.17,3.47,108.2256429872,131.75,120.75064,16.00102,121.8061973031,6.62064,1.9310200000000002,6.8965,114.13,14.07,114.99400767,131.52,115.36064,5.29102,115.4819126697,6.62064,1.9310200000000002,6.8965,108.74,3.36,108.7918985954,126.48,6.62064,1.9310200000000002,6.8965,6.62064,1.9310200000000002,6.8965,0.0,0.0,0.0,126.48
2021-10-21 10:30:00,113.02216,5.61688,113.1616454104,7.29216,2.12688,7.596,105.73,3.49,105.7875843377,131.91,118.86216,16.21688,119.9633288835,7.29216,2.12688,7.596,111.57,14.09,112.4561825779,131.72,113.59216,5.5168800000000005,113.72605145,7.29216,2.12688,7.596,106.3,3.39,106.354041296,126.63,7.29216,2.12688,7.596,7.29216,2.12688,7.596,0.0,0.0,0.0,126.63
2021-10-21 11:00:00,111.16136,6.2424800000000005,111.3365012635,7.55136,2.20248,7.866,103.61,4.04,103.6887346822,131.91,116.91136,16.90248,118.1268806293,7.55136,2.20248,7.866,109.36,14.7,110.3435525982,131.72,111.72136,6.16248,111.8911901805,7.55136,2.20248,7.866,104.17,3.96,104.2452420977,126.63,7.55136,2.20248,7.866,7.55136,2.20248,7.866,0.0,0.0,0.0,126.63
2021-10-21 11:30:00,109.78088,6.59109,109.9785619153,8.30088,2.42109,8.64675,101.48,4.17,101.5656403514,132.03,115.42088,17.24109,116.7014769588,8.30088,2.42109,8.64675,107.12,14.82,108.1403107079,131.85,110.33088,6.51109,110.5228364392,8.30088,2.42109,8.64675,102.03,4.09,102.1119434738,126.74,8.30088,2.42109,8.64675,8.30088,2.42109,8.64675,0.0,0.0,0.0,126.74
2021-10-21 12:00:00,109.06208,6.70519,109.268004772,8.69208,2.53519,9.05425,100.37,4.17,100.4565866432,131.95,114.64208,17.39519,115.9542976429,8.69208,2.53519,9.05425,105.95,14.86,106.9870183714,131.76,109.59208,6.64519,109.7933629545,8.69208,2.53519,9.05425,100.9,4.11,100.9836724426,126.65,8.69208,2.53519,9.05425,8.69208,2.53519,9.05425,0.0,0.0,0.0,126.65
2021-10-21 12:30:00,108.48384,6.76737,108.6947139371,9.21384,2.68737,9.59775,99.27,4.08,99.3538086839,132.23,114.03384,17.45737,115.3623700886,9.21384,2.68737,9.59775,104.82,14.77,105.8554925358,132.03,109.00384,6.68737,109.2087819375,9.21384,2.68737,9.59775,99.79,4.0,99.8701361769,126.89,9.21384,2.68737,9.59775,9.21384,2.68737,9.59775,0.0,0.0,0.0,126.89
2021-10-21 13:00:00,107.0976,5.79055,107.2540274072,9.8076,2.86055,10.21625,97.29,2.93,97.3341101567,132.23,112.5276,16.49055,113.7294992562,9.8076,2.86055,10.21625,102.72,13.63,103.6203421149,132.03,107.5976,5.73055,107.7500938703,9.8076,2.86055,10.21625,97.79,2.87,97.832106182,126.89,9.8076,2.86055,10.21625,9.8076,2.86055,10.21625,0.0,0.0,0.0,126.89
2021-10-21 13:30:00,104.67712,4.36666,104.768159147,9.41712,2.7466600000000003,9.8095,95.26,1.62,95.273773936,132.66,109.98712,14.90666,110.9926802913,9.41712,2.7466600000000003,9.8095,100.57,12.16,101.3024703549,132.46,105.15712,4.31666,105.2456813378,9.41712,2.7466600000000003,9.8095,95.74,1.57,95.7528720196,127.33,9.41712,2.7466600000000003,9.8095,9.41712,2.7466600000000003,9.8095,0.0,0.0,0.0,127.33
2021-10-21 14:00:00,103.89768,4.52099,103.9959963651,8.91768,2.60099,9.28925,94.98,1.92,94.9994042087,132.0,109.20768,15.00099,110.2331486984,8.91768,2.60099,9.28925,100.29,12.4,101.0536694039,131.79,104.37768,4.45099,104.4725389476,8.91768,2.60099,9.28925,95.46,1.85,95.4779246737,126.71,8.91768,2.60099,9.28925,8.91768,2.60099,9.28925,0.0,0.0,0.0,126.71
2021-10-21 14:30:00,104.39792,3.58731,104.459535196,8.28792,2.41731,8.63325,96.11,1.17,96.1171212636,131.44,109.76792,13.97731,110.6542428286,8.28792,2.41731,8.63325,101.48,11.56,102.1363010883,131.22,104.87792,3.52731,104.9372194189,8.28792,2.41731,8.63325,96.59,1.11,96.5963777789,126.15,8.28792,2.41731,8.63325,8.28792,2.41731,8.63325,0.0,0.0,0.0,126.15
2021-10-21 15:00:00,105.00296,3.2475300000000002,105.0531677764,7.60296,2.21753,7.9197500000000005,97.4,1.03,97.4054459463,131.23,110.43296,13.58753,111.2657163095,7.60296,2.21753,7.9197500000000005,102.83,11.37,103.4566856225,131.04,105.48296,3.17753,105.5308085218,7.60296,2.21753,7.9197500000000005,97.88,0.96,97.8847076923,125.97,7.60296,2.21753,7.9197500000000005,7.60296,2.21753,7.9197500000000005,0.0,0.0,0.0,125.97
2021-10-21 15:30:00,107.79656,3.23733,107.8451605468,6.43656,1.8773300000000002,6.70475,101.36,1.3599999999999999,101.3691235042,130.97,113.41656,13.62733,114.232308062,6.43656,1.8773300000000002,6.70475,106.98,11.75,107.6233380824,130.77,108.30656,3.14733,108.3522802029,6.43656,1.8773300000000002,6.70475,101.87,1.27,101.8779161546,125.72,6.43656,1.8773300000000002,6.70475,6.43656,1.8773300000000002,6.70475,0.0,0.0,0.0,125.72
2021-10-21 16:00:00,109.17536,2.35948,109.2008533712,5.41536,1.57948,5.641,103.76,0.78,103.7629317242,131.17,114.92536,12.67948,115.6226949357,5.41536,1.57948,5.641,109.51,11.1,110.071113831,130.96,109.68536,2.25948,109.70862978,5.41536,1.57948,5.641,104.27,0.68,104.2722172968,125.89,5.41536,1.57948,5.641,5.41536,1.57948,5.641,0.0,0.0,0.0,125.89
2021-10-21 16:30:00,111.18216,1.25938,111.1892923813,4.11216,1.1993800000000001,4.2835,107.07,0.06,107.0700168114,130.85,117.08216,11.27938,117.6242177591,4.11216,1.1993800000000001,4.2835,112.97,10.08,113.4188136951,130.66,111.72216,1.36938,111.7305519393,4.11216,1.1993800000000001,4.2835,107.61,0.17,107.6101342811,125.59,4.11216,1.1993800000000001,4.2835,4.11216,1.1993800000000001,4.2835,0.0,0.0,0.0,125.59
2021-10-21 17:00:00,115.992,2.146,116.0118501706,3.072,0.896,3.2,112.92,1.25,112.926918403,130.42,122.192,12.366,122.8161342007,3.072,0.896,3.2,119.12,11.47,119.6709459309,130.21,116.562,1.986,116.5789176481,3.072,0.896,3.2,113.49,1.09,113.4952342612,125.18,3.072,0.896,3.2,3.072,0.896,3.2,0.0,0.0,0.0,125.18
2021-10-21 17:30:00,118.91536,2.23073,118.9362812613,4.66536,1.36073,4.85975,114.25,0.87,114.2533124246,130.26,125.16536,11.57073,125.6990419083,4.66536,1.36073,4.85975,120.5,10.21,120.9317745673,130.06,119.49536,2.31073,119.5176996711,4.66536,1.36073,4.85975,114.83,0.9500000000000001,114.833929655,125.02,4.66536,1.36073,4.85975,4.66536,1.36073,4.85975,0.0,0.0,0.0,125.02
2021-10-21 18:00:00,120.6624,3.3582,120.7091226089,5.5824,1.6282,5.815,115.08,1.73,115.0930028281,131.14,126.9624,10.0382,127.3586136584,5.5824,1.6282,5.815,121.38,8.41,121.6710010643,130.93,121.2524,3.5482,121.3043042476,5.5824,1.6282,5.815,115.67,1.92,115.68593389,125.88,5.5824,1.6282,5.815,5.5824,1.6282,5.815,0.0,0.0,0.0,125.88
2021-10-21 18:30:00,123.95048,3.11139,123.9895247187,5.49048,1.60139,5.71925,118.46,1.51,118.4696235328,130.34,130.42048,10.15139,130.8149545058,5.49048,1.60139,5.71925,124.93,8.55,125.2222320517,130.13,124.54048,3.32139,124.5847614685,5.49048,1.60139,5.71925,119.05,1.72,119.0624243832,125.15,5.49048,1.60139,5.71925,5.49048,1.60139,5.71925,0.0,0.0,0.0,125.15
2021-10-21 19:00:00,126.02504,2.43147,126.0484936576,5.52504,1.6114700000000002,5.75525,120.5,0.8200000000000001,120.5027900092,130.34,132.59504,10.931470000000001,133.0448859181,5.52504,1.6114700000000002,5.75525,127.07,9.32,127.4113311288,130.13,126.64504,2.66147,126.6730025663,5.52504,1.6114700000000002,5.75525,121.12,1.05,121.124551186,125.15,5.52504,1.6114700000000002,5.75525,5.52504,1.6114700000000002,5.75525,0.0,0.0,0.0,125.15
2021-10-21 19:30:00,123.80976,0.7611800000000001,123.8120998378,1.40976,0.41118000000000005,1.4685000000000001,122.4,0.35000000000000003,122.4005004075,131.03,130.47976,10.56118,130.9064791851,1.40976,0.41118000000000005,1.4685000000000001,129.07,10.15,129.468480334,130.81,124.42976,0.81118,124.43240408610001,1.40976,0.41118000000000005,1.4685000000000001,123.02,0.4,123.020650299,125.79,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,125.79
2021-10-21 20:00:00,120.7936,1.71605,120.8057888868,1.0836000000000001,0.31605000000000005,1.12875,119.71,1.4,119.7181861707,131.03,127.3636,9.24605,127.6987707285,1.0836000000000001,0.31605000000000005,1.12875,126.28,8.93,126.5953526003,130.81,121.4236,1.91605,121.4387165799,1.0836000000000001,0.31605000000000005,1.12875,120.34,1.6,120.3506360598,125.79,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,125.79
2021-10-21 20:30:00,117.03088,3.95484,117.0976841487,1.01088,0.29484000000000005,1.053,116.02,3.66,116.0777153462,132.59,123.39088,6.97484,123.5878540157,1.01088,0.29484000000000005,1.053,122.38,6.68,122.5621752418,132.37,117.62088,4.15484,117.6942399075,1.01088,0.29484000000000005,1.053,116.61,3.86,116.6738689682,127.28,1.01088,0.29484000000000005,1.053,1.01088,0.29484000000000005,1.053,0.0,0.0,0.0,127.28
2021-10-21 21:00:00,112.66912,5.96516,112.8269193739,0.90912,0.26516,0.9470000000000001,111.76,5.7,111.9052617172,132.59,118.79912,4.71516,118.8926559826,0.90912,0.26516,0.9470000000000001,117.89,4.45,117.9739572957,132.37,113.22912,6.15516,113.3962945188,0.90912,0.26516,0.9470000000000001,112.32,5.89,112.474328182,127.28,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,127.28
2021-10-21 21:30:00,109.3316,7.8088,109.610109552,1.6416,0.4788,1.71,107.69,7.33,107.9391726854,132.09,115.2716,3.3487999999999998,115.3202333851,1.6416,0.4788,1.71,113.63,2.87,113.6662386111,131.88,109.8816,7.9688,110.1701765089,1.6416,0.4788,1.71,108.24,7.49,108.498837321,126.81,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0.0,0.0,0.0,126.81
2021-10-21 22:00:00,103.83936,10.44148,104.363006807,1.47936,0.43148000000000003,1.541,102.36,10.01,102.8482848666,132.76,109.50936,1.5114800000000002,109.5197904463,1.47936,0.43148000000000003,1.541,108.03,1.08,108.0353983655,132.54,104.32936,10.60148,104.8666140209,1.47936,0.43148000000000003,1.541,102.85,10.17,103.3515911827,127.43,1.47936,0.43148000000000003,1.541,1.47936,0.43148000000000003,1.541,0.0,0.0,0.0,127.43
2021-10-21 22:30:00,97.32152,12.66836,98.142577917,0.85152,0.24836000000000003,0.887,96.47,12.42,97.266218699,132.71,102.69152,2.74836,102.7282909553,0.85152,0.24836000000000003,0.887,101.84,2.5,101.8706807673,132.14,97.77152,12.81836,98.6082170826,0.85152,0.24836000000000003,0.887,96.92,12.57,97.7317312852,127.03,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,127.03
2021-10-21 23:00:00,92.57392,14.05656,93.6350230587,0.9139200000000001,0.26656,0.9520000000000001,91.66,13.79,92.691529818,132.36,97.71392,4.10656,97.8001738076,0.9139200000000001,0.26656,0.9520000000000001,96.8,3.84,96.8761353482,132.14,92.99392,14.17656,94.0682943951,0.9139200000000001,0.26656,0.9520000000000001,92.08,13.91,93.124725503,127.03,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,127.03
2021-10-21 23:30:00,87.68488,15.29434,89.0087356199,0.9748800000000001,0.28434000000000004,1.0155,86.71,15.01,87.9995693171,132.87,92.57488,5.38434,92.731329788,0.9748800000000001,0.28434000000000004,1.0155,91.6,5.1,91.7418661245,132.65,88.05488,15.40434,89.3921449717,0.9748800000000001,0.28434000000000004,1.0155,87.08,15.12,88.3829214272,127.49,0.9748800000000001,0.28434000000000004,1.0155,0.9748800000000001,0.28434000000000004,1.0155,0.0,0.0,0.0,127.49
2021-10-22 00:00:00,83.42184,16.60637,85.0586557239,0.98184,0.28637,1.02275,82.44,16.32,84.0398476914,132.87,88.11184,6.66637,88.363662425,0.98184,0.28637,1.02275,87.13,6.38,87.3632720312,132.65,83.78184,16.70637,85.4312560622,0.98184,0.28637,1.02275,82.8,16.42,84.4124185177,127.49,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,127.49
2021-10-22 00:30:00,80.092,17.74475,82.0341673729,1.182,0.34475,1.23125,78.91,17.4,80.8056192353,133.29,84.592,7.87475,84.957743329,1.182,0.34475,1.23125,83.41,7.53,83.7492029813,133.07,80.412,17.83475,82.3660612847,1.182,0.34475,1.23125,79.23,17.49,81.1374944153,127.9,1.182,0.34475,1.23125,1.182,0.34475,1.23125,0.0,0.0,0.0,127.9
2021-10-22 01:00:00,78.1472,18.44835,80.295245722,1.2972000000000001,0.37835,1.35125,76.85,18.07,78.9458510626,133.29,82.5572,8.57835,83.0016828779,1.2972000000000001,0.37835,1.35125,81.26,8.2,81.6726857646,133.07,78.4672,18.53835,80.6273644401,1.2972000000000001,0.37835,1.35125,77.17,18.16,79.2779572138,127.9,1.2972000000000001,0.37835,1.35125,1.2972000000000001,0.37835,1.35125,0.0,0.0,0.0,127.9
2021-10-22 01:30:00,78.14864,18.90127,80.401915036,1.23864,0.36127000000000004,1.29025,76.91,18.54,79.1130817248,133.35,82.55864,9.03127,83.0511461478,1.23864,0.36127000000000004,1.29025,81.32,8.67,81.7808736808,133.13,78.44864,18.98127,80.7123146036,1.23864,0.36127000000000004,1.29025,77.21,18.62,79.4234757487,127.94,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,127.94
2021-10-22 02:00:00,78.46464,18.95927,80.7226959985,1.33464,0.38927,1.39025,77.13,18.57,79.3339889329,133.6,82.87464,9.10927,83.3737653885,1.33464,0.38927,1.39025,81.54,8.72,82.0049388757,133.39,78.76464,19.04927,81.0354441085,1.33464,0.38927,1.39025,77.43,18.66,79.6467230964,128.2,1.33464,0.38927,1.39025,1.33464,0.38927,1.39025,0.0,0.0,0.0,128.2
2021-10-22 02:30:00,77.3784,19.42995,79.7805724695,1.2684,0.36995000000000006,1.32125,76.11,19.06,78.4602810344,133.41,81.7584,9.55995,82.3154214869,1.2684,0.36995000000000006,1.32125,80.49,9.19,81.0129384728,133.2,77.6884,19.50995,80.1007218667,1.2684,0.36995000000000006,1.32125,76.42,19.14,78.7804290417,128.01,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,128.01
2021-10-22 03:00:00,75.5924,20.00945,78.1958376582,1.2324,0.35945000000000005,1.28375,74.36,19.65,76.9124963839,133.68,79.8724,10.10945,80.5096345853,1.2324,0.35945000000000005,1.28375,78.64,9.75,79.2421106483,133.46,75.8724,20.08945,78.4869867116,1.2324,0.35945000000000005,1.28375,74.64,19.73,77.2036430488,128.27,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,128.27
2021-10-22 03:30:00,76.3632,19.57385,78.8319346335,1.2132,0.35385000000000005,1.26375,75.15,19.22,77.5688784243,134.15,80.6832,9.79385,81.2754468463,1.2132,0.35385000000000005,1.26375,79.47,9.44,80.0287104732,133.93,76.6532,19.66385,79.135201188,1.2132,0.35385000000000005,1.26375,75.44,19.31,77.8721368655,128.73,1.2132,0.35385000000000005,1.26375,1.2132,0.35385000000000005,1.26375,0.0,0.0,0.0,128.73
2021-10-22 04:00:00,76.51392,19.45906,78.9495723221,1.33392,0.38906,1.3895,75.18,19.07,77.560926374,133.11,80.83392,9.64906,81.4077820693,1.33392,0.38906,1.3895,79.5,9.26,80.0374762221,132.89,76.80392,19.52906,79.2478789107,1.33392,0.38906,1.3895,75.47,19.14,77.8592351619,127.72,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,127.72
2021-10-22 04:30:00,74.94712,19.49041,77.4399566003,1.40712,0.41041000000000005,1.46575,73.54,19.08,75.9748511022,133.26,79.19712,9.66041,79.7841296102,1.40712,0.41041000000000005,1.46575,77.79,9.25,78.3380278026,133.04,75.23712,19.56041,77.7382394016,1.40712,0.41041000000000005,1.46575,73.83,19.15,76.2731368176,127.85,1.40712,0.41041000000000005,1.46575,1.40712,0.41041000000000005,1.46575,0.0,0.0,0.0,127.85
2021-10-22 05:00:00,74.84352,19.27436,77.2855318892,1.28352,0.37436,1.337,73.56,18.9,75.9492172442,133.37,79.08352,9.44436,79.6454585736,1.28352,0.37436,1.337,77.8,9.07,78.3269104459,133.16,75.11352,19.34436,77.5644580372,1.28352,0.37436,1.337,73.83,18.97,76.2281430969,127.96,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,127.96
2021-10-22 05:30:00,77.21128,18.41954,79.3779642788,1.30128,0.37954000000000004,1.3555000000000001,75.91,18.04,78.0241610016,132.62,81.58128,8.66954,82.0406373101,1.30128,0.37954000000000004,1.3555000000000001,80.28,8.29,80.7068925185,132.41,77.51128,18.50954,79.6906619263,1.30128,0.37954000000000004,1.3555000000000001,76.21,18.13,78.3368431838,127.24,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,127.24
2021-10-22 06:00:00,80.60384,16.76612,82.3291066549,1.3238400000000001,0.38612,1.379,79.28,16.38,80.9544489204,132.62,85.12384,6.9461200000000005,85.4067720933,1.3238400000000001,0.38612,1.379,83.8,6.5600000000000005,84.056371561,132.41,80.90384,16.85612,82.6411526311,1.3238400000000001,0.38612,1.379,79.58,16.47,81.2664586407,127.24,1.3238400000000001,0.38612,1.379,1.3238400000000001,0.38612,1.379,0.0,0.0,0.0,127.24
2021-10-22 06:30:00,89.03104,12.34197,89.8824249059,1.24104,0.36197,1.29275,87.79,11.98,88.6036370585,132.46,93.98104000000001,2.37197,94.0109680897,1.24104,0.36197,1.29275,92.74,2.01,92.7617793059,132.26,89.40104,12.45197,90.2640432839,1.24104,0.36197,1.29275,88.16,12.09,88.9851319042,127.1,1.24104,0.36197,1.29275,1.24104,0.36197,1.29275,0.0,0.0,0.0,127.1
2021-10-22 07:00:00,96.9536,8.0798,97.2896896953,1.2336,0.3598,1.2850000000000001,95.72,7.72,96.0308117221,132.46,102.2836,2.7798,102.3213668644,1.2336,0.3598,1.2850000000000001,101.05,2.42,101.0789735801,132.26,97.3936,8.1898,97.7373324017,1.2336,0.3598,1.2850000000000001,96.16,7.83,96.478259209,127.1,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,127.1
2021-10-22 07:30:00,105.60208,3.27019,105.6527020145,1.37208,0.40019000000000005,1.4292500000000001,104.23,2.87,104.2695056093,130.46,111.37208,7.61019,111.6317839836,1.37208,0.40019000000000005,1.4292500000000001,110.0,7.21,110.2360381182,130.27,106.11208,3.41019,106.1668635581,1.37208,0.40019000000000005,1.4292500000000001,104.74,3.01,104.7832415036,125.17,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,125.17
2021-10-22 08:00:00,112.25016,1.34213,112.2581833675,2.03016,0.59213,2.11475,110.22,0.75,110.2225516852,130.46,118.32016,11.35213,118.8634978366,2.03016,0.59213,2.11475,116.29,10.76,116.7867359763,130.27,112.80016,1.28213,112.807446356,2.03016,0.59213,2.11475,110.77,0.6900000000000001,110.7721490267,125.17,2.03016,0.59213,2.11475,2.03016,0.59213,2.11475,0.0,0.0,0.0,125.17
2021-10-22 08:30:00,116.22104,3.46447,116.2726652789,3.58104,1.04447,3.73025,112.64,2.42,112.6659930946,131.19,122.42104,13.87447,123.2047562088,3.58104,1.04447,3.73025,118.84,12.83,119.5305588542,131.0,116.84104,3.32447,116.8883258887,3.58104,1.04447,3.73025,113.26,2.2800000000000002,113.2829466425,125.87,3.58104,1.04447,3.73025,3.58104,1.04447,3.73025,0.0,0.0,0.0,125.87
2021-10-22 09:00:00,118.4776,5.5018,118.605276042,3.5376000000000003,1.0318,3.685,114.94,4.47,115.0268859876,131.19,124.7876,15.9518,125.8030406509,3.5376000000000003,1.0318,3.685,121.25,14.92,122.1645157155,131.0,119.1076,5.3618,119.2282234918,3.5376000000000003,1.0318,3.685,115.57,4.33,115.6510864627,125.87,3.5376000000000003,1.0318,3.685,3.5376000000000003,1.0318,3.685,0.0,0.0,0.0,125.87
2021-10-22 09:30:00,120.12464,6.58677,120.3050899761,3.55464,1.03677,3.70275,116.57,5.55,116.7020453977,130.51,126.51464,17.04677,127.6579276887,3.55464,1.03677,3.70275,122.96,16.01,123.997910063,130.33,120.76464,6.44677,120.9365913103,3.55464,1.03677,3.70275,117.21,5.41,117.3347868281,125.22,3.55464,1.03677,3.70275,3.55464,1.03677,3.70275,0.0,0.0,0.0,125.22
2021-10-22 10:00:00,119.4224,7.3007,119.6453502743,5.2824,1.5407000000000002,5.5025,114.14,5.76,114.2852448919,130.51,125.6924,17.8407,126.9522350896,5.2824,1.5407000000000002,5.5025,120.41,16.3,121.508263505,130.33,120.0824,7.1807,120.2969045414,5.2824,1.5407000000000002,5.5025,114.8,5.64,114.9384600558,125.22,5.2824,1.5407000000000002,5.5025,5.2824,1.5407000000000002,5.5025,0.0,0.0,0.0,125.22
2021-10-22 10:30:00,121.12496,6.5122800000000005,121.2998999414,7.58496,2.21228,7.901,113.54,4.3,113.6213958724,131.1,127.35496,16.98228,128.4822309528,7.58496,2.21228,7.901,119.77,14.77,120.6772795517,130.9,121.72496,6.37228,121.8916397437,7.58496,2.21228,7.901,114.14,4.16,114.2157834977,125.78,7.58496,2.21228,7.901,7.58496,2.21228,7.901,0.0,0.0,0.0,125.78
2021-10-22 11:00:00,120.37736,6.50298,120.552882792,8.30736,2.42298,8.6535,112.07,4.08,112.1442432762,131.01,126.53736,16.92298,127.6639758422,8.30736,2.42298,8.6535,118.23,14.5,119.1158381577,130.81,120.96736,6.36298,121.1345933243,8.30736,2.42298,8.6535,112.66,3.94,112.7288747393,125.7,8.30736,2.42298,8.6535,8.30736,2.42298,8.6535,0.0,0.0,0.0,125.7
2021-10-22 11:30:00,123.21736,7.73798,123.460091284,3.86736,1.12798,4.0285,119.35,6.61,119.5329017468,130.28,129.74736,18.17798,131.0145655408,3.86736,1.12798,4.0285,125.88,17.05,127.0294332035,130.08,123.85736,7.56798,124.0883554063,3.86736,1.12798,4.0285,119.99,6.44,120.1626967906,124.99,3.86736,1.12798,4.0285,3.86736,1.12798,4.0285,0.0,0.0,0.0,124.99
2021-10-22 12:00:00,122.39616,8.18138,122.6692910286,3.77616,1.10138,3.9335,118.62,7.08,118.8311019893,130.28,128.88616,18.67138,130.231573248,3.77616,1.10138,3.9335,125.11,17.57,126.3377101265,130.08,123.07616,8.03138,123.3379269529,3.77616,1.10138,3.9335,119.3,6.93,119.5011083631,124.99,3.77616,1.10138,3.9335,3.77616,1.10138,3.9335,0.0,0.0,0.0,124.99
2021-10-22 12:30:00,122.67472,7.62971,122.9117545305,5.00472,1.45971,5.21325,117.67,6.17,117.8316502473,130.41,129.10472,18.14971,130.3742332647,5.00472,1.45971,5.21325,124.1,16.69,125.2172755653,130.21,123.35472,7.47971,123.5812809772,5.00472,1.45971,5.21325,118.35,6.02,118.5030079787,125.11,5.00472,1.45971,5.21325,5.00472,1.45971,5.21325,0.0,0.0,0.0,125.11
2021-10-22 13:00:00,118.56176,6.33343,118.7308016896,6.01176,1.75343,6.26225,112.55,4.58,112.6431484823,130.92,124.75176,16.89343,125.8903872433,6.01176,1.75343,6.26225,118.74,15.14,119.7013249718,130.71,119.20176,6.19343,119.362549245,6.01176,1.75343,6.26225,113.19,4.44,113.2770484255,125.61,6.01176,1.75343,6.26225,6.01176,1.75343,6.26225,0.0,0.0,0.0,125.61
2021-10-22 13:30:00,115.03456,3.85133,115.0990127549,5.76456,1.68133,6.00475,109.27,2.17,109.2915449612,132.1,121.04456,14.40133,121.8982518798,5.76456,1.68133,6.00475,115.28,12.72,115.9796395925,131.89,115.63456,3.72133,115.6944240807,5.76456,1.68133,6.00475,109.87,2.04,109.8889371138,126.72,5.76456,1.68133,6.00475,5.76456,1.68133,6.00475,0.0,0.0,0.0,126.72
2021-10-22 14:00:00,115.7876,2.9218,115.8244586821,8.3376,2.4318,8.685,107.45,0.49,107.451117258,132.1,121.6976,13.3518,122.4278416415,8.3376,2.4318,8.685,113.36,10.92,113.8847487594,131.89,116.3476,2.7618,116.3803744838,8.3376,2.4318,8.685,108.01,0.33,108.0105041188,126.72,8.3376,2.4318,8.685,8.3376,2.4318,8.685,0.0,0.0,0.0,126.72
2021-10-22 14:30:00,117.30272,3.47621,117.3542166067,7.39272,2.15621,7.70075,109.91,1.32,109.9179261995,131.79,123.35272,13.90621,124.1341057404,7.39272,2.15621,7.70075,115.96,11.75,116.5537820064,131.59,117.90272,3.33621,117.9499117446,7.39272,2.15621,7.70075,110.51,1.18,110.5162997028,126.44,7.39272,2.15621,7.70075,7.39272,2.15621,7.70075,0.0,0.0,0.0,126.44
2021-10-22 15:00:00,115.70112,3.10741,115.7428406691,4.55112,1.32741,4.74075,111.15,1.78,111.1642518978,131.63,121.79112,13.56741,122.544487942,4.55112,1.32741,4.74075,117.24,12.24,117.877203903,131.42,116.27112,2.9574100000000003,116.3087254679,4.55112,1.32741,4.74075,111.72,1.63,111.7318902552,126.28,4.55112,1.32741,4.74075,4.55112,1.32741,4.74075,0.0,0.0,0.0,126.28
2021-10-22 15:30:00,116.322,2.3685,116.3461107053,3.732,1.0885,3.8875,112.59,1.28,112.5972757219,131.89,122.512,12.8285,123.1818190978,3.732,1.0885,3.8875,118.78,11.74,119.3587701009,131.69,116.962,2.2085,116.9828488123,3.732,1.0885,3.8875,113.23,1.12,113.2355390326,126.53,3.732,1.0885,3.8875,3.732,1.0885,3.8875,0.0,0.0,0.0,126.53
2021-10-22 16:00:00,116.28784,2.38312,116.3122564169,4.70784,1.3731200000000001,4.904,111.58,1.01,111.5845710661,131.89,122.40784,11.67312,122.9631693801,4.70784,1.3731200000000001,4.904,117.7,10.3,118.1498201437,131.69,116.89784,2.36312,116.9217231005,4.70784,1.3731200000000001,4.904,112.19,0.99,112.1943679513,126.53,4.70784,1.3731200000000001,4.904,4.70784,1.3731200000000001,4.904,0.0,0.0,0.0,126.53
2021-10-22 16:30:00,117.18224,3.65357,117.239182636,6.01224,1.75357,6.2627500000000005,111.17,1.9,111.1862352092,132.26,123.29224,10.24357,123.7170447859,6.01224,1.75357,6.2627500000000005,117.28,8.49,117.5868976545,132.04,117.78224,3.82357,117.8442860174,6.01224,1.75357,6.2627500000000005,111.77,2.07,111.7891667381,126.88,6.01224,1.75357,6.2627500000000005,6.01224,1.75357,6.2627500000000005,0.0,0.0,0.0,126.88
2021-10-22 17:00:00,118.64496,3.48103,118.6960155324,5.69496,1.66103,5.93225,112.95,1.82,112.9646621736,132.61,124.83496,10.22103,125.2526913582,5.69496,1.66103,5.93225,119.14,8.56,119.4471146575,132.4,119.23496,3.65103,119.2908450228,5.69496,1.66103,5.93225,113.54,1.99,113.5574378894,127.24,5.69496,1.66103,5.93225,5.69496,1.66103,5.93225,0.0,0.0,0.0,127.24
2021-10-22 17:30:00,119.20056,4.42433,119.2826399786,5.50056,1.60433,5.72975,113.7,2.8200000000000003,113.7349655999,132.5,125.43056,9.12433,125.7619925886,5.50056,1.60433,5.72975,119.93,7.52,120.1655329119,132.28,119.80056,4.61433,119.8893915977,5.50056,1.60433,5.72975,114.3,3.01,114.3396261145,127.14,5.50056,1.60433,5.72975,5.50056,1.60433,5.72975,0.0,0.0,0.0,127.14
2021-10-22 18:00:00,119.18456,5.73133,119.3222841131,5.28456,1.54133,5.50475,113.9,4.19,113.9770419865,132.5,125.41456,7.63133,125.6465242558,5.28456,1.54133,5.50475,120.13,6.09,120.2842674667,132.28,119.77456,5.94133,119.9218271432,5.28456,1.54133,5.50475,114.49,4.4,114.574517673,127.14,5.28456,1.54133,5.50475,5.28456,1.54133,5.50475,0.0,0.0,0.0,127.14
2021-10-22 18:30:00,121.39152,6.36836,121.5584515244,6.37152,1.8583600000000002,6.6370000000000005,115.02,4.51,115.1083858804,132.67,127.67152,7.59836,127.8974280187,6.37152,1.8583600000000002,6.6370000000000005,121.3,5.74,121.4357344442,132.46,121.95152,6.56836,122.1282792125,6.37152,1.8583600000000002,6.6370000000000005,115.58,4.71,115.6759287838,127.31,6.37152,1.8583600000000002,6.6370000000000005,6.37152,1.8583600000000002,6.6370000000000005,0.0,0.0,0.0,127.31
2021-10-22 19:00:00,121.54504,6.61897,121.7251309815,6.30504,1.8389700000000002,6.56775,115.24,4.78,115.3390913784,132.52,127.87504,7.30897,128.0837495448,6.30504,1.8389700000000002,6.56775,121.57,5.47,121.6929981552,132.29,122.14504,6.82897,122.3357904616,6.30504,1.8389700000000002,6.56775,115.84,4.99,115.9474264484,127.19,6.30504,1.8389700000000002,6.56775,6.30504,1.8389700000000002,6.56775,0.0,0.0,0.0,127.19
2021-10-22 19:30:00,118.38776,7.16893,118.6046174277,4.96776,1.44893,5.17475,113.42,5.72,113.5641439892,131.8,124.58776,5.80893,124.723107761,4.96776,1.44893,5.17475,119.62,4.36,119.6994319118,131.59,118.97776,7.37893,119.2063588177,4.96776,1.44893,5.17475,114.01,5.93,114.1641143267,126.5,4.96776,1.44893,5.17475,4.96776,1.44893,5.17475,0.0,0.0,0.0,126.5
2021-10-22 20:00:00,114.542,8.44975,114.8532456619,4.422,1.28975,4.60625,110.12,7.16,110.3525260246,131.8,120.592,4.20975,120.6654567764,4.422,1.28975,4.60625,116.17,2.92,116.2066921481,131.59,115.112,8.65975,115.4372722047,4.422,1.28975,4.60625,110.69,7.37,110.9350846216,126.5,4.422,1.28975,4.60625,4.422,1.28975,4.60625,0.0,0.0,0.0,126.5
2021-10-22 20:30:00,110.7568,10.03115,111.2101286599,4.4268,1.29115,4.61125,106.33,8.74,106.6885959229,132.43,116.6068,2.59115,116.6355857556,4.4268,1.29115,4.61125,112.18,1.3,112.1875322841,132.21,111.2968,10.22115,111.7651537715,4.4268,1.29115,4.61125,106.87,8.93,107.2424440229,127.09,4.4268,1.29115,4.61125,4.4268,1.29115,4.61125,0.0,0.0,0.0,127.09
2021-10-22 21:00:00,108.0148,8.6239,108.3585191402,0.9048,0.2639,0.9425,107.11,8.36,107.4357561522,132.43,113.8948,1.8839000000000001,113.9103794492,0.9048,0.2639,0.9425,112.99,1.62,113.0016128203,132.21,108.5448,8.8039,108.9012500491,0.9048,0.2639,0.9425,107.64,8.54,107.978244105,127.09,0.9048,0.2639,0.9425,0.9048,0.2639,0.9425,0.0,0.0,0.0,127.09
2021-10-22 21:30:00,104.81872,10.11421,105.3055616117,0.7687200000000001,0.22421000000000002,0.8007500000000001,104.05,9.89,104.5189676566,131.87,110.55872,0.9742100000000001,110.5630121386,0.7687200000000001,0.22421000000000002,0.8007500000000001,109.79,0.75,109.7925616788,131.65,105.35872,10.30421,105.8614028991,0.7687200000000001,0.22421000000000002,0.8007500000000001,104.59,10.08,105.0746139655,126.53,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,126.53
2021-10-22 22:00:00,99.83976,12.52993,100.6229438183,0.7197600000000001,0.20993,0.74975,99.12,12.32,99.8827152214,131.87,105.31976,2.59993,105.3518461275,0.7197600000000001,0.20993,0.74975,104.6,2.39,104.6273009305,131.65,100.32976,12.68993,101.1291009802,0.7197600000000001,0.20993,0.74975,99.61,12.48,100.3887568406,126.53,0.7197600000000001,0.20993,0.74975,0.7197600000000001,0.20993,0.74975,0.0,0.0,0.0,126.53
2021-10-22 22:30:00,94.84672,14.34071,95.9247426792,0.7567200000000001,0.22071000000000002,0.7882500000000001,94.09,14.12,95.1435888539,132.59,100.07672,4.38071,100.1725536565,0.7567200000000001,0.22071000000000002,0.7882500000000001,99.32,4.16,99.4070822427,132.37,95.30672,14.49071,96.4020308576,0.7567200000000001,0.22071000000000002,0.7882500000000001,94.55,14.27,95.6207895805,127.22,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.0,0.0,0.0,127.22
2021-10-22 23:00:00,90.3976,16.3743,91.8686224249,1.3176,0.38430000000000003,1.3725,89.08,15.99,90.5037374919,133.23,95.3976,6.3943,95.6116580666,1.3176,0.38430000000000003,1.3725,94.08,6.01,94.2717693692,133.01,90.8476,16.5143,92.3363878991,1.3176,0.38430000000000003,1.3725,89.53,16.13,90.971411993,127.83,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,127.83
2021-10-22 23:30:00,84.70632,17.95601,86.5885612715,0.7063200000000001,0.20601000000000003,0.73575,84.0,17.75,85.8548921145,134.41,89.44632,7.95601,89.7994557704,0.7063200000000001,0.20601000000000003,0.73575,88.74,7.75,89.0777755672,134.17,85.10632,18.07601,87.0047575795,0.7063200000000001,0.20601000000000003,0.73575,84.4,17.87,86.2710664128,128.96,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,128.96
2021-10-23 00:00:00,80.76064,19.03602,82.9737972534,0.7406400000000001,0.21602000000000002,0.7715000000000001,80.02,18.82,82.2033624616,134.41,85.31064,8.95602,85.7794590298,0.7406400000000001,0.21602000000000002,0.7715000000000001,84.57,8.74,85.0204240168,134.17,81.12064,19.13602,83.3471384959,0.7406400000000001,0.21602000000000002,0.7715000000000001,80.38,18.92,82.5766964706,128.96,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.0,0.0,0.0,128.96
2021-10-23 00:30:00,78.3236,20.01855,80.8413796336,0.7836000000000001,0.22855000000000003,0.81625,77.54,19.79,80.0255940309,135.71,82.7636,9.86855,83.3498756092,0.7836000000000001,0.22855000000000003,0.81625,81.98,9.64,82.5448363012,135.48,78.6736,20.11855,81.2052423866,0.7836000000000001,0.22855000000000003,0.81625,77.89,19.89,80.3894532884,130.2,0.7836000000000001,0.22855000000000003,0.81625,0.7836000000000001,0.22855000000000003,0.81625,0.0,0.0,0.0,130.2
2021-10-23 01:00:00,76.098,20.784,78.8852347401,0.768,0.224,0.8,75.33,20.56,78.0853539404,135.71,80.418,10.754,81.1338600092,0.768,0.224,0.8,79.65,10.53,80.3430357903,135.48,76.428,20.884,79.2299226303,0.768,0.224,0.8,75.66,20.66,78.4300401632,130.2,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,130.2
2021-10-23 01:30:00,75.68008,21.24169,78.6046048452,0.7600800000000001,0.22169000000000003,0.7917500000000001,74.92,21.02,77.8128961034,135.45,79.98008,11.20169,80.7607024218,0.7600800000000001,0.22169000000000003,0.7917500000000001,79.22,10.98,79.9773017799,135.22,75.99008,21.331690000000002,78.9273923088,0.7600800000000001,0.22169000000000003,0.7917500000000001,75.23,21.11,78.1356832696,129.96,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,129.96
2021-10-23 02:00:00,76.60712,21.23916,79.4968725938,0.7171200000000001,0.20916,0.747,75.89,21.03,78.7499396825,135.45,80.95712,11.21916,81.7308071036,0.7171200000000001,0.20916,0.747,80.24,11.01,80.991837243,135.22,76.91712,21.33916,79.8223220572,0.7171200000000001,0.20916,0.747,76.2,21.13,79.0753874477,129.96,0.7171200000000001,0.20916,0.747,0.7171200000000001,0.20916,0.747,0.0,0.0,0.0,129.96
2021-10-23 02:30:00,75.49544,21.35492,78.4575940811,0.80544,0.23492000000000002,0.839,74.69,21.12,77.6186221212,135.36,79.78544,11.32492,80.5851738783,0.80544,0.23492000000000002,0.839,78.98,11.09,79.7548023632,135.13,75.82544,21.44492,78.7996316298,0.80544,0.23492000000000002,0.839,75.02,21.21,77.960659951,129.9,0.80544,0.23492000000000002,0.839,0.80544,0.23492000000000002,0.839,0.0,0.0,0.0,129.9
2021-10-23 03:00:00,73.86568,21.77374,77.0080153974,0.8356800000000001,0.24374,0.8705,73.03,21.53,76.1375190034,135.33,78.07568,11.733740000000001,78.9524696374,0.8356800000000001,0.24374,0.8705,77.24,11.49,78.0899334101,135.13,74.17568,21.86374,77.3308129419,0.8356800000000001,0.24374,0.8705,73.34,21.62,76.4603165047,129.86,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,129.86
2021-10-23 03:30:00,73.07144,21.97667,76.3047139302,0.81144,0.23667000000000002,0.8452500000000001,72.26,21.74,75.4594937698,135.54,77.25144,11.946670000000001,78.16973779,0.81144,0.23667000000000002,0.8452500000000001,76.44,11.71,77.3317379864,135.33,73.37144,22.05667,76.6150435565,0.81144,0.23667000000000002,0.8452500000000001,72.56,21.82,75.7698224889,130.05,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,130.05
2021-10-23 04:00:00,72.1756,22.10205,75.483891325,0.7956000000000001,0.23205,0.8287500000000001,71.38,21.87,74.6552161607,135.48,76.3056,12.06205,77.2530752887,0.7956000000000001,0.23205,0.8287500000000001,75.51,11.83,76.4310735238,135.25,72.4556,22.18205,75.7750441343,0.7956000000000001,0.23205,0.8287500000000001,71.66,21.95,74.9463681575,130.0,0.7956000000000001,0.23205,0.8287500000000001,0.7956000000000001,0.23205,0.8287500000000001,0.0,0.0,0.0,130.0
2021-10-23 04:30:00,72.46072,21.96896,75.7178390236,0.75072,0.21896000000000002,0.782,71.71,21.75,74.9358832603,135.69,76.61072,11.92896,77.5338797275,0.75072,0.21896000000000002,0.782,75.86,11.71,76.7584764049,135.47,72.76072,22.04896,76.0281461828,0.75072,0.21896000000000002,0.782,72.01,21.83,75.2461892723,130.19,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,130.19
2021-10-23 05:00:00,72.18472,21.87721,75.4270914119,0.74472,0.21721000000000001,0.77575,71.44,21.66,74.651384448,135.54,76.32472,11.81721,77.2341202789,0.74472,0.21721000000000001,0.77575,75.58,11.6,76.4650011443,135.32,72.47472,21.94721,75.7249302797,0.74472,0.21721000000000001,0.77575,71.73,21.73,74.9492214769,130.05,0.74472,0.21721000000000001,0.77575,0.74472,0.21721000000000001,0.77575,0.0,0.0,0.0,130.05
2021-10-23 05:30:00,72.3304,21.37595,75.4229275656,0.7404000000000001,0.21595000000000003,0.7712500000000001,71.59,21.16,74.6516824995,135.66,76.4704,11.34595,77.3075200583,0.7404000000000001,0.21595000000000003,0.7712500000000001,75.73,11.13,76.543515728,135.45,72.6004,21.44595,75.7016964907,0.7404000000000001,0.21595000000000003,0.7712500000000001,71.86,21.23,74.9304510863,130.16,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,130.16
2021-10-23 06:00:00,73.2716,21.2163,76.2814443508,0.7416,0.21630000000000002,0.7725000000000001,72.53,21.0,75.5089458276,135.22,77.4716,11.2463,78.2836385859,0.7416,0.21630000000000002,0.7725000000000001,76.73,11.03,77.5187319298,135.0,73.5716,21.2963,76.5918580546,0.7416,0.21630000000000002,0.7725000000000001,72.83,21.08,75.8193596649,129.72,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,129.72
2021-10-23 06:30:00,77.16208,19.28644,79.5358620862,0.7420800000000001,0.21644000000000002,0.773,76.42,19.07,78.7634515496,134.87,81.54208,9.41644,82.0839823169,0.7420800000000001,0.21644000000000002,0.773,80.8,9.2,81.3220757236,134.66,77.45208,19.37644,79.8390325806,0.7420800000000001,0.21644000000000002,0.773,76.71,19.16,79.0666155846,129.38,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,129.38
2021-10-23 07:00:00,80.58840000000001,17.74995,82.5200032693,0.7884,0.22995000000000002,0.82125,79.8,17.52,81.7006144408,133.76,85.1284,7.76995,85.482259034,0.7884,0.22995000000000002,0.82125,84.34,7.54,84.6763674233,133.55,80.9184,17.83995,82.8616393427,0.7884,0.22995000000000002,0.82125,80.13,17.61,82.0422391211,128.3,0.7884,0.22995000000000002,0.82125,0.7884,0.22995000000000002,0.82125,0.0,0.0,0.0,128.3
2021-10-23 07:30:00,85.24088,16.07859,86.7440411761,0.92088,0.26859,0.95925,84.32,15.81,85.7893845414,133.98,90.01088,6.08859,90.2165696896,0.92088,0.26859,0.95925,89.09,5.82,89.2798997535,133.77,85.60088,16.18859,87.1182019039,0.92088,0.26859,0.95925,84.68,15.92,86.1635003931,128.48,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,128.48
2021-10-23 08:00:00,88.08472,14.88346,89.3332820345,0.83472,0.24346,0.8695,87.25,14.64,88.4697241999,133.57,93.00472,4.88346,93.1328412744,0.83472,0.24346,0.8695,92.17,4.64,92.2867189795,133.36,88.47472,14.983460000000001,89.7344981189,0.83472,0.24346,0.8695,87.64,14.74,88.8709018746,128.08,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,128.08
2021-10-23 08:30:00,93.1,13.14,94.0227078955,1.44,0.42,1.5,91.66,12.72,92.5383920327,133.44,98.23,3.19,98.2817836631,1.44,0.42,1.5,96.79,2.77,96.8296287301,133.23,93.51,13.27,94.4468792497,1.44,0.42,1.5,92.07,12.85,92.9623977746,127.98,1.44,0.42,1.5,1.44,0.42,1.5,0.0,0.0,0.0,127.98
2021-10-23 09:00:00,96.49632,11.73351,97.2070729446,1.96632,0.5735100000000001,2.04825,94.53,11.16,95.1864827588,132.57,101.76632,1.79351,101.7821230102,1.96632,0.5735100000000001,2.04825,99.8,1.22,99.8074566353,132.37,96.92632,11.86351,97.6496511938,1.96632,0.5735100000000001,2.04825,94.96,11.29,95.6287911667,127.16,1.96632,0.5735100000000001,2.04825,1.96632,0.5735100000000001,2.04825,0.0,0.0,0.0,127.16
2021-10-23 09:30:00,99.31568,10.65874,99.8860001815,2.15568,0.6287400000000001,2.2455,97.16,10.03,97.6763354145,131.84,104.71568,0.95874,104.7200688514,2.15568,0.6287400000000001,2.2455,102.56,0.33,102.5605309074,131.64,99.76568,10.78874,100.3473358722,2.15568,0.6287400000000001,2.2455,97.61,10.16,98.1373410074,126.45,2.15568,0.6287400000000001,2.2455,2.15568,0.6287400000000001,2.2455,0.0,0.0,0.0,126.45
2021-10-23 10:00:00,100.3276,9.72555,100.7978851195,2.2476,0.6555500000000001,2.34125,98.08,9.07,98.4984837447,131.84,105.7776,1.56555,105.7891847429,2.2476,0.6555500000000001,2.34125,103.53,0.91,103.5339992466,131.64,100.8076,9.86555,101.2891963368,2.2476,0.6555500000000001,2.34125,98.56,9.21,98.9893817538,126.45,2.2476,0.6555500000000001,2.34125,2.2476,0.6555500000000001,2.34125,0.0,0.0,0.0,126.45
2021-10-23 10:30:00,101.19072,9.43146,101.6292981962,2.37072,0.6914600000000001,2.4695,98.82,8.74,99.2057458013,131.76,106.68072,1.9414600000000002,106.6983846487,2.37072,0.6914600000000001,2.4695,104.31,1.25,104.3174894253,131.55,101.67072,9.57146,102.1202631795,2.37072,0.6914600000000001,2.4695,99.3,8.88,99.6962607122,126.37,2.37072,0.6914600000000001,2.4695,2.37072,0.6914600000000001,2.4695,0.0,0.0,0.0,126.37
2021-10-23 11:00:00,101.29936,9.12773,101.7097625175,2.76936,0.8077300000000001,2.88475,98.53,8.32,98.880651798,131.76,106.75936,2.47773,106.7881083902,2.76936,0.8077300000000001,2.88475,103.99,1.67,104.003408598,131.55,101.75936,9.25773,102.1796110404,2.76936,0.8077300000000001,2.88475,98.99,8.45,99.3500005033,126.37,2.76936,0.8077300000000001,2.88475,2.76936,0.8077300000000001,2.88475,0.0,0.0,0.0,126.37
2021-10-23 11:30:00,101.18696,9.40328,101.6229430237,3.57696,1.04328,3.726,97.61,8.36,97.9673501734,131.59,106.61696,2.73328,106.6519900386,3.57696,1.04328,3.726,103.04,1.69,103.053858249,131.38,101.66696,9.53328,102.1129481662,3.57696,1.04328,3.726,98.09,8.49,98.4567326291,126.2,3.57696,1.04328,3.726,3.57696,1.04328,3.726,0.0,0.0,0.0,126.2
2021-10-23 12:00:00,100.47488,9.92684,100.9640711511,4.51488,1.31684,4.703,95.96,8.61,96.345491332,131.97,105.82488,2.77684,105.8613058081,4.51488,1.31684,4.703,101.31,1.46,101.3205196394,131.77,100.92488,10.05684,101.4247082017,4.51488,1.31684,4.703,96.41,8.74,96.8053495423,126.56,4.51488,1.31684,4.703,4.51488,1.31684,4.703,0.0,0.0,0.0,126.56
2021-10-23 12:30:00,100.33488,10.72184,100.9061246783,4.39488,1.28184,4.578,95.94,9.44,96.4033049226,132.46,105.68488,1.9118400000000002,105.702171183,4.39488,1.28184,4.578,101.29,0.63,101.291959207,132.25,100.78488,10.84184,101.3663530527,4.39488,1.28184,4.578,96.39,9.56,96.8629222148,127.04,4.39488,1.28184,4.578,4.39488,1.28184,4.578,0.0,0.0,0.0,127.04
2021-10-23 13:00:00,100.02936,10.59148,100.5885297169,3.39936,0.99148,3.541,96.63,9.6,97.1056996267,132.46,105.41936,1.52148,105.4303389172,3.39936,0.99148,3.541,102.02,0.53,102.0213766816,132.25,100.47936,10.72148,101.0497497246,3.39936,0.99148,3.541,97.08,9.73,97.5663840675,127.04,3.39936,0.99148,3.541,3.39936,0.99148,3.541,0.0,0.0,0.0,127.04
2021-10-23 13:30:00,99.59024,11.56132,100.2590645448,3.33024,0.9713200000000001,3.469,96.26,10.59,96.8407749866,133.1,104.95024,1.43132,104.9599997761,3.33024,0.9713200000000001,3.469,101.62,0.46,101.6210411283,132.89,100.04024,11.69132,100.7210831088,3.33024,0.9713200000000001,3.469,96.71,10.72,97.3023252548,127.66,3.33024,0.9713200000000001,3.469,3.33024,0.9713200000000001,3.469,0.0,0.0,0.0,127.66
2021-10-23 14:00:00,100.18856,11.37083,100.8317575457,2.60856,0.7608300000000001,2.71725,97.58,10.61,98.1551246752,133.1,105.62856,1.24083,105.63584783,2.60856,0.7608300000000001,2.71725,103.02,0.48,103.0211182234,132.89,100.64856,11.51083,101.3046486464,2.60856,0.7608300000000001,2.71725,98.04,10.75,98.6276031342,127.66,2.60856,0.7608300000000001,2.71725,2.60856,0.7608300000000001,2.71725,0.0,0.0,0.0,127.66
2021-10-23 14:30:00,100.23552,11.72286,100.9187044915,2.13552,0.6228600000000001,2.2245,98.1,11.1,98.7259844215,133.21,105.68552,1.57286,105.6972233611,2.13552,0.6228600000000001,2.2245,103.55,0.9500000000000001,103.5543577065,132.99,100.69552,11.86286,101.3918891995,2.13552,0.6228600000000001,2.2245,98.56,11.24,99.1988467675,127.77,2.13552,0.6228600000000001,2.2245,2.13552,0.6228600000000001,2.2245,0.0,0.0,0.0,127.77
2021-10-23 15:00:00,99.6528,12.43165,100.4252282525,1.8228,0.5316500000000001,1.8987500000000002,97.83,11.9,98.5510979137,133.44,105.0928,2.3516500000000002,105.1191080135,1.8228,0.5316500000000001,1.8987500000000002,103.27,1.82,103.2860363263,133.22,100.1028,12.57165,100.8891319794,1.8228,0.5316500000000001,1.8987500000000002,98.28,12.04,99.0147463765,127.99,1.8228,0.5316500000000001,1.8987500000000002,1.8228,0.5316500000000001,1.8987500000000002,0.0,0.0,0.0,127.99
