Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-23 15:30:00,99.00952,12.69111,99.8195838684,1.88952,0.5511100000000001,1.96825,97.12,12.14,97.8758090643,132.7,104.41952,2.70111,104.4544501314,1.88952,0.5511100000000001,1.96825,102.53,2.15,102.5525397053,132.49,99.46952,12.83111,100.2936827166,1.88952,0.5511100000000001,1.96825,97.58,12.28,98.3496558204,127.29,1.88952,0.5511100000000001,1.96825,1.88952,0.5511100000000001,1.96825,0.0,0.0,0.0,127.29
2021-10-23 16:00:00,98.27272,13.08121,99.139525676,1.99272,0.58121,2.07575,96.28,12.5,97.0880445781,132.7,103.64272,3.11121,103.6894065788,1.99272,0.58121,2.07575,101.65,2.5300000000000002,101.681480123,132.49,98.72272,13.23121,99.6054233577,1.99272,0.58121,2.07575,96.73,12.65,97.5536539551,127.29,1.99272,0.58121,2.07575,1.99272,0.58121,2.07575,0.0,0.0,0.0,127.29
2021-10-23 16:30:00,99.9116,12.58505,100.7010987927,1.4916,0.43505000000000005,1.55375,98.42,12.15,99.1671261054,132.79,105.3616,2.65505,105.3950475357,1.4916,0.43505000000000005,1.55375,103.87,2.22,103.893721177,132.59,100.3316,12.74505,101.1378576897,1.4916,0.43505000000000005,1.55375,98.84,12.31,99.6036229261,127.38,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,127.38
2021-10-23 17:00:00,103.36264,11.38327,103.9875674476,1.86264,0.54327,1.94025,101.5,10.84,102.0772041153,132.34,108.99264,1.50327,109.003006357,1.86264,0.54327,1.94025,107.13,0.96,107.1343012298,132.14,103.84264,11.55327,104.4833571908,1.86264,0.54327,1.94025,101.98,11.01,102.5726108666,126.95,1.86264,0.54327,1.94025,1.86264,0.54327,1.94025,0.0,0.0,0.0,126.95
2021-10-23 17:30:00,106.93448,10.43839,107.442742885,1.67448,0.48839000000000005,1.74425,105.26,9.95,105.7292301116,131.29,112.73448,0.5783900000000001,112.7359637199,1.67448,0.48839000000000005,1.74425,111.06,0.09,111.0600364668,131.09,107.43448,10.60839,107.9569610135,1.67448,0.48839000000000005,1.74425,105.76,10.12,106.2430797746,125.95,1.67448,0.48839000000000005,1.74425,1.67448,0.48839000000000005,1.74425,0.0,0.0,0.0,125.95
2021-10-23 18:00:00,109.5392,11.18185,110.1084470241,4.1892,1.22185,4.36375,105.35,9.96,105.819771782,131.29,115.3492,1.62185,115.360601325,4.1892,1.22185,4.36375,111.16,0.4,111.160719681,131.09,110.0492,11.36185,110.6341631507,4.1892,1.22185,4.36375,105.86,10.14,106.3445306539,125.95,4.1892,1.22185,4.36375,4.1892,1.22185,4.36375,0.0,0.0,0.0,125.95
2021-10-23 18:30:00,111.80408,11.90619,112.4362471135,5.40408,1.57619,5.62925,106.4,10.33,106.9002754908,130.92,117.66408,2.15619,117.6838343935,5.40408,1.57619,5.62925,112.26,0.58,112.2614982975,130.71,112.30408,12.09619,112.9536373791,5.40408,1.57619,5.62925,106.9,10.52,107.416387949,125.6,5.40408,1.57619,5.62925,5.40408,1.57619,5.62925,0.0,0.0,0.0,125.6
2021-10-23 19:00:00,111.68152,11.36711,112.2585101418,4.24152,1.23711,4.4182500000000005,107.44,10.13,107.916497812,130.97,117.59152,1.93711,117.6074741293,4.24152,1.23711,4.4182500000000005,113.35,0.7000000000000001,113.3521614262,130.76,112.18152,11.55711,112.7752642252,4.24152,1.23711,4.4182500000000005,107.94,10.32,108.4322184593,125.66,4.24152,1.23711,4.4182500000000005,4.24152,1.23711,4.4182500000000005,0.0,0.0,0.0,125.66
2021-10-23 19:30:00,109.69576,10.51043,110.1981347427,1.47576,0.43043000000000003,1.53725,108.22,10.08,108.688429927,131.92,115.64576,0.86043,115.6489608503,1.47576,0.43043000000000003,1.53725,114.17,0.43,114.1708097545,131.7,110.22576,10.70043,110.7439270108,1.47576,0.43043000000000003,1.53725,108.75,10.27,109.2338564732,126.55,1.47576,0.43043000000000003,1.53725,1.47576,0.43043000000000003,1.53725,0.0,0.0,0.0,126.55
2021-10-23 20:00:00,105.35104,11.94572,106.0261376048,1.15104,0.33572,1.199,104.2,11.61,104.8448000618,131.92,111.09104,2.01572,111.1093258705,1.15104,0.33572,1.199,109.94,1.6800000000000002,109.9528353432,131.7,105.85104,12.11572,106.5421669584,1.15104,0.33572,1.199,104.7,11.78,105.3606112359,126.55,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,126.55
2021-10-23 20:30:00,102.1428,13.5479,103.0373582069,1.1928,0.34790000000000004,1.2425,100.95,13.2,101.8093438737,132.59,107.7428,3.6679,107.8052152832,1.1928,0.34790000000000004,1.2425,106.55,3.32,106.6017115247,132.36,102.6128,13.7279,103.5270107858,1.1928,0.34790000000000004,1.2425,101.42,13.38,102.2987820064,127.19,1.1928,0.34790000000000004,1.2425,1.1928,0.34790000000000004,1.2425,0.0,0.0,0.0,127.19
2021-10-23 21:00:00,98.88864,14.79002,99.9885384064,1.26864,0.37002,1.3215,97.62,14.42,98.6792825268,132.59,104.32864000000001,4.99002,104.4479077045,1.26864,0.37002,1.3215,103.06,4.62,103.1635012977,132.36,99.34864,14.96002,100.4686740644,1.26864,0.37002,1.3215,98.08,14.59,99.1592380971,127.19,1.26864,0.37002,1.3215,1.26864,0.37002,1.3215,0.0,0.0,0.0,127.19
2021-10-23 21:30:00,96.6248,15.31265,97.8306149682,1.1748,0.34265,1.22375,95.45,14.97,96.6167863262,132.58,101.9348,5.48265,102.0821380167,1.1748,0.34265,1.22375,100.76,5.14,100.8910164484,132.36,97.0548,15.47265,98.2804003912,1.1748,0.34265,1.22375,95.88,15.13,97.0664272547,127.18,1.1748,0.34265,1.22375,1.1748,0.34265,1.22375,0.0,0.0,0.0,127.18
2021-10-23 22:00:00,93.16824,16.34907,94.5918232965,1.12824,0.32907000000000003,1.1752500000000001,92.04,16.02,93.4237764169,132.58,98.31824,6.53907,98.5354542952,1.12824,0.32907000000000003,1.1752500000000001,97.19,6.21,97.3881933296,132.36,93.57824,16.48907,95.0198738736,1.12824,0.32907000000000003,1.1752500000000001,92.45,16.16,93.851734667,127.18,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,127.18
2021-10-23 22:30:00,88.7444,17.780450000000002,90.508082145,1.0644,0.31045,1.1087500000000001,87.68,17.47,89.4034859499,132.42,93.6744,8.08045,94.0222680409,1.0644,0.31045,1.1087500000000001,92.61,7.77,92.9353807761,132.19,89.1244,17.92045,90.9082020698,1.0644,0.31045,1.1087500000000001,88.06,17.61,89.8035394625,127.01,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,127.01
2021-10-23 23:00:00,85.06408,19.14869,87.1927177863,1.02408,0.29869,1.06675,84.04,18.85,86.128068015,132.42,89.82408,9.36869,90.3113376059,1.02408,0.29869,1.06675,88.8,9.07,89.262001434,132.19,85.41408,19.26869,87.5605360683,1.02408,0.29869,1.06675,84.39,18.97,86.495855392,127.01,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,127.01
2021-10-23 23:30:00,80.83936,20.19398,83.3234598024,1.17936,0.34398,1.2285,79.66,19.85,82.095907937,133.31,85.37936,10.40398,86.0109174108,1.17936,0.34398,1.2285,84.2,10.06,84.7988419732,133.07,81.15936,20.30398,83.6605840253,1.17936,0.34398,1.2285,79.98,19.96,82.4330152305,127.85,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,127.85
2021-10-24 00:00:00,76.96992,21.50081,79.9165403121,1.09992,0.32081000000000004,1.14575,75.87,21.18,78.7708658071,133.52,81.32992,11.77081,82.177295254,1.09992,0.32081000000000004,1.14575,80.23,11.45,81.0429231951,133.29,77.25992,21.60081,80.2227538237,1.09992,0.32081000000000004,1.14575,76.16,21.28,79.0770763243,128.05,1.09992,0.32081000000000004,1.14575,1.09992,0.32081000000000004,1.14575,0.0,0.0,0.0,128.05
2021-10-24 00:30:00,74.26624,22.05432,77.4717202236,1.14624,0.33432,1.194,73.12,21.72,76.2777346281,133.21,78.47624,12.38432,79.447414221,1.14624,0.33432,1.194,77.33,12.05,78.2632186918,132.96,74.53624,22.14432,77.7561700549,1.14624,0.33432,1.194,73.39,21.81,76.562185183,127.74,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,127.74
2021-10-24 01:00:00,72.69416,22.38788,76.0635133885,1.12416,0.32788,1.171,71.57,22.06,74.8926465015,133.21,76.83416,12.66788,77.8714538621,1.12416,0.32788,1.171,75.71,12.34,76.7090587871,132.96,72.94416,22.47788,76.3289300816,1.12416,0.32788,1.171,71.82,22.15,75.1580661007,127.74,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,127.74
2021-10-24 01:30:00,72.63784,22.70937,76.1050017125,1.19784,0.34937,1.24775,71.44,22.36,74.8574859316,133.71,76.77784,12.88937,77.8522483559,1.19784,0.34937,1.24775,75.58,12.54,76.6132364543,133.47,72.88784,22.79937,76.3704687184,1.19784,0.34937,1.24775,71.69,22.45,75.1229565446,128.23,1.19784,0.34937,1.24775,1.19784,0.34937,1.24775,0.0,0.0,0.0,128.23
2021-10-24 02:00:00,73.46488,22.44809,76.8180013933,1.36488,0.39809000000000005,1.42175,72.1,22.05,75.396369276,134.39,77.63488,12.65809,78.660039633,1.36488,0.39809000000000005,1.42175,76.27,12.26,77.2490809007,134.15,73.72488,22.53809,77.092953192,1.36488,0.39809000000000005,1.42175,72.36,22.14,75.6713234984,128.88,1.36488,0.39809000000000005,1.42175,1.36488,0.39809000000000005,1.42175,0.0,0.0,0.0,128.88
2021-10-24 02:30:00,72.80832,22.54701,76.2195455324,1.2583199999999999,0.36701,1.31075,71.55,22.18,74.9089774326,134.36,76.95832,12.70701,78.0003276939,1.2583199999999999,0.36701,1.31075,75.7,12.34,76.699189044,134.12,73.07832,22.62701,76.5011270215,1.2583199999999999,0.36701,1.31075,71.82,22.26,75.1905579179,128.84,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,128.84
2021-10-24 03:00:00,70.71232,23.07151,74.380957062,1.34232,0.39151,1.39825,69.37,22.68,72.9834179797,134.36,74.75232,13.14151,75.8986734434,1.34232,0.39151,1.39825,73.41,12.75,74.5089967722,134.12,70.96232,23.15151,74.643440938,1.34232,0.39151,1.39825,69.62,22.76,73.2459009092,128.84,1.34232,0.39151,1.39825,1.34232,0.39151,1.39825,0.0,0.0,0.0,128.84
2021-10-24 03:30:00,69.20008,23.58544,73.1089874913,1.39008,0.40544,1.448,67.81,23.18,71.6624622798,134.96,73.15008,13.76544,74.4340079695,1.39008,0.40544,1.448,71.76,13.36,72.9930626841,134.72,69.42008,23.66544,73.3430334633,1.39008,0.40544,1.448,68.03,23.26,71.8965124328,129.42,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,129.42
2021-10-24 04:00:00,68.1028,23.78415,72.1365175141,1.5228000000000002,0.44415000000000004,1.5862500000000002,66.58,23.34,70.5524769232,134.47,72.0128,13.91415,73.3447130614,1.5228000000000002,0.44415000000000004,1.5862500000000002,70.49,13.47,71.7654582651,134.23,68.3428,23.85415,72.3861781286,1.5228000000000002,0.44415000000000004,1.5862500000000002,66.82,23.41,70.8021221433,128.95,1.5228000000000002,0.44415000000000004,1.5862500000000002,1.5228000000000002,0.44415000000000004,1.5862500000000002,0.0,0.0,0.0,128.95
2021-10-24 04:30:00,67.48576,23.72293,71.5339444639,1.65576,0.48293,1.72475,65.83,23.24,69.8117934163,134.04,71.34576,13.96293,72.6992495433,1.65576,0.48293,1.72475,69.69,13.48,70.9817335658,133.8,67.70576,23.79293,71.7647089812,1.65576,0.48293,1.72475,66.05,23.31,70.0425484973,128.53,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,128.53
2021-10-24 05:00:00,67.10536,23.86573,71.222906492,1.42536,0.41573000000000004,1.48475,65.68,23.45,69.7406975876,134.04,70.96536,14.12573,72.3575743648,1.42536,0.41573000000000004,1.48475,69.54,13.71,70.8785983214,133.8,67.32536,23.92573,71.450294997,1.42536,0.41573000000000004,1.48475,65.9,23.51,69.9680648582,128.53,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,128.53
2021-10-24 05:30:00,67.28664,23.74777,71.3543867079,1.46664,0.42777000000000004,1.5277500000000002,65.82,23.32,69.8290398044,134.04,71.14664,13.97777,72.5067061551,1.46664,0.42777000000000004,1.5277500000000002,69.68,13.55,70.9852442413,133.8,67.50664,23.81777,71.585142396,1.46664,0.42777000000000004,1.5277500000000002,66.04,23.39,70.0597866112,128.53,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,128.53
2021-10-24 06:00:00,67.98144,23.46167,71.9161048977,1.41144,0.41167000000000004,1.47025,66.57,23.05,70.4476216774,134.04,71.87144,13.71167,73.1677099673,1.41144,0.41167000000000004,1.47025,70.46,13.3,71.7042648662,133.8,68.19144,23.54167,72.1407146878,1.41144,0.41167000000000004,1.47025,66.78,23.13,70.6722385382,128.53,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,128.53
2021-10-24 06:30:00,70.918,22.37525,74.3640675095,1.458,0.42525,1.51875,69.46,21.95,72.8456869005,133.71,74.958,12.60525,76.010486721,1.458,0.42525,1.51875,73.5,12.18,74.5023650631,133.49,71.158,22.44525,74.6140081457,1.458,0.42525,1.51875,69.7,22.02,73.0956250401,128.22,1.458,0.42525,1.51875,1.458,0.42525,1.51875,0.0,0.0,0.0,128.22
2021-10-24 07:00:00,73.31352,21.44686,76.3861245165,1.46352,0.42686,1.5245000000000002,71.85,21.02,74.8616250158,133.71,77.47352,11.54686,78.3292810962,1.46352,0.42686,1.5245000000000002,76.01,11.12,76.819102442,133.49,73.56352,21.51686,76.6457222489,1.46352,0.42686,1.5245000000000002,72.1,21.09,75.1212227004,128.22,1.46352,0.42686,1.5245000000000002,1.46352,0.42686,1.5245000000000002,0.0,0.0,0.0,128.22
2021-10-24 07:30:00,77.26256,20.61908,79.9665532445,1.8825600000000002,0.54908,1.9609999999999999,75.38,20.07,78.0060850191,134.17,81.61256,10.69908,82.3108757249,1.8825600000000002,0.54908,1.9609999999999999,79.73,10.15,80.3734744801,133.95,77.54256,20.71908,80.2628736553,1.8825600000000002,0.54908,1.9609999999999999,75.66,20.17,78.3023914066,128.67,1.8825600000000002,0.54908,1.9609999999999999,1.8825600000000002,0.54908,1.9609999999999999,0.0,0.0,0.0,128.67
2021-10-24 08:00:00,79.41032,19.82426,81.8474202834,2.14032,0.62426,2.2295,77.27,19.2,79.6196765881,134.17,83.84032,9.90426,84.4233002426,2.14032,0.62426,2.2295,81.7,9.28,82.2253513218,133.95,79.70032,19.91426,82.1505858741,2.14032,0.62426,2.2295,77.56,19.29,79.9228233986,128.67,2.14032,0.62426,2.2295,2.14032,0.62426,2.2295,0.0,0.0,0.0,128.67
2021-10-24 08:30:00,82.78616,18.75888,84.8848859715,1.43616,0.41888000000000003,1.496,81.35,18.34,83.3917148163,134.55,87.42616,8.71888,87.8598447574,1.43616,0.41888000000000003,1.496,85.99,8.3,86.3896411614,134.31,83.11616,18.85888,85.2288296763,1.43616,0.41888000000000003,1.496,81.68,18.44,83.7356316033,129.04,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,129.04
2021-10-24 09:00:00,86.53344,17.41767,88.2689722749,1.60344,0.46767000000000003,1.67025,84.93,16.95,86.6048924715,134.55,91.34344,7.39767,91.6425095273,1.60344,0.46767000000000003,1.67025,89.74,6.93,90.0071802691,134.31,86.88344,17.52767,88.6338048482,1.60344,0.46767000000000003,1.67025,85.28,17.06,86.9696613768,129.04,1.60344,0.46767000000000003,1.67025,1.60344,0.46767000000000003,1.67025,0.0,0.0,0.0,129.04
2021-10-24 09:30:00,91.06152,16.48461,92.5415733147,2.86152,0.8346100000000001,2.98075,88.2,15.65,89.5776897447,133.99,96.03152,6.37461,96.2428620011,2.86152,0.8346100000000001,2.98075,93.17,5.54,93.3345621943,133.77,91.45152,16.61461,92.9485114231,2.86152,0.8346100000000001,2.98075,88.59,15.78,89.9844236521,128.53,2.86152,0.8346100000000001,2.98075,2.86152,0.8346100000000001,2.98075,0.0,0.0,0.0,128.53
2021-10-24 10:00:00,88.57376,16.81818,90.1563205718,5.5137599999999996,1.60818,5.7435,83.06,15.21,84.441149329,134.36,93.29376,6.71818,93.5353387627,5.5137599999999996,1.60818,5.7435,87.78,5.11,87.9286102472,134.14,88.95376,16.90818,90.5464409519,5.5137599999999996,1.60818,5.7435,83.44,15.3,84.8311475815,128.89,5.5137599999999996,1.60818,5.7435,5.5137599999999996,1.60818,5.7435,0.0,0.0,0.0,128.89
2021-10-24 10:30:00,87.19008,16.15919,88.6748525336,5.86008,1.70919,6.10425,81.33,14.45,82.6037008856,134.03,91.82008,5.98919,92.0152024834,5.86008,1.70919,6.10425,85.96,4.28,86.066485928,133.81,87.51008,16.23919,89.0040751509,5.86008,1.70919,6.10425,81.65,14.53,82.9327643335,128.57,5.86008,1.70919,6.10425,5.86008,1.70919,6.10425,0.0,0.0,0.0,128.57
2021-10-24 11:00:00,93.67008,14.25919,94.7491867335,3.94008,1.14919,4.10425,89.73,13.11,90.6826609667,134.22,98.72008,4.08919,98.8047350589,3.94008,1.14919,4.10425,94.78,2.94,94.8255872642,133.99,94.06008,14.36919,95.151312502,3.94008,1.14919,4.10425,90.12,13.22,91.084481664,128.75,3.94008,1.14919,4.10425,3.94008,1.14919,4.10425,0.0,0.0,0.0,128.75
2021-10-24 11:30:00,96.48184,13.34762,97.4007413188,3.59184,1.04762,3.7415000000000003,92.89,12.3,93.7008116294,133.98,101.68184,3.13762,101.7302376142,3.59184,1.04762,3.7415000000000003,98.09,2.09,98.1122632498,133.77,96.92184,13.45762,97.8516765572,3.59184,1.04762,3.7415000000000003,93.33,12.41,94.1514577689,128.53,3.59184,1.04762,3.7415000000000003,3.59184,1.04762,3.7415000000000003,0.0,0.0,0.0,128.53
2021-10-24 12:00:00,100.70064,12.199770000000001,101.4369424049,2.8106400000000002,0.8197700000000001,2.92775,97.89,11.38,98.5492592565,134.1,106.15064,2.00977,106.1696639717,2.8106400000000002,0.8197700000000001,2.92775,103.34,1.19,103.3468514276,133.87,101.16064,12.34977,101.9116867894,2.8106400000000002,0.8197700000000001,2.92775,98.35,11.53,99.0235497243,128.63,2.8106400000000002,0.8197700000000001,2.92775,2.8106400000000002,0.8197700000000001,2.92775,0.0,0.0,0.0,128.63
2021-10-24 12:30:00,102.00952,11.68986,102.6771396049,3.11952,0.9098600000000001,3.2495,98.89,10.78,99.4758287224,133.85,107.51952,1.5098600000000002,107.5301207023,3.11952,0.9098600000000001,3.2495,104.4,0.6000000000000001,104.4017241237,133.64,102.48952,11.83986,103.1711393494,3.11952,0.9098600000000001,3.2495,99.37,10.93,99.9693042889,128.41,3.11952,0.9098600000000001,3.2495,3.11952,0.9098600000000001,3.2495,0.0,0.0,0.0,128.41
2021-10-24 13:00:00,103.296,11.63425,103.9491192318,2.826,0.82425,2.94375,100.47,10.81,101.0498738248,133.51,108.866,1.47425,108.8759815986,2.826,0.82425,2.94375,106.04,0.65,106.0419921541,133.29,103.776,11.77425,104.4418074291,2.826,0.82425,2.94375,100.95,10.95,101.5421341119,128.08,2.826,0.82425,2.94375,2.826,0.82425,2.94375,0.0,0.0,0.0,128.08
2021-10-24 13:30:00,104.07464,11.42677,104.7000561784,2.59464,0.75677,2.70275,101.48,10.67,102.03940072340001,133.51,109.69464,1.23677,109.7016118604,2.59464,0.75677,2.70275,107.1,0.48,107.1010756249,133.29,104.57464,11.58677,105.2145834481,2.59464,0.75677,2.70275,101.98,10.83,102.5534460659,128.08,2.59464,0.75677,2.70275,2.59464,0.75677,2.70275,0.0,0.0,0.0,128.08
2021-10-24 14:00:00,102.3356,12.1633,103.0559114959,3.4056,0.9933000000000001,3.5475,98.93,11.17,99.5585948073,133.51,107.8356,1.9433,107.8531086351,3.4056,0.9933000000000001,3.5475,104.43,0.9500000000000001,104.4343209869,133.29,102.8256,12.3033,103.5590421269,3.4056,0.9933000000000001,3.5475,99.42,11.31,100.061243746,128.08,3.4056,0.9933000000000001,3.5475,3.4056,0.9933000000000001,3.5475,0.0,0.0,0.0,128.08
2021-10-24 14:30:00,99.73216,13.16688,100.597566905,3.6921600000000003,1.07688,3.846,96.04,12.09,96.7979839666,134.36,105.09216,2.91688,105.1326318628,3.6921600000000003,1.07688,3.846,101.4,1.8399999999999999,101.416692906,134.15,100.18216,13.30688,101.0620514219,3.6921600000000003,1.07688,3.846,96.49,12.23,97.2619812671,128.91,3.6921600000000003,1.07688,3.846,3.6921600000000003,1.07688,3.846,0.0,0.0,0.0,128.91
2021-10-24 15:00:00,97.81104,13.76822,98.7753179081,3.73104,1.08822,3.8865,94.08,12.68,94.9306525839,134.36,103.07104,3.49822,103.1303875191,3.73104,1.08822,3.8865,99.34,2.41,99.3692291406,134.15,98.25104,13.90822,99.2305670882,3.73104,1.08822,3.8865,94.52,12.82,95.3854433339,128.91,3.73104,1.08822,3.8865,3.73104,1.08822,3.8865,0.0,0.0,0.0,128.91
2021-10-24 15:30:00,100.61712,13.29291,101.4914099486,3.02712,0.8829100000000001,3.15325,97.59,12.41,98.3758923721,134.64,106.05712,3.03291,106.1004771232,3.02712,0.8829100000000001,3.15325,103.03,2.15,103.0524303449,134.42,101.07712,13.44291,101.9671320415,3.02712,0.8829100000000001,3.15325,98.05,12.56,98.8511815812,129.18,3.02712,0.8829100000000001,3.15325,3.02712,0.8829100000000001,3.15325,0.0,0.0,0.0,129.18
2021-10-24 16:00:00,101.07544,12.79867,101.88253297279999,2.15544,0.6286700000000001,2.24525,98.92,12.17,99.6658181123,134.53,106.57544,2.58867,106.6068741853,2.15544,0.6286700000000001,2.24525,104.42,1.96,104.4383933235,134.31,101.54544,12.94867,102.3676923622,2.15544,0.6286700000000001,2.24525,99.39,12.32,100.1506590093,129.07,2.15544,0.6286700000000001,2.24525,2.15544,0.6286700000000001,2.24525,0.0,0.0,0.0,129.07
2021-10-24 16:30:00,104.54272,12.20496,105.2527498624,2.14272,0.6249600000000001,2.232,102.4,11.58,103.0526874953,134.14,110.21272,2.07496,110.2322507654,2.14272,0.6249600000000001,2.232,108.07,1.45,108.0797270537,133.93,105.02272,12.38496,105.7504560293,2.14272,0.6249600000000001,2.232,102.88,11.76,103.5499492998,128.71,2.14272,0.6249600000000001,2.232,2.14272,0.6249600000000001,2.232,0.0,0.0,0.0,128.71
2021-10-24 17:00:00,108.24696,11.09828,108.8144115832,2.01696,0.58828,2.101,106.23,10.51,106.7486440195,133.67,114.10696,1.01828,114.111503428,2.01696,0.58828,2.101,112.09,0.43,112.0908247806,133.45,108.75696,11.27828,109.3401845078,2.01696,0.58828,2.101,106.74,10.69,107.2739656207,128.27,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,128.27
2021-10-24 17:30:00,109.3548,10.63015,109.8702524438,2.1948,0.6401500000000001,2.28625,107.16,9.99,107.6246519158,133.22,115.2648,0.83015,115.2677893779,2.1948,0.6401500000000001,2.28625,113.07,0.19,113.0701596355,133.0,109.8948,10.83015,110.42716702,2.1948,0.6401500000000001,2.28625,107.7,10.19,108.1809877012,127.84,2.1948,0.6401500000000001,2.28625,2.1948,0.6401500000000001,2.28625,0.0,0.0,0.0,127.84
2021-10-24 18:00:00,109.492,13.1285,110.276269325,5.412,1.5785,5.6375,104.08,11.55,104.718904215,132.7,115.222,3.1585,115.2652827448,5.412,1.5785,5.6375,109.81,1.58,109.8213663182,132.48,109.982,13.3085,110.7842791025,5.412,1.5785,5.6375,104.57,11.73,105.2258418831,127.33,5.412,1.5785,5.6375,5.412,1.5785,5.6375,0.0,0.0,0.0,127.33
2021-10-24 18:30:00,112.41272,12.59996,113.1166592938,5.38272,1.56996,5.607,107.03,11.03,107.5968484669,131.65,118.31272,2.75996,118.3449073387,5.38272,1.56996,5.607,112.93,1.19,112.9362696391,131.44,112.91272,12.80996,113.6370424334,5.38272,1.56996,5.607,107.53,11.24,108.1158568389,126.34,5.38272,1.56996,5.607,5.38272,1.56996,5.607,0.0,0.0,0.0,126.34
2021-10-24 19:00:00,113.5484,11.3812,114.1173556301,3.8784,1.1312,4.04,109.67,10.25,110.1479523187,131.65,119.5784,2.1612,119.5979286275,3.8784,1.1312,4.04,115.7,1.03,115.704584611,131.44,114.0684,11.6012,114.6568258762,3.8784,1.1312,4.04,110.19,10.47,110.6862999653,126.34,3.8784,1.1312,4.04,3.8784,1.1312,4.04,0.0,0.0,0.0,126.34
2021-10-24 19:30:00,111.56176,10.21968,112.0288719643,0.58176,0.16968000000000003,0.606,110.98,10.05,111.4341191018,131.65,117.64176,0.5696800000000001,117.6431393291,0.58176,0.16968000000000003,0.606,117.06,0.4,117.0606834082,131.44,112.10176,10.41968,112.5849649216,0.58176,0.16968000000000003,0.606,111.52,10.25,111.9900571479,126.34,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,126.34
2021-10-24 20:00:00,108.1236,11.57855,108.7417845038,0.5436,0.15855000000000002,0.56625,107.58,11.42,108.1844388071,132.15,114.0436,1.5885500000000001,114.0546631754,0.5436,0.15855000000000002,0.56625,113.5,1.43,113.5090080126,131.93,108.6536,11.77855,109.2901598181,0.5436,0.15855000000000002,0.56625,108.11,11.62,108.7326836788,126.8,0.5436,0.15855000000000002,0.56625,0.5436,0.15855000000000002,0.56625,0.0,0.0,0.0,126.8
2021-10-24 20:30:00,105.0824,12.4757,105.8203849939,0.6024,0.1757,0.6275000000000001,104.48,12.3,105.2015228027,132.84,110.8524,2.6257,110.8834923974,0.6024,0.1757,0.6275000000000001,110.25,2.45,110.2772188623,132.62,105.5824,12.6757,106.3405687414,0.6024,0.1757,0.6275000000000001,104.98,12.5,105.7215701737,127.47,0.6024,0.1757,0.6275000000000001,0.6024,0.1757,0.6275000000000001,0.0,0.0,0.0,127.47
2021-10-24 21:00:00,101.66216,13.81563,102.5966198671,0.60216,0.17563,0.6272500000000001,101.06,13.64,101.9763364708,132.14,107.26216,3.93563,107.3343381745,0.60216,0.17563,0.6272500000000001,106.66,3.76,106.7262535649,131.92,102.14216,13.98563,103.0951923999,0.60216,0.17563,0.6272500000000001,101.54,13.81,102.4748149547,126.8,0.60216,0.17563,0.6272500000000001,0.60216,0.17563,0.6272500000000001,0.0,0.0,0.0,126.8
2021-10-24 21:30:00,97.9384,15.1287,99.0999886895,0.5784,0.16870000000000002,0.6025,97.36,14.96,98.5026456497,132.46,103.3284,5.3286999999999995,103.465710698,0.5784,0.16870000000000002,0.6025,102.75,5.16,102.8794833774,132.25,98.3784,15.2987,99.5608347105,0.5784,0.16870000000000002,0.6025,97.8,15.13,98.9634119258,127.1,0.5784,0.16870000000000002,0.6025,0.5784,0.16870000000000002,0.6025,0.0,0.0,0.0,127.1
2021-10-24 22:00:00,94.18472,16.22721,95.5724009632,0.74472,0.21721000000000001,0.77575,93.44,16.01,94.8016545214,132.46,99.41472,6.41721,99.6216198265,0.74472,0.21721000000000001,0.77575,98.67,6.2,98.8645988208,132.25,94.62472,16.38721,96.0332144972,0.74472,0.21721000000000001,0.77575,93.88,16.17,95.2623918448,127.1,0.74472,0.21721000000000001,0.77575,0.74472,0.21721000000000001,0.77575,0.0,0.0,0.0,127.1
2021-10-24 22:30:00,90.32992,17.47206,92.0041701655,1.30992,0.38206,1.3645,89.02,17.09,90.6456204127,132.54,95.32992,7.73206,95.6429736,1.30992,0.38206,1.3645,94.02,7.35,94.306855,132.32,90.71992,17.61206,92.413681575,1.30992,0.38206,1.3645,89.41,17.23,91.0550437922,127.16,1.30992,0.38206,1.3645,1.30992,0.38206,1.3645,0.0,0.0,0.0,127.16
2021-10-24 23:00:00,85.79912,18.48141,87.7670297342,1.23912,0.36141,1.29075,84.56,18.12,86.4796392222,132.54,90.57912,8.75141,91.0009019569,1.23912,0.36141,1.29075,89.34,8.39,89.7330914435,132.32,86.15912,18.61141,88.1463472945,1.23912,0.36141,1.29075,84.92,18.25,86.8589022496,127.16,1.23912,0.36141,1.29075,1.23912,0.36141,1.29075,0.0,0.0,0.0,127.16
2021-10-24 23:30:00,81.51744,19.59467,83.8393947769,0.66744,0.19467,0.69525,80.85,19.4,83.1449487341,132.69,86.11744,9.82467,86.6760498221,0.66744,0.19467,0.69525,85.45,9.63,85.9909262655,132.46,81.84744,19.69467,84.1836294119,0.66744,0.19467,0.69525,81.18,19.5,83.4891753463,127.28,0.66744,0.19467,0.69525,0.66744,0.19467,0.69525,0.0,0.0,0.0,127.28
2021-10-25 00:00:00,77.71864,20.98127,80.5009359838,0.51864,0.15127000000000002,0.54025,77.2,20.83,79.960796019,133.36,82.13864,11.11127,82.8867691617,0.51864,0.15127000000000002,0.54025,81.62,10.96,82.3525713017,133.12,78.02864,21.08127,80.826286597,0.51864,0.15127000000000002,0.54025,77.51,20.93,80.2861445083,127.91,0.51864,0.15127000000000002,0.54025,0.51864,0.15127000000000002,0.54025,0.0,0.0,0.0,127.91
2021-10-25 00:30:00,74.19304,21.75672,77.3172817008,0.50304,0.14672000000000002,0.524,73.69,21.61,76.7932822583,134.37,78.44304,11.89672,79.3400433022,0.50304,0.14672000000000002,0.524,77.94,11.75,78.8207212603,134.15,74.47304,21.83672,77.6084790935,0.50304,0.14672000000000002,0.524,73.97,21.69,77.0844796311,128.9,0.50304,0.14672000000000002,0.524,0.50304,0.14672000000000002,0.524,0.0,0.0,0.0,128.9
2021-10-25 01:00:00,72.46928,22.03354,75.7447914292,0.6292800000000001,0.18354,0.6555000000000001,71.84,21.85,75.0893341294,134.37,76.62928,12.15354,77.5870806762,0.6292800000000001,0.18354,0.6555000000000001,76.0,11.97,76.9368630762,134.15,72.73928,22.12354,76.0292961762,0.6292800000000001,0.18354,0.6555000000000001,72.11,21.94,75.3738396262,128.9,0.6292800000000001,0.18354,0.6555000000000001,0.6292800000000001,0.18354,0.6555000000000001,0.0,0.0,0.0,128.9
2021-10-25 01:30:00,72.6624,22.1307,75.9578320929,0.7224,0.2107,0.7525000000000001,71.94,21.92,75.2053854455,135.02,76.8224,12.1707,77.7805057855,0.7224,0.2107,0.7525000000000001,76.1,11.96,77.0340937508,134.79,72.9124,22.2207,76.2232089475,0.7224,0.2107,0.7525000000000001,72.19,22.01,75.4707638758,129.5,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,129.5
2021-10-25 02:00:00,73.65952,21.92361,76.8529086116,0.6295200000000001,0.18361000000000002,0.65575,73.03,21.74,76.1971685826,135.02,77.87952,11.99361,78.7976288746,0.6295200000000001,0.18361000000000002,0.65575,77.25,11.81,78.1475437874,134.79,73.93952,22.01361,77.1469483717,0.6295200000000001,0.18361000000000002,0.65575,73.31,21.83,76.4912086452,129.5,0.6295200000000001,0.18361000000000002,0.65575,0.6295200000000001,0.18361000000000002,0.65575,0.0,0.0,0.0,129.5
2021-10-25 02:30:00,73.3472,22.11835,76.6096152879,0.5772,0.16835000000000003,0.6012500000000001,72.77,21.95,76.0083903263,134.53,77.5572,12.24835,78.5184140795,0.5772,0.16835000000000003,0.6012500000000001,76.98,12.08,77.9220559277,134.29,73.6272,22.20835,76.9036760471,0.5772,0.16835000000000003,0.6012500000000001,73.05,22.04,76.3024514678,129.04,0.5772,0.16835000000000003,0.6012500000000001,0.5772,0.16835000000000003,0.6012500000000001,0.0,0.0,0.0,129.04
2021-10-25 03:00:00,71.752,22.44225,75.1798117121,0.522,0.15225000000000002,0.5437500000000001,71.23,22.29,74.6361641565,134.53,75.882,12.51225,76.9066598161,0.522,0.15225000000000002,0.5437500000000001,75.36,12.36,76.366872399,134.29,72.012,22.52225,75.4518382086,0.522,0.15225000000000002,0.5437500000000001,71.49,22.37,74.9081904734,129.04,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,129.04
2021-10-25 03:30:00,70.8176,22.5693,74.3270191266,0.7176,0.2093,0.7475,70.1,22.36,73.5797499316,134.94,74.8976,12.7993,75.983370327,0.7176,0.2093,0.7475,74.18,12.59,75.2408167154,134.69,71.0676,22.6493,74.5895070385,0.7176,0.2093,0.7475,70.35,22.44,73.842237913,129.44,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,129.44
2021-10-25 04:00:00,70.07208,22.55144,73.6115741008,0.8620800000000001,0.25144,0.898,69.21,22.3,72.7139195753,134.0,74.10208,12.75144,75.1912061507,0.8620800000000001,0.25144,0.898,73.24,12.5,74.2990417166,133.77,70.31208,22.63144,73.8645427143,0.8620800000000001,0.25144,0.898,69.45,22.38,72.9668890662,128.53,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,128.53
2021-10-25 04:30:00,70.63144,22.32167,74.074673594,0.69144,0.20167000000000002,0.7202500000000001,69.94,22.12,73.3546044908,134.06,74.69144,12.47167,75.7255159234,0.69144,0.20167000000000002,0.7202500000000001,74.0,12.27,75.0103519522,133.83,70.88144,22.40167,74.3371599892,0.69144,0.20167000000000002,0.7202500000000001,70.19,22.2,73.6170910862,128.57,0.69144,0.20167000000000002,0.7202500000000001,0.69144,0.20167000000000002,0.7202500000000001,0.0,0.0,0.0,128.57
2021-10-25 05:00:00,72.00264,21.85577,75.2466268298,0.6026400000000001,0.17577,0.62775,71.4,21.68,74.6189144922,134.39,76.13264,12.00577,77.0734544877,0.6026400000000001,0.17577,0.62775,75.53,11.83,76.4508325658,134.15,72.24264,21.93577,75.4995168174,0.6026400000000001,0.17577,0.62775,71.64,21.76,74.8718051071,128.89,0.6026400000000001,0.17577,0.62775,0.6026400000000001,0.17577,0.62775,0.0,0.0,0.0,128.89
2021-10-25 05:30:00,74.14176,20.84343,77.0159019298,0.7317600000000001,0.21343,0.7622500000000001,73.41,20.63,76.2536884354,134.3,78.39176,10.95343,79.1533048246,0.7317600000000001,0.21343,0.7622500000000001,77.66,10.74,78.3991275462,134.07,74.43176,20.92343,77.3167305288,0.7317600000000001,0.21343,0.7622500000000001,73.7,20.71,76.5545171757,128.81,0.7317600000000001,0.21343,0.7622500000000001,0.7317600000000001,0.21343,0.7622500000000001,0.0,0.0,0.0,128.81
2021-10-25 06:00:00,78.46744,19.44092,80.839894301,0.7574400000000001,0.22092,0.789,77.71,19.22,80.0515615088,134.3,82.91744,9.48092,83.4577120475,0.7574400000000001,0.22092,0.789,82.16,9.26,82.6801862601,134.07,78.75744,19.530920000000002,81.1430292225,0.7574400000000001,0.22092,0.789,78.0,19.31,80.3546893467,128.81,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,128.81
2021-10-25 06:30:00,89.31616,13.07138,90.2675878278,0.6561600000000001,0.19138000000000002,0.6835,88.66,12.88,89.5906803189,134.3,94.30616,2.98138,94.3532746684,0.6561600000000001,0.19138000000000002,0.6835,93.65,2.79,93.6915503127,134.07,89.68616,13.20138,90.6525439767,0.6561600000000001,0.19138000000000002,0.6835,89.03,13.01,89.9755577921,128.81,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,128.81
2021-10-25 07:00:00,99.51568,7.83624,99.8237307618,0.53568,0.15624000000000002,0.558,98.98,7.68,99.2775039976,133.6,105.04568,2.63624,105.0787545035,0.53568,0.15624000000000002,0.558,104.51,2.48,104.5394207943,133.37,99.97568,7.96624,100.2925598995,0.53568,0.15624000000000002,0.558,99.44,7.8100000000000005,99.746226495,128.15,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,128.15
2021-10-25 07:30:00,111.16672,2.03446,111.1853347481,0.6667200000000001,0.19446000000000002,0.6945,110.5,1.8399999999999999,110.5153183952,132.55,117.23672,8.59446,117.551321809,0.6667200000000001,0.19446000000000002,0.6945,116.57,8.4,116.8722588983,132.35,111.70672,2.20446,111.7284696801,0.6667200000000001,0.19446000000000002,0.6945,111.04,2.01,111.0581906029,127.16,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,127.16
2021-10-25 08:00:00,118.08712,2.15166,118.1067210223,1.13712,0.33166,1.1844999999999999,116.95,1.82,116.9641607502,131.38,124.50712,12.36166,125.1192773662,1.13712,0.33166,1.1844999999999999,123.37,12.03,123.9551443063,131.18,118.69712,2.01166,118.7141654237,1.13712,0.33166,1.1844999999999999,117.56,1.6800000000000002,117.5720034702,126.02,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,126.02
2021-10-25 08:30:00,123.73112,5.83866,123.8688015888,1.64112,0.47866000000000003,1.7095,122.09,5.36,122.2076008274,129.52,130.38112,16.10866,131.3724681181,1.64112,0.47866000000000003,1.7095,128.74,15.63,129.685328777,129.33,124.38112,5.65866,124.5097724898,1.64112,0.47866000000000003,1.7095,122.74,5.18,122.849257222,124.24,1.64112,0.47866000000000003,1.7095,1.64112,0.47866000000000003,1.7095,0.0,0.0,0.0,124.24
2021-10-25 09:00:00,123.75648,6.68939,123.9371384233,2.4664800000000002,0.7193900000000001,2.5692500000000003,121.29,5.97,121.4368354331,129.52,130.37648,16.94939,131.4736032767,2.4664800000000002,0.7193900000000001,2.5692500000000003,127.91,16.23,128.9355691809,129.33,124.44648,6.51939,124.6171289605,2.4664800000000002,0.7193900000000001,2.5692500000000003,121.98,5.8,122.1178136064,124.24,2.4664800000000002,0.7193900000000001,2.5692500000000003,2.4664800000000002,0.7193900000000001,2.5692500000000003,0.0,0.0,0.0,124.24
2021-10-25 09:30:00,124.26176,7.57968,124.492716844,2.98176,0.8696800000000001,3.106,121.28,6.71,121.4654786349,129.39,130.89176,17.95968,132.1181400929,2.98176,0.8696800000000001,3.106,127.91,17.09,129.0466435054,129.2,124.93176,7.41968,125.1518929461,2.98176,0.8696800000000001,3.106,121.95,6.55,122.1257753302,124.12,2.98176,0.8696800000000001,3.106,2.98176,0.8696800000000001,3.106,0.0,0.0,0.0,124.12
2021-10-25 10:00:00,121.73096,7.42778,121.9573636081,3.18096,0.92778,3.3135,118.55,6.5,118.7280611313,129.91,128.22096,17.82778,129.4544102109,3.18096,0.92778,3.3135,125.04,16.9,126.1769059694,129.72,122.40096,7.27778,122.6171321254,3.18096,0.92778,3.3135,119.22,6.35,119.3889898609,124.61,3.18096,0.92778,3.3135,3.18096,0.92778,3.3135,0.0,0.0,0.0,124.61
2021-10-25 10:30:00,119.63464,7.57177,119.8740121497,4.15464,1.21177,4.32775,115.48,6.36,115.6550042151,130.16,125.97464,17.94177,127.2458920117,4.15464,1.21177,4.32775,121.82,16.73,122.9634307426,129.98,120.25464,7.43177,120.484063871,4.15464,1.21177,4.32775,116.1,6.22,116.266497324,124.87,4.15464,1.21177,4.32775,4.15464,1.21177,4.32775,0.0,0.0,0.0,124.87
2021-10-25 11:00:00,122.66736,8.73673,122.9780942301,3.41736,0.9967300000000001,3.55975,119.25,7.74,119.500920917,129.89,129.19736,19.12673,130.6054732064,3.41736,0.9967300000000001,3.55975,125.78,18.13,127.0799169814,129.71,123.32736,8.58673,123.6259263127,3.41736,0.9967300000000001,3.55975,119.91,7.59,120.1499737828,124.61,3.41736,0.9967300000000001,3.55975,3.41736,0.9967300000000001,3.55975,0.0,0.0,0.0,124.61
2021-10-25 11:30:00,120.46664,9.55027,120.8446068716,5.48664,1.60027,5.71525,114.98,7.95,115.2545135776,129.63,126.77664,19.95027,128.3367824233,5.48664,1.60027,5.71525,121.29,18.35,122.6702351836,129.44,121.11664,9.42027,121.4824348281,5.48664,1.60027,5.71525,115.63,7.82,115.8941297047,124.34,5.48664,1.60027,5.71525,5.48664,1.60027,5.71525,0.0,0.0,0.0,124.34
2021-10-25 12:00:00,118.50488,9.33684,118.8721294711,6.19488,1.8068400000000002,6.453,112.31,7.53,112.5621472787,129.57,124.68488,19.74684,126.2388885827,6.19488,1.8068400000000002,6.453,118.49,17.94,119.840409295,129.37,119.09488,9.20684,119.450225387,6.19488,1.8068400000000002,6.453,112.9,7.4,113.14225559,124.26,6.19488,1.8068400000000002,6.453,6.19488,1.8068400000000002,6.453,0.0,0.0,0.0,124.26
2021-10-25 12:30:00,119.80768,9.40599,120.1763405786,7.35768,2.14599,7.66425,112.45,7.26,112.6841164495,129.87,125.97768,19.83599,127.5297704752,7.35768,2.14599,7.66425,118.62,17.69,119.9318160456,129.67,120.39768,9.29599,120.756021711,7.35768,2.14599,7.66425,113.04,7.15,113.2658999876,124.54,7.35768,2.14599,7.66425,7.35768,2.14599,7.66425,0.0,0.0,0.0,124.54
2021-10-25 13:00:00,117.69864,7.74127,117.952944512,6.5186399999999995,1.9012700000000002,6.79025,111.18,5.84,111.3332744511,129.87,123.81864,18.29127,125.1623991847,6.5186399999999995,1.9012700000000002,6.79025,117.3,16.39,118.4395292966,129.67,118.31864,7.62127,118.5638407267,6.5186399999999995,1.9012700000000002,6.79025,111.8,5.72,111.9462299499,124.54,6.5186399999999995,1.9012700000000002,6.79025,6.5186399999999995,1.9012700000000002,6.79025,0.0,0.0,0.0,124.54
2021-10-25 13:30:00,112.92536,6.33948,113.1031650211,7.33536,2.13948,7.641,105.59,4.2,105.6734976236,130.96,118.78536,16.98948,119.9941839466,7.33536,2.13948,7.641,111.45,14.85,112.4349812114,130.75,113.46536,6.23948,113.636785552,7.33536,2.13948,7.641,106.13,4.1,106.2091658003,125.58,7.33536,2.13948,7.641,7.33536,2.13948,7.641,0.0,0.0,0.0,125.58
2021-10-25 14:00:00,117.82104,5.72697,117.9601443372,4.72104,1.37697,4.91775,113.1,4.35,113.1836229319,132.05,124.06104,16.39697,125.1399307618,4.72104,1.37697,4.91775,119.34,15.02,120.2814865222,131.85,118.42104,5.58697,118.5527601891,4.72104,1.37697,4.91775,113.7,4.21,113.7779156954,126.64,4.72104,1.37697,4.91775,4.72104,1.37697,4.91775,0.0,0.0,0.0,126.64
2021-10-25 14:30:00,114.85304,4.67672,114.9482166334,4.5830400000000004,1.3367200000000001,4.774,110.27,3.34,110.3205715177,132.37,120.93304,15.32672,121.9004040584,4.5830400000000004,1.3367200000000001,4.774,116.35,13.99,117.188065092,132.15,115.45304,4.55672,115.5429277039,4.5830400000000004,1.3367200000000001,4.774,110.87,3.22,110.9167494114,126.94,4.5830400000000004,1.3367200000000001,4.774,4.5830400000000004,1.3367200000000001,4.774,0.0,0.0,0.0,126.94
2021-10-25 15:00:00,115.66896,3.82303,115.7321211499,3.91896,1.14303,4.08225,111.75,2.68,111.7821313985,132.44,121.82896,14.43303,122.6809188491,3.91896,1.14303,4.08225,117.91,13.29,118.6566146492,132.22,116.23896,3.68303,116.2972937426,3.91896,1.14303,4.08225,112.32,2.54,112.3487160585,127.01,3.91896,1.14303,4.08225,3.91896,1.14303,4.08225,0.0,0.0,0.0,127.01
2021-10-25 15:30:00,114.64296,3.46753,114.6953880584,4.24296,1.23753,4.41975,110.4,2.23,110.4225198952,132.47,120.73296,14.00753,121.5428258971,4.24296,1.23753,4.41975,116.49,12.77,117.1878534661,132.22,115.24296,3.33753,115.2912786644,4.24296,1.23753,4.41975,111.0,2.1,111.0198630876,127.05,4.24296,1.23753,4.41975,4.24296,1.23753,4.41975,0.0,0.0,0.0,127.05
2021-10-25 16:00:00,113.60592,3.13381,113.6491347269,3.95592,1.15381,4.12075,109.65,1.98,109.6678754239,132.17,119.64592,13.67381,120.4247451837,3.95592,1.15381,4.12075,115.69,12.52,116.3654867218,131.95,114.12592,3.00381,114.1654435036,3.95592,1.15381,4.12075,110.17,1.85,110.1855317181,126.77,3.95592,1.15381,4.12075,3.95592,1.15381,4.12075,0.0,0.0,0.0,126.77
2021-10-25 16:30:00,117.88624,2.82682,117.9201275977,3.2462400000000002,0.9468200000000001,3.3815,114.64,1.88,114.6554141766,131.72,124.17624,13.28682,124.88505982,3.2462400000000002,0.9468200000000001,3.3815,120.93,12.34,121.5579717666,131.51,118.47624,2.66682,118.506250356,3.2462400000000002,0.9468200000000001,3.3815,115.23,1.72,115.2428362199,126.34,3.2462400000000002,0.9468200000000001,3.3815,3.2462400000000002,0.9468200000000001,3.3815,0.0,0.0,0.0,126.34
2021-10-25 17:00:00,120.85728,2.15629,120.8765143258,1.90728,0.5562900000000001,1.9867500000000002,118.95,1.6,118.9607603372,131.72,127.36728,12.52629,127.9817641532,1.90728,0.5562900000000001,1.9867500000000002,125.46,11.97,126.0297286357,131.51,121.45728,1.96629,121.4731952381,1.90728,0.5562900000000001,1.9867500000000002,119.55,1.4100000000000001,119.5583146419,126.34,1.90728,0.5562900000000001,1.9867500000000002,1.90728,0.5562900000000001,1.9867500000000002,0.0,0.0,0.0,126.34
2021-10-25 17:30:00,124.82192,1.57056,124.8318003203,1.44192,0.42056000000000004,1.502,123.38,1.15,123.3853593422,131.86,131.55192,11.99056,132.0972413974,1.44192,0.42056000000000004,1.502,130.11,11.57,130.6234167368,131.66,125.47192,1.35056,125.4791883971,1.44192,0.42056000000000004,1.502,124.03,0.93,124.0334866074,126.49,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,126.49
2021-10-25 18:00:00,125.7304,0.7734500000000001,125.7327789761,1.7604000000000002,0.5134500000000001,1.8337500000000002,123.97,0.26,123.9702726463,131.86,132.4904,10.99345,132.9457108562,1.7604000000000002,0.5134500000000001,1.8337500000000002,130.73,10.48,131.14939306,131.66,126.3804,0.72345,126.382470636,1.7604000000000002,0.5134500000000001,1.8337500000000002,124.62,0.21,124.6201769378,126.49,1.7604000000000002,0.5134500000000001,1.8337500000000002,1.7604000000000002,0.5134500000000001,1.8337500000000002,0.0,0.0,0.0,126.49
2021-10-25 18:30:00,129.88688,1.8478400000000001,129.9000235135,2.66688,0.7778400000000001,2.778,127.22,1.07,127.224499606,131.3,136.81688,12.16784,137.3568890999,2.66688,0.7778400000000001,2.778,134.15,11.39,134.6326654271,131.09,130.53688,1.6178400000000002,130.5469051583,2.66688,0.7778400000000001,2.778,127.87,0.84,127.8727590224,125.98,2.66688,0.7778400000000001,2.778,2.66688,0.7778400000000001,2.778,0.0,0.0,0.0,125.98
2021-10-25 19:00:00,128.2912,2.77535,128.3212163481,5.6411999999999995,1.64535,5.87625,122.65,1.13,122.6552053522,131.3,134.9712,10.96535,135.415891719,5.6411999999999995,1.64535,5.87625,129.33,9.32,129.6653820416,131.09,128.9512,2.93535,128.9846047444,5.6411999999999995,1.64535,5.87625,123.31,1.29,123.3167474433,125.98,5.6411999999999995,1.64535,5.87625,5.6411999999999995,1.64535,5.87625,0.0,0.0,0.0,125.98
2021-10-25 19:30:00,125.61912,1.9289100000000001,125.6339285518,2.2591200000000002,0.6589100000000001,2.35325,123.36,1.27,123.3665371971,131.44,132.32912,9.61891,132.6782553004,2.2591200000000002,0.6589100000000001,2.35325,130.07,8.96,130.3782439673,131.23,126.22912,2.14891,126.2474100731,2.2591200000000002,0.6589100000000001,2.35325,123.97,1.49,123.9789538591,126.12,2.2591200000000002,0.6589100000000001,2.35325,2.2591200000000002,0.6589100000000001,2.35325,0.0,0.0,0.0,126.12
2021-10-25 20:00:00,121.50864,2.70627,121.5387736155,0.8786400000000001,0.25627,0.9152500000000001,120.63,2.45,120.6548772325,131.44,128.07864,7.96627,128.3261449665,0.8786400000000001,0.25627,0.9152500000000001,127.2,7.71,127.4334496904,131.23,122.15864,2.92627,122.1936838906,0.8786400000000001,0.25627,0.9152500000000001,121.28,2.67,121.3093866937,126.12,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,126.12
2021-10-25 20:30:00,116.87944,5.04442,116.9882458534,0.76944,0.22442,0.8015,116.11,4.82,116.210001721,131.4,123.22944,5.41442,123.3483312682,0.76944,0.22442,0.8015,122.46,5.19,122.569929836,131.23,117.47944,5.25442,117.5968866605,0.76944,0.22442,0.8015,116.71,5.03,116.8183418817,126.07,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,126.07
2021-10-25 21:00:00,112.26632,6.70351,112.4662778466,0.7663200000000001,0.22351000000000001,0.79825,111.5,6.48,111.6881390301,131.22,118.35632,3.58351,118.4105570794,0.7663200000000001,0.22351000000000001,0.79825,117.59,3.36,117.6379942876,131.0,112.82632,6.90351,113.0373254065,0.7663200000000001,0.22351000000000001,0.79825,112.06,6.68,112.2589239214,125.9,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,125.9
2021-10-25 21:30:00,108.18336,8.22973,108.4959346555,0.75336,0.21973,0.7847500000000001,107.43,8.01,107.7281996508,130.44,114.09336,2.04973,114.1117705987,0.75336,0.21973,0.7847500000000001,113.34,1.83,113.354772727,130.23,108.74336,8.40973,109.0680608738,0.75336,0.21973,0.7847500000000001,107.99,8.19,108.3001209602,125.14,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,125.14
2021-10-25 22:00:00,103.09296,10.19628,103.595958065,0.67296,0.19628,0.7010000000000001,102.42,10.0,102.9070279427,130.87,108.74296,0.85628,108.7463312715,0.67296,0.19628,0.7010000000000001,108.07,0.66,108.0720153416,130.65,103.60296,10.35628,104.1192866677,0.67296,0.19628,0.7010000000000001,102.93,10.16,103.4302204387,125.52,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0,125.52
2021-10-25 22:30:00,96.48416,13.26663,97.3919740146,0.6741600000000001,0.19663000000000003,0.70225,95.81,13.07,96.6973681131,131.71,101.79416,3.44663,101.8524926964,0.6741600000000001,0.19663000000000003,0.70225,101.12,3.25,101.1722140709,131.49,96.94416,13.42663,97.869528206,0.6741600000000001,0.19663000000000003,0.70225,96.27,13.23,97.1748208128,126.32,0.6741600000000001,0.19663000000000003,0.70225,0.6741600000000001,0.19663000000000003,0.70225,0.0,0.0,0.0,126.32
2021-10-25 23:00:00,90.688,15.0665,91.931021784,0.708,0.20650000000000002,0.7375,89.98,14.86,91.1987938517,132.17,95.738,5.1365,95.8756917902,0.708,0.20650000000000002,0.7375,95.03,4.93,95.1577942157,131.94,91.108,15.1865,92.3650228509,0.708,0.20650000000000002,0.7375,90.4,14.98,91.6327474214,126.77,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,126.77
2021-10-25 23:30:00,84.86576,17.17418,86.5860824789,0.66576,0.19418000000000002,0.6935,84.2,16.98,85.8950545724,133.12,89.62576,7.13418,89.9092508024,0.66576,0.19418000000000002,0.6935,88.96,6.94,89.2302930624,132.89,85.25576,17.29418,86.9921449043,0.66576,0.19418000000000002,0.6935,84.59,17.1,86.3010897961,127.66,0.66576,0.19418000000000002,0.6935,0.66576,0.19418000000000002,0.6935,0.0,0.0,0.0,127.66
2021-10-26 00:00:00,80.99944,18.23067,83.0256984852,0.6194400000000001,0.18067000000000003,0.6452500000000001,80.38,18.05,82.3817145974,134.46,85.56944,8.15067,85.9567477477,0.6194400000000001,0.18067000000000003,0.6452500000000001,84.95,7.97,85.3230531568,134.24,81.35944,18.33067,83.3988725329,0.6194400000000001,0.18067000000000003,0.6452500000000001,80.74,18.15,82.7548796144,128.96,0.6194400000000001,0.18067000000000003,0.6452500000000001,0.6194400000000001,0.18067000000000003,0.6452500000000001,0.0,0.0,0.0,128.96
2021-10-26 00:30:00,78.44904,19.08222,80.7365034978,0.6590400000000001,0.19222,0.6865,77.79,18.89,80.050710178,135.1,82.89904,8.99222,83.3853155744,0.6590400000000001,0.19222,0.6865,82.24,8.8,82.709477087,134.86,78.78904,19.17222,81.0881424368,0.6590400000000001,0.19222,0.6865,78.13,18.98,80.4023463588,129.57,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,129.57
2021-10-26 01:00:00,76.75232,19.57776,79.2098940285,0.7123200000000001,0.20776000000000003,0.742,76.04,19.37,78.4683280056,135.1,81.11232,9.48776,81.6653295199,0.7123200000000001,0.20776000000000003,0.742,80.4,9.28,80.9337902239,134.86,77.06232,19.66776,79.532521318,0.7123200000000001,0.20776000000000003,0.742,76.35,19.46,78.7909518917,129.57,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,129.57
2021-10-26 01:30:00,76.75824,19.94657,79.3075851521,0.7082400000000001,0.20657,0.73775,76.05,19.74,78.5701603664,135.23,81.11824,9.876570000000001,81.7172900656,0.7082400000000001,0.20657,0.73775,80.41,9.67,80.9893634992,135.0,77.06824,20.03657,79.6302565239,0.7082400000000001,0.20657,0.73775,76.36,19.83,78.8928292052,129.7,0.7082400000000001,0.20657,0.73775,0.7082400000000001,0.20657,0.73775,0.0,0.0,0.0,129.7
2021-10-26 02:00:00,77.26328,19.95679,79.7990470085,0.74328,0.21679,0.7742500000000001,76.52,19.74,79.0251732045,135.23,81.65328,9.94679,82.2568949454,0.74328,0.21679,0.7742500000000001,80.91,9.73,81.4929506154,135.0,77.58328,20.04679,80.1313866401,0.74328,0.21679,0.7742500000000001,76.84,19.83,79.3575106716,129.7,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,129.7
