Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-26 02:30:00,76.57736,20.29673,79.2215205185,0.77736,0.22673000000000001,0.8097500000000001,75.8,20.07,78.4120201245,135.1,80.92736,10.24673,81.5734826538,0.77736,0.22673000000000001,0.8097500000000001,80.15,10.02,80.7738998687,134.88,76.88736,20.38673,79.5442322728,0.77736,0.22673000000000001,0.8097500000000001,76.11,20.16,78.7347299481,129.59,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,129.59
2021-10-26 03:00:00,75.06288,20.62084,77.8437858547,0.7228800000000001,0.21084000000000003,0.753,74.34,20.41,77.0908794865,135.1,79.35288,10.53084,80.0485987098,0.7228800000000001,0.21084000000000003,0.753,78.63,10.32,79.3043460348,134.88,75.36288,20.69084,78.1516125349,0.7228800000000001,0.21084000000000003,0.753,74.64,20.48,77.3987079996,129.59,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,129.59
2021-10-26 03:30:00,73.59632,21.09351,76.5594832902,0.7663200000000001,0.22351000000000001,0.79825,72.83,20.87,75.7612420701,135.18,77.79632,11.06351,78.5790599273,0.7663200000000001,0.22351000000000001,0.79825,77.03,10.84,77.7889870097,134.96,73.89632,21.17351,76.8699137196,0.7663200000000001,0.22351000000000001,0.79825,73.13,20.95,76.071672783,129.66,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,129.66
2021-10-26 04:00:00,73.04832,21.14576,76.0473551203,0.80832,0.23576000000000003,0.842,72.24,20.91,75.2053568571,135.18,77.22832,11.08576,78.0199172314,0.80832,0.23576000000000003,0.842,76.42,10.85,77.1863906398,134.96,73.32832,21.20576,76.3329992284,0.80832,0.23576000000000003,0.842,72.52,20.97,75.4910014505,129.66,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,129.66
2021-10-26 04:30:00,73.29968,20.87074,76.2130623729,0.8596800000000001,0.25074,0.8955000000000001,72.44,20.62,75.3175809489,135.1,77.48968,10.84074,78.2443106574,0.8596800000000001,0.25074,0.8955000000000001,76.63,10.59,77.358289795,134.88,73.58968,20.95074,76.5138844201,0.8596800000000001,0.25074,0.8955000000000001,72.73,20.7,75.6184031834,129.58,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,129.58
2021-10-26 05:00:00,73.78768,20.46349,76.5726853569,0.9376800000000001,0.27349,0.9767500000000001,72.85,20.19,75.5960223821,135.1,77.98768,10.45349,78.6851554295,0.9376800000000001,0.27349,0.9767500000000001,77.05,10.18,77.7195914812,134.88,74.06768,20.52349,76.8585379926,0.9376800000000001,0.27349,0.9767500000000001,73.13,20.25,75.881877942,129.58,0.9376800000000001,0.27349,0.9767500000000001,0.9376800000000001,0.27349,0.9767500000000001,0.0,0.0,0.0,129.58
2021-10-26 05:30:00,76.22856,19.77583,78.7519956056,0.8085600000000001,0.23583,0.84225,75.42,19.54,77.9101277114,134.75,80.56856,9.81583,81.1642986729,0.8085600000000001,0.23583,0.84225,79.76,9.58,80.3332683264,134.53,76.52856,19.86583,79.0649840148,0.8085600000000001,0.23583,0.84225,75.72,19.63,78.2231123134,129.22,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,129.22
2021-10-26 06:00:00,80.32024,18.07757,82.3294570051,0.78024,0.22757000000000002,0.8127500000000001,79.54,17.85,81.5183053062,134.48,84.85024,8.04757,85.2310190656,0.78024,0.22757000000000002,0.8127500000000001,84.07,7.82,84.4329159748,134.25,80.63024,18.15757,82.6494582606,0.78024,0.22757000000000002,0.8127500000000001,79.85,17.93,81.8383003245,128.98,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,128.98
2021-10-26 06:30:00,91.5224,11.5007,92.2421584865,0.7224,0.2107,0.7525000000000001,90.8,11.29,91.4992027288,132.92,96.6324,1.8807,96.6506997504,0.7224,0.2107,0.7525000000000001,95.91,1.67,95.9245380494,132.72,91.8924,11.630700000000001,92.625516788,0.7224,0.2107,0.7525000000000001,91.17,11.42,91.8824537113,127.49,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,127.49
2021-10-26 07:00:00,101.03072,6.97021,101.270875434,0.72072,0.21021,0.75075,100.31,6.76,100.5375238406,132.92,106.60072,3.63021,106.6625141705,0.72072,0.21021,0.75075,105.88,3.42,105.935219828,132.72,101.50072,7.10021,101.7487549927,0.72072,0.21021,0.75075,100.78,6.89,101.0152488489,127.49,0.72072,0.21021,0.75075,0.72072,0.21021,0.75075,0.0,0.0,0.0,127.49
2021-10-26 07:30:00,112.04744,1.99842,112.065259974,0.81744,0.23842000000000002,0.8515,111.23,1.76,111.2439234296,132.32,118.15744,8.64842,118.473523607,0.81744,0.23842000000000002,0.8515,117.34,8.41,117.6409949805,132.11,112.59744,2.1684200000000002,112.6183179587,0.81744,0.23842000000000002,0.8515,111.78,1.9300000000000002,111.7966605047,126.91,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,126.91
2021-10-26 08:00:00,119.06896,2.20803,119.0894312354,0.9189600000000001,0.26803000000000005,0.95725,118.15,1.94,118.1659261378,131.02,125.53896,12.50803,126.1605377777,0.9189600000000001,0.26803000000000005,0.95725,124.62,12.24,125.2196550067,130.83,119.69896,2.04803,119.7164794503,0.9189600000000001,0.26803000000000005,0.95725,118.78,1.78,118.7933365135,125.67,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,125.67
2021-10-26 08:30:00,123.29424,4.82207,123.3885001783,1.34424,0.39207000000000003,1.40025,121.95,4.43,122.0304363673,130.56,129.94424,15.20207,130.8304568572,1.34424,0.39207000000000003,1.40025,128.6,14.81,129.44997528,130.36,123.94424,4.64207,124.0311390057,1.34424,0.39207000000000003,1.40025,122.6,4.25,122.6736422383,125.21,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,125.21
2021-10-26 09:00:00,124.63168,5.76799,124.7650807248,1.98168,0.57799,2.06425,122.65,5.19,122.7597596935,130.38,131.33168,16.23799,132.3317138515,1.98168,0.57799,2.06425,129.35,15.66,130.2945052564,130.19,125.31168,5.59799,125.4366558724,1.98168,0.57799,2.06425,123.33,5.02,123.4321242627,125.04,1.98168,0.57799,2.06425,1.98168,0.57799,2.06425,0.0,0.0,0.0,125.04
2021-10-26 09:30:00,126.16416,6.63413,126.3384618767,2.41416,0.70413,2.5147500000000003,123.75,5.93,123.8919989346,130.8,132.91416,17.05413,134.0037957618,2.41416,0.70413,2.5147500000000003,130.5,16.35,131.5202360856,130.61,126.83416,6.46413,126.9987760554,2.41416,0.70413,2.5147500000000003,124.42,5.76,124.5532576852,125.44,2.41416,0.70413,2.5147500000000003,2.41416,0.70413,2.5147500000000003,0.0,0.0,0.0,125.44
2021-10-26 10:00:00,126.66288,7.67959,126.8954738061,2.91288,0.8495900000000001,3.03425,123.75,6.83,123.9383370874,130.35,133.41288,18.14959,134.6417623439,2.91288,0.8495900000000001,3.03425,130.5,17.3,131.6417107151,130.16,127.34288,7.50959,127.5641134044,2.91288,0.8495900000000001,3.03425,124.43,6.66,124.6081076816,125.02,2.91288,0.8495900000000001,3.03425,2.91288,0.8495900000000001,3.03425,0.0,0.0,0.0,125.02
2021-10-26 10:30:00,126.40112,7.37991,126.6163741736,2.81112,0.81991,2.9282500000000002,123.59,6.5600000000000005,123.7639757765,130.26,133.15112,17.81991,134.338266885,2.81112,0.81991,2.9282500000000002,130.34,17.0,131.443963726,130.07,127.08112,7.20991,127.2854817435,2.81112,0.81991,2.9282500000000002,124.27,6.39,124.4341793881,124.91,2.81112,0.81991,2.9282500000000002,2.81112,0.81991,2.9282500000000002,0.0,0.0,0.0,124.91
2021-10-26 11:00:00,127.04912,8.18141,127.3122710596,2.19912,0.64141,2.29075,124.85,7.54,125.0774723921,130.28,133.85912,18.64141,135.1509014915,2.19912,0.64141,2.29075,131.66,18.0,132.8847455504,130.07,127.73912,8.00141,127.989473553,2.19912,0.64141,2.29075,125.54,7.36,125.7555613084,124.91,2.19912,0.64141,2.29075,2.19912,0.64141,2.29075,0.0,0.0,0.0,124.91
2021-10-26 11:30:00,126.39152,8.18211,126.6560825699,2.20152,0.6421100000000001,2.29325,124.19,7.54,124.4186790639,130.14,133.17152,18.65211,134.4713908107,2.20152,0.6421100000000001,2.29325,130.97,18.01,132.2024999764,129.94,127.08152,8.00211,127.3332104754,2.20152,0.6421100000000001,2.29325,124.88,7.36,125.0966985975,124.79,2.20152,0.6421100000000001,2.29325,2.20152,0.6421100000000001,2.29325,0.0,0.0,0.0,124.79
2021-10-26 12:00:00,128.09984,9.20162,128.4298984608,2.19984,0.6416200000000001,2.2915,125.9,8.56,126.19066368,130.22,134.95984,19.74162,136.3960775574,2.19984,0.6416200000000001,2.2915,132.76,19.1,134.1269085605,130.03,128.79984,9.02162,129.1154073356,2.19984,0.6416200000000001,2.2915,126.6,8.38,126.877044417,124.87,2.19984,0.6416200000000001,2.2915,2.19984,0.6416200000000001,2.2915,0.0,0.0,0.0,124.87
2021-10-26 12:30:00,128.292,8.741,128.5894332556,2.232,0.651,2.325,126.06,8.09,126.3193243332,130.28,135.162,19.251,136.5260680053,2.232,0.651,2.325,132.93,18.6,134.2249786739,130.12,129.002,8.561,129.2857560793,2.232,0.651,2.325,126.77,7.91,127.0165382932,124.92,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,124.92
2021-10-26 13:00:00,127.59864,8.12002,127.8567466137,2.22864,0.65002,2.3215,125.37,7.47,125.5923476968,130.28,134.43864,18.66002,135.7274632175,2.22864,0.65002,2.3215,132.21,18.01,133.4310466121,130.12,128.28864,7.95002,128.5347344925,2.22864,0.65002,2.3215,126.06,7.3,126.2711906968,124.92,2.22864,0.65002,2.3215,2.22864,0.65002,2.3215,0.0,0.0,0.0,124.92
2021-10-26 13:30:00,127.80592,7.42256,128.0212778565,2.30592,0.67256,2.402,125.5,6.75,125.6813928153,130.94,134.64592,17.96256,135.8387917143,2.30592,0.67256,2.402,132.34,17.29,133.464675851,130.74,128.49592,7.23256,128.6993060618,2.30592,0.67256,2.402,126.19,6.5600000000000005,126.3603960899,125.56,2.30592,0.67256,2.402,2.30592,0.67256,2.402,0.0,0.0,0.0,125.56
2021-10-26 14:00:00,125.09984,6.95787,125.2931838647,2.7698400000000003,0.8078700000000001,2.88525,122.33,6.15,122.4844945289,130.94,131.77984,17.49787,132.9364573206,2.7698400000000003,0.8078700000000001,2.88525,129.01,16.69,130.0851113694,130.74,125.75984,6.79787,125.9434333078,2.7698400000000003,0.8078700000000001,2.88525,122.99,5.99,123.1357795281,125.56,2.7698400000000003,0.8078700000000001,2.88525,2.7698400000000003,0.8078700000000001,2.88525,0.0,0.0,0.0,125.56
2021-10-26 14:30:00,123.15176,6.37093,123.3164414835,2.95176,0.8609300000000001,3.07475,120.2,5.51,120.3262236589,131.17,129.73176,16.91093,130.8293128705,2.95176,0.8609300000000001,3.07475,126.78,16.05,127.7919046732,130.95,123.83176,6.21093,123.9874204755,2.95176,0.8609300000000001,3.07475,120.88,5.35,120.9983342861,125.77,2.95176,0.8609300000000001,3.07475,2.95176,0.8609300000000001,3.07475,0.0,0.0,0.0,125.77
2021-10-26 15:00:00,121.77864,5.69877,121.9119072928,2.73864,0.7987700000000001,2.8527500000000003,119.04,4.9,119.140805772,131.17,128.29864,16.23877,129.3222280854,2.73864,0.7987700000000001,2.8527500000000003,125.56,15.44,126.5057595527,130.95,122.41864,5.53877,122.5438753776,2.73864,0.7987700000000001,2.8527500000000003,119.68,4.74,119.7738285269,125.77,2.73864,0.7987700000000001,2.8527500000000003,2.73864,0.7987700000000001,2.8527500000000003,0.0,0.0,0.0,125.77
2021-10-26 15:30:00,121.21904,4.79347,121.3137791562,2.54904,0.7434700000000001,2.65525,118.67,4.05,118.7390896041,131.42,127.71904,15.21347,128.6219376621,2.54904,0.7434700000000001,2.65525,125.17,14.47,126.0036102657,131.21,121.85904,4.61347,121.9463395726,2.54904,0.7434700000000001,2.65525,119.31,3.87,119.3727481463,126.02,2.54904,0.7434700000000001,2.65525,2.54904,0.7434700000000001,2.65525,0.0,0.0,0.0,126.02
2021-10-26 16:00:00,123.97696,5.53578,124.100489407,2.55696,0.7457800000000001,2.6635,121.42,4.79,121.5144456433,130.84,130.59696,15.92578,131.5644193156,2.55696,0.7457800000000001,2.6635,128.04,15.18,128.9367054023,130.63,124.59696,5.35578,124.7120155424,2.55696,0.7457800000000001,2.6635,122.04,4.61,122.1270391846,125.48,2.55696,0.7457800000000001,2.6635,2.55696,0.7457800000000001,2.6635,0.0,0.0,0.0,125.48
2021-10-26 16:30:00,124.83624,4.64932,124.9227881285,2.46624,0.7193200000000001,2.569,122.37,3.93,122.4330911151,130.5,131.53624,15.12932,132.4034695807,2.46624,0.7193200000000001,2.569,129.07,14.41,129.8719099729,130.29,125.49624,4.46932,125.5757981277,2.46624,0.7193200000000001,2.569,123.03,3.75,123.0871374271,125.98,2.46624,0.7193200000000001,2.569,2.46624,0.7193200000000001,2.569,0.0,0.0,0.0,125.98
2021-10-26 17:00:00,125.87528,3.95529,125.9374068101,2.07528,0.60529,2.16175,123.8,3.35,123.8453168271,131.36,132.62528,14.36529,133.4009986914,2.07528,0.60529,2.16175,130.55,13.76,131.2731507202,131.15,126.52528,3.75529,126.5809965282,2.07528,0.60529,2.16175,124.45,3.15,124.4898590247,125.98,2.07528,0.60529,2.16175,2.07528,0.60529,2.16175,0.0,0.0,0.0,125.98
2021-10-26 17:30:00,126.47096,2.5840300000000003,126.4973554441,2.07096,0.6040300000000001,2.15725,124.4,1.98,124.4157562369,131.1,133.25096,12.93403,133.8772104317,2.07096,0.6040300000000001,2.15725,131.18,12.33,131.7581925347,130.91,127.11096,2.38403,127.1333148752,2.07096,0.6040300000000001,2.15725,125.04,1.78,125.0526689039,125.77,2.07096,0.6040300000000001,2.15725,2.07096,0.6040300000000001,2.15725,0.0,0.0,0.0,125.77
2021-10-26 18:00:00,129.38992,2.82831,129.4208280574,2.59992,0.75831,2.70825,126.79,2.07,126.8068965002,131.1,136.28992,13.06831,136.9150211623,2.59992,0.75831,2.70825,133.69,12.31,134.2555481163,130.91,130.04992,2.58831,130.0756742849,2.59992,0.75831,2.70825,127.45,1.83,127.4631374163,125.77,2.59992,0.75831,2.70825,2.59992,0.75831,2.70825,0.0,0.0,0.0,125.77
2021-10-26 18:30:00,130.97376,2.07068,130.990127583,4.49376,1.31068,4.681,126.48,0.76,126.4822833443,130.62,137.85376,12.29068,138.4005778926,4.49376,1.31068,4.681,133.36,10.98,133.8112476588,130.41,131.65376,2.00068,131.6689608169,4.49376,1.31068,4.681,127.16,0.6900000000000001,127.1618720372,125.34,4.49376,1.31068,4.681,4.49376,1.31068,4.681,0.0,0.0,0.0,125.34
2021-10-26 19:00:00,129.82808,1.92819,129.8423978258,1.70808,0.49819,1.7792500000000002,128.12,1.43,128.1279801605,130.62,136.79808,12.16819,137.3381940305,1.70808,0.49819,1.7792500000000002,135.09,11.67,135.593130357,130.41,130.48808,1.68819,130.4990000251,1.70808,0.49819,1.7792500000000002,128.78,1.19,128.785498019,125.34,1.70808,0.49819,1.7792500000000002,1.70808,0.49819,1.7792500000000002,0.0,0.0,0.0,125.34
2021-10-26 19:30:00,126.85952,0.8686100000000001,126.8624936613,1.4695200000000002,0.42861000000000005,1.53075,125.39,0.44,125.390771989,131.0,133.67952,10.88861,134.1222423581,1.4695200000000002,0.42861000000000005,1.53075,132.21,10.46,132.6231341056,130.79,127.52952,0.76861,127.5318361538,1.4695200000000002,0.42861000000000005,1.53075,126.06,0.34,126.060458511,125.69,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,125.69
2021-10-26 20:00:00,122.47528,2.2340400000000002,122.4956535792,1.62528,0.47404,1.693,120.85,1.76,120.862815208,131.0,129.08528,8.91404,129.3926953958,1.62528,0.47404,1.693,127.46,8.44,127.7391294788,130.79,123.11528,2.43404,123.139338638,1.62528,0.47404,1.693,121.49,1.96,121.5058093261,125.69,1.62528,0.47404,1.693,1.62528,0.47404,1.693,0.0,0.0,0.0,125.69
2021-10-26 20:30:00,117.59616,4.78263,117.6933744799,1.58616,0.46263000000000004,1.65225,116.01,4.32,116.0904065804,131.72,123.93616,6.29263,124.0958055208,1.58616,0.46263000000000004,1.65225,122.35,5.83,122.4888215308,131.5,118.17616,4.98263,118.2811540105,1.58616,0.46263000000000004,1.65225,116.59,4.52,116.6775835369,126.38,1.58616,0.46263000000000004,1.65225,1.58616,0.46263000000000004,1.65225,0.0,0.0,0.0,126.38
2021-10-26 21:00:00,113.31864,6.48127,113.5038370817,1.47864,0.43127000000000004,1.54025,111.84,6.05,112.0035182483,131.72,119.44864,4.54127,119.5349351908,1.47864,0.43127000000000004,1.54025,117.97,4.11,118.041573185,131.5,113.86864,6.66127,114.0633144068,1.47864,0.43127000000000004,1.54025,112.39,6.23,112.5625381732,126.38,1.47864,0.43127000000000004,1.54025,1.47864,0.43127000000000004,1.54025,0.0,0.0,0.0,126.38
2021-10-26 21:30:00,108.72144,8.52292,109.054993838,1.6214400000000002,0.47292000000000006,1.689,107.1,8.05,107.4021065901,132.24,114.62144,2.54292,114.649644351,1.6214400000000002,0.47292000000000006,1.689,113.0,2.07,113.0189581442,132.02,109.25144,8.70292,109.5975271555,1.6214400000000002,0.47292000000000006,1.689,107.63,8.23,107.9441976208,126.88,1.6214400000000002,0.47292000000000006,1.689,1.6214400000000002,0.47292000000000006,1.689,0.0,0.0,0.0,126.88
2021-10-26 22:00:00,103.22112,10.65866,103.7699698711,1.4011200000000001,0.40866,1.4595,101.82,10.25,102.334622196,132.58,108.88112,1.2886600000000001,108.8887456859,1.4011200000000001,0.40866,1.4595,107.48,0.88,107.4836024703,132.35,103.72112,10.81866,104.2838153227,1.4011200000000001,0.40866,1.4595,102.32,10.41,102.8481915252,127.2,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,127.2
2021-10-26 22:30:00,96.48456,13.41383,97.4125307836,1.38456,0.40383,1.44225,95.1,13.01,95.9857807178,132.27,101.78456,3.48383,101.8441639264,1.38456,0.40383,1.44225,100.4,3.08,100.4472319181,132.04,96.91456,13.56383,97.8591305105,1.38456,0.40383,1.44225,95.53,13.16,96.4321860169,126.91,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,126.91
2021-10-26 23:00:00,90.72864,15.30752,92.0109030757,1.56864,0.45752000000000004,1.634,89.16,14.85,90.3882077486,132.62,95.73864,5.31752,95.8861992572,1.56864,0.45752000000000004,1.634,94.17,4.86,94.2953259711,132.38,91.11864,15.43752,92.4171173495,1.56864,0.45752000000000004,1.634,89.55,14.98,90.7942889173,127.22,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0,127.22
2021-10-26 23:30:00,85.37656,16.95233,87.0433138722,1.5165600000000001,0.44233000000000006,1.5797500000000002,83.86,16.51,85.4697589794,133.44,90.13656,6.96233,90.4050523348,1.5165600000000001,0.44233000000000006,1.5797500000000002,88.62,6.52,88.8595228436,133.2,85.74656,17.06233,87.4276595641,1.5165600000000001,0.44233000000000006,1.5797500000000002,84.23,16.62,85.8540464975,128.0,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,128.0
2021-10-27 00:00:00,81.14552,17.86411,83.0886384662,1.62552,0.47411000000000003,1.69325,79.52,17.39,81.3992782523,133.75,85.67552,8.03411,86.0513895923,1.62552,0.47411000000000003,1.69325,84.05,7.5600000000000005,84.389312712,133.53,81.46552,17.96411,83.422659973,1.62552,0.47411000000000003,1.69325,79.84,17.49,81.733259448,128.31,1.62552,0.47411000000000003,1.69325,1.62552,0.47411000000000003,1.69325,0.0,0.0,0.0,128.31
2021-10-27 00:30:00,78.66872,18.74921,80.8721236401,1.60872,0.46921,1.67575,77.06,18.28,79.1984974605,133.03,83.06872,8.88921,83.5429847256,1.60872,0.46921,1.67575,81.46,8.42,81.8940046646,132.79,78.95872,18.83921,81.1750903755,1.60872,0.46921,1.67575,77.35,18.37,79.5014427542,127.59,1.60872,0.46921,1.67575,1.60872,0.46921,1.67575,0.0,0.0,0.0,127.59
2021-10-27 01:00:00,76.87912,19.30766,79.266542921,1.56912,0.45766,1.6345,75.31,18.85,77.6332312866,133.4,81.20912,9.42766,81.7545224697,1.56912,0.45766,1.6345,79.64,8.97,80.1435618125,133.17,77.16912,19.39766,79.5697322796,1.56912,0.45766,1.6345,75.6,18.94,77.9364074101,127.94,1.56912,0.45766,1.6345,1.56912,0.45766,1.6345,0.0,0.0,0.0,127.94
2021-10-27 01:30:00,76.71304,19.61422,79.1808571073,1.52304,0.44422000000000006,1.5865,75.19,19.17,77.5952640307,133.71,81.02304,9.74422,81.6068798218,1.52304,0.44422000000000006,1.5865,79.5,9.3,80.0421139151,133.47,77.00304,19.70422,79.4841144824,1.52304,0.44422000000000006,1.5865,75.48,19.26,77.8985108972,128.24,1.52304,0.44422000000000006,1.5865,1.52304,0.44422000000000006,1.5865,0.0,0.0,0.0,128.24
2021-10-27 02:00:00,77.38144,19.54042,79.8104959905,1.44144,0.42042,1.5015,75.94,19.12,78.3100121313,133.82,81.74144,9.69042,82.3138339105,1.44144,0.42042,1.5015,80.3,9.27,80.8333031615,133.59,77.66144,19.63042,80.1040114617,1.44144,0.42042,1.5015,76.22,19.21,78.6035145525,128.36,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,128.36
2021-10-27 02:30:00,76.69328,19.88679,79.2296889661,1.4632800000000001,0.42679000000000006,1.5242499999999999,75.23,19.46,77.7061419709,133.49,81.02328,9.95679,81.632772641,1.4632800000000001,0.42679000000000006,1.5242499999999999,79.56,9.53,80.1287370423,133.26,76.99328,19.97679,79.5426759913,1.4632800000000001,0.42679000000000006,1.5242499999999999,75.53,19.55,78.0191220151,128.04,1.4632800000000001,0.42679000000000006,1.5242499999999999,1.4632800000000001,0.42679000000000006,1.5242499999999999,0.0,0.0,0.0,128.04
2021-10-27 03:00:00,74.90336,20.30223,77.6060170493,1.6533600000000002,0.48223000000000005,1.72225,73.25,19.82,75.8840885825,134.19,79.13336,10.32223,79.803741122,1.6533600000000002,0.48223000000000005,1.72225,77.48,9.84,78.1023431147,133.96,75.18336,20.37223,77.8945786051,1.6533600000000002,0.48223000000000005,1.72225,73.53,19.89,76.172652573,128.71,1.6533600000000002,0.48223000000000005,1.72225,1.6533600000000002,0.48223000000000005,1.72225,0.0,0.0,0.0,128.71
2021-10-27 03:30:00,75.94216,20.00438,78.5327121947,1.59216,0.46438,1.6585,74.35,19.54,76.8747949591,134.35,80.23216,10.05438,80.8596936394,1.59216,0.46438,1.6585,78.64,9.59,79.2225832702,134.13,76.22216,20.10438,78.8289526142,1.59216,0.46438,1.6585,74.63,19.64,77.1710211154,128.87,1.59216,0.46438,1.6585,1.59216,0.46438,1.6585,0.0,0.0,0.0,128.87
2021-10-27 04:00:00,75.97624,20.00807,78.5666081084,1.53624,0.44807,1.60025,74.44,19.56,76.9669227656,134.35,80.25624,9.96807,80.87290324,1.53624,0.44807,1.60025,78.72,9.52,79.2935608987,134.13,76.25624,20.08807,78.8577497476,1.53624,0.44807,1.60025,74.72,19.64,77.2580610681,128.87,1.53624,0.44807,1.60025,1.53624,0.44807,1.60025,0.0,0.0,0.0,128.87
2021-10-27 04:30:00,74.50416,20.13538,77.1770910637,1.42416,0.41538,1.4835,73.08,19.72,75.693888789,134.86,78.73416,10.06538,79.3749319713,1.42416,0.41538,1.4835,77.31,9.65,77.9099390322,134.63,74.79416,20.20538,77.4753105902,1.42416,0.41538,1.4835,73.37,19.79,75.9921114327,129.35,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,129.35
2021-10-27 05:00:00,74.29688,19.90659,76.9174798285,1.49688,0.43659000000000003,1.55925,72.8,19.47,75.3586153004,135.14,78.49688,9.84659,79.1120439905,1.49688,0.43659000000000003,1.55925,77.0,9.41,77.5728567219,134.91,74.57688,19.99659,77.2112339117,1.49688,0.43659000000000003,1.55925,73.08,19.56,75.6523628184,129.63,1.49688,0.43659000000000003,1.55925,1.49688,0.43659000000000003,1.55925,0.0,0.0,0.0,129.63
2021-10-27 05:30:00,76.5772,18.8871,78.8719855605,1.5672000000000001,0.4571,1.6325,75.01,18.43,77.2409541629,134.91,80.9072,8.8871,81.3938299765,1.5672000000000001,0.4571,1.6325,79.34,8.43,79.7865934854,134.68,76.8672,18.9671,79.1727056393,1.5672000000000001,0.4571,1.6325,75.3,18.51,77.5416668637,129.4,1.5672000000000001,0.4571,1.6325,1.5672000000000001,0.4571,1.6325,0.0,0.0,0.0,129.4
2021-10-27 06:00:00,79.89944,17.76567,81.8507149808,1.69944,0.49567000000000005,1.77025,78.2,17.27,80.084286224,134.32,84.36944,7.70567,84.7205981805,1.69944,0.49567000000000005,1.77025,82.67,7.21,82.9838116743,134.09,80.19944,17.86567,82.1652745438,1.69944,0.49567000000000005,1.77025,78.5,17.37,80.3987991204,128.83,1.69944,0.49567000000000005,1.77025,1.69944,0.49567000000000005,1.77025,0.0,0.0,0.0,128.83
2021-10-27 06:30:00,90.52688,11.56909,91.2631351969,1.6768800000000001,0.48909,1.74675,88.85,11.08,89.5381979939,134.32,95.53688,2.09909,95.5599373114,1.6768800000000001,0.48909,1.74675,93.86,1.6099999999999999,93.873807316,134.09,90.89688,11.68909,91.6453906029,1.6768800000000001,0.48909,1.74675,89.22,11.2,89.9202335406,128.85,1.6768800000000001,0.48909,1.74675,1.6768800000000001,0.48909,1.74675,0.0,0.0,0.0,128.85
2021-10-27 07:00:00,99.66696,7.63203,99.9587454781,1.68696,0.49203,1.75725,97.98,7.14,98.2398086317,133.18,105.12696,3.62203,105.1893379586,1.68696,0.49203,1.75725,103.44,3.13,103.4873446369,132.95,100.10696,7.77203,100.4082062919,1.68696,0.49203,1.75725,98.42,7.28,98.6888788061,127.75,1.68696,0.49203,1.75725,1.68696,0.49203,1.75725,0.0,0.0,0.0,127.75
2021-10-27 07:30:00,110.1504,3.61845,110.2098171696,2.1204,0.61845,2.20875,108.03,3.0,108.071647068,133.0,116.1304,7.9384500000000005,116.4014123306,2.1204,0.61845,2.20875,114.01,7.32,114.2447482382,132.78,110.6804,3.7784500000000003,110.7448763084,2.1204,0.61845,2.20875,108.56,3.16,108.6059814191,127.57,2.1204,0.61845,2.20875,2.1204,0.61845,2.20875,0.0,0.0,0.0,127.57
2021-10-27 08:00:00,111.9152,1.7486000000000002,111.928859518,2.3952,0.6986,2.495,109.52,1.05,109.5250332116,132.2,117.9352,11.3486,118.4799650616,2.3952,0.6986,2.495,115.54,10.65,116.0297983278,131.98,112.4352,1.7386,112.4486412946,2.3952,0.6986,2.495,110.04,1.04,110.0449144668,126.81,2.3952,0.6986,2.495,2.3952,0.6986,2.495,0.0,0.0,0.0,126.81
2021-10-27 08:30:00,119.04608,4.46594,119.1298190356,4.78608,1.39594,4.9855,114.26,3.07,114.3012357763,131.23,125.32608,14.84594,126.2023306546,4.78608,1.39594,4.9855,120.54,13.45,121.2880624794,131.0,119.69608,4.31594,119.773865703,4.78608,1.39594,4.9855,114.91,2.92,114.9470943521,125.87,4.78608,1.39594,4.9855,4.78608,1.39594,4.9855,0.0,0.0,0.0,125.87
2021-10-27 09:00:00,119.6612,5.6441,119.7942346286,7.8312,2.2841,8.1575,111.83,3.36,111.8804652296,130.73,125.8112,16.0841,126.8351541106,7.8312,2.2841,8.1575,117.98,13.8,118.7843440862,130.51,120.2312,5.4941,120.3566640791,7.8312,2.2841,8.1575,112.4,3.21,112.4458274015,125.38,7.8312,2.2841,8.1575,7.8312,2.2841,8.1575,0.0,0.0,0.0,125.38
2021-10-27 09:30:00,123.58352,7.94936,123.8389225567,3.08352,0.89936,3.212,120.5,7.05,120.7060582572,131.69,130.18352,18.66936,131.5153750799,3.08352,0.89936,3.212,127.1,17.77,128.3362104007,131.48,124.21352,7.78936,124.4575135538,3.08352,0.89936,3.212,121.13,6.89,121.3257969271,126.3,3.08352,0.89936,3.212,3.08352,0.89936,3.212,0.0,0.0,0.0,126.3
2021-10-27 10:00:00,123.44272,8.62871,123.7439281632,2.5327200000000003,0.7387100000000001,2.63825,120.91,7.89,121.1671580916,131.69,130.05272,19.31871,131.4797419204,2.5327200000000003,0.7387100000000001,2.63825,127.52,18.58,128.8664688738,131.48,124.10272,8.47871,124.3920159603,2.5327200000000003,0.7387100000000001,2.63825,121.57,7.74,121.816142198,126.3,2.5327200000000003,0.7387100000000001,2.63825,2.5327200000000003,0.7387100000000001,2.63825,0.0,0.0,0.0,126.3
2021-10-27 10:30:00,119.9484,7.18495,120.1633977926,2.8284000000000002,0.8249500000000001,2.94625,117.12,6.36,117.2925573086,131.36,126.3784,17.87495,127.6362559152,2.8284000000000002,0.8249500000000001,2.94625,123.55,17.05,124.7209084316,131.15,120.58840000000001,7.04495,120.7940128279,2.8284000000000002,0.8249500000000001,2.94625,117.76,6.22,117.9241535903,126.0,2.8284000000000002,0.8249500000000001,2.94625,2.8284000000000002,0.8249500000000001,2.94625,0.0,0.0,0.0,126.0
2021-10-27 11:00:00,119.61624,7.45057,119.8480532385,2.91624,0.85057,3.03775,116.7,6.6,116.8864833931,131.78,126.02624,18.19057,127.332281867,2.91624,0.85057,3.03775,123.11,17.34,124.3251692136,131.57,120.23624,7.32057,120.4588898939,2.91624,0.85057,3.03775,117.32,6.47,117.498269349,126.4,2.91624,0.85057,3.03775,2.91624,0.85057,3.03775,0.0,0.0,0.0,126.4
2021-10-27 11:30:00,120.5424,8.1657,120.8186610348,2.7624,0.8057000000000001,2.8775,117.78,7.36,118.0097368864,131.62,126.9924,18.8757,128.3875449888,2.7624,0.8057000000000001,2.8775,124.23,18.07,125.5373163645,131.41,121.1624,8.0157,121.4272564964,2.7624,0.8057000000000001,2.8775,118.4,7.21,118.619324311,126.25,2.7624,0.8057000000000001,2.8775,2.7624,0.8057000000000001,2.8775,0.0,0.0,0.0,126.25
2021-10-27 12:00:00,120.16904,7.78222,120.4207669908,2.81904,0.8222200000000001,2.9365,117.35,6.96,117.5562167646,131.62,126.61904,18.50222,127.9637192154,2.81904,0.8222200000000001,2.9365,123.8,17.68,125.0560770215,131.41,120.80904,7.65222,121.0511487622,2.81904,0.8222200000000001,2.9365,117.99,6.83,118.1875162612,126.25,2.81904,0.8222200000000001,2.9365,2.81904,0.8222200000000001,2.9365,0.0,0.0,0.0,126.25
2021-10-27 12:30:00,122.05248,7.90114,122.3079551274,3.43248,1.00114,3.5755,118.62,6.9,118.8205133805,131.75,128.55248,18.64114,129.8970061805,3.43248,1.00114,3.5755,125.12,17.64,126.3573662277,131.54,122.68248,7.75114,122.9270965664,3.43248,1.00114,3.5755,119.25,6.75,119.4408849599,126.39,3.43248,1.00114,3.5755,3.43248,1.00114,3.5755,0.0,0.0,0.0,126.39
2021-10-27 13:00:00,120.3856,6.7133,120.5726382072,3.8856,1.1333,4.0475,116.5,5.58,116.6335560634,131.9,126.7856,17.4133,127.9758234365,3.8856,1.1333,4.0475,122.9,16.28,123.9735794434,131.68,120.9956,6.5633,121.1734794675,3.8856,1.1333,4.0475,117.11,5.43,117.2358179056,126.52,3.8856,1.1333,4.0475,3.8856,1.1333,4.0475,0.0,0.0,0.0,126.52
2021-10-27 13:30:00,118.54488,6.54934,118.7256603631,3.97488,1.15934,4.1405,114.57,5.39,114.696717477,132.49,124.84488,17.31934,126.0404839734,3.97488,1.15934,4.1405,120.87,16.16,121.9454898715,132.27,119.16488,6.41934,119.3376577257,3.97488,1.15934,4.1405,115.19,5.26,115.3100329546,127.08,3.97488,1.15934,4.1405,3.97488,1.15934,4.1405,0.0,0.0,0.0,127.08
2021-10-27 14:00:00,118.34128,6.32329,118.5100947112,3.13128,0.91329,3.26175,115.21,5.41,115.336950714,132.49,124.68128,17.08329,125.8461774535,3.13128,0.91329,3.26175,121.55,16.17,122.6208440682,132.27,118.96128,6.17329,119.1213484169,3.13128,0.91329,3.26175,115.83,5.26,115.9493704166,127.08,3.13128,0.91329,3.26175,3.13128,0.91329,3.26175,0.0,0.0,0.0,127.08
2021-10-27 14:30:00,118.56064,5.83727,118.7042504642,3.59064,1.04727,3.74025,114.97,4.79,115.0697397234,132.34,124.88064,16.54727,125.9721651448,3.59064,1.04727,3.74025,121.29,15.5,122.276384065,132.12,119.17064,5.69727,119.3067488597,3.59064,1.04727,3.74025,115.58,4.65,115.673501287,126.96,3.59064,1.04727,3.74025,3.59064,1.04727,3.74025,0.0,0.0,0.0,126.96
2021-10-27 15:00:00,115.27808,5.29069,115.3994243017,4.76808,1.39069,4.96675,110.51,3.9,110.5787958878,132.34,121.35808,15.98069,122.4057434689,4.76808,1.39069,4.96675,116.59,14.59,117.4993455301,132.12,115.85808,5.16069,115.9729598767,4.76808,1.39069,4.96675,111.09,3.77,111.1539517966,126.96,4.76808,1.39069,4.96675,4.76808,1.39069,4.96675,0.0,0.0,0.0,126.96
2021-10-27 15:30:00,111.7044,3.9817,111.7753412621,4.1544,1.2117,4.3275,107.55,2.77,107.585665402,132.86,117.6644,14.6817,118.5768246423,4.1544,1.2117,4.3275,113.51,13.47,114.3064346395,132.63,112.2444,3.8817,112.3114995281,4.1544,1.2117,4.3275,108.09,2.67,108.1229716573,127.47,4.1544,1.2117,4.3275,4.1544,1.2117,4.3275,0.0,0.0,0.0,127.47
2021-10-27 16:00:00,111.76144,3.35917,111.8119112347,2.67144,0.77917,2.78275,109.09,2.58,109.1205044893,132.86,117.78144,13.80917,118.5881983359,2.67144,0.77917,2.78275,115.11,13.03,115.8451250593,132.63,112.36144,3.30917,112.4101588157,2.67144,0.77917,2.78275,109.69,2.5300000000000002,109.7191733472,127.47,2.67144,0.77917,2.78275,2.67144,0.77917,2.78275,0.0,0.0,0.0,127.47
2021-10-27 16:30:00,105.75936,1.00273,105.7641134557,2.16936,0.63273,2.25975,103.59,0.37,103.59066077599999,132.76,111.51936,10.85273,112.0461931672,2.16936,0.63273,2.25975,109.35,10.22,109.8265491582,132.54,106.25936,1.08273,106.2648760968,2.16936,0.63273,2.25975,104.09,0.45,104.0909727114,127.38,2.16936,0.63273,2.25975,2.16936,0.63273,2.25975,0.0,0.0,0.0,127.38
2021-10-27 17:00:00,106.82152,1.48211,106.8318013756,2.44152,0.71211,2.54325,104.38,0.77,104.3828400648,133.0,112.61152,10.43211,113.0936928204,2.44152,0.71211,2.54325,110.17,9.72,110.5979534169,132.79,107.33152,1.6021100000000001,107.343476476,2.44152,0.71211,2.54325,104.89,0.89,104.8937757925,127.63,2.44152,0.71211,2.54325,2.44152,0.71211,2.54325,0.0,0.0,0.0,127.63
2021-10-27 17:30:00,106.9484,3.21745,106.996786153,3.0084,0.8774500000000001,3.13375,103.94,2.34,103.9663368596,132.54,112.7184,8.98745,113.0761334503,3.0084,0.8774500000000001,3.13375,109.71,8.11,110.0093459666,132.34,107.4684,3.32745,107.5199001212,3.0084,0.8774500000000001,3.13375,104.46,2.45,104.4887271432,127.19,3.0084,0.8774500000000001,3.13375,3.0084,0.8774500000000001,3.13375,0.0,0.0,0.0,127.19
2021-10-27 18:00:00,107.41928,5.50479,107.5602362802,6.11928,1.78479,6.37425,101.3,3.7199999999999998,101.368281035,132.82,113.04928,8.43479,113.3635099618,6.11928,1.78479,6.37425,106.93,6.65,107.1365829211,132.61,107.88928,5.61479,108.0352840773,6.11928,1.78479,6.37425,101.77,3.83,101.8420433809,127.46,6.11928,1.78479,6.37425,6.11928,1.78479,6.37425,0.0,0.0,0.0,127.46
2021-10-27 18:30:00,109.96808,4.94694,110.0792933946,6.05808,1.76694,6.3105,103.91,3.18,103.9586480289,132.6,115.72808,8.88694,116.0687994383,6.05808,1.76694,6.3105,109.67,7.12,109.9008794323,132.38,110.45808,5.08694,110.5751527055,6.05808,1.76694,6.3105,104.4,3.32,104.4527759325,127.25,6.05808,1.76694,6.3105,6.05808,1.76694,6.3105,0.0,0.0,0.0,127.25
2021-10-27 19:00:00,109.15776,4.7401800000000005,109.2606327762,5.65776,1.6501800000000002,5.8935,103.5,3.09,103.5461158132,132.11,114.88776,8.86018,115.2289034377,5.65776,1.6501800000000002,5.8935,109.23,7.21,109.467698432,131.89,109.65776,4.86018,109.7654120288,5.65776,1.6501800000000002,5.8935,104.0,3.21,104.0495271493,126.79,5.65776,1.6501800000000002,5.8935,5.65776,1.6501800000000002,5.8935,0.0,0.0,0.0,126.79
2021-10-27 19:30:00,107.37848,2.48414,107.4072107386,2.44848,0.7141400000000001,2.5505,104.93,1.77,104.944927462,131.98,113.16848,9.21414,113.5429664993,2.44848,0.7141400000000001,2.5505,110.72,8.5,111.0457941572,131.76,107.89848,2.61414,107.930142751,2.44848,0.7141400000000001,2.5505,105.45,1.9,105.4671157281,126.66,2.44848,0.7141400000000001,2.5505,2.44848,0.7141400000000001,2.5505,0.0,0.0,0.0,126.66
2021-10-27 20:00:00,103.51736,3.98548,103.5940532666,1.52736,0.44548000000000004,1.591,101.99,3.54,102.0514169426,131.49,109.17736,7.19548,109.4142169419,1.52736,0.44548000000000004,1.591,107.65,6.75,107.8614157148,131.26,104.03736,4.10548,104.1183328804,1.52736,0.44548000000000004,1.591,102.51,3.66,102.5753172064,126.17,1.52736,0.44548000000000004,1.591,1.52736,0.44548000000000004,1.591,0.0,0.0,0.0,126.17
2021-10-27 20:30:00,100.1148,5.6789000000000005,100.2757352716,1.9848,0.5789000000000001,2.0675,98.13,5.1,98.2624389072,132.23,105.5748,5.6689,105.7268878869,1.9848,0.5789000000000001,2.0675,103.59,5.09,103.714975775,132.01,100.5948,5.7889,100.7612284078,1.9848,0.5789000000000001,2.0675,98.61,5.21,98.7475376908,126.89,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,126.89
2021-10-27 21:00:00,96.66424,7.13332,96.9270836712,2.27424,0.66332,2.3689999999999998,94.39,6.47,94.6114845037,131.99,101.94424,4.34332,102.0367213203,2.27424,0.66332,2.3689999999999998,99.67,3.68,99.7379130522,131.76,97.10424,7.23332,97.373273254,2.27424,0.66332,2.3689999999999998,94.83,6.57,95.0573184978,126.66,2.27424,0.66332,2.3689999999999998,2.27424,0.66332,2.3689999999999998,0.0,0.0,0.0,126.66
2021-10-27 21:30:00,92.6544,8.5367,93.0468327578,2.3544,0.6867000000000001,2.4525,90.3,7.85,90.6405676284,132.07,97.7244,2.9667,97.7694209058,2.3544,0.6867000000000001,2.4525,95.37,2.2800000000000002,95.3972499604,131.84,93.0844,8.6267,93.4832898236,2.3544,0.6867000000000001,2.4525,90.73,7.94,91.0767615805,126.72,2.3544,0.6867000000000001,2.4525,2.3544,0.6867000000000001,2.4525,0.0,0.0,0.0,126.72
2021-10-27 22:00:00,87.43368,11.13774,88.1402158532,2.32368,0.67774,2.4205,85.11,10.46,85.7503568506,132.25,92.25368,1.57774,92.2671704186,2.32368,0.67774,2.4205,89.93,0.9,89.93450339,132.02,87.82368,11.18774,88.5334077908,2.32368,0.67774,2.4205,85.5,10.51,86.143543577,126.88,2.32368,0.67774,2.4205,2.32368,0.67774,2.4205,0.0,0.0,0.0,126.88
2021-10-27 22:30:00,81.54136,13.46748,82.6460308073,1.9113600000000002,0.5574800000000001,1.991,79.63,12.91,80.6697279033,131.94,86.06136,3.59748,86.1365169217,1.9113600000000002,0.5574800000000001,1.991,84.15,3.04,84.2048935633,131.71,81.87136,13.52748,82.9813973334,1.9113600000000002,0.5574800000000001,1.991,79.96,12.97,81.0050770014,126.59,1.9113600000000002,0.5574800000000001,1.991,1.9113600000000002,0.5574800000000001,1.991,0.0,0.0,0.0,126.59
2021-10-27 23:00:00,76.9884,14.47245,78.3368721839,1.6884000000000001,0.49245000000000005,1.75875,75.3,13.98,76.5867508124,131.94,81.3084,4.61245,81.4391220825,1.6884000000000001,0.49245000000000005,1.75875,79.62,4.12,79.7265250716,131.71,77.3084,14.52245,78.6606017302,1.6884000000000001,0.49245000000000005,1.75875,75.62,14.03,76.9105018837,126.59,1.6884000000000001,0.49245000000000005,1.75875,1.6884000000000001,0.49245000000000005,1.75875,0.0,0.0,0.0,126.59
2021-10-27 23:30:00,72.6544,15.4567,74.2803568533,1.6344,0.4767,1.7025000000000001,71.02,14.98,72.5826480641,132.15,76.7744,5.5267,76.9730661222,1.6344,0.4767,1.7025000000000001,75.14,5.05,75.3095086958,131.92,72.9344,15.4867,74.5604759926,1.6344,0.4767,1.7025000000000001,71.3,15.01,72.8628169919,126.77,1.6344,0.4767,1.7025000000000001,1.6344,0.4767,1.7025000000000001,0.0,0.0,0.0,126.77
2021-10-28 00:00:00,69.36464,16.57802,71.3181886299,1.60464,0.46802000000000005,1.6715,67.76,16.11,69.6487595008,132.85,73.32464,6.62802,73.623593231,1.60464,0.46802000000000005,1.6715,71.72,6.16,71.9840537897,132.61,69.62464,16.58802,71.573409187,1.60464,0.46802000000000005,1.6715,68.02,16.12,69.9040399405,127.41,1.60464,0.46802000000000005,1.6715,1.60464,0.46802000000000005,1.6715,0.0,0.0,0.0,127.41
2021-10-28 00:30:00,66.5904,17.58845,68.8740513224,1.6404,0.47845000000000004,1.7087500000000002,64.95,17.11,67.1658737753,133.21,70.4104,7.64845,70.8245947081,1.6404,0.47845000000000004,1.7087500000000002,68.77,7.17,69.1427639019,132.97,66.8304,17.59845,69.1086666531,1.6404,0.47845000000000004,1.7087500000000002,65.19,17.12,67.400522995,127.76,1.6404,0.47845000000000004,1.7087500000000002,1.6404,0.47845000000000004,1.7087500000000002,0.0,0.0,0.0,127.76
2021-10-28 01:00:00,64.73232,18.45151,67.3107084635,1.5823200000000002,0.46151000000000003,1.64825,63.15,17.99,65.6624900533,133.49,68.46232,8.46151,68.983232827,1.5823200000000002,0.46151000000000003,1.64825,66.88,8.0,67.3567695187,133.25,64.95232,18.46151,67.5250414651,1.5823200000000002,0.46151000000000003,1.64825,63.37,18.0,65.8768312838,128.04,1.5823200000000002,0.46151000000000003,1.64825,1.5823200000000002,0.46151000000000003,1.64825,0.0,0.0,0.0,128.04
2021-10-28 01:30:00,64.74128,18.68204,67.3828758261,1.48128,0.43204000000000004,1.5430000000000001,63.26,18.25,65.8398822903,133.96,68.49128,8.65204,69.0355939512,1.48128,0.43204000000000004,1.5430000000000001,67.01,8.22,67.5122840674,133.71,64.96128,18.69204,67.5970432682,1.48128,0.43204000000000004,1.5430000000000001,63.48,18.26,66.0540536228,128.48,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,128.48
2021-10-28 02:00:00,65.5848,17.59515,67.9040153052,1.5948,0.46515000000000006,1.66125,63.99,17.13,66.2431656852,134.41,69.3548,7.51515,69.7607752434,1.5948,0.46515000000000006,1.66125,67.76,7.05,68.1257667847,134.15,65.8048,17.605150000000002,68.1191089898,1.5948,0.46515000000000006,1.66125,64.21,17.14,66.4582854127,128.92,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,128.92
2021-10-28 02:30:00,65.10728,17.50629,67.4197901106,1.66728,0.48629000000000006,1.73675,63.44,17.02,65.6834377907,134.56,68.86728,7.36629,69.2601218809,1.66728,0.48629000000000006,1.73675,67.2,6.88,67.5512723788,134.31,65.35728,17.50629,67.6612462091,1.66728,0.48629000000000006,1.73675,63.69,17.02,65.9249307925,129.07,1.66728,0.48629000000000006,1.73675,1.66728,0.48629000000000006,1.73675,0.0,0.0,0.0,129.07
2021-10-28 03:00:00,64.0,17.625,66.3825325293,1.56,0.455,1.625,62.44,17.17,64.7577215473,134.56,67.7,7.415,68.1048619777,1.56,0.455,1.625,66.14,6.96,66.5051967894,134.31,64.22,17.625,66.5946621359,1.56,0.455,1.625,62.66,17.17,64.9698737878,129.07,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,129.07
2021-10-28 03:30:00,63.10864,17.80127,65.5712258255,1.7186400000000002,0.50127,1.7902500000000001,61.39,17.3,63.7810481256,135.26,66.76864,7.55127,67.1942926599,1.7186400000000002,0.50127,1.7902500000000001,65.05,7.05,65.4309177683,135.01,63.60864,17.87127,66.0714868462,1.7186400000000002,0.50127,1.7902500000000001,61.89,17.37,64.2813269931,129.75,1.7186400000000002,0.50127,1.7902500000000001,1.7186400000000002,0.50127,1.7902500000000001,0.0,0.0,0.0,129.75
2021-10-28 04:00:00,62.198,18.00525,64.751681303,1.698,0.49525,1.76875,60.5,17.51,62.9829349904,135.26,65.808,7.74525,66.262219715,1.698,0.49525,1.76875,64.11,7.25,64.5186376174,135.01,62.408,17.99525,64.9506542428,1.698,0.49525,1.76875,60.71,17.5,63.1819127599,129.75,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,129.75
2021-10-28 04:30:00,62.0684,18.0012,64.6260743044,1.7184,0.5012,1.79,60.35,17.5,62.8360764211,134.9,65.6784,7.8212,66.1424477624,1.7184,0.5012,1.79,63.96,7.32,64.3775116015,134.66,62.2984,17.9912,64.8442281163,1.7184,0.5012,1.79,60.58,17.49,63.0542345921,129.41,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,129.41
2021-10-28 05:00:00,62.50248,17.75114,64.9743255252,1.75248,0.51114,1.8255,60.75,17.24,63.1488725157,134.9,66.13248,7.55114,66.5621861589,1.75248,0.51114,1.8255,64.38,7.04,64.7637707364,134.66,62.71248,17.73114,65.17091739,1.75248,0.51114,1.8255,60.96,17.22,63.3454812911,129.41,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,129.41
2021-10-28 05:30:00,64.49992,17.30331,66.7805676598,1.7599200000000002,0.51331,1.83325,62.74,16.79,64.9477613163,134.9,68.21992,7.07331,68.5856340582,1.7599200000000002,0.51331,1.83325,66.46,6.5600000000000005,66.7829708833,134.66,64.72992,17.30331,67.0027393482,1.7599200000000002,0.51331,1.83325,62.97,16.79,65.1699700783,129.41,1.7599200000000002,0.51331,1.83325,1.7599200000000002,0.51331,1.83325,0.0,0.0,0.0,129.41
2021-10-28 06:00:00,67.35856,16.49583,69.3490303657,1.76856,0.51583,1.84225,65.59,15.98,67.5085809361,135.05,71.23856,6.24583,71.5118369451,1.76856,0.51583,1.84225,69.47,5.73,69.7059093621,134.81,67.60856,16.48583,69.5895105319,1.76856,0.51583,1.84225,65.84,15.97,67.749143906,129.56,1.76856,0.51583,1.84225,1.76856,0.51583,1.84225,0.0,0.0,0.0,129.56
2021-10-28 06:30:00,75.4664,12.3727,76.4739251919,1.8264,0.5327000000000001,1.9025,73.64,11.84,74.5857573535,133.5,79.7164,2.1627,79.7457315488,1.8264,0.5327000000000001,1.9025,77.89,1.63,77.9070535959,133.27,75.7864,12.3827,76.7913386018,1.8264,0.5327000000000001,1.9025,73.96,11.85,74.9032983252,128.08,1.8264,0.5327000000000001,1.9025,1.8264,0.5327000000000001,1.9025,0.0,0.0,0.0,128.08
2021-10-28 07:00:00,83.1684,9.18995,83.6745955447,1.7484000000000002,0.50995,1.82125,81.42,8.68,81.8813702865,133.5,87.8184,2.15995,87.8449586633,1.7484000000000002,0.50995,1.82125,86.07,1.65,86.0858141624,133.27,83.5384,9.21995,84.045652788,1.7484000000000002,0.50995,1.82125,81.79,8.71,82.2524662244,128.08,1.7484000000000002,0.50995,1.82125,1.7484000000000002,0.50995,1.82125,0.0,0.0,0.0,128.08
2021-10-28 07:30:00,92.57656,5.04108,92.7137096065,1.7865600000000001,0.52108,1.861,90.79,4.52,90.9024449616,133.53,97.68656,6.37108,97.8940992348,1.7865600000000001,0.52108,1.861,95.9,5.85,96.0782623698,133.27,93.01656,5.09108,93.155780979,1.7865600000000001,0.52108,1.861,91.23,4.57,91.3443911798,128.08,1.7865600000000001,0.52108,1.861,1.7865600000000001,0.52108,1.861,0.0,0.0,0.0,128.08
2021-10-28 08:00:00,98.38544,1.15492,98.3922184128,1.76544,0.51492,1.839,96.62,0.64,96.6221196207,132.57,103.78544,11.29492,104.398241239,1.76544,0.51492,1.839,102.02,10.78,102.5879564081,132.34,98.89544,1.13492,98.9019519332,1.76544,0.51492,1.839,97.13,0.62,97.1319787712,127.19,1.76544,0.51492,1.839,1.76544,0.51492,1.839,0.0,0.0,0.0,127.19
2021-10-28 08:30:00,101.27432,1.55251,101.286219096,2.37432,0.6925100000000001,2.47325,98.9,0.86,98.9037390598,131.64,106.78432,12.07251,107.464582517,2.37432,0.6925100000000001,2.47325,104.41,11.38,105.0283414132,131.41,101.78432,1.48251,101.7951159622,2.37432,0.6925100000000001,2.47325,99.41,0.79,99.4131389707,126.29,2.37432,0.6925100000000001,2.47325,2.37432,0.6925100000000001,2.47325,0.0,0.0,0.0,126.29
2021-10-28 09:00:00,100.34344,1.52392,100.3550112511,3.37344,0.9839200000000001,3.5140000000000002,96.97,0.54,96.9715035461,132.06,105.76344,12.03392,106.4458569941,3.37344,0.9839200000000001,3.5140000000000002,102.39,11.05,102.9845357323,131.83,100.83344,1.4739200000000001,100.8442118438,3.37344,0.9839200000000001,3.5140000000000002,97.46,0.49,97.4612317796,126.69,3.37344,0.9839200000000001,3.5140000000000002,3.37344,0.9839200000000001,3.5140000000000002,0.0,0.0,0.0,126.69
2021-10-28 09:30:00,102.01944,2.48442,102.0496863329,3.6494400000000002,1.06442,3.8015,98.37,1.42,98.3802485258,131.84,107.47944,12.96442,108.2585156403,3.6494400000000002,1.06442,3.8015,103.83,11.9,104.5097072046,131.61,102.52944,2.42442,102.5581000168,3.6494400000000002,1.06442,3.8015,98.88,1.3599999999999999,98.8893523085,126.49,3.6494400000000002,1.06442,3.8015,3.6494400000000002,1.06442,3.8015,0.0,0.0,0.0,126.49
2021-10-28 10:00:00,103.83232,2.9715100000000003,103.8748311588,3.02232,0.8815100000000001,3.14825,100.81,2.09,100.8316626859,131.71,109.43232,13.40151,110.2498668066,3.02232,0.8815100000000001,3.14825,106.41,12.52,107.1440082319,131.48,104.37232,2.90151,104.4126426371,3.02232,0.8815100000000001,3.14825,101.35,2.02,101.370128243,126.37,3.02232,0.8815100000000001,3.14825,3.02232,0.8815100000000001,3.14825,0.0,0.0,0.0,126.37
2021-10-28 10:30:00,103.2284,2.62995,103.2618961842,3.6684,1.06995,3.82125,99.56,1.56,99.5722210257,131.41,108.7684,13.08995,109.5532365088,3.6684,1.06995,3.82125,105.1,12.02,105.7851142647,131.19,103.7484,2.55995,103.7799780621,3.6684,1.06995,3.82125,100.08,1.49,100.0910910121,126.08,3.6684,1.06995,3.82125,3.6684,1.06995,3.82125,0.0,0.0,0.0,126.08
2021-10-28 11:00:00,103.03168,3.04299,103.0766068115,5.94168,1.73299,6.18925,97.09,1.31,97.0988372742,131.41,108.44168,13.482990000000001,109.2766625614,5.94168,1.73299,6.18925,102.5,11.75,103.1712774952,131.19,103.52168,2.98299,103.5646486952,5.94168,1.73299,6.18925,97.58,1.25,97.5880059229,126.08,5.94168,1.73299,6.18925,5.94168,1.73299,6.18925,0.0,0.0,0.0,126.08
2021-10-28 11:30:00,103.53544,3.38742,103.5908391232,7.94544,2.3174200000000003,8.2765,95.59,1.07,95.5959884096,131.53,108.86544,13.84742,109.7425854764,7.94544,2.3174200000000003,8.2765,100.92,11.53,101.5765095876,131.32,104.02544,3.33742,104.0789630014,7.94544,2.3174200000000003,8.2765,96.08,1.02,96.0854140856,126.2,7.94544,2.3174200000000003,8.2765,7.94544,2.3174200000000003,8.2765,0.0,0.0,0.0,126.2
2021-10-28 12:00:00,103.36752,3.46761,103.4256665923,8.59752,2.50761,8.95575,94.77,0.96,94.7748621735,131.65,108.66752,13.88761,109.5513378032,8.59752,2.50761,8.95575,100.07,11.38,100.7149904433,131.42,103.86752,3.41761,103.9237305386,8.59752,2.50761,8.95575,95.27,0.91,95.2743459699,126.33,8.59752,2.50761,8.95575,8.59752,2.50761,8.95575,0.0,0.0,0.0,126.33
2021-10-28 12:30:00,101.69216,3.4731300000000003,101.7514522622,5.22216,1.52313,5.43975,96.47,1.9500000000000002,96.4897061867,131.06,107.07216,13.87313,107.9671764152,5.22216,1.52313,5.43975,101.85,12.35,102.5960281882,130.84,102.19216,3.41313,102.2491419126,5.22216,1.52313,5.43975,96.97,1.8900000000000001,96.9884168342,125.75,5.22216,1.52313,5.43975,5.22216,1.52313,5.43975,0.0,0.0,0.0,125.75
2021-10-28 13:00:00,100.96368,2.52274,100.9951924413,4.12368,1.20274,4.2955,96.84,1.32,96.8489958647,131.06,106.33368,12.93274,107.1172594228,4.12368,1.20274,4.2955,102.21,11.73,102.8808874379,130.84,101.45368,2.46274,101.4835665211,4.12368,1.20274,4.2955,97.33,1.26,97.3381554171,125.75,4.12368,1.20274,4.2955,4.12368,1.20274,4.2955,0.0,0.0,0.0,125.75
2021-10-28 13:30:00,101.1972,1.59585,101.2097822597,3.0372,0.88585,3.16375,98.16,0.71,98.162567713,131.63,106.6572,12.01585,107.331910274,3.0372,0.88585,3.16375,103.62,11.13,104.2160318761,131.41,101.7072,1.5258500000000002,101.7186450463,3.0372,0.88585,3.16375,98.67,0.64,98.6720755837,126.3,3.0372,0.88585,3.16375,3.0372,0.88585,3.16375,0.0,0.0,0.0,126.3
2021-10-28 14:00:00,102.25832,2.66826,102.2931259697,2.9083200000000002,0.84826,3.0295,99.35,1.82,99.366668959,131.63,107.79832,13.11826,108.5935842499,2.9083200000000002,0.84826,3.0295,104.89,12.27,105.605231878,131.41,102.79832,2.59826,102.8311506784,2.9083200000000002,0.84826,3.0295,99.89,1.75,99.9053281862,126.3,2.9083200000000002,0.84826,3.0295,2.9083200000000002,0.84826,3.0295,0.0,0.0,0.0,126.3
