Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-28 14:30:00,102.30864,2.62752,102.3423748014,3.24864,0.94752,3.384,99.06,1.6800000000000002,99.0742448874,131.57,107.80864,13.09752,108.6013254468,3.24864,0.94752,3.384,104.56,12.15,105.2635554216,131.35,102.82864000000001,2.56752,102.8606891052,3.24864,0.94752,3.384,99.58,1.62,99.5931764731,126.24,3.24864,0.94752,3.384,3.24864,0.94752,3.384,0.0,0.0,0.0,126.24
2021-10-28 15:00:00,100.67008,2.42169,100.6992035205,3.88008,1.13169,4.04175,96.79,1.29,96.7985960642,131.57,106.07008,12.90169,106.8518388988,3.88008,1.13169,4.04175,102.19,11.77,102.8655870542,131.35,101.17008,2.36169,101.1976416072,3.88008,1.13169,4.04175,97.29,1.23,97.2977748975,126.24,3.88008,1.13169,4.04175,3.88008,1.13169,4.04175,0.0,0.0,0.0,126.24
2021-10-28 15:30:00,101.15712,1.9504100000000002,101.1759211762,2.60712,0.76041,2.71575,98.55,1.19,98.557184416,131.77,106.64712,12.43041,107.3690984272,2.60712,0.76041,2.71575,104.04,11.67,104.6924567483,131.55,101.69712,1.8904100000000001,101.7146885472,2.60712,0.76041,2.71575,99.09,1.13,99.096442923,126.44,2.60712,0.76041,2.71575,2.60712,0.76041,2.71575,0.0,0.0,0.0,126.44
2021-10-28 16:00:00,103.60632,2.08351,103.6272674438,2.20632,0.64351,2.29825,101.4,1.44,101.4102243366,131.8,109.22632,12.53351,109.9430664192,2.20632,0.64351,2.29825,107.02,11.89,107.6784681355,131.55,104.14632,2.00351,104.1655894327,2.20632,0.64351,2.29825,101.94,1.3599999999999999,101.9490715995,126.47,2.20632,0.64351,2.29825,2.20632,0.64351,2.29825,0.0,0.0,0.0,126.47
2021-10-28 16:30:00,103.90824,1.40907,103.917793559,2.5682400000000003,0.74907,2.67525,101.34,0.66,101.3421491779,131.64,109.51824,11.76907,110.1487898316,2.5682400000000003,0.74907,2.67525,106.95,11.02,107.5162448191,131.41,104.43824,1.32907,104.4466964598,2.5682400000000003,0.74907,2.67525,101.87,0.58,101.8716511106,126.32,2.5682400000000003,0.74907,2.67525,2.5682400000000003,0.74907,2.67525,0.0,0.0,0.0,126.32
2021-10-28 17:00:00,104.40176,3.28093,104.4533005355,6.31176,1.8409300000000002,6.57475,98.09,1.44,98.1005693154,131.56,109.86176,10.82093,110.3933822127,6.31176,1.8409300000000002,6.57475,103.55,8.98,103.938649693,131.33,104.89176,3.36093,104.9455914575,6.31176,1.8409300000000002,6.57475,98.58,1.52,98.5917177049,126.23,6.31176,1.8409300000000002,6.57475,6.31176,1.8409300000000002,6.57475,0.0,0.0,0.0,126.23
2021-10-28 17:30:00,105.29032,4.51676,105.3871557952,6.1603200000000005,1.79676,6.417,99.13,2.7199999999999998,99.1673096338,132.35,110.80032,9.44676,111.2023029735,6.1603200000000005,1.79676,6.417,104.64,7.65,104.9192646753,132.13,105.79032,4.61676,105.8910113211,6.1603200000000005,1.79676,6.417,99.63,2.8200000000000003,99.6699016755,127.03,6.1603200000000005,1.79676,6.417,6.1603200000000005,1.79676,6.417,0.0,0.0,0.0,127.03
2021-10-28 18:00:00,106.36784,4.99562,106.4850863053,6.08784,1.77562,6.3415,100.28,3.22,100.3316839289,132.35,111.92784,8.78562,112.2721180251,6.08784,1.77562,6.3415,105.84,7.01,106.0718893015,132.13,106.86784,5.09562,106.9892544579,6.08784,1.77562,6.3415,100.78,3.32,100.8346706247,127.03,6.08784,1.77562,6.3415,6.08784,1.77562,6.3415,0.0,0.0,0.0,127.03
2021-10-28 18:30:00,107.26592,5.71631,107.4181260005,6.05592,1.76631,6.30825,101.21,3.95,101.287050505,131.56,112.87592,7.96631,113.1566852239,6.05592,1.76631,6.30825,106.82,6.2,106.9997775699,131.33,107.76592,5.83631,107.9238436485,6.05592,1.76631,6.30825,101.71,4.07,101.7913994402,126.29,6.05592,1.76631,6.30825,6.05592,1.76631,6.30825,0.0,0.0,0.0,126.29
2021-10-28 19:00:00,106.16872,6.21171,106.3502818405,6.10872,1.78171,6.36325,100.06,4.43,100.1580176521,131.45,111.70872,7.52171,111.9616641774,6.10872,1.78171,6.36325,105.6,5.74,105.7558868338,131.22,106.66872,6.32171,106.8558835243,6.10872,1.78171,6.36325,100.56,4.54,100.6624319198,126.18,6.10872,1.78171,6.36325,6.10872,1.78171,6.36325,0.0,0.0,0.0,126.18
2021-10-28 19:30:00,103.55904,6.92597,103.7903840737,6.08904,1.77597,6.34275,97.47,5.15,97.605959859,131.53,108.98904,6.74597,109.1976142201,6.08904,1.77597,6.34275,102.9,4.97,103.0199538924,131.3,104.03904,7.02597,104.2760092186,6.08904,1.77597,6.34275,97.95,5.25,98.0905958795,126.24,6.08904,1.77597,6.34275,6.08904,1.77597,6.34275,0.0,0.0,0.0,126.24
2021-10-28 20:00:00,101.84776,5.36643,101.9890424897,2.38776,0.6964300000000001,2.48725,99.46,4.67,99.5695761767,131.53,107.35776,6.16643,107.5347083093,2.38776,0.6964300000000001,2.48725,104.97,5.47,105.1124245748,131.3,102.33776,5.47643,102.4841861331,2.38776,0.6964300000000001,2.48725,99.95,4.78,100.06423387,126.24,2.38776,0.6964300000000001,2.48725,2.38776,0.6964300000000001,2.48725,0.0,0.0,0.0,126.24
2021-10-28 20:30:00,97.66288,7.43084,97.945165848,2.16288,0.6308400000000001,2.253,95.5,6.8,95.7417881596,131.64,102.97288,3.93084,103.0478797385,2.16288,0.6308400000000001,2.253,100.81,3.3,100.863998037,131.41,98.12288,7.54084,98.4122139137,2.16288,0.6308400000000001,2.253,95.96,6.91,96.2084700013,126.34,2.16288,0.6308400000000001,2.253,2.16288,0.6308400000000001,2.253,0.0,0.0,0.0,126.34
2021-10-28 21:00:00,93.43672,8.91821,93.8613611342,1.53672,0.44821000000000005,1.6007500000000001,91.9,8.47,92.2894950685,131.99,98.56672,2.07821,98.5886263641,1.53672,0.44821000000000005,1.6007500000000001,97.03,1.63,97.0436901607,131.76,93.87672,9.00821,94.3079339471,1.53672,0.44821000000000005,1.6007500000000001,92.34,8.56,92.7359110593,126.67,1.53672,0.44821000000000005,1.6007500000000001,1.53672,0.44821000000000005,1.6007500000000001,0.0,0.0,0.0,126.67
2021-10-28 21:30:00,89.54264,10.82202,90.1942375934,1.4126400000000001,0.41202000000000005,1.4715,88.13,10.41,88.7426898398,132.42,94.49264,0.9720200000000001,94.49763932,1.4126400000000001,0.41202000000000005,1.4715,93.08,0.56,93.0816845572,132.19,89.95264,10.92202,90.6132880093,1.4126400000000001,0.41202000000000005,1.4715,88.54,10.51,89.1616044046,127.08,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,127.08
2021-10-28 22:00:00,85.02016,12.50463,85.9348205203,1.49016,0.43463,1.55225,83.53,12.07,84.3975461729,132.95,89.74016,2.36463,89.7713082887,1.49016,0.43463,1.55225,88.25,1.9300000000000002,88.2711017264,132.72,85.40016,12.58463,86.3224202642,1.49016,0.43463,1.55225,83.91,12.15,84.7850847732,127.6,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,127.6
2021-10-28 22:30:00,79.41968,14.49199,80.7310556444,1.54968,0.45199000000000006,1.6142500000000002,77.87,14.04,79.1255868857,133.21,83.85968,4.51199,83.9809739373,1.54968,0.45199000000000006,1.6142500000000002,82.31,4.06,82.4100703798,132.97,79.76968,14.55199,81.0861409876,1.54968,0.45199000000000006,1.6142500000000002,78.22,14.1,79.4806794133,127.84,1.54968,0.45199000000000006,1.6142500000000002,1.54968,0.45199000000000006,1.6142500000000002,0.0,0.0,0.0,127.84
2021-10-28 23:00:00,75.21168,15.56299,76.804970322,1.62168,0.47299,1.68925,73.59,15.09,75.1212100542,133.21,79.44168,5.55299,79.6355210893,1.62168,0.47299,1.68925,77.82,5.08,77.98563201,132.97,75.53168,15.61299,77.1284651757,1.62168,0.47299,1.68925,73.91,15.14,75.4447327519,127.84,1.62168,0.47299,1.68925,1.62168,0.47299,1.68925,0.0,0.0,0.0,127.84
2021-10-28 23:30:00,70.98744,17.14467,73.0284625825,1.62744,0.47467000000000004,1.6952500000000001,69.36,16.67,71.3351140743,133.57,75.01744,7.03467,75.3465519195,1.62744,0.47467000000000004,1.6952500000000001,73.39,6.5600000000000005,73.682601067,133.33,71.27744,17.18467,73.3197540637,1.62744,0.47467000000000004,1.6952500000000001,69.65,16.71,71.6264378564,128.16,1.62744,0.47467000000000004,1.6952500000000001,1.62744,0.47467000000000004,1.6952500000000001,0.0,0.0,0.0,128.16
2021-10-29 00:00:00,67.45488,18.34809,69.9057454181,1.60488,0.46809000000000006,1.67175,65.85,17.88,68.2342795082,134.64,71.29488,8.30809,71.7773242303,1.60488,0.46809000000000006,1.67175,69.69,7.84,70.1296064441,134.4,67.70488,18.37809,70.1548641782,1.60488,0.46809000000000006,1.67175,66.1,17.91,68.4834147805,129.19,1.60488,0.46809000000000006,1.67175,1.60488,0.46809000000000006,1.67175,0.0,0.0,0.0,129.19
2021-10-29 00:30:00,65.43856,18.91333,68.1169522701,1.5885600000000002,0.46333,1.65475,63.85,18.45,66.4622073061,134.57,69.19856,8.80333,69.7562852019,1.5885600000000002,0.46333,1.65475,67.61,8.34,68.1224463742,134.32,65.69856,18.92333,68.3695341827,1.5885600000000002,0.46333,1.65475,64.11,18.46,66.7147937117,129.14,1.5885600000000002,0.46333,1.65475,1.5885600000000002,0.46333,1.65475,0.0,0.0,0.0,129.14
2021-10-29 01:00:00,65.6436,19.1273,68.3735023693,1.5336,0.44730000000000003,1.5975000000000001,64.11,18.68,66.776002426,135.08,69.4136,9.0073,69.9955664185,1.5336,0.44730000000000003,1.5975000000000001,67.88,8.56,68.4176000748,134.82,65.9136,19.1473,68.6383403227,1.5336,0.44730000000000003,1.5975000000000001,64.38,18.7,67.0408412835,129.63,1.5336,0.44730000000000003,1.5975000000000001,1.5336,0.44730000000000003,1.5975000000000001,0.0,0.0,0.0,129.63
2021-10-29 01:30:00,63.89992,19.28581,66.746851936,1.45992,0.42581,1.52075,62.44,18.86,65.2261695947,135.02,67.58992,9.18581,68.2112629333,1.45992,0.42581,1.52075,66.13,8.76,66.707679468,134.78,64.14992,19.30581,66.9919885939,1.45992,0.42581,1.52075,62.69,18.88,65.4712952369,129.57,1.45992,0.42581,1.52075,1.45992,0.42581,1.52075,0.0,0.0,0.0,129.57
2021-10-29 02:00:00,65.24448,19.38089,68.0621852989,1.3744800000000001,0.40089,1.43175,63.87,18.98,66.6304532477,135.02,69.00448,9.30089,69.6284770397,1.3744800000000001,0.40089,1.43175,67.63,8.9,68.2130991819,134.78,65.51448,19.41089,68.3295671014,1.3744800000000001,0.40089,1.43175,64.14,19.01,66.8978303086,129.57,1.3744800000000001,0.40089,1.43175,1.3744800000000001,0.40089,1.43175,0.0,0.0,0.0,129.57
2021-10-29 02:30:00,64.76016,19.51588,67.6368826558,1.4601600000000001,0.42588000000000004,1.521,63.3,19.09,66.1159443705,135.16,68.48016,9.435880000000001,69.1271881751,1.4601600000000001,0.42588000000000004,1.521,67.02,9.01,67.6229288038,134.88,65.02016,19.52588,67.8887413066,1.4601600000000001,0.42588000000000004,1.521,63.56,19.1,66.3677903806,129.72,1.4601600000000001,0.42588000000000004,1.521,1.4601600000000001,0.42588000000000004,1.521,0.0,0.0,0.0,129.72
2021-10-29 03:00:00,62.51376,19.87818,65.5981114778,1.43376,0.41818000000000005,1.4935,61.08,19.46,64.1050544029,135.16,66.13376,9.77818,66.8527263158,1.43376,0.41818000000000005,1.4935,64.7,9.36,65.3735389894,134.88,62.76376,19.89818,65.842441758,1.43376,0.41818000000000005,1.4935,61.33,19.48,64.3493535321,129.72,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,129.72
2021-10-29 03:30:00,60.97648,20.09564,64.2025378019,1.5964800000000001,0.46564000000000005,1.663,59.38,19.63,62.5405572409,135.28,64.49648,10.01564,65.2695103168,1.5964800000000001,0.46564000000000005,1.663,62.9,9.55,63.6208495699,135.03,61.20648,20.10564,64.4241410793,1.5964800000000001,0.46564000000000005,1.663,59.61,19.64,62.7621040119,129.84,1.5964800000000001,0.46564000000000005,1.663,1.5964800000000001,0.46564000000000005,1.663,0.0,0.0,0.0,129.84
2021-10-29 04:00:00,60.52968,20.33574,63.8544006491,1.21968,0.35574000000000006,1.2705,59.31,19.98,62.5849542622,135.15,64.05968,10.23574,64.8722820244,1.21968,0.35574000000000006,1.2705,62.84,9.88,63.6119485631,134.91,60.76968,20.33574,64.0819501002,1.21968,0.35574000000000006,1.2705,59.55,19.98,62.8124422388,129.7,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,129.7
2021-10-29 04:30:00,60.73256,20.22533,64.0117787424,1.25256,0.36533000000000004,1.30475,59.48,19.86,62.7079739746,135.4,64.27256,10.10533,65.0621215713,1.25256,0.36533000000000004,1.30475,63.02,9.74,63.7682366073,135.15,60.97256,20.24533,64.2458283452,1.25256,0.36533000000000004,1.30475,59.72,19.88,62.941979632,129.95,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,129.95
2021-10-29 05:00:00,60.7884,20.0487,64.0092176663,1.5384,0.44870000000000004,1.6025,59.25,19.6,62.4077118632,135.63,64.3284,9.8987,65.0855383956,1.5384,0.44870000000000004,1.6025,62.79,9.45,63.4971385182,135.4,61.0284,20.0387,64.2340649831,1.5384,0.44870000000000004,1.6025,59.49,19.59,62.6324851814,130.17,1.5384,0.44870000000000004,1.6025,1.5384,0.44870000000000004,1.6025,0.0,0.0,0.0,130.17
2021-10-29 05:30:00,62.79968,19.33699,65.7093523812,1.66968,0.48699000000000003,1.7392500000000002,61.13,18.85,63.9703009216,135.55,66.41968,9.18699,67.052029623,1.66968,0.48699000000000003,1.7392500000000002,64.75,8.7,65.3318643542,135.31,63.04968,19.34699,65.9512560166,1.66968,0.48699000000000003,1.7392500000000002,61.38,18.86,64.2121795301,130.1,1.66968,0.48699000000000003,1.7392500000000002,1.66968,0.48699000000000003,1.7392500000000002,0.0,0.0,0.0,130.1
2021-10-29 06:00:00,65.81232,18.34651,68.3217087971,1.70232,0.49651000000000006,1.77325,64.11,17.85,66.5485882645,135.29,69.58232,8.13651,70.0564204878,1.70232,0.49651000000000006,1.77325,67.88,7.64,68.3085938956,135.04,66.08232,18.35651,68.5845060926,1.70232,0.49651000000000006,1.77325,64.38,17.86,66.8114062118,129.83,1.70232,0.49651000000000006,1.77325,1.70232,0.49651000000000006,1.77325,0.0,0.0,0.0,129.83
2021-10-29 06:30:00,73.98592,14.23881,75.3436133223,1.67592,0.48881,1.7457500000000001,72.31,13.75,73.6056967904,135.4,78.16592,4.03881,78.2701925107,1.67592,0.48881,1.7457500000000001,76.49,3.55,76.5723357356,135.15,74.31592,14.25881,75.6714584772,1.67592,0.48881,1.7457500000000001,72.64,13.77,73.9336357824,129.94,1.67592,0.48881,1.7457500000000001,1.67592,0.48881,1.7457500000000001,0.0,0.0,0.0,129.94
2021-10-29 07:00:00,82.17664,10.36652,82.8279234232,1.49664,0.43652,1.5590000000000002,80.68,9.93,81.28878951,134.22,86.76664,1.16652,86.77448119,1.49664,0.43652,1.5590000000000002,85.27,0.73,85.2731247229,133.99,82.56664,10.40652,83.2198636108,1.49664,0.43652,1.5590000000000002,81.07,9.97,81.6807553834,128.84,1.49664,0.43652,1.5590000000000002,1.49664,0.43652,1.5590000000000002,0.0,0.0,0.0,128.84
2021-10-29 07:30:00,90.6012,6.5816,90.8399411052,1.4112,0.4116,1.47,89.19,6.17,89.4031598994,133.79,95.6112,4.5816,95.7209100667,1.4112,0.4116,1.47,94.2,4.17,94.292252598,133.55,91.0512,6.6316,91.2923827052,1.4112,0.4116,1.47,89.64,6.22,89.8555396178,128.42,1.4112,0.4116,1.47,1.4112,0.4116,1.47,0.0,0.0,0.0,128.42
2021-10-29 08:00:00,96.21736,3.95923,96.2987843514,1.43736,0.41923000000000005,1.49725,94.78,3.54,94.8460858444,133.0,101.51736,7.27923,101.7780014088,1.43736,0.41923000000000005,1.49725,100.08,6.86,100.3148343965,132.78,96.71736,4.01923,96.8008364383,1.43736,0.41923000000000005,1.49725,95.28,3.6,95.3479858204,127.65,1.43736,0.41923000000000005,1.49725,1.43736,0.41923000000000005,1.49725,0.0,0.0,0.0,127.65
2021-10-29 08:30:00,99.39896,1.55678,99.4111503457,1.42896,0.41678000000000004,1.4885000000000002,97.97,1.1400000000000001,97.9766324181,132.62,104.83896,9.62678,105.2800191254,1.42896,0.41678000000000004,1.4885000000000002,103.41,9.21,103.8193247907,132.4,99.91896,1.63678,99.9323652089,1.42896,0.41678000000000004,1.4885000000000002,98.49,1.22,98.4975558072,127.3,1.42896,0.41678000000000004,1.4885000000000002,1.42896,0.41678000000000004,1.4885000000000002,0.0,0.0,0.0,127.3
2021-10-29 09:00:00,99.48536,1.25323,99.4932532374,1.48536,0.43323000000000006,1.54725,98.0,0.8200000000000001,98.0034305522,131.79,104.93536,9.93323,105.4044535898,1.48536,0.43323000000000006,1.54725,103.45,9.5,103.885285291,131.58,100.00536,1.3232300000000001,100.0141138358,1.48536,0.43323000000000006,1.54725,98.52,0.89,98.5240199139,126.49,1.48536,0.43323000000000006,1.54725,1.48536,0.43323000000000006,1.54725,0.0,0.0,0.0,126.49
2021-10-29 09:30:00,102.102,0.59475,102.1037322117,1.422,0.41475,1.4812500000000002,100.68,0.18,100.6801609057,131.31,107.692,10.93475,108.2457187216,1.422,0.41475,1.4812500000000002,106.27,10.52,106.7894344025,131.11,102.652,0.52475,102.6533412343,1.422,0.41475,1.4812500000000002,101.23,0.11,101.2300597649,126.03,1.422,0.41475,1.4812500000000002,1.422,0.41475,1.4812500000000002,0.0,0.0,0.0,126.03
2021-10-29 10:00:00,102.75104,1.10822,102.7570161724,1.8110400000000002,0.52822,1.8865,100.94,0.58,100.9416663227,131.31,108.35104,11.50822,108.9604836473,1.8110400000000002,0.52822,1.8865,106.54,10.98,107.1043043019,131.11,103.29104,1.01822,103.2960585707,1.8110400000000002,0.52822,1.8865,101.48,0.49,101.4811829848,126.03,1.8110400000000002,0.52822,1.8865,1.8110400000000002,0.52822,1.8865,0.0,0.0,0.0,126.03
2021-10-29 10:30:00,101.75656,1.4823300000000001,101.76735628509999,3.6765600000000003,1.07233,3.82975,98.08,0.41000000000000003,98.0808569498,131.54,107.20656,11.93233,107.8685635682,3.6765600000000003,1.07233,3.82975,103.53,10.86,104.0980331226,131.3,102.26656,1.41233,102.2763118726,3.6765600000000003,1.07233,3.82975,98.59,0.34,98.5905862646,126.26,3.6765600000000003,1.07233,3.82975,3.6765600000000003,1.07233,3.82975,0.0,0.0,0.0,126.26
2021-10-29 11:00:00,101.13232,2.44901,101.161968143,5.00232,1.4590100000000001,5.21075,96.13,0.99,96.1350976491,131.98,106.48232,12.97901,107.2704021301,5.00232,1.4590100000000001,5.21075,101.48,11.52,102.1317815374,131.77,101.62232,2.39901,101.6506329108,5.00232,1.4590100000000001,5.21075,96.62,0.9400000000000001,96.6245724441,126.68,5.00232,1.4590100000000001,5.21075,5.00232,1.4590100000000001,5.21075,0.0,0.0,0.0,126.68
2021-10-29 11:30:00,102.27848,2.21664,102.3024973498,3.10848,0.9066400000000001,3.238,99.17,1.31,99.1786519368,132.06,107.78848,12.72664,108.5372000118,3.10848,0.9066400000000001,3.238,104.68,11.82,105.3452172621,131.84,102.81848,2.14664,102.8408862895,3.10848,0.9066400000000001,3.238,99.71,1.24,99.717710062,126.72,3.10848,0.9066400000000001,3.238,3.10848,0.9066400000000001,3.238,0.0,0.0,0.0,126.72
2021-10-29 12:00:00,102.31312,2.70466,102.3488627677,4.71312,1.37466,4.9095,97.6,1.33,97.609061567,132.09,107.75312,13.23466,108.5628439893,4.71312,1.37466,4.9095,103.04,11.86,103.7203027377,131.84,102.82312,2.65466,102.8573829448,4.71312,1.37466,4.9095,98.11,1.28,98.1183494562,126.76,4.71312,1.37466,4.9095,4.71312,1.37466,4.9095,0.0,0.0,0.0,126.76
2021-10-29 12:30:00,102.62056,2.14183,102.6429090121,4.36056,1.27183,4.54225,98.26,0.87,98.2638514409,132.12,108.08056,12.64183,108.817385172,4.36056,1.27183,4.54225,103.72,11.37,104.3413403211,131.91,103.14056,2.07183,103.1613667836,4.36056,1.27183,4.54225,98.78,0.8,98.7832394691,126.79,4.36056,1.27183,4.54225,4.36056,1.27183,4.54225,0.0,0.0,0.0,126.79
2021-10-29 13:00:00,102.25664,1.38902,102.2660735564,3.59664,1.04902,3.7465,98.66,0.34,98.6605858487,132.12,107.74664,11.74902,108.3853214335,3.59664,1.04902,3.7465,104.15,10.7,104.6981972147,131.91,102.78664,1.34902,102.7954922039,3.59664,1.04902,3.7465,99.19,0.30000000000000004,99.1904536737,126.79,3.59664,1.04902,3.7465,3.59664,1.04902,3.7465,0.0,0.0,0.0,126.79
2021-10-29 13:30:00,97.45584,3.83962,97.5314484249,5.65584,1.64962,5.8915,91.8,2.19,91.8261188334,133.41,102.60584,10.01962,103.0938950038,5.65584,1.64962,5.8915,96.95,8.37,97.3106335402,133.2,97.91584,3.89962,97.9934628383,5.65584,1.64962,5.8915,92.26,2.25,92.2874319721,128.03,5.65584,1.64962,5.8915,5.65584,1.64962,5.8915,0.0,0.0,0.0,128.03
2021-10-29 14:00:00,96.03152,4.15836,96.1215105551,4.93152,1.43836,5.1370000000000005,91.1,2.7199999999999998,91.140596882,133.41,101.16152,9.31836,101.5897876846,4.93152,1.43836,5.1370000000000005,96.23,7.88,96.5520963004,133.2,96.50152,4.21836,96.5936743446,4.93152,1.43836,5.1370000000000005,91.57,2.7800000000000002,91.6121896911,128.03,4.93152,1.43836,5.1370000000000005,4.93152,1.43836,5.1370000000000005,0.0,0.0,0.0,128.03
2021-10-29 14:30:00,97.49752,3.52886,97.5613615067,2.8075200000000002,0.81886,2.9245,94.69,2.71,94.7287717644,133.64,102.77752,8.69886,103.1449891301,2.8075200000000002,0.81886,2.9245,99.97,7.88,100.280084264,133.42,97.96752,3.58886,98.033233605,2.8075200000000002,0.81886,2.9245,95.16,2.77,95.2003072474,128.24,2.8075200000000002,0.81886,2.9245,2.8075200000000002,0.81886,2.9245,0.0,0.0,0.0,128.24
2021-10-29 15:00:00,96.55872,4.12921,96.6469698607,3.04872,0.8892100000000001,3.17575,93.51,3.24,93.5661140585,133.64,101.78872,8.23921,102.1216338523,3.04872,0.8892100000000001,3.17575,98.74,7.35,99.0131814457,133.42,97.03872,4.20921,97.1299677137,3.04872,0.8892100000000001,3.17575,93.99,3.32,94.0486177464,128.24,3.04872,0.8892100000000001,3.17575,3.04872,0.8892100000000001,3.17575,0.0,0.0,0.0,128.24
2021-10-29 15:30:00,95.41976,4.80993,95.5409128335,3.11976,0.9099300000000001,3.24975,92.3,3.9,92.3823576231,133.36,100.59976,7.5199300000000004,100.8804295157,3.11976,0.9099300000000001,3.24975,97.48,6.61,97.7038509988,133.14,95.87976,4.87993,96.0038649975,3.11976,0.9099300000000001,3.24975,92.76,3.9699999999999998,92.8449163929,127.98,3.11976,0.9099300000000001,3.24975,3.11976,0.9099300000000001,3.24975,0.0,0.0,0.0,127.98
2021-10-29 16:00:00,100.06432,3.49876,100.1254685812,1.74432,0.50876,1.8170000000000002,98.32,2.99,98.3654537935,133.36,105.54432,7.98876,105.8462270022,1.74432,0.50876,1.8170000000000002,103.8,7.48,104.0691616186,133.14,100.56432,3.58876,100.6283342573,1.74432,0.50876,1.8170000000000002,98.82,3.08,98.8679867298,127.98,1.74432,0.50876,1.8170000000000002,1.74432,0.50876,1.8170000000000002,0.0,0.0,0.0,127.98
2021-10-29 16:30:00,100.05168,3.93174,100.1289031711,2.1316800000000002,0.6217400000000001,2.2205,97.92,3.31,97.9759281661,133.09,105.51168,7.73174,105.7945859666,2.1316800000000002,0.6217400000000001,2.2205,103.38,7.11,103.624208079,132.87,100.53168,4.03174,100.612492321,2.1316800000000002,0.6217400000000001,2.2205,98.4,3.41,98.4590681451,127.73,2.1316800000000002,0.6217400000000001,2.2205,2.1316800000000002,0.6217400000000001,2.2205,0.0,0.0,0.0,127.73
2021-10-29 17:00:00,99.60528,4.11904,99.6904122491,1.50528,0.43904000000000004,1.568,98.1,3.68,98.16899918,132.74,105.06528,7.17904,105.310263872,1.50528,0.43904000000000004,1.568,103.56,6.74,103.7790980882,132.52,100.09528,4.20904,100.1837366842,1.50528,0.43904000000000004,1.568,98.59,3.77,98.6620545093,127.41,1.50528,0.43904000000000004,1.568,1.50528,0.43904000000000004,1.568,0.0,0.0,0.0,127.41
2021-10-29 17:30:00,100.0476,4.58555,100.1526311914,1.0476,0.30555000000000004,1.09125,99.0,4.28,99.0924739826,132.77,105.5576,6.38555,105.7505657978,1.0476,0.30555000000000004,1.09125,104.51,6.08,104.6867064149,132.52,100.5376,4.69555,100.6471917321,1.0476,0.30555000000000004,1.09125,99.49,4.39,99.5868073592,127.41,1.0476,0.30555000000000004,1.09125,1.0476,0.30555000000000004,1.09125,0.0,0.0,0.0,127.41
2021-10-29 18:00:00,101.12184,5.64262,101.2791473377,1.3118400000000001,0.38262,1.3665,99.81,5.26,99.9485052414,132.63,106.65184,5.39262,106.788086067,1.3118400000000001,0.38262,1.3665,105.34,5.01,105.4590712077,132.41,101.59184,5.76262,101.7551460313,1.3118400000000001,0.38262,1.3665,100.28,5.38,100.4242142115,127.32,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,127.32
2021-10-29 18:30:00,102.56704,8.48747,102.9176119105,5.23704,1.52747,5.45525,97.33,6.96,97.5785350372,132.48,107.99704,4.75747,108.1017769029,5.23704,1.52747,5.45525,102.76,3.23,102.810750897,132.27,103.01704,8.60747,103.3760081942,5.23704,1.52747,5.45525,97.78,7.08,98.03598727,127.2,5.23704,1.52747,5.45525,5.23704,1.52747,5.45525,0.0,0.0,0.0,127.2
2021-10-29 19:00:00,101.50296,7.81753,101.8035591915,3.04296,0.88753,3.16975,98.46,6.93,98.7035789625,132.48,106.98296,4.10753,107.0617837189,3.04296,0.88753,3.16975,103.94,3.22,103.9898648908,132.27,101.97296,7.93753,102.2814203737,3.04296,0.88753,3.16975,98.93,7.05,99.1808822304,127.2,3.04296,0.88753,3.16975,3.04296,0.88753,3.16975,0.0,0.0,0.0,127.2
2021-10-29 19:30:00,98.55872,7.54171,98.8468445514,0.8287200000000001,0.24171,0.8632500000000001,97.73,7.3,98.0022596678,132.23,103.98872,2.93171,104.0300380215,0.8287200000000001,0.24171,0.8632500000000001,103.16,2.69,103.195066258,132.02,99.01872,7.66171,99.3146953404,0.8287200000000001,0.24171,0.8632500000000001,98.19,7.42,98.4699573474,126.95,0.8287200000000001,0.24171,0.8632500000000001,0.8287200000000001,0.24171,0.8632500000000001,0.0,0.0,0.0,126.95
2021-10-29 20:00:00,96.34816000000001,8.20613,96.6969932571,0.87816,0.25613,0.9147500000000001,95.47,7.95,95.8004352808,131.34,101.65816,2.34613,101.6852291169,0.87816,0.25613,0.9147500000000001,100.78,2.09,100.801669133,131.12,96.79816,8.32613,97.155587694,0.87816,0.25613,0.9147500000000001,95.92,8.07,96.2588764738,126.08,0.87816,0.25613,0.9147500000000001,0.87816,0.25613,0.9147500000000001,0.0,0.0,0.0,126.08
2021-10-29 20:30:00,94.01496,9.77103,94.5213506625,1.37496,0.40103000000000005,1.43225,92.64,9.37,93.1126548864,131.69,99.18496,0.96103,99.189615731,1.37496,0.40103000000000005,1.43225,97.81,0.56,97.8116030949,131.47,94.44496,9.87103,94.9594002859,1.37496,0.40103000000000005,1.43225,93.07,9.47,93.5505521095,126.41,1.37496,0.40103000000000005,1.43225,1.37496,0.40103000000000005,1.43225,0.0,0.0,0.0,126.41
2021-10-29 21:00:00,90.97264,10.77577,91.6086155755,1.32264,0.38577000000000006,1.37775,89.65,10.39,90.250067036,131.69,95.99264,0.8057700000000001,95.9960217898,1.32264,0.38577000000000006,1.37775,94.67,0.42,94.6709316528,131.47,91.38264,10.87577,92.0275462373,1.32264,0.38577000000000006,1.37775,90.06,10.49,90.6688684169,126.41,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,126.41
2021-10-29 21:30:00,87.37784,12.43812,88.2586752235,0.98784,0.28812000000000004,1.029,86.39,12.15,87.2402120584,133.17,92.24784,2.3681200000000002,92.2782313279,0.98784,0.28812000000000004,1.029,91.26,2.08,91.2837006261,132.95,87.76784,12.52812,88.6574730578,0.98784,0.28812000000000004,1.029,86.78,12.24,87.6389525268,127.81,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,127.81
2021-10-29 22:00:00,83.7208,14.3394,84.9399243289,1.3008,0.3794,1.355,82.42,13.96,83.5938873363,133.17,88.3808,4.3394,88.4872657562,1.3008,0.3794,1.355,87.08,3.96,87.1699948377,132.95,84.0708,14.4294,85.3000996307,1.3008,0.3794,1.355,82.77,14.05,83.954007647,127.81,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,127.81
2021-10-29 22:30:00,79.60152,16.470860000000002,81.2877064226,1.7515200000000002,0.5108600000000001,1.8245,77.85,15.96,79.4691392932,134.32,84.05152,6.39086,84.2941344688,1.7515200000000002,0.5108600000000001,1.8245,82.3,5.88,82.5097836623,134.09,79.92152,16.54086,81.615252304,1.7515200000000002,0.5108600000000001,1.8245,78.17,16.03,79.7966778757,128.89,1.7515200000000002,0.5108600000000001,1.8245,1.7515200000000002,0.5108600000000001,1.8245,0.0,0.0,0.0,128.89
2021-10-29 23:00:00,75.96184,17.50637,77.953025129,1.70184,0.49637000000000003,1.77275,74.26,17.01,76.1832507839,134.32,80.24184,7.30637,80.5737918256,1.70184,0.49637000000000003,1.77275,78.54,6.8100000000000005,78.834685894,134.09,76.27184,17.56637,78.2685820235,1.70184,0.49637000000000003,1.77275,74.57,17.07,76.4988222132,128.89,1.70184,0.49637000000000003,1.77275,1.70184,0.49637000000000003,1.77275,0.0,0.0,0.0,128.89
2021-10-29 23:30:00,71.41424,18.45832,73.7611229036,0.9542400000000001,0.27832,0.994,70.46,18.18,72.7676026814,135.68,75.50424,8.23832,75.9523546337,0.9542400000000001,0.27832,0.994,74.55,7.96,74.973756075,135.44,71.69424,18.50832,74.0447294438,0.9542400000000001,0.27832,0.994,70.74,18.23,73.0512183334,130.19,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,130.19
2021-10-30 00:00:00,68.02224,19.65357,70.8045757587,0.9722400000000001,0.28357000000000004,1.01275,67.05,19.37,69.7918290346,135.68,71.96224,9.32357,72.5637164385,0.9722400000000001,0.28357000000000004,1.01275,70.99,9.04,71.5632706072,135.44,68.29224,19.68357,71.0723080543,0.9722400000000001,0.28357000000000004,1.01275,67.32,19.4,70.0595632302,130.19,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,130.19
2021-10-30 00:30:00,65.4992,20.8831,68.747720444,1.0392,0.30310000000000004,1.0825,64.46,20.58,67.6655599253,136.5,69.2992,10.5231,70.0936142188,1.0392,0.30310000000000004,1.0825,68.26,10.22,69.0208374333,136.26,65.7292,20.9131,68.9759775882,1.0392,0.30310000000000004,1.0825,64.69,20.61,67.8938008952,130.98,1.0392,0.30310000000000004,1.0825,1.0392,0.30310000000000004,1.0825,0.0,0.0,0.0,130.98
2021-10-30 01:00:00,63.94336,21.44723,67.4443249115,1.05336,0.30723,1.09725,62.89,21.14,66.3479592753,137.06,67.68336,11.09723,68.587066817,1.05336,0.30723,1.09725,66.63,10.79,67.498007378,136.82,64.18336,21.46723,67.6782510469,1.05336,0.30723,1.09725,63.13,21.16,66.5818481269,131.52,1.05336,0.30723,1.09725,1.05336,0.30723,1.09725,0.0,0.0,0.0,131.52
2021-10-30 01:30:00,63.48464,21.51052,67.0298589182,1.06464,0.31052,1.109,62.42,21.2,65.9218962106,137.25,67.18464,11.16052,68.1053085934,1.06464,0.31052,1.109,66.12,10.85,67.0043050856,137.02,63.69464,21.53052,67.2351876342,1.06464,0.31052,1.109,62.63,21.22,66.1271903229,131.71,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,131.71
2021-10-30 02:00:00,64.05288,21.48709,67.5608353483,1.05288,0.30709000000000003,1.0967500000000001,63.0,21.18,66.4649712255,137.01,67.79288,11.18709,68.7097195553,1.05288,0.30709000000000003,1.0967500000000001,66.74,10.88,67.6210174428,136.77,64.29288,21.50709,67.7947589343,1.05288,0.30709000000000003,1.0967500000000001,63.24,21.2,66.6988575614,131.47,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,131.47
2021-10-30 02:30:00,63.11736,21.64173,66.7245502852,1.13736,0.33173,1.18475,61.98,21.31,65.5411054225,136.83,66.80736,11.36173,67.7666013517,1.13736,0.33173,1.18475,65.67,11.03,66.5898625918,136.59,63.33736,21.66173,66.9391643088,1.13736,0.33173,1.18475,62.2,21.33,65.7556758006,131.3,1.13736,0.33173,1.18475,1.13736,0.33173,1.18475,0.0,0.0,0.0,131.3
2021-10-30 03:00:00,61.36192,22.06306,65.2078510814,1.14192,0.33306,1.1895,60.22,21.73,64.0206318307,136.62,64.96192,11.74306,66.0147749239,1.14192,0.33306,1.1895,63.82,11.41,64.8319404306,136.39,61.57192,22.09306,65.4156298804,1.14192,0.33306,1.1895,60.43,21.76,64.2283621152,131.09,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,131.09
2021-10-30 03:30:00,60.58776,22.20518,64.5286500761,1.21776,0.35518000000000005,1.2685,59.37,21.85,63.2630966678,137.03,64.15776,11.89518,65.2511568897,1.21776,0.35518000000000005,1.2685,62.94,11.54,63.9891803354,136.8,60.78776,22.21518,64.71990411190001,1.21776,0.35518000000000005,1.2685,59.57,21.86,63.4542709358,131.48,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,131.48
2021-10-30 04:00:00,59.71512,22.51816,63.8197703412,1.12512,0.32816,1.172,58.59,22.19,62.6512904895,136.96,63.23512,12.18816,64.3990034519,1.12512,0.32816,1.172,62.11,11.86,63.2322046113,136.73,59.91512,22.51816,64.0069459856,1.12512,0.32816,1.172,58.79,22.19,62.8383656694,131.41,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,131.41
2021-10-30 04:30:00,59.3052,22.4311,63.4055281048,1.1352,0.3311,1.1825,58.17,22.1,62.2266735412,137.17,62.8152,12.1811,63.9853776128,1.1352,0.3311,1.1825,61.68,11.85,62.8080002866,136.93,59.5052,22.4411,63.5961618044,1.1352,0.3311,1.1825,58.37,22.11,62.417217176,131.61,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,131.61
2021-10-30 05:00:00,58.74672,22.40071,62.8726404668,1.23672,0.36071000000000003,1.2882500000000001,57.51,22.04,61.5886491165,136.75,62.19672,12.13071,63.3686523753,1.23672,0.36071000000000003,1.2882500000000001,60.96,11.77,62.0858639305,136.52,58.91672,22.40071,63.031513579,1.23672,0.36071000000000003,1.2882500000000001,57.68,22.04,61.7474209988,131.2,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,131.2
2021-10-30 05:30:00,59.4948,22.1364,63.4795355371,1.3248,0.3864,1.38,58.17,21.75,62.1032318,136.65,63.0048,11.9064,64.1199437305,1.3248,0.3864,1.38,61.68,11.52,62.7465760022,136.41,59.6948,22.1264,63.6635431311,1.3248,0.3864,1.38,58.37,21.74,62.2871134345,131.09,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,131.09
2021-10-30 06:00:00,60.44864,21.72877,64.2353292477,1.29864,0.37877000000000005,1.35275,59.15,21.35,62.8851731333,136.43,63.99864,11.50877,65.0252082562,1.29864,0.37877000000000005,1.35275,62.7,11.13,63.6801923678,136.19,60.65864,21.73877,64.4363618446,1.29864,0.37877000000000005,1.35275,59.36,21.36,63.0861252575,130.88,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,130.88
2021-10-30 06:30:00,63.60536,20.42698,66.8049648802,1.15536,0.33698,1.2035,62.45,20.09,65.6019100332,136.24,67.31536,10.19698,68.0833026009,1.15536,0.33698,1.2035,66.16,9.86,66.8906959151,136.01,63.82536,20.43698,67.0175106271,1.15536,0.33698,1.2035,62.67,20.1,65.8144277495,130.68,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,130.68
2021-10-30 07:00:00,67.02832,18.64701,69.5737498196,1.2583199999999999,0.36701,1.31075,65.77,18.28,68.263103504,136.02,70.89832,8.43701,71.398563827,1.2583199999999999,0.36701,1.31075,69.64,8.07,70.106023279,135.79,67.28832,18.66701,69.8296160004,1.2583199999999999,0.36701,1.31075,66.03,18.3,68.5189820415,130.49,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,130.49
2021-10-30 07:30:00,71.458,16.98025,73.4477682034,1.338,0.39025000000000004,1.39375,70.12,16.59,72.0558290494,135.32,75.538,6.75025,75.8390092173,1.338,0.39025000000000004,1.39375,74.2,6.36,74.4720726179,135.08,71.758,16.99025,73.7419769132,1.338,0.39025000000000004,1.39375,70.42,16.6,72.3500960608,129.8,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,129.8
2021-10-30 08:00:00,75.14912,15.47891,76.726702598,1.29912,0.37891,1.35325,73.85,15.1,75.3779311205,135.01,79.41912,5.24891,79.5923845463,1.29912,0.37891,1.35325,78.12,4.87,78.2716506789,134.78,75.46912,15.51891,77.0481968716,1.29912,0.37891,1.35325,74.17,15.14,75.699461689,129.5,1.29912,0.37891,1.35325,1.29912,0.37891,1.35325,0.0,0.0,0.0,129.5
2021-10-30 08:30:00,79.47424,14.18707,80.730587628,1.46424,0.42707000000000006,1.52525,78.01,13.76,79.2142518743,134.27,83.93424,3.9770700000000003,84.0284102561,1.46424,0.42707000000000006,1.52525,82.47,3.55,82.5463712104,134.05,79.83424,14.23707,81.0937731183,1.46424,0.42707000000000006,1.52525,78.37,13.81,79.5774654032,128.82,1.46424,0.42707000000000006,1.52525,1.46424,0.42707000000000006,1.52525,0.0,0.0,0.0,128.82
2021-10-30 09:00:00,83.03496,12.87103,84.0265910023,1.61496,0.47103000000000006,1.68225,81.42,12.4,82.3588270922,134.27,87.65496,2.68103,87.6959516424,1.61496,0.47103000000000006,1.68225,86.04,2.21,86.0683780491,134.05,83.40496,12.92103,84.3998837017,1.61496,0.47103000000000006,1.68225,81.79,12.45,82.7321376492,128.82,1.61496,0.47103000000000006,1.68225,1.61496,0.47103000000000006,1.68225,0.0,0.0,0.0,128.82
2021-10-30 09:30:00,86.68728,11.11254,87.3966421497,0.7972800000000001,0.23254000000000002,0.8305,85.89,10.88,86.5763622474,133.11,91.53728,0.95254,91.5422359474,0.7972800000000001,0.23254000000000002,0.8305,90.74,0.72,90.7428564682,132.91,87.09728,11.18254,87.8122166003,0.7972800000000001,0.23254000000000002,0.8305,86.3,10.95,86.9919105435,127.72,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,127.72
2021-10-30 10:00:00,89.38648,10.11064,89.9564775211,0.75648,0.22064000000000003,0.788,88.63,9.89,89.1800930701,133.11,94.35648,0.5106400000000001,94.357861735,0.75648,0.22064000000000003,0.788,93.6,0.29,93.6004492511,132.91,89.80648,10.19064,90.3828135964,0.75648,0.22064000000000003,0.788,89.05,9.97,89.6063803532,127.72,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,127.72
2021-10-30 10:30:00,90.84432,9.64001,91.3543664477,0.9943200000000001,0.29001000000000005,1.03575,89.85,9.35,90.3351814079,132.43,95.88432,1.04001,95.8899600723,0.9943200000000001,0.29001000000000005,1.03575,94.89,0.75,94.892963912,132.23,91.28432,9.72001,91.8003576914,0.9943200000000001,0.29001000000000005,1.03575,90.29,9.43,90.7811048622,127.08,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,127.08
2021-10-30 11:00:00,88.98688,10.270340000000001,89.5775903664,2.6068800000000003,0.76034,2.7155,86.38,9.51,86.9019246047,132.43,93.84688,1.40034,93.8573270334,2.6068800000000003,0.76034,2.7155,91.24,0.64,91.2422446019,132.23,89.40688,10.34034,90.0028489696,2.6068800000000003,0.76034,2.7155,86.8,9.58,87.3270656784,127.08,2.6068800000000003,0.76034,2.7155,2.6068800000000003,0.76034,2.7155,0.0,0.0,0.0,127.08
2021-10-30 11:30:00,87.02744,11.32217,87.7608503062,3.84744,1.1221700000000001,4.00775,83.18,10.2,83.8030572235,133.2,91.73744,1.23217,91.7457145629,3.84744,1.1221700000000001,4.00775,87.89,0.11,87.890068836,132.97,87.40744,11.38217,88.1454159969,3.84744,1.1221700000000001,4.00775,83.56,10.26,84.1875358946,127.8,3.84744,1.1221700000000001,4.00775,3.84744,1.1221700000000001,4.00775,0.0,0.0,0.0,127.8
2021-10-30 12:00:00,86.57448,11.85714,87.382677667,5.06448,1.4771400000000001,5.2755,81.51,10.38,82.1682694232,133.2,91.19448,1.71714,91.2106449503,5.06448,1.4771400000000001,5.2755,86.13,0.24,86.1303343776,132.97,86.94448,11.90714,87.7560401651,5.06448,1.4771400000000001,5.2755,81.88,10.43,82.5416216221,127.8,5.06448,1.4771400000000001,5.2755,5.06448,1.4771400000000001,5.2755,0.0,0.0,0.0,127.8
2021-10-30 12:30:00,86.25888,12.66759,87.1840708803,5.88888,1.71759,6.13425,80.37,10.95,81.112510749,133.56,90.83888,2.37759,90.8699898419,5.88888,1.71759,6.13425,84.95,0.66,84.9525638224,133.35,86.61888,12.70759,87.5460633956,5.88888,1.71759,6.13425,80.73,10.99,81.4746156787,128.14,5.88888,1.71759,6.13425,5.88888,1.71759,6.13425,0.0,0.0,0.0,128.14
2021-10-30 13:00:00,82.47256,13.95158,83.6443048716,7.10256,2.07158,7.3985,75.37,11.88,76.3005327635,133.94,86.80256,3.65158,86.8793327498,7.10256,2.07158,7.3985,79.7,1.58,79.7156596912,133.72,82.79256,13.99158,83.9664951171,7.10256,2.07158,7.3985,75.69,11.92,76.6228588608,128.5,7.10256,2.07158,7.3985,7.10256,2.07158,7.3985,0.0,0.0,0.0,128.5
2021-10-30 13:30:00,80.34832,15.24576,81.7819400895,7.04832,2.05576,7.342,73.3,13.19,74.4772857991,134.34,84.57832,4.96576,84.7239693735,7.04832,2.05576,7.342,77.53,2.91,77.5845925426,134.12,80.64832,15.27576,82.0822780045,7.04832,2.05576,7.342,73.6,13.22,74.7778603599,128.87,7.04832,2.05576,7.342,7.04832,2.05576,7.342,0.0,0.0,0.0,128.87
2021-10-30 14:00:00,79.256,15.558,80.7685885725,6.816,1.988,7.1,72.44,13.57,73.7000576662,134.53,83.446,5.248,83.6108630502,6.816,1.988,7.1,76.63,3.26,76.6993122525,134.31,79.556,15.578,81.0668318118,6.816,1.988,7.1,72.74,13.59,73.9986195817,129.05,6.816,1.988,7.1,6.816,1.988,7.1,0.0,0.0,0.0,129.05
2021-10-30 14:30:00,78.81152,15.89961,80.3993363335,5.8615200000000005,1.70961,6.1057500000000005,72.95,14.19,74.3172833196,134.83,83.04152,5.60961,83.2307741659,5.8615200000000005,1.70961,6.1057500000000005,77.18,3.9,77.2784730698,134.57,79.12152,15.93961,80.7111274488,5.8615200000000005,1.70961,6.1057500000000005,73.26,14.23,74.6292201487,129.3,5.8615200000000005,1.70961,6.1057500000000005,5.8615200000000005,1.70961,6.1057500000000005,0.0,0.0,0.0,129.3
2021-10-30 15:00:00,78.582,15.8935,80.1731505321,4.812,1.4035,5.0125,73.77,14.49,75.1796049471,134.83,82.842,5.5935,83.0306220996,4.812,1.4035,5.0125,78.03,4.19,78.142414859,134.57,78.882,15.9335,80.4751287433,4.812,1.4035,5.0125,74.07,14.53,75.4816918199,129.3,4.812,1.4035,5.0125,4.812,1.4035,5.0125,0.0,0.0,0.0,129.3
2021-10-30 15:30:00,78.60952,16.06111,80.2335085177,4.2895199999999996,1.25111,4.46825,74.32,14.81,75.7812542784,135.01,82.89952,5.74111,83.0980791611,4.2895199999999996,1.25111,4.46825,78.61,4.49,78.7381241839,134.78,78.91952,16.10111,80.5452443057,4.2895199999999996,1.25111,4.46825,74.63,14.85,76.0930969274,129.5,4.2895199999999996,1.25111,4.46825,4.2895199999999996,1.25111,4.46825,0.0,0.0,0.0,129.5
2021-10-30 16:00:00,80.22616,15.58138,81.7252479412,2.81616,0.8213800000000001,2.9335,77.41,14.76,78.8046045609,135.18,84.65616,5.28138,84.8207427499,2.81616,0.8213800000000001,2.9335,81.84,4.46,81.9614372739,134.95,80.54616,15.64138,82.0508175404,2.81616,0.8213800000000001,2.9335,77.73,14.82,79.1301794513,129.68,2.81616,0.8213800000000001,2.9335,2.81616,0.8213800000000001,2.9335,0.0,0.0,0.0,129.68
2021-10-30 16:30:00,81.2784,15.39745,82.7239975646,2.5284,0.73745,2.63375,78.75,14.66,80.1029219192,134.64,85.7884,5.16745,85.9438893352,2.5284,0.73745,2.63375,83.26,4.43,83.3777698191,134.42,81.6084,15.45745,83.0593986919,2.5284,0.73745,2.63375,79.08,14.72,80.4383291721,129.19,2.5284,0.73745,2.63375,2.5284,0.73745,2.63375,0.0,0.0,0.0,129.19
2021-10-30 17:00:00,84.60056,14.541830000000001,85.8412463333,1.96056,0.5718300000000001,2.04225,82.64,13.97,83.8124722222,134.64,89.30056,4.37183,89.4075103885,1.96056,0.5718300000000001,2.04225,87.34,3.8,87.4226263618,134.42,84.96056,14.62183,86.2095973083,1.96056,0.5718300000000001,2.04225,83.0,14.05,84.1807727453,129.19,1.96056,0.5718300000000001,2.04225,1.96056,0.5718300000000001,2.04225,0.0,0.0,0.0,129.19
2021-10-30 17:30:00,87.56488,13.88184,88.6584101549,1.75488,0.5118400000000001,1.828,85.81,13.37,86.845339541,134.07,92.41488,3.79184,92.4926380638,1.75488,0.5118400000000001,1.828,90.66,3.2800000000000002,90.7193143713,133.83,87.95488,13.97184,89.0576960672,1.75488,0.5118400000000001,1.828,86.2,13.46,87.2445505462,128.63,1.75488,0.5118400000000001,1.828,1.75488,0.5118400000000001,1.828,0.0,0.0,0.0,128.63
2021-10-30 18:00:00,90.63976,13.13368,91.5863507473,1.58976,0.46368000000000004,1.6560000000000001,89.05,12.67,89.9468254026,133.53,95.63976,3.11368,95.6904315802,1.58976,0.46368000000000004,1.6560000000000001,94.05,2.65,94.0873264579,133.3,91.02976,13.23368,91.9866701865,1.58976,0.46368000000000004,1.6560000000000001,89.44,12.77,90.3470337089,128.13,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,128.13
2021-10-30 18:30:00,93.21504,12.962720000000001,94.1120385073,3.09504,0.9027200000000001,3.224,90.12,12.06,90.9233633342,133.02,98.26504,3.00272,98.3109068903,3.09504,0.9027200000000001,3.224,95.17,2.1,95.1931662463,132.8,93.61504,13.06272,94.5220099659,3.09504,0.9027200000000001,3.224,90.52,12.16,91.3331046226,127.65,3.09504,0.9027200000000001,3.224,3.09504,0.9027200000000001,3.224,0.0,0.0,0.0,127.65
2021-10-30 19:00:00,91.6016,15.9663,92.9826642888,6.7416,1.9663,7.0225,84.86,14.0,86.0070904054,132.46,96.4016,5.9863,96.5872883471,6.7416,1.9663,7.0225,89.66,4.02,89.7500752089,132.25,91.9516,16.0663,93.3446449361,6.7416,1.9663,7.0225,85.21,14.1,86.3687101907,127.12,6.7416,1.9663,7.0225,6.7416,1.9663,7.0225,0.0,0.0,0.0,127.12
2021-10-30 19:30:00,90.59224,13.50482,91.5933082242,1.18224,0.34482,1.2315,89.41,13.16,90.3733019204,133.24,95.60224,3.46482,95.6650054652,1.18224,0.34482,1.2315,94.42,3.12,94.4715343371,133.01,90.98224,13.60482,91.9937993707,1.18224,0.34482,1.2315,89.8,13.26,90.7737164602,127.86,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0,127.86
2021-10-30 20:00:00,87.70808,14.12444,88.8380948839,0.83808,0.24444000000000002,0.873,86.87,13.88,87.9718778929,133.24,92.59808,4.13444,92.6903339826,0.83808,0.24444000000000002,0.873,91.76,3.89,91.84241776,133.01,88.07808,14.21444,89.2177027333,0.83808,0.24444000000000002,0.873,87.24,13.97,88.3514487714,127.86,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,127.86
2021-10-30 20:30:00,85.64088,15.08984,86.9601264856,0.8908800000000001,0.25984,0.928,84.75,14.83,86.0377324201,133.9,90.44088,5.02984,90.5806384698,0.8908800000000001,0.25984,0.928,89.55,4.77,89.6769502158,133.68,86.00088,15.17984,87.3302862883,0.8908800000000001,0.25984,0.928,85.11,14.92,86.4078613322,128.48,0.8908800000000001,0.25984,0.928,0.8908800000000001,0.25984,0.928,0.0,0.0,0.0,128.48
2021-10-30 21:00:00,83.19096,15.93278,84.7029474354,0.9009600000000001,0.26278,0.9385,82.29,15.67,83.7686874673,133.9,87.87096,5.83278,88.0643340624,0.9009600000000001,0.26278,0.9385,86.97,5.57,87.1481829988,133.68,83.54096,16.01278,85.0617488713,0.9009600000000001,0.26278,0.9385,82.64,15.75,84.1274752979,128.48,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,128.48
2021-10-30 21:30:00,81.1336,17.18355,82.9333192364,0.9036000000000001,0.26355,0.94125,80.23,16.92,81.9947516613,134.27,85.7136,7.02355,86.0008806906,0.9036000000000001,0.26355,0.94125,84.81,6.76,85.0789850668,134.04,81.4636,17.27355,83.2748080428,0.9036000000000001,0.26355,0.94125,80.56,17.01,82.3362234985,128.83,0.9036000000000001,0.26355,0.94125,0.9036000000000001,0.26355,0.94125,0.0,0.0,0.0,128.83
2021-10-30 22:00:00,78.14264,18.39952,80.2796021565,0.9926400000000001,0.28952,1.034,77.15,18.11,79.2470478945,134.98,82.56264,8.18952,82.9678115994,0.9926400000000001,0.28952,1.034,81.57,7.9,81.9516619722,134.76,78.46264,18.46952,80.6071277543,0.9926400000000001,0.28952,1.034,77.47,18.18,79.5745769703,129.51,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,129.51
2021-10-30 22:30:00,74.5236,19.7523,77.0968242683,0.9336000000000001,0.2723,0.9725,73.59,19.48,76.1246247938,135.5,78.7736,9.5123,79.345849975,0.9336000000000001,0.2723,0.9725,77.84,9.24,78.3864988375,135.28,74.8136,19.8123,77.3925188649,0.9336000000000001,0.2723,0.9725,73.88,19.54,76.4203245217,130.0,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,130.0
2021-10-30 23:00:00,71.3368,20.5774,74.2453259472,0.9168000000000001,0.2674,0.9550000000000001,70.42,20.31,73.2903301944,136.14,75.4268,10.3774,76.1373271727,0.9168000000000001,0.2674,0.9550000000000001,74.51,10.11,75.1927669394,135.92,71.5968,20.6374,74.511771211,0.9168000000000001,0.2674,0.9550000000000001,70.68,20.37,73.5567760305,130.61,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,130.61
2021-10-30 23:30:00,68.10544,21.23117,71.3380230814,0.8954400000000001,0.26117,0.9327500000000001,67.21,20.97,70.405433029,136.27,72.03544,11.00117,72.8706412581,0.8954400000000001,0.26117,0.9327500000000001,71.14,10.74,71.9461409667,136.04,68.34544,21.28117,71.5820324199,0.8954400000000001,0.26117,0.9327500000000001,67.45,21.02,70.6494366573,130.71,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,130.71
2021-10-31 00:00:00,65.20792,22.32731,68.9244630198,0.8479200000000001,0.24731000000000003,0.8832500000000001,64.36,22.08,68.0421633989,136.27,69.01792,12.03731,70.0597610127,0.8479200000000001,0.24731000000000003,0.8832500000000001,68.17,11.79,69.1820280131,136.04,65.43792,22.36731,69.1550282377,0.8479200000000001,0.24731000000000003,0.8832500000000001,64.59,22.12,68.2727068454,130.71,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,130.71
2021-10-31 00:30:00,63.13544,23.02117,67.2016223923,0.8954400000000001,0.26117,0.9327500000000001,62.24,22.76,66.2709227339,137.51,66.83544,12.67117,68.0259846615,0.8954400000000001,0.26117,0.9327500000000001,65.94,12.41,67.097628125,137.28,63.33544,23.05117,67.3998100766,0.8954400000000001,0.26117,0.9327500000000001,62.44,22.79,66.4690732597,131.89,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,131.89
2021-10-31 01:00:00,61.57944,23.39817,65.8748949909,0.91944,0.26817,0.9577500000000001,60.66,23.13,64.9202010163,137.51,65.20944,13.01817,66.4961939908,0.91944,0.26817,0.9577500000000001,64.29,12.75,65.5420979219,137.28,61.78944,23.42817,66.0818738011,0.91944,0.26817,0.9577500000000001,60.87,23.16,65.1271256851,131.89,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,131.89
2021-10-31 01:30:00,61.29896,23.65678,65.7054467837,0.94896,0.27678,0.9885,60.35,23.38,64.7205292006,137.2,64.91896,13.32678,66.2727276687,0.94896,0.27678,0.9885,63.97,13.05,65.2875439881,136.96,61.49896,23.68678,65.9028499221,0.94896,0.27678,0.9885,60.55,23.41,64.9178758124,131.59,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,131.59
