Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-31 02:00:00,61.98648,23.46314,66.2785232292,0.9364800000000001,0.27314000000000005,0.9755,61.05,23.19,65.3060380057,136.76,65.62648,13.18314,66.9375085991,0.9364800000000001,0.27314000000000005,0.9755,64.69,12.91,65.965628929,136.53,62.18648,23.49314,66.4762056818,0.9364800000000001,0.27314000000000005,0.9755,61.25,23.22,65.5036708895,131.16,0.9364800000000001,0.27314000000000005,0.9755,0.9364800000000001,0.27314000000000005,0.9755,0.0,0.0,0.0,131.16
2021-10-31 02:30:00,60.70376,23.70193,65.1669238484,0.8637600000000001,0.25193000000000004,0.89975,59.84,23.45,64.2707406212,137.24,64.28376,13.49193,65.6843510652,0.8637600000000001,0.25193000000000004,0.89975,63.42,13.24,64.7872981378,137.01,60.89376,23.72193,65.351204808,0.8637600000000001,0.25193000000000004,0.89975,60.03,23.47,64.4549594678,131.61,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,131.61
2021-10-31 03:00:00,59.43136,24.00123,64.0948172083,0.8613600000000001,0.25123,0.8972500000000001,58.57,23.75,63.2021154709,137.24,62.94136,13.77123,64.4302846056,0.8613600000000001,0.25123,0.8972500000000001,62.08,13.52,63.5351619184,137.01,59.61136,24.02123,64.2692284983,0.8613600000000001,0.25123,0.8972500000000001,58.75,23.77,63.3764577742,131.61,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,131.61
2021-10-31 03:30:00,58.4928,24.2754,63.3301089293,1.0128,0.2954,1.055,57.48,23.98,62.281544618,137.24,61.9628,14.0054,63.5258987579,1.0128,0.2954,1.055,60.95,13.71,62.4729269364,137.01,58.6628,24.2954,63.4948073861,1.0128,0.2954,1.055,57.65,24.0,62.4461568073,131.61,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,131.61
2021-10-31 04:00:00,58.0288,24.44465,62.9673132908,1.0788,0.31465000000000004,1.12375,56.95,24.13,61.8511066999,137.24,61.4688,14.14465,63.0752288705,1.0788,0.31465000000000004,1.12375,60.39,13.83,61.9533776319,137.01,58.2088,24.45465,63.1371071879,1.0788,0.31465000000000004,1.12375,57.13,24.14,62.0207747452,131.61,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,131.61
2021-10-31 04:30:00,56.87024,24.47757,61.9142603183,1.26024,0.36757,1.31275,55.61,24.11,60.6115847013,137.24,60.25024,14.27757,61.9188212514,1.26024,0.36757,1.31275,58.99,13.91,60.6078229274,137.01,57.03024,24.48757,62.0652024806,1.26024,0.36757,1.31275,55.77,24.12,60.762383923,131.61,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,131.61
2021-10-31 05:00:00,56.1816,24.69005,61.3675056326,1.3716,0.40005,1.42875,54.81,24.29,59.951148446,137.11,59.5216,14.450050000000001,61.2505086637,1.3716,0.40005,1.42875,58.15,14.05,59.8232814212,136.87,56.3416,24.69005,61.5140183988,1.3716,0.40005,1.42875,54.97,24.29,60.0974625088,131.47,1.3716,0.40005,1.42875,1.3716,0.40005,1.42875,0.0,0.0,0.0,131.47
2021-10-31 05:30:00,55.75312,24.75716,61.0026832279,1.53312,0.44716000000000006,1.597,54.22,24.31,59.4204047445,136.98,59.06312,14.52716,60.8234372738,1.53312,0.44716000000000006,1.597,57.53,14.08,59.22792669,136.73,55.91312,24.75716,61.148948964,1.53312,0.44716000000000006,1.597,54.38,24.31,59.5664376978,131.33,1.53312,0.44716000000000006,1.597,1.53312,0.44716000000000006,1.597,0.0,0.0,0.0,131.33
2021-10-31 06:00:00,55.88576,24.61043,61.0646496392,1.71576,0.50043,1.7872500000000002,54.17,24.11,59.2931783597,137.1,59.19576,14.40043,60.922166624,1.71576,0.50043,1.7872500000000002,57.48,13.9,59.1367939611,136.87,56.03576,24.62043,61.2059798726,1.71576,0.50043,1.7872500000000002,54.32,24.12,59.4343065914,131.46,1.71576,0.50043,1.7872500000000002,1.71576,0.50043,1.7872500000000002,0.0,0.0,0.0,131.46
2021-10-31 06:30:00,58.28984,24.31287,63.1571143646,1.68984,0.49287000000000003,1.76025,56.6,23.82,61.4080809015,136.82,61.70984,14.07287,63.294154729,1.68984,0.49287000000000003,1.76025,60.02,13.58,61.537117254500004,136.59,58.46984,24.31287,63.3232803735,1.68984,0.49287000000000003,1.76025,56.78,23.82,61.5740269919,131.18,1.68984,0.49287000000000003,1.76025,1.68984,0.49287000000000003,1.76025,0.0,0.0,0.0,131.18
2021-10-31 07:00:00,59.97568,23.72624,64.4981911064,1.7356800000000001,0.50624,1.808,58.24,23.22,62.6982136907,136.28,63.47568,13.49624,64.894610297,1.7356800000000001,0.50624,1.808,61.74,12.99,63.0917403469,136.04,60.15568,23.73624,64.6692734272,1.7356800000000001,0.50624,1.808,58.42,23.23,62.8691442601,130.66,1.7356800000000001,0.50624,1.808,1.7356800000000001,0.50624,1.808,0.0,0.0,0.0,130.66
2021-10-31 07:30:00,60.46936,23.24023,64.7815698271,1.74936,0.5102300000000001,1.82225,58.72,22.73,62.9657946825,135.57,63.99936,13.08023,65.3223583259,1.74936,0.5102300000000001,1.82225,62.25,12.57,63.5064358943,135.34,60.65936,23.26023,64.9661162089,1.74936,0.5102300000000001,1.82225,58.91,22.75,63.1502224858,129.97,1.74936,0.5102300000000001,1.82225,1.74936,0.5102300000000001,1.82225,0.0,0.0,0.0,129.97
2021-10-31 08:00:00,63.29672,21.92446,66.986242685,1.86672,0.54446,1.9445000000000001,61.43,21.38,65.0442103496,135.08,66.95672,11.79446,67.9875844537,1.86672,0.54446,1.9445000000000001,65.09,11.25,66.0550573386,134.85,63.50672,21.92446,67.1847112925,1.86672,0.54446,1.9445000000000001,61.64,21.38,65.242578122,129.51,1.86672,0.54446,1.9445000000000001,1.86672,0.54446,1.9445000000000001,0.0,0.0,0.0,129.51
2021-10-31 08:30:00,66.6976,20.6018,69.806905167,1.8576000000000001,0.5418000000000001,1.935,64.84,20.06,67.8721533473,133.61,70.5276,10.511800000000001,71.306663791,1.8576000000000001,0.5418000000000001,1.935,68.67,9.97,69.389983427,133.39,66.9276,20.6218,70.032580111,1.8576000000000001,0.5418000000000001,1.935,65.07,20.08,68.0978068663,128.1,1.8576000000000001,0.5418000000000001,1.935,1.8576000000000001,0.5418000000000001,1.935,0.0,0.0,0.0,128.1
2021-10-31 09:00:00,69.89736,19.02798,72.4410447043,1.9473600000000002,0.56798,2.0285,67.95,18.46,70.4128830542,133.61,73.86736,9.01798,74.4157969564,1.9473600000000002,0.56798,2.0285,71.92,8.45,72.4147008556,133.39,70.14736,19.05798,72.690155569,1.9473600000000002,0.56798,2.0285,68.2,18.49,70.6620131329,128.1,1.9473600000000002,0.56798,2.0285,1.9473600000000002,0.56798,2.0285,0.0,0.0,0.0,128.1
2021-10-31 09:30:00,74.55424,17.56332,76.5950710647,2.03424,0.5933200000000001,2.119,72.52,16.97,74.4790661864,133.53,78.76424,7.5833200000000005,79.1284540794,2.03424,0.5933200000000001,2.119,76.73,6.99,77.0477319588,133.39,74.85424,17.61332,76.898545418,2.03424,0.5933200000000001,2.119,72.82,17.02,74.7825701618,127.95,2.03424,0.5933200000000001,2.119,2.03424,0.5933200000000001,2.119,0.0,0.0,0.0,127.95
2021-10-31 10:00:00,79.14696,16.51453,80.8515366481,2.58696,0.75453,2.69475,76.56,15.76,78.1652812955,133.42,83.53696,6.48453,83.7882617994,2.58696,0.75453,2.69475,80.95,5.73,81.1525440143,133.25,79.45696,16.56453,81.1652151267,2.58696,0.75453,2.69475,76.87,15.81,78.4789971903,127.95,2.58696,0.75453,2.69475,2.58696,0.75453,2.69475,0.0,0.0,0.0,127.95
2021-10-31 10:30:00,83.50464,14.86927,84.8181589747,2.53464,0.7392700000000001,2.64025,80.97,14.13,82.1936603395,133.46,88.10464,4.78927,88.2347136713,2.53464,0.7392700000000001,2.64025,85.57,4.05,85.6657889709,133.31,83.84464,14.92927,85.1634120938,2.53464,0.7392700000000001,2.64025,81.31,14.19,82.538913247,128.02,2.53464,0.7392700000000001,2.64025,2.53464,0.7392700000000001,2.64025,0.0,0.0,0.0,128.02
2021-10-31 11:00:00,86.83032,13.73801,87.9103940957,2.29032,0.6680100000000001,2.38575,84.54,13.07,85.5443539925,133.41,91.63032,3.61801,91.7017204837,2.29032,0.6680100000000001,2.38575,89.34,2.95,89.3886911192,133.22,87.21032,13.80801,88.2966650257,2.29032,0.6680100000000001,2.38575,84.92,13.14,85.9305882675,127.98,2.29032,0.6680100000000001,2.38575,2.29032,0.6680100000000001,2.38575,0.0,0.0,0.0,127.98
2021-10-31 11:30:00,89.55152,12.83086,90.4660472368,2.23152,0.6508600000000001,2.3245,87.32,12.18,88.1653832295,134.02,94.47152,2.68086,94.5095503187,2.23152,0.6508600000000001,2.3245,92.24,2.03,92.2623352187,133.8,89.94152,12.91086,90.8634542919,2.23152,0.6508600000000001,2.3245,87.71,12.26,88.5626992588,128.54,2.23152,0.6508600000000001,2.3245,2.23152,0.6508600000000001,2.3245,0.0,0.0,0.0,128.54
2021-10-31 12:00:00,88.1728,13.46665,89.1952539212,4.3428,1.26665,4.52375,83.83,12.2,84.7130975706,134.69,92.9228,3.2266500000000002,92.9788041979,4.3428,1.26665,4.52375,88.58,1.96,88.6016816996,134.47,88.5228,13.53665,89.5518118916,4.3428,1.26665,4.52375,84.18,12.27,85.0695321487,129.15,4.3428,1.26665,4.52375,4.3428,1.26665,4.52375,0.0,0.0,0.0,129.15
2021-10-31 12:30:00,82.6384,15.97995,84.1692577879,7.5084,2.18995,7.82125,75.13,13.79,76.3850836224,134.1,86.9684,5.69995,87.1549885466,7.5084,2.18995,7.82125,79.46,3.51,79.5374861308,133.88,82.9584,15.99995,84.4872447803,7.5084,2.18995,7.82125,75.45,13.81,76.7034458157,128.6,7.5084,2.18995,7.82125,7.5084,2.18995,7.82125,0.0,0.0,0.0,128.6
2021-10-31 13:00:00,84.0476,15.0393,85.3825486282,6.7176,1.9593,6.9975000000000005,77.33,13.08,78.428408756,134.1,88.4976,4.7893,88.6270985661,6.7176,1.9593,6.9975000000000005,81.78,2.83,81.8289514781,133.88,84.3676,15.0893,85.7063527648,6.7176,1.9593,6.9975000000000005,77.65,13.13,78.7522659991,128.6,6.7176,1.9593,6.9975000000000005,6.7176,1.9593,6.9975000000000005,0.0,0.0,0.0,128.6
2021-10-31 13:30:00,87.64216,13.79188,88.7207087629,4.53216,1.32188,4.721,83.11,12.47,84.0403058062,134.21,92.36216,3.55188,92.4304303322,4.53216,1.32188,4.721,87.83,2.23,87.858305242,134.0,88.02216,13.85188,89.1054163932,4.53216,1.32188,4.721,83.49,12.53,84.4250022209,128.7,4.53216,1.32188,4.721,4.53216,1.32188,4.721,0.0,0.0,0.0,128.7
2021-10-31 14:00:00,88.67536,13.47073,89.6926977957,4.42536,1.29073,4.60975,84.25,12.18,85.1258767943,134.26,93.44536,3.22073,93.5008470938,4.42536,1.29073,4.60975,89.02,1.9300000000000002,89.040919245,134.0,89.03536,13.54073,90.0591289058,4.42536,1.29073,4.60975,84.61,12.25,85.4921902866,128.75,4.42536,1.29073,4.60975,4.42536,1.29073,4.60975,0.0,0.0,0.0,128.75
2021-10-31 14:30:00,90.3516,13.3963,91.3393260116,4.5816,1.3363,4.7725,85.77,12.06,86.6137200448,134.79,95.2016,3.1163,95.2525903493,4.5816,1.3363,4.7725,90.62,1.78,90.6374801062,134.58,90.7216,13.4663,91.7155926888,4.5816,1.3363,4.7725,86.14,12.13,86.9898643521,129.26,4.5816,1.3363,4.7725,4.5816,1.3363,4.7725,0.0,0.0,0.0,129.26
2021-10-31 15:00:00,83.6396,15.39405,85.0444558073,6.4596,1.8840500000000002,6.72875,77.18,13.51,78.3535098129,134.79,88.0696,5.11405,88.2179570811,6.4596,1.8840500000000002,6.72875,81.61,3.23,81.673894238,134.58,83.9596,15.44405,85.3682207415,6.4596,1.8840500000000002,6.72875,77.5,13.56,78.6773385417,129.26,6.4596,1.8840500000000002,6.72875,6.4596,1.8840500000000002,6.72875,0.0,0.0,0.0,129.26
2021-10-31 15:30:00,83.112,15.81725,84.603722977,5.202,1.51725,5.41875,77.91,14.3,79.2114770725,134.55,87.572,5.55725,87.7481521832,5.202,1.51725,5.41875,82.37,4.04,82.4690153937,134.34,83.422,15.87725,84.919474513,5.202,1.51725,5.41875,78.22,14.36,79.5272154674,129.04,5.202,1.51725,5.41875,5.202,1.51725,5.41875,0.0,0.0,0.0,129.04
2021-10-31 16:00:00,83.17456,15.69758,84.6429054856,4.41456,1.28758,4.5985,78.76,14.41,80.0673822477,134.43,87.67456,5.47758,87.8455027526,4.41456,1.28758,4.5985,83.26,4.19,83.3653627114,134.21,83.50456,15.75758,84.9783082219,4.41456,1.28758,4.5985,79.09,14.47,80.4027922401,128.94,4.41456,1.28758,4.5985,4.41456,1.28758,4.5985,0.0,0.0,0.0,128.94
2021-10-31 16:30:00,84.6692,15.2431,86.0303756022,3.1992,0.9331,3.3325,81.47,14.31,82.7172110265,133.92,89.3192,5.0431,89.4614573224,3.1992,0.9331,3.3325,86.12,4.11,86.2180172586,133.71,85.0392,15.3131,86.4069243073,3.1992,0.9331,3.3325,81.84,14.38,83.0937422433,128.46,3.1992,0.9331,3.3325,3.1992,0.9331,3.3325,0.0,0.0,0.0,128.46
2021-10-31 17:00:00,86.17248,14.71114,87.4191852481,2.47248,0.7211400000000001,2.5755,83.7,13.99,84.8611224295,133.3,90.91248,4.59114,91.0283339749,2.47248,0.7211400000000001,2.5755,88.44,3.87,88.5246321653,133.09,86.53248,14.79114,87.7875157266,2.47248,0.7211400000000001,2.5755,84.06,14.07,85.2293875374,127.86,2.47248,0.7211400000000001,2.5755,2.47248,0.7211400000000001,2.5755,0.0,0.0,0.0,127.86
2021-10-31 17:30:00,89.2548,13.7914,90.3140190502,1.9248,0.5614,2.005,87.33,13.23,88.3264501721,132.09,94.1748,3.7414,94.2490903351,1.9248,0.5614,2.005,92.25,3.18,92.3047934833,131.87,89.6448,13.8714,90.7116635555,1.9248,0.5614,2.005,87.72,13.31,88.7240356386,126.69,1.9248,0.5614,2.005,1.9248,0.5614,2.005,0.0,0.0,0.0,126.69
2021-10-31 18:00:00,93.4052,12.20485,94.1992024943,1.7652,0.51485,1.83875,91.64,11.69,92.3826049644,132.09,98.5352,2.19485,98.5596418701,1.7652,0.51485,1.83875,96.77,1.6800000000000002,96.7845819333,131.87,93.8252,12.31485,94.6299301784,1.7652,0.51485,1.83875,92.06,11.8,92.8131650145,126.69,1.7652,0.51485,1.83875,1.7652,0.51485,1.83875,0.0,0.0,0.0,126.69
2021-10-31 18:30:00,97.36232,11.78026,98.072401222,3.53232,1.03026,3.6795,93.83,10.75,94.44380022,132.58,102.59232,1.8202600000000002,102.6084668507,3.53232,1.03026,3.6795,99.06,0.79,99.063150061,132.36,97.77232,11.88026,98.4914571719,3.53232,1.03026,3.6795,94.24,10.85,94.8625326459,127.15,3.53232,1.03026,3.6795,3.53232,1.03026,3.6795,0.0,0.0,0.0,127.15
2021-10-31 19:00:00,96.48112,12.28616,97.2602500717,3.62112,1.05616,3.7720000000000002,92.86,11.23,93.536583752,132.96,101.68112,2.27616,101.7065930449,3.62112,1.05616,3.7720000000000002,98.06,1.22,98.0675889374,132.74,96.90112,12.40616,97.6920665315,3.62112,1.05616,3.7720000000000002,93.28,11.35,93.9679780564,127.49,3.62112,1.05616,3.7720000000000002,3.62112,1.05616,3.7720000000000002,0.0,0.0,0.0,127.49
2021-10-31 19:30:00,94.41424,12.06457,95.1819445276,1.76424,0.5145700000000001,1.8377500000000002,92.65,11.55,93.3671516113,133.78,99.59424,1.9645700000000001,99.6136144132,1.76424,0.5145700000000001,1.8377500000000002,97.83,1.45,97.8407450912,133.56,94.82424,12.16457,95.6013245455,1.76424,0.5145700000000001,1.8377500000000002,93.06,11.65,93.7863854725,128.28,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,128.28
2021-10-31 20:00:00,93.25928,12.50729,94.0942379174,1.73928,0.50729,1.81175,91.52,12.0,92.3033607189,133.78,98.39928,2.38729,98.4282350653,1.73928,0.50729,1.81175,96.66,1.88,96.6782809115,133.56,93.67928,12.60729,94.5238132031,1.73928,0.50729,1.81175,91.94,12.1,92.732807571,128.28,1.73928,0.50729,1.81175,1.73928,0.50729,1.81175,0.0,0.0,0.0,128.28
2021-10-31 20:30:00,91.60392,13.31156,92.5660617559,1.75392,0.51156,1.827,89.85,12.8,90.7571622518,133.46,96.64392,3.17156,96.6959464807,1.75392,0.51156,1.827,94.89,2.66,94.9272758484,133.24,92.00392,13.41156,92.9762939517,1.75392,0.51156,1.827,90.25,12.9,91.1672775726,127.98,1.75392,0.51156,1.827,1.75392,0.51156,1.827,0.0,0.0,0.0,127.98
2021-10-31 21:00:00,89.42944,14.09067,90.5327107722,1.8194400000000002,0.5306700000000001,1.89525,87.61,13.56,88.65317648,132.98,94.36944,4.02067,94.4550527667,1.8194400000000002,0.5306700000000001,1.89525,92.55,3.49,92.6157794331,132.76,89.79944,14.18067,90.9122149437,1.8194400000000002,0.5306700000000001,1.89525,87.98,13.65,89.0325945932,127.5,1.8194400000000002,0.5306700000000001,1.89525,1.8194400000000002,0.5306700000000001,1.89525,0.0,0.0,0.0,127.5
2021-10-31 21:30:00,88.00616,14.51263,89.1947343034,1.8261600000000002,0.53263,1.90225,86.18,13.98,87.3065450009,133.64,92.86616,4.51263,92.9757360964,1.8261600000000002,0.53263,1.90225,91.04,3.98,91.1269553974,133.42,88.38616,14.60263,89.5843182843,1.8261600000000002,0.53263,1.90225,86.56,14.07,87.6960574941,128.14,1.8261600000000002,0.53263,1.90225,1.8261600000000002,0.53263,1.90225,0.0,0.0,0.0,128.14
2021-10-31 22:00:00,85.86312,15.81966,87.3082872278,2.19312,0.63966,2.2845,83.67,15.18,85.0358824262,134.56,90.60312,5.79966,90.7885532975,2.19312,0.63966,2.2845,88.41,5.16,88.5604522346,134.33,86.21312,15.89966,87.6669906421,2.19312,0.63966,2.2845,84.02,15.26,85.3945431512,129.02,2.19312,0.63966,2.2845,2.19312,0.63966,2.2845,0.0,0.0,0.0,129.02
2021-10-31 22:30:00,83.15952,17.50361,84.9816576072,2.30952,0.67361,2.4057500000000003,80.85,16.83,82.5831181296,135.1,87.74952,7.41361,88.0621364348,2.30952,0.67361,2.4057500000000003,85.44,6.74,85.7054327333,134.87,83.47952,17.58361,85.3112747535,2.30952,0.67361,2.4057500000000003,81.17,16.91,82.9127071081,129.54,2.30952,0.67361,2.4057500000000003,2.30952,0.67361,2.4057500000000003,0.0,0.0,0.0,129.54
2021-10-31 23:00:00,79.0832,18.5726,81.2348077674,1.7232,0.5026,1.795,77.36,18.07,79.4423973707,135.13,83.5232,8.4626,83.9508221342,1.7232,0.5026,1.795,81.8,7.96,82.1863833004,134.87,79.4032,18.6426,81.562336314,1.7232,0.5026,1.795,77.68,18.14,79.7699316785,129.54,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,129.54
2021-10-31 23:30:00,73.64888,19.88009,76.2848314127,1.7488800000000002,0.51009,1.8217500000000002,71.9,19.37,74.4634601667,135.92,77.80888,9.81009,78.4248664179,1.7488800000000002,0.51009,1.8217500000000002,76.06,9.3,76.6264549617,135.69,73.91888,19.94009,76.5611390306,1.7488800000000002,0.51009,1.8217500000000002,72.17,19.43,74.7397738825,130.3,1.7488800000000002,0.51009,1.8217500000000002,1.7488800000000002,0.51009,1.8217500000000002,0.0,0.0,0.0,130.3
2021-11-01 00:00:00,69.74608,20.81219,72.7850460463,1.75608,0.51219,1.82925,67.99,20.3,70.9558320366,136.24,73.71608,10.63219,74.478882341,1.75608,0.51219,1.82925,71.96,10.12,72.6681223096,135.99,69.98608,20.862190000000002,73.0293253793,1.75608,0.51219,1.82925,68.23,20.35,71.200108146,130.59,1.75608,0.51219,1.82925,1.75608,0.51219,1.82925,0.0,0.0,0.0,130.59
2021-11-01 00:30:00,63.19896,22.69178,67.1492771715,1.78896,0.52178,1.8635000000000002,61.41,22.17,65.2893329725,136.67,66.87896,12.43178,68.0245870598,1.78896,0.52178,1.8635000000000002,65.09,11.91,66.1706596612,136.44,63.40896,22.71178,67.3537018957,1.78896,0.52178,1.8635000000000002,61.62,22.19,65.4936676328,131.01,1.78896,0.52178,1.8635000000000002,1.78896,0.52178,1.8635000000000002,0.0,0.0,0.0,131.01
2021-11-01 01:00:00,64.10496,22.42978,67.9156898474,2.12496,0.61978,2.2135,61.98,21.81,65.7053764923,136.9,67.78496,12.16978,68.8687472476,2.12496,0.61978,2.2135,65.66,11.55,66.6681190675,136.65,64.31496,22.44978,68.1205306927,2.12496,0.61978,2.2135,62.19,21.83,65.910128205,131.23,2.12496,0.61978,2.2135,2.12496,0.61978,2.2135,0.0,0.0,0.0,131.23
2021-11-01 01:30:00,63.81248,22.40239,67.6306120145,2.20248,0.64239,2.29425,61.61,21.76,65.3398018056,136.85,67.49248,12.10239,68.5689630975,2.20248,0.64239,2.29425,65.29,11.46,66.2881263878,136.61,64.02248,22.41239,67.8320954332,2.20248,0.64239,2.29425,61.82,21.77,65.5411725559,131.17,2.20248,0.64239,2.29425,2.20248,0.64239,2.29425,0.0,0.0,0.0,131.17
2021-11-01 02:00:00,62.51288,22.76459,66.5288412928,1.83288,0.53459,1.9092500000000001,60.68,22.23,64.623798248,136.85,66.14288,12.42459,67.2997103364,1.83288,0.53459,1.9092500000000001,64.31,11.89,65.3999097859,136.61,62.72288,22.78459,66.7330294304,1.83288,0.53459,1.9092500000000001,60.89,22.25,64.8278844325,131.17,1.83288,0.53459,1.9092500000000001,1.83288,0.53459,1.9092500000000001,0.0,0.0,0.0,131.17
2021-11-01 02:30:00,61.49784,22.69812,65.5529478834,2.18784,0.63812,2.279,59.31,22.06,63.2796942154,137.11,65.06784,12.35812,66.2310118615,2.18784,0.63812,2.279,62.88,11.72,63.9629017478,136.87,61.69784,22.70812,65.7440656987,2.18784,0.63812,2.279,59.51,22.07,63.4706625143,131.43,2.18784,0.63812,2.279,2.18784,0.63812,2.279,0.0,0.0,0.0,131.43
2021-11-01 03:00:00,60.72328,22.96679,64.9214153948,1.70328,0.49679000000000006,1.77425,59.02,22.47,63.152682445,137.11,64.26328,12.60679,65.4881692404,1.70328,0.49679000000000006,1.77425,62.56,12.11,63.7213127611,136.87,60.91328,22.97679,65.1026924102,1.70328,0.49679000000000006,1.77425,59.21,22.48,63.33383377,131.43,1.70328,0.49679000000000006,1.77425,1.70328,0.49679000000000006,1.77425,0.0,0.0,0.0,131.43
2021-11-01 03:30:00,59.80728,23.11129,64.1174115702,1.78728,0.52129,1.86175,58.02,22.59,62.2625770427,136.69,63.29728,12.87129,64.5926912403,1.78728,0.52129,1.86175,61.51,12.35,62.7375692867,136.46,59.98728,23.10129,64.281749832,1.78728,0.52129,1.86175,58.2,22.58,62.42672825,131.04,1.78728,0.52129,1.86175,1.78728,0.52129,1.86175,0.0,0.0,0.0,131.04
2021-11-01 04:00:00,59.31496,23.10603,63.6565244273,1.73496,0.5060300000000001,1.80725,57.58,22.6,61.8564176137,136.69,62.79496,12.86603,64.0994674655,1.73496,0.5060300000000001,1.80725,61.06,12.36,62.2984205257,136.46,59.50496,23.11603,63.8372235264,1.73496,0.5060300000000001,1.80725,57.77,22.61,62.0369647871,131.04,1.73496,0.5060300000000001,1.80725,1.73496,0.5060300000000001,1.80725,0.0,0.0,0.0,131.04
2021-11-01 04:30:00,59.83544,22.60617,63.9634176859,1.73544,0.50617,1.80775,58.1,22.1,62.1612419438,136.75,63.32544,12.45617,64.5388838009,1.73544,0.50617,1.80775,61.59,11.95,62.7385894008,136.53,60.00544,22.60617,64.1224746221,1.73544,0.50617,1.80775,58.27,22.1,62.3201644735,131.09,1.73544,0.50617,1.80775,1.73544,0.50617,1.80775,0.0,0.0,0.0,131.09
2021-11-01 05:00:00,60.77664,22.08777,64.6658298738,1.7066400000000002,0.49777000000000005,1.7777500000000002,59.07,21.59,62.8919152197,136.0,64.32664,11.96777,65.4304526384,1.7066400000000002,0.49777000000000005,1.7777500000000002,62.62,11.47,63.6618040901,135.77,60.97664,22.08777,64.8538372748,1.7066400000000002,0.49777000000000005,1.7777500000000002,59.27,21.59,63.079798668,130.37,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,130.37
2021-11-01 05:30:00,63.34368,21.29024,66.8258641186,1.78368,0.52024,1.858,61.56,20.77,64.9694274255,135.78,67.01368,11.13024,67.9316976794,1.78368,0.52024,1.858,65.23,10.61,66.0872529313,135.55,63.55368,21.30024,67.028131897,1.78368,0.52024,1.858,61.77,20.78,65.1716295638,130.15,1.78368,0.52024,1.858,1.78368,0.52024,1.858,0.0,0.0,0.0,130.15
2021-11-01 06:00:00,67.18656,19.66358,70.004929991,1.72656,0.50358,1.7985,65.46,19.16,68.2064307819,135.75,71.04656,9.61358,71.6940346769,1.72656,0.50358,1.7985,69.32,9.11,69.9160532353,135.55,67.43656,19.68358,70.250501395,1.72656,0.50358,1.7985,65.71,19.18,68.4520014317,130.12,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,130.12
2021-11-01 06:30:00,76.56488,14.63809,77.9516165853,1.84488,0.5380900000000001,1.92175,74.72,14.1,76.0387296054,134.69,80.87488,4.41809,80.9954673686,1.84488,0.5380900000000001,1.92175,79.03,3.88,79.1251875195,134.47,76.89488,14.65809,78.2795131095,1.84488,0.5380900000000001,1.92175,75.05,14.12,76.3667263931,129.12,1.84488,0.5380900000000001,1.92175,1.84488,0.5380900000000001,1.92175,0.0,0.0,0.0,129.12
2021-11-01 07:00:00,85.74232,9.51026,86.2681313363,2.09232,0.61026,2.1795,83.65,8.9,84.12212848,134.35,90.49232,2.22026,90.5195533211,2.09232,0.61026,2.1795,88.4,1.6099999999999999,88.4146599835,134.13,86.12232,9.54026,86.6491232676,2.09232,0.61026,2.1795,84.03,8.93,84.5031703547,128.78,2.09232,0.61026,2.1795,2.09232,0.61026,2.1795,0.0,0.0,0.0,128.78
2021-11-01 07:30:00,93.42056,6.40183,93.6396521676,2.44056,0.7118300000000001,2.54225,90.98,5.69,91.1577561154,133.6,98.53056,5.32183,98.6741766039,2.44056,0.7118300000000001,2.54225,96.09,4.61,96.2005207886,133.39,93.87056,6.45183,94.092019561,2.44056,0.7118300000000001,2.54225,91.43,5.74,91.6100021832,128.04,2.44056,0.7118300000000001,2.54225,2.44056,0.7118300000000001,2.54225,0.0,0.0,0.0,128.04
2021-11-01 08:00:00,97.53776,4.62643,97.6474192202,2.86776,0.8364300000000001,2.98725,94.67,3.79,94.7458336815,132.4,102.82776,7.32643,103.0884319561,2.86776,0.8364300000000001,2.98725,99.96,6.49,100.1704632115,132.19,98.00776,4.69643,98.1202195012,2.86776,0.8364300000000001,2.98725,95.14,3.86,95.2182713559,126.91,2.86776,0.8364300000000001,2.98725,2.86776,0.8364300000000001,2.98725,0.0,0.0,0.0,126.91
2021-11-01 08:30:00,101.54888,2.17134,101.5720913768,3.39888,0.9913400000000001,3.5404999999999998,98.15,1.18,98.1570929684,131.98,107.01888,10.13134,107.4973707895,3.39888,0.9913400000000001,3.5404999999999998,103.62,9.14,104.022324527,131.78,102.04888,2.24134,102.0734907518,3.39888,0.9913400000000001,3.5404999999999998,98.65,1.25,98.6579190942,126.51,3.39888,0.9913400000000001,3.5404999999999998,3.39888,0.9913400000000001,3.5404999999999998,0.0,0.0,0.0,126.51
2021-11-01 09:00:00,101.33696,1.35203,101.3459789393,4.32696,1.26203,4.50725,97.01,0.09,97.0100417483,131.34,106.74696,11.69203,107.385366949,4.32696,1.26203,4.50725,102.42,10.43,102.9497027679,131.15,101.81696,1.36203,101.8260696942,4.32696,1.26203,4.50725,97.49,0.1,97.4900512873,125.9,4.32696,1.26203,4.50725,4.32696,1.26203,4.50725,0.0,0.0,0.0,125.9
2021-11-01 09:30:00,101.86672,2.5069600000000003,101.8975637196,5.64672,1.64696,5.882,96.22,0.86,96.2238431991,131.34,107.23672,12.87696,108.0070840973,5.64672,1.64696,5.882,101.59,11.23,102.2088107748,131.15,102.36672,2.45696,102.3962011795,5.64672,1.64696,5.882,96.72,0.81,96.7233916899,125.87,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0.0,0.0,0.0,125.87
2021-11-01 10:00:00,103.25768,2.9897400000000003,103.3009536464,4.86768,1.41974,5.0705,98.39,1.57,98.4025253741,131.03,108.71768,13.34974,109.5342389513,4.86768,1.41974,5.0705,103.85,11.93,104.5329967044,130.84,103.75768,2.91974,103.7987525968,4.86768,1.41974,5.0705,98.89,1.5,98.9013756224,125.59,4.86768,1.41974,5.0705,4.86768,1.41974,5.0705,0.0,0.0,0.0,125.59
2021-11-01 10:30:00,104.25864,2.8787700000000003,104.298376456,4.89864,1.42877,5.10275,99.36,1.45,99.3705796501,130.99,109.78864,13.32877,110.5947629084,4.89864,1.42877,5.10275,104.89,11.9,105.5628822077,130.79,104.76864,2.82877,104.8068216633,4.89864,1.42877,5.10275,99.87,1.4,99.8798122746,125.55,4.89864,1.42877,5.10275,4.89864,1.42877,5.10275,0.0,0.0,0.0,125.55
2021-11-01 11:00:00,105.73992,3.65081,105.8029257406,4.21992,1.23081,4.39575,101.52,2.42,101.5488394813,131.52,111.34992,14.09081,112.2379419379,4.21992,1.23081,4.39575,107.13,12.86,107.8991033327,131.33,106.25992,3.58081,106.3202370138,4.21992,1.23081,4.39575,102.04,2.35,102.0670568793,126.07,4.21992,1.23081,4.39575,4.21992,1.23081,4.39575,0.0,0.0,0.0,126.07
2021-11-01 11:30:00,107.086,4.5555,107.1828529955,3.996,1.1655,4.1625,103.09,3.39,103.1457231299,131.65,112.796,15.1255,113.8056165848,3.996,1.1655,4.1625,108.8,13.96,109.6919395398,131.46,107.626,4.4855,107.7194299384,3.996,1.1655,4.1625,103.63,3.32,103.6831678721,126.16,3.996,1.1655,4.1625,3.996,1.1655,4.1625,0.0,0.0,0.0,126.16
2021-11-01 12:00:00,106.43496,4.46603,106.5286165036,4.13496,1.20603,4.30725,102.3,3.26,102.3519301235,131.65,112.11496,15.02603,113.1173984556,4.13496,1.20603,4.30725,107.98,13.82,108.8607955143,131.46,106.98496,4.39603,107.0752387154,4.13496,1.20603,4.30725,102.85,3.19,102.8994586963,126.16,4.13496,1.20603,4.30725,4.13496,1.20603,4.30725,0.0,0.0,0.0,126.16
2021-11-01 12:30:00,107.67552,4.58411,107.7730563349,4.02552,1.17411,4.19325,103.65,3.41,103.7060779318,131.62,113.41552,15.15411,114.4234557543,4.02552,1.17411,4.19325,109.39,13.98,110.2797012147,131.46,108.21552,4.5141100000000005,108.3096300334,4.02552,1.17411,4.19325,104.19,3.34,104.2435211416,126.16,4.02552,1.17411,4.19325,4.02552,1.17411,4.19325,0.0,0.0,0.0,126.16
2021-11-01 13:00:00,108.59752,4.27261,108.6815372838,3.43752,1.00261,3.58075,105.16,3.27,105.2108288153,131.62,114.41752,14.88261,115.3813718213,3.43752,1.00261,3.58075,110.98,13.88,111.8446011214,131.46,109.16752,4.19261,109.2479995312,3.43752,1.00261,3.58075,105.73,3.19,105.7781121026,126.16,3.43752,1.00261,3.58075,3.43752,1.00261,3.58075,0.0,0.0,0.0,126.16
2021-11-01 13:30:00,108.80048,3.56389,108.8588340933,2.5504800000000003,0.74389,2.65675,106.25,2.8200000000000003,106.2874164706,131.57,114.67048,14.08389,115.5321381303,2.5504800000000003,0.74389,2.65675,112.12,13.34,112.9108055059,131.37,109.35048,3.46389,109.4053289843,2.5504800000000003,0.74389,2.65675,106.8,2.7199999999999998,106.8346310894,126.09,2.5504800000000003,0.74389,2.65675,2.5504800000000003,0.74389,2.65675,0.0,0.0,0.0,126.09
2021-11-01 14:00:00,109.30584,3.92712,109.3763636697,1.8758400000000002,0.54712,1.9540000000000002,107.43,3.38,107.4831582156,131.57,115.22584,14.41712,116.1242763284,1.8758400000000002,0.54712,1.9540000000000002,113.35,13.87,114.1954438671,131.37,109.87584,3.82712,109.9424716077,1.8758400000000002,0.54712,1.9540000000000002,108.0,3.2800000000000002,108.0497959276,126.09,1.8758400000000002,0.54712,1.9540000000000002,1.8758400000000002,0.54712,1.9540000000000002,0.0,0.0,0.0,126.09
2021-11-01 14:30:00,109.41312,3.5496600000000003,109.4706851822,1.9531200000000002,0.56966,2.0345,107.46,2.98,107.5013116199,131.28,115.32312,14.06966,116.1782137023,1.9531200000000002,0.56966,2.0345,113.37,13.5,114.1709547127,131.07,109.95312,3.44966,110.0072213623,1.9531200000000002,0.56966,2.0345,108.0,2.88,108.0383931758,125.8,1.9531200000000002,0.56966,2.0345,1.9531200000000002,0.56966,2.0345,0.0,0.0,0.0,125.8
2021-11-01 15:00:00,108.222,3.05975,108.2652453655,2.022,0.58975,2.10625,106.2,2.47,106.2287197513,131.53,114.092,13.56975,114.8961382252,2.022,0.58975,2.10625,112.07,12.98,112.8191708,131.33,108.772,2.95975,108.8122608168,2.022,0.58975,2.10625,106.75,2.37,106.776305424,126.04,2.022,0.58975,2.10625,2.022,0.58975,2.10625,0.0,0.0,0.0,126.04
2021-11-01 15:30:00,111.12664,3.2915200000000002,111.1753759679,1.61664,0.47152000000000005,1.6840000000000002,109.51,2.8200000000000003,109.5463029956,131.61,117.15664,13.79152,117.9656065131,1.61664,0.47152000000000005,1.6840000000000002,115.54,13.32,116.3052621337,131.41,111.70664,3.18152,111.7519372969,1.61664,0.47152000000000005,1.6840000000000002,110.09,2.71,110.1233499309,126.13,1.61664,0.47152000000000005,1.6840000000000002,1.61664,0.47152000000000005,1.6840000000000002,0.0,0.0,0.0,126.13
2021-11-01 16:00:00,113.48944,3.72692,113.5506183347,1.66944,0.48692,1.7389999999999999,111.82,3.24,111.8669298765,131.56,119.62944,14.17692,120.4665429711,1.66944,0.48692,1.7389999999999999,117.96,13.69,118.7517481977,131.35,114.07944,3.60692,114.1364468634,1.66944,0.48692,1.7389999999999999,112.41,3.12,112.4532903031,126.09,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0,126.09
2021-11-01 16:30:00,111.45744,2.16342,111.4784343156,5.49744,1.60342,5.7265,105.96,0.56,105.9614797934,131.46,117.31744,12.54342,117.9860971193,5.49744,1.60342,5.7265,111.82,10.94,112.3538873382,131.26,111.98744,2.04342,112.0060814557,5.49744,1.60342,5.7265,106.49,0.44,106.4909090017,126.0,5.49744,1.60342,5.7265,5.49744,1.60342,5.7265,0.0,0.0,0.0,126.0
2021-11-01 17:00:00,113.74624,1.9043200000000002,113.7621797822,5.46624,1.5943200000000002,5.694,108.28,0.31,108.280443756,131.46,119.71624,11.71432,120.2880019487,5.46624,1.5943200000000002,5.694,114.25,10.12,114.6973273446,131.26,114.30624,1.94432,114.3227749978,5.46624,1.5943200000000002,5.694,108.84,0.35000000000000003,108.8405627512,126.0,5.46624,1.5943200000000002,5.694,5.46624,1.5943200000000002,5.694,0.0,0.0,0.0,126.0
2021-11-01 17:30:00,115.73856,2.48583,115.7652522204,6.80856,1.98583,7.09225,108.93,0.5,108.9311475199,131.11,121.71856,11.78583,122.2878311087,6.80856,1.98583,7.09225,114.91,9.8,115.3271351417,130.87,116.27856,2.60583,116.3077549679,6.80856,1.98583,7.09225,109.47,0.62,109.4717557181,125.65,6.80856,1.98583,7.09225,6.80856,1.98583,7.09225,0.0,0.0,0.0,125.65
2021-11-01 18:00:00,114.24712,3.81041,114.3106454039,7.64712,2.23041,7.96575,106.6,1.58,106.6117085502,131.06,120.11712,10.94041,120.6143237268,7.64712,2.23041,7.96575,112.47,8.71,112.8067595492,130.87,114.74712,3.95041,114.8151004331,7.64712,2.23041,7.96575,107.1,1.72,107.1138105008,125.65,7.64712,2.23041,7.96575,7.64712,2.23041,7.96575,0.0,0.0,0.0,125.65
2021-11-01 18:30:00,113.3164,4.1477,113.3922833541,5.3064,1.5477,5.5275,108.01,2.6,108.0412888668,131.55,119.2564,9.2477,119.6144175936,5.3064,1.5477,5.5275,113.95,7.7,114.2098616583,131.36,113.8564,4.2877,113.937106301,5.3064,1.5477,5.5275,108.55,2.74,108.5845757923,126.12,5.3064,1.5477,5.5275,5.3064,1.5477,5.5275,0.0,0.0,0.0,126.12
2021-11-01 19:00:00,110.92,4.99,111.0321867748,5.28,1.54,5.5,105.64,3.45,105.6963201819,131.94,116.76,8.42,117.06320515,5.28,1.54,5.5,111.48,6.88,111.6920981986,131.74,111.44,5.14,111.5584743531,5.28,1.54,5.5,106.16,3.6,106.2210224014,126.5,5.28,1.54,5.5,5.28,1.54,5.5,0.0,0.0,0.0,126.5
2021-11-01 19:30:00,108.10104,3.53322,108.1587652142,0.9710400000000001,0.28322,1.0115,107.13,3.25,107.1792862451,132.36,114.00104,7.25322,114.2315469625,0.9710400000000001,0.28322,1.0115,113.03,6.97,113.2446987722,132.16,108.63104,3.67322,108.6931248822,0.9710400000000001,0.28322,1.0115,107.66,3.39,107.7133589672,126.89,0.9710400000000001,0.28322,1.0115,0.9710400000000001,0.28322,1.0115,0.0,0.0,0.0,126.89
2021-11-01 20:00:00,104.45496,5.09353,104.5790739893,0.83496,0.24353000000000002,0.86975,103.62,4.85,103.7334415702,131.7,110.19496,5.62353,110.3383582398,0.83496,0.24353000000000002,0.86975,109.36,5.38,109.4922554339,131.49,104.96496,5.23353,105.0953503446,0.83496,0.24353000000000002,0.86975,104.13,4.99,104.2494940036,126.26,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,126.26
2021-11-01 20:30:00,101.42224,6.56232,101.6343190581,1.00224,0.29232,1.044,100.42,6.27,100.6155519788,132.27,106.98224,4.20232,107.0647428839,1.00224,0.29232,1.044,105.98,3.91,106.0521027609,132.06,101.92224,6.6923200000000005,102.1417160302,1.00224,0.29232,1.044,100.92,6.4,101.1227293935,126.78,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,126.78
2021-11-01 21:00:00,97.57144,8.36792,97.9296073146,0.78144,0.22792,0.8140000000000001,96.79,8.14,97.1316822669,132.27,102.95144,2.28792,102.97685942,0.78144,0.22792,0.8140000000000001,102.17,2.06,102.1907652384,132.06,98.02144,8.48792,98.388248717,0.78144,0.22792,0.8140000000000001,97.24,8.26,97.5901900808,126.78,0.78144,0.22792,0.8140000000000001,0.78144,0.22792,0.8140000000000001,0.0,0.0,0.0,126.78
2021-11-01 21:30:00,93.60512,10.23316,94.1628167261,0.76512,0.22316000000000003,0.797,92.84,10.01,93.3780793334,132.91,98.78512,0.6431600000000001,98.7872136878,0.76512,0.22316000000000003,0.797,98.02,0.42,98.0208998122,132.72,94.02512,10.34316,94.5923049185,0.76512,0.22316000000000003,0.797,93.26,10.12,93.8074730499,127.41,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,127.41
2021-11-01 22:00:00,88.33264,12.47952,89.2098296647,0.7526400000000001,0.21952000000000002,0.784,87.58,12.26,88.4339527557,133.73,93.26264,2.32952,93.291728911,0.7526400000000001,0.21952000000000002,0.784,92.51,2.11,92.5340596753,133.51,88.73264,12.56952,89.6184927032,0.7526400000000001,0.21952000000000002,0.784,87.98,12.35,88.8425736908,128.18,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,128.18
2021-11-01 22:30:00,82.67616,14.45013,83.929456625,0.6861600000000001,0.20013000000000003,0.7147500000000001,81.99,14.25,83.219124004,133.7,87.32616,4.34013,87.4339462038,0.6861600000000001,0.20013000000000003,0.7147500000000001,86.64,4.14,86.7388563448,133.51,83.02616,14.54013,84.2897302449,0.6861600000000001,0.20013000000000003,0.7147500000000001,82.34,14.34,83.5793706605,128.18,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,128.18
2021-11-01 23:00:00,77.87688,16.25909,79.5560585132,0.7168800000000001,0.20909000000000003,0.74675,77.16,16.05,78.8115987657,133.92,82.29688,6.06909,82.5203630092,0.7168800000000001,0.20909000000000003,0.74675,81.58,5.86,81.7901950114,133.71,78.19688,16.32909,79.8836104715,0.7168800000000001,0.20909000000000003,0.74675,77.48,16.12,79.1391483401,128.36,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,128.36
2021-11-01 23:30:00,73.34624,17.55932,75.4188347895,0.78624,0.22932000000000002,0.8190000000000001,72.56,17.33,74.6008210411,134.89,77.53624,7.41932,77.8904026347,0.78624,0.22932000000000002,0.8190000000000001,76.75,7.19,77.086046727,134.7,73.63624,17.62932,75.7171629487,0.78624,0.22932000000000002,0.8190000000000001,72.85,17.4,74.8991488603,129.29,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,129.29
2021-11-02 00:00:00,70.1016,18.5663,72.5185618876,0.7416,0.21630000000000002,0.7725000000000001,69.36,18.35,71.7463037375,134.89,74.1216,8.4263,74.5990222339,0.7416,0.21630000000000002,0.7725000000000001,73.38,8.21,73.8378527586,134.7,70.3916,18.6163,72.8117021931,0.7416,0.21630000000000002,0.7725000000000001,69.65,18.4,72.0394509974,129.29,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,129.29
2021-11-02 00:30:00,69.36064,19.09727,71.9416715309,0.71064,0.20727,0.7402500000000001,68.65,18.89,71.2015070065,135.19,73.36064,8.94727,73.9042430559,0.71064,0.20727,0.7402500000000001,72.65,8.74,73.1738348045,134.97,69.63064,19.15727,72.2179134333,0.71064,0.20727,0.7402500000000001,68.92,18.95,71.4777510838,129.56,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,129.56
2021-11-02 01:00:00,69.94568,19.05124,72.4937783275,0.89568,0.26124,0.933,69.05,18.79,71.5609292841,135.39,73.95568,8.921240000000001,74.4918191978,0.89568,0.26124,0.933,73.06,8.66,73.5714564216,135.18,70.22568,19.10124,72.7770808772,0.89568,0.26124,0.933,69.33,18.84,71.8442377648,129.76,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,129.76
2021-11-02 01:30:00,69.79568,19.38124,72.4366579199,0.65568,0.19124000000000002,0.683,69.14,19.19,71.7537155832,135.42,73.81568,9.24124,74.3919023187,0.65568,0.19124000000000002,0.683,73.16,9.05,73.71762408,135.22,70.08568,19.43124,72.7294687799,0.65568,0.19124000000000002,0.683,69.43,19.24,72.0465301038,129.79,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,129.79
2021-11-02 02:00:00,68.19376,19.75068,70.9963257035,0.65376,0.19068000000000002,0.681,67.54,19.56,70.3153269209,135.42,72.12376,9.57068,72.7559940637,0.65376,0.19068000000000002,0.681,71.47,9.38,72.0829057405,135.22,68.45376,19.80068,71.2599760497,0.65376,0.19068000000000002,0.681,67.8,19.61,70.5789777483,129.79,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,129.79
2021-11-02 02:30:00,67.2692,20.0906,70.2052524887,0.6192000000000001,0.1806,0.645,66.65,19.91,69.5602659569,135.77,71.1692,9.9206,71.8573123141,0.6192000000000001,0.1806,0.645,70.55,9.74,71.21916947,135.55,67.5492,20.1306,70.4850017876,0.6192000000000001,0.1806,0.645,66.93,19.95,69.8400128866,130.11,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,130.11
2021-11-02 03:00:00,66.03824,20.25032,69.0733277206,0.61824,0.18032,0.644,65.42,20.07,68.4293891541,135.85,69.87824,10.05032,70.597290016,0.61824,0.18032,0.644,69.26,9.87,69.959734848,135.64,66.29824,20.28032,69.3307147403,0.61824,0.18032,0.644,65.68,20.1,68.6867701963,130.2,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,130.2
2021-11-02 03:30:00,64.81312,20.49966,67.9777653667,0.75312,0.21966000000000002,0.7845000000000001,64.06,20.28,67.1934669443,136.04,68.58312,10.28966,69.3507134199,0.75312,0.21966000000000002,0.7845000000000001,67.83,10.07,68.5734190485,135.83,65.08312,20.53966,68.2472720469,0.75312,0.21966000000000002,0.7845000000000001,64.33,20.32,67.4629624312,130.39,0.75312,0.21966000000000002,0.7845000000000001,0.75312,0.21966000000000002,0.7845000000000001,0.0,0.0,0.0,130.39
2021-11-02 04:00:00,64.14048,20.67139,67.3892242066,0.6904800000000001,0.20139,0.7192500000000001,63.45,20.47,66.6702587366,136.1,67.88048,10.44139,68.6788336401,0.6904800000000001,0.20139,0.7192500000000001,67.19,10.24,67.9658274429,135.89,64.39048,20.70139,67.6363915549,0.6904800000000001,0.20139,0.7192500000000001,63.7,20.5,66.917411785,130.43,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,130.43
2021-11-02 04:30:00,64.85752,20.36011,67.9781728187,0.6175200000000001,0.18011000000000002,0.6432500000000001,64.24,20.18,67.3350577337,136.27,68.64752,10.10011,69.3865565089,0.6175200000000001,0.18011000000000002,0.6432500000000001,68.03,9.92,68.7494530887,136.05,65.11752,20.38011,68.2322525977,0.6175200000000001,0.18011000000000002,0.6432500000000001,64.5,20.2,67.5891263444,130.6,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,130.6
2021-11-02 05:00:00,65.01104,20.09572,68.0461114554,0.6710400000000001,0.19572,0.6990000000000001,64.34,19.9,67.3472018721,136.4,68.78104,9.84572,69.4821535777,0.6710400000000001,0.19572,0.6990000000000001,68.11,9.65,68.7902216888,136.2,65.27104,20.12572,68.3033913375,0.6710400000000001,0.19572,0.6990000000000001,64.6,19.93,67.6044739644,130.72,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,130.72
2021-11-02 05:30:00,67.36832,19.30076,70.078597847,0.68832,0.20076000000000002,0.717,66.68,19.1,69.3616060944,136.23,71.28832,9.11076,71.8681467425,0.68832,0.20076000000000002,0.717,70.6,8.91,71.160017566,136.02,67.62832,19.34076,70.3395668411,0.68832,0.20076000000000002,0.717,66.94,19.14,69.622576798,130.55,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,130.55
2021-11-02 06:00:00,71.0404,17.9872,73.2821792525,0.7104,0.20720000000000002,0.74,70.33,17.78,72.5426584845,135.55,75.1204,7.8172,75.5260426078,0.7104,0.20720000000000002,0.74,74.41,7.61,74.7981296558,135.34,71.3304,18.0272,73.573133031,0.7104,0.20720000000000002,0.74,70.62,17.82,72.8336241032,129.88,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,129.88
2021-11-02 06:30:00,80.30128,12.50704,81.2694384083,0.8812800000000001,0.25704000000000005,0.918,79.42,12.25,80.3591867804,135.12,84.84128,2.33704,84.8734619772,0.8812800000000001,0.25704000000000005,0.918,83.96,2.08,83.9857606979,134.92,80.66128,12.54704,81.6313071315,0.8812800000000001,0.25704000000000005,0.918,79.78,12.29,80.721078412,129.48,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,129.48
2021-11-02 07:00:00,89.34672,9.40196,89.8400424454,2.64672,0.7719600000000001,2.757,86.7,8.63,87.1284505773,133.39,94.25672,2.32196,94.2853157358,2.64672,0.7719600000000001,2.757,91.61,1.55,91.6231117131,133.19,89.73672,9.46196,90.2341820121,2.64672,0.7719600000000001,2.757,87.09,8.69,87.5224782556,127.81,2.64672,0.7719600000000001,2.757,2.64672,0.7719600000000001,2.757,0.0,0.0,0.0,127.81
2021-11-02 07:30:00,97.97472,6.48221,98.1889240473,4.94472,1.44221,5.15075,93.03,5.04,93.1664236729,132.08,103.18472,6.65221,103.3989281345,4.94472,1.44221,5.15075,98.24,5.21,98.3780549716,131.88,98.43472,6.5522100000000005,98.6525496749,4.94472,1.44221,5.15075,93.49,5.11,93.6295476866,126.56,4.94472,1.44221,5.15075,4.94472,1.44221,5.15075,0.0,0.0,0.0,126.56
2021-11-02 08:00:00,102.75984,4.17037,102.8444296146,5.82984,1.70037,6.07275,96.93,2.47,96.9614655417,132.08,108.16984,9.64037,108.5985774279,5.82984,1.70037,6.07275,102.34,7.94,102.6475484364,131.88,103.23984,4.25037,103.3272965308,5.82984,1.70037,6.07275,97.41,2.55,97.4433712471,126.56,5.82984,1.70037,6.07275,5.82984,1.70037,6.07275,0.0,0.0,0.0,126.56
2021-11-02 08:30:00,107.30568,2.58124,107.3367213967,3.53568,1.03124,3.683,103.77,1.55,103.7815754361,132.29,113.04568,12.68124,113.7547344711,3.53568,1.03124,3.683,109.51,11.65,110.1279374183,132.11,107.83568,2.53124,107.8653839607,3.53568,1.03124,3.683,104.3,1.5,104.310785636,126.75,3.53568,1.03124,3.683,3.53568,1.03124,3.683,0.0,0.0,0.0,126.75
2021-11-02 09:00:00,106.58368,3.11899,106.6293062013,3.97368,1.15899,4.13925,102.61,1.96,102.6287177159,132.01,112.26368,13.63899,113.0891502106,3.97368,1.15899,4.13925,108.29,12.48,109.0067635516,131.82,107.10368,3.04899,107.1470699999,3.97368,1.15899,4.13925,103.13,1.8900000000000001,103.1473169792,126.47,3.97368,1.15899,4.13925,3.97368,1.15899,4.13925,0.0,0.0,0.0,126.47
2021-11-02 09:30:00,106.5172,3.68085,106.5807794706,4.8372,1.41085,5.03875,101.68,2.27,101.7053356516,131.76,112.1672,14.21085,113.0638271666,4.8372,1.41085,5.03875,107.33,12.8,108.0905587922,131.58,107.0572,3.61085,107.1180764837,4.8372,1.41085,5.03875,102.22,2.2,102.2436716868,126.23,4.8372,1.41085,5.03875,4.8372,1.41085,5.03875,0.0,0.0,0.0,126.23
2021-11-02 10:00:00,105.04912,3.38391,105.1036082143,5.4991200000000005,1.60391,5.72825,99.55,1.78,99.5659123395,131.76,110.57912,13.90391,111.4498115443,5.4991200000000005,1.60391,5.72825,105.08,12.3,105.7974309707,131.58,105.55912000000001,3.31391,105.6111254303,5.4991200000000005,1.60391,5.72825,100.06,1.71,100.0746106662,126.23,5.4991200000000005,1.60391,5.72825,5.4991200000000005,1.60391,5.72825,0.0,0.0,0.0,126.23
2021-11-02 10:30:00,101.31184,4.03137,101.3920158014,9.74184,2.84137,10.14775,91.57,1.19,91.5777320095,131.98,106.46184,12.17137,107.1553340896,9.74184,2.84137,10.14775,96.72,9.33,97.1689626373,131.81,101.75184,4.08137,101.8336610579,9.74184,2.84137,10.14775,92.01,1.24,92.0183552342,126.44,9.74184,2.84137,10.14775,9.74184,2.84137,10.14775,0.0,0.0,0.0,126.44
2021-11-02 11:00:00,101.67648,2.79439,101.7148720722,7.14648,2.08439,7.44425,94.53,0.71,94.5326663117,132.66,106.96648,13.32439,107.7931686725,7.14648,2.08439,7.44425,99.82,11.24,100.4508337447,132.46,102.16648,2.74439,102.2033331749,7.14648,2.08439,7.44425,95.02,0.66,95.0222921214,127.06,7.14648,2.08439,7.44425,7.14648,2.08439,7.44425,0.0,0.0,0.0,127.06
2021-11-02 11:30:00,101.98344,3.48642,102.0430162169,6.91344,2.01642,7.2015,95.07,1.47,95.0813641046,132.18,107.30344,14.05642,108.2201976484,6.91344,2.01642,7.2015,100.39,12.04,101.1094144974,131.99,102.47344,3.43642,102.5310435324,6.91344,2.01642,7.2015,95.56,1.42,95.5705498572,126.6,6.91344,2.01642,7.2015,6.91344,2.01642,7.2015,0.0,0.0,0.0,126.6
2021-11-02 12:00:00,101.1996,3.11155,101.2474235898,6.9996,2.04155,7.29125,94.2,1.07,94.2060767679,132.18,106.4496,13.67155,107.3239424339,6.9996,2.04155,7.29125,99.45,11.63,100.1277154438,131.99,101.6596,3.06155,101.7056899124,6.9996,2.04155,7.29125,94.66,1.02,94.6654952979,126.6,6.9996,2.04155,7.29125,6.9996,2.04155,7.29125,0.0,0.0,0.0,126.6
2021-11-02 12:30:00,101.13912,3.40016,101.1962582431,10.62912,3.10016,11.072,90.51,0.30000000000000004,90.5104971813,132.27,106.22912,13.30016,107.058489584,10.62912,3.10016,11.072,95.6,10.2,96.1426024195,132.07,101.57912,3.45016,101.637695881,10.62912,3.10016,11.072,90.95,0.35000000000000003,90.9506734445,126.69,10.62912,3.10016,11.072,10.62912,3.10016,11.072,0.0,0.0,0.0,126.69
2021-11-02 13:00:00,101.27904,3.53972,101.3408780355,8.87904,2.58972,9.249,92.4,0.9500000000000001,92.404883529,132.49,106.46904,12.17972,107.1634361982,8.87904,2.58972,9.249,97.59,9.59,98.0600642464,132.29,101.72904,3.6097200000000003,101.7930629159,8.87904,2.58972,9.249,92.85,1.02,92.8556024158,126.91,8.87904,2.58972,9.249,8.87904,2.58972,9.249,0.0,0.0,0.0,126.91
2021-11-02 13:30:00,102.29064,1.81602,102.3067591132,4.58064,1.33602,4.7715,97.71,0.48,97.711178992,132.49,107.73064,12.21602,108.4210401142,4.58064,1.33602,4.7715,103.15,10.88,103.7222102541,132.3,102.80064,1.75602,102.8156368976,4.58064,1.33602,4.7715,98.22,0.42,98.22089798,126.91,4.58064,1.33602,4.7715,4.58064,1.33602,4.7715,0.0,0.0,0.0,126.91
2021-11-02 14:00:00,103.21848,2.29039,103.2438884383,4.69848,1.37039,4.89425,98.52,0.92,98.5242954809,132.49,108.70848,12.87039,109.4677147047,4.69848,1.37039,4.89425,104.01,11.5,104.6438249492,132.3,103.72848,2.21039,103.7520283516,4.69848,1.37039,4.89425,99.03,0.84,99.0335624927,126.91,4.69848,1.37039,4.89425,4.69848,1.37039,4.89425,0.0,0.0,0.0,126.91
2021-11-02 14:30:00,102.25688,1.35659,102.2658781988,4.37688,1.2765900000000001,4.5592500000000005,97.88,0.08,97.8800326931,132.58,107.71688,11.73659,108.3543897669,4.37688,1.2765900000000001,4.5592500000000005,103.34,10.46,103.8680278045,132.38,102.75688,1.39659,102.7663702335,4.37688,1.2765900000000001,4.5592500000000005,98.38,0.12,98.3800731856,127.0,4.37688,1.2765900000000001,4.5592500000000005,4.37688,1.2765900000000001,4.5592500000000005,0.0,0.0,0.0,127.0
