Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-02 15:00:00,102.72032,1.50051,102.7312789328,4.63032,1.35051,4.82325,98.09,0.15,98.0901146905,132.58,108.19032,12.08051,108.8626844404,4.63032,1.35051,4.82325,103.56,10.73,104.1143914164,132.38,103.23032,1.45051,103.240510201,4.63032,1.35051,4.82325,98.6,0.1,98.6000507099,127.0,4.63032,1.35051,4.82325,4.63032,1.35051,4.82325,0.0,0.0,0.0,127.0
2021-11-02 15:30:00,105.70272,1.61246,105.7150180563,2.44272,0.7124600000000001,2.5445,103.26,0.9,103.2639220638,132.58,111.41272,12.13246,112.0713646006,2.44272,0.7124600000000001,2.5445,108.97,11.42,109.5667709664,132.38,106.24272,1.5024600000000001,106.25334319,2.44272,0.7124600000000001,2.5445,103.8,0.79,103.8030062185,127.0,2.44272,0.7124600000000001,2.5445,2.44272,0.7124600000000001,2.5445,0.0,0.0,0.0,127.0
2021-11-02 16:00:00,107.36192,1.9068100000000001,107.3788516909,1.53192,0.44681000000000004,1.59575,105.83,1.46,105.8400703892,132.17,113.20192,12.38681,113.8775998766,1.53192,0.44681000000000004,1.59575,111.67,11.94,112.3065113874,131.96,107.89192,1.80681,107.9070477942,1.53192,0.44681000000000004,1.59575,106.36,1.3599999999999999,106.3686946427,126.61,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,126.61
2021-11-02 16:30:00,110.47168,1.6342400000000001,110.4837672348,5.19168,1.51424,5.408,105.28,0.12,105.280068389,132.33,116.30168,11.90424,116.9093311109,5.19168,1.51424,5.408,111.11,10.39,111.5947319545,132.12,111.01168,1.6942400000000002,111.0246078381,5.19168,1.51424,5.408,105.82,0.18,105.82015309,126.77,5.19168,1.51424,5.408,5.19168,1.51424,5.408,0.0,0.0,0.0,126.77
2021-11-02 17:00:00,113.6772,1.6483500000000002,113.6891501312,5.1372,1.49835,5.35125,108.54,0.15,108.5401036484,132.33,119.6472,11.75835,120.2235886279,5.1372,1.49835,5.35125,114.51,10.26,114.9687248777,132.12,114.2072,1.72835,114.2202772084,5.1372,1.49835,5.35125,109.07,0.23,109.0702425045,126.77,5.1372,1.49835,5.35125,5.1372,1.49835,5.35125,0.0,0.0,0.0,126.77
2021-11-02 17:30:00,115.63264,2.9870200000000002,115.671213886,7.53264,2.19702,7.8465,108.1,0.79,108.1028866405,131.55,121.59264,11.70702,122.1549197513,7.53264,2.19702,7.8465,114.06,9.51,114.4557718073,131.32,116.16264,3.12702,116.2047210136,7.53264,2.19702,7.8465,108.63,0.93,108.6339808715,126.07,7.53264,2.19702,7.8465,7.53264,2.19702,7.8465,0.0,0.0,0.0,126.07
2021-11-02 18:00:00,115.45312,3.68966,115.5120621782,7.47312,2.17966,7.7845,107.98,1.51,107.9905574576,131.55,121.42312,10.96966,121.9176259244,7.47312,2.17966,7.7845,113.95,8.79,114.2885234833,131.32,115.97312,3.8396600000000003,116.036664686,7.47312,2.17966,7.7845,108.5,1.6600000000000001,108.5126978745,126.07,7.47312,2.17966,7.7845,7.47312,2.17966,7.7845,0.0,0.0,0.0,126.07
2021-11-02 18:30:00,113.70952,4.28736,113.7903176654,5.09952,1.48736,5.312,108.61,2.8,108.6460864459,131.67,119.68952,8.95736,120.0242287874,5.09952,1.48736,5.312,114.59,7.47,114.8332225447,131.45,114.23952,4.44736,114.326055389,5.09952,1.48736,5.312,109.14,2.96,109.1801318922,126.19,5.09952,1.48736,5.312,5.09952,1.48736,5.312,0.0,0.0,0.0,126.19
2021-11-02 19:00:00,112.2988,4.59715,112.392856844,5.0988,1.48715,5.31125,107.2,3.11,107.2451029185,131.98,118.2088,8.61715,118.5224690578,5.0988,1.48715,5.31125,113.11,7.13,113.3345004842,131.76,112.8088,4.75715,112.9090600154,5.0988,1.48715,5.31125,107.71,3.27,107.7596260201,126.48,5.0988,1.48715,5.31125,5.0988,1.48715,5.31125,0.0,0.0,0.0,126.48
2021-11-02 19:30:00,108.622,5.786,108.7759931235,4.992,1.456,5.2,103.63,4.33,103.7204213258,131.77,114.332,7.316,114.5658329521,4.992,1.456,5.2,109.34,5.86,109.4969186781,131.55,109.092,5.926,109.2528349289,4.992,1.456,5.2,104.1,4.47,104.1959255441,126.28,4.992,1.456,5.2,4.992,1.456,5.2,0.0,0.0,0.0,126.28
2021-11-02 20:00:00,104.56784,7.79437,104.8579294377,4.4378400000000005,1.29437,4.62275,100.13,6.5,100.3407539338,131.77,110.12784,4.93437,110.2383288623,4.4378400000000005,1.29437,4.62275,105.69,3.64,105.7526628506,131.55,105.01784,7.93437,105.3171445946,4.4378400000000005,1.29437,4.62275,100.58,6.64,100.7989384865,126.28,4.4378400000000005,1.29437,4.62275,4.4378400000000005,1.29437,4.62275,0.0,0.0,0.0,126.28
2021-11-02 20:30:00,102.838,6.7265,103.0577510246,1.188,0.34650000000000003,1.2375,101.65,6.38,101.8500216004,132.09,108.468,4.1065,108.5457063465,1.188,0.34650000000000003,1.2375,107.28,3.76,107.3458709034,131.88,103.308,6.8665,103.5359439337,1.188,0.34650000000000003,1.2375,102.12,6.52,102.3279277617,126.58,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,126.58
2021-11-02 21:00:00,97.5464,11.1527,98.1818866709,4.4664,1.3027,4.6525,93.08,9.85,93.5997270295,132.13,102.7464,1.9227,102.7643882298,4.4664,1.3027,4.6525,98.28,0.62,98.2819556175,131.93,97.9464,11.2727,98.5929563318,4.4664,1.3027,4.6525,93.48,9.97,94.0101659396,126.62,4.4664,1.3027,4.6525,4.4664,1.3027,4.6525,0.0,0.0,0.0,126.62
2021-11-02 21:30:00,92.98816,12.97738,93.889351323,4.44816,1.29738,4.6335,88.54,11.68,89.3070769872,133.18,97.97816,2.8873800000000003,98.0206957752,4.44816,1.29738,4.6335,93.53,1.5899999999999999,93.5435139387,132.97,93.36816,13.08738,94.2809249904,4.44816,1.29738,4.6335,88.92,11.79,89.6982190459,127.6,4.44816,1.29738,4.6335,4.44816,1.29738,4.6335,0.0,0.0,0.0,127.6
2021-11-02 22:00:00,89.0416,12.4513,89.9079607279,0.8616,0.2513,0.8975000000000001,88.18,12.2,89.0199550663,133.18,94.0016,2.3413,94.0307528857,0.8616,0.2513,0.8975000000000001,93.14,2.09,93.1634461578,132.97,89.4416,12.5613,90.319356,0.8616,0.2513,0.8975000000000001,88.58,12.31,89.4312724946,127.6,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,127.6
2021-11-02 22:30:00,84.20872,14.33671,85.4204295099,1.18872,0.34671,1.23825,83.02,13.99,84.1905012457,133.35,88.91872,4.19671,89.0177012805,1.18872,0.34671,1.23825,87.73,3.85,87.8144373096,133.15,84.55872,14.42671,85.7805752456,1.18872,0.34671,1.23825,83.37,14.08,84.5505960949,127.76,1.18872,0.34671,1.23825,1.18872,0.34671,1.23825,0.0,0.0,0.0,127.76
2021-11-02 23:00:00,79.73184,15.99887,81.3211543884,1.40184,0.40887,1.46025,78.33,15.59,79.8663696433,134.09,84.19184,5.80887,84.3919954336,1.40184,0.40887,1.46025,82.79,5.4,82.9659213171,133.88,80.05184,16.06887,81.6486721904,1.40184,0.40887,1.46025,78.65,15.66,80.1938781953,128.46,1.40184,0.40887,1.46025,1.40184,0.40887,1.46025,0.0,0.0,0.0,128.46
2021-11-02 23:30:00,74.826,17.24675,76.7878939779,1.326,0.38675000000000004,1.38125,73.5,16.86,75.408949071,134.75,79.066,7.12675,79.3865411865,1.326,0.38675000000000004,1.38125,77.74,6.74,78.0316294845,134.53,75.116,17.30675,77.0839610526,1.326,0.38675000000000004,1.38125,73.79,16.92,75.7050229509,129.06,1.326,0.38675000000000004,1.38125,1.326,0.38675000000000004,1.38125,0.0,0.0,0.0,129.06
2021-11-03 00:00:00,70.97032,18.14551,73.2532992708,0.67032,0.19551000000000002,0.69825,70.3,17.95,72.5554443167,134.55,75.04032,8.08551,75.4746652703,0.67032,0.19551000000000002,0.69825,74.37,7.89,74.7873585574,134.34,71.26032,18.19551,73.5466504381,0.67032,0.19551000000000002,0.69825,70.59,18.0,72.8488030101,128.89,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,128.89
2021-11-03 00:30:00,70.06064,18.68477,72.5094056462,0.7706400000000001,0.22477000000000003,0.8027500000000001,69.29,18.46,71.7068734502,134.94,74.09064,8.58477,74.5863339464,0.7706400000000001,0.22477000000000003,0.8027500000000001,73.32,8.36,73.7950675858,134.73,70.34064,18.72477,72.7902647829,0.7706400000000001,0.22477000000000003,0.8027500000000001,69.57,18.5,71.9877413175,129.25,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,129.25
2021-11-03 01:00:00,71.11496,18.66478,73.5235441763,0.8049600000000001,0.23478000000000002,0.8385,70.31,18.43,72.6853561593,134.94,75.18496,8.57478,75.6723533548,0.8049600000000001,0.23478000000000002,0.8385,74.38,8.34,74.8461087833,134.73,71.41496,18.72478,73.8289502692,0.8049600000000001,0.23478000000000002,0.8385,70.61,18.49,72.9907679094,129.25,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,129.25
2021-11-03 01:30:00,70.4544,19.0542,72.9855123775,0.7344,0.2142,0.765,69.72,18.84,72.2206618635,134.89,74.5044,8.9842,75.0441301435,0.7344,0.2142,0.765,73.77,8.77,74.2894730093,134.73,70.7544,19.0942,73.2855619682,0.7344,0.2142,0.765,70.02,18.88,72.5207197979,129.21,0.7344,0.2142,0.765,0.7344,0.2142,0.765,0.0,0.0,0.0,129.21
2021-11-03 02:00:00,68.61912,19.56891,71.3549288288,0.8191200000000001,0.23891,0.8532500000000001,67.8,19.33,70.5016943059,134.89,72.56912,9.47891,73.185564918,0.8191200000000001,0.23891,0.8532500000000001,71.75,9.24,72.3425193092,134.73,68.89912,19.60891,71.6351735404,0.8191200000000001,0.23891,0.8532500000000001,68.08,19.37,70.7819419061,129.21,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,129.21
2021-11-03 02:30:00,67.99792,19.80106,70.8223065245,0.75792,0.22106,0.7895000000000001,67.24,19.58,70.0328065981,135.23,71.90792,9.71106,72.5606893921,0.75792,0.22106,0.7895000000000001,71.15,9.49,71.7800989133,135.01,68.26792,19.85106,71.0955236583,0.75792,0.22106,0.7895000000000001,67.51,19.63,70.306023924,129.52,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,129.52
2021-11-03 03:00:00,66.45072,20.04521,69.4082749567,0.84072,0.24521,0.87575,65.61,19.8,68.5325623335,135.23,70.29072,9.94521,70.9907917977,0.84072,0.24521,0.87575,69.45,9.7,70.1241220979,135.01,66.72072,20.07521,69.6754514436,0.84072,0.24521,0.87575,65.88,19.83,68.7997332844,129.52,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,129.52
2021-11-03 03:30:00,65.47824,20.17032,68.5145365773,0.8582400000000001,0.25032000000000004,0.894,64.62,19.92,67.6206388612,135.33,69.26824,10.07032,69.9964314633,0.8582400000000001,0.25032000000000004,0.894,68.41,9.82,69.1112183368,135.12,65.72824,20.20032,68.7623040743,0.8582400000000001,0.25032000000000004,0.894,64.87,19.95,67.8683976531,129.6,0.8582400000000001,0.25032000000000004,0.894,0.8582400000000001,0.25032000000000004,0.894,0.0,0.0,0.0,129.6
2021-11-03 04:00:00,65.08936,20.26148,68.1700253557,0.75936,0.22148,0.791,64.33,20.04,67.3791547884,135.26,68.87936,10.17148,69.626325764,0.75936,0.22148,0.791,68.12,9.95,68.842842039,135.06,65.34936,20.29148,68.4272095953,0.75936,0.22148,0.791,64.59,20.07,67.6363289956,129.54,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,129.54
2021-11-03 04:30:00,65.16552,19.97161,68.1572461508,0.72552,0.21161000000000002,0.75575,64.44,19.76,67.4015667474,135.08,68.94552,9.89161,69.6514800737,0.72552,0.21161000000000002,0.75575,68.22,9.68,68.9033438956,134.87,65.41552,19.99161,68.4021544051,0.72552,0.21161000000000002,0.75575,64.69,19.78,67.6464670179,129.36,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,129.36
2021-11-03 05:00:00,65.72008,19.53919,68.5631742342,0.82008,0.23919,0.8542500000000001,64.9,19.3,67.7089358948,135.08,69.54008,9.45919,70.1804745058,0.82008,0.23919,0.8542500000000001,68.72,9.22,69.3357541244,134.87,65.99008,19.56919,68.8305444963,0.82008,0.23919,0.8542500000000001,65.17,19.33,67.976303224,129.36,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,129.36
2021-11-03 05:30:00,67.60488,18.73809,70.1536586121,0.8848800000000001,0.25809000000000004,0.9217500000000001,66.72,18.48,69.2319926046,135.0,71.51488,8.77809,72.0515990486,0.8848800000000001,0.25809000000000004,0.9217500000000001,70.63,8.52,71.1420220404,134.8,67.85488,18.75809,70.3999338087,0.8848800000000001,0.25809000000000004,0.9217500000000001,66.97,18.5,69.4782764611,129.27,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,129.27
2021-11-03 06:00:00,70.8696,17.51405,73.0016585535,0.9396,0.27405,0.9787500000000001,69.93,17.24,72.0237634396,133.79,74.9296,7.58405,75.3124343689,0.9396,0.27405,0.9787500000000001,73.99,7.31,74.3502266305,133.6,71.1496,17.54405,73.2806882512,0.9396,0.27405,0.9787500000000001,70.21,17.27,72.3028146063,128.11,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,128.11
2021-11-03 06:30:00,80.772,12.17975,81.6851412073,0.8220000000000001,0.23975000000000002,0.8562500000000001,79.95,11.94,80.8366630929,133.41,85.332,2.08975,85.3575847776,0.8220000000000001,0.23975000000000002,0.8562500000000001,84.51,1.85,84.5302466576,133.21,81.122,12.21975,82.0371938456,0.8220000000000001,0.23975000000000002,0.8562500000000001,80.3,11.98,81.1887332085,127.73,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.8220000000000001,0.23975000000000002,0.8562500000000001,0.0,0.0,0.0,127.73
2021-11-03 07:00:00,89.10008,8.32044,89.4877308786,1.03008,0.30044000000000004,1.073,88.07,8.02,88.4344124196,132.87,94.07008,2.43044,94.1014717728,1.03008,0.30044000000000004,1.073,93.04,2.13,93.0643782551,132.66,89.51008,8.38044,89.901536117,1.03008,0.30044000000000004,1.073,88.48,8.08,88.8481671167,127.2,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,127.2
2021-11-03 07:30:00,96.81376,6.87943,97.0578728515,5.24376,1.52943,5.46225,91.57,5.35,91.7261543945,132.27,101.95376,6.39943,102.1544021688,5.24376,1.52943,5.46225,96.71,4.87,96.832541018,132.07,97.23376,6.93943,97.4810739193,5.24376,1.52943,5.46225,91.99,5.41,92.1489457346,126.62,5.24376,1.52943,5.46225,5.24376,1.52943,5.46225,0.0,0.0,0.0,126.62
2021-11-03 08:00:00,102.04184,4.54637,102.1430692253,5.5418400000000005,1.61637,5.77275,96.5,2.93,96.5444711001,131.85,107.43184,9.00637,107.808696061,5.5418400000000005,1.61637,5.77275,101.89,7.39,102.1576438648,131.65,102.50184,4.62637,102.6061913471,5.5418400000000005,1.61637,5.77275,96.96,3.01,97.0067095618,126.21,5.5418400000000005,1.61637,5.77275,5.5418400000000005,1.61637,5.77275,0.0,0.0,0.0,126.21
2021-11-03 08:30:00,105.18728,2.38379,105.2142876636,5.80728,1.69379,6.04925,99.38,0.6900000000000001,99.3823953223,131.96,110.73728,11.53379,111.3363080651,5.80728,1.69379,6.04925,104.93,9.84,105.3903719511,131.77,105.67728,2.46379,105.7059968467,5.80728,1.69379,6.04925,99.87,0.77,99.8729683148,126.32,5.80728,1.69379,6.04925,5.80728,1.69379,6.04925,0.0,0.0,0.0,126.32
2021-11-03 09:00:00,106.38952,2.06361,106.4095317726,6.14952,1.7936100000000001,6.40575,100.24,0.27,100.2403636266,132.67,111.97952,12.58361,112.6843384862,6.14952,1.7936100000000001,6.40575,105.83,10.79,106.3786303728,132.48,106.90952,2.05361,106.9292419344,6.14952,1.7936100000000001,6.40575,100.76,0.26,100.76033545,126.99,6.14952,1.7936100000000001,6.40575,6.14952,1.7936100000000001,6.40575,0.0,0.0,0.0,126.99
2021-11-03 09:30:00,109.22048,3.05514,109.2632011789,6.36048,1.85514,6.6255,102.86,1.2,102.8669995674,132.51,114.93048,13.62514,115.7353000301,6.36048,1.85514,6.6255,108.57,11.77,109.2061252861,132.31,109.73048,2.96514,109.7705347361,6.36048,1.85514,6.6255,103.37,1.11,103.3759594877,126.85,6.36048,1.85514,6.6255,6.36048,1.85514,6.6255,0.0,0.0,0.0,126.85
2021-11-03 10:00:00,110.01584,3.24962,110.0638227623,6.37584,1.85962,6.6415,103.64,1.3900000000000001,103.6493207889,132.31,115.74584,13.80962,116.5667408906,6.37584,1.85962,6.6415,109.37,11.95,110.0209043773,132.11,110.52584,3.15962,110.5709930599,6.37584,1.85962,6.6415,104.15,1.3,104.1581129821,126.66,6.37584,1.85962,6.6415,6.37584,1.85962,6.6415,0.0,0.0,0.0,126.66
2021-11-03 10:30:00,108.79216,3.1206300000000002,108.8369073847,7.20216,2.10063,7.50225,101.59,1.02,101.5951204537,132.29,114.44216,13.63063,115.2510392997,7.20216,2.10063,7.50225,107.24,11.53,107.8580479148,132.11,109.28216,3.04063,109.3244525487,7.20216,2.10063,7.50225,102.08,0.9400000000000001,102.0843278863,126.66,7.20216,2.10063,7.50225,7.20216,2.10063,7.50225,0.0,0.0,0.0,126.66
2021-11-03 11:00:00,110.05056,4.06433,110.1255852864,6.94056,2.02433,7.22975,103.11,2.04,103.1301784154,132.0,115.77056,14.64433,116.6930973274,6.94056,2.02433,7.22975,108.83,12.62,109.5592684349,131.81,110.57056,3.99433,110.6426834945,6.94056,2.02433,7.22975,103.63,1.97,103.6487230987,126.36,6.94056,2.02433,7.22975,6.94056,2.02433,7.22975,0.0,0.0,0.0,126.36
2021-11-03 11:30:00,110.85144,4.22917,110.9320856604,6.99144,2.03917,7.28275,103.86,2.19,103.8830866888,131.8,116.62144,14.74917,117.5504074147,6.99144,2.03917,7.28275,109.63,12.71,110.3643103544,131.6,111.37144,4.13917,111.4483305212,6.99144,2.03917,7.28275,104.38,2.1,104.4011225993,126.16,6.99144,2.03917,7.28275,6.99144,2.03917,7.28275,0.0,0.0,0.0,126.16
2021-11-03 12:00:00,111.31424,5.32207,111.4413947143,3.02424,0.88207,3.15025,108.29,4.44,108.3809840332,131.8,117.30424,15.85207,118.3704897568,3.02424,0.88207,3.15025,114.28,14.97,115.2563200002,131.6,111.87424,5.22207,111.9960516744,3.02424,0.88207,3.15025,108.85,4.34,108.9364865415,126.16,3.02424,0.88207,3.15025,3.02424,0.88207,3.15025,0.0,0.0,0.0,126.16
2021-11-03 12:30:00,111.67144,4.48042,111.7612843298,6.96144,2.03042,7.2515,104.71,2.45,104.7386585746,131.09,117.47144,14.98042,118.4227689216,6.96144,2.03042,7.2515,110.51,12.95,111.2661790483,130.89,112.19144,4.38042,112.2769223334,6.96144,2.03042,7.2515,105.23,2.35,105.2562368698,125.46,6.96144,2.03042,7.2515,6.96144,2.03042,7.2515,0.0,0.0,0.0,125.46
2021-11-03 13:00:00,109.86768000000001,3.88474,109.9363375479,8.34768,2.43474,8.6955,101.52,1.45,101.5303545744,131.6,115.49768,14.41474,116.3937232614,8.34768,2.43474,8.6955,107.15,11.98,107.8176372399,131.39,110.33768,3.81474,110.4036044206,8.34768,2.43474,8.6955,101.99,1.38,101.9993357822,125.95,8.34768,2.43474,8.6955,8.34768,2.43474,8.6955,0.0,0.0,0.0,125.95
2021-11-03 13:30:00,109.1424,3.2607,109.1910969001,8.1624,2.3807,8.5025,100.98,0.88,100.9838343499,131.95,114.7524,13.6807,115.5650243726,8.1624,2.3807,8.5025,106.59,11.3,107.1873038191,131.75,109.6124,3.1607,109.657960305,8.1624,2.3807,8.5025,101.45,0.78,101.4529984771,126.29,8.1624,2.3807,8.5025,8.1624,2.3807,8.5025,0.0,0.0,0.0,126.29
2021-11-03 14:00:00,110.6488,4.14965,110.7265845972,2.6388,0.7696500000000001,2.7487500000000002,108.01,3.38,108.0628729028,131.65,116.6288,14.63965,117.5440187401,2.6388,0.7696500000000001,2.7487500000000002,113.99,13.87,114.8307319492,131.44,111.1988,4.05965,111.2728802519,2.6388,0.7696500000000001,2.7487500000000002,108.56,3.29,108.6098416351,126.01,2.6388,0.7696500000000001,2.7487500000000002,2.6388,0.7696500000000001,2.7487500000000002,0.0,0.0,0.0,126.01
2021-11-03 14:30:00,110.07968,3.78449,110.1447153224,2.44968,0.7144900000000001,2.55175,107.63,3.07,107.6737748944,131.21,116.02968,14.26449,116.903217731,2.44968,0.7144900000000001,2.55175,113.58,13.55,114.3853963581,131.01,110.61968,3.6844900000000003,110.6810239827,2.44968,0.7144900000000001,2.55175,108.17,2.9699999999999998,108.2107656382,125.58,2.44968,0.7144900000000001,2.55175,2.44968,0.7144900000000001,2.55175,0.0,0.0,0.0,125.58
2021-11-03 15:00:00,109.97176,3.50718,110.0276706518,1.60176,0.46718000000000004,1.6684999999999999,108.37,3.04,108.4126307217,131.3,115.95176,13.96718,116.7899514695,1.60176,0.46718000000000004,1.6684999999999999,114.35,13.5,115.1441379316,131.1,110.52176,3.39718,110.5739583512,1.60176,0.46718000000000004,1.6684999999999999,108.92,2.93,108.9594020725,125.67,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,125.67
2021-11-03 15:30:00,113.33064,4.02102,113.4019513265,1.58064,0.46102000000000004,1.6465,111.75,3.56,111.8066907658,131.62,119.50064,14.57102,120.3857034047,1.58064,0.46102000000000004,1.6465,117.92,14.11,118.7611826314,131.42,113.91064,3.92102,113.9781044896,1.58064,0.46102000000000004,1.6465,112.33,3.46,112.3832750012,125.97,1.58064,0.46102000000000004,1.6465,1.58064,0.46102000000000004,1.6465,0.0,0.0,0.0,125.97
2021-11-03 16:00:00,114.7636,4.63605,114.8572019708,1.8036,0.52605,1.8787500000000001,112.96,4.11,113.0347455431,131.62,120.9636,15.12605,121.9056598914,1.8036,0.52605,1.8787500000000001,119.16,14.6,120.0510957884,131.42,115.3336,4.49605,115.4212014951,1.8036,0.52605,1.8787500000000001,113.53,3.9699999999999998,113.5993917237,125.97,1.8036,0.52605,1.8787500000000001,1.8036,0.52605,1.8787500000000001,0.0,0.0,0.0,125.97
2021-11-03 16:30:00,115.57248,3.67364,115.6308512647,5.29248,1.54364,5.513,110.28,2.13,110.3005679949,131.12,121.65248,14.06364,122.4626957902,5.29248,1.54364,5.513,116.36,12.52,117.031619659,130.93,116.12248,3.55364,116.1768424369,5.29248,1.54364,5.513,110.83,2.01,110.8482250647,125.51,5.29248,1.54364,5.513,5.29248,1.54364,5.513,0.0,0.0,0.0,125.51
2021-11-03 17:00:00,118.84592,4.13756,118.9179217082,5.30592,1.54756,5.527,113.54,2.59,113.5695368486,131.12,125.08592,14.55756,125.9301788111,5.30592,1.54756,5.527,119.78,13.01,120.4844741035,130.93,119.42592,3.99756,119.4928067032,5.30592,1.54756,5.527,114.12,2.45,114.1462960415,125.51,5.30592,1.54756,5.527,5.30592,1.54756,5.527,0.0,0.0,0.0,125.51
2021-11-03 17:30:00,119.17264,3.5982700000000003,119.2269502737,7.74264,2.25827,8.06525,111.43,1.34,111.4380567849,131.05,125.30264,14.03827,126.0865758737,7.74264,2.25827,8.06525,117.56,11.78,118.1487283046,130.85,119.71264,3.45827,119.7625809974,7.74264,2.25827,8.06525,111.97,1.2,111.9764301092,125.45,7.74264,2.25827,8.06525,7.74264,2.25827,8.06525,0.0,0.0,0.0,125.45
2021-11-03 18:00:00,117.60408,2.61994,117.633259405,7.71408,2.24994,8.0355,109.89,0.37,109.8906228939,131.73,123.65408,12.36994,124.2712634371,7.71408,2.24994,8.0355,115.94,10.12,116.3808317551,131.54,118.13408,2.70994,118.1651582839,7.71408,2.24994,8.0355,110.42,0.46,110.4209581556,126.12,7.71408,2.24994,8.0355,7.71408,2.24994,8.0355,0.0,0.0,0.0,126.12
2021-11-03 18:30:00,115.69,3.36875,115.7390365286,5.31,1.54875,5.53125,110.38,1.82,110.3950035101,131.73,121.78,10.02875,122.1922429067,5.31,1.54875,5.53125,116.47,8.48,116.7782997821,131.54,116.23,3.50875,116.2829489932,5.31,1.54875,5.53125,110.92,1.96,110.9373156336,126.12,5.31,1.54875,5.53125,5.31,1.54875,5.53125,0.0,0.0,0.0,126.12
2021-11-03 19:00:00,114.04456,4.00383,114.1148207739,5.22456,1.52383,5.44225,108.82,2.48,108.8482558427,131.71,120.04456,9.32383,120.4061052915,5.22456,1.52383,5.44225,114.82,7.8,115.0846314675,131.54,114.56456,4.15383,114.6398391122,5.22456,1.52383,5.44225,109.34,2.63,109.3716256622,126.12,5.22456,1.52383,5.44225,5.22456,1.52383,5.44225,0.0,0.0,0.0,126.12
2021-11-03 19:30:00,110.4904,2.46845,110.517970202,1.1604,0.33845000000000003,1.20875,109.33,2.13,109.3507466824,131.76,116.5204,8.50845,116.8306352699,1.1604,0.33845000000000003,1.20875,115.36,8.17,115.6489450881,131.56,111.0304,2.59845,111.0608016654,1.1604,0.33845000000000003,1.20875,109.87,2.26,109.8932413754,126.18,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,126.18
2021-11-03 20:00:00,106.49728,4.87754,106.6089163431,0.9172800000000001,0.26754,0.9555,105.58,4.61,105.6805966107,131.76,112.31728,5.91754,112.4730575127,0.9172800000000001,0.26754,0.9555,111.4,5.65,111.5431867036,131.56,106.98728,5.01754,107.1048728558,0.9172800000000001,0.26754,0.9555,106.07,4.75,106.1763033826,126.18,0.9172800000000001,0.26754,0.9555,0.9172800000000001,0.26754,0.9555,0.0,0.0,0.0,126.18
2021-11-03 20:30:00,103.1504,6.2997,103.342591608,0.8904000000000001,0.2597,0.9275,102.26,6.04,102.4382213825,132.47,108.8104,4.3997,108.8993136262,0.8904000000000001,0.2597,0.9275,107.92,4.14,107.9993796278,132.27,103.6404,6.4397,103.8402727666,0.8904000000000001,0.2597,0.9275,102.75,6.18,102.9356833173,126.86,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,126.86
2021-11-03 21:00:00,99.9376,7.51555,100.2197953778,0.8076,0.23555,0.84125,99.13,7.28,99.396958203,132.27,105.4376,3.07555,105.4824464144,0.8076,0.23555,0.84125,104.63,2.84,104.6685363421,132.05,100.3976,7.64555,100.6882938606,0.8076,0.23555,0.84125,99.59,7.41,99.8652902664,126.64,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,126.64
2021-11-03 21:30:00,95.70616,9.33513,96.1603541698,0.8061600000000001,0.23513,0.8397500000000001,94.9,9.1,95.33530301,132.64,100.99616,1.28513,101.0043360152,0.8061600000000001,0.23513,0.8397500000000001,100.19,1.05,100.195501895,132.42,96.13616,9.44513,96.5990255658,0.8061600000000001,0.23513,0.8397500000000001,95.33,9.21,95.7738638669,126.98,0.8061600000000001,0.23513,0.8397500000000001,0.8061600000000001,0.23513,0.8397500000000001,0.0,0.0,0.0,126.98
2021-11-03 22:00:00,90.6664,11.3652,91.3759479294,0.8064,0.23520000000000002,0.84,89.86,11.13,90.5466537206,132.64,95.7064,1.3152,95.7154363308,0.8064,0.23520000000000002,0.84,94.9,1.08,94.9061452173,132.42,91.0664,11.4752,91.7865427173,0.8064,0.23520000000000002,0.84,90.26,11.24,90.9571613453,126.98,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,126.98
2021-11-03 22:30:00,84.73856,13.75583,85.847809581,0.8085600000000001,0.23583,0.84225,83.93,13.52,85.0119715099,132.77,89.48856,3.72583,89.5660883374,0.8085600000000001,0.23583,0.84225,88.68,3.49,88.748647877,132.57,85.10856,13.83583,86.2258498193,0.8085600000000001,0.23583,0.84225,84.3,13.6,85.3899877035,127.1,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,127.1
2021-11-03 23:00:00,79.416,15.36425,80.8885729511,0.906,0.26425000000000004,0.9437500000000001,78.51,15.1,79.9489218189,133.22,83.896,5.27425,84.0616234025,0.906,0.26425000000000004,0.9437500000000001,82.99,5.01,83.1410861127,133.0,79.726,15.44425,81.2081272661,0.906,0.26425000000000004,0.9437500000000001,78.82,15.18,80.2684545759,127.52,0.906,0.26425000000000004,0.9437500000000001,0.906,0.26425000000000004,0.9437500000000001,0.0,0.0,0.0,127.52
2021-11-03 23:30:00,74.9084,17.3762,76.8973388161,0.8784000000000001,0.25620000000000004,0.915,74.03,17.12,75.9837831382,134.47,79.1584,7.3062000000000005,79.4948605194,0.8784000000000001,0.25620000000000004,0.915,78.28,7.05,78.5968249995,134.24,75.1984,17.4262,77.1911381507,0.8784000000000001,0.25620000000000004,0.915,74.32,17.17,76.2775936957,128.7,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,128.7
2021-11-04 00:00:00,71.53064,18.23602,73.8185944343,0.9806400000000001,0.28602,1.0215,70.55,17.95,72.7976991395,134.47,75.63064,8.19602,76.0734411648,0.9806400000000001,0.28602,1.0215,74.65,7.91,75.0679065913,134.24,71.81064,18.28602,74.1022708468,0.9806400000000001,0.28602,1.0215,70.83,18.0,73.0813854548,128.7,0.9806400000000001,0.28602,1.0215,0.9806400000000001,0.28602,1.0215,0.0,0.0,0.0,128.7
2021-11-04 00:30:00,70.77024,18.72007,73.2042887436,0.9602400000000001,0.28007000000000004,1.00025,69.81,18.44,72.2043606716,134.52,74.81024,8.70007,75.3144290748,0.9602400000000001,0.28007000000000004,1.00025,73.85,8.42,74.3284528293,134.3,71.03024,18.77007,73.4684321478,0.9602400000000001,0.28007000000000004,1.00025,70.07,18.49,72.4685104028,128.75,0.9602400000000001,0.28007000000000004,1.00025,0.9602400000000001,0.28007000000000004,1.00025,0.0,0.0,0.0,128.75
2021-11-04 01:00:00,71.28848,18.34414,73.6108338022,1.24848,0.36414,1.3005,70.04,17.98,72.3110088437,134.52,75.35848,8.33414,75.8179292612,1.24848,0.36414,1.3005,74.11,7.97,74.5373262198,134.3,71.55848,18.40414,73.8872683827,1.24848,0.36414,1.3005,70.31,18.04,72.5874486396,128.75,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,128.75
2021-11-04 01:30:00,70.77816,18.82363,73.238493836,0.9381600000000001,0.27363000000000004,0.9772500000000001,69.84,18.55,72.2615257243,134.25,74.82816,8.78363,75.3419251477,0.9381600000000001,0.27363000000000004,0.9772500000000001,73.89,8.51,74.3784390802,134.03,71.04816,18.86363,73.509710761,0.9381600000000001,0.27363000000000004,0.9772500000000001,70.11,18.59,72.5327526018,128.48,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,128.48
2021-11-04 02:00:00,69.09464,19.49802,71.7930502253,0.8846400000000001,0.25802,0.9215000000000001,68.21,19.24,70.8715859848,134.66,73.06464,9.39802,73.6665758553,0.8846400000000001,0.25802,0.9215000000000001,72.18,9.14,72.7563880357,134.44,69.35464,19.54802,72.0568607105,0.8846400000000001,0.25802,0.9215000000000001,68.47,19.29,71.135399064,128.88,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,128.88
2021-11-04 02:30:00,67.93256,19.722830000000002,70.7377037467,1.07256,0.31283000000000005,1.11725,66.86,19.41,69.6204546093,135.17,71.85256,9.61283,72.4927367338,1.07256,0.31283000000000005,1.11725,70.78,9.3,71.3883631974,134.95,68.18256,19.76283,70.988949406,1.07256,0.31283000000000005,1.11725,67.11,19.45,69.8717009955,129.38,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,129.38
2021-11-04 03:00:00,66.63832,19.94701,69.5596786965,1.2583199999999999,0.36701,1.31075,65.38,19.58,68.2489618969,135.27,70.46832,9.78701,71.1447094896,1.2583199999999999,0.36701,1.31075,69.21,9.42,69.8481245274,135.06,66.88832,19.96701,69.804934215,1.2583199999999999,0.36701,1.31075,65.63,19.6,68.4942107043,129.48,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,129.48
2021-11-04 03:30:00,65.83392,20.26656,68.8827879575,1.15392,0.33656,1.202,64.68,19.93,67.6809227183,135.44,69.63392,10.09656,70.3620873653,1.15392,0.33656,1.202,68.48,9.76,69.1720174637,135.23,66.06392,20.30656,69.1143827636,1.15392,0.33656,1.202,64.91,19.97,67.9125098932,129.64,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,129.64
2021-11-04 04:00:00,65.63288,20.43084,68.7393203356,0.9628800000000001,0.28084000000000003,1.003,64.67,20.15,67.7364849989,135.72,69.44288,10.22084,70.1910190338,0.9628800000000001,0.28084000000000003,1.003,68.48,9.94,69.1976444686,135.5,65.87288,20.45084,68.9744385711,0.9628800000000001,0.28084000000000003,1.003,64.91,20.17,67.9715896533,129.91,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,129.91
2021-11-04 04:30:00,65.35488,20.12934,68.3845791729,1.09488,0.31934,1.1405,64.26,19.81,67.2442094161,136.08,69.14488,9.92934,69.8541782791,1.09488,0.31934,1.1405,68.05,9.61,68.7252108036,135.86,65.58488,20.14934,68.610293594,1.09488,0.31934,1.1405,64.49,19.83,67.4699118126,130.25,1.09488,0.31934,1.1405,1.09488,0.31934,1.1405,0.0,0.0,0.0,130.25
2021-11-04 05:00:00,65.92152,19.91336,68.8635513577,0.97152,0.28336,1.012,64.95,19.63,67.85159836,135.86,69.75152,9.74336,70.4287413376,0.97152,0.28336,1.012,68.78,9.46,69.4275161589,135.64,66.17152,19.93336,69.1086745641,0.97152,0.28336,1.012,65.2,19.65,68.0967143113,130.04,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,130.04
2021-11-04 05:30:00,68.12328,18.92054,70.7019668174,1.13328,0.33054,1.1805,66.99,18.59,69.521566438,135.65,72.03328,8.88054,72.5786292117,1.13328,0.33054,1.1805,70.9,8.55,71.4136716603,135.43,68.37328,18.95054,70.950887128,1.13328,0.33054,1.1805,67.24,18.62,69.7704951968,129.83,1.13328,0.33054,1.1805,1.13328,0.33054,1.1805,0.0,0.0,0.0,129.83
2021-11-04 06:00:00,71.49096,17.74153,73.6594817282,1.17096,0.34153,1.2197500000000001,70.32,17.4,72.4407509624,134.47,75.58096,7.69153,75.9713179316,1.17096,0.34153,1.2197500000000001,74.41,7.35,74.772124485,134.26,71.76096,17.78153,73.9311719727,1.17096,0.34153,1.2197500000000001,70.59,17.44,72.7124590425,128.69,1.17096,0.34153,1.2197500000000001,1.17096,0.34153,1.2197500000000001,0.0,0.0,0.0,128.69
2021-11-04 06:30:00,81.87952,11.74861,82.7181094583,1.22952,0.35861000000000004,1.28075,80.65,11.39,81.4503198275,132.87,86.46952,1.79861,86.4882239785,1.22952,0.35861000000000004,1.28075,85.24,1.44,85.2521624359,132.65,82.22952,11.78861,83.0702430787,1.22952,0.35861000000000004,1.28075,81.0,11.43,81.8024749014,127.15,1.22952,0.35861000000000004,1.28075,1.22952,0.35861000000000004,1.28075,0.0,0.0,0.0,127.15
2021-11-04 07:00:00,90.5264,7.30395,90.8205746654,1.3164,0.38395,1.37125,89.21,6.92,89.4779889135,132.87,95.5564,3.58395,95.6235864134,1.3164,0.38395,1.37125,94.24,3.2,94.2943137204,132.65,90.9564,7.36395,91.2540106547,1.3164,0.38395,1.37125,89.64,6.98,89.9113452241,127.15,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,127.15
2021-11-04 07:30:00,98.5408,3.4844,98.6023849002,1.4208,0.41440000000000005,1.48,97.12,3.07,97.1685098167,131.76,103.9508,7.5844000000000005,104.2271171241,1.4208,0.41440000000000005,1.48,102.53,7.17,102.7803959907,131.56,99.0308,3.5644,99.0949256824,1.4208,0.41440000000000005,1.48,97.61,3.15,97.6608140453,126.08,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,126.08
2021-11-04 08:00:00,102.95056,1.23433,102.9579592594,1.42056,0.41433000000000003,1.4797500000000001,101.53,0.8200000000000001,101.5333112826,131.51,108.57056,9.89433,109.0204763559,1.42056,0.41433000000000003,1.4797500000000001,107.15,9.48,107.5685497718,131.31,103.47056,1.32433,103.4790347687,1.42056,0.41433000000000003,1.4797500000000001,102.05,0.91,102.0540572442,125.83,1.42056,0.41433000000000003,1.4797500000000001,1.42056,0.41433000000000003,1.4797500000000001,0.0,0.0,0.0,125.83
2021-11-04 08:30:00,106.28032,1.5055100000000001,106.2909825887,2.11032,0.61551,2.19825,104.17,0.89,104.173801889,131.33,112.04032,11.88551,112.6689782223,2.11032,0.61551,2.19825,109.93,11.27,110.506188967,131.14,106.83032,1.41551,106.8396973969,2.11032,0.61551,2.19825,104.72,0.8,104.7230557232,125.67,2.11032,0.61551,2.19825,2.11032,0.61551,2.19825,0.0,0.0,0.0,125.67
2021-11-04 09:00:00,107.25712,2.69041,107.2908574701,3.32712,0.9704100000000001,3.46575,103.93,1.72,103.9442316822,131.27,113.00712,13.09041,113.7627707322,3.32712,0.9704100000000001,3.46575,109.68,12.12,110.3476180078,131.09,107.80712,2.60041,107.8384776175,3.32712,0.9704100000000001,3.46575,104.48,1.63,104.4927141001,125.62,3.32712,0.9704100000000001,3.46575,3.32712,0.9704100000000001,3.46575,0.0,0.0,0.0,125.62
2021-11-04 09:30:00,109.47168,3.52799,109.5285142575,7.26168,2.11799,7.56425,102.21,1.4100000000000001,102.2197251023,131.27,115.13168,13.89799,115.9674862436,7.26168,2.11799,7.56425,107.87,11.78,108.5113141566,131.09,110.00168,3.44799,110.0557051582,7.26168,2.11799,7.56425,102.74,1.33,102.7486082631,125.62,7.26168,2.11799,7.56425,7.26168,2.11799,7.56425,0.0,0.0,0.0,125.62
2021-11-04 10:00:00,110.04128,4.74829,110.1436769041,3.49128,1.01829,3.63675,106.55,3.73,106.6152681374,131.27,115.93128,15.18829,116.9219647267,3.49128,1.01829,3.63675,112.44,14.17,113.3293540968,131.09,110.62128,4.65829,110.7193174408,3.49128,1.01829,3.63675,107.13,3.64,107.1918210499,125.62,3.49128,1.01829,3.63675,3.49128,1.01829,3.63675,0.0,0.0,0.0,125.62
2021-11-04 10:30:00,108.70112,4.28741,108.7856395567,4.79112,1.39741,4.99075,103.91,2.89,103.950181337,130.81,114.42112,14.73741,115.36630338,4.79112,1.39741,4.99075,109.63,13.34,110.438636808,130.62,109.22112,4.20741,109.3021287668,4.79112,1.39741,4.99075,104.43,2.81,104.4677988664,125.18,4.79112,1.39741,4.99075,4.79112,1.39741,4.99075,0.0,0.0,0.0,125.18
2021-11-04 11:00:00,109.64384,4.58612,109.7397108917,4.68384,1.36612,4.879,104.96,3.22,105.0093805334,131.14,115.44384,15.05612,116.4215055022,4.68384,1.36612,4.879,110.76,13.69,111.6028391216,130.94,110.20384,4.49612,110.2955187023,4.68384,1.36612,4.879,105.52,3.13,105.5664117985,125.48,4.68384,1.36612,4.879,4.68384,1.36612,4.879,0.0,0.0,0.0,125.48
2021-11-04 11:30:00,110.48656,5.47108,110.6219356954,5.38656,1.57108,5.611,105.1,3.9,105.1723347654,131.41,116.28656,15.99108,117.3809127422,5.38656,1.57108,5.611,110.9,14.42,111.8335656232,131.22,111.03656,5.37108,111.1663895114,5.38656,1.57108,5.611,105.65,3.8,105.7183167668,125.74,5.38656,1.57108,5.611,5.38656,1.57108,5.611,0.0,0.0,0.0,125.74
2021-11-04 12:00:00,111.17672,5.97696,111.3372674391,5.16672,1.50696,5.382,106.01,4.47,106.1041987859,131.41,117.02672,16.50696,118.1851637152,5.16672,1.50696,5.382,111.86,15.0,112.8612404681,131.22,111.74672,5.87696,111.9011532094,5.16672,1.50696,5.382,106.58,4.37,106.6695518881,125.74,5.16672,1.50696,5.382,5.16672,1.50696,5.382,0.0,0.0,0.0,125.74
2021-11-04 12:30:00,112.25208,5.66269,112.39481982,4.43208,1.29269,4.61675,107.82,4.37,107.908522833,131.08,118.19208,16.15269,119.2907254105,4.43208,1.29269,4.61675,113.76,14.86,114.726445077,130.89,112.84208,5.55269,112.978614724,4.43208,1.29269,4.61675,108.41,4.26,108.4936666354,125.42,4.43208,1.29269,4.61675,4.43208,1.29269,4.61675,0.0,0.0,0.0,125.42
2021-11-04 13:00:00,113.97608,6.09969,114.1391827124,4.45608,1.29969,4.64175,109.52,4.8,109.6251358038,131.08,119.98608,16.60969,121.1302653991,4.45608,1.29969,4.64175,115.53,15.31,116.540023168,130.89,114.57608,5.97969,114.7320129722,4.45608,1.29969,4.64175,110.12,4.68,110.2194030105,125.42,4.45608,1.29969,4.64175,4.45608,1.29969,4.64175,0.0,0.0,0.0,125.42
2021-11-04 13:30:00,113.87672,5.03071,113.9877861925,3.39672,0.9907100000000001,3.53825,110.48,4.04,110.5538420861,131.5,119.95672,15.55071,120.9604863361,3.39672,0.9907100000000001,3.53825,116.56,14.56,117.4658554645,131.3,114.47672,4.90071,114.5815708588,3.39672,0.9907100000000001,3.53825,111.08,3.91,111.1487944154,125.82,3.39672,0.9907100000000001,3.53825,3.39672,0.9907100000000001,3.53825,0.0,0.0,0.0,125.82
2021-11-04 14:00:00,112.6812,4.1741,112.7584850211,6.6312,1.9341,6.9075,106.05,2.24,106.0736541277,131.5,118.5112,14.6941,119.4186798631,6.6312,1.9341,6.9075,111.88,12.76,112.6052929484,131.3,113.2312,4.0741,113.3044700983,6.6312,1.9341,6.9075,106.6,2.14,106.6214781364,125.82,6.6312,1.9341,6.9075,6.6312,1.9341,6.9075,0.0,0.0,0.0,125.82
2021-11-04 14:30:00,111.3656,3.9657999999999998,111.4361899609,2.3856,0.6958000000000001,2.485,108.98,3.27,109.0290479643,131.51,117.3656,14.4658,118.2537248166,2.3856,0.6958000000000001,2.485,114.98,13.77,115.8016118195,131.3,111.9656,3.8458,112.0316283957,2.3856,0.6958000000000001,2.485,109.58,3.15,109.6252657922,125.84,2.3856,0.6958000000000001,2.485,2.3856,0.6958000000000001,2.485,0.0,0.0,0.0,125.84
2021-11-04 15:00:00,110.5148,3.4301500000000003,110.5680195539,1.7147999999999999,0.5001500000000001,1.7862500000000001,108.8,2.93,108.8394455149,131.51,116.4948,13.92015,117.3235228037,1.7147999999999999,0.5001500000000001,1.7862500000000001,114.78,13.42,115.5618656824,131.3,111.1048,3.31015,111.1540987821,1.7147999999999999,0.5001500000000001,1.7862500000000001,109.39,2.81,109.4260855555,125.84,1.7147999999999999,0.5001500000000001,1.7862500000000001,1.7147999999999999,0.5001500000000001,1.7862500000000001,0.0,0.0,0.0,125.84
2021-11-04 15:30:00,113.96992,4.00831,114.0403841359,1.39992,0.40831,1.45825,112.57,3.6,112.6275494717,131.51,120.14992,14.55831,121.0287059588,1.39992,0.40831,1.45825,118.75,14.15,119.5900706581,131.3,114.57992,3.86831,114.645200028,1.39992,0.40831,1.45825,113.18,3.46,113.2328750849,125.84,1.39992,0.40831,1.45825,1.39992,0.40831,1.45825,0.0,0.0,0.0,125.84
2021-11-04 16:00:00,113.6364,3.59145,113.6931392744,1.1364,0.33145,1.18375,112.5,3.26,112.5472238663,131.73,119.8064,14.09145,120.6322612076,1.1364,0.33145,1.18375,118.67,13.76,119.4650848575,131.54,114.2364,3.45145,114.2885278235,1.1364,0.33145,1.18375,113.1,3.12,113.1430262986,126.05,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,126.05
2021-11-04 16:30:00,116.2528,3.5604,116.3073082656,0.8928,0.2604,0.93,115.36,3.3,115.4071904172,131.57,122.5628,14.0304,123.3632525025,0.8928,0.2604,0.93,121.67,13.77,122.4467304586,131.36,116.8628,3.4004,116.9122608797,0.8928,0.2604,0.93,115.97,3.14,116.0125014815,125.88,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,125.88
2021-11-04 17:00:00,118.6664,3.4427,118.7163285831,1.1064,0.32270000000000004,1.1525,117.56,3.12,117.6013945496,131.28,125.1164,13.8927,125.8853472897,1.1064,0.32270000000000004,1.1525,124.01,13.57,124.7502505008,131.06,119.2864,3.2727,119.331285882,1.1064,0.32270000000000004,1.1525,118.18,2.95,118.216813102,125.6,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,125.6
2021-11-04 17:30:00,118.22384,2.69362,118.2545218292,7.62384,2.22362,7.9415,110.6,0.47000000000000003,110.6009986393,131.33,124.28384,12.76362,124.9375159056,7.62384,2.22362,7.9415,116.66,10.54,117.1351663677,131.14,118.77384,2.67362,118.8039280169,7.62384,2.22362,7.9415,111.15,0.45,111.1509109274,125.67,7.62384,2.22362,7.9415,7.62384,2.22362,7.9415,0.0,0.0,0.0,125.67
2021-11-04 18:00:00,116.40048,3.86639,116.4646758286,7.53048,2.19639,7.84425,108.87,1.67,108.882807642,131.72,122.38048,10.86639,122.8619563439,7.53048,2.19639,7.84425,114.85,8.67,115.1767832508,131.52,116.92048,4.01639,116.9894441053,7.53048,2.19639,7.84425,109.39,1.82,109.405139276,126.05,7.53048,2.19639,7.84425,7.53048,2.19639,7.84425,0.0,0.0,0.0,126.05
2021-11-04 18:30:00,113.7216,5.1413,113.8377585525,5.1816,1.5112999999999999,5.3975,108.54,3.63,108.6006836995,132.17,119.7016,8.2113,119.982909159,5.1816,1.5112999999999999,5.3975,114.52,6.7,114.7158245405,131.96,114.2516,5.3013,114.3745246296,5.1816,1.5112999999999999,5.3975,109.07,3.79,109.1358282142,126.49,5.1816,1.5112999999999999,5.3975,5.1816,1.5112999999999999,5.3975,0.0,0.0,0.0,126.49
2021-11-04 19:00:00,112.11456,4.57133,112.2077164101,2.6445600000000002,0.7713300000000001,2.75475,109.47,3.8,109.5359342864,132.57,118.12456,7.29133,118.349377558,2.6445600000000002,0.7713300000000001,2.75475,115.48,6.52,115.6639131276,132.36,112.64456,4.74133,112.74429966860001,2.6445600000000002,0.7713300000000001,2.75475,110.0,3.9699999999999998,110.0716171408,126.87,2.6445600000000002,0.7713300000000001,2.75475,2.6445600000000002,0.7713300000000001,2.75475,0.0,0.0,0.0,126.87
2021-11-04 19:30:00,107.87344,7.69517,108.1475598373,5.26344,1.53517,5.48275,102.61,6.16,102.7947357602,132.64,113.56344,5.60517,113.7016835204,5.26344,1.53517,5.48275,108.3,4.07,108.3764499326,132.43,108.36344,7.84517,108.6470515981,5.26344,1.53517,5.48275,103.1,6.31,103.2929140842,126.96,5.26344,1.53517,5.48275,5.26344,1.53517,5.48275,0.0,0.0,0.0,126.96
2021-11-04 20:00:00,106.26416,5.99538,106.4331540538,1.42416,0.41538,1.4835,104.84,5.58,104.9883898343,132.73,112.04416,5.11538,112.1608706397,1.42416,0.41538,1.4835,110.62,4.7,110.7198013004,132.52,106.76416,6.14538,106.9408787875,1.42416,0.41538,1.4835,105.34,5.73,105.4957274016,127.05,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,127.05
2021-11-04 20:30:00,103.02784,6.80312,103.2522070311,0.8678400000000001,0.25312,0.904,102.16,6.55,102.3697616486,132.79,108.66784,3.81312,108.7347200042,0.8678400000000001,0.25312,0.904,107.8,3.56,107.858766913,132.58,103.51784,6.94312,103.7504222334,0.8678400000000001,0.25312,0.904,102.65,6.69,102.8677724071,127.11,0.8678400000000001,0.25312,0.904,0.8678400000000001,0.25312,0.904,0.0,0.0,0.0,127.11
2021-11-04 21:00:00,99.58848,8.09789,99.9171715531,0.9184800000000001,0.26789,0.9567500000000001,98.67,7.83,98.9801889269,132.02,105.07848,2.49789,105.108165304,0.9184800000000001,0.26789,0.9567500000000001,104.16,2.23,104.183868713,131.82,100.06848,8.22789,100.4061694487,0.9184800000000001,0.26789,0.9567500000000001,99.15,7.96,99.4690107521,126.37,0.9184800000000001,0.26789,0.9567500000000001,0.9184800000000001,0.26789,0.9567500000000001,0.0,0.0,0.0,126.37
2021-11-04 21:30:00,96.64616,9.497630000000001,97.1117151448,0.98616,0.28763,1.02725,95.66,9.21,96.1023397218,133.08,101.94616,1.22763,101.9535512582,0.98616,0.28763,1.02725,100.96,0.9400000000000001,100.9643758957,132.86,97.08616,9.63763,97.5633454509,0.98616,0.28763,1.02725,96.1,9.35,96.5537803506,127.35,0.98616,0.28763,1.02725,0.98616,0.28763,1.02725,0.0,0.0,0.0,127.35
2021-11-04 22:00:00,91.514,11.55825,92.2410176606,0.9540000000000001,0.27825,0.9937500000000001,90.56,11.28,91.2598049527,133.08,96.564,1.56825,96.5767337616,0.9540000000000001,0.27825,0.9937500000000001,95.61,1.29,95.6187021456,132.86,91.934,11.66825,92.6715081029,0.9540000000000001,0.27825,0.9937500000000001,90.98,11.39,91.6901984947,127.35,0.9540000000000001,0.27825,0.9937500000000001,0.9540000000000001,0.27825,0.9937500000000001,0.0,0.0,0.0,127.35
2021-11-04 22:30:00,86.34888,13.93759,87.4664821075,0.8488800000000001,0.24759000000000003,0.8842500000000001,85.5,13.69,86.5890645521,132.5,91.15888,3.96759,91.2451816441,0.8488800000000001,0.24759000000000003,0.8842500000000001,90.31,3.7199999999999998,90.3865836283,132.29,86.72888,14.03759,87.8575697311,0.8488800000000001,0.24759000000000003,0.8842500000000001,85.88,13.79,86.9801040468,126.8,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,126.8
2021-11-04 23:00:00,81.37896,15.94803,82.9269244067,0.9189600000000001,0.26803000000000005,0.95725,80.46,15.68,81.9736177072,133.17,85.94896,5.79803,86.1443026379,0.9189600000000001,0.26803000000000005,0.95725,85.03,5.53,85.2096344318,132.95,81.73896,16.02803,83.2955900847,0.9189600000000001,0.26803000000000005,0.95725,80.82,15.76,82.3422734687,127.42,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,127.42
2021-11-04 23:30:00,77.17104,17.30947,79.0884768241,0.8210400000000001,0.23947000000000002,0.8552500000000001,76.35,17.07,78.2349499904,134.52,81.54104,7.08947,81.8486517248,0.8210400000000001,0.23947000000000002,0.8552500000000001,80.72,6.85,81.0101283791,134.31,77.49104,17.37947,79.416039046,0.8210400000000001,0.23947000000000002,0.8552500000000001,76.67,17.14,78.5625133254,128.69,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.0,0.0,0.0,128.69
2021-11-05 00:00:00,74.31792,18.26106,76.5285537917,0.75792,0.22106,0.7895000000000001,73.56,18.04,75.7397861101,135.41,78.54792,8.03106,78.9574167577,0.75792,0.22106,0.7895000000000001,77.79,7.8100000000000005,78.1810731571,135.19,74.61792,18.32106,76.8342060846,0.75792,0.22106,0.7895000000000001,73.86,18.1,76.045444308,129.56,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,129.56
2021-11-05 00:30:00,72.9988,18.7984,75.380399601,0.7488,0.2184,0.78,72.25,18.58,74.6007969126,135.3,77.1788,8.6584,77.6629580946,0.7488,0.2184,0.78,76.43,8.44,76.894593438,135.09,73.3088,18.8484,75.6930798686,0.7488,0.2184,0.78,72.56,18.63,74.9134867697,129.48,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,129.48
2021-11-05 01:00:00,73.966,18.6555,76.2823494411,0.876,0.2555,0.9125000000000001,73.09,18.4,75.370472335,135.3,78.166,8.5655,78.6339071028,0.876,0.2555,0.9125000000000001,77.29,8.31,77.7354500855,135.09,74.256,18.7155,76.5782180274,0.876,0.2555,0.9125000000000001,73.38,18.46,75.6663465485,129.48,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,129.48
2021-11-05 01:30:00,73.85792000000001,19.04106,76.2728936953,0.75792,0.22106,0.7895000000000001,73.1,18.82,75.4837889881,135.21,78.07792,8.94106,78.5881934227,0.75792,0.22106,0.7895000000000001,77.32,8.72,77.8101587198,135.01,74.16792,19.09106,76.5855660621,0.75792,0.22106,0.7895000000000001,73.41,18.87,75.7964708941,129.4,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,129.4
2021-11-05 02:00:00,71.9416,19.41505,74.5153539686,0.7716000000000001,0.22505000000000003,0.8037500000000001,71.17,19.19,73.7117697522,135.21,76.0616,9.27505,76.6250190673,0.7716000000000001,0.22505000000000003,0.8037500000000001,75.29,9.05,75.831962918,135.01,72.2416,19.47505,74.8206277912,0.7716000000000001,0.22505000000000003,0.8037500000000001,71.47,19.25,74.0170480362,129.4,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.0,0.0,0.0,129.4
2021-11-05 02:30:00,70.26128,19.79079,72.9953617435,0.7912800000000001,0.23079000000000002,0.82425,69.47,19.56,72.171147282,135.45,74.29128,9.64079,74.9142117082,0.7912800000000001,0.23079000000000002,0.82425,73.5,9.41,74.0999197031,135.27,70.54128,19.82079,73.2730230048,0.7912800000000001,0.23079000000000002,0.82425,69.75,19.59,72.4488136549,129.62,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,129.62
