Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-05 03:00:00,69.07128,20.05954,71.9251476596,0.8212800000000001,0.23954000000000003,0.8555,68.25,19.82,71.0696482333,135.5,73.03128,9.89954,73.6991774082,0.8212800000000001,0.23954000000000003,0.8555,72.21,9.66,72.8532751494,135.27,69.33128,20.07954,72.1804288783,0.8212800000000001,0.23954000000000003,0.8555,68.51,19.84,71.3249304241,129.67,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,129.67
2021-11-05 03:30:00,68.3224,20.10945,71.2203645109,0.9924000000000001,0.28945000000000004,1.03375,67.33,19.82,70.1866176703,135.83,72.2524,9.89945,72.9274188222,0.9924000000000001,0.28945000000000004,1.03375,71.26,9.61,71.9050742298,135.63,68.5824,20.12945,71.4754527587,0.9924000000000001,0.28945000000000004,1.03375,67.59,19.84,70.4417042667,129.98,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,129.98
2021-11-05 04:00:00,67.51752,20.35386,70.5187572483,1.00752,0.29386,1.0495,66.51,20.06,69.4693004139,135.83,71.40752,10.13386,72.1230131862,1.00752,0.29386,1.0495,70.4,9.84,71.0843555222,135.63,67.77752,20.37386,70.7734864808,1.00752,0.29386,1.0495,66.77,20.08,69.7240224026,129.98,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0.0,0.0,0.0,129.98
2021-11-05 04:30:00,67.63728,20.21754,70.5942672563,0.9172800000000001,0.26754,0.9555,66.72,19.95,69.6387887603,136.05,71.54728,9.98754,72.2410148783,0.9172800000000001,0.26754,0.9555,70.63,9.72,71.2956892105,135.84,67.90728,20.24754,70.8615661205,0.9172800000000001,0.26754,0.9555,66.99,19.98,69.9060834263,130.17,0.9172800000000001,0.26754,0.9555,0.9172800000000001,0.26754,0.9555,0.0,0.0,0.0,130.17
2021-11-05 05:00:00,67.94584,20.05587,70.8440194707,0.9458400000000001,0.27587,0.9852500000000001,67.0,19.78,69.8587746815,136.05,71.86584,9.80587,72.531745087,0.9458400000000001,0.27587,0.9852500000000001,70.92,9.53,71.5574405635,135.84,68.20584,20.07587,71.0990658614,0.9458400000000001,0.27587,0.9852500000000001,67.26,19.8,70.1138188947,130.17,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,130.17
2021-11-05 05:30:00,70.1648,19.4164,72.8017564898,0.8448,0.2464,0.88,69.32,19.17,71.921841606,135.5,74.2048,9.2464,74.7786617693,0.8448,0.2464,0.88,73.36,9.0,73.9100101475,135.29,70.4448,19.4564,73.0822916171,0.8448,0.2464,0.88,69.6,19.21,72.2023829247,129.64,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,129.64
2021-11-05 06:00:00,73.374,18.30575,75.6230411916,0.774,0.22575,0.80625,72.6,18.08,74.8174204313,135.5,77.574,8.13575,77.9994609216,0.774,0.22575,0.80625,76.8,7.91,77.2062698231,135.29,73.674,18.34575,75.9238093029,0.774,0.22575,0.80625,72.9,18.12,75.1182028539,129.64,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,129.64
2021-11-05 06:30:00,83.00544,12.87492,83.9980156587,1.04544,0.30492,1.089,81.96,12.57,82.9183122115,135.17,87.68544,2.74492,87.728393202,1.04544,0.30492,1.089,86.64,2.44,86.6743514542,134.98,83.36544,12.92492,84.3614256838,1.04544,0.30492,1.089,82.32,12.62,83.2817314902,129.32,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,129.32
2021-11-05 07:00:00,90.02736,11.31798,90.7360028867,4.8273600000000005,1.40798,5.0285,85.2,9.91,85.7744023587,133.29,94.84736,2.08798,94.8703397245,4.8273600000000005,1.40798,5.0285,90.02,0.68,90.0225682815,133.11,90.39736,11.36798,91.1093500375,4.8273600000000005,1.40798,5.0285,85.57,9.96,86.1477016525,127.52,4.8273600000000005,1.40798,5.0285,4.8273600000000005,1.40798,5.0285,0.0,0.0,0.0,127.52
2021-11-05 07:30:00,98.62808,7.74069,98.9313724061,5.48808,1.6006900000000002,5.71675,93.14,6.14,93.3421619634,132.37,103.85808,5.71069,104.0149641233,5.48808,1.6006900000000002,5.71675,98.37,4.11,98.4558225805,132.19,99.06808,7.81069,99.3755068071,5.48808,1.6006900000000002,5.71675,93.58,6.21,93.7858224893,126.63,5.48808,1.6006900000000002,5.71675,5.48808,1.6006900000000002,5.71675,0.0,0.0,0.0,126.63
2021-11-05 08:00:00,104.95856,4.65458,105.0617172535,5.87856,1.7145800000000002,6.1235,99.08,2.94,99.1236097002,132.37,110.47856,9.10458,110.8530811329,5.87856,1.7145800000000002,6.1235,104.6,7.39,104.8607271575,132.19,105.42856,4.7245800000000004,105.5343684297,5.87856,1.7145800000000002,6.1235,99.55,3.01,99.595494878,126.63,5.87856,1.7145800000000002,6.1235,5.87856,1.7145800000000002,6.1235,0.0,0.0,0.0,126.63
2021-11-05 08:30:00,108.73264,1.57827,108.7440938054,2.46264,0.7182700000000001,2.56525,106.27,0.86,106.2734797586,131.9,114.61264,11.81827,115.2203486957,2.46264,0.7182700000000001,2.56525,112.15,11.1,112.6979702568,131.72,109.29264,1.49827,109.302909253,2.46264,0.7182700000000001,2.56525,106.83,0.78,106.8328474768,126.16,2.46264,0.7182700000000001,2.56525,2.46264,0.7182700000000001,2.56525,0.0,0.0,0.0,126.16
2021-11-05 09:00:00,110.71376,2.54943,110.7431092514,2.84376,0.8294300000000001,2.96225,107.87,1.72,107.8837119309,131.55,116.65376,12.94943,117.3703005852,2.84376,0.8294300000000001,2.96225,113.81,12.12,114.4535298713,131.37,111.26376,2.4594300000000002,111.2909389181,2.84376,0.8294300000000001,2.96225,108.42,1.63,108.4322521209,125.83,2.84376,0.8294300000000001,2.96225,2.84376,0.8294300000000001,2.96225,0.0,0.0,0.0,125.83
2021-11-05 09:30:00,113.8368,4.36365,113.9204041231,3.1668,0.9236500000000001,3.29875,110.67,3.44,110.7234505423,130.97,119.9368,14.81365,120.8481701167,3.1668,0.9236500000000001,3.29875,116.77,13.89,117.5932183419,130.8,114.4368,4.26365,114.516199315,3.1668,0.9236500000000001,3.29875,111.27,3.34,111.3201172295,125.25,3.1668,0.9236500000000001,3.29875,3.1668,0.9236500000000001,3.29875,0.0,0.0,0.0,125.25
2021-11-05 10:00:00,115.4804,5.00595,115.5888503255,2.6604,0.77595,2.77125,112.82,4.23,112.8992705911,130.97,121.6604,15.44595,122.6369858548,2.6604,0.77595,2.77125,119.0,14.67,119.9008294383,130.8,116.0804,4.88595,116.1831819652,2.6604,0.77595,2.77125,113.42,4.11,113.4944425952,125.25,2.6604,0.77595,2.77125,2.6604,0.77595,2.77125,0.0,0.0,0.0,125.25
2021-11-05 10:30:00,115.414,4.4645,115.5003166933,2.484,0.7245,2.5875,112.93,3.74,112.9919134275,131.16,121.614,14.9145,122.5251292848,2.484,0.7245,2.5875,119.13,14.19,119.9721342646,130.96,116.024,4.3445,116.1053110596,2.484,0.7245,2.5875,113.54,3.62,113.5976936386,125.42,2.484,0.7245,2.5875,2.484,0.7245,2.5875,0.0,0.0,0.0,125.42
2021-11-05 11:00:00,115.81384,5.75737,115.9568576879,2.97384,0.8673700000000001,3.09775,112.84,4.89,112.945906079,131.16,121.99384,16.23737,123.0696923798,2.97384,0.8673700000000001,3.09775,119.02,15.37,120.0083217948,130.96,116.41384,5.6473700000000004,116.5507397294,2.97384,0.8673700000000001,3.09775,113.44,4.78,113.5406623197,125.42,2.97384,0.8673700000000001,3.09775,2.97384,0.8673700000000001,3.09775,0.0,0.0,0.0,125.42
2021-11-05 11:30:00,115.62536,5.98073,115.7799335224,2.98536,0.8707300000000001,3.10975,112.64,5.11,112.7558499591,130.89,121.81536,16.43073,122.91847225,2.98536,0.8707300000000001,3.10975,118.83,15.56,119.8444095484,130.69,116.22536,5.87073,116.3735355563,2.98536,0.8707300000000001,3.10975,113.24,5.0,113.3503312743,125.14,2.98536,0.8707300000000001,3.10975,2.98536,0.8707300000000001,3.10975,0.0,0.0,0.0,125.14
2021-11-05 12:00:00,115.3616,5.0563,115.4723556712,3.8616,1.1263,4.0225,111.5,3.93,111.5692381439,130.58,121.4816,15.5463,122.472309451,3.8616,1.1263,4.0225,117.62,14.42,118.5006362852,130.39,115.9516,4.9463,116.0570524624,3.8616,1.1263,4.0225,112.09,3.8200000000000003,112.1550734474,124.84,3.8616,1.1263,4.0225,3.8616,1.1263,4.0225,0.0,0.0,0.0,124.84
2021-11-05 12:30:00,112.35536,3.64573,112.4144931402,7.90536,2.30573,8.23475,104.45,1.34,104.4585951466,131.32,118.13536,14.13573,118.9780742194,7.90536,2.30573,8.23475,110.23,11.83,110.8629866096,131.11,112.88536,3.53573,112.940718472,7.90536,2.30573,8.23475,104.98,1.23,104.9872054109,125.55,7.90536,2.30573,8.23475,7.90536,2.30573,8.23475,0.0,0.0,0.0,125.55
2021-11-05 13:00:00,111.23672,2.90696,111.2746974509,3.7267200000000003,1.08696,3.882,107.51,1.82,107.5254039751,131.91,117.16672,13.41696,117.9324174737,3.7267200000000003,1.08696,3.882,113.44,12.33,114.1081175903,131.7,111.79672,2.81696,111.8322040666,3.7267200000000003,1.08696,3.882,108.07,1.73,108.0838461566,126.12,3.7267200000000003,1.08696,3.882,3.7267200000000003,1.08696,3.882,0.0,0.0,0.0,126.12
2021-11-05 13:30:00,110.77256,1.60158,110.7841374361,3.02256,0.88158,3.1485,107.75,0.72,107.7524055416,132.07,116.71256,12.06158,117.3341526319,3.02256,0.88158,3.1485,113.69,11.18,114.2383845299,131.87,111.33256,1.4815800000000001,111.3424177726,3.02256,0.88158,3.1485,108.31,0.6000000000000001,108.3116618837,126.28,3.02256,0.88158,3.1485,3.02256,0.88158,3.1485,0.0,0.0,0.0,126.28
2021-11-05 14:00:00,110.51328,1.86054,110.5289403978,2.8132800000000002,0.82054,2.9305,107.7,1.04,107.7050212386,132.07,116.44328,12.33054,117.0943195627,2.8132800000000002,0.82054,2.9305,113.63,11.51,114.2114573937,131.87,111.05328,1.7405400000000002,111.0669189194,2.8132800000000002,0.82054,2.9305,108.24,0.92,108.2439097594,126.28,2.8132800000000002,0.82054,2.9305,2.8132800000000002,0.82054,2.9305,0.0,0.0,0.0,126.28
2021-11-05 14:30:00,108.02544,1.25492,108.0327288899,2.48544,0.72492,2.589,105.54,0.53,105.5413307667,132.13,113.85544,10.62492,114.3501208683,2.48544,0.72492,2.589,111.37,9.9,111.8091539186,131.91,108.57544,1.35492,108.5838937384,2.48544,0.72492,2.589,106.09,0.63,106.0918705651,126.33,2.48544,0.72492,2.589,2.48544,0.72492,2.589,0.0,0.0,0.0,126.33
2021-11-05 15:00:00,108.1384,1.1437,108.144447866,1.8984,0.5537000000000001,1.9775,106.24,0.59,106.2416382592,132.13,114.0184,10.3637,114.4884352948,1.8984,0.5537000000000001,1.9775,112.12,9.81,112.548347389,131.91,108.6784,1.2637,108.6857468312,1.8984,0.5537000000000001,1.9775,106.78,0.71,106.7823604347,126.33,1.8984,0.5537000000000001,1.9775,1.8984,0.5537000000000001,1.9775,0.0,0.0,0.0,126.33
2021-11-05 15:30:00,109.694,0.9570000000000001,109.6981744834,1.224,0.357,1.275,108.47,0.6000000000000001,108.4716594323,132.04,115.664,10.137,116.1073626649,1.224,0.357,1.275,114.44,9.78,114.857137349,131.82,110.244,1.077,110.2492606098,1.224,0.357,1.275,109.02,0.72,109.0223775195,126.25,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,126.25
2021-11-05 16:00:00,109.15912,2.18016,109.1808892472,2.46912,0.72016,2.572,106.69,1.46,106.6999892221,131.81,115.04912,9.590160000000001,115.448131997,2.46912,0.72016,2.572,112.58,8.87,112.9288860301,131.6,109.67912,2.31016,109.7034466332,2.46912,0.72016,2.572,107.21,1.5899999999999999,107.2217897631,126.03,2.46912,0.72016,2.572,2.46912,0.72016,2.572,0.0,0.0,0.0,126.03
2021-11-05 16:30:00,123.44976,2.24618,123.4701930372,5.12976,1.49618,5.3435,118.32,0.75,118.3223770045,131.69,129.92976,11.02618,130.3967759534,5.12976,1.49618,5.3435,124.8,9.53,125.1633368842,131.48,124.06976,2.38618,124.0927040621,5.12976,1.49618,5.3435,118.94,0.89,118.9433297836,125.93,5.12976,1.49618,5.3435,5.12976,1.49618,5.3435,0.0,0.0,0.0,125.93
2021-11-05 17:00:00,131.69096,2.25528,131.7102700384,4.4409600000000005,1.29528,4.626,127.25,0.96,127.2536211666,131.41,138.61096,12.50528,139.1739209047,4.4409600000000005,1.29528,4.626,134.17,11.21,134.6374873503,131.2,132.35096,2.07528,132.3672293281,4.4409600000000005,1.29528,4.626,127.91,0.78,127.9123782126,125.69,4.4409600000000005,1.29528,4.626,4.4409600000000005,1.29528,4.626,0.0,0.0,0.0,125.69
2021-11-05 17:30:00,132.01528,2.31404,132.0355593566,5.94528,1.73404,6.193,126.07,0.58,126.0713341724,130.42,138.86528,12.47404,139.4244155928,5.94528,1.73404,6.193,132.92,10.74,133.3531926877,130.22,132.64528,2.16404,132.6629314292,5.94528,1.73404,6.193,126.7,0.43,126.7007296743,124.74,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0.0,0.0,0.0,124.74
2021-11-05 18:00:00,130.72464,1.5255200000000002,130.7335408929,2.14464,0.6255200000000001,2.234,128.58,0.9,128.5831497514,130.42,137.69464,10.88552,138.1242499723,2.14464,0.6255200000000001,2.234,135.55,10.26,135.937743471,130.22,131.38464,1.53552,131.3936126667,2.14464,0.6255200000000001,2.234,129.24,0.91,129.2432036898,124.74,2.14464,0.6255200000000001,2.234,2.14464,0.6255200000000001,2.234,0.0,0.0,0.0,124.74
2021-11-05 18:30:00,126.88672,3.62446,126.9384749501,2.82672,0.8244600000000001,2.9445,124.06,2.8,124.0915935912,130.54,133.65672,8.13446,133.9040262302,2.82672,0.8244600000000001,2.9445,130.83,7.31,131.0340604576,130.33,127.49672,3.85446,127.5549703957,2.82672,0.8244600000000001,2.9445,124.67,3.03,124.7068153711,124.86,2.82672,0.8244600000000001,2.9445,2.82672,0.8244600000000001,2.9445,0.0,0.0,0.0,124.86
2021-11-05 19:00:00,123.9752,3.4886,124.0242740152,0.7152000000000001,0.2086,0.745,123.26,3.2800000000000002,123.3036333609,131.1,130.6952,7.0286,130.8840575509,0.7152000000000001,0.2086,0.745,129.98,6.82,130.1587983964,130.89,124.5852,3.7386,124.6412820417,0.7152000000000001,0.2086,0.745,123.87,3.5300000000000002,123.9202880888,125.4,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,125.4
2021-11-05 19:30:00,119.95616,4.97888,120.0594418111,0.71616,0.20888,0.746,119.24,4.77,119.3353698616,131.26,126.45616,5.49888,126.5756614962,0.71616,0.20888,0.746,125.74,5.29,125.8512284406,131.04,120.53616,5.19888,120.6482251042,0.71616,0.20888,0.746,119.82,4.99,119.9238612621,125.55,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,125.55
2021-11-05 20:00:00,116.40576,6.72793,116.600025743,0.81576,0.23793000000000003,0.8497500000000001,115.59,6.49,115.7720527589,131.29,122.72576,3.72793,122.782366933,0.81576,0.23793000000000003,0.8497500000000001,121.91,3.49,121.9599450639,131.04,116.95576,6.94793,117.1619542704,0.81576,0.23793000000000003,0.8497500000000001,116.14,6.71,116.3336739728,125.58,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,125.58
2021-11-05 20:30:00,113.25496,8.05103,113.5407638193,0.8949600000000001,0.26103000000000004,0.93225,112.36,7.79,112.629719435,131.41,119.41496,2.4510300000000003,119.4401114361,0.8949600000000001,0.26103000000000004,0.93225,118.52,2.19,118.5402315672,131.19,113.78496,8.25103,114.0837263516,0.8949600000000001,0.26103000000000004,0.93225,112.89,7.99,113.1724003457,125.69,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,125.69
2021-11-05 21:00:00,110.22512,9.40316,110.6254785165,0.76512,0.22316000000000003,0.797,109.46,9.18,109.8442715848,131.64,116.23512,0.9331600000000001,116.2388657421,0.76512,0.22316000000000003,0.797,115.47,0.71,115.4721827974,131.42,110.72512,9.60316,111.1407795591,0.76512,0.22316000000000003,0.797,109.96,9.38,110.3593494,125.91,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,125.91
2021-11-05 21:30:00,105.66776,11.45768,106.2871296743,0.67776,0.19768000000000002,0.706,104.99,11.26,105.592081616,131.41,111.43776,1.60768,111.4493561614,0.67776,0.19768000000000002,0.706,110.76,1.4100000000000001,110.7689744468,131.2,106.12776,11.64768,106.7650218564,0.67776,0.19768000000000002,0.706,105.45,11.45,106.0698119165,125.69,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,125.69
2021-11-05 22:00:00,101.26168,13.91424,102.213178755,0.63168,0.18424000000000001,0.658,100.63,13.73,101.5623443999,131.73,106.83168,4.11424,106.9108732655,0.63168,0.18424000000000001,0.658,106.2,3.93,106.272691224,131.5,101.71168,14.10424,102.68493285,0.63168,0.18424000000000001,0.658,101.08,13.92,102.0339786542,125.98,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,125.98
2021-11-05 22:30:00,96.1888,15.95465,97.5030056053,0.5988,0.17465000000000003,0.62375,95.59,15.78,96.8837267037,132.83,101.5188,6.14465,101.7045892625,0.5988,0.17465000000000003,0.62375,100.92,5.97,101.0964257528,132.61,96.5888,16.10465,97.9221937921,0.5988,0.17465000000000003,0.62375,95.99,15.93,97.3028519623,127.04,0.5988,0.17465000000000003,0.62375,0.5988,0.17465000000000003,0.62375,0.0,0.0,0.0,127.04
2021-11-05 23:00:00,90.72664,17.71027,92.4390440732,0.68664,0.20027,0.71525,90.04,17.51,91.7267774426,132.83,95.77664,7.80027,96.0937510027,0.68664,0.20027,0.71525,95.09,7.6,95.3932287953,132.61,91.07664,17.850270000000002,92.8094095055,0.68664,0.20027,0.71525,90.39,17.65,92.0970933309,127.04,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,127.04
2021-11-05 23:30:00,85.58208,19.63144,87.8048168018,0.6220800000000001,0.18144000000000002,0.648,84.96,19.45,87.157926203,134.71,90.38208,9.66144,90.8969955939,0.6220800000000001,0.18144000000000002,0.648,89.76,9.48,90.2592266752,134.47,85.91208,19.77144,88.1577865512,0.6220800000000001,0.18144000000000002,0.648,85.29,19.59,87.5108690392,128.82,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,128.82
2021-11-06 00:00:00,81.51584,20.72837,84.1100320637,0.6458400000000001,0.18837,0.6727500000000001,80.87,20.54,83.4376923219,134.71,86.11584,10.79837,86.7902223385,0.6458400000000001,0.18837,0.6727500000000001,85.47,10.61,86.1260297471,134.47,81.83584,20.84837,84.4497438727,0.6458400000000001,0.18837,0.6727500000000001,81.19,20.66,83.7773937289,128.82,0.6458400000000001,0.18837,0.6727500000000001,0.6458400000000001,0.18837,0.6727500000000001,0.0,0.0,0.0,128.82
2021-11-06 00:30:00,80.93296,21.23878,83.6733517331,0.6129600000000001,0.17878000000000002,0.6385000000000001,80.32,21.06,83.0350889685,134.95,85.51296,11.30878,86.2574914605,0.6129600000000001,0.17878000000000002,0.6385000000000001,84.9,11.13,85.6264380901,134.71,81.24296,21.34878,84.0011247368,0.6129600000000001,0.17878000000000002,0.6385000000000001,80.63,21.17,83.3628562371,129.07,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0,129.07
2021-11-06 01:00:00,81.27912,21.16516,83.989638324,0.66912,0.19516000000000003,0.6970000000000001,80.61,20.97,83.2929348745,134.95,85.84912,11.24516,86.58247529490001,0.66912,0.19516000000000003,0.6970000000000001,85.18,11.05,85.8937419141,134.71,81.58912,21.28516,84.319882226,0.66912,0.19516000000000003,0.6970000000000001,80.92,21.09,83.6231696362,129.07,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,129.07
2021-11-06 01:30:00,80.07624,21.50557,82.9137730028,0.63624,0.18557,0.6627500000000001,79.44,21.32,82.2511762834,134.85,84.60624,11.58557,85.3957919289,0.63624,0.18557,0.6627500000000001,83.97,11.4,84.7403144908,134.62,80.38624,21.61557,83.2416989721,0.63624,0.18557,0.6627500000000001,79.75,21.43,82.5790978396,128.96,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,128.96
2021-11-06 02:00:00,77.92888,22.19384,81.0276302998,0.6988800000000001,0.20384000000000002,0.728,77.23,21.99,80.2996450802,134.85,82.35888,12.21384,83.2596120721,0.6988800000000001,0.20384000000000002,0.728,81.66,12.01,82.5384498279,134.62,78.22888,22.30384,81.3462902953,0.6988800000000001,0.20384000000000002,0.728,77.53,22.1,80.6183037529,128.96,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0,128.96
2021-11-06 02:30:00,75.95728,22.68629,79.2727957055,0.70728,0.20629000000000003,0.73675,75.25,22.48,78.5360611439,135.4,80.28728,12.71629,81.2880763776,0.70728,0.20629000000000003,0.73675,79.58,12.51,80.5572870695,135.14,76.23728,22.77629,79.5668413849,0.70728,0.20629000000000003,0.73675,75.53,22.57,78.8301071926,129.49,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,129.49
2021-11-06 03:00:00,74.31672,23.09821,77.8235322815,0.8167200000000001,0.23821000000000003,0.8507500000000001,73.5,22.86,76.9729147168,135.4,78.55672,13.04821,79.6329959336,0.8167200000000001,0.23821000000000003,0.8507500000000001,77.74,12.81,78.7883474887,135.14,74.58672,23.17821,78.1051100707,0.8167200000000001,0.23821000000000003,0.8507500000000001,73.77,22.94,77.2544917788,129.49,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,129.49
2021-11-06 03:30:00,73.23248,23.61114,76.944668815,0.7924800000000001,0.23114,0.8255,72.44,23.38,76.1194981591,135.89,77.43248,13.57114,78.6127521452,0.7924800000000001,0.23114,0.8255,76.64,13.34,77.7923209578,135.64,73.50248,23.69114,77.2261916752,0.7924800000000001,0.23114,0.8255,72.71,23.46,76.4010189723,129.95,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,129.95
2021-11-06 04:00:00,71.85488,24.19559,75.8191951636,0.94488,0.27559,0.9842500000000001,70.91,23.92,74.8357835531,136.1,75.96488,14.08559,77.2597362089,0.94488,0.27559,0.9842500000000001,75.02,13.81,76.280511928,135.86,72.10488,24.27559,76.0816534367,0.94488,0.27559,0.9842500000000001,71.16,24.0,75.0982396598,130.16,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,130.16
2021-11-06 04:30:00,71.13424,24.05457,75.0912940244,1.28424,0.37457,1.33775,69.85,23.68,73.7547618802,136.46,75.21424,13.94457,76.4959667647,1.28424,0.37457,1.33775,73.93,13.57,75.1650836493,136.21,71.39424,24.13457,75.3632203018,1.28424,0.37457,1.33775,70.11,23.76,74.0266823517,130.5,1.28424,0.37457,1.33775,1.28424,0.37457,1.33775,0.0,0.0,0.0,130.5
2021-11-06 05:00:00,70.48928,24.22979,74.5373820198,1.19928,0.34979000000000005,1.24925,69.29,23.88,73.2895524615,136.46,74.51928,14.10979,75.8433205072,1.19928,0.34979000000000005,1.24925,73.32,13.76,74.6,136.21,70.72928,24.29979,74.7871034562,1.19928,0.34979000000000005,1.24925,69.53,23.95,73.5392643423,130.5,1.19928,0.34979000000000005,1.24925,1.19928,0.34979000000000005,1.24925,0.0,0.0,0.0,130.5
2021-11-06 05:30:00,71.23176,24.03843,75.178519203,1.09176,0.31843000000000005,1.13725,70.14,23.72,74.0422717102,136.57,75.32176,14.06843,76.6243319851,1.09176,0.31843000000000005,1.13725,74.23,13.75,75.4927506453,136.32,71.48176,24.10843,75.4377783989,1.09176,0.31843000000000005,1.13725,70.39,23.79,74.3015221917,130.62,1.09176,0.31843000000000005,1.13725,1.09176,0.31843000000000005,1.13725,0.0,0.0,0.0,130.62
2021-11-06 06:00:00,72.53688,23.38159,76.2121887303,1.1368800000000001,0.33159000000000005,1.18425,71.4,23.05,75.0284112853,135.66,76.68688,13.49159,77.864629742,1.1368800000000001,0.33159000000000005,1.18425,75.55,13.16,76.6876006927,135.43,72.79688,23.47159,76.4872621739,1.1368800000000001,0.33159000000000005,1.18425,71.66,23.14,75.303487303,129.76,1.1368800000000001,0.33159000000000005,1.18425,1.1368800000000001,0.33159000000000005,1.18425,0.0,0.0,0.0,129.76
2021-11-06 06:30:00,76.99048,20.93139,79.7850681391,1.41048,0.41139000000000003,1.4692500000000002,75.58,20.52,78.3160698707,133.96,81.33048,11.07139,82.0805863378,1.41048,0.41139000000000003,1.4692500000000002,79.92,10.66,80.6277991762,133.72,77.27048,21.01139,80.0762485957,1.41048,0.41139000000000003,1.4692500000000002,75.86,20.6,78.6072490296,128.1,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,128.1
2021-11-06 07:00:00,81.164,19.107,83.3826861225,1.704,0.497,1.775,79.46,18.61,81.6101936035,133.96,85.714,9.117,86.1975027771,1.704,0.497,1.775,84.01,8.62,84.4510775538,133.72,81.484,19.187,83.712503397,1.704,0.497,1.775,79.78,18.69,81.9400054918,128.1,1.704,0.497,1.775,1.704,0.497,1.775,0.0,0.0,0.0,128.1
2021-11-06 07:30:00,85.57872,17.63421,87.3766712525,1.48872,0.43421000000000004,1.55075,84.09,17.2,85.8310439177,134.28,90.35872,7.55421,90.6739453689,1.48872,0.43421000000000004,1.55075,88.87,7.12,89.1547603889,134.05,85.92872,17.73421,87.7396553741,1.48872,0.43421000000000004,1.55075,84.44,17.3,86.1939881894,128.4,1.48872,0.43421000000000004,1.55075,1.48872,0.43421000000000004,1.55075,0.0,0.0,0.0,128.4
2021-11-06 08:00:00,89.4628,16.0229,90.8863351019,1.7928000000000002,0.5229,1.8675000000000002,87.67,15.5,89.0296518021,134.55,94.4128,5.9729,94.6015451156,1.7928000000000002,0.5229,1.8675000000000002,92.62,5.45,92.7802074798,134.32,89.8328,16.1329,91.2699425783,1.7928000000000002,0.5229,1.8675000000000002,88.04,15.61,89.4131629012,128.67,1.7928000000000002,0.5229,1.8675000000000002,1.7928000000000002,0.5229,1.8675000000000002,0.0,0.0,0.0,128.67
2021-11-06 08:30:00,95.43296,13.92628,96.4437200081,1.87296,0.5462800000000001,1.951,93.56,13.38,94.5118934315,133.89,100.66296,3.89628,100.7383368624,1.87296,0.5462800000000001,1.951,98.79,3.35,98.846783458,133.66,95.86296,14.04628,96.8865577973,1.87296,0.5462800000000001,1.951,93.99,13.5,94.9545686105,128.04,1.87296,0.5462800000000001,1.951,1.87296,0.5462800000000001,1.951,0.0,0.0,0.0,128.04
2021-11-06 09:00:00,100.2012,12.00035,100.9172377821,2.1612,0.6303500000000001,2.25125,98.04,11.37,98.6971048208,133.19,105.6612,1.8903500000000002,105.6781084642,2.1612,0.6303500000000001,2.25125,103.5,1.26,103.5076692811,132.98,100.6512,12.13035,101.3795317239,2.1612,0.6303500000000001,2.25125,98.49,11.5,99.1591150626,127.39,2.1612,0.6303500000000001,2.25125,2.1612,0.6303500000000001,2.25125,0.0,0.0,0.0,127.39
2021-11-06 09:30:00,104.32384,10.61862,104.8628565463,2.22384,0.6486200000000001,2.3165,102.1,9.97,102.5856271609,133.12,109.99384,0.8786200000000001,109.9973491092,2.22384,0.6486200000000001,2.3165,107.77,0.23,107.7702454298,132.91,104.80384,10.76862,105.3556265961,2.22384,0.6486200000000001,2.3165,102.58,10.12,103.0779840703,127.31,2.22384,0.6486200000000001,2.3165,2.22384,0.6486200000000001,2.3165,0.0,0.0,0.0,127.31
2021-11-06 10:00:00,104.94944,10.39567,105.4630499799,2.8994400000000002,0.84567,3.02025,102.05,9.55,102.4958779659,133.08,110.60944,1.42567,110.6186275094,2.8994400000000002,0.84567,3.02025,107.71,0.58,107.7115615893,132.91,105.41944,10.55567,105.9465926732,2.8994400000000002,0.84567,3.02025,102.52,9.71,102.9788060719,127.28,2.8994400000000002,0.84567,3.02025,2.8994400000000002,0.84567,3.02025,0.0,0.0,0.0,127.28
2021-11-06 10:30:00,105.5192,10.05935,105.997604176,3.2892,0.95935,3.42625,102.23,9.1,102.6342189526,132.93,111.1892,2.01935,111.2075355858,3.2892,0.95935,3.42625,107.9,1.06,107.9052065472,132.72,105.9992,10.19935,106.4887653279,3.2892,0.95935,3.42625,102.71,9.24,103.1247870301,127.13,3.2892,0.95935,3.42625,3.2892,0.95935,3.42625,0.0,0.0,0.0,127.13
2021-11-06 11:00:00,107.552,9.3085,107.9540683636,2.532,0.7385,2.6375,105.02,8.57,105.3690908189,132.86,113.352,2.3385,113.376119559,2.532,0.7385,2.6375,110.82,1.6,110.8315496598,132.65,108.042,9.4685,108.4561029,2.532,0.7385,2.6375,105.51,8.73,105.8705483126,127.05,2.532,0.7385,2.6375,2.532,0.7385,2.6375,0.0,0.0,0.0,127.05
2021-11-06 11:30:00,108.88712,8.67916,109.2324709974,2.63712,0.7691600000000001,2.747,106.25,7.91,106.5440312735,132.95,114.74712,3.00916,114.7865697379,2.63712,0.7691600000000001,2.747,112.11,2.24,112.1323757886,132.76,109.38712,8.83916,109.7436684798,2.63712,0.7691600000000001,2.747,106.75,8.07,107.054600088,127.15,2.63712,0.7691600000000001,2.747,2.63712,0.7691600000000001,2.747,0.0,0.0,0.0,127.15
2021-11-06 12:00:00,108.69696,9.00703,109.0694994151,3.00696,0.8770300000000001,3.13225,105.69,8.13,106.0022311086,132.54,114.51696,2.86703,114.5528436516,3.00696,0.8770300000000001,3.13225,111.51,1.99,111.5277552899,132.34,109.18696,9.17703,109.5719403573,3.00696,0.8770300000000001,3.13225,106.18,8.3,106.5039079095,126.76,3.00696,0.8770300000000001,3.13225,3.00696,0.8770300000000001,3.13225,0.0,0.0,0.0,126.76
2021-11-06 12:30:00,109.78192,9.64431,110.2047307254,3.75192,1.0943100000000001,3.9082500000000002,106.03,8.55,106.3741669768,132.3,115.64192,2.62431,115.6716934443,3.75192,1.0943100000000001,3.9082500000000002,111.89,1.53,111.9004602314,132.08,110.28192,9.81431,110.717760814,3.75192,1.0943100000000001,3.9082500000000002,106.53,8.72,106.8862914503,126.53,3.75192,1.0943100000000001,3.9082500000000002,3.75192,1.0943100000000001,3.9082500000000002,0.0,0.0,0.0,126.53
2021-11-06 13:00:00,108.33368,10.30399,108.822600742,4.09368,1.19399,4.26425,104.24,9.11,104.6373246026,132.3,114.11368,2.17399,114.134386561,4.09368,1.19399,4.26425,110.02,0.98,110.0243645744,132.08,108.81368,10.46399,109.3156532335,4.09368,1.19399,4.26425,104.72,9.27,105.1294977635,126.53,4.09368,1.19399,4.26425,4.09368,1.19399,4.26425,0.0,0.0,0.0,126.53
2021-11-06 13:30:00,107.01592,10.60131,107.5397364101,3.29592,0.9613100000000001,3.43325,103.72,9.64,104.1670197327,132.62,112.74592,1.44131,112.7551322609,3.29592,0.9613100000000001,3.43325,109.45,0.48,109.4510525303,132.41,107.47592,10.77131,108.014325434,3.29592,0.9613100000000001,3.43325,104.18,9.81,104.6408548321,126.84,3.29592,0.9613100000000001,3.43325,3.29592,0.9613100000000001,3.43325,0.0,0.0,0.0,126.84
2021-11-06 14:00:00,106.78776,10.69768,107.3222532525,2.8377600000000003,0.8276800000000001,2.956,103.95,9.87,104.4175243913,132.86,112.54776,1.21768,112.5543469867,2.8377600000000003,0.8276800000000001,2.956,109.71,0.39,109.710693189,132.65,107.26776,10.86768,107.8168762486,2.8377600000000003,0.8276800000000001,2.956,104.43,10.04,104.9115174802,127.07,2.8377600000000003,0.8276800000000001,2.956,2.8377600000000003,0.8276800000000001,2.956,0.0,0.0,0.0,127.07
2021-11-06 14:30:00,104.87816,11.79738,105.5395974023,2.52816,0.73738,2.6335,102.35,11.06,102.9458406153,133.29,110.54816,1.67738,110.5608849596,2.52816,0.73738,2.6335,108.02,0.9400000000000001,108.0240899059,133.08,105.33816,11.95738,106.0146541222,2.52816,0.73738,2.6335,102.81,11.22,103.4204259322,127.5,2.52816,0.73738,2.6335,2.52816,0.73738,2.6335,0.0,0.0,0.0,127.5
2021-11-06 15:00:00,105.16568,11.49749,105.7923084452,2.66568,0.77749,2.77675,102.5,10.72,103.0590529745,133.29,110.83568,1.37749,110.8442395425,2.66568,0.77749,2.77675,108.17,0.6000000000000001,108.1716640345,133.08,105.62568,11.66749,106.2681259756,2.66568,0.77749,2.77675,102.96,10.89,103.5343117039,127.5,2.66568,0.77749,2.77675,2.66568,0.77749,2.77675,0.0,0.0,0.0,127.5
2021-11-06 15:30:00,106.1152,11.5536,106.7423128099,2.2752,0.6636000000000001,2.37,103.84,10.89,104.4094713137,133.07,111.8552,1.4636,111.8647750277,2.2752,0.6636000000000001,2.37,109.58,0.8,109.582920202,132.86,106.5652,11.7336,107.2092310391,2.2752,0.6636000000000001,2.37,104.29,11.07,104.8758742514,127.29,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,127.29
2021-11-06 16:00:00,108.50296,11.42003,109.1022887659,2.50296,0.7300300000000001,2.60725,106.0,10.69,106.5376745569,133.05,114.35296,1.33003,114.3606944739,2.50296,0.7300300000000001,2.60725,111.85,0.6000000000000001,111.8516092866,132.86,108.99296,11.60003,109.6085125598,2.50296,0.7300300000000001,2.60725,106.49,10.87,107.0433416892,127.29,2.50296,0.7300300000000001,2.60725,2.50296,0.7300300000000001,2.60725,0.0,0.0,0.0,127.29
2021-11-06 16:30:00,110.46472,10.50471,110.963071771,1.76472,0.51471,1.83825,108.7,9.99,109.1580968137,132.64,116.46472,0.77471,116.4672966127,1.76472,0.51471,1.83825,114.7,0.26,114.7002946814,132.42,110.97472,10.70471,111.4898170026,1.76472,0.51471,1.83825,109.21,10.19,109.6843662515,126.9,1.76472,0.51471,1.83825,1.76472,0.51471,1.83825,0.0,0.0,0.0,126.9
2021-11-06 17:00:00,115.08024,9.26757,115.4528020109,1.9802400000000002,0.57757,2.06275,113.1,8.69,113.4333553237,132.64,121.28024,1.87757,121.2947726968,1.9802400000000002,0.57757,2.06275,119.3,1.3,119.3070827738,132.42,115.62024,9.47757,116.0080351991,1.9802400000000002,0.57757,2.06275,113.64,8.9,113.9879800681,126.9,1.9802400000000002,0.57757,2.06275,1.9802400000000002,0.57757,2.06275,0.0,0.0,0.0,126.9
2021-11-06 17:30:00,117.37808,8.75944,117.704466583,2.39808,0.6994400000000001,2.498,114.98,8.06,115.2621533722,132.02,123.67808,2.6494400000000002,123.7064549844,2.39808,0.6994400000000001,2.498,121.28,1.9500000000000002,121.2956755206,131.82,117.92808,8.96944,118.2686894592,2.39808,0.6994400000000001,2.498,115.53,8.27,115.8256180644,126.32,2.39808,0.6994400000000001,2.498,2.39808,0.6994400000000001,2.498,0.0,0.0,0.0,126.32
2021-11-06 18:00:00,115.76288,8.92959,116.1067696711,1.95288,0.56959,2.03425,113.81,8.36,114.1166320043,131.87,122.00288,2.20959,122.0228872641,1.95288,0.56959,2.03425,120.05,1.6400000000000001,120.0612014766,131.66,116.29288,9.14959,116.6522564542,1.95288,0.56959,2.03425,114.34,8.58,114.6614669364,126.18,1.95288,0.56959,2.03425,1.95288,0.56959,2.03425,0.0,0.0,0.0,126.18
2021-11-06 18:30:00,113.65008,10.18294,114.1053589936,1.69008,0.49294000000000004,1.7605,111.96,9.69,112.3785464401,132.42,119.79008,0.8129400000000001,119.7928384247,1.69008,0.49294000000000004,1.7605,118.1,0.32,118.1004335301,132.21,114.17008,10.40294,114.6430474466,1.69008,0.49294000000000004,1.7605,112.48,9.91,112.9157141411,126.71,1.69008,0.49294000000000004,1.7605,1.69008,0.49294000000000004,1.7605,0.0,0.0,0.0,126.71
2021-11-06 19:00:00,110.64832,11.03826,111.1975444992,1.70832,0.49826000000000004,1.7795,108.94,10.54,109.4486875207,132.42,116.63832,0.9782600000000001,116.6424223216,1.70832,0.49826000000000004,1.7795,114.93,0.48,114.9310023449,132.21,111.14832,11.25826,111.7170419276,1.70832,0.49826000000000004,1.7795,109.44,10.76,109.9676825254,126.71,1.70832,0.49826000000000004,1.7795,1.70832,0.49826000000000004,1.7795,0.0,0.0,0.0,126.71
2021-11-06 19:30:00,106.64504,12.65647,107.3934392291,1.5650400000000002,0.45647000000000004,1.6302500000000002,105.08,12.2,105.785851606,132.91,112.43504,2.6264700000000003,112.4657128393,1.5650400000000002,0.45647000000000004,1.6302500000000002,110.87,2.17,110.891234099,132.7,107.10504,12.84647,107.8727091755,1.5650400000000002,0.45647000000000004,1.6302500000000002,105.54,12.39,106.2647810895,127.17,1.5650400000000002,0.45647000000000004,1.6302500000000002,1.5650400000000002,0.45647000000000004,1.6302500000000002,0.0,0.0,0.0,127.17
2021-11-06 20:00:00,102.87424,13.92207,103.8120093663,1.58424,0.46207000000000004,1.6502500000000002,101.29,13.46,102.1804076132,133.15,108.48424,4.08207,108.5610133697,1.58424,0.46207000000000004,1.6502500000000002,106.9,3.62,106.9612752355,132.94,103.32424,14.11207,104.2835034474,1.58424,0.46207000000000004,1.6502500000000002,101.74,13.65,102.6515957012,127.41,1.58424,0.46207000000000004,1.6502500000000002,1.58424,0.46207000000000004,1.6502500000000002,0.0,0.0,0.0,127.41
2021-11-06 20:30:00,100.67448,14.56464,101.7225622052,1.52448,0.44464000000000004,1.588,99.15,14.12,100.1503714421,132.07,106.15448,4.79464,106.2627036961,1.52448,0.44464000000000004,1.588,104.63,4.35,104.7203867449,131.85,101.09448,14.73464,102.1626326129,1.52448,0.44464000000000004,1.588,99.57,14.29,100.5902033003,126.36,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,126.36
2021-11-06 21:00:00,98.14816,15.42238,99.3524590347,1.4481600000000001,0.42238000000000003,1.5085000000000002,96.7,15.0,97.8564765358,132.07,103.51816,5.65238,103.6723629973,1.4481600000000001,0.42238000000000003,1.5085000000000002,102.07,5.23,102.2039030566,131.85,98.55816,15.59238,99.7839326578,1.4481600000000001,0.42238000000000003,1.5085000000000002,97.11,15.17,98.28774593,126.36,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.0,0.0,0.0,126.36
2021-11-06 21:30:00,95.544,16.76575,97.0038468776,1.254,0.36575,1.30625,94.29,16.4,95.7056116432,133.26,100.804,6.91575,101.0409521633,1.254,0.36575,1.30625,99.55,6.55,99.7652494609,133.03,95.944,16.92575,97.4255210356,1.254,0.36575,1.30625,94.69,16.56,96.127153812,127.48,1.254,0.36575,1.30625,1.254,0.36575,1.30625,0.0,0.0,0.0,127.48
2021-11-06 22:00:00,92.04936,18.03398,93.7993022951,1.41936,0.41398,1.4785,90.63,17.62,92.3269261917,133.26,97.12936,8.23398,97.4777461816,1.41936,0.41398,1.4785,95.71,7.82,96.0289357433,133.03,92.41936,18.17398,94.1893393747,1.41936,0.41398,1.4785,91.0,17.76,92.7168679367,127.48,1.41936,0.41398,1.4785,1.41936,0.41398,1.4785,0.0,0.0,0.0,127.48
2021-11-06 22:30:00,87.47192,19.42556,89.6029529078,1.5619200000000002,0.45556,1.627,85.91,18.97,87.9794805622,133.15,92.30192,9.75556,92.8160297933,1.5619200000000002,0.45556,1.627,90.74,9.3,91.2153364298,132.93,87.79192,19.57556,89.9478947313,1.5619200000000002,0.45556,1.627,86.23,19.12,88.3243301701,127.39,1.5619200000000002,0.45556,1.627,1.5619200000000002,0.45556,1.627,0.0,0.0,0.0,127.39
2021-11-06 23:00:00,84.13104,20.46572,86.5845112396,1.39104,0.40572,1.449,82.74,20.06,85.137014277,132.65,88.80104,10.66572,89.4392659194,1.39104,0.40572,1.449,87.41,10.26,88.0100886262,132.42,84.42104,20.58572,86.8946710829,1.39104,0.40572,1.449,83.03,20.18,85.4471374594,126.9,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,126.9
2021-11-06 23:30:00,79.96224,21.84232,82.8917774499,1.48224,0.43232000000000004,1.544,78.48,21.41,81.3480085804,134.5,84.44224,11.96232,85.2853386931,1.48224,0.43232000000000004,1.544,82.96,11.53,83.7574026579,134.25,80.25224,21.95232,83.2005190993,1.48224,0.43232000000000004,1.544,78.77,21.52,81.6567406893,128.65,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,128.65
2021-11-07 00:00:00,76.95752,22.65386,80.2225483106,1.24752,0.36386,1.2995,75.71,22.29,78.9230523992,134.5,81.31752,12.78386,82.3162568115,1.24752,0.36386,1.2995,80.07,12.42,81.0275342091,134.25,77.21752,22.76386,80.5030354524,1.24752,0.36386,1.2995,75.97,22.4,79.2035409562,128.65,1.24752,0.36386,1.2995,1.24752,0.36386,1.2995,0.0,0.0,0.0,128.65
2021-11-07 00:30:00,75.60264,23.07202,79.0447802315,1.4126400000000001,0.41202000000000005,1.4715,74.19,22.66,77.5733955683,134.73,79.87264,13.17202,80.9514714594,1.4126400000000001,0.41202000000000005,1.4715,78.46,12.76,79.4908120477,134.48,75.86264,23.17202,79.32264909,1.4126400000000001,0.41202000000000005,1.4715,74.45,22.76,77.8512690969,128.88,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,128.88
2021-11-07 01:00:00,77.54352,22.80186,80.8264951204,1.34352,0.39186000000000004,1.3995,76.2,22.41,79.4269985584,134.95,81.91352,12.93186,82.9280276013,1.34352,0.39186000000000004,1.3995,80.57,12.54,81.5400300466,134.7,77.81352,22.91186,81.1165656537,1.34352,0.39186000000000004,1.3995,76.47,22.52,79.7170703175,129.08,1.34352,0.39186000000000004,1.3995,1.34352,0.39186000000000004,1.3995,0.0,0.0,0.0,129.08
2021-11-07 01:30:00,76.28888,23.15884,79.7265644676,1.29888,0.37884,1.353,74.99,22.78,78.3736467188,134.79,80.60888,13.21884,81.6855511446,1.29888,0.37884,1.353,79.31,12.84,80.3426518109,134.55,76.55888,23.24884,80.0110659109,1.29888,0.37884,1.353,75.26,22.87,78.6581496096,128.95,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0,128.95
2021-11-07 02:00:00,74.48888,23.91509,78.2337828138,1.1488800000000001,0.33509000000000005,1.19675,73.34,23.58,77.0374714019,135.14,78.72888,13.92509,79.9508891605,1.1488800000000001,0.33509000000000005,1.19675,77.58,13.59,78.761313473,134.89,74.74888,24.01509,78.5119074342,1.1488800000000001,0.33509000000000005,1.19675,73.6,23.68,77.3156025651,129.26,1.1488800000000001,0.33509000000000005,1.19675,1.1488800000000001,0.33509000000000005,1.19675,0.0,0.0,0.0,129.26
2021-11-07 02:30:00,72.2156,24.38455,76.2213825777,1.2156,0.35455000000000003,1.26625,71.0,24.03,74.956259912,135.92,76.3356,14.30455,77.6643031132,1.2156,0.35455000000000003,1.26625,75.12,13.95,76.4042989628,135.69,72.4456,24.47455,76.4680884884,1.2156,0.35455000000000003,1.26625,71.23,24.12,75.2029740103,130.02,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,130.02
2021-11-07 03:00:00,70.68264,24.98702,74.9692387973,1.29264,0.37702,1.3465,69.39,24.61,73.6248884549,136.35,74.73264,14.81702,76.1873451634,1.29264,0.37702,1.3465,73.44,14.44,74.846156882,136.11,70.93264,25.07702,75.2349410145,1.29264,0.37702,1.3465,69.64,24.7,73.890592094,130.43,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0,130.43
2021-11-07 03:30:00,68.93408,25.21869,73.4022459518,1.50408,0.43869,1.56675,67.43,24.78,71.8390791979,137.09,72.89408,15.00869,74.4231662492,1.50408,0.43869,1.56675,71.39,14.57,72.8616291336,136.84,69.15408,25.29869,73.6363395095,1.50408,0.43869,1.56675,67.65,24.86,72.0731718464,131.14,1.50408,0.43869,1.56675,1.50408,0.43869,1.56675,0.0,0.0,0.0,131.14
2021-11-07 04:00:00,67.77632,25.56101,72.4361428084,1.5463200000000001,0.45101,1.61075,66.23,25.11,70.8302548351,137.26,71.67632,15.33101,73.2975764699,1.5463200000000001,0.45101,1.61075,70.13,14.88,71.6912219173,137.01,67.99632,25.63101,72.6666925569,1.5463200000000001,0.45101,1.61075,66.45,25.18,71.0607831367,131.3,1.5463200000000001,0.45101,1.61075,1.5463200000000001,0.45101,1.61075,0.0,0.0,0.0,131.3
2021-11-07 04:30:00,67.17312,25.49341,71.8480480178,1.38312,0.40341000000000005,1.44075,65.79,25.09,70.4118754189,137.19,71.04312,15.30341,72.6726857696,1.38312,0.40341000000000005,1.44075,69.66,14.9,71.2357045308,136.94,67.38312,25.56341,72.0692222225,1.38312,0.40341000000000005,1.44075,66.0,25.16,70.6330347642,131.24,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,131.24
2021-11-07 05:00:00,66.84264,25.57577,71.5685582729,1.32264,0.38577000000000006,1.37775,65.52,25.19,70.1954877467,137.19,70.71264,15.39577,72.3692420139,1.32264,0.38577000000000006,1.37775,69.39,15.01,70.9948744629,136.94,67.06264,25.63577,71.7954760919,1.32264,0.38577000000000006,1.37775,65.74,25.25,70.4223693154,131.24,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,131.24
2021-11-07 05:30:00,67.4396,25.6053,72.1368909522,1.3896,0.4053,1.4475,66.05,25.2,70.6940061108,137.16,71.3296,15.4453,72.9826632033,1.3896,0.4053,1.4475,69.94,15.04,71.5388370048,136.94,67.6396,25.6753,72.3487146966,1.3896,0.4053,1.4475,66.25,25.27,70.9058206355,131.2,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,131.2
2021-11-07 06:00:00,68.72568,25.38624,73.2644543609,1.4956800000000001,0.43624,1.558,67.23,24.95,71.7103576898,137.16,72.67568,15.24624,74.257675008,1.4956800000000001,0.43624,1.558,71.18,14.81,72.7043912016,136.94,68.95568,25.45624,73.504462172,1.4956800000000001,0.43624,1.558,67.46,25.02,71.9503439881,131.2,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,131.2
2021-11-07 06:30:00,70.9388,24.28965,74.9820007906,1.4388,0.41965,1.49875,69.5,23.87,73.4848753146,136.96,74.9888,14.23965,76.3288134164,1.4388,0.41965,1.49875,73.55,13.82,74.8371224727,136.73,71.1788,24.35965,75.2317361063,1.4388,0.41965,1.49875,69.74,23.94,73.734599748,131.04,1.4388,0.41965,1.49875,1.4388,0.41965,1.49875,0.0,0.0,0.0,131.04
2021-11-07 07:00:00,73.79976,23.08368,77.3256804587,1.58976,0.46368000000000004,1.6560000000000001,72.21,22.62,75.6699973569,136.04,77.98976,13.08368,79.0796139798,1.58976,0.46368000000000004,1.6560000000000001,76.4,12.62,77.4352916957,135.8,74.05976,23.16368,77.5977069403,1.58976,0.46368000000000004,1.6560000000000001,72.47,22.7,75.9420232809,130.15,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,130.15
2021-11-07 07:30:00,76.53088,22.00734,79.6322711434,1.4308800000000002,0.41734000000000004,1.4905,75.1,21.59,78.1417820375,135.36,80.86088,12.01734,81.7489961715,1.4308800000000002,0.41734000000000004,1.4905,79.43,11.6,80.2725662976,135.13,76.80088,22.09734,79.9166290821,1.4308800000000002,0.41734000000000004,1.4905,75.37,21.68,78.4261391374,129.49,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,129.49
2021-11-07 08:00:00,79.79024,20.85132,82.4697516972,1.89024,0.55132,1.9689999999999999,77.9,20.3,80.5015527801,135.11,84.26024,10.94132,84.9676440076,1.89024,0.55132,1.9689999999999999,82.37,10.39,83.0227017147,134.87,80.08024,20.94132,82.7730857332,1.89024,0.55132,1.9689999999999999,78.19,20.39,80.804877328,129.24,1.89024,0.55132,1.9689999999999999,1.89024,0.55132,1.9689999999999999,0.0,0.0,0.0,129.24
2021-11-07 08:30:00,84.47056,19.23058,86.6319266428,2.47056,0.7205800000000001,2.5735,82.0,18.51,84.0631911124,134.25,89.13056,9.34058,89.6186540886,2.47056,0.7205800000000001,2.5735,86.66,8.62,87.08765699,134.01,84.79056,19.34058,86.9683683867,2.47056,0.7205800000000001,2.5735,82.32,18.62,84.3995663496,128.43,2.47056,0.7205800000000001,2.5735,2.47056,0.7205800000000001,2.5735,0.0,0.0,0.0,128.43
2021-11-07 09:00:00,88.32208,17.89144,90.1159999157,3.26208,0.9514400000000001,3.398,85.06,16.94,86.7304283398,133.68,93.13208,7.96144,93.4717543004,3.26208,0.9514400000000001,3.398,89.87,7.01,90.1429808693,133.45,88.67208,17.99144,90.4788908243,3.26208,0.9514400000000001,3.398,85.41,17.04,87.0932241911,127.89,3.26208,0.9514400000000001,3.398,3.26208,0.9514400000000001,3.398,0.0,0.0,0.0,127.89
2021-11-07 09:30:00,92.94824,16.41032,94.3857718176,3.49824,1.02032,3.644,89.45,15.39,90.7642804191,133.38,97.98824,6.37032,98.1950923173,3.49824,1.02032,3.644,94.49,5.35,94.6413366347,133.16,93.31824,16.53032,94.7710155902,3.49824,1.02032,3.644,89.82,15.51,91.149286887,127.6,3.49824,1.02032,3.644,3.49824,1.02032,3.644,0.0,0.0,0.0,127.6
2021-11-07 10:00:00,95.90024,15.88132,97.2063390783,4.77024,1.3913200000000001,4.969,91.13,14.49,92.2747907069,133.8,101.00024,5.86132,101.1701712571,4.77024,1.3913200000000001,4.969,96.23,4.47,96.3337625135,133.57,96.29024,16.01132,97.6123592964,4.77024,1.3913200000000001,4.969,91.52,14.62,92.6803905905,127.99,4.77024,1.3913200000000001,4.969,4.77024,1.3913200000000001,4.969,0.0,0.0,0.0,127.99
2021-11-07 10:30:00,96.12912,15.89016,97.43359224,6.30912,1.84016,6.572,89.82,14.05,90.9122373501,133.51,101.17912,5.88016,101.3498426521,6.30912,1.84016,6.572,94.87,4.04,94.9559819074,133.29,96.50912,16.00016,97.8264553339,6.30912,1.84016,6.572,90.2,14.16,91.3046855315,127.73,6.30912,1.84016,6.572,6.30912,1.84016,6.572,0.0,0.0,0.0,127.73
2021-11-07 11:00:00,96.37448,15.06589,97.5449713556,6.53448,1.90589,6.80675,89.84,13.16,90.7987400794,133.38,101.43448,5.05589,101.5604044722,6.53448,1.90589,6.80675,94.9,3.15,94.9522643227,133.17,96.75448,15.17589,97.9374138793,6.53448,1.90589,6.80675,90.22,13.27,91.1906864762,127.62,6.53448,1.90589,6.80675,6.53448,1.90589,6.80675,0.0,0.0,0.0,127.62
2021-11-07 11:30:00,97.77192,14.57556,98.8523914218,6.84192,1.9955600000000002,7.127,90.93,12.58,91.7960854285,133.13,102.88192,4.50556,102.9805298773,6.84192,1.9955600000000002,7.127,96.04,2.51,96.0727937556,132.92,98.16192,14.68556,99.2543611667,6.84192,1.9955600000000002,7.127,91.32,12.69,92.1974972545,127.36,6.84192,1.9955600000000002,7.127,6.84192,1.9955600000000002,7.127,0.0,0.0,0.0,127.36
2021-11-07 12:00:00,100.08384,14.07862,101.0691969408,5.58384,1.6286200000000002,5.8165,94.5,12.45,95.3165908958,133.13,105.35384,4.02862,105.4308369589,5.58384,1.6286200000000002,5.8165,99.77,2.4,99.798862218,132.92,100.49384,14.21862,101.4947340144,5.58384,1.6286200000000002,5.8165,94.91,12.59,95.7414027472,127.36,5.58384,1.6286200000000002,5.8165,5.58384,1.6286200000000002,5.8165,0.0,0.0,0.0,127.36
2021-11-07 12:30:00,101.34848,13.51914,102.2461810761,5.68848,1.65914,5.9254999999999995,95.66,11.86,96.3924021902,133.13,106.68848,3.47914,106.7451927716,5.68848,1.65914,5.9254999999999995,101.0,1.82,101.0163966889,132.92,101.77848,13.65914,102.6909494388,5.68848,1.65914,5.9254999999999995,96.09,12.0,96.8363986319,127.36,5.68848,1.65914,5.9254999999999995,5.68848,1.65914,5.9254999999999995,0.0,0.0,0.0,127.36
2021-11-07 13:00:00,102.14888,13.03759,102.9775336579,4.44888,1.29759,4.63425,97.7,11.74,98.4028332925,132.77,107.57888,3.02759,107.6214742663,4.44888,1.29759,4.63425,103.13,1.73,103.1445093061,132.56,102.57888,13.17759,103.4218328027,4.44888,1.29759,4.63425,98.13,11.88,98.8465037318,127.03,4.44888,1.29759,4.63425,4.44888,1.29759,4.63425,0.0,0.0,0.0,127.03
2021-11-07 13:30:00,104.0004,12.5872,104.7593470961,3.5904,1.0472,3.74,100.41,11.54,101.0709636839,132.65,109.5604,2.5472,109.5900062779,3.5904,1.0472,3.74,105.97,1.5,105.9806156804,132.43,104.4504,12.7372,105.2241527597,3.5904,1.0472,3.74,100.86,11.69,101.5351943909,126.9,3.5904,1.0472,3.74,3.5904,1.0472,3.74,0.0,0.0,0.0,126.9
2021-11-07 14:00:00,103.73064,13.21102,104.5685264516,4.22064,1.23102,4.3965,99.51,11.98,100.2285413443,132.73,109.25064,3.16102,109.2963603596,4.22064,1.23102,4.3965,105.03,1.9300000000000002,105.0477310559,132.52,104.19064,13.36102,105.0438304664,4.22064,1.23102,4.3965,99.97,12.13,100.7032164332,126.99,4.22064,1.23102,4.3965,4.22064,1.23102,4.3965,0.0,0.0,0.0,126.99
