Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-07 14:30:00,103.0248,13.39015,103.8913159608,4.1148,1.20015,4.28625,98.91,12.19,99.6583373331,133.02,108.5348,3.28015,108.584355204,4.1148,1.20015,4.28625,104.42,2.08,104.4407142833,132.79,103.4648,13.55015,104.3483176868,4.1148,1.20015,4.28625,99.35,12.35,100.1146592663,127.27,4.1148,1.20015,4.28625,4.1148,1.20015,4.28625,0.0,0.0,0.0,127.27
2021-11-07 15:00:00,104.78984,12.94037,105.5858122238,3.1898400000000002,0.93037,3.32275,101.6,12.01,102.3073804767,133.36,110.41984,2.81037,110.4555985234,3.1898400000000002,0.93037,3.32275,107.23,1.88,107.2464791963,133.15,105.25984,13.09037,106.0706920104,3.1898400000000002,0.93037,3.32275,102.07,12.16,102.7917822591,127.59,3.1898400000000002,0.93037,3.32275,3.1898400000000002,0.93037,3.32275,0.0,0.0,0.0,127.59
2021-11-07 15:30:00,107.16872,12.34296,107.8771672227,2.47872,0.72296,2.582,104.69,11.62,105.3329032164,133.46,112.95872,2.25296,112.981185393,2.47872,0.72296,2.582,110.48,1.53,110.4905937173,133.24,107.65872,12.52296,108.384613849,2.47872,0.72296,2.582,105.18,11.8,105.8398431594,127.7,2.47872,0.72296,2.582,2.47872,0.72296,2.582,0.0,0.0,0.0,127.7
2021-11-07 16:00:00,108.67536,11.78448,109.3124322298,2.17536,0.63448,2.266,106.5,11.15,107.0820830018,133.24,114.54536,1.76448,114.5589493981,2.17536,0.63448,2.266,112.37,1.13,112.375681533,133.01,109.16536,11.97448,109.8201438498,2.17536,0.63448,2.266,106.99,11.34,107.5892917534,127.5,2.17536,0.63448,2.266,2.17536,0.63448,2.266,0.0,0.0,0.0,127.5
2021-11-07 16:30:00,112.8216,10.11005,113.2736798094,2.0916,0.6100500000000001,2.17875,110.73,9.5,111.1367756415,132.69,118.9016,1.22005,118.9078593053,2.0916,0.6100500000000001,2.17875,116.81,0.61,116.8115927466,132.48,113.3516,10.31005,113.8195165759,2.0916,0.6100500000000001,2.17875,111.26,9.7,111.682037947,126.98,2.0916,0.6100500000000001,2.17875,2.0916,0.6100500000000001,2.17875,0.0,0.0,0.0,126.98
2021-11-07 17:00:00,118.60064,9.93102,119.0157005048,5.18064,1.51102,5.3965,113.42,8.42,113.7321098019,132.17,124.80064,3.09102,124.8389127999,5.18064,1.51102,5.3965,119.62,1.58,119.6304342548,131.97,119.12064,10.14102,119.5515251289,5.18064,1.51102,5.3965,113.94,8.63,114.2663576911,126.48,5.18064,1.51102,5.3965,5.18064,1.51102,5.3965,0.0,0.0,0.0,126.48
2021-11-07 17:30:00,121.68552,9.40911,122.0487489844,5.58552,1.62911,5.81825,116.1,7.78,116.3603815738,131.71,128.03552,3.80911,128.0921687718,5.58552,1.62911,5.81825,122.45,2.18,122.4694039342,131.51,122.25552,9.63911,122.6349241124,5.58552,1.62911,5.81825,116.67,8.01,116.9446407494,126.05,5.58552,1.62911,5.81825,5.58552,1.62911,5.81825,0.0,0.0,0.0,126.05
2021-11-07 18:00:00,120.89888,10.40009,121.3453792168,5.58888,1.63009,5.82175,115.31,8.77,115.6430240006,131.45,127.21888,2.80009,127.2496912863,5.58888,1.63009,5.82175,121.63,1.17,121.6356271822,131.24,121.42888,10.62009,121.8924083348,5.58888,1.63009,5.82175,115.84,8.99,116.188319981,125.8,5.58888,1.63009,5.82175,5.58888,1.63009,5.82175,0.0,0.0,0.0,125.8
2021-11-07 18:30:00,118.49512,11.43816,119.0458943769,5.44512,1.58816,5.672,113.05,9.85,113.4783018907,132.32,124.68512,1.9681600000000001,124.7006527778,5.44512,1.58816,5.672,119.24,0.38,119.2406055,132.1,119.01512,11.67816,119.5866974609,5.44512,1.58816,5.672,113.57,10.09,114.0173364011,126.63,5.44512,1.58816,5.672,5.44512,1.58816,5.672,0.0,0.0,0.0,126.63
2021-11-07 19:00:00,115.568,12.65775,116.259112585,5.478,1.59775,5.70625,110.09,11.06,110.6441670401,132.32,121.608,2.70775,121.6381419377,5.478,1.59775,5.70625,116.13,1.11,116.1353047096,132.1,116.068,12.85775,116.778004603,5.478,1.59775,5.70625,110.59,11.26,111.1617546641,126.63,5.478,1.59775,5.70625,5.478,1.59775,5.70625,0.0,0.0,0.0,126.63
2021-11-07 19:30:00,113.61416,10.95788,114.1413706182,2.08416,0.6078800000000001,2.171,111.53,10.35,112.0092112284,132.38,119.74416,1.04788,119.7487449062,2.08416,0.6078800000000001,2.171,117.66,0.44,117.6608227066,132.17,114.13416,11.17788,114.6802139874,2.08416,0.6078800000000001,2.171,112.05,10.57,112.5474451065,126.69,2.08416,0.6078800000000001,2.171,2.08416,0.6078800000000001,2.171,0.0,0.0,0.0,126.69
2021-11-07 20:00:00,109.5504,12.11845,110.2186325925,1.1604,0.33845000000000003,1.20875,108.39,11.78,109.028255512,131.95,115.5004,2.18845,115.5211310262,1.1604,0.33845000000000003,1.20875,114.34,1.85,114.3549653491,131.73,110.0404,12.33845,110.7299732708,1.1604,0.33845000000000003,1.20875,108.88,12.0,109.5392824515,126.27,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,126.27
2021-11-07 20:30:00,108.27952,12.94361,109.0504080289,1.58952,0.46361,1.65575,106.69,12.48,107.4174403903,132.49,114.14952,3.09361,114.1914328619,1.58952,0.46361,1.65575,112.56,2.63,112.5907211985,132.27,108.75952,13.15361,109.5520453787,1.58952,0.46361,1.65575,107.17,12.69,107.9186962486,126.77,1.58952,0.46361,1.65575,1.58952,0.46361,1.65575,0.0,0.0,0.0,126.77
2021-11-07 21:00:00,105.10144,14.41917,106.0859328731,1.71144,0.49917000000000006,1.78275,103.39,13.92,104.3228570353,132.18,110.79144,4.51917,110.8835699045,1.71144,0.49917000000000006,1.78275,109.08,4.02,109.1540507723,131.96,105.56144,14.61917,106.5689342462,1.71144,0.49917000000000006,1.78275,103.85,14.12,104.8055194157,126.47,1.71144,0.49917000000000006,1.78275,1.71144,0.49917000000000006,1.78275,0.0,0.0,0.0,126.47
2021-11-07 21:30:00,101.07072,15.91021,102.3153225258,1.68072,0.49021000000000003,1.75075,99.39,15.42,100.5790659133,132.8,106.57072,5.99021,106.73893843,1.68072,0.49021000000000003,1.75075,104.89,5.5,105.034099701,132.59,101.51072,16.09021,102.7780187237,1.68072,0.49021000000000003,1.75075,99.83,15.6,101.0415206734,127.07,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,127.07
2021-11-07 22:00:00,96.40208,17.72769,98.0185289681,1.67208,0.48769,1.7417500000000001,94.73,17.24,96.2859828843,133.39,101.69208,7.71769,101.9845178136,1.67208,0.48769,1.7417500000000001,100.02,7.23,100.2809717743,133.17,96.80208,17.89769,98.4427244628,1.67208,0.48769,1.7417500000000001,95.13,17.41,96.7100046531,127.64,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,127.64
2021-11-07 22:30:00,90.87104,19.26572,92.890870799,1.63104,0.47572000000000003,1.699,89.24,18.79,91.1967197875,134.48,95.88104,9.19572,96.3210002948,1.63104,0.47572000000000003,1.699,94.25,8.72,94.6525271718,134.25,91.24104,19.42572,93.2860438533,1.63104,0.47572000000000003,1.699,89.61,18.95,91.5917823825,128.66,1.63104,0.47572000000000003,1.699,1.63104,0.47572000000000003,1.699,0.0,0.0,0.0,128.66
2021-11-07 23:00:00,85.41368,20.53274,87.8469700277,1.72368,0.5027400000000001,1.7955,83.69,20.03,86.0535705244,135.16,90.15368,10.53274,90.7668696687,1.72368,0.5027400000000001,1.7955,88.43,10.03,88.9969988258,134.92,85.76368,20.67274,88.220014658,1.72368,0.5027400000000001,1.7955,84.04,20.17,86.4265613107,129.31,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,129.31
2021-11-07 23:30:00,80.44936,21.45273,83.2605497752,0.72936,0.21273000000000003,0.75975,79.72,21.24,82.5010060545,135.16,84.97936,11.48273,85.7516455484,0.72936,0.21273000000000003,0.75975,84.25,11.27,85.0004435283,134.92,80.75936,21.56273,83.5884295382,0.72936,0.21273000000000003,0.75975,80.03,21.35,82.8288802291,129.33,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,129.33
2021-11-08 00:00:00,77.02472,22.33471,80.1975483532,0.8047200000000001,0.23471000000000003,0.83825,76.22,22.1,79.3592993921,135.16,81.39472,12.29471,82.318043817,0.8047200000000001,0.23471000000000003,0.83825,80.59,12.06,81.4873714142,134.92,77.31472,22.43471,80.5039262487,0.8047200000000001,0.23471000000000003,0.83825,76.51,22.2,79.665677051,129.33,0.8047200000000001,0.23471000000000003,0.83825,0.8047200000000001,0.23471000000000003,0.83825,0.0,0.0,0.0,129.33
2021-11-08 00:30:00,76.00152,22.73836,79.3300955363,0.85152,0.24836000000000003,0.887,75.15,22.49,78.4431169702,135.71,80.31152,12.68836,81.30765477,0.85152,0.24836000000000003,0.887,79.46,12.44,80.4278881981,135.48,76.30152,22.84836,79.6490395987,0.85152,0.24836000000000003,0.887,75.45,22.6,78.7620625682,129.85,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,129.85
2021-11-08 01:00:00,77.62552,22.44536,80.8054177689,1.11552,0.32536000000000004,1.162,76.51,22.12,79.6434209461,135.91,82.00552,12.45536,82.9460143901,1.11552,0.32536000000000004,1.162,80.89,12.13,81.7944313508,135.69,77.93552,22.54536,81.1309961433,1.11552,0.32536000000000004,1.162,76.82,22.22,79.9689989934,130.06,1.11552,0.32536000000000004,1.162,1.11552,0.32536000000000004,1.162,0.0,0.0,0.0,130.06
2021-11-08 01:30:00,77.09736,22.62298,80.3480064659,0.86736,0.25298000000000004,0.9035000000000001,76.23,22.37,79.4445076767,135.33,81.45736,12.63298,82.4311450961,0.86736,0.25298000000000004,0.9035000000000001,80.59,12.38,81.5353450965,135.1,77.39736,22.73298,80.6668439611,0.86736,0.25298000000000004,0.9035000000000001,76.53,22.48,79.7633455918,129.5,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,129.5
2021-11-08 02:00:00,75.56176,22.67093,78.8894837184,0.79176,0.23093000000000002,0.8247500000000001,74.77,22.44,78.0647583741,135.45,79.87176,12.66093,80.8690125695,0.79176,0.23093000000000002,0.8247500000000001,79.08,12.43,80.0509294137,135.25,75.87176,22.77093,79.2151451338,0.79176,0.23093000000000002,0.8247500000000001,75.08,22.54,78.3904203331,129.62,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,129.62
2021-11-08 02:30:00,74.54168,23.12299,78.0457220081,0.66168,0.19299000000000002,0.68925,73.88,22.93,77.3565724422,135.61,78.79168,13.12299,79.8770411555,0.66168,0.19299000000000002,0.68925,78.13,12.93,79.1926877938,135.4,74.83168,23.21299,78.3493665345,0.66168,0.19299000000000002,0.68925,74.17,23.02,77.6602169711,129.76,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,129.76
2021-11-08 03:00:00,73.2948,23.20265,76.8797156216,0.6948000000000001,0.20265000000000002,0.72375,72.6,23.0,76.1561553651,135.76,77.4748,13.17265,78.5866613559,0.6948000000000001,0.20265000000000002,0.72375,76.78,12.97,77.867768043,135.55,73.5848,23.29265,77.183355298,0.6948000000000001,0.20265000000000002,0.72375,72.89,23.09,76.4597946636,129.91,0.6948000000000001,0.20265000000000002,0.72375,0.6948000000000001,0.20265000000000002,0.72375,0.0,0.0,0.0,129.91
2021-11-08 03:30:00,72.74688,23.45284,76.4339208323,0.6268800000000001,0.18284,0.653,72.12,23.27,75.7811803814,135.87,76.91688,13.41284,78.0775941343,0.6268800000000001,0.18284,0.653,76.29,13.23,77.4286574855,135.66,73.02688,23.53284,76.7249617856,0.6268800000000001,0.18284,0.653,72.4,23.35,76.0722189764,130.01,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,130.01
2021-11-08 04:00:00,72.40248,23.38864,76.0864481442,0.61248,0.17864000000000002,0.638,71.79,23.21,75.4487123813,136.02,76.54248,13.35864,77.6994498513,0.61248,0.17864000000000002,0.638,75.93,13.18,77.0654092314,135.81,72.69248,23.47864,76.390072554,0.61248,0.17864000000000002,0.638,72.08,23.3,75.7523359376,130.16,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,130.16
2021-11-08 04:30:00,72.74728,23.25004,76.3723189867,0.61728,0.18004,0.643,72.13,23.07,75.7295305677,136.02,76.91728,13.19004,78.0400225384,0.61728,0.18004,0.643,76.3,13.01,77.4012280264,135.81,73.04728,23.33004,76.6824352887,0.61728,0.18004,0.643,72.43,23.15,76.0396436078,130.16,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,130.16
2021-11-08 05:00:00,72.29296,23.610030000000002,76.0506777232,0.58296,0.17003000000000001,0.6072500000000001,71.71,23.44,75.4437386401,136.14,76.44296,13.57003,77.638082458,0.58296,0.17003000000000001,0.6072500000000001,75.86,13.4,77.0344053005,135.93,72.57296,23.70003,76.3447833526,0.58296,0.17003000000000001,0.6072500000000001,71.99,23.53,75.7378439091,130.28,0.58296,0.17003000000000001,0.6072500000000001,0.58296,0.17003000000000001,0.6072500000000001,0.0,0.0,0.0,130.28
2021-11-08 05:30:00,75.26792,22.58481,78.5832897241,0.6679200000000001,0.19481,0.6957500000000001,74.6,22.39,77.8875606243,136.14,79.56792,12.56481,80.5538847199,0.6679200000000001,0.19481,0.6957500000000001,78.9,12.37,79.8638021885,135.93,75.54792,22.66481,78.8744688011,0.6679200000000001,0.19481,0.6957500000000001,74.88,22.47,78.1787394373,130.31,0.6679200000000001,0.19481,0.6957500000000001,0.6679200000000001,0.19481,0.6957500000000001,0.0,0.0,0.0,130.31
2021-11-08 06:00:00,79.70496,21.05978,82.4402509837,0.68496,0.19978,0.7135,79.02,20.86,81.7269845278,135.61,84.24496,11.02978,84.9639295952,0.68496,0.19978,0.7135,83.56,10.83,84.2589016069,135.4,80.02496,21.14978,82.7726248046,0.68496,0.19978,0.7135,79.34,20.95,82.0593571752,129.78,0.68496,0.19978,0.7135,0.68496,0.19978,0.7135,0.0,0.0,0.0,129.78
2021-11-08 06:30:00,91.83872,14.234210000000001,92.9352636278,0.7687200000000001,0.22421000000000002,0.8007500000000001,91.07,14.01,92.1413316596,133.87,96.97872,4.12421,97.0663754395,0.7687200000000001,0.22421000000000002,0.8007500000000001,96.21,3.9,96.289013392,133.66,92.25872,14.35421,93.3687033259,0.7687200000000001,0.22421000000000002,0.8007500000000001,91.49,14.13,92.5747103695,128.09,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,128.09
2021-11-08 07:00:00,103.66312,8.33966,103.9980402558,0.75312,0.21966000000000002,0.7845000000000001,102.91,8.12,103.2298527559,133.87,109.37312,2.49966,109.4016804197,0.75312,0.21966000000000002,0.7845000000000001,108.62,2.2800000000000002,108.6439266595,133.66,104.15312,8.46966,104.4969260134,0.75312,0.21966000000000002,0.7845000000000001,103.4,8.25,103.7286002026,128.09,0.75312,0.21966000000000002,0.7845000000000001,0.75312,0.21966000000000002,0.7845000000000001,0.0,0.0,0.0,128.09
2021-11-08 07:30:00,112.64888,6.07384,112.8125068315,4.2988800000000005,1.25384,4.478,108.35,4.82,108.4571569792,133.07,118.62888,6.72384,118.8192795568,4.2988800000000005,1.25384,4.478,114.33,5.47,114.4607784352,132.87,113.16888,6.22384,113.3398940568,4.2988800000000005,1.25384,4.478,108.87,4.97,108.9833831371,127.32,4.2988800000000005,1.25384,4.478,4.2988800000000005,1.25384,4.478,0.0,0.0,0.0,127.32
2021-11-08 08:00:00,118.88104,3.50572,118.9327194013,5.47104,1.59572,5.699,113.41,1.9100000000000001,113.4260825384,132.35,125.12104,10.00572,125.520472766,5.47104,1.59572,5.699,119.65,8.41,119.9451983199,132.15,119.45104,3.65572,119.5069673525,5.47104,1.59572,5.699,113.98,2.06,113.9986140267,126.62,5.47104,1.59572,5.699,5.47104,1.59572,5.699,0.0,0.0,0.0,126.62
2021-11-08 08:30:00,123.96144,2.55042,123.9876737787,5.52144,1.61042,5.7515,118.44,0.9400000000000001,118.4437301,131.73,130.45144,12.87042,131.0848042645,5.52144,1.61042,5.7515,124.93,11.26,125.4364081916,131.53,124.55144,2.4504200000000003,124.5755424,5.52144,1.61042,5.7515,119.03,0.84,119.0329639218,126.01,5.52144,1.61042,5.7515,5.52144,1.61042,5.7515,0.0,0.0,0.0,126.01
2021-11-08 09:00:00,126.19344,4.48017,126.27294335,5.86344,1.7101700000000002,6.10775,120.33,2.77,120.3618785164,131.45,132.78344,14.88017,133.6146002406,5.86344,1.7101700000000002,6.10775,126.92,13.17,127.6014706028,131.26,126.80344,4.30017,126.8763329304,5.86344,1.7101700000000002,6.10775,120.94,2.59,120.9677299944,125.74,5.86344,1.7101700000000002,6.10775,5.86344,1.7101700000000002,6.10775,0.0,0.0,0.0,125.74
2021-11-08 09:30:00,129.6696,6.7878,129.847138563,7.0896,2.0678,7.385,122.58,4.72,122.6708392406,130.98,136.3796,17.1978,137.4596654332,7.0896,2.0678,7.385,129.29,15.13,130.1722743137,130.8,130.2996,6.6078,130.4670409759,7.0896,2.0678,7.385,123.21,4.54,123.293615812,125.28,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0.0,0.0,0.0,125.28
2021-11-08 10:00:00,127.14624,6.92182,127.3345119685,4.5662400000000005,1.33182,4.7565,122.58,5.59,122.7073938278,130.55,133.84624,17.32182,134.9624444438,4.5662400000000005,1.33182,4.7565,129.28,15.99,130.2651085287,130.35,127.78624,6.74182,127.9639608259,4.5662400000000005,1.33182,4.7565,123.22,5.41,123.3387064145,124.87,4.5662400000000005,1.33182,4.7565,4.5662400000000005,1.33182,4.7565,0.0,0.0,0.0,124.87
2021-11-08 10:30:00,124.9648,6.1364,125.115373332,4.9248,1.4364,5.13,120.04,4.7,120.13197576,130.35,131.5348,16.4964,132.5652097045,4.9248,1.4364,5.13,126.61,15.06,127.5025321317,130.17,125.5748,5.9564,125.7159858411,4.9248,1.4364,5.13,120.65,4.52,120.7346383603,124.68,4.9248,1.4364,5.13,4.9248,1.4364,5.13,0.0,0.0,0.0,124.68
2021-11-08 11:00:00,127.57264,7.45077,127.7900326714,3.8426400000000003,1.12077,4.00275,123.73,6.33,123.8918149032,130.26,134.32264,17.85077,135.5035852152,3.8426400000000003,1.12077,4.00275,130.48,16.73,131.5481786267,130.08,128.21264,7.28077,128.4191989835,3.8426400000000003,1.12077,4.00275,124.37,6.16,124.5224578138,124.58,3.8426400000000003,1.12077,4.00275,3.8426400000000003,1.12077,4.00275,0.0,0.0,0.0,124.58
2021-11-08 11:30:00,129.14184,7.99012,129.388781802,4.01184,1.17012,4.179,125.13,6.82,125.3157184873,130.05,135.97184,18.38012,137.2084912977,4.01184,1.17012,4.179,131.96,17.21,133.0775176354,129.87,129.80184,7.80012,130.0359932457,4.01184,1.17012,4.179,125.79,6.63,125.9646021706,124.38,4.01184,1.17012,4.179,4.01184,1.17012,4.179,0.0,0.0,0.0,124.38
2021-11-08 12:00:00,127.98384,8.25487,128.2497804281,3.27384,0.9548700000000001,3.41025,124.71,7.3,124.9234729745,130.01,134.78384,18.64487,136.0673168048,3.27384,0.9548700000000001,3.41025,131.51,17.69,132.6944467564,129.87,128.62384,8.07487,128.877056693,3.27384,0.9548700000000001,3.41025,125.35,7.12,125.5520485695,124.34,3.27384,0.9548700000000001,3.41025,3.27384,0.9548700000000001,3.41025,0.0,0.0,0.0,124.34
2021-11-08 12:30:00,129.67128,8.96579,129.9808687737,4.03128,1.1757900000000001,4.19925,125.64,7.79,125.881268265,129.7,136.53128,19.38579,137.900686265,4.03128,1.1757900000000001,4.19925,132.5,18.21,133.7454825405,129.52,130.32128,8.77579,130.6164251194,4.03128,1.1757900000000001,4.19925,126.29,7.6,126.5184733547,124.03,4.03128,1.1757900000000001,4.19925,4.03128,1.1757900000000001,4.19925,0.0,0.0,0.0,124.03
2021-11-08 13:00:00,128.81384,8.457370000000001,129.0911789506,3.45384,1.00737,3.59775,125.36,7.45,125.5811773316,129.88,135.67384,18.917370000000002,136.9863414654,3.45384,1.00737,3.59775,132.22,17.91,133.4274952924,129.68,129.46384,8.26737,129.727542466,3.45384,1.00737,3.59775,126.01,7.26,126.2189672751,124.19,3.45384,1.00737,3.59775,3.45384,1.00737,3.59775,0.0,0.0,0.0,124.19
2021-11-08 13:30:00,128.3164,7.42645,128.531127236,2.6964,0.7864500000000001,2.80875,125.62,6.64,125.7953655744,130.57,135.1764,17.90645,136.3572516171,2.6964,0.7864500000000001,2.80875,132.48,17.12,133.5816035238,130.37,128.9664,7.21645,129.1681442135,2.6964,0.7864500000000001,2.80875,126.27,6.43,126.4336102466,124.85,2.6964,0.7864500000000001,2.80875,2.6964,0.7864500000000001,2.80875,0.0,0.0,0.0,124.85
2021-11-08 14:00:00,128.54512,7.60066,128.7696311568,2.74512,0.80066,2.8595,125.8,6.8,125.9836497328,130.57,135.41512,18.12066,136.6221542922,2.74512,0.80066,2.8595,132.67,17.32,133.795782071,130.37,129.19512,7.41066,129.4074839932,2.74512,0.80066,2.8595,126.45,6.61,126.6226464737,124.85,2.74512,0.80066,2.8595,2.74512,0.80066,2.8595,0.0,0.0,0.0,124.85
2021-11-08 14:30:00,128.18392,7.04156,128.3771822163,1.9939200000000001,0.5815600000000001,2.077,126.19,6.46,126.3552440542,130.58,135.06392,17.53156,136.1969826457,1.9939200000000001,0.5815600000000001,2.077,133.07,16.95,134.1451728539,130.38,128.83392,6.84156,129.0154482448,1.9939200000000001,0.5815600000000001,2.077,126.84,6.26,126.9943825529,124.88,1.9939200000000001,0.5815600000000001,2.077,1.9939200000000001,0.5815600000000001,2.077,0.0,0.0,0.0,124.88
2021-11-08 15:00:00,127.81992,6.60081,127.9902443214,2.05992,0.6008100000000001,2.14575,125.76,6.0,125.9030484142,130.58,134.67992,17.11081,135.7625157032,2.05992,0.6008100000000001,2.14575,132.62,16.51,133.6437222618,130.38,128.45992,6.40081,128.6192886587,2.05992,0.6008100000000001,2.14575,126.4,5.8,126.5329996483,124.88,2.05992,0.6008100000000001,2.14575,2.05992,0.6008100000000001,2.14575,0.0,0.0,0.0,124.88
2021-11-08 15:30:00,130.82808,6.57944,130.9934179537,4.07808,1.18944,4.248,126.75,5.39,126.8645521807,130.88,137.74808,17.03944,138.7979684981,4.07808,1.18944,4.248,133.67,15.85,134.6064314957,130.68,131.49808,6.36944,131.6522495425,4.07808,1.18944,4.248,127.42,5.18,127.5252476963,125.18,4.07808,1.18944,4.248,4.07808,1.18944,4.248,0.0,0.0,0.0,125.18
2021-11-08 16:00:00,132.6656,7.2883,132.865649211,5.4456,1.5883,5.6725,127.22,5.7,127.3476281679,130.88,139.6056,17.7383,140.7280030351,5.4456,1.5883,5.6725,134.16,16.15,135.1285613777,130.68,133.3056,7.0783,133.4933905564,5.4456,1.5883,5.6725,127.86,5.49,127.9778094046,125.18,5.4456,1.5883,5.6725,5.4456,1.5883,5.6725,0.0,0.0,0.0,125.18
2021-11-08 16:30:00,134.62712,6.84666,134.8011060513,5.33712,1.55666,5.5595,129.29,5.29,129.3981769578,130.37,141.66712,17.23666,142.7118612346,5.33712,1.55666,5.5595,136.33,15.68,137.2287553685,130.15,135.27712,6.61666,135.4388400166,5.33712,1.55666,5.5595,129.94,5.06,130.0384835347,124.69,5.33712,1.55666,5.5595,5.33712,1.55666,5.5595,0.0,0.0,0.0,124.69
2021-11-08 17:00:00,138.90544,6.79742,139.0716584364,5.30544,1.54742,5.5265,133.6,5.25,133.7031132771,130.37,146.18544,17.01742,147.172604283,5.30544,1.54742,5.5265,140.88,15.47,141.7268333803,130.15,139.57544,6.52742,139.7279881164,5.30544,1.54742,5.5265,134.27,4.98,134.3623209832,124.69,5.30544,1.54742,5.5265,5.30544,1.54742,5.5265,0.0,0.0,0.0,124.69
2021-11-08 17:30:00,139.06128,5.94329,139.188226123,7.45128,2.17329,7.76175,131.61,3.77,131.6639852048,130.87,146.22128,16.31329,147.128468202,7.45128,2.17329,7.76175,138.77,14.14,139.4885389557,130.65,139.70128,5.67329,139.8164291243,7.45128,2.17329,7.76175,132.25,3.5,132.2963056929,125.21,7.45128,2.17329,7.76175,7.45128,2.17329,7.76175,0.0,0.0,0.0,125.21
2021-11-08 18:00:00,136.80672,4.42946,136.8784086445,5.82672,1.6994600000000002,6.0695,130.98,2.73,131.0084474376,130.87,143.94672,14.72946,144.6983593226,5.82672,1.6994600000000002,6.0695,138.12,13.03,138.7332523226,130.65,137.44672,4.15946,137.5096431028,5.82672,1.6994600000000002,6.0695,131.62,2.46,131.6429869002,125.21,5.82672,1.6994600000000002,6.0695,5.82672,1.6994600000000002,6.0695,0.0,0.0,0.0,125.21
2021-11-08 18:30:00,134.21488,1.98684,134.2295852135,0.91488,0.26684,0.9530000000000001,133.3,1.72,133.3110963123,130.53,141.43488,12.20684,141.9606713967,0.91488,0.26684,0.9530000000000001,140.52,11.94,141.0263592383,130.3,134.83488,1.69684,134.8455565846,0.91488,0.26684,0.9530000000000001,133.92,1.43,133.9276345643,124.89,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,124.89
2021-11-08 19:00:00,132.10536,1.01573,132.1092648082,0.9453600000000001,0.27573000000000003,0.9847500000000001,131.16,0.74,131.1620875101,130.53,139.24536,11.16573,139.692318357,0.9453600000000001,0.27573000000000003,0.9847500000000001,138.3,10.89,138.7280869183,130.3,132.75536,0.89573,132.7583818106,0.9453600000000001,0.27573000000000003,0.9847500000000001,131.81,0.62,131.8114581514,124.89,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.0,0.0,0.0,124.89
2021-11-08 19:30:00,127.1248,1.36265,127.132102909,0.9348000000000001,0.27265,0.9737500000000001,126.19,1.09,126.194707496,131.06,134.0048,9.35265,134.3307801104,0.9348000000000001,0.27265,0.9737500000000001,133.07,9.08,133.3794260746,130.84,127.7148,1.63265,127.7252351145,0.9348000000000001,0.27265,0.9737500000000001,126.78,1.3599999999999999,126.7872943161,125.4,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,125.4
2021-11-08 20:00:00,123.43968,3.26199,123.4827727955,0.8296800000000001,0.24199,0.8642500000000001,122.61,3.02,122.6471870856,131.06,130.13968,7.42199,130.3511497689,0.8296800000000001,0.24199,0.8642500000000001,129.31,7.18,129.5091830721,130.84,124.00968,3.51199,124.0594003188,0.8296800000000001,0.24199,0.8642500000000001,123.18,3.27,123.2233959117,125.4,0.8296800000000001,0.24199,0.8642500000000001,0.8296800000000001,0.24199,0.8642500000000001,0.0,0.0,0.0,125.4
2021-11-08 20:30:00,119.03104,4.99072,119.1356192312,1.03104,0.30072000000000004,1.074,118.0,4.69,118.0931670335,131.84,125.49104,5.66072,125.6186485805,1.03104,0.30072000000000004,1.074,124.46,5.36,124.5753635355,131.61,119.56104,5.23072,119.6754056505,1.03104,0.30072000000000004,1.074,118.53,4.93,118.6324820612,126.14,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0,126.14
2021-11-08 21:00:00,113.96248,6.89739,114.1710157464,1.12248,0.32739,1.16925,112.84,6.57,113.0311041263,131.24,120.16248,3.71739,120.2199675102,1.12248,0.32739,1.16925,119.04,3.39,119.0882601267,131.01,114.48248,7.09739,114.7022718684,1.12248,0.32739,1.16925,113.36,6.77,113.561976471,125.56,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,125.56
2021-11-08 21:30:00,108.7808,9.08815,109.15977702,1.0908,0.31815000000000004,1.13625,107.69,8.77,108.0465131321,131.14,114.7108,1.55815,114.7213819131,1.0908,0.31815000000000004,1.13625,113.62,1.24,113.6267662129,130.92,109.2508,9.28815,109.6449133844,1.0908,0.31815000000000004,1.13625,108.16,8.97,108.5313157573,125.45,1.0908,0.31815000000000004,1.13625,1.0908,0.31815000000000004,1.13625,0.0,0.0,0.0,125.45
2021-11-08 22:00:00,102.24576,11.73918,102.9174610309,1.02576,0.29918,1.0685,101.22,11.44,101.864429513,131.87,107.83576,1.97918,107.8539210611,1.02576,0.29918,1.0685,106.81,1.6800000000000002,106.823211429,131.64,102.66576,11.91918,103.3553342999,1.02576,0.29918,1.0685,101.64,11.62,102.3020723153,126.13,1.02576,0.29918,1.0685,1.02576,0.29918,1.0685,0.0,0.0,0.0,126.13
2021-11-08 22:30:00,95.88256,14.36783,96.9530806682,0.9525600000000001,0.27783,0.9922500000000001,94.93,14.09,95.9699588413,131.15,101.16256,4.5778300000000005,101.2660855038,0.9525600000000001,0.27783,0.9922500000000001,100.21,4.3,100.302213834,130.92,96.26256,14.53783,97.3541419708,0.9525600000000001,0.27783,0.9922500000000001,95.31,14.26,96.3708654107,125.45,0.9525600000000001,0.27783,0.9922500000000001,0.9525600000000001,0.27783,0.9922500000000001,0.0,0.0,0.0,125.45
2021-11-08 23:00:00,89.70992,15.84706,91.0988422377,0.9499200000000001,0.27706000000000003,0.9895,88.76,15.57,90.1152734002,132.17,94.69992,6.00706,94.8902503835,0.9499200000000001,0.27706000000000003,0.9895,93.75,5.73,93.9249455683,131.93,90.05992,15.98706,91.4678920597,0.9499200000000001,0.27706000000000003,0.9895,89.11,15.71,90.4842317755,126.41,0.9499200000000001,0.27706000000000003,0.9895,0.9499200000000001,0.27706000000000003,0.9895,0.0,0.0,0.0,126.41
2021-11-08 23:30:00,84.73568,17.94749,86.6155174456,0.9856800000000001,0.28749,1.02675,83.75,17.66,85.5916941064,134.46,89.46568,7.91749,89.815335805,0.9856800000000001,0.28749,1.02675,88.48,7.63,88.8083740421,134.21,85.05568,18.06749,86.9534524626,0.9856800000000001,0.28749,1.02675,84.07,17.78,85.9295833808,128.59,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,128.59
2021-11-09 00:00:00,80.61128,19.07329,82.8370017242,0.97128,0.28329000000000004,1.01175,79.64,18.79,81.8266075308,134.46,85.16128,8.98329,85.6337731883,0.97128,0.28329000000000004,1.01175,84.19,8.7,84.6383252434,134.21,80.92128,19.17329,83.1617015594,0.97128,0.28329000000000004,1.01175,79.95,18.89,82.1512909211,128.59,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,128.59
2021-11-09 00:30:00,79.28264,19.44827,81.6331563237,1.02264,0.29827000000000004,1.06525,78.26,19.15,80.5689152217,135.03,83.76264,9.37827,84.2860119353,1.02264,0.29827000000000004,1.06525,82.74,9.08,83.2367346789,134.78,79.59264,19.55827,81.9604433099,1.02264,0.29827000000000004,1.06525,78.57,19.26,80.8961834699,129.17,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,129.17
2021-11-09 01:00:00,80.46032,19.29176,82.7407704726,1.00032,0.29176,1.042,79.46,19.0,81.7000097919,135.03,85.01032,9.34176,85.5220614017,1.00032,0.29176,1.042,84.01,9.05,84.4960507953,134.78,80.78032,19.39176,83.0752698172,1.00032,0.29176,1.042,79.78,19.1,82.0344951834,129.17,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0.0,0.0,0.0,129.17
2021-11-09 01:30:00,79.65984,19.96037,82.122508969,1.02984,0.30037,1.07275,78.63,19.66,81.0505552109,134.65,84.14984,9.98037,84.7396209418,1.02984,0.30037,1.07275,83.12,9.68,83.6817590637,134.4,79.96984,20.07037,82.4499548912,1.02984,0.30037,1.07275,78.94,19.77,81.3779853523,128.81,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,128.81
2021-11-09 02:00:00,77.57656,20.29858,80.1882473399,1.12656,0.32858000000000004,1.1735,76.45,19.97,79.0152099282,134.65,81.94656,10.27858,82.5886669141,1.12656,0.32858000000000004,1.1735,80.82,9.95,81.4301842071,134.4,77.85656,20.39858,80.4844457088,1.12656,0.32858000000000004,1.1735,76.73,20.07,79.3113976677,128.81,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,128.81
2021-11-09 02:30:00,76.2588,20.8009,79.0448101918,0.9288000000000001,0.27090000000000003,0.9675,75.33,20.53,78.0774602558,134.89,80.5988,10.7209,81.30869731,0.9288000000000001,0.27090000000000003,0.9675,79.67,10.45,80.3524200009,134.64,76.5588,20.8909,79.3579205893,0.9288000000000001,0.27090000000000003,0.9675,75.63,20.62,78.3905689481,129.05,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,129.05
2021-11-09 03:00:00,74.76608,21.09594,77.6852972129,0.94608,0.27594,0.9855,73.82,20.82,76.6998357234,135.47,79.01608,11.07594,79.7885790414,0.94608,0.27594,0.9855,78.07,10.8,78.8134817147,135.23,75.04608,21.17594,77.9765000385,0.94608,0.27594,0.9855,74.1,20.9,76.9910384395,129.61,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,129.61
2021-11-09 03:30:00,73.78448,21.18464,76.7654770115,1.04448,0.30464,1.088,72.74,20.88,75.6774867447,134.94,77.98448,11.20464,78.7852973492,1.04448,0.30464,1.088,76.94,10.9,77.7082595353,134.69,74.06448,21.26464,77.0566811639,1.04448,0.30464,1.088,73.02,20.96,75.9686909194,129.1,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,129.1
2021-11-09 04:00:00,72.99152,21.13461,75.989694905,0.94152,0.27461,0.9807500000000001,72.05,20.86,75.0089467997,134.94,77.16152,11.10461,77.9564784477,0.94152,0.27461,0.9807500000000001,76.22,10.83,76.9855655302,134.69,73.26152,21.21461,76.2712920447,0.94152,0.27461,0.9807500000000001,72.32,20.94,75.290543895,129.1,0.94152,0.27461,0.9807500000000001,0.94152,0.27461,0.9807500000000001,0.0,0.0,0.0,129.1
2021-11-09 04:30:00,73.40576,21.21043,76.4086902254,0.9957600000000001,0.29043,1.03725,72.41,20.92,75.3714435314,135.21,77.59576,11.19043,78.3985184398,0.9957600000000001,0.29043,1.03725,76.6,10.9,77.3716356296,134.96,73.68576,21.29043,76.6998933269,0.9957600000000001,0.29043,1.03725,72.69,21.0,75.6626466627,129.36,0.9957600000000001,0.29043,1.03725,0.9957600000000001,0.29043,1.03725,0.0,0.0,0.0,129.36
2021-11-09 05:00:00,73.74416,20.98788,76.6726303253,1.12416,0.32788,1.171,72.62,20.66,75.501655611,135.3,77.94416,10.967880000000001,78.7120478059,1.12416,0.32788,1.171,76.82,10.64,77.5533493796,135.06,74.02416,21.05788,76.9610977949,1.12416,0.32788,1.171,72.9,20.73,75.7901240268,129.46,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,129.46
2021-11-09 05:30:00,76.09904,19.71972,78.6125387314,1.19904,0.34972000000000003,1.249,74.9,19.37,77.3641189441,133.93,80.41904,9.82972,81.0175622307,1.19904,0.34972000000000003,1.249,79.22,9.48,79.7852041421,133.67,76.36904,19.80972,78.8964845668,1.19904,0.34972000000000003,1.249,75.17,19.46,77.6480553523,128.12,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,128.12
2021-11-09 06:00:00,80.8828,18.31915,82.9314089628,1.1628,0.33915,1.21125,79.72,17.98,81.722449792,133.93,85.4328,8.38915,85.8437018864,1.1628,0.33915,1.21125,84.27,8.05,84.6536201234,133.67,81.2028,18.40915,83.2633865007,1.1628,0.33915,1.21125,80.04,18.07,82.0544118253,128.12,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,128.12
2021-11-09 06:30:00,92.03144,11.53667,92.7517153651,1.2914400000000001,0.37667,1.34525,90.74,11.16,91.4237015221,131.97,97.15144,1.8166700000000002,97.168423801,1.2914400000000001,0.37667,1.34525,95.86,1.44,95.8708151629,131.73,92.43144,11.64667,93.1623100967,1.2914400000000001,0.37667,1.34525,91.14,11.27,91.8341575886,126.26,1.2914400000000001,0.37667,1.34525,1.2914400000000001,0.37667,1.34525,0.0,0.0,0.0,126.26
2021-11-09 07:00:00,102.08664,7.27902,102.345816713,1.19664,0.34902000000000005,1.2465,100.89,6.93,101.1277261684,131.97,107.70664,3.54902,107.765095662,1.19664,0.34902000000000005,1.2465,106.51,3.2,106.5580597609,131.73,102.55664,7.39902,102.82319731,1.19664,0.34902000000000005,1.2465,101.36,7.05,101.6048822646,126.26,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0,126.26
2021-11-09 07:30:00,112.39576,2.29918,112.4192736796,1.7457600000000002,0.5091800000000001,1.8185,110.65,1.79,110.6644775888,130.7,118.50576,8.86918,118.8371890742,1.7457600000000002,0.5091800000000001,1.8185,116.76,8.36,117.05890483,130.48,112.93576,2.44918,112.9623139346,1.7457600000000002,0.5091800000000001,1.8185,111.19,1.94,111.206922896,125.04,1.7457600000000002,0.5091800000000001,1.8185,1.7457600000000002,0.5091800000000001,1.8185,0.0,0.0,0.0,125.04
2021-11-09 08:00:00,118.22136,2.48123,118.2473951618,2.06136,0.60123,2.14725,116.16,1.88,116.1752125025,130.7,124.60136,12.74123,125.2510992198,2.06136,0.60123,2.14725,122.54,12.14,123.139884684,130.48,118.81136,2.31123,118.8338379804,2.06136,0.60123,2.14725,116.75,1.71,116.7625222407,125.04,2.06136,0.60123,2.14725,2.06136,0.60123,2.14725,0.0,0.0,0.0,125.04
2021-11-09 08:30:00,121.9224,4.84695,122.018705722,2.0124,0.5869500000000001,2.09625,119.91,4.26,119.9856478917,130.35,128.4924,15.17695,129.3856122954,2.0124,0.5869500000000001,2.09625,126.48,14.59,127.3187280018,130.14,122.5424,4.67695,122.6316176973,2.0124,0.5869500000000001,2.09625,120.53,4.09,120.5993739619,124.69,2.0124,0.5869500000000001,2.09625,2.0124,0.5869500000000001,2.09625,0.0,0.0,0.0,124.69
2021-11-09 09:00:00,123.11016,6.20963,123.2666662158,1.61016,0.46963000000000005,1.67725,121.5,5.74,121.6355112621,130.16,129.75016,16.54963,130.8013542482,1.61016,0.46963000000000005,1.67725,128.14,16.08,129.1449805451,129.94,123.72016,6.02963,123.8670029845,1.61016,0.46963000000000005,1.67725,122.11,5.5600000000000005,122.2365154117,124.5,1.61016,0.46963000000000005,1.67725,1.61016,0.46963000000000005,1.67725,0.0,0.0,0.0,124.5
2021-11-09 09:30:00,125.34088,7.36609,125.557140303,1.94088,0.5660900000000001,2.02175,123.4,6.8,123.5872161674,129.82,132.08088,17.75609,133.2690421428,1.94088,0.5660900000000001,2.02175,130.14,17.19,131.2703915588,129.61,126.00088,7.18609,126.2056324031,1.94088,0.5660900000000001,2.02175,124.06,6.62,124.2365002727,124.18,1.94088,0.5660900000000001,2.02175,1.94088,0.5660900000000001,2.02175,0.0,0.0,0.0,124.18
2021-11-09 10:00:00,124.25016,7.23963,124.4608954755,3.05016,0.88963,3.17725,121.2,6.35,121.366232948,129.91,130.89016,17.66963,132.0774386834,3.05016,0.88963,3.17725,127.84,16.78,128.9365502873,129.71,124.87016,7.06963,125.0701264362,3.05016,0.88963,3.17725,121.82,6.18,121.9766567832,124.26,3.05016,0.88963,3.17725,3.05016,0.88963,3.17725,0.0,0.0,0.0,124.26
2021-11-09 10:30:00,121.62696,6.47828,121.7993658054,3.45696,1.00828,3.601,118.17,5.47,118.2965333389,130.22,128.10696,16.88828,129.215352036,3.45696,1.00828,3.601,124.65,15.88,125.6574585928,130.02,122.23696,6.30828,122.3996273957,3.45696,1.00828,3.601,118.78,5.3,118.8981850156,124.56,3.45696,1.00828,3.601,3.45696,1.00828,3.601,0.0,0.0,0.0,124.56
2021-11-09 11:00:00,123.9776,7.4618,124.2019474928,3.0576,0.8918,3.185,120.92,6.57,121.0983538286,130.34,130.5876,17.8818,131.8062215717,3.0576,0.8918,3.185,127.53,16.99,128.6567565268,130.13,124.6076,7.2818,124.8201850223,3.0576,0.8918,3.185,121.55,6.39,121.7178483214,124.67,3.0576,0.8918,3.185,3.0576,0.8918,3.185,0.0,0.0,0.0,124.67
2021-11-09 11:30:00,125.34832,8.24576,125.6192416981,3.44832,1.00576,3.592,121.9,7.24,122.1148131882,130.1,132.01832,18.69576,133.3355476143,3.44832,1.00576,3.592,128.57,17.69,129.781281393,129.89,125.97832,8.07576,126.2369003485,3.44832,1.00576,3.592,122.53,7.07,122.7338005604,124.44,3.44832,1.00576,3.592,3.44832,1.00576,3.592,0.0,0.0,0.0,124.44
2021-11-09 12:00:00,124.62232,8.09401,124.8848895586,2.96232,0.8640100000000001,3.08575,121.66,7.23,121.8746425636,130.07,131.28232,18.52401,132.5827533696,2.96232,0.8640100000000001,3.08575,128.32,17.66,129.5295255917,129.89,125.26232,7.91401,125.5120725909,2.96232,0.8640100000000001,3.08575,122.3,7.05,122.5030305748,124.4,2.96232,0.8640100000000001,3.08575,2.96232,0.8640100000000001,3.08575,0.0,0.0,0.0,124.4
2021-11-09 12:30:00,124.6116,7.99505,124.8678168267,2.9316,0.8550500000000001,3.05375,121.68,7.14,121.8893022377,129.98,131.2616,18.41505,132.5470546676,2.9316,0.8550500000000001,3.05375,128.33,17.56,129.5258371909,129.77,125.2516,7.81505,125.4951724532,2.9316,0.8550500000000001,3.05375,122.32,6.96,122.5178517605,124.32,2.9316,0.8550500000000001,3.05375,2.9316,0.8550500000000001,3.05375,0.0,0.0,0.0,124.32
2021-11-09 13:00:00,125.39048,7.58264,125.6195402953,2.82048,0.82264,2.938,122.57,6.76,122.7562727521,129.98,132.08048,17.96264,133.296322653,2.82048,0.82264,2.938,129.26,17.14,130.3914383692,129.77,126.03048,7.40264,126.247696882,2.82048,0.82264,2.938,123.21,6.58,123.3855765477,124.32,2.82048,0.82264,2.938,2.82048,0.82264,2.938,0.0,0.0,0.0,124.32
2021-11-09 13:30:00,125.4584,7.0637,125.6570968479,2.3784,0.6937,2.4775,123.08,6.37,123.2447292991,130.09,132.1984,17.4637,133.3469076516,2.3784,0.6937,2.4775,129.82,16.77,130.8986833394,129.88,126.0984,6.8737,126.2856058078,2.3784,0.6937,2.4775,123.72,6.18,123.8742539836,124.44,2.3784,0.6937,2.4775,2.3784,0.6937,2.4775,0.0,0.0,0.0,124.44
2021-11-09 14:00:00,125.71832,7.41701,125.9369208015,1.97832,0.57701,2.06075,123.74,6.84,123.9289038118,130.09,132.47832,17.85701,133.6763931147,1.97832,0.57701,2.06075,130.5,17.28,131.6390838619,129.88,126.35832,7.22701,126.5648241288,1.97832,0.57701,2.06075,124.38,6.65,124.5576448878,124.44,1.97832,0.57701,2.06075,1.97832,0.57701,2.06075,0.0,0.0,0.0,124.44
2021-11-09 14:30:00,124.61552,6.70411,124.7957247495,1.62552,0.47411000000000003,1.69325,122.99,6.23,123.1476877574,130.21,131.33552,17.13411,132.4484674851,1.62552,0.47411000000000003,1.69325,129.71,16.66,130.7755317328,129.99,125.25552,6.50411,125.4242749126,1.62552,0.47411000000000003,1.69325,123.63,6.03,123.7769679706,124.56,1.62552,0.47411000000000003,1.69325,1.62552,0.47411000000000003,1.69325,0.0,0.0,0.0,124.56
2021-11-09 15:00:00,124.83448,6.30839,124.9937725699,1.43448,0.41839000000000004,1.49425,123.4,5.89,123.5404876953,130.31,131.57448,16.76839,132.6386922827,1.43448,0.41839000000000004,1.49425,130.14,16.35,131.1630363326,130.11,125.47448,6.11839,125.6235639817,1.43448,0.41839000000000004,1.49425,124.04,5.7,124.1708967512,124.66,1.43448,0.41839000000000004,1.49425,1.43448,0.41839000000000004,1.49425,0.0,0.0,0.0,124.66
2021-11-09 15:30:00,126.29088,6.09984,126.4381050918,1.37088,0.39984000000000003,1.428,124.92,5.7,125.0499756098,131.07,133.10088,16.60984,134.1332585215,1.37088,0.39984000000000003,1.428,131.73,16.21,132.7236113131,130.86,126.94088,5.90984,127.0783743365,1.37088,0.39984000000000003,1.428,125.57,5.51,125.6908310101,125.4,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,125.4
2021-11-09 16:00:00,127.25152,6.21586,127.4032427289,1.15152,0.33586000000000005,1.1995,126.1,5.88,126.2370167582,131.07,134.14152,16.64586,135.1703815303,1.15152,0.33586000000000005,1.1995,132.99,16.31,133.9864030415,130.86,127.92152,5.99586,128.0619600672,1.15152,0.33586000000000005,1.1995,126.77,5.66,126.8962903319,125.4,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,125.4
2021-11-09 16:30:00,130.86904,6.62847,131.036797294,0.98904,0.28847,1.03025,129.88,6.34,130.0346492286,130.52,137.91904,17.00847,138.9638429458,0.98904,0.28847,1.03025,136.93,16.72,137.9470307763,130.31,131.52904,6.39847,131.6845806526,0.98904,0.28847,1.03025,130.54,6.11,130.6829128081,124.89,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,124.89
2021-11-09 17:00:00,135.85848,7.01539,136.0394879613,4.09848,1.19539,4.26925,131.76,5.82,131.8884756148,130.06,143.02848,17.33539,144.0751950808,4.09848,1.19539,4.26925,138.93,16.14,139.8643789533,129.84,136.55848,6.77539,136.7264581914,4.09848,1.19539,4.26925,132.46,5.58,132.5774792338,124.45,4.09848,1.19539,4.26925,4.09848,1.19539,4.26925,0.0,0.0,0.0,124.45
2021-11-09 17:30:00,136.71656,6.81608,136.8863642764,6.94656,2.02608,7.236,129.77,4.79,129.8583728529,129.91,143.76656,17.22608,144.7948949597,6.94656,2.02608,7.236,136.82,15.2,137.6617317921,129.7,137.36656,6.56608,137.5233987829,6.94656,2.02608,7.236,130.42,4.54,130.4989961647,124.32,6.94656,2.02608,7.236,6.94656,2.02608,7.236,0.0,0.0,0.0,124.32
2021-11-09 18:00:00,134.14912,4.89391,134.2383579751,7.65912,2.23391,7.97825,126.49,2.66,126.5179659179,130.81,141.05912,15.24391,141.8804148826,7.65912,2.23391,7.97825,133.4,13.01,134.0329067804,130.59,134.77912,4.66391,134.8597910589,7.65912,2.23391,7.97825,127.12,2.43,127.1432235709,125.19,7.65912,2.23391,7.97825,7.65912,2.23391,7.97825,0.0,0.0,0.0,125.19
2021-11-09 18:30:00,131.90832,2.36076,131.9294435409,5.24832,1.53076,5.467,126.66,0.8300000000000001,126.662719456,130.55,138.79832,12.54076,139.3637122647,5.24832,1.53076,5.467,133.55,11.01,134.0030693678,130.33,132.51832,2.09076,132.5348120797,5.24832,1.53076,5.467,127.27,0.56,127.2712320204,124.96,5.24832,1.53076,5.467,5.24832,1.53076,5.467,0.0,0.0,0.0,124.96
2021-11-09 19:00:00,128.33136,2.5962300000000003,128.3576190558,5.30136,1.54623,5.52225,123.03,1.05,123.0344805329,130.55,135.04136,10.66623,135.461940681,5.30136,1.54623,5.52225,129.74,9.12,130.0601476241,130.33,128.93136,2.8062300000000002,128.9618956059,5.30136,1.54623,5.52225,123.63,1.26,123.6364206049,124.96,5.30136,1.54623,5.52225,5.30136,1.54623,5.52225,0.0,0.0,0.0,124.96
2021-11-09 19:30:00,125.75872,1.64796,125.7695170866,1.6387200000000002,0.47796000000000005,1.7069999999999999,124.12,1.17,124.125514299,130.87,132.51872,9.43796,132.8543798277,1.6387200000000002,0.47796000000000005,1.7069999999999999,130.88,8.96,131.1863407524,130.65,126.36872,1.88796,126.3828223589,1.6387200000000002,0.47796000000000005,1.7069999999999999,124.73,1.4100000000000001,124.7379693598,125.27,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,125.27
2021-11-09 20:00:00,121.2212,2.91285,121.2561916958,0.9012,0.26285000000000003,0.9387500000000001,120.32,2.65,120.3491790583,130.83,127.7712,7.72285,128.0043825873,0.9012,0.26285000000000003,0.9387500000000001,126.87,7.46,127.0891360424,130.65,121.7912,3.14285,121.8317442359,0.9012,0.26285000000000003,0.9387500000000001,120.89,2.88,120.9243007009,125.24,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,125.24
2021-11-09 20:30:00,117.37512,4.43441,117.45885572,0.7351200000000001,0.21441000000000002,0.76575,116.64,4.22,116.7163141981,131.31,123.75512,6.07441,123.9041088224,0.7351200000000001,0.21441000000000002,0.76575,123.02,5.86,123.1594900931,131.07,117.94512,4.65441,118.0369216146,0.7351200000000001,0.21441000000000002,0.76575,117.21,4.44,117.2940650672,125.68,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,125.68
2021-11-09 21:00:00,112.72136,6.65998,112.9179362805,0.65136,0.18998,0.6785,112.07,6.47,112.2566069325,131.31,118.86136,3.69998,118.9189335348,0.65136,0.18998,0.6785,118.21,3.51,118.2620995924,131.07,113.24136,6.86998,113.4495581298,0.65136,0.18998,0.6785,112.59,6.68,112.7879891655,125.68,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,125.68
2021-11-09 21:30:00,107.14496,8.83978,107.5089957345,0.68496,0.19978,0.7135,106.46,8.64,106.8100238742,132.03,113.00496,1.5697800000000002,113.0158625762,0.68496,0.19978,0.7135,112.32,1.37,112.3283548353,131.79,107.63496,9.03978,108.0138983495,0.68496,0.19978,0.7135,106.95,8.84,107.3147152072,126.36,0.68496,0.19978,0.7135,0.68496,0.19978,0.7135,0.0,0.0,0.0,126.36
2021-11-09 22:00:00,101.07856,11.63333,101.7458090467,0.62856,0.18333000000000002,0.65475,100.45,11.45,101.1004698308,132.03,106.61856,1.8233300000000001,106.6341496368,0.62856,0.18333000000000002,0.65475,105.99,1.6400000000000001,106.0026872301,131.79,101.52856,11.80333,102.2123627296,0.62856,0.18333000000000002,0.65475,100.9,11.62,101.5668961818,126.36,0.62856,0.18333000000000002,0.65475,0.62856,0.18333000000000002,0.65475,0.0,0.0,0.0,126.36
2021-11-09 22:30:00,94.0204,13.882200000000001,95.0397342852,0.5904,0.17220000000000002,0.615,93.43,13.71,94.4305512003,131.61,99.2404,4.2022,99.3293283829,0.5904,0.17220000000000002,0.615,98.65,4.03,98.7322814484,131.37,94.4104,14.0422,95.4489759453,0.5904,0.17220000000000002,0.615,93.82,13.87,94.8397031838,125.96,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,125.96
2021-11-09 23:00:00,88.79488,15.39059,90.1188158753,0.5848800000000001,0.17059000000000002,0.6092500000000001,88.21,15.22,89.5134207815,131.29,93.73488,5.62059,93.9032414806,0.5848800000000001,0.17059000000000002,0.6092500000000001,93.15,5.45,93.3092975003,131.04,89.15488,15.52059,90.4957531698,0.5848800000000001,0.17059000000000002,0.6092500000000001,88.57,15.35,89.8903075976,125.63,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,125.63
2021-11-09 23:30:00,83.43408,17.25494,85.1996400218,0.6340800000000001,0.18494000000000002,0.6605000000000001,82.8,17.07,84.5412615236,132.24,88.12408,7.3749400000000005,88.4321390437,0.6340800000000001,0.18494000000000002,0.6605000000000001,87.49,7.19,87.7849429002,131.99,83.76408,17.36494,85.5450889265,0.6340800000000001,0.18494000000000002,0.6605000000000001,83.13,17.18,84.8866850572,126.53,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,126.53
2021-11-10 00:00:00,79.50576,18.51918,81.6340976618,0.54576,0.15918000000000002,0.5685,78.96,18.36,81.0664616225,133.36,83.99576,8.60918,84.4358080334,0.54576,0.15918000000000002,0.5685,83.45,8.45,83.8767250195,133.11,79.81576,18.61918,81.9587055062,0.54576,0.15918000000000002,0.5685,79.27,18.46,81.3910590913,127.6,0.54576,0.15918000000000002,0.5685,0.54576,0.15918000000000002,0.5685,0.0,0.0,0.0,127.6
2021-11-10 00:30:00,78.13688,19.01659,80.4176766101,0.53688,0.15659,0.55925,77.6,18.86,79.8589982406,133.8,82.56688,9.14659,83.0719554456,0.53688,0.15659,0.55925,82.03,8.99,82.5211548635,133.55,78.44688,19.12659,80.7449034104,0.53688,0.15659,0.55925,77.91,18.97,80.1862145259,128.04,0.53688,0.15659,0.55925,0.53688,0.15659,0.55925,0.0,0.0,0.0,128.04
2021-11-10 01:00:00,79.52408,18.70994,81.6954169746,0.7540800000000001,0.21994000000000002,0.7855000000000001,78.77,18.49,80.9110190271,133.8,84.02408,8.84994,84.488859963,0.7540800000000001,0.21994000000000002,0.7855000000000001,83.27,8.63,83.7160068326,133.55,79.84408,18.79994,82.0275249843,0.7540800000000001,0.21994000000000002,0.7855000000000001,79.09,18.58,81.2431197087,128.04,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,128.04
