Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-10 01:30:00,78.24272,19.20121,80.5643202569,0.7927200000000001,0.23121000000000003,0.8257500000000001,77.45,18.97,79.7393466239,133.57,82.67272,9.33121,83.1976568917,0.7927200000000001,0.23121000000000003,0.8257500000000001,81.88,9.1,82.384127112,133.33,78.54272,19.30121,80.8795126869,0.7927200000000001,0.23121000000000003,0.8257500000000001,77.75,19.07,80.0545276671,127.83,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,127.83
2021-11-10 02:00:00,76.45568,19.69874,78.9525893296,0.7156800000000001,0.20874,0.7455,75.74,19.49,78.2074657562,133.75,80.80568,9.74874,81.3916202803,0.7156800000000001,0.20874,0.7455,80.09,9.54,80.6561820321,133.5,76.75568,19.78874,79.2655577351,0.7156800000000001,0.20874,0.7455,76.04,19.58,78.5204304624,127.99,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,127.99
2021-11-10 02:30:00,75.12696,20.21453,77.799018901,0.6669600000000001,0.19453,0.6947500000000001,74.46,20.02,77.1044227006,134.77,79.40696,10.21453,80.0612385588,0.6669600000000001,0.19453,0.6947500000000001,78.74,10.02,79.3749834646,134.53,75.41696,20.30453,78.1024442266,0.6669600000000001,0.19453,0.6947500000000001,74.75,20.11,77.4078458556,128.99,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,128.99
2021-11-10 03:00:00,73.6444,20.54045,76.4552662513,0.5844,0.17045000000000002,0.60875,73.06,20.37,75.84655892,134.77,77.8644,10.51045,78.5705692137,0.5844,0.17045000000000002,0.60875,77.28,10.34,77.9686731964,134.53,73.9144,20.62045,76.7368326527,0.5844,0.17045000000000002,0.60875,73.33,20.45,76.1281248948,128.99,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,128.99
2021-11-10 03:30:00,72.6884,20.8762,75.6268419346,0.6384000000000001,0.1862,0.665,72.05,20.69,74.9618476293,135.43,76.8484,10.7962,77.6030573947,0.6384000000000001,0.1862,0.665,76.21,10.61,76.9450206316,135.17,72.9684,20.9462,75.9152862933,0.6384000000000001,0.1862,0.665,72.33,20.76,75.2502923582,129.6,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,129.6
2021-11-10 04:00:00,71.77128,20.98579,74.776466985,0.6712800000000001,0.19579000000000002,0.69925,71.1,20.79,74.0772171454,135.43,75.90128,10.86579,76.6750917702,0.6712800000000001,0.19579000000000002,0.69925,75.23,10.67,75.9829046562,135.17,72.05128,21.055790000000002,75.0648602354,0.6712800000000001,0.19579000000000002,0.69925,71.38,20.86,74.3656103317,129.6,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,129.6
2021-11-10 04:30:00,72.01808,20.75194,74.9482945813,0.6580800000000001,0.19194000000000003,0.6855,71.36,20.56,74.2627982236,135.64,76.14808,10.68194,76.8936533782,0.6580800000000001,0.19194000000000003,0.6855,75.49,10.49,76.2153540961,135.38,72.29808,20.82194,75.236730106,0.6580800000000001,0.19194000000000003,0.6855,71.64,20.63,74.5512340609,129.8,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,129.8
2021-11-10 05:00:00,73.06208,20.38644,75.8529793073,0.5020800000000001,0.14644000000000001,0.523,72.56,20.24,75.3300152662,135.36,77.26208,10.30644,77.9464669591,0.5020800000000001,0.14644000000000001,0.523,76.76,10.16,77.4294724249,135.1,73.35208,20.45644,76.1511232865,0.5020800000000001,0.14644000000000001,0.523,72.85,20.31,75.6281600993,129.54,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,129.54
2021-11-10 05:30:00,75.4472,19.6046,77.952680063,0.4272,0.1246,0.445,75.02,19.48,77.5078757289,135.41,79.7772,9.5546,80.3473211812,0.4272,0.1246,0.445,79.35,9.43,79.9083687732,135.15,75.7372,19.6846,78.2534787789,0.4272,0.1246,0.445,75.31,19.56,77.808673681,129.6,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0.0,0.0,0.0,129.6
2021-11-10 06:00:00,79.4652,18.0586,81.4912942896,0.4752,0.1386,0.495,78.99,17.92,80.9972005689,134.9,83.9852,8.0186,84.3671249066,0.4752,0.1386,0.495,83.51,7.88,83.8809543341,134.65,79.7752,18.1486,81.8135332143,0.4752,0.1386,0.495,79.3,18.01,81.319432487,129.12,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0.0,0.0,0.0,129.12
2021-11-10 06:30:00,90.9408,11.59065,91.6764542948,0.5508000000000001,0.16065000000000002,0.5737500000000001,90.39,11.43,91.1098073755,134.51,96.0308,1.89065,96.0494097122,0.5508000000000001,0.16065000000000002,0.5737500000000001,95.48,1.73,95.4956716297,134.26,91.3508,11.69065,92.0958194386,0.5508000000000001,0.16065000000000002,0.5737500000000001,90.8,11.53,91.5291259655,128.74,0.5508000000000001,0.16065000000000002,0.5737500000000001,0.5508000000000001,0.16065000000000002,0.5737500000000001,0.0,0.0,0.0,128.74
2021-11-10 07:00:00,100.87992,6.73206,101.1042970949,0.58992,0.17206000000000002,0.6145,100.29,6.5600000000000005,100.5043168227,133.17,106.44992,3.79206,106.5174407646,0.58992,0.17206000000000002,0.6145,105.86,3.62,105.9218768716,132.92,101.35992,6.85206,101.5912600013,0.58992,0.17206000000000002,0.6145,100.77,6.68,100.991164465,127.47,0.58992,0.17206000000000002,0.6145,0.58992,0.17206000000000002,0.6145,0.0,0.0,0.0,127.47
2021-11-10 07:30:00,110.33168,2.27924,110.355219843,0.75168,0.21924000000000002,0.783,109.58,2.06,109.599361312,132.13,116.39168,8.44924,116.6979555511,0.75168,0.21924000000000002,0.783,115.64,8.23,115.9324911317,131.9,110.89168,2.4192400000000003,110.9180662264,0.75168,0.21924000000000002,0.783,110.14,2.2,110.1619698444,126.46,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,126.46
2021-11-10 08:00:00,115.59688,1.71784,115.6096433694,4.34688,1.26784,4.5280000000000005,111.25,0.45,111.2509101086,131.68,121.72688,11.55784,122.2743512761,4.34688,1.26784,4.5280000000000005,117.38,10.29,117.8301680386,131.45,116.16688,1.77784,116.1804834041,4.34688,1.26784,4.5280000000000005,111.82,0.51,111.8211630238,126.03,4.34688,1.26784,4.5280000000000005,4.34688,1.26784,4.5280000000000005,0.0,0.0,0.0,126.03
2021-11-10 08:30:00,117.7784,2.6162,117.8074531131,1.3584,0.3962,1.415,116.42,2.22,116.4411645424,131.94,124.1684,13.1462,124.8623807758,1.3584,0.3962,1.415,122.81,12.75,123.4700716773,131.73,118.3884,2.4562,118.4138766066,1.3584,0.3962,1.415,117.03,2.06,117.0481289897,126.29,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0.0,0.0,0.0,126.29
2021-11-10 09:00:00,119.18928,3.63354,119.2446522065,1.10928,0.32354000000000005,1.1555,118.08,3.31,118.1263835898,131.94,125.64928,14.13354,126.4416803014,1.10928,0.32354000000000005,1.1555,124.54,13.81,125.3033427327,131.73,119.81928,3.46354,119.8693287253,1.10928,0.32354000000000005,1.1555,118.71,3.14,118.7515208324,126.29,1.10928,0.32354000000000005,1.1555,1.10928,0.32354000000000005,1.1555,0.0,0.0,0.0,126.29
2021-11-10 09:30:00,122.4756,5.1808,122.5851266835,4.1856,1.2208,4.36,118.29,3.96,118.3562659938,131.54,128.9656,15.7108,129.9190333246,4.1856,1.2208,4.36,124.78,14.49,125.6185038121,131.33,123.0956,5.0108,123.197544034,4.1856,1.2208,4.36,118.91,3.79,118.9703837096,125.91,4.1856,1.2208,4.36,4.1856,1.2208,4.36,0.0,0.0,0.0,125.91
2021-11-10 10:00:00,122.0404,5.08345,122.146226696,4.8804,1.42345,5.08375,117.16,3.66,117.2171540347,131.54,128.4604,15.62345,129.4069803297,4.8804,1.42345,5.08375,123.58,14.2,124.3931525447,131.33,122.6504,4.92345,122.7491791421,4.8804,1.42345,5.08375,117.77,3.5,117.8219966729,125.91,4.8804,1.42345,5.08375,4.8804,1.42345,5.08375,0.0,0.0,0.0,125.91
2021-11-10 10:30:00,122.95312,5.10466,123.0590397795,3.75312,1.09466,3.9095,119.2,4.01,119.2674310112,131.72,129.46312,15.66466,130.4073656396,3.75312,1.09466,3.9095,125.71,14.57,126.5515270552,131.51,123.56312,4.92466,123.6612182548,3.75312,1.09466,3.9095,119.81,3.83,119.8712017125,126.08,3.75312,1.09466,3.9095,3.75312,1.09466,3.9095,0.0,0.0,0.0,126.08
2021-11-10 11:00:00,124.04384,6.09487,124.1934848624,5.19384,1.5148700000000002,5.4102500000000004,118.85,4.58,118.9382146326,131.72,130.55384,16.68487,131.6156906515,5.19384,1.5148700000000002,5.4102500000000004,125.36,15.17,126.2745362296,131.51,124.67384,5.92487,124.8145442842,5.19384,1.5148700000000002,5.4102500000000004,119.48,4.41,119.5613587243,126.08,5.19384,1.5148700000000002,5.4102500000000004,5.19384,1.5148700000000002,5.4102500000000004,0.0,0.0,0.0,126.08
2021-11-10 11:30:00,124.16208,6.45769,124.3298993407,5.75208,1.6776900000000001,5.99175,118.41,4.78,118.5064407532,131.65,130.64208,17.03769,131.7483811941,5.75208,1.6776900000000001,5.99175,124.89,15.36,125.8310045259,131.43,124.77208,6.28769,124.9304086004,5.75208,1.6776900000000001,5.99175,119.02,4.61,119.1092460727,126.01,5.75208,1.6776900000000001,5.99175,5.75208,1.6776900000000001,5.99175,0.0,0.0,0.0,126.01
2021-11-10 12:00:00,124.58344,6.85892,124.7721054796,4.93344,1.43892,5.139,119.65,5.42,119.7726968052,131.62,131.15344,17.43892,132.3077501683,4.93344,1.43892,5.139,126.22,16.0,127.2300609133,131.38,125.21344,6.69892,125.3925080928,4.93344,1.43892,5.139,120.28,5.26,120.3949583662,125.97,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0.0,0.0,0.0,125.97
2021-11-10 12:30:00,125.4364,7.0427,125.633952689,2.3064,0.6727000000000001,2.4025,123.13,6.37,123.294662496,131.44,132.1564,17.6027,133.3235504637,2.3064,0.6727000000000001,2.4025,129.85,16.93,130.9490259605,131.22,126.0964,6.8427,126.281925216,2.3064,0.6727000000000001,2.4025,123.79,6.17,123.9436686564,125.82,2.3064,0.6727000000000001,2.4025,2.3064,0.6727000000000001,2.4025,0.0,0.0,0.0,125.82
2021-11-10 13:00:00,126.00184,6.4613700000000005,126.1674006456,2.06184,0.6013700000000001,2.14775,123.94,5.86,124.0784558253,131.12,132.76184,17.02137,133.8485457406,2.06184,0.6013700000000001,2.14775,130.7,16.42,131.7273942656,130.9,126.65184,6.27137,126.807013438,2.06184,0.6013700000000001,2.14775,124.59,5.67,124.7189520482,125.51,2.06184,0.6013700000000001,2.14775,2.06184,0.6013700000000001,2.14775,0.0,0.0,0.0,125.51
2021-11-10 13:30:00,125.03976,5.49368,125.1603855092,5.66976,1.65368,5.906,119.37,3.84,119.4317482916,131.27,131.56976,16.03368,132.5431274748,5.66976,1.65368,5.906,125.9,14.38,126.7185637545,131.05,125.64976,5.31368,125.7620665511,5.66976,1.65368,5.906,119.98,3.66,120.0358113231,125.65,5.66976,1.65368,5.906,5.66976,1.65368,5.906,0.0,0.0,0.0,125.65
2021-11-10 14:00:00,123.49456,5.61883,123.622318374,5.10456,1.48883,5.31725,118.39,4.13,118.462015009,131.73,129.97456,16.18883,130.9788702958,5.10456,1.48883,5.31725,124.87,14.7,125.7322826485,131.5,124.10456,5.43883,124.2236800476,5.10456,1.48883,5.31725,119.0,3.95,119.0655386751,126.09,5.10456,1.48883,5.31725,5.10456,1.48883,5.31725,0.0,0.0,0.0,126.09
2021-11-10 14:30:00,122.91488,5.37809,123.0324817984,4.96488,1.44809,5.17175,117.95,3.93,118.0154540728,131.76,129.36488,15.94809,130.344212576,4.96488,1.44809,5.17175,124.4,14.5,125.2422053463,131.5,123.52488,5.20809,123.6346237122,4.96488,1.44809,5.17175,118.56,3.76,118.6196071482,126.13,4.96488,1.44809,5.17175,4.96488,1.44809,5.17175,0.0,0.0,0.0,126.13
2021-11-10 15:00:00,122.41192,4.83556,122.5073907917,5.64192,1.6455600000000001,5.877,116.77,3.19,116.8135651369,131.81,128.82192,15.39556,129.7386231629,5.64192,1.6455600000000001,5.877,123.18,13.75,123.9450479043,131.6,123.01192,4.65556,123.0999866003,5.64192,1.6455600000000001,5.877,117.37,3.01,117.4085899754,126.18,5.64192,1.6455600000000001,5.877,5.64192,1.6455600000000001,5.877,0.0,0.0,0.0,126.18
2021-11-10 15:30:00,125.26376,5.01818,125.3642361276,4.79376,1.39818,4.9935,120.47,3.62,120.5243763726,131.84,131.85376,15.56818,132.7696586372,4.79376,1.39818,4.9935,127.06,14.17,127.8476925877,131.64,125.89376,4.82818,125.9863092921,4.79376,1.39818,4.9935,121.1,3.43,121.1485654063,126.23,4.79376,1.39818,4.9935,4.79376,1.39818,4.9935,0.0,0.0,0.0,126.23
2021-11-10 16:00:00,127.53816,5.35113,127.6503695587,4.59816,1.3411300000000002,4.78975,122.94,4.01,123.0053807766,131.84,134.24816,15.87113,135.1830656216,4.59816,1.3411300000000002,4.78975,129.65,14.53,130.4616549029,131.64,128.16816,5.15113,128.2716312287,4.59816,1.3411300000000002,4.78975,123.57,3.81,123.6287223909,126.23,4.59816,1.3411300000000002,4.78975,4.59816,1.3411300000000002,4.78975,0.0,0.0,0.0,126.23
2021-11-10 16:30:00,130.3856,5.4258,130.4984444084,4.7856000000000005,1.3958,4.985,125.6,4.03,125.6646366326,131.28,137.2356,15.8958,138.1531265119,4.7856000000000005,1.3958,4.985,132.45,14.5,133.2413318006,131.06,131.0356,5.2158,131.1393649405,4.7856000000000005,1.3958,4.985,126.25,3.8200000000000003,126.307778462,125.7,4.7856000000000005,1.3958,4.985,4.7856000000000005,1.3958,4.985,0.0,0.0,0.0,125.7
2021-11-10 17:00:00,134.78152,5.93461,134.9121111293,4.78152,1.3946100000000001,4.9807500000000005,130.0,4.54,130.0792512279,131.28,141.86152,16.34461,142.7999899607,4.78152,1.3946100000000001,4.9807500000000005,137.08,14.95,137.8928167092,131.06,135.46152,5.69461,135.5811638236,4.78152,1.3946100000000001,4.9807500000000005,130.68,4.3,130.750726193,125.7,4.78152,1.3946100000000001,4.9807500000000005,4.78152,1.3946100000000001,4.9807500000000005,0.0,0.0,0.0,125.7
2021-11-10 17:30:00,134.72904,5.27347,134.8322057417,6.38904,1.86347,6.65525,128.34,3.41,128.3852939398,131.01,141.69904,15.65347,142.5610362615,6.38904,1.86347,6.65525,135.31,13.79,136.0108826528,130.79,135.36904,5.03347,135.4625882329,6.38904,1.86347,6.65525,128.98,3.17,129.0189493834,125.46,6.38904,1.86347,6.65525,6.38904,1.86347,6.65525,0.0,0.0,0.0,125.46
2021-11-10 18:00:00,133.74848,4.21664,133.8149317348,6.70848,1.9566400000000002,6.9879999999999995,127.04,2.26,127.0601007398,131.01,140.65848,14.55664,141.409701803,6.70848,1.9566400000000002,6.9879999999999995,133.95,12.6,134.5413040668,130.79,134.37848,3.96664,134.4370117192,6.70848,1.9566400000000002,6.9879999999999995,127.67,2.01,127.6858214525,125.46,6.70848,1.9566400000000002,6.9879999999999995,6.70848,1.9566400000000002,6.9879999999999995,0.0,0.0,0.0,125.46
2021-11-10 18:30:00,131.26128,2.07704,131.2777122074,4.72128,1.37704,4.918,126.54,0.7000000000000001,126.5419361319,131.08,138.13128,11.92704,138.6452480167,4.72128,1.37704,4.918,133.41,10.55,133.8264943873,130.86,131.90128,2.06704,131.9174754155,4.72128,1.37704,4.918,127.18,0.6900000000000001,127.1818717428,125.53,4.72128,1.37704,4.918,4.72128,1.37704,4.918,0.0,0.0,0.0,125.53
2021-11-10 19:00:00,128.8824,1.19445,128.8879348138,0.6324000000000001,0.18445,0.6587500000000001,128.25,1.01,128.2539769364,131.26,135.8524,11.32445,136.3235773942,0.6324000000000001,0.18445,0.6587500000000001,135.22,11.14,135.67810435,131.04,129.5324,1.03445,129.53653051,0.6324000000000001,0.18445,0.6587500000000001,128.9,0.85,128.9028025297,125.71,0.6324000000000001,0.18445,0.6587500000000001,0.6324000000000001,0.18445,0.6587500000000001,0.0,0.0,0.0,125.71
2021-11-10 19:30:00,125.89296,1.78753,125.9056497583,1.12296,0.32753000000000004,1.16975,124.77,1.46,124.7785418251,131.13,132.68296,9.09753,132.9944845716,1.12296,0.32753000000000004,1.16975,131.56,8.77,131.8519870916,130.9,126.50296,2.03753,126.5193677555,1.12296,0.32753000000000004,1.16975,125.38,1.71,125.3916604085,125.57,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,125.57
2021-11-10 20:00:00,121.33448,3.58839,121.3875305773,0.9544800000000001,0.27839,0.9942500000000001,120.38,3.31,120.4254977154,131.57,127.90448,7.17839,128.105758212,0.9544800000000001,0.27839,0.9942500000000001,126.95,6.9,127.137376487,131.35,121.92448,3.81839,121.9842568755,0.9544800000000001,0.27839,0.9942500000000001,120.97,3.54,121.0217852289,125.99,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,125.99
2021-11-10 20:30:00,115.9308,7.30565,116.1607632144,3.3108,0.9656500000000001,3.44875,112.62,6.34,112.7983155903,131.94,122.1008,4.75565,122.1933777566,3.3108,0.9656500000000001,3.44875,118.79,3.79,118.8504446773,131.71,116.4508,7.51565,116.6930752683,3.3108,0.9656500000000001,3.44875,113.14,6.55,113.3294405704,126.33,3.3108,0.9656500000000001,3.44875,3.3108,0.9656500000000001,3.44875,0.0,0.0,0.0,126.33
2021-11-10 21:00:00,112.05344,7.33892,112.2935134485,0.6134400000000001,0.17892000000000002,0.639,111.44,7.16,111.6697774691,132.22,118.17344,3.08892,118.2138035434,0.6134400000000001,0.17892000000000002,0.639,117.56,2.91,117.5960105616,132.0,112.58344,7.54892,112.8362404345,0.6134400000000001,0.17892000000000002,0.639,111.97,7.37,112.2122889883,126.61,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,126.61
2021-11-10 21:30:00,106.85976,9.15368,107.2510986648,0.6297600000000001,0.18368,0.656,106.23,8.97,106.6080381585,131.6,112.69976,1.14368,112.7055628973,0.6297600000000001,0.18368,0.656,112.07,0.96,112.0741116405,131.38,107.31976,9.34368,107.7257408533,0.6297600000000001,0.18368,0.656,106.69,9.16,107.0824995039,126.0,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,126.0
2021-11-10 22:00:00,100.9892,11.5606,101.6487382558,0.6192000000000001,0.1806,0.645,100.37,11.38,101.0130748963,131.6,106.5392,1.6706,106.5522972113,0.6192000000000001,0.1806,0.645,105.92,1.49,105.9304795609,131.38,101.4492,11.7406,102.1263035119,0.6192000000000001,0.1806,0.645,100.83,11.56,101.4905044819,126.0,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,126.0
2021-11-10 22:30:00,94.50848,14.18039,95.5663970884,0.61848,0.18039000000000002,0.6442500000000001,93.89,14.0,94.9280364276,131.98,99.73848,4.41039,99.8359450933,0.61848,0.18039000000000002,0.6442500000000001,99.12,4.23,99.2102177197,131.74,94.89848,14.34039,95.9758734874,0.61848,0.18039000000000002,0.6442500000000001,94.28,14.16,95.3374218238,126.34,0.61848,0.18039000000000002,0.6442500000000001,0.61848,0.18039000000000002,0.6442500000000001,0.0,0.0,0.0,126.34
2021-11-10 23:00:00,88.94712,15.75416,90.3315211518,0.5971200000000001,0.17416,0.622,88.35,15.58,89.713203599,132.03,93.89712,5.95416,94.0857118037,0.5971200000000001,0.17416,0.622,93.3,5.78,93.4788660607,131.79,89.30712,15.904160000000001,90.7122041844,0.5971200000000001,0.17416,0.622,88.71,15.73,90.0938233177,126.37,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,126.37
2021-11-10 23:30:00,83.76128,17.03704,85.4763871441,0.6412800000000001,0.18704,0.668,83.12,16.85,84.8107121772,132.62,88.47128,7.17704,88.761913499,0.6412800000000001,0.18704,0.668,87.83,6.99,88.1077124887,132.37,84.10128,17.14704,85.8314993368,0.6412800000000001,0.18704,0.668,83.46,16.96,85.1657982996,126.92,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,126.92
2021-11-11 00:00:00,79.88768,18.12724,81.918485373,0.60768,0.17724,0.633,79.28,17.95,81.286658807,133.13,84.38768,8.30724,84.7955822682,0.60768,0.17724,0.633,83.78,8.13,84.1735427554,132.89,80.20768,18.23724,82.2549017007,0.60768,0.17724,0.633,79.6,18.06,81.6230580167,127.41,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,127.41
2021-11-11 00:30:00,78.5444,18.8392,80.7721376961,0.6144000000000001,0.1792,0.64,77.93,18.66,80.132892747,133.28,82.9844,8.9292,83.4634126788,0.6144000000000001,0.1792,0.64,82.37,8.75,82.833443729,133.03,78.8444,18.9292,81.084856934,0.6144000000000001,0.1792,0.64,78.23,18.75,80.4456052249,127.55,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,127.55
2021-11-11 01:00:00,79.5944,18.7592,81.7751557382,0.8544,0.2492,0.89,78.74,18.51,80.8863876063,133.92,84.0944,8.8192,84.55558172,0.8544,0.2492,0.89,83.24,8.57,83.6800005975,133.67,79.9244,18.8592,82.1192982191,0.8544,0.2492,0.89,79.07,18.61,81.2305176642,128.17,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,128.17
2021-11-11 01:30:00,78.54624,19.79307,81.0017125631,0.6962400000000001,0.20307000000000003,0.7252500000000001,77.85,19.59,80.2769618259,134.48,82.97624,9.85307,83.5591969382,0.6962400000000001,0.20307000000000003,0.7252500000000001,82.28,9.65,82.8439551205,134.23,78.85624,19.90307,81.3292000598,0.6962400000000001,0.20307000000000003,0.7252500000000001,78.16,19.7,80.6044390837,128.72,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.6962400000000001,0.20307000000000003,0.7252500000000001,0.0,0.0,0.0,128.72
2021-11-11 02:00:00,76.08136,20.46623,78.78603880040001,0.74136,0.21623,0.7722500000000001,75.34,20.25,78.0139609301,134.48,80.41136,10.49623,81.0935118321,0.74136,0.21623,0.7722500000000001,79.67,10.28,80.3304879856,134.23,76.39136,20.55623,79.1087762164,0.74136,0.21623,0.7722500000000001,75.65,20.34,78.33669702,128.72,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,128.72
2021-11-11 02:30:00,74.9176,20.8693,77.7700101083,0.7176,0.2093,0.7475,74.2,20.66,77.0225655247,134.99,79.1776,10.8893,79.9228953195,0.7176,0.2093,0.7475,78.46,10.68,79.1835462707,134.75,75.2176,20.9593,78.0831582753,0.7176,0.2093,0.7475,74.5,20.75,77.3357129663,129.23,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,129.23
2021-11-11 03:00:00,73.13584,21.17587,76.1397961828,0.70584,0.20587000000000003,0.7352500000000001,72.43,20.97,75.4045476082,134.99,77.31584,11.13587,78.1136781592,0.70584,0.20587000000000003,0.7352500000000001,76.61,10.93,77.3857674253,134.75,73.41584,21.25587,76.430998766,0.70584,0.20587000000000003,0.7352500000000001,72.71,21.05,75.695750211,129.23,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,129.23
2021-11-11 03:30:00,72.32952,21.43361,75.4384457758,0.6295200000000001,0.18361000000000002,0.65575,71.7,21.25,74.7827018768,135.61,76.47952,11.37361,77.32060517,0.6295200000000001,0.18361000000000002,0.65575,75.85,11.19,76.6709762557,135.38,72.62952,21.52361,75.7516532022,0.6295200000000001,0.18361000000000002,0.65575,72.0,21.34,75.0959093427,129.84,0.6295200000000001,0.18361000000000002,0.65575,0.6295200000000001,0.18361000000000002,0.65575,0.0,0.0,0.0,129.84
2021-11-11 04:00:00,71.44816,21.54363,74.6255154821,0.69816,0.20363,0.7272500000000001,70.75,21.34,73.8982956502,135.61,75.54816,11.45363,76.4114528036,0.69816,0.20363,0.7272500000000001,74.85,11.25,75.6907193783,135.38,71.72816,21.60363,74.9109188714,0.69816,0.20363,0.7272500000000001,71.03,21.4,74.183696996,129.84,0.69816,0.20363,0.7272500000000001,0.69816,0.20363,0.7272500000000001,0.0,0.0,0.0,129.84
2021-11-11 04:30:00,71.8044,20.9517,74.7987004717,0.7944,0.23170000000000002,0.8275,71.01,20.72,73.9712004769,135.78,75.9144,10.8417,76.6846698255,0.7944,0.23170000000000002,0.8275,75.12,10.61,75.8655817878,135.54,72.0844,21.0217,75.0871000522,0.7944,0.23170000000000002,0.8275,71.29,20.79,74.2596000528,130.0,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,130.0
2021-11-11 05:00:00,72.46688,20.76034,75.3819634518,0.68688,0.20034000000000002,0.7155,71.78,20.56,74.6664717259,135.62,76.60688,10.65034,77.3436733382,0.68688,0.20034000000000002,0.7155,75.92,10.45,76.6358199539,135.37,72.74688,20.83034,75.670414392,0.68688,0.20034000000000002,0.7155,72.06,20.63,74.9549231205,129.83,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,129.83
2021-11-11 05:30:00,74.72528,20.08029,77.3762593924,0.7552800000000001,0.22029,0.7867500000000001,73.97,19.86,76.5896892538,135.22,78.99528,10.01029,79.6270065252,0.7552800000000001,0.22029,0.7867500000000001,78.24,9.79,78.8501217501,134.98,75.03528,20.16029,77.6963997722,0.7552800000000001,0.22029,0.7867500000000001,74.28,19.94,76.909830321,129.46,0.7552800000000001,0.22029,0.7867500000000001,0.7552800000000001,0.22029,0.7867500000000001,0.0,0.0,0.0,129.46
2021-11-11 06:00:00,78.73424,18.64957,80.9128358764,0.6842400000000001,0.19957000000000003,0.7127500000000001,78.05,18.45,80.2010286717,135.22,83.20424,8.61957,83.6495220606,0.6842400000000001,0.19957000000000003,0.7127500000000001,82.52,8.42,82.9484586957,134.98,79.05424,18.72957,81.2426590798,0.6842400000000001,0.19957000000000003,0.7127500000000001,78.37,18.53,80.5308499893,129.46,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.6842400000000001,0.19957000000000003,0.7127500000000001,0.0,0.0,0.0,129.46
2021-11-11 06:30:00,89.91792,12.15481,90.7357247354,0.9079200000000001,0.26481000000000005,0.9457500000000001,89.01,11.89,89.8006247194,134.54,94.94792,2.11481,94.9714690508,0.9079200000000001,0.26481000000000005,0.9457500000000001,94.04,1.85,94.0581952836,134.3,90.33792,12.25481,91.1653451596,0.9079200000000001,0.26481000000000005,0.9457500000000001,89.43,11.99,90.2301778786,128.8,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,128.8
2021-11-11 07:00:00,100.03424,7.50332,100.3152480105,0.8342400000000001,0.24332,0.869,99.2,7.26,99.4653085251,133.19,105.56424,3.13332,105.6107308042,0.8342400000000001,0.24332,0.869,104.73,2.89,104.7698668511,132.97,100.51424,7.61332,100.8021581327,0.8342400000000001,0.24332,0.869,99.68,7.37,99.9520850208,127.52,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,127.52
2021-11-11 07:30:00,109.6564,2.79895,109.6921154052,0.9564,0.27895000000000003,0.9962500000000001,108.7,2.52,108.7292067478,131.78,115.6564,8.04895,115.9361395643,0.9564,0.27895000000000003,0.9962500000000001,114.7,7.77,114.9628761818,131.55,110.2064,2.94895,110.2458475729,0.9564,0.27895000000000003,0.9962500000000001,109.25,2.67,109.2826216743,126.15,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,126.15
2021-11-11 08:00:00,114.64816,2.4811300000000003,114.6750042401,4.83816,1.41113,5.03975,109.81,1.07,109.8152129716,131.78,120.69816,10.75113,121.1760398085,4.83816,1.41113,5.03975,115.86,9.34,116.2358602153,131.55,115.20816,2.63113,115.2382010258,4.83816,1.41113,5.03975,110.37,1.22,110.3767425684,126.15,4.83816,1.41113,5.03975,4.83816,1.41113,5.03975,0.0,0.0,0.0,126.15
2021-11-11 08:30:00,119.35336,3.43848,119.4028797308,1.9833600000000002,0.57848,2.066,117.37,2.86,117.4048401898,132.17,125.77336,13.92848,126.5422484422,1.9833600000000002,0.57848,2.066,123.79,13.35,124.5077772671,131.93,119.96336,3.27848,120.0081504465,1.9833600000000002,0.57848,2.066,117.98,2.7,118.0108910228,126.52,1.9833600000000002,0.57848,2.066,1.9833600000000002,0.57848,2.066,0.0,0.0,0.0,126.52
2021-11-11 09:00:00,120.85624,4.72307,120.9484937366,1.8962400000000001,0.5530700000000001,1.97525,118.96,4.17,119.0330647341,131.55,127.36624,15.23307,128.2739471341,1.8962400000000001,0.5530700000000001,1.97525,125.47,14.68,126.3258615644,131.33,121.50624,4.56307,121.5918910403,1.8962400000000001,0.5530700000000001,1.97525,119.61,4.01,119.6772000007,125.93,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,125.93
2021-11-11 09:30:00,124.22112,6.45741,124.3888451509,2.15112,0.62741,2.2407500000000002,122.07,5.83,122.2091395927,131.36,130.88112,16.95741,131.9750784291,2.15112,0.62741,2.2407500000000002,128.73,16.33,129.7616345458,131.15,124.88112,6.27741,125.0387940151,2.15112,0.62741,2.2407500000000002,122.73,5.65,122.8599829074,125.76,2.15112,0.62741,2.2407500000000002,2.15112,0.62741,2.2407500000000002,0.0,0.0,0.0,125.76
2021-11-11 10:00:00,123.53232,5.87526,123.6719562579,3.4123200000000002,0.99526,3.5545,120.12,4.88,120.219086671,130.8,130.09232,16.34526,131.1151373696,3.4123200000000002,0.99526,3.5545,126.68,15.35,127.6066021019,130.6,124.17232,5.69526,124.3028601467,3.4123200000000002,0.99526,3.5545,120.76,4.7,120.8514277946,125.23,3.4123200000000002,0.99526,3.5545,3.4123200000000002,0.99526,3.5545,0.0,0.0,0.0,125.23
2021-11-11 10:30:00,120.63008,4.91294,120.7300839901,6.49008,1.89294,6.7605,114.14,3.02,114.1799456998,131.47,126.89008,15.39294,127.8203231268,6.49008,1.89294,6.7605,120.4,13.5,121.1544881546,131.25,121.22008,4.76294,121.3136158584,6.49008,1.89294,6.7605,114.73,2.87,114.7658912744,125.86,6.49008,1.89294,6.7605,6.49008,1.89294,6.7605,0.0,0.0,0.0,125.86
2021-11-11 11:00:00,120.15224,5.95232,120.2995880724,7.72224,2.25232,8.044,112.43,3.7,112.4908658514,131.47,126.35224,16.45232,127.4188658967,7.72224,2.25232,8.044,118.63,14.2,119.476846711,131.25,120.74224,5.80232,120.8815760883,7.72224,2.25232,8.044,113.02,3.55,113.0757396615,125.86,7.72224,2.25232,8.044,7.72224,2.25232,8.044,0.0,0.0,0.0,125.86
2021-11-11 11:30:00,122.82544,5.94867,122.9694083338,6.23544,1.81867,6.49525,116.59,4.13,116.6631261368,131.44,129.20544,16.47867,130.2520337291,6.23544,1.81867,6.49525,122.97,14.66,123.8407707502,131.23,123.42544,5.77867,123.5606420595,6.23544,1.81867,6.49525,117.19,3.96,117.2568876442,125.83,6.23544,1.81867,6.49525,6.23544,1.81867,6.49525,0.0,0.0,0.0,125.83
2021-11-11 12:00:00,125.21072,7.00521,125.4065284188,6.60072,1.92521,6.87575,118.61,5.08,118.7187369374,131.44,131.70072,17.55521,132.8655901528,6.60072,1.92521,6.87575,125.1,15.63,126.0726254982,131.23,125.83072,6.84521,126.016772676,6.60072,1.92521,6.87575,119.23,4.92,119.3314681884,125.83,6.60072,1.92521,6.87575,6.60072,1.92521,6.87575,0.0,0.0,0.0,125.83
2021-11-11 12:30:00,127.56152,8.14211,127.8211067859,2.44152,0.71211,2.54325,125.12,7.43,125.3404136741,131.33,134.38152,18.67211,135.6725492108,2.44152,0.71211,2.54325,131.94,17.96,133.1567692609,131.12,128.25152,7.9421100000000004,128.4971964424,2.44152,0.71211,2.54325,125.81,7.23,126.0175741712,125.74,2.44152,0.71211,2.54325,2.44152,0.71211,2.54325,0.0,0.0,0.0,125.74
2021-11-11 13:00:00,126.6268,7.5149,126.8495967682,1.6968,0.4949,1.7675,124.93,7.02,125.1270766061,130.64,133.4368,18.0049,134.6460397422,1.6968,0.4949,1.7675,131.74,17.51,132.8985616927,130.43,127.2968,7.3149,127.5067961022,1.6968,0.4949,1.7675,125.6,6.82,125.7850245458,125.08,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,125.08
2021-11-11 13:30:00,126.53888,6.70259,126.7162691384,1.44888,0.42259,1.5092500000000002,125.09,6.28,125.247540894,130.73,133.35888,17.19259,134.4625450665,1.44888,0.42259,1.5092500000000002,131.91,16.77,132.9717300782,130.51,127.20888,6.50259,127.3749693918,1.44888,0.42259,1.5092500000000002,125.76,6.08,125.9068862295,125.16,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,125.16
2021-11-11 14:00:00,125.03448,6.20964,125.18858102,1.40448,0.40964000000000006,1.463,123.63,5.8,123.7659763425,130.73,131.77448,16.66964,132.8246606508,1.40448,0.40964000000000006,1.463,130.37,16.26,131.3800764956,130.51,125.68448,6.00964,125.8280743149,1.40448,0.40964000000000006,1.463,124.28,5.6,124.4061027442,125.16,1.40448,0.40964000000000006,1.463,1.40448,0.40964000000000006,1.463,0.0,0.0,0.0,125.16
2021-11-11 14:30:00,124.24456,5.40633,124.3621288563,1.32456,0.38633,1.37975,122.92,5.02,123.0224646152,130.73,130.95456,15.80633,131.9050296723,1.32456,0.38633,1.37975,129.63,15.42,130.5439133012,130.51,124.88456,5.20633,124.9930365999,1.32456,0.38633,1.37975,123.56,4.82,123.6539768871,125.16,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,125.16
2021-11-11 15:00:00,124.99312,4.73091,125.0826189235,0.9631200000000001,0.28091000000000005,1.00325,124.03,4.45,124.1098038029,130.69,131.74312,15.17091,132.6137480715,0.9631200000000001,0.28091000000000005,1.00325,130.78,14.89,131.6249235517,130.47,125.62312,4.52091,125.7044426652,0.9631200000000001,0.28091000000000005,1.00325,124.66,4.24,124.7320856877,125.12,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,125.12
2021-11-11 15:30:00,125.95776,4.52643,126.0390648679,0.94776,0.27643,0.9872500000000001,125.01,4.25,125.0822233573,130.86,132.77776,14.92643,133.6141155087,0.94776,0.27643,0.9872500000000001,131.83,14.65,132.6415146174,130.64,126.58776,4.31643,126.6613301279,0.94776,0.27643,0.9872500000000001,125.64,4.04,125.704937055,125.26,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,125.26
2021-11-11 16:00:00,127.44376,4.78943,127.5337233937,0.92376,0.26943,0.96225,126.52,4.52,126.600714058,130.86,134.30376,15.17943,135.158851154,0.92376,0.26943,0.96225,133.38,14.91,134.210776393,130.64,128.07376,4.57943,128.1556053384,0.92376,0.26943,0.96225,127.15,4.31,127.2230270038,125.26,0.92376,0.26943,0.96225,0.92376,0.26943,0.96225,0.0,0.0,0.0,125.26
2021-11-11 16:30:00,130.14544,4.30617,130.2166604274,4.37544,1.27617,4.55775,125.77,3.03,125.8064934731,130.64,136.99544,14.61617,137.7729400364,4.37544,1.27617,4.55775,132.62,13.34,133.289234374,130.42,130.76544,4.07617,130.8289549766,4.37544,1.27617,4.55775,126.39,2.8,126.4210113075,125.05,4.37544,1.27617,4.55775,4.37544,1.27617,4.55775,0.0,0.0,0.0,125.05
2021-11-11 17:00:00,135.37904,4.98847,135.4709168208,4.58904,1.33847,4.7802500000000006,130.79,3.65,130.8409209689,130.72,142.47904,15.26847,143.2948115441,4.58904,1.33847,4.7802500000000006,137.89,13.93,138.5918359789,130.5,136.01904,4.73847,136.1015515726,4.58904,1.33847,4.7802500000000006,131.43,3.4,131.4739704276,125.14,4.58904,1.33847,4.7802500000000006,4.58904,1.33847,4.7802500000000006,0.0,0.0,0.0,125.14
2021-11-11 17:30:00,135.91768,5.21849,136.0178237382,2.73768,0.79849,2.85175,133.18,4.42,133.2533256621,130.39,143.12768,15.57849,143.9729909839,2.73768,0.79849,2.85175,140.39,14.78,141.1658616663,130.17,136.56768,4.95849,136.6576666114,2.73768,0.79849,2.85175,133.83,4.16,133.8946395492,124.98,2.73768,0.79849,2.85175,2.73768,0.79849,2.85175,0.0,0.0,0.0,124.98
2021-11-11 18:00:00,132.95616,2.95888,132.9890802013,3.11616,0.90888,3.246,129.84,2.05,129.8561823711,130.54,140.00616,13.278880000000001,140.6344676528,3.11616,0.90888,3.246,136.89,12.37,137.4477682613,130.32,133.58616,2.70888,133.6136227127,3.11616,0.90888,3.246,130.47,1.8,130.4824160567,124.98,3.11616,0.90888,3.246,3.11616,0.90888,3.246,0.0,0.0,0.0,124.98
2021-11-11 18:30:00,130.40592,0.5925600000000001,130.4072662791,0.86592,0.25256,0.902,129.54,0.34,129.5404461935,130.96,137.42592,10.80256,137.8498414595,0.86592,0.25256,0.902,136.56,10.55,136.9669160783,130.73,131.00592,0.51256,131.0069226904,0.86592,0.25256,0.902,130.14,0.26,130.14025972,125.4,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,125.4
2021-11-11 19:00:00,127.28408,1.21994,127.2899260549,0.9940800000000001,0.28994000000000003,1.0355,126.29,0.93,126.2934242152,130.96,134.15408,9.44994,134.4864994959,0.9940800000000001,0.28994000000000003,1.0355,133.16,9.16,133.4746837419,130.73,127.87408,1.46994,127.8825283588,0.9940800000000001,0.28994000000000003,1.0355,126.88,1.18,126.8854869558,125.4,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,125.4
2021-11-11 19:30:00,124.60184,2.03012,124.6183771303,1.37184,0.40012000000000003,1.429,123.23,1.63,123.2407797768,130.77,131.30184,8.89012,131.6024597832,1.37184,0.40012000000000003,1.429,129.93,8.49,130.2070850607,130.55,125.16184,2.27012,125.1824254318,1.37184,0.40012000000000003,1.429,123.79,1.87,123.8041235178,125.2,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,125.2
2021-11-11 20:00:00,122.02384,3.58612,122.0765242993,1.56384,0.45612,1.629,120.46,3.13,120.5006576746,130.77,128.60384,7.43612,128.8186459462,1.56384,0.45612,1.629,127.04,6.98,127.2316077081,130.55,122.59384,3.80612,122.6529092823,1.56384,0.45612,1.629,121.03,3.35,121.0763535956,125.2,1.56384,0.45612,1.629,1.56384,0.45612,1.629,0.0,0.0,0.0,125.2
2021-11-11 20:30:00,117.35768,5.81599,117.5017054968,0.8776800000000001,0.25599,0.9142500000000001,116.48,5.5600000000000005,116.6126236734,131.98,123.71768,4.80599,123.8109925833,0.8776800000000001,0.25599,0.9142500000000001,122.84,4.55,122.9242372358,131.75,117.88768,6.04599,118.0426155711,0.8776800000000001,0.25599,0.9142500000000001,117.01,5.79,117.1531655569,126.35,0.8776800000000001,0.25599,0.9142500000000001,0.8776800000000001,0.25599,0.9142500000000001,0.0,0.0,0.0,126.35
2021-11-11 21:00:00,112.3324,7.9882,112.616070918,1.0224,0.2982,1.065,111.31,7.69,111.5753207479,131.98,118.4324,2.5982000000000003,118.4608965566,1.0224,0.2982,1.065,117.41,2.3,117.4325257329,131.75,112.8224,8.1782,113.1184197954,1.0224,0.2982,1.065,111.8,7.88,112.0773589981,126.35,1.0224,0.2982,1.065,1.0224,0.2982,1.065,0.0,0.0,0.0,126.35
2021-11-11 21:30:00,107.10128,10.25829,107.5914340985,1.09128,0.31829,1.13675,106.01,9.94,106.4749909603,131.7,112.93128,1.03829,112.9360529174,1.09128,0.31829,1.13675,111.84,0.72,111.8423175726,131.47,107.56128,10.44829,108.0675516479,1.09128,0.31829,1.13675,106.47,10.13,106.9508195387,126.08,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,126.08
2021-11-11 22:00:00,101.45872,12.44171,102.2187263263,1.06872,0.31171000000000004,1.11325,100.39,12.13,101.1201710837,132.61,107.00872,2.50171,107.0379591966,1.06872,0.31171000000000004,1.11325,105.94,2.19,105.9626335082,132.37,101.87872,12.62171,102.6575917902,1.06872,0.31171000000000004,1.11325,100.81,12.31,101.558811533,126.92,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,126.92
2021-11-11 22:30:00,94.7196,14.8178,95.871631993,1.0896,0.3178,1.135,93.63,14.5,94.7461181263,132.87,99.9396,4.9178,100.0605237094,1.0896,0.3178,1.135,98.85,4.6,98.9569729731,132.62,95.0896,14.9678,96.2604127614,1.0896,0.3178,1.135,94.0,14.65,95.1347596833,127.17,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0.0,0.0,0.0,127.17
2021-11-11 23:00:00,88.84696,16.34453,90.3378434664,1.38696,0.40453000000000006,1.44475,87.46,15.94,88.9007041592,132.87,93.75696,6.45453,93.9788726574,1.38696,0.40453000000000006,1.44475,92.37,6.05,92.5679177685,132.62,89.16696,16.47453,90.6761098325,1.38696,0.40453000000000006,1.44475,87.78,16.07,89.2388553266,127.17,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,127.17
2021-11-11 23:30:00,83.6212,18.5041,85.6440704675,1.3512,0.3941,1.4075,82.27,18.11,84.2396877962,133.09,88.2912,8.4741,88.6969355065,1.3512,0.3941,1.4075,86.94,8.08,87.3146608537,132.84,83.9412,18.6141,85.9802871375,1.3512,0.3941,1.4075,82.59,18.22,84.5758623958,127.37,1.3512,0.3941,1.4075,1.3512,0.3941,1.4075,0.0,0.0,0.0,127.37
2021-11-12 00:00:00,79.78976,19.75743,82.1995245793,1.25976,0.36743000000000003,1.3122500000000001,78.53,19.39,80.8883984265,134.5,84.26976,9.81743,84.8396981505,1.25976,0.36743000000000003,1.3122500000000001,83.01,9.45,83.5461704688,134.25,80.06976,19.85743,82.4953574007,1.25976,0.36743000000000003,1.3122500000000001,78.81,19.49,81.1842115192,128.71,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,128.71
2021-11-12 00:30:00,78.4432,20.3001,81.0273391285,1.3032,0.3801,1.3575,77.14,19.92,79.6704838695,134.53,82.8532,10.3501,83.4971695344,1.3032,0.3801,1.3575,81.55,9.97,82.1571871476,134.29,78.7132,20.4001,81.3137868645,1.3032,0.3801,1.3575,77.41,20.02,79.9569165238,128.76,1.3032,0.3801,1.3575,1.3032,0.3801,1.3575,0.0,0.0,0.0,128.76
2021-11-12 01:00:00,79.8116,20.2213,82.3334225467,1.3416000000000001,0.39130000000000004,1.3975,78.47,19.83,80.9368259817,134.53,84.3016,10.2913,84.9274432575,1.3416000000000001,0.39130000000000004,1.3975,82.96,9.9,83.5486181813,134.29,80.1116,20.3113,82.6463390735,1.3416000000000001,0.39130000000000004,1.3975,78.77,19.92,81.2497341534,128.76,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,128.76
2021-11-12 01:30:00,79.26184,20.66512,81.911455028,1.25184,0.36512000000000006,1.304,78.01,20.3,80.6080027044,134.32,83.71184,10.73512,84.3973634517,1.25184,0.36512000000000006,1.304,82.46,10.37,83.1094970506,134.08,79.54184,20.76512,82.2076305412,1.25184,0.36512000000000006,1.304,78.29,20.4,80.9041661474,128.57,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,128.57
2021-11-12 02:00:00,77.43656,21.32733,80.3198345962,1.15656,0.33733,1.20475,76.28,20.99,79.1152229347,134.61,81.80656,11.28733,82.5815783184,1.15656,0.33733,1.20475,80.65,10.95,81.3899563828,134.36,77.70656,21.41733,80.6040414084,1.15656,0.33733,1.20475,76.55,21.08,79.3994263203,128.85,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,128.85
2021-11-12 02:30:00,75.19912,21.53391,78.2215886355,1.17912,0.34391000000000005,1.22825,74.02,21.19,76.9933536093,135.0,79.46912,11.55391,80.3046316837,1.17912,0.34391000000000005,1.22825,78.29,11.21,79.0884833588,134.76,75.46912,21.62391,78.5059332615,1.17912,0.34391000000000005,1.22825,74.29,21.28,77.2776973001,129.23,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,129.23
2021-11-12 03:00:00,73.89112,21.79241,77.0376969312,1.55112,0.45241000000000003,1.61575,72.34,21.34,75.4219543634,135.0,78.06112,11.78241,78.9453205774,1.55112,0.45241000000000003,1.61575,76.51,11.33,77.3443533815,134.76,74.14112,21.86241,77.2972874418,1.55112,0.45241000000000003,1.61575,72.59,21.41,75.681544646,129.23,1.55112,0.45241000000000003,1.61575,1.55112,0.45241000000000003,1.61575,0.0,0.0,0.0,129.23
2021-11-12 03:30:00,72.8332,21.88885,76.0512772842,1.5732,0.45885000000000004,1.63875,71.26,21.43,74.4125829413,135.11,76.9632,11.89885,77.8775756272,1.5732,0.45885000000000004,1.63875,75.39,11.44,76.2530373166,134.86,73.0932,21.95885,76.320423083,1.5732,0.45885000000000004,1.63875,71.52,21.5,74.6817273501,129.33,1.5732,0.45885000000000004,1.63875,1.5732,0.45885000000000004,1.63875,0.0,0.0,0.0,129.33
2021-11-12 04:00:00,72.28928,22.16479,75.6109642754,1.31928,0.38479,1.37425,70.97,21.78,74.2368459729,135.11,76.39928,12.19479,77.3664196384,1.31928,0.38479,1.37425,75.08,11.81,76.0031742758,134.86,72.53928,22.23479,75.8705017069,1.31928,0.38479,1.37425,71.22,21.85,74.4963817913,129.33,1.31928,0.38479,1.37425,1.31928,0.38479,1.37425,0.0,0.0,0.0,129.33
2021-11-12 04:30:00,72.2552,21.75985,75.4606188622,1.4052,0.40985000000000005,1.46375,70.85,21.35,73.9969256118,134.59,76.3652,11.83985,77.2775893715,1.4052,0.40985000000000005,1.46375,74.96,11.43,75.8264234947,134.34,72.5052,21.81985,75.717302389,1.4052,0.40985000000000005,1.46375,71.1,21.41,74.2536066464,128.83,1.4052,0.40985000000000005,1.46375,1.4052,0.40985000000000005,1.46375,0.0,0.0,0.0,128.83
2021-11-12 05:00:00,72.69688,21.42659,75.7887532604,1.49688,0.43659000000000003,1.55925,71.2,20.99,74.2295096306,134.59,76.82688,11.53659,77.688238488,1.49688,0.43659000000000003,1.55925,75.33,11.1,76.1434100891,134.34,72.95688,21.48659,76.0551108681,1.49688,0.43659000000000003,1.55925,71.46,21.05,74.4958663283,128.83,1.49688,0.43659000000000003,1.55925,1.49688,0.43659000000000003,1.55925,0.0,0.0,0.0,128.83
2021-11-12 05:30:00,75.63112,20.01366,78.234346032,2.00112,0.5836600000000001,2.0845,73.63,19.43,76.1505206811,134.433,79.87112,10.07366,80.5038783901,2.00112,0.5836600000000001,2.0845,77.87,9.49,78.4461407591,134.203,75.89112,20.07366,78.5010440736,2.00112,0.5836600000000001,2.0845,73.89,19.49,76.4172244981,128.683,2.00112,0.5836600000000001,2.0845,2.00112,0.5836600000000001,2.0845,0.0,0.0,0.0,128.683
2021-11-12 06:00:00,79.78928,18.82854,81.9807484807,1.9492800000000001,0.56854,2.0305,77.84,18.26,79.9530687341,134.433,84.24928,8.80854,84.7085093568,1.9492800000000001,0.56854,2.0305,82.3,8.24,82.7114719975,134.203,80.08928,18.89854,82.2888059523,1.9492800000000001,0.56854,2.0305,78.14,18.33,80.2611269545,128.683,1.9492800000000001,0.56854,2.0305,1.9492800000000001,0.56854,2.0305,0.0,0.0,0.0,128.683
2021-11-12 06:30:00,90.1832,13.38135,91.1705549509,1.9932,0.58135,2.07625,88.19,12.8,89.1140623022,134.433,95.1632,3.25135,95.2187266826,1.9932,0.58135,2.07625,93.17,2.67,93.2082496349,134.203,90.5532,13.46135,91.5482931248,1.9932,0.58135,2.07625,88.56,12.88,89.4917202874,128.683,1.9932,0.58135,2.07625,1.9932,0.58135,2.07625,0.0,0.0,0.0,128.683
2021-11-12 07:00:00,100.52072,8.73271,100.8993328683,1.62072,0.47271,1.68825,98.9,8.26,99.2443328357,134.433,106.03072,2.40271,106.0579398209,1.62072,0.47271,1.68825,104.41,1.9300000000000002,104.4278363273,134.203,100.97072,8.84271,101.3571892737,1.62072,0.47271,1.68825,99.35,8.37,99.7019528395,128.683,1.62072,0.47271,1.68825,1.62072,0.47271,1.68825,0.0,0.0,0.0,128.683
2021-11-12 07:30:00,111.68968,3.62949,111.748636753,2.56968,0.7494900000000001,2.67675,109.12,2.88,109.1579992488,134.433,117.70968,8.13949,117.9907626179,2.56968,0.7494900000000001,2.67675,115.14,7.39,115.3769114685,134.203,112.20968,3.75949,112.2726415952,2.56968,0.7494900000000001,2.67675,109.64,3.01,109.6813097114,128.683,2.56968,0.7494900000000001,2.67675,2.56968,0.7494900000000001,2.67675,0.0,0.0,0.0,128.683
2021-11-12 08:00:00,116.13848,3.56664,116.1932332694,5.74848,1.67664,5.9879999999999995,110.39,1.8900000000000001,110.4061782692,134.433,122.21848,10.09664,122.634819659,5.74848,1.67664,5.9879999999999995,116.47,8.42,116.7739581414,134.203,116.66848,3.70664,116.7273464343,5.74848,1.67664,5.9879999999999995,110.92,2.03,110.9385744455,128.683,5.74848,1.67664,5.9879999999999995,5.74848,1.67664,5.9879999999999995,0.0,0.0,0.0,128.683
2021-11-12 08:30:00,119.65896,2.26803,119.6804523235,6.19896,1.80803,6.45725,113.46,0.46,113.4609324834,134.433,125.89896,11.77803,126.4486857178,6.19896,1.80803,6.45725,119.7,9.97,120.1144907994,134.203,120.20896,2.38803,120.232677553,6.19896,1.80803,6.45725,114.01,0.58,114.0114752996,128.683,6.19896,1.80803,6.45725,6.19896,1.80803,6.45725,0.0,0.0,0.0,128.683
2021-11-12 09:00:00,121.15688,3.14409,121.1976685966,6.35688,1.85409,6.6217500000000005,114.8,1.29,114.8072475935,134.433,127.44688,13.47409,128.1571625898,6.35688,1.85409,6.6217500000000005,121.09,11.62,121.6462597041,134.203,121.71688,2.99409,121.7536999514,6.35688,1.85409,6.6217500000000005,115.36,1.1400000000000001,115.3656326642,128.683,6.35688,1.85409,6.6217500000000005,6.35688,1.85409,6.6217500000000005,0.0,0.0,0.0,128.683
2021-11-12 09:30:00,122.3196,4.39155,122.3984078964,7.7196,2.25155,8.04125,114.6,2.14,114.6199790612,130.9,128.6096,14.72155,129.449423508,7.7196,2.25155,8.04125,120.89,12.47,121.5314486049,130.68,122.8696,4.25155,122.9431343409,7.7196,2.25155,8.04125,115.15,2.0,115.1673673399,125.31,7.7196,2.25155,8.04125,7.7196,2.25155,8.04125,0.0,0.0,0.0,125.31
2021-11-12 10:00:00,119.5692,3.9806,119.6354410908,8.5392,2.4906,8.895,111.03,1.49,111.0399972983,130.68,125.6592,14.3106,126.4714506005,8.5392,2.4906,8.895,117.12,11.82,117.7149387291,130.46,120.0792,3.8506,120.140923057,8.5392,2.4906,8.895,111.54,1.3599999999999999,111.5482908878,125.09,8.5392,2.4906,8.895,8.5392,2.4906,8.895,0.0,0.0,0.0,125.09
2021-11-12 10:30:00,120.98376,4.96943,121.0857771097,4.28376,1.24943,4.46225,116.7,3.7199999999999998,116.7592754345,130.84,127.37376,15.39943,128.3012750555,4.28376,1.24943,4.46225,123.09,14.15,123.9006481016,130.62,121.59376,4.82943,121.689629242,4.28376,1.24943,4.46225,117.31,3.58,117.3646134915,125.23,4.28376,1.24943,4.46225,4.28376,1.24943,4.46225,0.0,0.0,0.0,125.23
2021-11-12 11:00:00,123.82816,6.04113,123.9754349081,3.15816,0.9211300000000001,3.28975,120.67,5.12,120.778571361,130.843,130.42816,16.50113,131.467837178,3.15816,0.9211300000000001,3.28975,127.27,15.58,128.2200815005,130.623,124.44816,5.89113,124.5875191986,3.15816,0.9211300000000001,3.28975,121.29,4.97,121.3917830827,125.233,3.15816,0.9211300000000001,3.28975,3.15816,0.9211300000000001,3.28975,0.0,0.0,0.0,125.233
2021-11-12 11:30:00,127.20736,7.82798,127.4479882503,3.38736,0.9879800000000001,3.5285,123.82,6.84,124.0087819471,130.17,133.95736,18.30798,135.2026494927,3.38736,0.9879800000000001,3.5285,130.57,17.32,131.7137323896,129.97,127.83736,7.6479800000000004,128.0659291531,3.38736,0.9879800000000001,3.5285,124.45,6.66,124.6280790994,124.56,3.38736,0.9879800000000001,3.5285,3.38736,0.9879800000000001,3.5285,0.0,0.0,0.0,124.56
2021-11-12 12:00:00,127.2148,7.09765,127.4126444846,2.9748,0.86765,3.09875,124.24,6.23,124.3961032348,130.43,133.9848,17.58765,135.1342001995,2.9748,0.86765,3.09875,131.01,16.72,132.0726258541,130.21,127.8548,6.92765,128.0423454079,2.9748,0.86765,3.09875,124.88,6.06,125.026949095,124.79,2.9748,0.86765,3.09875,2.9748,0.86765,3.09875,0.0,0.0,0.0,124.79
