Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-12 12:30:00,127.92272,6.95871,128.1118493234,2.29272,0.66871,2.38825,125.63,6.29,125.7873642303,130.61,134.76272,17.47871,135.891486139,2.29272,0.66871,2.38825,132.47,16.81,133.5323069523,130.4,128.57272,6.7687100000000004,128.7507660686,2.29272,0.66871,2.38825,126.28,6.1,126.4272454813,124.96,2.29272,0.66871,2.38825,2.29272,0.66871,2.38825,0.0,0.0,0.0,124.96
2021-11-12 13:00:00,126.34632,5.27351,126.4563263948,2.44632,0.7135100000000001,2.54825,123.9,4.5600000000000005,123.9838844366,130.88,133.10632,15.84351,134.0459221053,2.44632,0.7135100000000001,2.54825,130.66,15.13,131.5330851915,130.66,126.97632,5.09351,127.078439103,2.44632,0.7135100000000001,2.54825,124.53,4.38,124.6070034147,125.22,2.44632,0.7135100000000001,2.54825,2.44632,0.7135100000000001,2.54825,0.0,0.0,0.0,125.22
2021-11-12 13:30:00,122.19368,3.02399,122.2310923925,3.13368,0.9139900000000001,3.26425,119.06,2.11,119.0786954077,132.72,128.68368,13.65399,129.4060313172,3.13368,0.9139900000000001,3.26425,125.55,12.74,126.1947308726,132.51,122.76368,2.85399,122.7968500657,3.13368,0.9139900000000001,3.26425,119.63,1.94,119.645729134,127.01,3.13368,0.9139900000000001,3.26425,3.13368,0.9139900000000001,3.26425,0.0,0.0,0.0,127.01
2021-11-12 14:00:00,121.33736,2.29048,121.3589767195,2.84736,0.8304800000000001,2.966,118.49,1.46,118.4989945105,132.72,127.81736,12.86048,128.4627162378,2.84736,0.8304800000000001,2.966,124.97,12.03,125.5476873542,132.51,121.93736,2.12048,121.9557960869,2.84736,0.8304800000000001,2.966,119.09,1.29,119.0969865278,127.01,2.84736,0.8304800000000001,2.966,2.84736,0.8304800000000001,2.966,0.0,0.0,0.0,127.01
2021-11-12 14:30:00,120.52784,1.62812,120.5388360231,2.90784,0.8481200000000001,3.029,117.62,0.78,117.6225862664,132.5,126.98784,12.13812,127.5666314716,2.90784,0.8481200000000001,3.029,124.08,11.29,124.5925780294,132.27,121.09784,1.43812,121.1063790302,2.90784,0.8481200000000001,3.029,118.19,0.59,118.1914726196,126.78,2.90784,0.8481200000000001,3.029,2.90784,0.8481200000000001,3.029,0.0,0.0,0.0,126.78
2021-11-12 15:00:00,119.35808,0.67569,119.3599925363,2.00808,0.58569,2.09175,117.35,0.09,117.3500345121,132.44,125.78808,11.21569,126.2871045367,2.00808,0.58569,2.09175,123.78,10.63,124.235603995,132.2,119.92808,0.66569,119.929927523,2.00808,0.58569,2.09175,117.92,0.08,117.920027137,126.73,2.00808,0.58569,2.09175,2.00808,0.58569,2.09175,0.0,0.0,0.0,126.73
2021-11-12 15:30:00,119.0564,1.25895,119.0630561344,1.6764000000000001,0.48895000000000005,1.74625,117.38,0.77,117.3825255308,133.62,125.4864,10.34895,125.9124193678,1.6764000000000001,0.48895000000000005,1.74625,123.81,9.86,124.2019955556,133.38,119.6364,1.4389500000000002,119.6450533121,1.6764000000000001,0.48895000000000005,1.74625,117.96,0.9500000000000001,117.9638253873,127.87,1.6764000000000001,0.48895000000000005,1.74625,1.6764000000000001,0.48895000000000005,1.74625,0.0,0.0,0.0,127.87
2021-11-12 16:00:00,121.61128,0.9570400000000001,121.6150457337,1.84128,0.5370400000000001,1.9180000000000001,119.77,0.42,119.7707364092,133.62,128.16128,10.65704,128.6036010102,1.84128,0.5370400000000001,1.9180000000000001,126.32,10.12,126.7247284471,133.38,122.19128,1.15704,122.1967579341,1.84128,0.5370400000000001,1.9180000000000001,120.35,0.62,120.3515969981,127.87,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,127.87
2021-11-12 16:30:00,124.12656,3.09858,124.1652290114,5.44656,1.58858,5.6735,118.68,1.51,118.6896056949,133.02,130.61656,10.59858,131.0458532127,5.44656,1.58858,5.6735,125.17,9.01,125.4938604076,132.78,124.70656,3.28858,124.7499132883,5.44656,1.58858,5.6735,119.26,1.7000000000000002,119.2721157689,127.32,5.44656,1.58858,5.6735,5.44656,1.58858,5.6735,0.0,0.0,0.0,127.32
2021-11-12 17:00:00,129.63688,1.72409,129.6483441563,5.39688,1.57409,5.6217500000000005,124.24,0.15,124.2400905505,133.1,136.39688,11.89409,136.9144924786,5.39688,1.57409,5.6217500000000005,131.0,10.32,131.4058689709,132.85,130.23688,1.8340900000000002,130.2497938511,5.39688,1.57409,5.6217500000000005,124.84,0.26,124.8402707463,127.4,5.39688,1.57409,5.6217500000000005,5.39688,1.57409,5.6217500000000005,0.0,0.0,0.0,127.4
2021-11-12 17:30:00,130.5088,2.17465,130.5269166879,5.3988,1.57465,5.62375,125.11,0.6000000000000001,125.1114387256,131.74,137.2988,11.34465,137.7666925097,5.3988,1.57465,5.62375,131.9,9.77,132.2613431808,131.51,131.1188,2.40465,131.140848156,5.3988,1.57465,5.62375,125.72,0.8300000000000001,125.7227397888,126.13,5.3988,1.57465,5.62375,5.3988,1.57465,5.62375,0.0,0.0,0.0,126.13
2021-11-12 18:00:00,127.77024,4.17257,127.8383532828,4.98024,1.4525700000000001,5.18775,122.79,2.7199999999999998,122.820122537,132.11,134.46024,9.07257,134.7659736998,4.98024,1.4525700000000001,5.18775,129.48,7.62,129.7040276938,131.86,128.36024,4.40257,128.4357186902,4.98024,1.4525700000000001,5.18775,123.38,2.95,123.4152620222,126.46,4.98024,1.4525700000000001,5.18775,4.98024,1.4525700000000001,5.18775,0.0,0.0,0.0,126.46
2021-11-12 18:30:00,124.09848,6.68289,124.2782915761,4.87848,1.42289,5.08175,119.22,5.26,119.3359794865,132.62,130.60848,6.39289,130.7648427157,4.87848,1.42289,5.08175,125.73,4.97,125.8281915947,132.38,124.63848,6.91289,124.8300394331,4.87848,1.42289,5.08175,119.76,5.49,119.8857693807,127.0,4.87848,1.42289,5.08175,4.87848,1.42289,5.08175,0.0,0.0,0.0,127.0
2021-11-12 19:00:00,122.42232,4.82901,122.5175243456,1.40232,0.40901000000000004,1.46075,121.02,4.42,121.1006886851,132.62,129.03232,6.27901,129.1850052102,1.40232,0.40901000000000004,1.46075,127.63,5.87,127.7649161546,132.38,122.98232,5.05901,123.0863299264,1.40232,0.40901000000000004,1.46075,121.58,4.65,121.6688904363,127.0,1.40232,0.40901000000000004,1.46075,1.40232,0.40901000000000004,1.46075,0.0,0.0,0.0,127.0
2021-11-12 19:30:00,118.99848,5.84914,119.1421448567,1.36848,0.39914000000000005,1.4255,117.63,5.45,117.7561862494,132.71,125.41848,5.24914,125.5282780741,1.36848,0.39914000000000005,1.4255,124.05,4.85,124.1447743564,132.47,119.54848,6.05914,119.7019308443,1.36848,0.39914000000000005,1.4255,118.18,5.66,118.315459683,127.07,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,127.07
2021-11-12 20:00:00,115.79624,7.48057,116.0376151326,0.9962400000000001,0.29057000000000005,1.03775,114.8,7.19,115.0249368615,132.94,122.08624,3.30057,122.1308468801,0.9962400000000001,0.29057000000000005,1.03775,121.09,3.01,121.1274048265,132.7,116.33624,7.70057,116.5908208894,0.9962400000000001,0.29057000000000005,1.03775,115.34,7.41,115.5777820344,127.29,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,127.29
2021-11-12 20:30:00,111.16912,9.09766,111.5407578379,1.08912,0.31766000000000005,1.1345,110.08,8.78,110.4295920485,133.05,117.20912,1.61766,117.2202825242,1.08912,0.31766000000000005,1.1345,116.12,1.3,116.1272767269,132.8,111.65912,9.29766,112.0455512756,1.08912,0.31766000000000005,1.1345,110.57,8.98,110.934058341,127.41,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,127.41
2021-11-12 21:00:00,107.72248,10.53489,108.2363922378,1.18248,0.34489000000000003,1.23175,106.54,10.19,107.0262009977,132.49,113.57248,0.6748900000000001,113.5744852062,1.18248,0.34489000000000003,1.23175,112.39,0.33,112.3904844727,132.25,108.18248,10.72489,108.7127970593,1.18248,0.34489000000000003,1.23175,107.0,10.38,107.5022995103,126.86,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,126.86
2021-11-12 21:30:00,103.69144,12.93292,104.4948570457,1.6214400000000002,0.47292000000000006,1.689,102.07,12.46,102.8277029793,133.09,109.32144,2.94292,109.3610443522,1.6214400000000002,0.47292000000000006,1.689,107.7,2.47,107.7283198607,132.84,104.12144,13.11292,104.9439037705,1.6214400000000002,0.47292000000000006,1.689,102.5,12.64,103.2764232533,127.43,1.6214400000000002,0.47292000000000006,1.689,1.6214400000000002,0.47292000000000006,1.689,0.0,0.0,0.0,127.43
2021-11-12 22:00:00,98.3088,15.3384,99.4981742144,2.1888,0.6384000000000001,2.2800000000000002,96.12,14.7,97.2375668145,133.09,103.6488,5.4084,103.7898093842,2.1888,0.6384000000000001,2.2800000000000002,101.46,4.77,101.5720655495,132.84,98.6888,15.5084,99.8998984784,2.1888,0.6384000000000001,2.2800000000000002,96.5,14.87,97.6389619978,127.43,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,127.43
2021-11-12 22:30:00,92.35368,17.40024,93.9785643729,2.50368,0.7302400000000001,2.608,89.85,16.67,91.3833212353,133.2,97.39368,7.52024,97.6835856918,2.50368,0.7302400000000001,2.608,94.89,6.79,95.1326242674,132.95,92.71368,17.55024,94.360147219,2.50368,0.7302400000000001,2.608,90.21,16.82,91.7646800245,127.52,2.50368,0.7302400000000001,2.608,2.50368,0.7302400000000001,2.608,0.0,0.0,0.0,127.52
2021-11-12 23:00:00,87.75304,18.46047,89.6737697538,2.5730399999999998,0.7504700000000001,2.68025,85.18,17.71,87.0015890659,133.33,92.56304,8.56047,92.9580444107,2.5730399999999998,0.7504700000000001,2.68025,89.99,7.8100000000000005,90.3282691077,133.08,88.06304,18.58047,90.0018493113,2.5730399999999998,0.7504700000000001,2.68025,85.49,17.83,87.3295425386,127.64,2.5730399999999998,0.7504700000000001,2.68025,2.5730399999999998,0.7504700000000001,2.68025,0.0,0.0,0.0,127.64
2021-11-12 23:30:00,82.24304,20.16672,84.679479356,1.94304,0.56672,2.024,80.3,19.6,82.6574255587,134.37,86.81304,10.23672,87.4144973697,1.94304,0.56672,2.024,84.87,9.67,85.4191184689,134.1,82.53304,20.28672,84.9897270263,1.94304,0.56672,2.024,80.59,19.72,82.9676232033,128.62,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0.0,0.0,0.0,128.62
2021-11-13 00:00:00,78.48192,21.31931,81.3260397767,1.71192,0.49931000000000003,1.7832500000000002,76.77,20.82,79.5431034094,134.37,82.86192,11.45931,83.6505443602,1.71192,0.49931000000000003,1.7832500000000002,81.15,10.96,81.8867760997,134.1,78.74192,21.41931,81.603166643,1.71192,0.49931000000000003,1.7832500000000002,77.03,20.92,79.8202186166,128.62,1.71192,0.49931000000000003,1.7832500000000002,1.71192,0.49931000000000003,1.7832500000000002,0.0,0.0,0.0,128.62
2021-11-13 00:30:00,77.69944,21.45192,80.6063759761,1.78944,0.52192,1.8639999999999999,75.91,20.93,78.7425742531,134.19,82.04944,11.56192,82.8600542988,1.78944,0.52192,1.8639999999999999,80.26,11.04,81.0157342743,133.94,77.94944,21.55192,80.8739788313,1.78944,0.52192,1.8639999999999999,76.16,21.03,79.0101670673,128.46,1.78944,0.52192,1.8639999999999999,1.78944,0.52192,1.8639999999999999,0.0,0.0,0.0,128.46
2021-11-13 01:00:00,78.85936,21.40648,81.7131326385,1.83936,0.5364800000000001,1.916,77.02,20.87,79.7974767772,134.42,83.25936,11.50648,84.0506996378,1.83936,0.5364800000000001,1.916,81.42,10.97,82.1556893952,134.17,79.13936,21.50648,82.009554219,1.83936,0.5364800000000001,1.916,77.3,20.97,80.0938880315,128.67,1.83936,0.5364800000000001,1.916,1.83936,0.5364800000000001,1.916,0.0,0.0,0.0,128.67
2021-11-13 01:30:00,77.73856,21.78458,80.7332127235,1.7985600000000002,0.52458,1.8735,75.94,21.26,78.8598199339,134.48,82.09856,11.89458,82.9557387252,1.7985600000000002,0.52458,1.8735,80.3,11.37,81.1009673185,134.22,78.01856,21.88458,81.0298127003,1.7985600000000002,0.52458,1.8735,76.22,21.36,79.1564147748,128.73,1.7985600000000002,0.52458,1.8735,1.7985600000000002,0.52458,1.8735,0.0,0.0,0.0,128.73
2021-11-13 02:00:00,75.19752,22.42386,78.4697171618,1.7275200000000002,0.5038600000000001,1.7995,73.47,21.92,76.6702504235,134.48,79.42752,12.50386,80.4057053215,1.7275200000000002,0.5038600000000001,1.7995,77.7,12.0,78.6211803524,134.22,75.45752,22.52386,78.747454523,1.7275200000000002,0.5038600000000001,1.7995,73.73,22.02,76.947990877,128.73,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,128.73
2021-11-13 02:30:00,73.48616,23.02513,77.0089106731,1.28616,0.37513,1.33975,72.2,22.65,75.6694290979,134.94,77.65616,13.03513,78.7425793333,1.28616,0.37513,1.33975,76.37,12.66,77.4122244868,134.67,73.73616,23.10513,77.2713939557,1.28616,0.37513,1.33975,72.45,22.73,75.931912922,129.17,1.28616,0.37513,1.33975,1.28616,0.37513,1.33975,0.0,0.0,0.0,129.17
2021-11-13 03:00:00,71.61208,23.26894,75.2976332341,1.40208,0.40894,1.4605000000000001,70.21,22.86,73.8378202549,135.43,75.67208,13.24894,76.8231612383,1.40208,0.40894,1.4605000000000001,74.27,12.84,75.3717354185,135.17,71.85208,23.34894,75.5506082004,1.40208,0.40894,1.4605000000000001,70.45,22.94,74.0907963245,129.64,1.40208,0.40894,1.4605000000000001,1.40208,0.40894,1.4605000000000001,0.0,0.0,0.0,129.64
2021-11-13 03:30:00,70.4492,23.7431,74.342616165,1.2792,0.37310000000000004,1.3325,69.17,23.37,73.0112717325,135.68,74.4792,13.6331,75.7166603083,1.2792,0.37310000000000004,1.3325,73.2,13.26,74.3913140091,135.41,70.6892,23.8131,74.5924039581,1.2792,0.37310000000000004,1.3325,69.41,23.44,73.261051726,129.88,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,129.88
2021-11-13 04:00:00,69.28216,23.89313,73.2864199935,1.14216,0.33313000000000004,1.18975,68.14,23.56,72.0980804183,136.31,73.25216,13.78313,74.5375986819,1.14216,0.33313000000000004,1.18975,72.11,13.45,73.3536270405,136.05,69.51216,23.96313,73.5266753448,1.14216,0.33313000000000004,1.18975,68.37,23.63,72.3383287062,130.5,1.14216,0.33313000000000004,1.18975,1.14216,0.33313000000000004,1.18975,0.0,0.0,0.0,130.5
2021-11-13 04:30:00,68.65024,23.88757,72.6874917201,1.26024,0.36757,1.31275,67.39,23.52,71.3764842227,136.29,72.59024,13.78757,73.8880235881,1.26024,0.36757,1.31275,71.33,13.42,72.5814390874,136.03,68.89024,23.95757,72.9371669834,1.26024,0.36757,1.31275,67.63,23.59,71.6261474603,130.48,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,130.48
2021-11-13 05:00:00,68.64248,23.80989,72.6546689646,1.30248,0.37989,1.35675,67.34,23.43,71.2996528743,136.29,72.58248,13.68989,73.8622331856,1.30248,0.37989,1.35675,71.28,13.31,72.5120300364,136.03,68.87248,23.87989,72.894908243,1.30248,0.37989,1.35675,67.57,23.5,71.539883282,130.48,1.30248,0.37989,1.35675,1.30248,0.37989,1.35675,0.0,0.0,0.0,130.48
2021-11-13 05:30:00,69.55472,23.63471,73.4605920958,1.04472,0.30471000000000004,1.08825,68.51,23.33,72.3733998096,136.31,73.54472,13.52471,74.777962131,1.04472,0.30471000000000004,1.08825,72.5,13.22,73.6954435498,136.03,69.79472,23.70471,73.7103535201,1.04472,0.30471000000000004,1.08825,68.75,23.4,72.6231540213,130.5,1.04472,0.30471000000000004,1.08825,1.04472,0.30471000000000004,1.08825,0.0,0.0,0.0,130.5
2021-11-13 06:00:00,70.90696,23.12328,74.5820558472,1.17696,0.34328000000000003,1.226,69.73,22.78,73.3566718165,136.28,74.95696,13.02328,76.0799032229,1.17696,0.34328000000000003,1.226,73.78,12.68,74.8616777798,136.03,71.15696,23.19328,74.8414403496,1.17696,0.34328000000000003,1.226,69.98,22.85,73.6160505596,130.5,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,130.5
2021-11-13 06:30:00,75.81336,20.92473,78.6480125627,1.11336,0.32473,1.15975,74.7,20.6,77.4883862266,136.04,80.12336,10.82473,80.8512683714,1.11336,0.32473,1.15975,79.01,10.5,79.7046429012,135.8,76.10336,21.00473,78.9488447393,1.11336,0.32473,1.15975,74.99,20.68,77.7892184046,130.25,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,130.25
2021-11-13 07:00:00,80.16688,18.77409,82.3358676657,1.07688,0.31409000000000004,1.12175,79.09,18.46,81.2157601701,135.62,84.67688,8.66409,85.118978272,1.07688,0.31409000000000004,1.12175,83.6,8.35,84.0159657446,135.37,80.48688,18.86409,82.667960805,1.07688,0.31409000000000004,1.12175,79.41,18.55,81.5478423994,129.84,1.07688,0.31409000000000004,1.12175,1.07688,0.31409000000000004,1.12175,0.0,0.0,0.0,129.84
2021-11-13 07:30:00,85.7384,16.7212,87.353716372,1.2384,0.3612,1.29,84.5,16.36,86.0691559155,135.03,90.5284,6.5612,90.7658556507,1.2384,0.3612,1.29,89.29,6.2,89.5049948327,134.79,86.0884,16.8212,87.7163917635,1.2384,0.3612,1.29,84.85,16.46,86.4317887123,129.28,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,129.28
2021-11-13 08:00:00,89.814,15.447,91.1326747385,1.704,0.497,1.775,88.11,14.95,89.3693157633,134.86,94.774,5.277,94.9207975367,1.704,0.497,1.775,93.07,4.78,93.19266763,134.61,90.194,15.567,91.52753206,1.704,0.497,1.775,88.49,15.07,89.7640518248,129.11,1.704,0.497,1.775,1.704,0.497,1.775,0.0,0.0,0.0,129.11
2021-11-13 08:30:00,94.9904,13.0122,95.8774918372,1.3104,0.38220000000000004,1.365,93.68,12.63,94.5275584155,134.48,100.2304,2.9422,100.2735739116,1.3104,0.38220000000000004,1.365,98.92,2.56,98.9531202136,134.23,95.4004,13.1422,96.301369362,1.3104,0.38220000000000004,1.365,94.09,12.76,94.9512806654,128.76,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,128.76
2021-11-13 09:00:00,99.32512,12.12191,100.0620815547,2.95512,0.8619100000000001,3.07825,96.37,11.26,97.0255868315,133.34,104.68512,2.08191,104.7058197937,2.95512,0.8619100000000001,3.07825,101.73,1.22,101.7373151798,133.11,99.75512,12.26191,100.5059122791,2.95512,0.8619100000000001,3.07825,96.8,11.4,97.468969421,127.67,2.95512,0.8619100000000001,3.07825,2.95512,0.8619100000000001,3.07825,0.0,0.0,0.0,127.67
2021-11-13 09:30:00,102.15248,12.95614,102.9708246731,6.43248,1.87614,6.7005,95.72,11.08,96.3591448696,132.82,107.48248,2.89614,107.5214914975,6.43248,1.87614,6.7005,101.05,1.02,101.0551478154,132.56,102.56248,13.08614,103.3939522595,6.43248,1.87614,6.7005,96.13,11.21,96.7814083386,127.17,6.43248,1.87614,6.7005,6.43248,1.87614,6.7005,0.0,0.0,0.0,127.17
2021-11-13 10:00:00,102.90472,12.87596,103.7071441329,7.97472,2.3259600000000002,8.307,94.93,10.55,95.5144355582,132.82,108.18472,2.77596,108.2203289378,7.97472,2.3259600000000002,8.307,100.21,0.45,100.2110103731,132.56,103.31472,13.01596,104.1313909607,7.97472,2.3259600000000002,8.307,95.34,10.69,95.9374363843,127.17,7.97472,2.3259600000000002,8.307,7.97472,2.3259600000000002,8.307,0.0,0.0,0.0,127.17
2021-11-13 10:30:00,104.03472,10.50471,104.5637217091,6.08472,1.77471,6.33825,97.95,8.73,98.3382702715,132.78,109.46472,3.13471,109.5095947005,6.08472,1.77471,6.33825,103.38,1.3599999999999999,103.3889452504,132.56,104.47472,10.64471,105.01560346,6.08472,1.77471,6.33825,98.39,8.87,98.7890125469,127.13,6.08472,1.77471,6.33825,6.08472,1.77471,6.33825,0.0,0.0,0.0,127.13
2021-11-13 11:00:00,102.71616,10.25763,103.227072507,5.54616,1.6176300000000001,5.77725,97.17,8.64,97.5533623203,132.36,108.11616,3.02763,108.1585437983,5.54616,1.6176300000000001,5.77725,102.57,1.4100000000000001,102.5796909724,132.14,103.16616,10.39763,103.6888001607,5.54616,1.6176300000000001,5.77725,97.62,8.78,98.0140438917,126.72,5.54616,1.6176300000000001,5.77725,5.54616,1.6176300000000001,5.77725,0.0,0.0,0.0,126.72
2021-11-13 11:30:00,103.8872,10.34835,104.4013346254,5.6172,1.63835,5.85125,98.27,8.71,98.655243145,132.31,109.3172,2.9983500000000003,109.3583116117,5.6172,1.63835,5.85125,103.7,1.3599999999999999,103.70891764940001,132.07,104.3272,10.47835,104.8520885751,5.6172,1.63835,5.85125,98.71,8.84,99.1050437667,126.64,5.6172,1.63835,5.85125,5.6172,1.63835,5.85125,0.0,0.0,0.0,126.64
2021-11-13 12:00:00,101.3256,11.94455,102.0271997561,6.0156,1.75455,6.26625,95.31,10.19,95.8531804376,132.31,106.6156,2.06455,106.6355875403,6.0156,1.75455,6.26625,100.6,0.31,100.6004776331,132.07,101.7556,12.09455,102.4718511156,6.0156,1.75455,6.26625,95.74,10.34,96.2967455317,126.64,6.0156,1.75455,6.26625,6.0156,1.75455,6.26625,0.0,0.0,0.0,126.64
2021-11-13 12:30:00,99.62312,12.66466,100.424895576,6.15312,1.79466,6.4095,93.47,10.87,94.0999351753,132.56,104.82312,2.64466,104.8564767339,6.15312,1.79466,6.4095,98.67,0.85,98.673661126,132.33,100.03312,12.80466,100.8493153901,6.15312,1.79466,6.4095,93.88,11.01,94.523407154,126.89,6.15312,1.79466,6.4095,6.15312,1.79466,6.4095,0.0,0.0,0.0,126.89
2021-11-13 13:00:00,98.63352,13.04561,99.4925083002,6.29352,1.83561,6.55575,92.34,11.21,93.0179536434,132.62,103.79352,3.02561,103.8376093227,6.29352,1.83561,6.55575,97.5,1.19,97.5072617809,132.33,99.03352,13.17561,99.9061298543,6.29352,1.83561,6.55575,92.74,11.34,93.4307401234,126.95,6.29352,1.83561,6.55575,6.29352,1.83561,6.55575,0.0,0.0,0.0,126.95
2021-11-13 13:30:00,98.70144,13.33417,99.5980639755,5.6714400000000005,1.6541700000000001,5.90775,93.03,11.68,93.760350362,132.71,103.89144,3.27417,103.9430204221,5.6714400000000005,1.6541700000000001,5.90775,98.22,1.62,98.233358896,132.48,99.10144,13.47417,100.0132424595,5.6714400000000005,1.6541700000000001,5.90775,93.43,11.82,94.174716883,127.05,5.6714400000000005,1.6541700000000001,5.90775,5.6714400000000005,1.6541700000000001,5.90775,0.0,0.0,0.0,127.05
2021-11-13 14:00:00,98.18464,14.01927,99.1804590797,5.65464,1.64927,5.89025,92.53,12.37,93.3531884833,132.99,103.34464,3.96927,103.4208379441,5.65464,1.64927,5.89025,97.69,2.32,97.7175444841,132.75,98.57464,14.14927,99.5849461147,5.65464,1.64927,5.89025,92.92,12.5,93.7570072048,127.32,5.65464,1.64927,5.89025,5.65464,1.64927,5.89025,0.0,0.0,0.0,127.32
2021-11-13 14:30:00,97.55168,14.39424,98.6079328249,4.95168,1.44424,5.158,92.6,12.95,93.5011363567,133.17,102.73168,4.33424,102.8230699406,4.95168,1.44424,5.158,97.78,2.89,97.8226993085,132.92,97.95168,14.54424,99.0255852394,4.95168,1.44424,5.158,93.0,13.1,93.9181026214,127.49,4.95168,1.44424,5.158,4.95168,1.44424,5.158,0.0,0.0,0.0,127.49
2021-11-13 15:00:00,98.53568,13.86249,99.5060242501,2.78568,0.81249,2.90175,95.75,13.05,96.6352161482,133.45,103.84568,3.80249,103.9152740691,2.78568,0.81249,2.90175,101.06,2.99,101.1042219692,133.21,98.94568,14.01249,99.9329648648,2.78568,0.81249,2.90175,96.16,13.2,97.0617617808,127.76,2.78568,0.81249,2.90175,2.78568,0.81249,2.90175,0.0,0.0,0.0,127.76
2021-11-13 15:30:00,99.98936,13.49398,100.8957858855,1.8993600000000002,0.55398,1.9785,98.09,12.94,98.9398387911,133.45,105.42936,3.4639800000000003,105.4862507981,1.8993600000000002,0.55398,1.9785,103.53,2.91,103.5708887671,133.21,100.43936,13.66398,101.3645371254,1.8993600000000002,0.55398,1.9785,98.54,13.11,99.4082677648,127.76,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0,127.76
2021-11-13 16:00:00,101.7824,12.91945,102.5990698694,1.2324,0.35945000000000005,1.28375,100.55,12.56,101.331417142,133.38,107.3324,2.88945,107.3712857847,1.2324,0.35945000000000005,1.28375,106.1,2.5300000000000002,106.1301601808,133.14,102.2224,13.09945,103.0583070502,1.2324,0.35945000000000005,1.28375,100.99,12.74,101.7904106485,127.72,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,127.72
2021-11-13 16:30:00,106.01864,12.04502,106.7006772905,0.9086400000000001,0.26502000000000003,0.9465,105.11,11.78,105.7680504689,132.7,111.81864,2.07502,111.8378914297,0.9086400000000001,0.26502000000000003,0.9465,110.91,1.81,110.924768199,132.47,106.50864,12.23502,107.2090766169,0.9086400000000001,0.26502000000000003,0.9465,105.6,11.97,106.276248052,127.09,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,127.09
2021-11-13 17:00:00,111.31344,13.17392,112.0902943738,4.81344,1.40392,5.014,106.5,11.77,107.1484152939,132.7,117.15344,3.29392,117.1997372557,4.81344,1.40392,5.014,112.34,1.8900000000000001,112.3558974865,132.47,111.79344,13.39392,112.5929408089,4.81344,1.40392,5.014,106.98,11.99,107.6498049232,127.09,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0.0,0.0,0.0,127.09
2021-11-13 17:30:00,113.91648,12.90939,114.6456138095,5.10648,1.48939,5.31925,108.81,11.42,109.4076437001,132.29,119.88648,2.99939,119.9239943763,5.10648,1.48939,5.31925,114.78,1.51,114.7899320498,132.05,114.40648,13.12939,115.1573859888,5.10648,1.48939,5.31925,109.3,11.64,109.9180585709,126.7,5.10648,1.48939,5.31925,5.10648,1.48939,5.31925,0.0,0.0,0.0,126.7
2021-11-13 18:00:00,113.00008,13.37294,113.7886356551,5.29008,1.5429400000000002,5.5105,107.71,11.83,108.3577085398,132.41,118.91008,3.44294,118.9599132542,5.29008,1.5429400000000002,5.5105,113.62,1.9,113.6358851772,132.16,113.49008,13.59294,114.3012085511,5.29008,1.5429400000000002,5.5105,108.2,12.05,108.8689234814,126.82,5.29008,1.5429400000000002,5.5105,5.29008,1.5429400000000002,5.5105,0.0,0.0,0.0,126.82
2021-11-13 18:30:00,112.56392,11.54531,113.1544531548,1.66392,0.48531,1.73325,110.9,11.06,111.4501395244,132.58,118.63392,1.60531,118.6447807312,1.66392,0.48531,1.73325,116.97,1.12,116.9753619358,132.33,113.07392,11.77531,113.6853962027,1.66392,0.48531,1.73325,111.41,11.29,111.9805884964,126.97,1.66392,0.48531,1.73325,1.66392,0.48531,1.73325,0.0,0.0,0.0,126.97
2021-11-13 19:00:00,109.67008,14.01669,110.5621727616,3.52008,1.02669,3.66675,106.15,12.99,106.9418655158,132.37,115.47008,4.15669,115.5448720063,3.52008,1.02669,3.66675,111.95,3.13,111.9937471469,132.13,110.13008,14.23669,111.0464671341,3.52008,1.02669,3.66675,106.61,13.21,107.4253052125,126.77,3.52008,1.02669,3.66675,3.52008,1.02669,3.66675,0.0,0.0,0.0,126.77
2021-11-13 19:30:00,105.52832,16.45451,106.8034513551,5.15832,1.50451,5.37325,100.37,14.95,101.477285143,132.58,111.06832,6.61451,111.2651043686,5.15832,1.50451,5.37325,105.91,5.11,106.0332032903,132.32,105.95832,16.65451,107.2592107027,5.15832,1.50451,5.37325,100.8,15.15,101.9321465486,126.97,5.15832,1.50451,5.37325,5.15832,1.50451,5.37325,0.0,0.0,0.0,126.97
2021-11-13 20:00:00,102.78856,14.55833,103.8144163364,0.9885600000000001,0.28833000000000003,1.02975,101.8,14.27,102.7952960986,132.95,108.39856,4.66833,108.4990373923,0.9885600000000001,0.28833000000000003,1.02975,107.41,4.38,107.4992674394,132.71,103.22856,14.74833,104.2767895433,0.9885600000000001,0.28833000000000003,1.02975,102.24,14.46,103.257489801,127.33,0.9885600000000001,0.28833000000000003,1.02975,0.9885600000000001,0.28833000000000003,1.02975,0.0,0.0,0.0,127.33
2021-11-13 20:30:00,101.04272,15.82621,102.2746312042,1.15272,0.33621,1.20075,99.89,15.49,101.0838869454,133.59,106.56272,5.89621,106.7257166111,1.15272,0.33621,1.20075,105.41,5.5600000000000005,105.5565331943,133.35,101.47272,16.02621,102.7304838457,1.15272,0.33621,1.20075,100.32,15.69,101.5395415589,127.93,1.15272,0.33621,1.20075,1.15272,0.33621,1.20075,0.0,0.0,0.0,127.93
2021-11-13 21:00:00,97.98544,17.16117,99.4768928333,1.37544,0.40117,1.43275,96.61,16.76,98.0529943449,133.59,103.33544,7.21117,103.5867468973,1.37544,0.40117,1.43275,101.96,6.8100000000000005,102.1871699383,133.35,98.39544,17.34117,99.9118551012,1.37544,0.40117,1.43275,97.02,16.94,98.4877860448,127.93,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,127.93
2021-11-13 21:30:00,94.41376,18.64818,96.2377924448,1.43376,0.41818000000000005,1.4935,92.98,18.23,94.7502680735,134.38,99.59376,8.69818,99.9728731519,1.43376,0.41818000000000005,1.4935,98.16,8.28,98.5085986095,134.12,94.80376,18.81818,96.6533848794,1.43376,0.41818000000000005,1.4935,93.37,18.4,95.1657338542,128.68,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,128.68
2021-11-13 22:00:00,90.2904,19.4247,92.3562412739,1.0104,0.2947,1.0525,89.28,19.13,91.3064910069,134.38,95.3004,9.4547,95.7682493954,1.0104,0.2947,1.0525,94.29,9.16,94.7338888677,134.12,90.6404,19.5847,92.7321011638,1.0104,0.2947,1.0525,89.63,19.29,91.6822829122,128.68,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,128.68
2021-11-13 22:30:00,86.06712,20.71666,88.5253022963,0.77712,0.22666000000000003,0.8095,85.29,20.49,87.7167270251,134.68,90.86712,10.70666,91.4957161044,0.77712,0.22666000000000003,0.8095,90.09,10.48,90.6975109912,134.42,86.39712,20.86666,88.8812682394,0.77712,0.22666000000000003,0.8095,85.62,20.64,88.0726631822,128.96,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,128.96
2021-11-13 23:00:00,82.31864,21.65002,85.1180466026,1.02864,0.30002,1.0715,81.29,21.35,84.0469309374,135.3,86.91864,11.57002,87.6853199929,1.02864,0.30002,1.0715,85.89,11.27,86.6262373649,135.03,82.62864,21.77002,85.4483816058,1.02864,0.30002,1.0715,81.6,21.47,84.3772534514,129.55,1.02864,0.30002,1.0715,1.02864,0.30002,1.0715,0.0,0.0,0.0,129.55
2021-11-13 23:30:00,78.1932,22.8751,81.4705267336,0.9432,0.2751,0.9825,77.25,22.6,80.4880270599,135.76,82.6132,12.7451,83.5905400644,0.9432,0.2751,0.9825,81.67,12.47,82.6165225606,135.5,78.4832,22.9951,81.7825611378,0.9432,0.2751,0.9825,77.54,22.72,80.8000618812,129.98,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,129.98
2021-11-14 00:00:00,74.98736,23.98798,78.7307268114,0.74736,0.21798,0.7785000000000001,74.24,23.77,77.9524887351,136.44,79.25736,13.88798,80.464930887,0.74736,0.21798,0.7785000000000001,78.51,13.67,79.6912103058,136.17,75.26736,24.09798,79.0309314221,0.74736,0.21798,0.7785000000000001,74.52,23.88,78.252698356,130.63,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,130.63
2021-11-14 00:30:00,73.87704,24.31372,77.7751503978,0.76704,0.22372000000000003,0.799,73.11,24.09,76.9766211262,136.59,78.08704,14.23372,79.3737022004,0.76704,0.22372000000000003,0.799,77.32,14.01,78.5790207371,136.32,74.13704,24.41372,78.0533818883,0.76704,0.22372000000000003,0.799,73.37,24.19,77.2548574525,130.78,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,130.78
2021-11-14 01:00:00,75.55168,23.98799,79.2684048979,0.78168,0.22799000000000003,0.81425,74.77,23.76,78.454384836,136.59,79.84168,13.92799,81.0474106351,0.78168,0.22799000000000003,0.81425,79.06,13.7,80.2382302896,136.32,75.83168,24.09799,79.5685667438,0.78168,0.22799000000000003,0.81425,75.05,23.87,78.7545516145,130.78,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,130.78
2021-11-14 01:30:00,74.19528,24.23779,78.0538918848,0.8152800000000001,0.23779000000000003,0.8492500000000001,73.38,24.0,77.2050801437,136.75,78.42528,14.11779,79.6858615914,0.8152800000000001,0.23779000000000003,0.8492500000000001,77.61,13.88,78.8414009262,136.49,74.46528,24.33779,78.3415978109,0.8152800000000001,0.23779000000000003,0.8492500000000001,73.65,24.1,77.4927899872,130.94,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,130.94
2021-11-14 02:00:00,72.30504,24.58647,76.3708931234,0.8450400000000001,0.24647000000000002,0.8802500000000001,71.46,24.34,75.4915041578,136.75,76.42504,14.42647,77.77473738730001,0.8450400000000001,0.24647000000000002,0.8802500000000001,75.58,14.18,76.8986917964,136.49,72.55504,24.68647,76.6397783821,0.8450400000000001,0.24647000000000002,0.8802500000000001,71.71,24.44,75.7603966463,130.94,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,130.94
2021-11-14 02:30:00,70.30272,24.944960000000002,74.5970741303,0.9427200000000001,0.27496000000000004,0.982,69.36,24.67,73.6166998717,137.43,74.34272,14.72496,75.7869676396,0.9427200000000001,0.27496000000000004,0.982,73.4,14.45,74.8088397183,137.17,70.55272,25.02496,74.8594344248,0.9427200000000001,0.27496000000000004,0.982,69.61,24.75,73.8790538651,131.59,0.9427200000000001,0.27496000000000004,0.982,0.9427200000000001,0.27496000000000004,0.982,0.0,0.0,0.0,131.59
2021-11-14 03:00:00,68.31968,25.42699,72.8979457582,0.9496800000000001,0.27699,0.9892500000000001,67.37,25.15,71.9113301226,137.43,72.26968,15.21699,73.85433929,0.9496800000000001,0.27699,0.9892500000000001,71.32,14.94,72.8680039524,137.17,68.55968,25.506990000000002,73.15077758,0.9496800000000001,0.27699,0.9892500000000001,67.61,25.23,72.164153151,131.59,0.9496800000000001,0.27699,0.9892500000000001,0.9496800000000001,0.27699,0.9892500000000001,0.0,0.0,0.0,131.59
2021-11-14 03:30:00,67.17232,25.85651,71.9769385537,0.9823200000000001,0.28651000000000004,1.02325,66.19,25.57,70.9573181568,137.59,71.05232,15.61651,72.7482478274,0.9823200000000001,0.28651000000000004,1.02325,70.07,15.33,71.7273574029,137.32,67.39232,25.92651,72.2074006994,0.9823200000000001,0.28651000000000004,1.02325,66.41,25.64,71.1877636957,131.75,0.9823200000000001,0.28651000000000004,1.02325,0.9823200000000001,0.28651000000000004,1.02325,0.0,0.0,0.0,131.75
2021-11-14 04:00:00,65.84704,26.15372,70.8508979943,1.00704,0.29372000000000004,1.049,64.84,25.86,69.8066271926,137.71,69.65704,15.933720000000001,71.45618695819999,1.00704,0.29372000000000004,1.049,68.65,15.64,70.4090342215,137.44,66.05704,26.22372,71.0719074192,1.00704,0.29372000000000004,1.049,65.05,25.93,70.0276188371,131.87,1.00704,0.29372000000000004,1.049,1.00704,0.29372000000000004,1.049,0.0,0.0,0.0,131.87
2021-11-14 04:30:00,64.9056,26.12455,69.9659133011,1.2156,0.35455000000000003,1.26625,63.69,25.77,68.7059604401,137.8,68.6656,15.88455,70.478958222,1.2156,0.35455000000000003,1.26625,67.45,15.53,69.2147628761,137.54,65.1156,26.19455,70.1868635363,1.2156,0.35455000000000003,1.26625,63.9,25.84,68.9268859009,131.95,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,131.95
2021-11-14 05:00:00,64.63312,26.02716,69.6767770394,1.29312,0.37716000000000005,1.347,63.34,25.65,68.3365063491,137.71,68.39312,15.77716,70.1892986217,1.29312,0.37716000000000005,1.347,67.1,15.4,68.8445350046,137.44,64.84312,26.08716,69.8939920751,1.29312,0.37716000000000005,1.347,63.55,25.71,68.5536767796,131.85,1.29312,0.37716000000000005,1.347,1.29312,0.37716000000000005,1.347,0.0,0.0,0.0,131.85
2021-11-14 05:30:00,65.49632,25.90976,70.4349600468,1.09632,0.31976000000000004,1.142,64.4,25.59,69.2979660596,137.71,69.28632,15.67976,71.0383629654,1.09632,0.31976000000000004,1.142,68.19,15.36,69.8985386113,137.44,65.69632,25.96976,70.6430102416,1.09632,0.31976000000000004,1.142,64.6,25.65,69.5059889506,131.85,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,131.85
2021-11-14 06:00:00,66.78024,25.80132,71.5912604177,0.9302400000000001,0.27132,0.969,65.85,25.53,70.6257984026,137.65,70.65024,15.56132,72.3437011232,0.9302400000000001,0.27132,0.969,69.72,15.29,71.376904528,137.37,67.00024,25.88132,71.8253081093,0.9302400000000001,0.27132,0.969,66.07,25.61,70.8598405304,131.8,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,131.8
2021-11-14 06:30:00,69.92072,24.78271,74.1828133752,0.9007200000000001,0.26271,0.93825,69.02,24.52,73.246097507,137.69,73.96072,14.51271,75.3711274591,0.9007200000000001,0.26271,0.93825,73.06,14.25,74.4367254788,137.42,70.17072,24.852710000000002,74.4418372937,0.9007200000000001,0.26271,0.93825,69.27,24.59,73.505108666,131.84,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,131.84
2021-11-14 07:00:00,71.72208,23.93269,75.6097243095,1.07208,0.31269,1.11675,70.65,23.62,74.4938044404,137.69,75.84208,13.69269,77.0682221033,1.07208,0.31269,1.11675,74.77,13.38,75.9577336418,137.42,71.97208,24.01269,75.8721924065,1.07208,0.31269,1.11675,70.9,23.7,74.75627064,131.84,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,131.84
2021-11-14 07:30:00,74.9416,22.98755,78.3879510229,0.9516,0.27755,0.9912500000000001,73.99,22.71,77.3967970914,137.23,79.2216,12.80755,80.2502040095,0.9516,0.27755,0.9912500000000001,78.27,12.53,79.2665995234,136.96,75.2216,23.06755,78.6791012249,0.9516,0.27755,0.9912500000000001,74.27,22.79,77.687946298,131.39,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,131.39
2021-11-14 08:00:00,77.88288,21.86709,80.8944535933,1.05288,0.30709000000000003,1.0967500000000001,76.83,21.56,79.7977599936,136.57,82.29288,11.69709,83.1200337654,1.05288,0.30709000000000003,1.0967500000000001,81.24,11.39,82.0345640569,136.3,78.17288,21.95709,81.1979862359,1.05288,0.30709000000000003,1.0967500000000001,77.12,21.65,80.1012915002,130.76,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,130.76
2021-11-14 08:30:00,83.09568,20.48249,85.5828512686,1.10568,0.32249,1.15175,81.99,20.16,84.4321366542,136.24,87.76568,10.32249,88.3706307868,1.10568,0.32249,1.15175,86.66,10.0,87.2350594658,135.98,83.42568,20.59249,85.9295916891,1.10568,0.32249,1.15175,82.32,20.27,84.7788611624,130.45,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,130.45
2021-11-14 09:00:00,88.17168,18.54299,90.1004308101,1.38168,0.40299,1.43925,86.79,18.14,88.6654594529,135.94,93.07168,8.40299,93.4502426908,1.38168,0.40299,1.43925,91.69,8.0,92.0383403805,135.68,88.53168,18.67299,90.4794944679,1.38168,0.40299,1.43925,87.15,18.27,89.0444574356,130.17,1.38168,0.40299,1.43925,1.38168,0.40299,1.43925,0.0,0.0,0.0,130.17
2021-11-14 09:30:00,93.84384,16.42487,95.2703661191,1.35384,0.39487000000000005,1.41025,92.49,16.03,93.86884999829999,135.17,99.01384,6.32487,99.2156464075,1.35384,0.39487000000000005,1.41025,97.66,5.93,97.8398717293,134.93,94.24384,16.55487,95.6868073386,1.35384,0.39487000000000005,1.41025,92.89,16.16,94.2851934293,129.44,1.35384,0.39487000000000005,1.41025,1.35384,0.39487000000000005,1.41025,0.0,0.0,0.0,129.44
2021-11-14 10:00:00,97.2328,15.3354,98.4347087617,1.4928,0.4354,1.5550000000000002,95.74,14.9,96.8925053861,134.4,102.5728,5.2654,102.7078562574,1.4928,0.4354,1.5550000000000002,101.08,4.83,101.1953324022,134.15,97.6528,15.4854,98.8729839794,1.4928,0.4354,1.5550000000000002,96.16,15.05,97.3306123478,128.71,1.4928,0.4354,1.5550000000000002,1.4928,0.4354,1.5550000000000002,0.0,0.0,0.0,128.71
2021-11-14 10:30:00,99.86888,14.36259,100.896368537,1.44888,0.42259,1.5092500000000002,98.42,13.94,99.4023138564,134.05,105.33888,4.25259,105.4246847819,1.44888,0.42259,1.5092500000000002,103.89,3.83,103.9605742577,133.8,100.29888,14.51259,101.3433796445,1.44888,0.42259,1.5092500000000002,98.85,14.09,99.8491392051,128.37,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,128.37
2021-11-14 11:00:00,100.83104,13.90322,101.7850585983,1.69104,0.49322000000000005,1.7615,99.14,13.41,100.0428293282,133.98,106.33104,3.78322,106.3983215143,1.69104,0.49322000000000005,1.7615,104.64,3.29,104.6917078856,133.73,101.26104,14.06322,102.2329319674,1.69104,0.49322000000000005,1.7615,99.57,13.57,100.4904463121,128.3,1.69104,0.49322000000000005,1.7615,1.69104,0.49322000000000005,1.7615,0.0,0.0,0.0,128.3
2021-11-14 11:30:00,100.89304,14.07797,101.8704803158,2.15304,0.62797,2.24275,98.74,13.45,99.6518444385,133.96,106.38304,3.96797,106.4570147316,2.15304,0.62797,2.24275,104.23,3.34,104.2835006125,133.73,101.32304,14.23797,102.3185135963,2.15304,0.62797,2.24275,99.17,13.61,100.0995554436,128.27,2.15304,0.62797,2.24275,2.15304,0.62797,2.24275,0.0,0.0,0.0,128.27
2021-11-14 12:00:00,100.89512,14.04316,101.8677357292,3.16512,0.9231600000000001,3.297,97.73,13.12,98.6067305005,133.96,106.33512,3.92316,106.4074665134,3.16512,0.9231600000000001,3.297,103.17,3.0,103.2136081144,133.73,101.32512,14.19316,102.3143476439,3.16512,0.9231600000000001,3.297,98.16,13.27,99.0529075797,128.27,3.16512,0.9231600000000001,3.297,3.16512,0.9231600000000001,3.297,0.0,0.0,0.0,128.27
2021-11-14 12:30:00,101.0012,14.3691,102.0182014949,4.1112,1.1991,4.2825,96.89,13.17,97.780984859,133.81,106.4012,4.2791,106.4872107732,4.1112,1.1991,4.2825,102.29,3.08,102.3363596187,133.55,101.4112,14.5091,102.4438649615,4.1112,1.1991,4.2825,97.3,13.31,98.2061408467,128.13,4.1112,1.1991,4.2825,4.1112,1.1991,4.2825,0.0,0.0,0.0,128.13
2021-11-14 13:00:00,101.626,14.5805,102.6666199709,5.076,1.4805000000000001,5.2875,96.55,13.1,97.4346575916,133.71,106.996,4.4805,107.0897702689,5.076,1.4805000000000001,5.2875,101.92,3.0,101.9641427169,133.48,102.036,14.7305,103.0938064398,5.076,1.4805000000000001,5.2875,96.96,13.25,97.8611470401,128.04,5.076,1.4805000000000001,5.2875,5.076,1.4805000000000001,5.2875,0.0,0.0,0.0,128.04
2021-11-14 13:30:00,101.44688,14.56659,102.4873407108,4.61688,1.34659,4.8092500000000005,96.83,13.22,97.7282830096,133.77,106.83688,4.47659,106.930626044,4.61688,1.34659,4.8092500000000005,102.22,3.13,102.267909434,133.55,101.87688,14.71659,102.934331978,4.61688,1.34659,4.8092500000000005,97.26,13.37,98.1746632284,128.13,4.61688,1.34659,4.8092500000000005,4.61688,1.34659,4.8092500000000005,0.0,0.0,0.0,128.13
2021-11-14 14:00:00,101.67672,14.48946,102.7039426753,3.66672,1.06946,3.8195,98.01,13.42,98.9244989879,133.77,107.11672,4.39946,107.2070284629,3.66672,1.06946,3.8195,103.45,3.33,103.5035815805,133.55,102.08672,14.63946,103.1310437717,3.66672,1.06946,3.8195,98.42,13.57,99.3511011514,128.13,3.66672,1.06946,3.8195,3.66672,1.06946,3.8195,0.0,0.0,0.0,128.13
2021-11-14 14:30:00,101.48008,14.26294,102.4775004294,2.17008,0.6329400000000001,2.2605,99.31,13.63,100.2409746561,133.97,107.00008,4.17294,107.0814201823,2.17008,0.6329400000000001,2.2605,104.83,3.54,104.8897540277,133.71,101.92008,14.43294,102.9369344028,2.17008,0.6329400000000001,2.2605,99.75,13.8,100.7000620655,128.29,2.17008,0.6329400000000001,2.2605,2.17008,0.6329400000000001,2.2605,0.0,0.0,0.0,128.29
2021-11-14 15:00:00,102.8816,13.73255,103.7940583466,1.7916,0.5225500000000001,1.86625,101.09,13.21,101.9494590471,133.97,108.4816,3.62255,108.5420674534,1.7916,0.5225500000000001,1.86625,106.69,3.1,106.7350275214,133.71,103.3316,13.90255,104.262651295,1.7916,0.5225500000000001,1.86625,101.54,13.38,102.4177523674,128.29,1.7916,0.5225500000000001,1.86625,1.7916,0.5225500000000001,1.86625,0.0,0.0,0.0,128.29
2021-11-14 15:30:00,104.77616,13.37388,105.6262484925,1.07616,0.31388000000000005,1.121,103.7,13.06,104.5191542254,133.69,110.50616,3.30388,110.5555381743,1.07616,0.31388000000000005,1.121,109.43,2.99,109.4708408664,133.45,105.23616,13.54388,106.1041283693,1.07616,0.31388000000000005,1.121,104.16,13.23,104.9968499527,128.06,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,128.06
2021-11-14 16:00:00,107.026,12.3855,107.7402677101,0.876,0.2555,0.9125000000000001,106.15,12.13,106.8408133627,133.69,112.876,2.3655,112.9007837274,0.876,0.2555,0.9125000000000001,112.0,2.11,112.0198736832,133.45,107.516,12.5855,108.2501042321,0.876,0.2555,0.9125000000000001,106.64,12.33,107.3504471346,128.06,0.876,0.2555,0.9125000000000001,0.876,0.2555,0.9125000000000001,0.0,0.0,0.0,128.06
2021-11-14 16:30:00,111.75288,11.04709,112.2975707029,1.05288,0.30709000000000003,1.0967500000000001,110.7,10.74,111.2197716236,133.09,117.82288,1.11709,117.8281754996,1.05288,0.30709000000000003,1.0967500000000001,116.77,0.81,116.7728093351,132.85,112.25288,11.25709,112.8159170665,1.05288,0.30709000000000003,1.0967500000000001,111.2,10.95,111.7378293149,127.47,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,127.47
2021-11-14 17:00:00,116.88936,12.13148,117.5172127316,5.07936,1.48148,5.291,111.81,10.65,112.3160656362,132.45,123.00936,2.20148,123.0290582009,5.07936,1.48148,5.291,117.93,0.72,117.9321978935,132.2,117.39936,12.35148,118.0473158805,5.07936,1.48148,5.291,112.32,10.87,112.84475752110001,126.84,5.07936,1.48148,5.291,5.07936,1.48148,5.291,0.0,0.0,0.0,126.84
2021-11-14 17:30:00,118.34168,12.11799,118.9604930507,5.10168,1.48799,5.31425,113.24,10.63,113.7378323163,132.18,124.53168,2.17799,124.5507244622,5.10168,1.48799,5.31425,119.43,0.6900000000000001,119.4319932012,131.94,118.84168,12.34799,119.481453633,5.10168,1.48799,5.31425,113.74,10.86,114.2572851069,126.58,5.10168,1.48799,5.31425,5.10168,1.48799,5.31425,0.0,0.0,0.0,126.58
2021-11-14 18:00:00,117.80136,9.82498,118.2103660846,1.25136,0.36498,1.3035,116.55,9.46,116.9332891011,132.35,124.17136,0.8849800000000001,124.1745136244,1.25136,0.36498,1.3035,122.92,0.52,122.9210998975,132.1,118.35136,10.05498,118.7777211292,1.25136,0.36498,1.3035,117.1,9.69,117.5002387232,126.74,1.25136,0.36498,1.3035,1.25136,0.36498,1.3035,0.0,0.0,0.0,126.74
2021-11-14 18:30:00,115.23576,10.27668,115.6930876699,0.6057600000000001,0.17668,0.631,114.63,10.1,115.0740930879,132.09,121.49576,0.29668,121.4961222303,0.6057600000000001,0.17668,0.631,120.89,0.12,120.8900595583,131.85,115.75576,10.516680000000001,116.2325106474,0.6057600000000001,0.17668,0.631,115.15,10.34,115.6133128147,126.51,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,126.51
2021-11-14 19:00:00,112.63352,11.03186,113.1724867742,0.6235200000000001,0.18186000000000002,0.6495000000000001,112.01,10.85,112.5342730016,132.33,118.76352,1.09186,118.7685389362,0.6235200000000001,0.18186000000000002,0.6495000000000001,118.14,0.91,118.1435046882,132.09,113.14352,11.24186,113.7006399905,0.6235200000000001,0.18186000000000002,0.6495000000000001,112.52,11.06,113.062257186,126.72,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.0,0.0,0.0,126.72
2021-11-14 19:30:00,109.93816,12.05738,110.5973753606,0.60816,0.17738,0.6335000000000001,109.33,11.88,109.9735572763,132.38,115.91816,2.17738,115.9386078985,0.60816,0.17738,0.6335000000000001,115.31,2.0,115.3273432452,132.14,110.41816,12.27738,111.0986233823,0.60816,0.17738,0.6335000000000001,109.81,12.1,110.4746400764,126.78,0.60816,0.17738,0.6335000000000001,0.60816,0.17738,0.6335000000000001,0.0,0.0,0.0,126.78
2021-11-14 20:00:00,106.56336,13.28223,107.3879291553,0.6933600000000001,0.20223000000000002,0.7222500000000001,105.87,13.08,106.6749422311,132.34,112.38336,3.37223,112.4339430068,0.6933600000000001,0.20223000000000002,0.7222500000000001,111.69,3.17,111.7349766188,132.09,107.03336,13.48223,107.8791484888,0.6933600000000001,0.20223000000000002,0.7222500000000001,106.34,13.28,107.1660114029,126.73,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,126.73
2021-11-14 20:30:00,104.54648,14.32689,105.5235815231,0.60648,0.17689000000000002,0.63175,103.94,14.15,104.8987421278,132.79,110.25648,4.47689,110.3473331171,0.60648,0.17689000000000002,0.63175,109.65,4.3,109.7342813345,132.53,104.98648,14.53689,105.98812270089999,0.60648,0.17689000000000002,0.63175,104.38,14.36,105.3631529521,127.15,0.60648,0.17689000000000002,0.63175,0.60648,0.17689000000000002,0.63175,0.0,0.0,0.0,127.15
2021-11-14 21:00:00,100.3984,15.6287,101.6075537854,0.8184,0.23870000000000002,0.8525,99.58,15.39,100.7622374702,132.79,105.9184,5.7887,106.076465374,0.8184,0.23870000000000002,0.8525,105.1,5.55,105.2464369943,132.53,100.8184,15.8087,102.0503051159,0.8184,0.23870000000000002,0.8525,100.0,15.57,101.2048659897,127.15,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,127.15
2021-11-14 21:30:00,96.48808,16.86069,97.9501528808,0.9280800000000001,0.27069000000000004,0.9667500000000001,95.56,16.59,96.9893896259,133.11,101.80808,7.02069,102.0498664446,0.9280800000000001,0.27069000000000004,0.9667500000000001,100.88,6.75,101.1055730413,132.87,96.86808,17.02069,98.3520656161,0.9280800000000001,0.27069000000000004,0.9667500000000001,95.94,16.75,97.391201348,127.44,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.0,0.0,0.0,127.44
2021-11-14 22:00:00,92.17168,18.36049,93.9825844881,0.7216800000000001,0.21049,0.75175,91.45,18.15,93.2337117142,133.11,97.27168,8.54049,97.6458893116,0.7216800000000001,0.21049,0.75175,96.55,8.33,96.9086755662,132.87,92.52168,18.52049,94.3571397397,0.7216800000000001,0.21049,0.75175,91.8,18.31,93.6082053027,127.44,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,127.44
2021-11-14 22:30:00,87.24056,19.73683,89.4452780619,0.64056,0.18683000000000002,0.66725,86.6,19.55,88.7792909411,133.5,92.11056,9.88683,92.639649562,0.64056,0.18683000000000002,0.66725,91.47,9.7,91.9828837339,133.25,87.57056,19.87683,89.7980587182,0.64056,0.18683000000000002,0.66725,86.93,19.69,89.1320424988,127.82,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,127.82
2021-11-14 23:00:00,82.72008,21.21544,85.3973449798,0.67008,0.19544,0.6980000000000001,82.05,21.02,84.6997219594,134.03,87.37008,11.31544,88.0997733346,0.67008,0.19544,0.6980000000000001,86.7,11.12,87.4102076419,133.77,83.03008,21.34544,85.729936391,0.67008,0.19544,0.6980000000000001,82.36,21.15,85.0323003335,128.31,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,128.31
