Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-14 23:30:00,78.50752,22.10761,81.56087981659999,0.67752,0.19761,0.7057500000000001,77.83,21.91,80.8551606269,134.82,82.94752,12.21761,83.8424777083,0.67752,0.19761,0.7057500000000001,82.27,12.02,83.1434501329,134.56,78.77752,22.20761,81.8478808477,0.67752,0.19761,0.7057500000000001,78.1,22.01,81.1421598184,129.06,0.67752,0.19761,0.7057500000000001,0.67752,0.19761,0.7057500000000001,0.0,0.0,0.0,129.06
2021-11-15 00:00:00,75.23792,22.66356,78.5772330755,0.6979200000000001,0.20356000000000002,0.727,74.54,22.46,77.8502613997,134.82,79.51792,12.74356,80.5325891959,0.6979200000000001,0.20356000000000002,0.727,78.82,12.54,79.8113024577,134.56,75.47792,22.76356,78.835880609,0.6979200000000001,0.20356000000000002,0.727,74.78,22.56,78.1089111434,129.06,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0,129.06
2021-11-15 00:30:00,74.94464,22.76552,78.32603632,0.70464,0.20552,0.734,74.24,22.56,77.5920820703,135.11,79.21464,12.78552,80.2398199898,0.70464,0.20552,0.734,78.51,12.58,79.5114865916,134.84,75.21464,22.86552,78.6134471652,0.70464,0.20552,0.734,74.51,22.66,77.8794947339,129.32,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0.0,0.0,0.0,129.32
2021-11-15 01:00:00,75.53008,22.83794,78.9073158094,0.8500800000000001,0.24794000000000002,0.8855000000000001,74.68,22.59,78.0218591165,135.47,79.83008,12.87794,80.8621234661,0.8500800000000001,0.24794000000000002,0.8855000000000001,78.98,12.63,79.9834814196,135.2,75.80008,22.92794,79.1918086714,0.8500800000000001,0.24794000000000002,0.8855000000000001,74.95,22.68,78.3063528713,129.67,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,129.67
2021-11-15 01:30:00,74.50008,23.27294,78.0505711462,0.7300800000000001,0.21294000000000002,0.7605000000000001,73.77,23.06,77.2902095999,135.36,78.75008,13.32294,79.8691168741,0.7300800000000001,0.21294000000000002,0.7605000000000001,78.02,13.11,79.1137946252,135.1,74.75008,23.35294,78.3130529775,0.7300800000000001,0.21294000000000002,0.7605000000000001,74.02,23.14,77.552691765,129.58,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,129.58
2021-11-15 02:00:00,72.55048,23.52764,76.2700596053,1.02048,0.29764,1.063,71.53,23.23,75.207538186,135.36,76.68048,13.52764,77.864581531,1.02048,0.29764,1.063,75.66,13.23,76.8079976305,135.1,72.79048,23.61764,76.5261190562,1.02048,0.29764,1.063,71.77,23.32,75.4636024849,129.58,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,129.58
2021-11-15 02:30:00,71.15368,23.95149,75.0767610567,1.03368,0.30149000000000004,1.07675,70.12,23.65,74.0009249942,135.69,75.23368,13.92149,76.5108782472,1.03368,0.30149000000000004,1.07675,74.2,13.62,75.4396739123,135.41,71.41368,24.03149,75.3486974191,1.03368,0.30149000000000004,1.07675,70.38,23.73,74.2728570879,129.88,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,129.88
2021-11-15 03:00:00,69.55872,24.31796,73.6870321468,0.9187200000000001,0.26796000000000003,0.9570000000000001,68.64,24.05,72.7313694358,136.04,73.54872,14.29796,74.9256022585,0.9187200000000001,0.26796000000000003,0.9570000000000001,72.63,14.03,73.9726827957,135.76,69.78872,24.39796,73.9305477553,0.9187200000000001,0.26796000000000003,0.9570000000000001,68.87,24.13,72.9748847207,130.22,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.0,0.0,0.0,130.22
2021-11-15 03:30:00,68.75736,24.46048,72.9786930275,0.9273600000000001,0.27048,0.966,67.83,24.19,72.01433885,136.13,72.70736,14.43048,74.1255620633,0.9273600000000001,0.27048,0.966,71.78,14.16,73.1633378134,135.84,68.98736,24.52048,73.2155023147,0.9273600000000001,0.27048,0.966,68.06,24.25,72.2511321711,130.33,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,130.33
2021-11-15 04:00:00,68.01384,24.55987,72.3123063245,0.9938400000000001,0.28987,1.03525,67.02,24.27,71.2791224693,136.13,71.92384,14.54987,73.3807704877,0.9938400000000001,0.28987,1.03525,70.93,14.26,72.3492398025,135.84,68.25384,24.63987,72.5652111439,0.9938400000000001,0.28987,1.03525,67.26,24.35,71.5320215009,130.33,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,130.33
2021-11-15 04:30:00,68.39464,24.30802,72.5858568665,0.8846400000000001,0.25802,0.9215000000000001,67.51,24.05,71.6659096084,136.05,72.34464,14.30802,73.7459583506,0.8846400000000001,0.25802,0.9215000000000001,71.46,14.05,72.8281133904,135.79,68.62464,24.36802,72.8226723888,0.8846400000000001,0.25802,0.9215000000000001,67.74,24.11,71.9027099628,130.25,0.8846400000000001,0.25802,0.9215000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.0,0.0,0.0,130.25
2021-11-15 05:00:00,68.95528,23.74154,72.9279875045,1.2052800000000001,0.35154,1.2555,67.75,23.39,71.673946452,135.87,72.90528,13.67154,74.1760800922,1.2052800000000001,0.35154,1.2555,71.7,13.32,72.9267605204,135.61,69.18528,23.81154,73.1682472515,1.2052800000000001,0.35154,1.2555,67.98,23.46,71.9141988762,130.08,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,130.08
2021-11-15 05:30:00,72.28848,22.71164,75.7723097985,0.8284800000000001,0.24164000000000002,0.863,71.46,22.47,74.9094953928,136.07,76.44848,12.65164,77.4882835595,0.8284800000000001,0.24164000000000002,0.863,75.62,12.41,76.6315372415,135.8,72.53848,22.79164,76.0347942366,0.8284800000000001,0.24164000000000002,0.863,71.71,22.55,75.1719801522,130.27,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,130.27
2021-11-15 06:00:00,76.98264,21.05827,79.8108864552,0.7826400000000001,0.22827000000000003,0.81525,76.2,20.83,78.9957524175,135.81,81.38264,10.96827,82.1184330109,0.7826400000000001,0.22827000000000003,0.81525,80.6,10.74,81.3124074173,135.55,77.26264,21.14827,80.1047118699,0.7826400000000001,0.22827000000000003,0.81525,76.48,20.92,79.2895756074,130.02,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,130.02
2021-11-15 06:30:00,88.74464,14.82177,89.9738628417,0.79464,0.23177000000000003,0.8277500000000001,87.95,14.59,89.1519523062,135.66,93.70464,4.66177,93.8205289745,0.79464,0.23177000000000003,0.8277500000000001,92.91,4.43,93.015552463,135.4,89.11464,14.92177,90.355289177,0.79464,0.23177000000000003,0.8277500000000001,88.32,14.69,89.5333373666,129.88,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,129.88
2021-11-15 07:00:00,99.46008,9.68044,99.9300677084,0.7900800000000001,0.23044,0.8230000000000001,98.67,9.45,99.1214981727,134.31,104.95008,1.64044,104.9628998046,0.7900800000000001,0.23044,0.8230000000000001,104.16,1.4100000000000001,104.1695430536,134.07,99.90008,9.81044,100.3806291921,0.7900800000000001,0.23044,0.8230000000000001,99.11,9.58,99.5719262644,128.61,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,128.61
2021-11-15 07:30:00,109.4724,5.05945,109.5892531048,0.9924000000000001,0.28945000000000004,1.03375,108.48,4.77,108.5848207624,132.6,115.4424,5.81945,115.5889861365,0.9924000000000001,0.28945000000000004,1.03375,114.45,5.53,114.5835215029,132.36,110.0224,5.20945,110.1456620619,0.9924000000000001,0.28945000000000004,1.03375,109.03,4.92,109.140951526,126.95,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,126.95
2021-11-15 08:00:00,114.63896,4.65428,114.7334017285,5.08896,1.48428,5.301,109.55,3.17,109.5958548486,132.6,120.67896,8.59428,120.9845983396,5.08896,1.48428,5.301,115.59,7.11,115.8084634213,132.36,115.16896,4.81428,115.2695390786,5.08896,1.48428,5.301,110.08,3.33,110.1303559424,126.95,5.08896,1.48428,5.301,5.08896,1.48428,5.301,0.0,0.0,0.0,126.95
2021-11-15 08:30:00,119.32888,2.01634,119.3459141699,4.95888,1.44634,5.1655,114.37,0.5700000000000001,114.3714203811,132.08,125.59888,11.72634,126.145097832,4.95888,1.44634,5.1655,120.64,10.28,121.077198514,131.85,119.89888,1.99634,119.9154985757,4.95888,1.44634,5.1655,114.94,0.55,114.9413158964,126.45,4.95888,1.44634,5.1655,4.95888,1.44634,5.1655,0.0,0.0,0.0,126.45
2021-11-15 09:00:00,120.95624,3.04932,120.9946707397,5.82624,1.6993200000000002,6.069,115.13,1.35,115.1379146936,131.44,127.26624,13.41932,127.9717702972,5.82624,1.6993200000000002,6.069,121.44,11.72,122.0042294349,131.21,121.53624,2.87932,121.5703422591,5.82624,1.6993200000000002,6.069,115.71,1.18,115.7160166096,125.84,5.82624,1.6993200000000002,6.069,5.82624,1.6993200000000002,6.069,0.0,0.0,0.0,125.84
2021-11-15 09:30:00,124.17056,4.79808,124.2632268308,5.41056,1.57808,5.636,118.76,3.22,118.8036447252,130.89,130.65056,15.18808,131.530401818,5.41056,1.57808,5.636,125.24,13.61,125.9773380414,130.67,124.77056,4.61808,124.8559942718,5.41056,1.57808,5.636,119.36,3.04,119.3987068607,125.3,5.41056,1.57808,5.636,5.41056,1.57808,5.636,0.0,0.0,0.0,125.3
2021-11-15 10:00:00,123.88296,4.99753,123.9837210462,5.92296,1.72753,6.16975,117.96,3.27,118.0053155582,130.89,130.34296,15.41753,131.2516188581,5.92296,1.72753,6.16975,124.42,13.69,125.1708931821,130.67,124.48296,4.82753,124.5765322052,5.92296,1.72753,6.16975,118.56,3.1,118.6005210781,125.3,5.92296,1.72753,6.16975,5.92296,1.72753,6.16975,0.0,0.0,0.0,125.3
2021-11-15 10:30:00,123.86,5.0175,123.9615864139,6.78,1.9775,7.0625,117.08,3.04,117.1194603813,131.23,130.28,15.4575,131.1937982766,6.78,1.9775,7.0625,123.5,13.48,124.2334914586,131.0,124.44,4.8475,124.5343802179,6.78,1.9775,7.0625,117.66,2.87,117.6949977697,125.61,6.78,1.9775,7.0625,6.78,1.9775,7.0625,0.0,0.0,0.0,125.61
2021-11-15 11:00:00,123.13808,5.64069,123.2672062219,7.64808,2.23069,7.96675,115.49,3.41,115.5403314865,131.23,129.44808,16.08069,130.4430680664,7.64808,2.23069,7.96675,121.8,13.85,122.5849195456,131.0,123.70808,5.47069,123.8289849202,7.64808,2.23069,7.96675,116.06,3.24,116.1052160758,125.61,7.64808,2.23069,7.96675,7.64808,2.23069,7.96675,0.0,0.0,0.0,125.61
2021-11-15 11:30:00,122.3368,5.8961500000000004,122.4788031419,8.386800000000001,2.4461500000000003,8.73625,113.95,3.45,114.0022148908,131.07,128.5868,16.34615,129.6216099038,8.386800000000001,2.4461500000000003,8.73625,120.2,13.9,121.0010330534,130.86,122.9068,5.74615,123.0410489473,8.386800000000001,2.4461500000000003,8.73625,114.52,3.3,114.5675364141,125.46,8.386800000000001,2.4461500000000003,8.73625,8.386800000000001,2.4461500000000003,8.73625,0.0,0.0,0.0,125.46
2021-11-15 12:00:00,121.54768,5.28599,121.6625669779,8.55768,2.49599,8.914250000000001,112.99,2.79,113.0244407197,131.07,127.74768,15.69599,128.7083285862,8.55768,2.49599,8.914250000000001,119.19,13.2,119.9187062138,130.86,122.10768,5.12599,122.2152252727,8.55768,2.49599,8.914250000000001,113.55,2.63,113.580453424,125.46,8.55768,2.49599,8.914250000000001,8.55768,2.49599,8.914250000000001,0.0,0.0,0.0,125.46
2021-11-15 12:30:00,122.0968,5.23365,122.2089180975,8.6868,2.53365,9.04875,113.41,2.7,113.44213547,131.27,128.3168,15.65365,129.268085468,8.6868,2.53365,9.04875,119.63,13.12,120.3472945271,131.03,122.6568,5.07365,122.7616899141,8.6868,2.53365,9.04875,113.97,2.54,113.9983004259,125.65,8.6868,2.53365,9.04875,8.6868,2.53365,9.04875,0.0,0.0,0.0,125.65
2021-11-15 13:00:00,120.638,3.88525,120.7005476854,8.178,2.38525,8.51875,112.46,1.5,112.4700031119,131.27,126.818,14.28525,127.6200356197,8.178,2.38525,8.51875,118.64,11.9,119.2353118837,131.03,121.178,3.72525,121.2352472327,8.178,2.38525,8.51875,113.0,1.34,113.0079448534,125.65,8.178,2.38525,8.51875,8.178,2.38525,8.51875,0.0,0.0,0.0,125.65
2021-11-15 13:30:00,120.66592,3.38381,120.7133564257,7.31592,2.13381,7.62075,113.35,1.25,113.3568921592,131.69,126.87592,13.80381,127.6246224142,7.31592,2.13381,7.62075,119.56,11.67,120.1281919451,131.47,121.22592,3.22381,121.2687784665,7.31592,2.13381,7.62075,113.91,1.09,113.9152149627,126.06,7.31592,2.13381,7.62075,7.31592,2.13381,7.62075,0.0,0.0,0.0,126.06
2021-11-15 14:00:00,120.81256,3.34908,120.8589714941,6.6825600000000005,1.94908,6.961,114.13,1.4,114.1385863764,131.69,127.06256,13.73908,127.8031942989,6.6825600000000005,1.94908,6.961,120.38,11.79,120.955977529,131.47,121.37256000000001,3.18908,121.4144495198,6.6825600000000005,1.94908,6.961,114.69,1.24,114.6967030912,126.06,6.6825600000000005,1.94908,6.961,6.6825600000000005,1.94908,6.961,0.0,0.0,0.0,126.06
2021-11-15 14:30:00,120.58656,3.09483,120.6262675596,6.01656,1.7548300000000001,6.26725,114.57,1.34,114.5778359893,131.51,126.85656,13.46483,127.5691516863,6.01656,1.7548300000000001,6.26725,120.84,11.71,121.4060529792,131.27,121.14656,2.9148300000000003,121.181620858,6.01656,1.7548300000000001,6.26725,115.13,1.16,115.1358436804,125.88,6.01656,1.7548300000000001,6.26725,6.01656,1.7548300000000001,6.26725,0.0,0.0,0.0,125.88
2021-11-15 15:00:00,120.68016,2.83838,120.7135345297,5.48016,1.5983800000000001,5.7085,115.2,1.24,115.2066734178,131.43,126.99016,13.19838,127.6741867859,5.48016,1.5983800000000001,5.7085,121.51,11.6,122.062443446,131.19,121.26016,2.65838,121.2892962608,5.48016,1.5983800000000001,5.7085,115.78,1.06,115.7848522044,125.81,5.48016,1.5983800000000001,5.7085,5.48016,1.5983800000000001,5.7085,0.0,0.0,0.0,125.81
2021-11-15 15:30:00,123.79136,3.17498,123.8320689832,4.85136,1.41498,5.0535,118.94,1.76,118.9530209789,131.38,130.29136,13.55498,130.9945646714,4.85136,1.41498,5.0535,125.44,12.14,126.0260814276,131.15,124.38136,2.99498,124.4174128515,4.85136,1.41498,5.0535,119.53,1.58,119.5404421106,125.78,4.85136,1.41498,5.0535,4.85136,1.41498,5.0535,0.0,0.0,0.0,125.78
2021-11-15 16:00:00,125.37472,3.25471,125.4169587905,4.64472,1.35471,4.83825,120.73,1.9,120.7449497909,131.38,131.96472,13.59471,132.6631202131,4.64472,1.35471,4.83825,127.32,12.24,127.906997463,131.15,125.97472,3.05471,126.0117507706,4.64472,1.35471,4.83825,121.33,1.7000000000000002,121.3419090834,125.78,4.64472,1.35471,4.83825,4.64472,1.35471,4.83825,0.0,0.0,0.0,125.78
2021-11-15 16:30:00,129.45712,3.44666,129.5029937254,4.61712,1.34666,4.8095,124.84,2.1,124.8576613588,131.01,136.24712,13.74666,136.9388490146,4.61712,1.34666,4.8095,131.63,12.4,132.2127713196,130.78,130.07712,3.21666,130.1168861026,4.61712,1.34666,4.8095,125.46,1.87,125.4739355404,125.45,4.61712,1.34666,4.8095,4.61712,1.34666,4.8095,0.0,0.0,0.0,125.45
2021-11-15 17:00:00,136.85672,5.00446,136.9481888491,5.22672,1.52446,5.4445,131.63,3.48,131.6759936359,131.01,143.98672,15.35446,144.8030903615,5.22672,1.52446,5.4445,138.76,13.83,139.4475044596,130.78,137.51672,4.75446,137.5988850589,5.22672,1.52446,5.4445,132.29,3.23,132.3294260548,125.45,5.22672,1.52446,5.4445,5.22672,1.52446,5.4445,0.0,0.0,0.0,125.45
2021-11-15 17:30:00,137.06976,4.29368,137.1369928006,7.58976,2.21368,7.906,129.48,2.08,129.4967057496,131.8,144.09976,14.71368,144.849001416,7.58976,2.21368,7.906,136.51,12.5,137.0811077428,131.58,137.71976,4.04368,137.7791117782,7.58976,2.21368,7.906,130.13,1.83,130.142866881,126.22,7.58976,2.21368,7.906,7.58976,2.21368,7.906,0.0,0.0,0.0,126.22
2021-11-15 18:00:00,133.92816,3.11988,133.9644941475,7.26816,2.11988,7.571,126.66,1.0,126.6639475147,131.8,140.78816,11.98988,141.2977820725,7.26816,2.11988,7.571,133.52,9.87,133.8843056523,131.58,134.51816,3.22988,134.5569303106,7.26816,2.11988,7.571,127.25,1.11,127.2548411653,126.22,7.26816,2.11988,7.571,7.26816,2.11988,7.571,0.0,0.0,0.0,126.22
2021-11-15 18:30:00,130.58536,4.24448,130.6543219982,4.81536,1.40448,5.016,125.77,2.84,125.8020607939,132.01,137.41536,8.80448,137.6971315315,4.81536,1.40448,5.016,132.6,7.4,132.8063251506,131.78,131.18536,4.51448,131.2630153851,4.81536,1.40448,5.016,126.37,3.11,126.4082631793,126.42,4.81536,1.40448,5.016,4.81536,1.40448,5.016,0.0,0.0,0.0,126.42
2021-11-15 19:00:00,129.01928,4.97229,129.115058299,4.49928,1.31229,4.68675,124.52,3.66,124.573777337,132.15,135.78928,7.88229,136.0178630128,4.49928,1.31229,4.68675,131.29,6.57,131.4542848294,131.92,129.61928,5.22229,129.7244389487,4.49928,1.31229,4.68675,125.12,3.91,125.1810788418,126.56,4.49928,1.31229,4.68675,4.49928,1.31229,4.68675,0.0,0.0,0.0,126.56
2021-11-15 19:30:00,124.93976,6.88993,125.1295918808,4.79976,1.39993,4.99975,120.14,5.49,120.2653719904,132.31,131.48976,6.08993,131.6307115846,4.79976,1.39993,4.99975,126.69,4.69,126.7767809972,132.07,125.49976,7.12993,125.7021306974,4.79976,1.39993,4.99975,120.7,5.73,120.8359338111,126.72,4.79976,1.39993,4.99975,4.79976,1.39993,4.99975,0.0,0.0,0.0,126.72
2021-11-15 20:00:00,121.23776,5.26143,121.3518730612,1.06776,0.31143000000000004,1.11225,120.17,4.95,120.2719061128,132.52,127.76776,5.47143,127.8848585317,1.06776,0.31143000000000004,1.11225,126.7,5.16,126.8050298687,132.3,121.79776,5.51143,121.9223941762,1.06776,0.31143000000000004,1.11225,120.73,5.2,120.841933533,126.93,1.06776,0.31143000000000004,1.11225,1.06776,0.31143000000000004,1.11225,0.0,0.0,0.0,126.93
2021-11-15 20:30:00,117.37064,6.72727,117.5632735835,0.71064,0.20727,0.7402500000000001,116.66,6.52,116.8420557847,131.83,123.73064,3.6672700000000003,123.7849754375,0.71064,0.20727,0.7402500000000001,123.02,3.46,123.0686475102,131.23,117.92064,6.95727,118.1256997603,0.71064,0.20727,0.7402500000000001,117.21,6.75,117.4042017987,125.88,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,125.88
2021-11-15 21:00:00,113.26696,8.37453,113.5761285674,0.6669600000000001,0.19453,0.6947500000000001,112.6,8.18,112.8967333451,131.46,119.40696,1.9845300000000001,119.423450192,0.6669600000000001,0.19453,0.6947500000000001,118.74,1.79,118.7534913171,131.23,113.78696,8.59453,114.1110783928,0.6669600000000001,0.19453,0.6947500000000001,113.12,8.4,113.4314524283,125.88,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,125.88
2021-11-15 21:30:00,107.55752,10.87511,108.1059116148,0.7375200000000001,0.21511000000000002,0.7682500000000001,106.82,10.66,107.350584535,131.86,113.41752,1.08511,113.4227107182,0.7375200000000001,0.21511000000000002,0.7682500000000001,112.68,0.87,112.6833585761,131.63,108.02752,11.08511,108.5947730835,0.7375200000000001,0.21511000000000002,0.7682500000000001,107.29,10.87,107.8392368296,126.25,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,126.25
2021-11-15 22:00:00,102.05024,12.89882,102.8621944227,0.75024,0.21882000000000001,0.7815000000000001,101.3,12.68,102.0905108225,132.73,107.64024,2.86882,107.6784630065,0.75024,0.21882000000000001,0.7815000000000001,106.89,2.65,106.9228441447,132.49,102.50024,13.08882,103.332552514,0.75024,0.21882000000000001,0.7815000000000001,101.75,12.87,102.560710801,127.07,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,127.07
2021-11-15 22:30:00,94.90704,15.37622,96.1445494194,0.7070400000000001,0.20622000000000001,0.7365,94.2,15.17,95.4136725003,133.31,100.14704,5.47622,100.2966530162,0.7070400000000001,0.20622000000000001,0.7365,99.44,5.27,99.5795486031,133.07,95.29704,15.53622,96.555165396,0.7070400000000001,0.20622000000000001,0.7365,94.59,15.33,95.8241984052,127.64,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,127.64
2021-11-15 23:00:00,88.68248,17.15864,90.3271896253,1.0924800000000001,0.31864000000000003,1.138,87.59,16.84,89.1941348969,133.18,93.60248,7.17864,93.8773515519,1.0924800000000001,0.31864000000000003,1.138,92.51,6.86,92.7640000216,132.94,89.02248,17.29864,90.687622591,1.0924800000000001,0.31864000000000003,1.138,87.93,16.98,89.5544822999,127.51,1.0924800000000001,0.31864000000000003,1.138,1.0924800000000001,0.31864000000000003,1.138,0.0,0.0,0.0,127.51
2021-11-15 23:30:00,83.54032,19.28551,85.7374828279,0.9103200000000001,0.26551,0.94825,82.63,19.02,84.7907854663,133.91,88.21032,9.18551,88.6872829016,0.9103200000000001,0.26551,0.94825,87.3,8.92,87.7545235301,133.66,83.87032,19.41551,86.0882837874,0.9103200000000001,0.26551,0.94825,82.96,19.15,85.1415533098,128.18,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,128.18
2021-11-16 00:00:00,79.608,20.5215,82.2104958399,0.8280000000000001,0.24150000000000002,0.8625,78.78,20.28,81.3484283806,135.28,84.118,10.3415,84.7513099973,0.8280000000000001,0.24150000000000002,0.8625,83.29,10.1,83.9001436232,135.04,79.908,20.6315,82.5284633096,0.8280000000000001,0.24150000000000002,0.8625,79.08,20.39,81.6663853737,129.5,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,129.5
2021-11-16 00:30:00,78.5708,21.09315,81.3528831054,0.7308,0.21315,0.7612500000000001,77.84,20.88,80.5918109984,136.14,83.0208,10.92315,83.7363029908,0.7308,0.21315,0.7612500000000001,82.29,10.71,82.9840237636,135.89,78.8808,21.19315,81.6782113881,0.7308,0.21315,0.7612500000000001,78.15,20.98,80.9171360096,130.32,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,130.32
2021-11-16 01:00:00,79.78504,20.85522,82.4657068669,0.87504,0.25522,0.9115000000000001,78.91,20.6,81.5545713004,136.23,84.28504,10.69522,84.9609068846,0.87504,0.25522,0.9115000000000001,83.41,10.44,84.0608214331,135.98,80.08504,20.95522,82.7812471339,0.87504,0.25522,0.9115000000000001,79.21,20.7,81.8701050445,130.42,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,130.42
2021-11-16 01:30:00,79.10112,21.33616,81.9281325846,0.7411200000000001,0.21616000000000002,0.772,78.36,21.12,81.1562936561,136.21,83.56112,11.17616,84.3052034456,0.7411200000000001,0.21616000000000002,0.772,82.82,10.96,83.5420492926,135.97,79.41112,21.44616,82.256086452,0.7411200000000001,0.21616000000000002,0.772,78.67,21.23,81.4842426485,130.41,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0,130.41
2021-11-16 02:00:00,76.75128,21.86079,79.8038415182,0.7912800000000001,0.23079000000000002,0.82425,75.96,21.63,78.9796081277,136.21,81.11128,11.68079,81.9480359634,0.7912800000000001,0.23079000000000002,0.82425,80.32,11.45,81.1320214219,135.97,77.05128,21.96079,80.1197606528,0.7912800000000001,0.23079000000000002,0.82425,76.26,21.73,79.2955263555,130.41,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,130.41
2021-11-16 02:30:00,75.3256,22.4208,78.5915917131,0.8256,0.24080000000000001,0.86,74.5,22.18,77.7316048979,136.5,79.6056,12.2308,80.5397046183,0.8256,0.24080000000000001,0.86,78.78,11.99,79.687191568,136.26,75.6156,22.5108,78.8952158245,0.8256,0.24080000000000001,0.86,74.79,22.27,78.0352292237,130.68,0.8256,0.24080000000000001,0.86,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,130.68
2021-11-16 03:00:00,73.71976,22.58493,77.1017644257,0.8397600000000001,0.24493,0.87475,72.88,22.34,76.2270949204,136.68,77.92976,12.36493,78.9046195578,0.8397600000000001,0.24493,0.87475,77.09,12.12,78.0369303599,136.43,73.99976,22.67493,77.3958456932,0.8397600000000001,0.24493,0.87475,73.16,22.43,76.5211768075,130.86,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,130.86
2021-11-16 03:30:00,72.97968,22.71199,76.4321148645,0.8296800000000001,0.24199,0.8642500000000001,72.15,22.47,75.5680051344,136.84,77.14968,12.51199,78.157680479,0.8296800000000001,0.24199,0.8642500000000001,76.32,12.27,77.300034282,136.59,73.24968,22.79199,76.71369127,0.8296800000000001,0.24199,0.8642500000000001,72.42,22.55,75.8495807503,131.01,0.8296800000000001,0.24199,0.8642500000000001,0.8296800000000001,0.24199,0.8642500000000001,0.0,0.0,0.0,131.01
2021-11-16 04:00:00,71.748,23.0315,75.354001196,0.8280000000000001,0.24150000000000002,0.8625,70.92,22.79,74.4918149866,136.75,75.858,12.8615,76.9405897186,0.8280000000000001,0.24150000000000002,0.8625,75.03,12.62,76.0839358866,136.51,72.008,23.1115,75.6260107123,0.8280000000000001,0.24150000000000002,0.8625,71.18,22.87,74.763823471,130.93,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,130.93
2021-11-16 04:30:00,72.16936,22.57898,75.6189583415,0.8193600000000001,0.23898000000000003,0.8535,71.35,22.34,74.7656211102,136.61,76.30936,12.44898,77.3181448733,0.8193600000000001,0.23898000000000003,0.8535,75.49,12.21,76.4710677315,136.37,72.41936,22.65898,75.8814409289,0.8193600000000001,0.23898000000000003,0.8535,71.6,22.42,75.0281040677,130.78,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,130.78
2021-11-16 05:00:00,72.99712,22.23416,76.3081738689,0.8371200000000001,0.24416000000000002,0.872,72.16,21.99,75.4362359878,136.27,77.17712,12.09416,78.1189897375,0.8371200000000001,0.24416000000000002,0.872,76.34,11.85,77.2542432492,136.01,73.26712,22.30416,76.5868554414,0.8371200000000001,0.24416000000000002,0.872,72.43,22.06,75.7149159677,130.45,0.8371200000000001,0.24416000000000002,0.872,0.8371200000000001,0.24416000000000002,0.872,0.0,0.0,0.0,130.45
2021-11-16 05:30:00,75.32432,20.94126,78.1811329788,0.9643200000000001,0.28126,1.0045,74.36,20.66,77.1767141047,134.76,79.61432,10.96126,80.3653480665,0.9643200000000001,0.28126,1.0045,78.65,10.68,79.3718142668,134.52,75.58432,21.03126,78.4557411988,0.9643200000000001,0.28126,1.0045,74.62,20.75,77.4513195498,129.0,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,129.0
2021-11-16 06:00:00,79.49688,19.34534,81.8168449004,1.04688,0.30534,1.0905,78.45,19.04,80.7274680639,134.76,83.97688,9.40534,84.5019336764,1.04688,0.30534,1.0905,82.93,9.1,83.4277825427,134.52,79.77688,19.43534,82.1101883048,1.04688,0.30534,1.0905,78.73,19.13,81.0207985643,129.0,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0.0,0.0,0.0,129.0
2021-11-16 06:30:00,89.99872,14.32671,91.1319056152,0.9487200000000001,0.27671,0.9882500000000001,89.05,14.05,90.1515668194,134.06,95.02872,4.29671,95.1258079685,0.9487200000000001,0.27671,0.9882500000000001,94.08,4.02,94.1658473121,133.82,90.36872,14.43671,91.5146116752,0.9487200000000001,0.27671,0.9882500000000001,89.42,14.16,90.5342034813,128.33,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,128.33
2021-11-16 07:00:00,100.74672,9.09571,101.156480421,0.87672,0.25571000000000005,0.9132500000000001,99.87,8.84,100.2604732684,133.32,106.30672,1.8157100000000002,106.3222249577,0.87672,0.25571000000000005,0.9132500000000001,105.43,1.56,105.4415406754,133.1,101.17672,9.22571,101.5964684178,0.87672,0.25571000000000005,0.9132500000000001,100.3,8.97,100.7003023829,127.63,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,127.63
2021-11-16 07:30:00,111.15664,4.34777,111.2416366297,0.9866400000000001,0.28777,1.02775,110.17,4.06,110.2447844571,131.84,117.22664,6.44777,117.4038281474,0.9866400000000001,0.28777,1.02775,116.24,6.16,116.4031064878,131.62,111.67664,4.50777,111.7675798792,0.9866400000000001,0.28777,1.02775,110.69,4.22,110.7704134686,126.2,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,126.2
2021-11-16 08:00:00,116.90568,1.20749,116.9119157672,0.9856800000000001,0.28749,1.02675,115.92,0.92,115.9236507362,131.84,123.25568,9.72749,123.6389368846,0.9856800000000001,0.28749,1.02675,122.27,9.44,122.6338717484,131.62,117.45568,1.27749,117.4626270137,0.9856800000000001,0.28749,1.02675,116.47,0.99,116.4742074453,126.2,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,126.2
2021-11-16 08:30:00,120.95376,1.78443,120.9669221257,1.04376,0.30443000000000003,1.08725,119.91,1.48,119.919133169,130.84,127.50376,12.08443,128.0751430316,1.04376,0.30443000000000003,1.08725,126.46,11.78,127.0074800947,130.64,121.53376,1.60443,121.5443499936,1.04376,0.30443000000000003,1.08725,120.49,1.3,120.497012826,125.23,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,125.23
2021-11-16 09:00:00,122.72688,3.50534,122.7769297672,1.28688,0.37534,1.3405,121.44,3.13,121.4803296835,130.84,129.36688,13.91534,130.1131289619,1.28688,0.37534,1.3405,128.08,13.54,128.7937032622,130.64,123.32688,3.32534,123.3717034682,1.28688,0.37534,1.3405,122.04,2.95,122.0756490869,125.23,1.28688,0.37534,1.3405,1.28688,0.37534,1.3405,0.0,0.0,0.0,125.23
2021-11-16 09:30:00,126.3864,5.5377,126.5076607414,1.4664000000000001,0.4277,1.5275,124.92,5.11,125.0244716046,131.03,133.2064,15.9777,134.1612160732,1.4664000000000001,0.4277,1.5275,131.74,15.55,132.65455175,130.84,127.0064,5.3377,127.1185143173,1.4664000000000001,0.4277,1.5275,125.54,4.91,125.6359809131,125.41,1.4664000000000001,0.4277,1.5275,1.4664000000000001,0.4277,1.5275,0.0,0.0,0.0,125.41
2021-11-16 10:00:00,128.41464,6.86427,128.5979703143,1.6946400000000001,0.49427000000000004,1.76525,126.72,6.37,126.8800035467,130.67,135.32464,17.36427,136.43414552,1.6946400000000001,0.49427000000000004,1.76525,133.63,16.87,134.6906596613,130.49,129.05464,6.67427,129.227110103,1.6946400000000001,0.49427000000000004,1.76525,127.36,6.18,127.5098505999,125.08,1.6946400000000001,0.49427000000000004,1.76525,1.6946400000000001,0.49427000000000004,1.76525,0.0,0.0,0.0,125.08
2021-11-16 10:30:00,128.49616,6.29388,128.6502081623,1.79616,0.52388,1.871,126.7,5.77,126.8313167163,131.17,135.39616,16.82388,136.4373961969,1.79616,0.52388,1.871,133.6,16.3,134.5906757543,130.98,129.12616,6.09388,129.2698749508,1.79616,0.52388,1.871,127.33,5.57,127.4517704859,125.54,1.79616,0.52388,1.871,1.79616,0.52388,1.871,0.0,0.0,0.0,125.54
2021-11-16 11:00:00,128.74656,7.19108,128.9472308481,2.02656,0.59108,2.111,126.72,6.6,126.8917585976,131.17,135.65656,17.73108,136.8104289482,2.02656,0.59108,2.111,133.63,17.14,134.7247434587,130.98,129.37656,6.99108,129.5653096975,2.02656,0.59108,2.111,127.35,6.4,127.510715236,125.54,2.02656,0.59108,2.111,2.02656,0.59108,2.111,0.0,0.0,0.0,125.54
2021-11-16 11:30:00,128.98416,7.43663,129.1983629798,1.87416,0.5466300000000001,1.95225,127.11,6.89,127.2965993261,130.57,135.90416,17.92663,137.081380094,1.87416,0.5466300000000001,1.95225,134.03,17.38,135.1521561056,130.38,129.62416,7.23663,129.8260053667,1.87416,0.5466300000000001,1.95225,127.75,6.69,127.9250507133,124.95,1.87416,0.5466300000000001,1.95225,1.87416,0.5466300000000001,1.95225,0.0,0.0,0.0,124.95
2021-11-16 12:00:00,129.582,7.656,129.8079699402,1.8719999999999999,0.546,1.9500000000000002,127.71,7.11,127.9077644242,130.57,136.532,18.176,137.7365383622,1.8719999999999999,0.546,1.9500000000000002,134.66,17.63,135.8091767886,130.38,130.222,7.456,130.4352759801,1.8719999999999999,0.546,1.9500000000000002,128.35,6.91,128.5358728138,124.95,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,124.95
2021-11-16 12:30:00,129.2484,6.7299500000000005,129.4234952764,2.2284,0.64995,2.32125,127.02,6.08,127.1654308372,130.6,136.1584,17.17995,137.2379705933,2.2284,0.64995,2.32125,133.93,16.53,134.9462329967,130.41,129.8784,6.50995,130.0414481447,2.2284,0.64995,2.32125,127.65,5.86,127.7844360632,124.99,2.2284,0.64995,2.32125,2.2284,0.64995,2.32125,0.0,0.0,0.0,124.99
2021-11-16 13:00:00,127.72488,5.66434,127.8504193135,2.17488,0.63434,2.2655,125.55,5.03,125.6507198547,130.6,134.56488,16.09434,135.5239267047,2.17488,0.63434,2.2655,132.39,15.46,133.2896233771,130.41,128.33488,5.45434,128.4507347174,2.17488,0.63434,2.2655,126.16,4.82,126.2520415677,124.99,2.17488,0.63434,2.2655,2.17488,0.63434,2.2655,0.0,0.0,0.0,124.99
2021-11-16 13:30:00,128.11184,4.90387,128.2056609092,1.76184,0.51387,1.83525,126.35,4.39,126.426241738,130.46,135.00184,15.27387,135.863121958,1.76184,0.51387,1.83525,133.24,14.76,134.0550454105,130.26,128.73184,4.68387,128.8170224309,1.76184,0.51387,1.83525,126.97,4.17,127.0384579566,124.85,1.76184,0.51387,1.83525,1.76184,0.51387,1.83525,0.0,0.0,0.0,124.85
2021-11-16 14:00:00,128.65288,5.41834,128.7669287537,1.74288,0.50834,1.8155000000000001,126.91,4.91,127.004945573,130.46,135.58288,15.84834,136.5059970472,1.74288,0.50834,1.8155000000000001,133.84,15.34,134.7162247096,130.26,129.27288,5.19834,129.3773559872,1.74288,0.50834,1.8155000000000001,127.53,4.69,127.6162097854,124.85,1.74288,0.50834,1.8155000000000001,1.74288,0.50834,1.8155000000000001,0.0,0.0,0.0,124.85
2021-11-16 14:30:00,127.82528,4.83029,127.9165114775,1.4752800000000001,0.43029000000000006,1.53675,126.35,4.4,126.4265893711,130.71,134.70528,15.26029,135.5669167266,1.4752800000000001,0.43029000000000006,1.53675,133.23,14.83,134.0528321223,130.51,128.43528,4.61029,128.5179984382,1.4752800000000001,0.43029000000000006,1.53675,126.96,4.18,127.0287920119,125.07,1.4752800000000001,0.43029000000000006,1.53675,1.4752800000000001,0.43029000000000006,1.53675,0.0,0.0,0.0,125.07
2021-11-16 15:00:00,125.72192,3.18056,125.7621450612,1.20192,0.35056000000000004,1.252,124.52,2.83,124.5521549392,130.94,132.51192,13.58056,133.2060079426,1.20192,0.35056000000000004,1.252,131.31,13.23,131.9748044136,130.73,126.32192,2.97056,126.3568427083,1.20192,0.35056000000000004,1.252,125.12,2.62,125.1474282596,125.3,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,125.3
2021-11-16 15:30:00,128.6148,4.2214,128.6840588301,0.9648,0.28140000000000004,1.005,127.65,3.94,127.7107908518,131.21,135.5648,14.5814,136.3467352928,0.9648,0.28140000000000004,1.005,134.6,14.3,135.3574896339,131.0,129.2348,3.9814,129.2961139285,0.9648,0.28140000000000004,1.005,128.27,3.7,128.323352902,125.58,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,125.58
2021-11-16 16:00:00,130.09232,4.96026,130.186849959,0.8923200000000001,0.26026000000000005,0.9295,129.2,4.7,129.2854593526,130.67,137.11232,15.31026,137.9644604855,0.8923200000000001,0.26026000000000005,0.9295,136.22,15.05,137.0488631839,130.48,130.70232,4.72026,130.7875273405,0.8923200000000001,0.26026000000000005,0.9295,129.81,4.46,129.8865955363,125.07,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,125.07
2021-11-16 16:30:00,137.16624,5.94682,137.2950911863,1.56624,0.45682000000000006,1.6315,135.6,5.49,135.7110905564,130.69,144.52624,16.36682,145.450014938,1.56624,0.45682000000000006,1.6315,142.96,15.91,143.8425865312,130.5,137.85624,5.68682,137.9734859625,1.56624,0.45682000000000006,1.6315,136.29,5.23,136.3903112395,125.1,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,125.1
2021-11-16 17:00:00,137.40232,4.93401,137.4908796832,5.60232,1.63401,5.83575,131.8,3.3,131.8413061222,130.69,144.55232,15.27401,145.3570383534,5.60232,1.63401,5.83575,138.95,13.64,139.6178788694,130.5,138.02232,4.66401,138.1010999502,5.60232,1.63401,5.83575,132.42,3.03,132.4546612996,125.1,5.60232,1.63401,5.83575,5.60232,1.63401,5.83575,0.0,0.0,0.0,125.1
2021-11-16 17:30:00,136.3052,4.13735,136.3679772236,7.2252,2.10735,7.52625,129.08,2.03,129.0959615945,130.66,143.3252,14.40735,144.0475084445,7.2252,2.10735,7.52625,136.1,12.3,136.6546742706,130.45,136.8952,3.87735,136.9500990363,7.2252,2.10735,7.52625,129.67,1.77,129.6820797181,125.08,7.2252,2.10735,7.52625,7.2252,2.10735,7.52625,0.0,0.0,0.0,125.08
2021-11-16 18:00:00,134.09912,3.19641,134.1372096835,7.59912,2.21641,7.91575,126.5,0.98,126.5037959905,130.66,140.97912,11.46641,141.4446564359,7.59912,2.21641,7.91575,133.38,9.25,133.700362378,130.45,134.65912,3.38641,134.70169402,7.59912,2.21641,7.91575,127.06,1.17,127.0653867109,125.08,7.59912,2.21641,7.91575,7.59912,2.21641,7.91575,0.0,0.0,0.0,125.08
2021-11-16 18:30:00,131.69528,4.60904,131.7759083596,5.34528,1.55904,5.568,126.35,3.05,126.3868070647,131.63,138.57528,8.66904,138.8461756103,5.34528,1.55904,5.568,133.23,7.11,133.4195825207,131.41,132.25528,4.87904,132.3452459259,5.34528,1.55904,5.568,126.91,3.32,126.9534186227,126.03,5.34528,1.55904,5.568,5.34528,1.55904,5.568,0.0,0.0,0.0,126.03
2021-11-16 19:00:00,130.30784,3.16562,130.346286159,2.72784,0.7956200000000001,2.8415,127.58,2.37,127.6020113478,131.63,137.23784,8.54562,137.5036448573,2.72784,0.7956200000000001,2.8415,134.51,7.75,134.733079086,131.41,130.87784,3.43562,130.9229257535,2.72784,0.7956200000000001,2.8415,128.15,2.64,128.1771902485,126.03,2.72784,0.7956200000000001,2.8415,2.72784,0.7956200000000001,2.8415,0.0,0.0,0.0,126.03
2021-11-16 19:30:00,125.7136,3.4123,125.7599022592,1.1736,0.3423,1.2225,124.54,3.07,124.5778331004,131.19,132.4836,7.4723,132.6941578829,1.1736,0.3423,1.2225,131.31,7.13,131.5034334153,130.98,126.2636,3.6723,126.3169920171,1.1736,0.3423,1.2225,125.09,3.33,125.134315837,125.61,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,125.61
2021-11-16 20:00:00,121.7428,5.45415,121.8649133429,1.0428,0.30415000000000003,1.08625,120.7,5.15,120.8098195512,131.83,128.3228,5.27415,128.4311397523,1.0428,0.30415000000000003,1.08625,127.28,4.97,127.3769967459,131.61,122.3028,5.70415,122.4357472925,1.0428,0.30415000000000003,1.08625,121.26,5.4,121.3801779534,126.2,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,126.2
2021-11-16 20:30:00,117.54232,7.03276,117.7525231331,1.07232,0.31276000000000004,1.117,116.47,6.72,116.6637017242,132.15,123.91232,3.68276,123.9670350093,1.07232,0.31276000000000004,1.117,122.84,3.37,122.8862176975,131.92,118.04232,7.26276,118.2655359511,1.07232,0.31276000000000004,1.117,116.97,6.95,117.1762919707,126.51,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,126.51
2021-11-16 21:00:00,112.97432,9.30376,113.3567683449,0.9043200000000001,0.26376,0.9420000000000001,112.07,9.04,112.4340095345,132.15,119.12432,1.20376,119.1304018863,0.9043200000000001,0.26376,0.9420000000000001,118.22,0.9400000000000001,118.2237370413,131.92,113.45432,9.51376,113.8525114172,0.9043200000000001,0.26376,0.9420000000000001,112.55,9.25,112.9294691389,126.51,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,126.51
2021-11-16 21:30:00,107.844,11.14075,108.4179166308,1.134,0.33075000000000004,1.18125,106.71,10.81,107.2561429476,132.42,113.714,1.18075,113.7201299971,1.134,0.33075000000000004,1.18125,112.58,0.85,112.5832087835,132.2,108.274,11.35075,108.8673440549,1.134,0.33075000000000004,1.18125,107.14,11.02,107.7052459261,126.76,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,126.76
2021-11-16 22:00:00,103.30544,13.12242,104.1355455176,1.5854400000000002,0.46242000000000005,1.6515,101.72,12.66,102.5047998876,132.42,108.93544,3.18242,108.9819154037,1.5854400000000002,0.46242000000000005,1.6515,107.35,2.7199999999999998,107.3844537165,132.2,103.70544,13.31242,104.5563905835,1.5854400000000002,0.46242000000000005,1.6515,102.12,12.85,102.9252976678,126.76,1.5854400000000002,0.46242000000000005,1.6515,1.5854400000000002,0.46242000000000005,1.6515,0.0,0.0,0.0,126.76
2021-11-16 22:30:00,96.53992,14.93956,97.6890301242,1.12992,0.32956,1.177,95.41,14.61,96.5221228527,133.16,101.84992,5.00956,101.9730449452,1.12992,0.32956,1.177,100.72,4.68,100.8286705258,132.92,96.89992,15.10956,98.0708585636,1.12992,0.32956,1.177,95.77,14.78,96.9037734043,127.45,1.12992,0.32956,1.177,1.12992,0.32956,1.177,0.0,0.0,0.0,127.45
2021-11-16 23:00:00,90.1848,16.13265,91.616377068,0.9348000000000001,0.27265,0.9737500000000001,89.25,15.86,90.6482327461,133.16,95.1948,6.32265,95.4045378903,0.9348000000000001,0.27265,0.9737500000000001,94.26,6.05,94.4539575666,132.92,90.5048,16.28265,91.9578355229,0.9348000000000001,0.27265,0.9737500000000001,89.57,16.01,90.9895873164,127.45,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,127.45
2021-11-16 23:30:00,84.5688,18.1459,86.4936738742,1.0488,0.3059,1.0925,83.52,17.84,85.4040748442,133.7,89.2788,8.2459,89.6587920745,1.0488,0.3059,1.0925,88.23,7.94,88.5865480759,133.47,84.8688,18.2659,86.8121899059,1.0488,0.3059,1.0925,83.82,17.96,85.722540793,127.94,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,127.94
2021-11-17 00:00:00,80.53664,19.38902,82.8376996243,0.95664,0.27902000000000005,0.9965,79.58,19.11,81.8423392872,133.7,85.06664,9.58902,85.6053885305,0.95664,0.27902000000000005,0.9965,84.11,9.31,84.6236858096,133.47,80.81664,19.50902,83.1380247676,0.95664,0.27902000000000005,0.9965,79.86,19.23,82.1426350929,127.94,0.95664,0.27902000000000005,0.9965,0.95664,0.27902000000000005,0.9965,0.0,0.0,0.0,127.94
2021-11-17 00:30:00,79.48944,19.76817,81.9106318903,0.91944,0.26817,0.9577500000000001,78.57,19.5,80.9536589661,133.56,83.96944,9.95817,84.5578618679,0.91944,0.26817,0.9577500000000001,83.05,9.69,83.613387684,133.31,79.75944,19.87817,82.1992087046,0.91944,0.26817,0.9577500000000001,78.84,19.61,81.2422162425,127.8,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,127.8
2021-11-17 01:00:00,80.26024,19.68257,82.6384274213,1.14024,0.33257000000000003,1.18775,79.12,19.35,81.4518072237,133.56,84.77024,9.84257,85.339731508,1.14024,0.33257000000000003,1.18775,83.63,9.51,84.1689788461,133.31,80.55024,19.79257,82.9462897981,1.14024,0.33257000000000003,1.18775,79.41,19.46,81.7596459141,127.8,1.14024,0.33257000000000003,1.18775,1.14024,0.33257000000000003,1.18775,0.0,0.0,0.0,127.8
2021-11-17 01:30:00,79.6664,20.37895,82.2316051896,0.9564,0.27895000000000003,0.9962500000000001,78.71,20.1,81.2359163178,133.67,84.1464,10.50895,84.8000864567,0.9564,0.27895000000000003,0.9962500000000001,83.19,10.23,83.8166391595,133.44,79.9364,20.48895,82.5204527197,0.9564,0.27895000000000003,0.9962500000000001,78.98,20.21,81.5247477764,127.9,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,127.9
2021-11-17 02:00:00,78.09152,20.91336,80.8433925711,0.97152,0.28336,1.012,77.12,20.63,79.8316434755,134.21,82.51152,10.88336,83.2261885322,0.97152,0.28336,1.012,81.54,10.6,82.2261004791,133.97,78.37152,21.00336,81.1371448746,0.97152,0.28336,1.012,77.4,20.72,80.1253917307,128.43,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,128.43
2021-11-17 02:30:00,76.30928,21.09854,79.1723095801,1.22928,0.35854,1.2805,75.08,20.74,77.8919379654,135.02,80.62928,11.08854,81.3881841095,1.22928,0.35854,1.2805,79.4,10.73,80.1217379991,134.79,76.56928,21.20854,79.4522297274,1.22928,0.35854,1.2805,75.34,20.85,78.1718497926,129.21,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,129.21
2021-11-17 03:00:00,75.11752,21.74886,78.2026516318,1.12752,0.32886000000000004,1.1745,73.99,21.42,77.0281539439,135.02,79.04752,11.55886,79.8881572115,1.12752,0.32886000000000004,1.1745,77.92,11.23,78.7250868529,134.79,75.05752,21.72886,78.1394565213,1.12752,0.32886000000000004,1.1745,73.93,21.4,76.9649589099,129.21,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,129.21
2021-11-17 03:30:00,74.17896,21.94053,77.3557041424,1.09896,0.32053000000000004,1.14475,73.08,21.62,76.210962466,135.72,78.41896,11.87053,79.3123115913,1.09896,0.32053000000000004,1.14475,77.32,11.55,78.1779054465,135.48,74.43896,22.02053,77.6277173912,1.09896,0.32053000000000004,1.14475,73.34,21.7,76.4829758835,129.87,1.09896,0.32053000000000004,1.14475,1.09896,0.32053000000000004,1.14475,0.0,0.0,0.0,129.87
2021-11-17 04:00:00,72.92792,22.17856,76.2257832967,1.29792,0.37856,1.3519999999999999,71.63,21.8,74.8738732803,135.64,77.07792,12.16856,78.0325547704,1.29792,0.37856,1.3519999999999999,75.78,11.79,76.6916716469,135.4,73.16792,22.25856,76.4786768348,1.29792,0.37856,1.3519999999999999,71.87,21.88,75.1267681988,129.81,1.29792,0.37856,1.3519999999999999,1.29792,0.37856,1.3519999999999999,0.0,0.0,0.0,129.81
2021-11-17 04:30:00,72.72832,21.99951,75.9828070702,1.43832,0.41951000000000005,1.49825,71.29,21.58,74.4846326433,135.29,76.85832,11.97951,77.7863099334,1.43832,0.41951000000000005,1.49825,75.42,11.56,76.3007863655,135.05,72.95832,22.07951,76.2261190083,1.43832,0.41951000000000005,1.49825,71.52,21.66,74.7279465796,129.47,1.43832,0.41951000000000005,1.49825,1.43832,0.41951000000000005,1.49825,0.0,0.0,0.0,129.47
2021-11-17 05:00:00,73.994,21.52575,77.0614686407,1.494,0.43575,1.55625,72.5,21.09,75.5052190249,135.24,78.194,11.47575,79.0316042736,1.494,0.43575,1.55625,76.7,11.04,77.4904613485,135.05,74.244,21.59575,77.3210705698,1.494,0.43575,1.55625,72.75,21.16,75.7648209923,129.41,1.494,0.43575,1.55625,1.494,0.43575,1.55625,0.0,0.0,0.0,129.41
2021-11-17 05:30:00,76.53544,20.44992,79.2204064872,1.64544,0.47992,1.714,74.89,19.97,77.5068577611,135.34,80.81544,10.55992,81.5024370973,1.64544,0.47992,1.714,79.17,10.08,79.8091179001,135.1,76.76544,20.53992,79.4658485892,1.64544,0.47992,1.714,75.12,20.06,77.75228614,129.5,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0.0,0.0,0.0,129.5
2021-11-17 06:00:00,81.34768,18.84349,83.5016296653,1.41768,0.41349,1.47675,79.93,18.43,82.0272503501,134.01,85.86768000000001,8.85349,86.3228982007,1.41768,0.41349,1.47675,84.45,8.44,84.8707022476,133.77,81.59768,18.95349,83.7700194853,1.41768,0.41349,1.47675,80.18,18.54,82.2955891892,128.23,1.41768,0.41349,1.47675,1.41768,0.41349,1.47675,0.0,0.0,0.0,128.23
2021-11-17 06:30:00,92.57976,13.30243,93.5305650874,1.37976,0.40243,1.4372500000000001,91.2,12.9,92.1078172578,134.31,97.65976,3.20243,97.7122524618,1.37976,0.40243,1.4372500000000001,96.28,2.8,96.3207059775,134.08,92.89976,13.44243,93.8672697609,1.37976,0.40243,1.4372500000000001,91.52,13.04,92.444318376,128.5,1.37976,0.40243,1.4372500000000001,1.37976,0.40243,1.4372500000000001,0.0,0.0,0.0,128.5
2021-11-17 07:00:00,103.06336,8.37598,103.4031586338,1.32336,0.38598000000000005,1.3785,101.74,7.99,102.0532591346,133.58,108.66336,2.55598,108.6934167291,1.32336,0.38598000000000005,1.3785,107.34,2.17,107.3619322665,133.36,103.48336,8.54598,103.8356372882,1.32336,0.38598000000000005,1.3785,102.16,8.16,102.4853706633,127.83,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,127.83
2021-11-17 07:30:00,113.94928,2.90479,113.986298376,1.07928,0.31479,1.12425,112.87,2.59,112.8997121343,132.65,120.10928,7.94479,120.371752626,1.07928,0.31479,1.12425,119.03,7.63,119.2742964767,132.43,114.45928,3.08479,114.5008415142,1.07928,0.31479,1.12425,113.38,2.77,113.4138320488,126.93,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,126.93
2021-11-17 08:00:00,118.82208,1.02269,118.8264810148,1.31208,0.38269000000000003,1.3667500000000001,117.51,0.64,117.5117428175,131.51,125.26208,10.96269,125.7408814108,1.31208,0.38269000000000003,1.3667500000000001,123.95,10.58,124.4007190494,131.3,119.39208,0.9826900000000001,119.3961240843,1.31208,0.38269000000000003,1.3667500000000001,118.08,0.6000000000000001,118.0815243804,125.84,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,125.84
2021-11-17 08:30:00,123.08936,3.32023,123.1341320368,1.50936,0.44023,1.57225,121.58,2.88,121.6141060897,131.55,129.70936,13.72023,130.4329819596,1.50936,0.44023,1.57225,128.2,13.28,128.8859899291,131.3,123.67936,3.13023,123.7189655221,1.50936,0.44023,1.57225,122.17,2.69,122.1996112923,125.87,1.50936,0.44023,1.57225,1.50936,0.44023,1.57225,0.0,0.0,0.0,125.87
2021-11-17 09:00:00,125.08488,4.69059,125.1727959229,1.54488,0.45059000000000005,1.60925,123.54,4.24,123.6127388257,131.18,131.80488,15.15059,132.6727808149,1.54488,0.45059000000000005,1.60925,130.26,14.7,131.0868322907,130.98,125.69488,4.49059,125.7750700925,1.54488,0.45059000000000005,1.60925,124.15,4.04,124.2157159944,125.53,1.54488,0.45059000000000005,1.60925,1.54488,0.45059000000000005,1.60925,0.0,0.0,0.0,125.53
2021-11-17 09:30:00,128.58368,6.19024,128.7325981778,1.78368,0.52024,1.858,126.8,5.67,126.9267068036,131.08,135.47368,16.68024,136.4966973198,1.78368,0.52024,1.858,133.69,16.16,134.6631415793,130.89,129.21368,5.98024,129.3519940689,1.78368,0.52024,1.858,127.43,5.46,127.5469188181,125.43,1.78368,0.52024,1.858,1.78368,0.52024,1.858,0.0,0.0,0.0,125.43
