Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-17 10:00:00,129.50328,6.99554,129.6920857672,2.45328,0.7155400000000001,2.5555,127.05,6.28,127.2051134978,130.85,136.42328,17.50554,137.5418309339,2.45328,0.7155400000000001,2.5555,133.97,16.79,135.0180173162,130.66,130.16328,6.79554,130.3405494244,2.45328,0.7155400000000001,2.5555,127.71,6.08,127.8546459852,125.21,2.45328,0.7155400000000001,2.5555,2.45328,0.7155400000000001,2.5555,0.0,0.0,0.0,125.21
2021-11-17 10:30:00,127.18408,6.19869,127.3350460916,3.90408,1.13869,4.06675,123.28,5.06,123.3837995849,130.85,133.92408,16.73869,134.9660807268,3.90408,1.13869,4.06675,130.02,15.6,130.9525120034,130.66,127.83408,6.00869,127.9752177766,3.90408,1.13869,4.06675,123.93,4.87,124.0256497665,125.21,3.90408,1.13869,4.06675,3.90408,1.13869,4.06675,0.0,0.0,0.0,125.21
2021-11-17 11:00:00,124.9228,6.6079,125.0974432283,5.2728,1.5379,5.4925,119.65,5.07,119.7573688756,131.34,131.4728,17.1879,132.5915572209,5.2728,1.5379,5.4925,126.2,15.65,127.1666721276,131.14,125.5228,6.4379,125.6877872995,5.2728,1.5379,5.4925,120.25,4.9,120.3497922724,125.67,5.2728,1.5379,5.4925,5.2728,1.5379,5.4925,0.0,0.0,0.0,125.67
2021-11-17 11:30:00,125.04728,6.50629,125.2164288141,4.54728,1.32629,4.73675,120.5,5.18,120.6112863707,131.56,131.63728,17.10629,132.7441096372,4.54728,1.32629,4.73675,127.09,15.78,128.0659068605,131.36,125.65728,6.32629,125.8164296194,4.54728,1.32629,4.73675,121.11,5.0,121.213168014,125.87,4.54728,1.32629,4.73675,4.54728,1.32629,4.73675,0.0,0.0,0.0,125.87
2021-11-17 12:00:00,124.69168,6.18674,124.8450672356,4.65168,1.35674,4.8455,120.04,4.83,120.1371320617,131.64,131.25168,16.72674,132.3132167769,4.65168,1.35674,4.8455,126.6,15.37,127.5295922522,131.44,125.30168,6.00674,125.4455736017,4.65168,1.35674,4.8455,120.65,4.65,120.7395751193,125.95,4.65168,1.35674,4.8455,4.65168,1.35674,4.8455,0.0,0.0,0.0,125.95
2021-11-17 12:30:00,124.10448,6.34214,124.2664262617,5.66448,1.6521400000000002,5.9005,118.44,4.69,118.5328211931,131.43,130.61448,16.91214,131.7048323527,5.66448,1.6521400000000002,5.9005,124.95,15.26,125.8783940953,131.22,124.70448,6.18214,124.8576236641,5.66448,1.6521400000000002,5.9005,119.04,4.53,119.126162114,125.74,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,125.74
2021-11-17 13:00:00,122.53936,5.58398,122.6665218462,6.45936,1.8839800000000002,6.7285,116.08,3.7,116.1389529831,131.43,128.89936,16.15398,129.9076444181,6.45936,1.8839800000000002,6.7285,122.44,14.27,123.2687571934,131.22,123.10936,5.4139800000000005,123.22834779,6.45936,1.8839800000000002,6.7285,116.65,3.5300000000000002,116.703399265,125.74,6.45936,1.8839800000000002,6.7285,6.45936,1.8839800000000002,6.7285,0.0,0.0,0.0,125.74
2021-11-17 13:30:00,122.71984,5.21912,122.8307711577,5.85984,1.70912,6.104,116.86,3.51,116.912701192,132.02,129.11984,15.81912,130.0852706466,5.85984,1.70912,6.104,123.26,14.11,124.0649817636,131.8,123.27984,5.05912,123.3836036335,5.85984,1.70912,6.104,117.42,3.35,117.4677781351,126.32,5.85984,1.70912,6.104,5.85984,1.70912,6.104,0.0,0.0,0.0,126.32
2021-11-17 14:00:00,122.37464,5.38927,122.4932518397,5.17464,1.50927,5.39025,117.2,3.88,117.264207668,132.02,128.80464,15.96927,129.7908042577,5.17464,1.50927,5.39025,123.63,14.46,124.4727620807,131.8,122.97464,5.21927,123.0853478789,5.17464,1.50927,5.39025,117.8,3.71,117.8584069975,126.32,5.17464,1.50927,5.39025,5.17464,1.50927,5.39025,0.0,0.0,0.0,126.32
2021-11-17 14:30:00,122.38,4.55,122.4645536472,3.6,1.05,3.75,118.78,3.5,118.8315547319,131.74,128.85,15.09,129.7306077994,3.6,1.05,3.75,125.25,14.04,126.0344560031,131.52,122.94,4.37,123.0176430436,3.6,1.05,3.75,119.34,3.32,119.3861717286,126.05,3.6,1.05,3.75,3.6,1.05,3.75,0.0,0.0,0.0,126.05
2021-11-17 15:00:00,123.60048,4.05014,123.666819682,2.16048,0.63014,2.2505,121.44,3.42,121.48814757,131.74,130.25048,14.53014,131.058431658,2.16048,0.63014,2.2505,128.09,13.9,128.8419888856,131.52,124.21048,3.86014,124.2704471009,2.16048,0.63014,2.2505,122.05,3.23,122.0927327895,126.05,2.16048,0.63014,2.2505,2.16048,0.63014,2.2505,0.0,0.0,0.0,126.05
2021-11-17 15:30:00,124.20864,3.53627,124.2589693188,1.59864,0.46627,1.66525,122.61,3.07,122.6484284449,131.1,130.86864,13.94627,131.6096477556,1.59864,0.46627,1.66525,129.27,13.48,129.9709325195,130.87,124.78864,3.32627,124.8329633757,1.59864,0.46627,1.66525,123.19,2.86,123.223194651,125.45,1.59864,0.46627,1.66525,1.59864,0.46627,1.66525,0.0,0.0,0.0,125.45
2021-11-17 16:00:00,129.522,4.5985,129.6036059925,2.7720000000000002,0.8085,2.8875,126.75,3.79,126.8066504565,131.1,136.422,15.0285,137.2472873912,2.7720000000000002,0.8085,2.8875,133.65,14.22,134.4043559562,130.87,130.152,4.3785,130.2256286844,2.7720000000000002,0.8085,2.8875,127.38,3.5700000000000003,127.4300172644,125.45,2.7720000000000002,0.8085,2.8875,2.7720000000000002,0.8085,2.8875,0.0,0.0,0.0,125.45
2021-11-17 16:30:00,133.93968,4.9732400000000005,134.0319775076,4.8796800000000005,1.42324,5.083,129.06,3.55,129.1088149585,130.95,140.91968,15.37324,141.7557502163,4.8796800000000005,1.42324,5.083,136.04,13.95,136.7533696111,130.74,134.53968,4.73324,134.6229143029,4.8796800000000005,1.42324,5.083,129.66,3.31,129.7022424633,125.34,4.8796800000000005,1.42324,5.083,4.8796800000000005,1.42324,5.083,0.0,0.0,0.0,125.34
2021-11-17 17:00:00,137.67464,5.74802,137.7945798392,5.92464,1.7280200000000001,6.1715,131.75,4.02,131.8113155234,130.95,144.83464,16.02802,145.7188058181,5.92464,1.7280200000000001,6.1715,138.91,14.3,139.6441122998,130.74,138.31464,5.47802,138.4230773442,5.92464,1.7280200000000001,6.1715,132.39,3.75,132.4430994805,125.34,5.92464,1.7280200000000001,6.1715,5.92464,1.7280200000000001,6.1715,0.0,0.0,0.0,125.34
2021-11-17 17:30:00,139.3248,4.70765,139.4043107783,5.6148,1.63765,5.84875,133.71,3.07,133.7452391676,130.36,146.5548,14.94765,147.3151100314,5.6148,1.63765,5.84875,140.94,13.31,141.5670855107,130.16,139.9748,4.43765,140.0451262007,5.6148,1.63765,5.84875,134.36,2.8,134.3891721829,124.79,5.6148,1.63765,5.84875,5.6148,1.63765,5.84875,0.0,0.0,0.0,124.79
2021-11-17 18:00:00,137.126,2.378,137.146617749,5.376,1.568,5.6,131.75,0.81,131.7524899195,130.36,144.286,12.348,144.8134071832,5.376,1.568,5.6,138.91,10.78,139.327658776,130.16,137.786,2.328,137.8056652682,5.376,1.568,5.6,132.41,0.76,132.4121810862,124.79,5.376,1.568,5.6,5.376,1.568,5.6,0.0,0.0,0.0,124.79
2021-11-17 18:30:00,133.75544,3.14617,133.7924366893,5.33544,1.55617,5.55775,128.42,1.5899999999999999,128.4298427158,130.83,140.73544,10.13617,141.0999858762,5.33544,1.55617,5.55775,135.4,8.58,135.671575505,130.62,134.36544,3.41617,134.408860139,5.33544,1.55617,5.55775,129.03,1.8599999999999999,129.0434054882,125.24,5.33544,1.55617,5.55775,5.33544,1.55617,5.55775,0.0,0.0,0.0,125.24
2021-11-17 19:00:00,130.35672,4.35321,130.4293865908,4.77672,1.39321,4.97575,125.58,2.96,125.6148796919,131.22,137.17672,8.60321,137.4462357879,4.77672,1.39321,4.97575,132.4,7.21,132.5961692508,131.0,130.93672,4.62321,131.0183144261,4.77672,1.39321,4.97575,126.16,3.23,126.2013411181,125.6,4.77672,1.39321,4.97575,4.77672,1.39321,4.97575,0.0,0.0,0.0,125.6
2021-11-17 19:30:00,127.14376,3.21818,127.1844817163,0.95376,0.27818000000000004,0.9935,126.19,2.94,126.2242437094,131.74,134.00376,7.61818,134.2201339615,0.95376,0.27818000000000004,0.9935,133.05,7.34,133.2523099237,131.52,127.74376,3.45818,127.7905600107,0.95376,0.27818000000000004,0.9935,126.79,3.18,126.8298722699,126.11,0.95376,0.27818000000000004,0.9935,0.95376,0.27818000000000004,0.9935,0.0,0.0,0.0,126.11
2021-11-17 20:00:00,123.41864,4.78752,123.5114611977,0.8486400000000001,0.24752000000000002,0.884,122.57,4.54,122.6540521141,132.19,130.09864,5.89752,130.2322420601,0.8486400000000001,0.24752000000000002,0.884,129.25,5.65,129.3734323577,131.98,123.99864,5.0475200000000005,124.101330291,0.8486400000000001,0.24752000000000002,0.884,123.15,4.8,123.2435089569,126.53,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,126.53
2021-11-17 20:30:00,120.23312,6.01341,120.3834051884,0.90312,0.26341000000000003,0.9407500000000001,119.33,5.75,119.4684535767,132.29,126.75312,4.61341,126.8370489311,0.90312,0.26341000000000003,0.9407500000000001,125.85,4.35,125.925156343,132.08,120.78312,6.23341,120.9438608494,0.90312,0.26341000000000003,0.9407500000000001,119.88,5.97,120.0285603513,126.64,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,126.64
2021-11-17 21:00:00,115.2236,7.7273,115.4824192778,1.0536,0.3073,1.0975,114.17,7.42,114.4108618095,131.84,121.4936,2.9973,121.530566724,1.0536,0.3073,1.0975,120.44,2.69,120.4700365236,131.63,115.7436,7.9473,116.0161218032,1.0536,0.3073,1.0975,114.69,7.64,114.9441851509,126.2,1.0536,0.3073,1.0975,1.0536,0.3073,1.0975,0.0,0.0,0.0,126.2
2021-11-17 21:30:00,109.57472,10.49971,110.0766240996,0.9247200000000001,0.26971,0.96325,108.65,10.23,109.1305429291,132.98,115.58472,0.67971,115.5867185414,0.9247200000000001,0.26971,0.96325,114.66,0.41000000000000003,114.6607330345,132.76,110.07472,10.68971,110.5925579909,0.9247200000000001,0.26971,0.96325,109.15,10.42,109.6462443497,127.25,0.9247200000000001,0.26971,0.96325,0.9247200000000001,0.26971,0.96325,0.0,0.0,0.0,127.25
2021-11-17 22:00:00,103.33512,12.99691,104.1492520135,0.91512,0.26691000000000004,0.95325,102.42,12.73,103.2080873769,132.98,109.02512,3.01691,109.066853521,0.91512,0.26691000000000004,0.95325,108.11,2.75,108.1449702945,132.76,103.78512,13.18691,104.6195284293,0.91512,0.26691000000000004,0.95325,102.87,12.92,103.6781717624,127.25,0.91512,0.26691000000000004,0.95325,0.91512,0.26691000000000004,0.95325,0.0,0.0,0.0,127.25
2021-11-17 22:30:00,96.47576,15.24418,97.6727049459,1.1457600000000001,0.33418000000000003,1.1935,95.33,14.91,96.4889475536,133.01,101.80576,5.41418,101.9496253757,1.1457600000000001,0.33418000000000003,1.1935,100.66,5.08,100.7881044568,132.76,96.85576,15.40418,98.073069732,1.1457600000000001,0.33418000000000003,1.1935,95.71,15.07,96.8891583202,127.29,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,127.29
2021-11-17 23:00:00,90.9496,16.49905,92.4340218267,1.0596,0.30905000000000005,1.10375,89.89,16.19,91.336346544,132.6,96.0196,6.63905,96.2488471051,1.0596,0.30905000000000005,1.10375,94.96,6.33,95.170743929,132.38,91.3096,16.63905,92.8132589508,1.0596,0.30905000000000005,1.10375,90.25,16.33,91.7154916031,126.89,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,126.89
2021-11-17 23:30:00,84.99184,18.31262,86.9423079855,1.3118400000000001,0.38262,1.3665,83.68,17.93,85.5793625823,133.82,89.74184,8.38262,90.1324922803,1.3118400000000001,0.38262,1.3665,88.43,8.0,88.7911307508,133.6,85.31184,18.43262,87.2804189051,1.3118400000000001,0.38262,1.3665,84.0,18.05,85.9174167442,128.02,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,128.02
2021-11-18 00:00:00,80.998,19.8915,83.4047227455,1.068,0.3115,1.1125,79.93,19.58,82.2932640014,133.82,85.548,10.0515,86.1364786618,1.068,0.3115,1.1125,84.48,9.74,85.0396260575,133.6,81.278,19.9915,83.7004979451,1.068,0.3115,1.1125,80.21,19.68,82.5890216675,128.02,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,128.02
2021-11-18 00:30:00,79.41584,20.36462,81.9853242395,1.21584,0.35462000000000005,1.2665,78.2,20.01,80.7195149886,133.82,83.88584,10.53462,84.5447359157,1.21584,0.35462000000000005,1.2665,82.67,10.18,83.2944253837,133.6,79.68584,20.46462,82.271706973,1.21584,0.35462000000000005,1.2665,78.47,20.11,81.0058825024,128.02,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,128.02
2021-11-18 01:00:00,80.66232,20.18776,83.1501985662,1.43232,0.41776,1.492,79.23,19.77,81.6593276975,133.64,85.17232,10.37776,85.8022260597,1.43232,0.41776,1.492,83.74,9.96,84.3302389419,133.42,80.94232,20.29776,83.4485364042,1.43232,0.41776,1.492,79.51,19.88,81.9576384482,127.85,1.43232,0.41776,1.492,1.43232,0.41776,1.492,0.0,0.0,0.0,127.85
2021-11-18 01:30:00,80.07096,20.65278,82.6915712576,1.14096,0.33278,1.1885,78.93,20.32,81.5036643348,134.32,84.58096,10.75278,85.2617210256,1.14096,0.33278,1.1885,83.44,10.42,84.0881085529,134.09,80.35096,20.76278,82.9901789747,1.14096,0.33278,1.1885,79.21,20.43,81.8022554701,128.5,1.14096,0.33278,1.1885,1.14096,0.33278,1.1885,0.0,0.0,0.0,128.5
2021-11-18 02:00:00,77.9836,21.29355,80.8384632496,1.1436,0.33355,1.19125,76.84,20.96,79.6473929266,134.32,82.3936,11.31355,83.166710495,1.1436,0.33355,1.19125,81.25,10.98,81.9885534694,134.09,78.2536,21.39355,81.1252728474,1.1436,0.33355,1.19125,77.11,21.06,79.9341960615,128.5,1.1436,0.33355,1.19125,1.1436,0.33355,1.19125,0.0,0.0,0.0,128.5
2021-11-18 02:30:00,76.47576,21.51543,79.4446700268,1.35576,0.39543000000000006,1.41225,75.12,21.12,78.0324855429,135.05,80.80576,11.50543,81.6207434949,1.35576,0.39543000000000006,1.41225,79.45,11.11,80.2230303591,134.81,76.73576,21.59543,79.7166197205,1.35576,0.39543000000000006,1.41225,75.38,21.2,78.3044341018,129.2,1.35576,0.39543000000000006,1.41225,1.35576,0.39543000000000006,1.41225,0.0,0.0,0.0,129.2
2021-11-18 03:00:00,75.42696,21.71203,78.4897352624,0.96696,0.28203,1.00725,74.46,21.43,77.4824915707,135.05,79.71696,11.75203,80.5785574502,0.96696,0.28203,1.00725,78.75,11.47,79.5809235935,134.81,75.67696,21.80203,78.7548778614,0.96696,0.28203,1.00725,74.71,21.52,77.7476334045,129.2,0.96696,0.28203,1.00725,0.96696,0.28203,1.00725,0.0,0.0,0.0,129.2
2021-11-18 03:30:00,74.398,21.92525,77.5614530006,0.978,0.28525,1.01875,73.42,21.64,76.5427070334,134.58,78.618,12.02525,79.532361725,0.978,0.28525,1.01875,77.64,11.74,78.5225903801,134.36,74.638,22.01525,77.8171078656,0.978,0.28525,1.01875,73.66,21.73,76.7983626128,128.75,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,128.75
2021-11-18 04:00:00,73.26752,22.13261,76.5374543107,1.03752,0.30261000000000005,1.08075,72.23,21.83,75.4567545022,134.58,77.45752,12.22261,78.4159397046,1.03752,0.30261000000000005,1.08075,76.42,11.92,77.3440547166,134.36,73.51752,22.20261,76.7970158129,1.03752,0.30261000000000005,1.08075,72.48,21.9,75.7163152828,128.75,1.03752,0.30261000000000005,1.08075,1.03752,0.30261000000000005,1.08075,0.0,0.0,0.0,128.75
2021-11-18 04:30:00,73.50424,21.66957,76.6318704063,1.16424,0.33957000000000004,1.21275,72.34,21.33,75.4191255584,134.49,77.68424,11.75957,78.5692600892,1.16424,0.33957000000000004,1.21275,76.52,11.42,77.367478956,134.24,73.74424,21.75957,76.8875270753,1.16424,0.33957000000000004,1.21275,72.58,21.42,75.6747831183,128.66,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,128.66
2021-11-18 05:00:00,74.32032,21.36676,77.3307726445,1.12032,0.32676000000000005,1.167,73.2,21.04,76.1637814187,134.49,78.54032,11.47676,79.3744158139,1.12032,0.32676000000000005,1.167,77.42,11.15,78.2187886636,134.24,74.55032,21.43676,77.5711601783,1.12032,0.32676000000000005,1.167,73.43,21.11,76.4041687344,128.66,1.12032,0.32676000000000005,1.167,1.12032,0.32676000000000005,1.167,0.0,0.0,0.0,128.66
2021-11-18 05:30:00,77.12192,20.28056,79.7439129865,1.20192,0.35056000000000004,1.252,75.92,19.93,78.4923645968,134.31,81.46192,10.49056,82.1346227799,1.20192,0.35056000000000004,1.252,80.26,10.14,80.8980049198,134.07,77.37192,20.38056,80.0111319155,1.20192,0.35056000000000004,1.252,76.17,20.03,78.7595695773,128.48,1.20192,0.35056000000000004,1.252,1.20192,0.35056000000000004,1.252,0.0,0.0,0.0,128.48
2021-11-18 06:00:00,82.03128,18.93704,84.1887307328,1.12128,0.32704000000000005,1.168,80.91,18.61,83.0226487171,133.4,86.62128,8.91704,87.0790431229,1.12128,0.32704000000000005,1.168,85.5,8.59,85.930425927,133.16,82.29128,19.03704,84.4645704186,1.12128,0.32704000000000005,1.168,81.17,18.71,83.2984573687,127.6,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,127.6
2021-11-18 06:30:00,93.32504,12.95022,94.2192723865,0.99504,0.29022000000000003,1.0365,92.33,12.66,93.1939080627,134.58,98.45504,2.8902200000000002,98.4974531298,0.99504,0.29022000000000003,1.0365,97.46,2.6,97.4946747264,134.33,93.66504,13.10022,94.5767174428,0.99504,0.29022000000000003,1.0365,92.67,12.81,93.5511891961,128.72,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,128.72
2021-11-18 07:00:00,103.69568,7.88624,103.9951288859,1.01568,0.29624,1.058,102.68,7.59,102.9601403457,133.31,109.33568,2.89624,109.3740331486,1.01568,0.29624,1.058,108.32,2.6,108.3511993473,133.09,104.10568,8.03624,104.4153904441,1.01568,0.29624,1.058,103.09,7.74,103.3801513831,127.53,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,127.53
2021-11-18 07:30:00,114.09672,3.24321,114.1428049676,1.17672,0.34321,1.2257500000000001,112.92,2.9,112.9572326148,132.64,120.26672,7.67321,120.5112529653,1.17672,0.34321,1.2257500000000001,119.09,7.33,119.3153678283,132.42,114.60672,3.42321,114.6578328587,1.17672,0.34321,1.2257500000000001,113.43,3.08,113.4718083931,126.89,1.17672,0.34321,1.2257500000000001,1.17672,0.34321,1.2257500000000001,0.0,0.0,0.0,126.89
2021-11-18 08:00:00,119.08408,0.92744,119.0876914479,1.2940800000000001,0.37744000000000005,1.348,117.79,0.55,117.7912840579,131.61,125.51408,10.48744,125.9514615874,1.2940800000000001,0.37744000000000005,1.348,124.22,10.11,124.6307365781,131.39,119.64408,0.92744,119.6476745449,1.2940800000000001,0.37744000000000005,1.348,118.35,0.55,118.3512779821,125.9,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,125.9
2021-11-18 08:30:00,122.94928,3.35479,122.9950408287,1.55928,0.45479,1.62425,121.39,2.9,121.424635474,130.54,129.55928,13.67479,130.2789580695,1.55928,0.45479,1.62425,128.0,13.22,128.6808781443,130.33,123.55928,3.16479,123.599804085,1.55928,0.45479,1.62425,122.0,2.71,122.0300950586,124.88,1.55928,0.45479,1.62425,1.55928,0.45479,1.62425,0.0,0.0,0.0,124.88
2021-11-18 09:00:00,125.45328,5.24304,125.5627927819,1.55328,0.45304000000000005,1.6179999999999999,123.9,4.79,123.9925566314,130.54,132.18328,15.58304,133.0986500578,1.55328,0.45304000000000005,1.6179999999999999,130.63,15.13,131.5032843696,130.33,126.06328,5.04304,126.1641106528,1.55328,0.45304000000000005,1.6179999999999999,124.51,4.59,124.5945753233,124.88,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,124.88
2021-11-18 09:30:00,128.24152,6.75836,128.4194801492,1.81152,0.52836,1.887,126.43,6.23,126.5834025455,130.18,135.12152,17.17836,136.2091084304,1.81152,0.52836,1.887,133.31,16.65,134.3457427684,129.97,128.88152,6.55836,129.0482788858,1.81152,0.52836,1.887,127.07,6.03,127.2129938332,124.45,1.81152,0.52836,1.887,1.81152,0.52836,1.887,0.0,0.0,0.0,124.45
2021-11-18 10:00:00,127.8944,6.8192,128.0760673975,2.5343999999999998,0.7392000000000001,2.64,125.36,6.08,125.5073543662,130.18,134.7244,17.2092,135.8190727402,2.5343999999999998,0.7392000000000001,2.64,132.19,16.47,133.2120752785,129.97,128.5344,6.6292,128.7052379509,2.5343999999999998,0.7392000000000001,2.64,126.0,5.89,126.1375919383,124.45,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,124.45
2021-11-18 10:30:00,125.48408,5.93869,125.6245293419,3.6640800000000002,1.06869,3.81675,121.82,4.87,121.9173051703,130.08,132.12408,16.37869,133.1353972539,3.6640800000000002,1.06869,3.81675,128.46,15.31,129.3691141656,129.87,126.08408,5.75869,126.2155209947,3.6640800000000002,1.06869,3.81675,122.42,4.69,122.50980573,124.36,3.6640800000000002,1.06869,3.81675,3.6640800000000002,1.06869,3.81675,0.0,0.0,0.0,124.36
2021-11-18 11:00:00,125.75936,6.34523,125.9193335885,3.54936,1.03523,3.69725,122.21,5.31,122.3253048228,130.76,132.42936,16.78523,133.4888734545,3.54936,1.03523,3.69725,128.88,15.75,129.8388112238,130.54,126.36936,6.16523,126.5196633246,3.54936,1.03523,3.69725,122.82,5.13,122.927089366,124.99,3.54936,1.03523,3.69725,3.54936,1.03523,3.69725,0.0,0.0,0.0,124.99
2021-11-18 11:30:00,126.366,6.708,126.543918147,3.696,1.078,3.85,122.67,5.63,122.7991278471,130.4,133.066,17.118,134.1625367977,3.696,1.078,3.85,129.37,16.04,130.3605711095,130.17,126.976,6.518,127.1431826721,3.696,1.078,3.85,123.28,5.44,123.3999675851,124.62,3.696,1.078,3.85,3.696,1.078,3.85,0.0,0.0,0.0,124.62
2021-11-18 12:00:00,124.07984,6.25912,124.237608145,3.69984,1.07912,3.854,120.38,5.18,120.4913972033,130.4,130.66984,16.73912,131.7376378413,3.69984,1.07912,3.854,126.97,15.66,127.9320776819,130.17,124.69984,6.08912,124.8484180052,3.69984,1.07912,3.854,121.0,5.01,121.1036750062,124.62,3.69984,1.07912,3.854,3.69984,1.07912,3.854,0.0,0.0,0.0,124.62
2021-11-18 12:30:00,125.34576,5.87793,125.4835033423,3.45576,1.00793,3.5997500000000002,121.89,4.87,121.9872493337,130.99,131.97576,16.33793,132.9831913599,3.45576,1.00793,3.5997500000000002,128.52,15.33,129.4310600281,130.76,125.94576,5.68793,126.0741329919,3.45576,1.00793,3.5997500000000002,122.49,4.68,122.5793722451,125.21,3.45576,1.00793,3.5997500000000002,3.45576,1.00793,3.5997500000000002,0.0,0.0,0.0,125.21
2021-11-18 13:00:00,126.64416,5.72663,126.7735680387,2.8341600000000002,0.8266300000000001,2.9522500000000003,123.81,4.9,123.9069251495,130.99,133.39416,16.15663,134.3690389006,2.8341600000000002,0.8266300000000001,2.9522500000000003,130.56,15.33,131.456922602,130.76,127.28416,5.53663,127.4045197733,2.8341600000000002,0.8266300000000001,2.9522500000000003,124.45,4.71,124.5390966725,125.21,2.8341600000000002,0.8266300000000001,2.9522500000000003,2.8341600000000002,0.8266300000000001,2.9522500000000003,0.0,0.0,0.0,125.21
2021-11-18 13:30:00,126.06672,5.27821,126.1771666838,2.9767200000000003,0.86821,3.10075,123.09,4.41,123.1689741778,130.79,132.76672,15.67821,133.6892224839,2.9767200000000003,0.86821,3.10075,129.79,14.81,130.6322326227,130.56,126.68672,5.07821,126.7884586276,2.9767200000000003,0.86821,3.10075,123.71,4.21,123.7816149515,125.03,2.9767200000000003,0.86821,3.10075,2.9767200000000003,0.86821,3.10075,0.0,0.0,0.0,125.03
2021-11-18 14:00:00,124.4844,4.96045,124.583192717,2.7444,0.8004500000000001,2.85875,121.74,4.16,121.8110553275,130.79,131.1244,15.34045,132.0187020144,2.7444,0.8004500000000001,2.85875,128.38,14.54,129.2007585117,130.56,125.1044,4.77045,125.195319771,2.7444,0.8004500000000001,2.85875,122.36,3.9699999999999998,122.424386868,125.07,2.7444,0.8004500000000001,2.85875,2.7444,0.8004500000000001,2.85875,0.0,0.0,0.0,125.07
2021-11-18 14:30:00,122.79936000000001,3.9014800000000003,122.8613216704,2.19936,0.64148,2.291,120.6,3.26,120.6440533139,130.79,129.34936,14.22148,130.1288108983,2.19936,0.64148,2.291,127.15,13.58,127.873135959,130.56,123.37936,3.70148,123.4348712002,2.19936,0.64148,2.291,121.18,3.06,121.2186289314,125.04,2.19936,0.64148,2.291,2.19936,0.64148,2.291,0.0,0.0,0.0,125.04
2021-11-18 15:00:00,123.32688,4.00159,123.3917827615,1.85688,0.54159,1.93425,121.47,3.46,121.5192680195,130.57,129.94688,14.38159,130.740283588,1.85688,0.54159,1.93425,128.09,13.84,128.8355296492,130.33,123.92688,3.81159,123.9854822343,1.85688,0.54159,1.93425,122.07,3.27,122.113790376,124.85,1.85688,0.54159,1.93425,1.85688,0.54159,1.93425,0.0,0.0,0.0,124.85
2021-11-18 15:30:00,124.48872,3.96796,124.5519414293,1.6387200000000002,0.47796000000000005,1.7069999999999999,122.85,3.49,122.8995630586,130.8,131.16872,14.35796,131.9522039293,1.6387200000000002,0.47796000000000005,1.7069999999999999,129.53,13.88,130.2715444754,130.56,125.10872,3.74796,125.1648473981,1.6387200000000002,0.47796000000000005,1.7069999999999999,123.47,3.27,123.5132940213,125.09,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.0,0.0,0.0,125.09
2021-11-18 16:00:00,128.50008,4.71419,128.5865239726,1.42008,0.41419000000000006,1.47925,127.08,4.3,127.1527286377,130.97,135.40008,15.03419,136.2321861124,1.42008,0.41419000000000006,1.47925,133.98,14.62,134.7753122794,130.74,129.12008,4.49419,129.1982693497,1.42008,0.41419000000000006,1.47925,127.7,4.08,127.7651611356,125.26,1.42008,0.41419000000000006,1.47925,1.42008,0.41419000000000006,1.47925,0.0,0.0,0.0,125.26
2021-11-18 16:30:00,133.216,5.59925,133.3336201285,1.266,0.36925,1.31875,131.95,5.23,132.0536080537,130.27,140.356,15.84925,141.2480281688,1.266,0.36925,1.31875,139.09,15.48,139.9487709842,130.04,133.856,5.32925,133.9620455262,1.266,0.36925,1.31875,132.59,4.96,132.6827407766,124.6,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,124.6
2021-11-18 17:00:00,137.38184,5.85637,137.506607228,1.94184,0.56637,2.02275,135.44,5.29,135.5432687373,129.77,144.69184,16.06637,145.5811004477,1.94184,0.56637,2.02275,142.75,15.5,143.5890403199,129.54,138.04184,5.57637,138.1544262518,1.94184,0.56637,2.02275,136.1,5.01,136.1921807594,124.13,1.94184,0.56637,2.02275,1.94184,0.56637,2.02275,0.0,0.0,0.0,124.13
2021-11-18 17:30:00,137.58072,4.45271,137.6527556646,3.06072,0.8927100000000001,3.18825,134.52,3.56,134.5670985048,129.49,144.88072,14.61271,145.6157763474,3.06072,0.8927100000000001,3.18825,141.82,13.72,142.4821069468,129.26,138.25072,4.19271,138.3142812498,3.06072,0.8927100000000001,3.18825,135.19,3.3,135.2302706497,123.88,3.06072,0.8927100000000001,3.18825,3.06072,0.8927100000000001,3.18825,0.0,0.0,0.0,123.88
2021-11-18 18:00:00,134.3808,2.1494,134.3979885601,5.8608,1.7094,6.105,128.52,0.44,128.520753188,129.75,141.3408,11.7094,141.8250041178,5.8608,1.7094,6.105,135.48,10.0,135.8485568565,129.51,134.9808,2.3094,135.0005544322,5.8608,1.7094,6.105,129.12,0.6000000000000001,129.1213940445,124.14,5.8608,1.7094,6.105,5.8608,1.7094,6.105,0.0,0.0,0.0,124.14
2021-11-18 18:30:00,131.22272,3.43746,131.2677354701,5.68272,1.65746,5.9195,125.54,1.78,125.5526184514,129.9,138.05272,9.84746,138.4034897242,5.68272,1.65746,5.9195,132.37,8.19,132.6231239264,129.66,131.79272,3.70746,131.8448569518,5.68272,1.65746,5.9195,126.11,2.05,126.1266609405,124.29,5.68272,1.65746,5.9195,5.68272,1.65746,5.9195,0.0,0.0,0.0,124.29
2021-11-18 19:00:00,129.39896,2.19428,129.41756339,2.68896,0.7842800000000001,2.801,126.71,1.4100000000000001,126.7178448365,129.96,136.27896,9.40428,136.6030578757,2.68896,0.7842800000000001,2.801,133.59,8.62,133.8678172676,129.73,129.97896,2.46428,130.0023181278,2.68896,0.7842800000000001,2.801,127.29,1.6800000000000002,127.3010860126,124.36,2.68896,0.7842800000000001,2.801,2.68896,0.7842800000000001,2.801,0.0,0.0,0.0,124.36
2021-11-18 19:30:00,125.00096,3.15653,125.0408080691,1.05096,0.30653,1.09475,123.95,2.85,123.9827608984,130.35,131.76096,7.53653,131.9763231211,1.05096,0.30653,1.09475,130.71,7.23,130.9098048276,130.12,125.61096,3.3965300000000003,125.656872825,1.05096,0.30653,1.09475,124.56,3.09,124.5983214173,124.74,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,124.74
2021-11-18 20:00:00,121.49232,4.41651,121.5725683679,1.22232,0.35651000000000005,1.27325,120.27,4.06,120.3385079681,130.98,128.06232,6.42651,128.2234683456,1.22232,0.35651000000000005,1.27325,126.84,6.07,126.9851585816,130.76,122.05232,4.65651,122.1411147107,1.22232,0.35651000000000005,1.27325,120.83,4.3,120.9064882461,125.34,1.22232,0.35651000000000005,1.27325,1.22232,0.35651000000000005,1.27325,0.0,0.0,0.0,125.34
2021-11-18 20:30:00,117.74992,6.31831,117.919314369,1.15992,0.33831000000000006,1.20825,116.59,5.98,116.743258906,131.62,124.13992,4.51831,124.2221190564,1.15992,0.33831000000000006,1.20825,122.98,4.18,123.051017062,131.38,118.26992,6.54831,118.4510630626,1.15992,0.33831000000000006,1.20825,117.11,6.21,117.2745334674,125.94,1.15992,0.33831000000000006,1.20825,1.15992,0.33831000000000006,1.20825,0.0,0.0,0.0,125.94
2021-11-18 21:00:00,113.25656,8.40358,113.5679027712,1.00656,0.29358,1.0485,112.25,8.11,112.5425901603,132.26,119.44656,2.36358,119.4699426896,1.00656,0.29358,1.0485,118.44,2.07,118.4580875247,132.03,113.76656,8.603580000000001,114.0914184461,1.00656,0.29358,1.0485,112.76,8.31,113.0657936778,126.55,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,126.55
2021-11-18 21:30:00,108.43728,10.35504,108.9305767322,0.97728,0.28504,1.018,107.46,10.07,107.9307949568,133.15,114.36728,0.6850400000000001,114.3693316165,0.97728,0.28504,1.018,113.39,0.4,113.3907055274,132.91,108.90728,10.53504,109.4156419567,0.97728,0.28504,1.018,107.93,10.25,108.4156234129,127.42,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,127.42
2021-11-18 22:00:00,102.35784,12.78062,103.1526619,0.9278400000000001,0.27062,0.9665,101.43,12.51,102.1985567413,133.15,107.98784,2.77062,108.0233767434,0.9278400000000001,0.27062,0.9665,107.06,2.5,107.0891852616,132.91,102.79784,12.96062,103.6116478947,0.9278400000000001,0.27062,0.9665,101.87,12.69,102.6573572619,127.42,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,127.42
2021-11-18 22:30:00,95.72872,14.98171,96.8939599117,1.06872,0.31171000000000004,1.11325,94.66,14.67,95.7900020879,133.15,101.02872,5.08171,101.1564434001,1.06872,0.31171000000000004,1.11325,99.96,4.77,100.0737453081,132.91,96.13872,15.12171,97.3207048709,1.06872,0.31171000000000004,1.11325,95.07,14.81,96.2166357757,127.42,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,127.42
2021-11-18 23:00:00,89.81872,16.37296,91.2988295741,1.27872,0.37296,1.332,88.54,16.0,89.9740607064,132.95,94.82872,6.39296,95.0439691638,1.27872,0.37296,1.332,93.55,6.02,93.743495241,132.7,90.18872,16.50296,91.6861652814,1.27872,0.37296,1.332,88.91,16.13,90.3613025581,127.21,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,127.21
2021-11-18 23:30:00,84.87456,18.00758,86.7638396606,1.05456,0.30758,1.0985,83.82,17.7,85.6684445989,133.6,89.62456,8.07758,89.9878272537,1.05456,0.30758,1.0985,88.57,7.77,88.9101670227,133.35,85.18456,18.12758,87.092011224,1.05456,0.30758,1.0985,84.13,17.82,85.9965656291,127.8,1.05456,0.30758,1.0985,1.05456,0.30758,1.0985,0.0,0.0,0.0,127.8
2021-11-19 00:00:00,80.63912,19.13766,82.8789340222,1.08912,0.31766000000000005,1.1345,79.55,18.82,81.7459167176,133.82,85.18912,9.23766,85.6885087316,1.08912,0.31766000000000005,1.1345,84.1,8.92,84.5717234068,133.59,80.93912,19.24766,83.1962352625,1.08912,0.31766000000000005,1.1345,79.85,18.93,82.0631915051,128.04,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,128.04
2021-11-19 00:30:00,79.83872,19.78796,82.2543893795,0.9187200000000001,0.26796000000000003,0.9570000000000001,78.92,19.52,81.298196782,134.18,84.32872,9.89796,84.9076123148,0.9187200000000001,0.26796000000000003,0.9570000000000001,83.41,9.63,83.9640696965,133.94,80.10872,19.90796,82.5453444562,0.9187200000000001,0.26796000000000003,0.9570000000000001,79.19,19.64,81.5891273394,128.37,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.0,0.0,0.0,128.37
2021-11-19 01:00:00,81.09728,19.84254,83.4894916564,1.03728,0.30254000000000003,1.0805,80.06,19.54,82.4100430773,134.18,85.65728,9.96254,86.2346903528,1.03728,0.30254000000000003,1.0805,84.62,9.66,85.1695955139,133.94,81.37728,19.94254,83.7852409548,1.03728,0.30254000000000003,1.0805,80.34,19.64,82.7057748891,128.37,1.03728,0.30254000000000003,1.0805,1.03728,0.30254000000000003,1.0805,0.0,0.0,0.0,128.37
2021-11-19 01:30:00,80.5576,20.45055,83.1128865644,0.9276000000000001,0.27055,0.96625,79.63,20.18,82.1472415849,133.99,85.0976,10.50055,85.7430059892,0.9276000000000001,0.27055,0.96625,84.17,10.23,84.7893967428,133.75,80.8476,20.57055,83.4235095945,0.9276000000000001,0.27055,0.96625,79.92,20.3,82.4578462003,128.2,0.9276000000000001,0.27055,0.96625,0.9276000000000001,0.27055,0.96625,0.0,0.0,0.0,128.2
2021-11-19 02:00:00,78.20528,20.67154,80.8911514682,0.96528,0.28154,1.0055,77.24,20.39,79.8859793706,134.73,82.64528,10.66154,83.3301310538,0.96528,0.28154,1.0055,81.68,10.38,82.3369103137,134.48,78.48528,20.78154,81.189972173,0.96528,0.28154,1.0055,77.52,20.5,80.1847890812,128.91,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,128.91
2021-11-19 02:30:00,76.6368,21.2949,79.5403789295,0.9768,0.2849,1.0175,75.66,21.01,78.5229628835,134.95,80.9768,11.3249,81.7648793691,0.9768,0.2849,1.0175,80.0,11.04,80.7581673888,134.7,76.9168,21.3949,79.8369329837,0.9768,0.2849,1.0175,75.94,21.11,78.8195134469,129.11,0.9768,0.2849,1.0175,0.9768,0.2849,1.0175,0.0,0.0,0.0,129.11
2021-11-19 03:00:00,74.732,21.40975,77.7383381548,1.062,0.30975,1.10625,73.67,21.1,76.632100976,134.95,78.992,11.36975,79.8060604156,1.062,0.30975,1.10625,77.93,11.06,78.710917286,134.7,75.002,21.48975,78.0199292429,1.062,0.30975,1.10625,73.94,21.18,76.913691889,129.11,1.062,0.30975,1.10625,1.062,0.30975,1.10625,0.0,0.0,0.0,129.11
2021-11-19 03:30:00,73.58736,21.82673,76.7561443421,1.01736,0.29673000000000005,1.05975,72.57,21.53,75.6964054629,135.64,77.79736,11.74673,78.6791896798,1.01736,0.29673000000000005,1.05975,76.78,11.45,77.6290596362,135.39,73.84736,21.91673,77.031004361,1.01736,0.29673000000000005,1.05975,72.83,21.62,75.9712662788,129.77,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,129.77
2021-11-19 04:00:00,72.534,22.357,75.9013610221,0.984,0.28700000000000003,1.025,71.55,22.07,74.8764809536,135.64,76.674,12.227,77.6427833414,0.984,0.28700000000000003,1.025,75.69,11.94,76.6259727508,135.39,72.784,22.437,76.1638341012,0.984,0.28700000000000003,1.025,71.8,22.15,75.1389546108,129.77,0.984,0.28700000000000003,1.025,0.984,0.28700000000000003,1.025,0.0,0.0,0.0,129.77
2021-11-19 04:30:00,72.46368,22.15024,75.7734653503,1.06368,0.31024,1.108,71.4,21.84,74.6655583251,135.76,76.61368,12.05024,77.5555558758,1.06368,0.31024,1.108,75.55,11.74,76.4567204371,135.51,72.70368,22.22024,76.023444747,1.06368,0.31024,1.108,71.64,21.91,74.9155371068,129.9,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0.0,0.0,0.0,129.9
2021-11-19 05:00:00,72.94128,21.89204,76.155707228,1.00128,0.29204,1.043,71.94,21.6,75.1127392657,135.76,77.08128,11.84204,77.9856245586,1.00128,0.29204,1.043,76.08,11.55,76.9517309747,135.51,73.18128,21.97204,76.4085746772,1.00128,0.29204,1.043,72.18,21.68,75.3656075408,129.9,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,129.9
2021-11-19 05:30:00,75.72792,20.61356,78.483353161,0.9379200000000001,0.27356,0.977,74.79,20.34,77.5065139198,135.49,80.01792,10.67356,80.7266523783,0.9379200000000001,0.27356,0.977,79.08,10.4,79.7609327929,135.24,75.96792,20.71356,78.7411991082,0.9379200000000001,0.27356,0.977,75.03,20.44,77.7643523731,129.65,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,129.65
2021-11-19 06:00:00,79.74288,19.41334,82.0719481958,0.9028800000000001,0.26334,0.9405,78.84,19.15,81.1324109096,134.53,84.24288,9.36334,84.7616361726,0.9028800000000001,0.26334,0.9405,83.34,9.1,83.8353481534,134.28,80.01288,19.52334,82.3603167226,0.9028800000000001,0.26334,0.9405,79.11,19.26,81.4207571814,128.72,0.9028800000000001,0.26334,0.9405,0.9028800000000001,0.26334,0.9405,0.0,0.0,0.0,128.72
2021-11-19 06:30:00,89.95992,14.18581,91.0715345855,0.9799200000000001,0.28581,1.02075,88.98,13.9,90.0591494519,133.76,94.91992,4.11581,95.0091106408,0.9799200000000001,0.28581,1.02075,93.94,3.83,94.018043481,133.52,90.26992,14.32581,91.3996022363,0.9799200000000001,0.28581,1.02075,89.29,14.04,90.3870881266,127.99,0.9799200000000001,0.28581,1.02075,0.9799200000000001,0.28581,1.02075,0.0,0.0,0.0,127.99
2021-11-19 07:00:00,100.23048,9.36889,100.6673989972,0.99048,0.28889000000000004,1.03175,99.24,9.08,99.654523229,133.76,105.72048,1.8388900000000001,105.7364715123,0.99048,0.28889000000000004,1.03175,104.73,1.55,104.7414693424,133.52,100.63048,9.52889,101.0806274697,0.99048,0.28889000000000004,1.03175,99.64,9.24,100.0675132098,127.99,0.99048,0.28889000000000004,1.03175,0.99048,0.28889000000000004,1.03175,0.0,0.0,0.0,127.99
2021-11-19 07:30:00,110.66296,4.54003,110.7560498951,1.06296,0.31003000000000003,1.10725,109.6,4.23,109.6815978184,132.01,116.66296,6.29003,116.8324043806,1.06296,0.31003000000000003,1.10725,115.6,5.98,115.7545696722,131.79,111.14296,4.73003,111.2435649436,1.06296,0.31003000000000003,1.10725,110.08,4.42,110.1687015445,126.33,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,126.33
2021-11-19 08:00:00,115.49224,1.6785700000000001,115.5044375661,1.09224,0.31857,1.13775,114.4,1.3599999999999999,114.4080836305,132.01,121.75224,9.21857,122.1007370079,1.09224,0.31857,1.13775,120.66,8.9,120.9877911196,131.79,116.02224,1.86857,116.0372859406,1.09224,0.31857,1.13775,114.93,1.55,114.940451539,126.33,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,126.33
2021-11-19 08:30:00,119.59456,1.56633,119.6048166725,1.32456,0.38633,1.37975,118.27,1.18,118.2758863843,131.37,126.04456,11.86633,126.6018992482,1.32456,0.38633,1.37975,124.72,11.48,125.2472307079,131.16,120.14456,1.42633,120.153026241,1.32456,0.38633,1.37975,118.82,1.04,118.8245513352,125.7,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,125.7
2021-11-19 09:00:00,120.31768,2.61099,120.3460069523,1.71768,0.50099,1.78925,118.6,2.11,118.6187679079,131.37,126.81768,13.09099,127.4915604256,1.71768,0.50099,1.78925,125.1,12.59,125.7319295167,131.16,120.90768,2.41099,120.9317160871,1.71768,0.50099,1.78925,119.19,1.9100000000000001,119.2053027344,125.7,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,125.7
2021-11-19 09:30:00,123.0644,3.75795,123.1217638582,2.3244,0.67795,2.42125,120.74,3.08,120.779278024,131.69,129.6544,14.26795,130.4371029905,2.3244,0.67795,2.42125,127.33,13.59,128.0531803588,131.51,123.6444,3.56795,123.6958686398,2.3244,0.67795,2.42125,121.32,2.89,121.3544168953,126.0,2.3244,0.67795,2.42125,2.3244,0.67795,2.42125,0.0,0.0,0.0,126.0
2021-11-19 10:00:00,123.04536,3.65323,123.09958045,2.44536,0.71323,2.54725,120.6,2.94,120.6358304982,131.69,129.65536,14.10323,130.4201421298,2.44536,0.71323,2.54725,127.21,13.39,127.9127679319,131.51,123.64536,3.4632300000000003,123.6938519554,2.44536,0.71323,2.54725,121.2,2.75,121.2311944179,126.0,2.44536,0.71323,2.54725,2.44536,0.71323,2.54725,0.0,0.0,0.0,126.0
2021-11-19 10:30:00,123.96408,3.7686900000000003,124.0213536233,2.7040800000000003,0.7886900000000001,2.81675,121.26,2.98,121.2966116592,131.9,130.58408,14.26869,131.3613240789,2.7040800000000003,0.7886900000000001,2.81675,127.88,13.48,128.5885095955,131.69,124.55408,3.56869,124.605194085,2.7040800000000003,0.7886900000000001,2.81675,121.85,2.7800000000000002,121.8817086359,126.21,2.7040800000000003,0.7886900000000001,2.81675,2.7040800000000003,0.7886900000000001,2.81675,0.0,0.0,0.0,126.21
2021-11-19 11:00:00,124.84552,4.55411,124.9285547101,2.58552,0.7541100000000001,2.69325,122.26,3.8,122.3190402186,131.9,131.51552,15.16411,132.3868657872,2.58552,0.7541100000000001,2.69325,128.93,14.41,129.7327753499,131.69,125.44552,4.35411,125.5210610295,2.58552,0.7541100000000001,2.69325,122.86,3.6,122.9127316432,126.21,2.58552,0.7541100000000001,2.69325,2.58552,0.7541100000000001,2.69325,0.0,0.0,0.0,126.21
2021-11-19 11:30:00,126.624,5.33075,126.736160079,2.334,0.6807500000000001,2.43125,124.29,4.65,124.376953653,132.02,133.414,15.94075,134.3629521355,2.334,0.6807500000000001,2.43125,131.08,15.26,131.9652757357,131.82,127.244,5.11075,127.3465951707,2.334,0.6807500000000001,2.43125,124.91,4.43,124.9885314739,126.32,2.334,0.6807500000000001,2.43125,2.334,0.6807500000000001,2.43125,0.0,0.0,0.0,126.32
2021-11-19 12:00:00,125.98832,5.12326,126.0924445375,2.54832,0.74326,2.6545,123.44,4.38,123.5176829446,132.02,132.70832,15.71326,133.6353423951,2.54832,0.74326,2.6545,130.16,14.97,131.0180388344,131.82,126.59832,4.92326,126.6940137333,2.54832,0.74326,2.6545,124.05,4.18,124.1204048495,126.32,2.54832,0.74326,2.6545,2.54832,0.74326,2.6545,0.0,0.0,0.0,126.32
2021-11-19 12:30:00,125.7868,4.4699,125.8661950654,2.5368,0.7399,2.6425,123.25,3.73,123.3064288673,131.87,132.5068,14.9899,133.3519746695,2.5368,0.7399,2.6425,129.97,14.25,130.7488562091,131.65,126.3868,4.2699,126.4589073978,2.5368,0.7399,2.6425,123.85,3.5300000000000002,123.9002962063,126.17,2.5368,0.7399,2.6425,2.5368,0.7399,2.6425,0.0,0.0,0.0,126.17
2021-11-19 13:00:00,125.25776,3.47518,125.3059588218,2.41776,0.70518,2.5185,122.84,2.77,122.8712273073,131.64,131.96776,13.93518,132.7014654066,2.41776,0.70518,2.5185,129.55,13.23,130.2237896853,131.43,125.86776,3.26518,125.9101044708,2.41776,0.70518,2.5185,123.45,2.56,123.4765406869,125.95,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0.0,0.0,0.0,125.95
2021-11-19 13:30:00,124.48944,2.25817,124.5099192967,2.35944,0.6881700000000001,2.45775,122.13,1.57,122.1400908793,132.05,131.14944,12.72817,131.7656325597,2.35944,0.6881700000000001,2.45775,128.79,12.04,129.3515585527,131.85,125.09944,2.03817,125.1160422378,2.35944,0.6881700000000001,2.45775,122.74,1.35,122.7474240056,126.34,2.35944,0.6881700000000001,2.45775,2.35944,0.6881700000000001,2.45775,0.0,0.0,0.0,126.34
2021-11-19 14:00:00,123.12576,1.53918,123.1353801742,2.22576,0.6491800000000001,2.3185000000000002,120.9,0.89,120.9032758034,132.05,129.73576,12.05918,130.2950161942,2.22576,0.6491800000000001,2.3185000000000002,127.51,11.41,128.0194836734,131.85,123.70576,1.34918,123.7131171051,2.22576,0.6491800000000001,2.3185000000000002,121.48,0.7000000000000001,121.4820167761,126.34,2.22576,0.6491800000000001,2.3185000000000002,2.22576,0.6491800000000001,2.3185000000000002,0.0,0.0,0.0,126.34
2021-11-19 14:30:00,122.32952,0.87236,122.3326304606,2.09952,0.61236,2.187,120.23,0.26,120.2302811275,132.4,128.90952,11.38236,129.4110600598,2.09952,0.61236,2.187,126.81,10.77,127.2665274139,132.18,122.90952,0.6923600000000001,122.9114700465,2.09952,0.61236,2.187,120.81,0.08,120.8100264879,126.67,2.09952,0.61236,2.187,2.09952,0.61236,2.187,0.0,0.0,0.0,126.67
2021-11-19 15:00:00,121.57496,1.36103,121.5825781174,2.57496,0.7510300000000001,2.68225,119.0,0.61,119.0015634351,132.4,128.10496,10.92103,128.5696296676,2.57496,0.7510300000000001,2.68225,125.53,10.17,125.9412950545,132.18,122.16496,1.35103,122.1724303346,2.57496,0.7510300000000001,2.68225,119.59,0.6000000000000001,119.5915051331,126.67,2.57496,0.7510300000000001,2.68225,2.57496,0.7510300000000001,2.68225,0.0,0.0,0.0,126.67
2021-11-19 15:30:00,119.30168,4.75549,119.3964217888,5.40168,1.57549,5.62675,113.9,3.18,113.9443829243,132.58,125.55168,8.76549,125.8572928589,5.40168,1.57549,5.62675,120.15,7.19,120.3649392473,132.36,119.82168,4.95549,119.9241088321,5.40168,1.57549,5.62675,114.42,3.38,114.469912204,126.84,5.40168,1.57549,5.62675,5.40168,1.57549,5.62675,0.0,0.0,0.0,126.84
2021-11-19 16:00:00,121.84872,4.21921,121.9217466191,5.44872,1.58921,5.67575,116.4,2.63,116.4297079787,132.79,128.19872,9.32921,128.5377219685,5.44872,1.58921,5.67575,122.75,7.74,122.9937807371,132.57,122.34872,4.44921,122.4295910116,5.44872,1.58921,5.67575,116.9,2.86,116.9349802241,127.06,5.44872,1.58921,5.67575,5.44872,1.58921,5.67575,0.0,0.0,0.0,127.06
2021-11-19 16:30:00,125.67192,3.64931,125.7248938753,5.31192,1.5493100000000002,5.53325,120.36,2.1,120.3783186458,132.63,132.22192,9.79931,132.5845488923,5.31192,1.5493100000000002,5.53325,126.91,8.25,127.1778699303,132.4,126.21192,3.8793100000000003,126.2715240906,5.31192,1.5493100000000002,5.53325,120.9,2.33,120.9224499421,126.9,5.31192,1.5493100000000002,5.53325,5.31192,1.5493100000000002,5.53325,0.0,0.0,0.0,126.9
2021-11-19 17:00:00,129.07912,3.21141,129.1190627838,6.27912,1.83141,6.54075,122.8,1.38,122.8077538269,132.34,135.76912,10.72141,136.191786015,6.27912,1.83141,6.54075,129.49,8.89,129.7948080626,132.12,129.65912,3.46141,129.7053150737,6.27912,1.83141,6.54075,123.38,1.63,123.3907666724,126.64,6.27912,1.83141,6.54075,6.27912,1.83141,6.54075,0.0,0.0,0.0,126.64
2021-11-19 17:30:00,129.99616,3.56388,130.0450031927,5.63616,1.64388,5.871,124.36,1.92,124.3748206029,132.37,136.76616,10.07388,137.1366675233,5.63616,1.64388,5.871,131.13,8.43,131.400691779,132.13,130.58616,3.81388,130.6418419351,5.63616,1.64388,5.871,124.95,2.17,124.9688417166,126.67,5.63616,1.64388,5.871,5.63616,1.64388,5.871,0.0,0.0,0.0,126.67
2021-11-19 18:00:00,128.68184,3.81387,128.7383452984,3.20184,0.9338700000000001,3.3352500000000003,125.48,2.88,125.5130463338,132.37,135.50184,8.33387,135.7578801859,3.20184,0.9338700000000001,3.3352500000000003,132.3,7.4,132.5067922787,132.13,129.26184,4.08387,129.3263363525,3.20184,0.9338700000000001,3.3352500000000003,126.06,3.15,126.0993501173,126.67,3.20184,0.9338700000000001,3.3352500000000003,3.20184,0.9338700000000001,3.3352500000000003,0.0,0.0,0.0,126.67
2021-11-19 18:30:00,125.11464,4.25427,125.186948024,0.9746400000000001,0.28427,1.01525,124.14,3.9699999999999998,124.2034641224,132.42,131.87464,6.57427,132.0384099464,0.9746400000000001,0.28427,1.01525,130.9,6.29,131.0510362416,132.18,125.70464,4.51427,125.7856714859,0.9746400000000001,0.28427,1.01525,124.73,4.23,124.8017059178,126.72,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,126.72
2021-11-19 19:00:00,122.36024,5.19757,122.4705804133,0.78024,0.22757000000000002,0.8127500000000001,121.58,4.97,121.6815405064,132.42,129.02024,5.49757,129.1373129872,0.78024,0.22757000000000002,0.8127500000000001,128.24,5.27,128.3482391776,132.18,122.93024,5.4575700000000005,123.0513265949,0.78024,0.22757000000000002,0.8127500000000001,122.15,5.23,122.261913121,126.72,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,126.72
2021-11-19 19:30:00,118.62696,6.54953,118.8076259424,0.7869600000000001,0.22953,0.8197500000000001,117.84,6.32,118.0093555613,132.08,125.05696,3.9895300000000002,125.1205802179,0.7869600000000001,0.22953,0.8197500000000001,124.27,3.76,124.3268695818,131.85,119.15696,6.77953,119.3496675465,0.7869600000000001,0.22953,0.8197500000000001,118.37,6.55,118.5510835041,126.41,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,126.41
2021-11-19 20:00:00,114.72968,7.71074,114.9884993565,1.09968,0.32074,1.1455,113.63,7.39,113.8700531308,132.08,120.95968,2.94074,120.995421969,1.09968,0.32074,1.1455,119.86,2.62,119.8886316545,131.85,115.24968,7.93074,115.5222289304,1.09968,0.32074,1.1455,114.15,7.61,114.4033854394,126.41,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,126.41
2021-11-19 20:30:00,111.62456,9.21883,112.0045946458,1.02456,0.29883000000000004,1.06725,110.6,8.92,110.9591204003,131.83,117.69456,1.32883,117.7020613361,1.02456,0.29883000000000004,1.06725,116.67,1.03,116.6745464958,131.6,112.10456,9.42883,112.5003787014,1.02456,0.29883000000000004,1.06725,111.08,9.13,111.454579538,126.15,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,126.15
2021-11-19 21:00:00,107.97072,10.98771,108.5283656394,0.7807200000000001,0.22771000000000002,0.81325,107.19,10.76,107.72870416,131.83,113.89072,1.07771,113.8958188915,0.7807200000000001,0.22771000000000002,0.81325,113.11,0.85,113.1131937486,131.6,108.46072,11.18771,109.0361987505,0.7807200000000001,0.22771000000000002,0.81325,107.68,10.96,108.2363340103,126.15,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,126.15
2021-11-19 21:30:00,102.82464,12.89427,103.6299608702,0.9746400000000001,0.28427,1.01525,101.85,12.61,102.6276502703,132.12,108.47464,3.05427,108.5176303112,0.9746400000000001,0.28427,1.01525,107.5,2.77,107.5356819851,131.88,103.25464,13.07427,104.0790911642,0.9746400000000001,0.28427,1.01525,102.28,12.79,103.07658560510001,126.43,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,126.43
2021-11-19 22:00:00,97.71688,15.20909,98.8934024875,0.9568800000000001,0.27909,0.9967500000000001,96.76,14.93,97.9050688167,132.12,103.11688,5.32909,103.2544921113,0.9568800000000001,0.27909,0.9967500000000001,102.16,5.05,102.28474030859999,131.88,98.12688,15.36909,99.3231770835,0.9568800000000001,0.27909,0.9967500000000001,97.17,15.09,98.3347191993,126.43,0.9568800000000001,0.27909,0.9967500000000001,0.9568800000000001,0.27909,0.9967500000000001,0.0,0.0,0.0,126.43
