Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-19 22:30:00,92.58768,17.18474,94.1689639778,0.90768,0.26474000000000003,0.9455,91.68,16.92,93.2282618094,132.93,97.73768,7.35474,98.0140106936,0.90768,0.26474000000000003,0.9455,96.83,7.09,97.0892218529,132.68,92.95768,17.33474,94.5601580046,0.90768,0.26474000000000003,0.9455,92.05,17.07,93.6193751314,127.18,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,127.18
2021-11-19 23:00:00,87.41968,18.62824,89.3823907534,0.91968,0.26824000000000003,0.9580000000000001,86.5,18.36,88.4270298042,133.26,92.29968,8.78824,92.7171186481,0.91968,0.26824000000000003,0.9580000000000001,91.38,8.52,91.7763302818,133.01,87.73968,18.75824,89.7224777545,0.91968,0.26824000000000003,0.9580000000000001,86.82,18.49,88.7670687812,127.5,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,127.5
2021-11-19 23:30:00,82.772,20.39725,85.2481776436,0.882,0.25725000000000003,0.9187500000000001,81.89,20.14,84.3302537646,133.61,87.432,10.40725,88.0492218964,0.882,0.25725000000000003,0.9187500000000001,86.55,10.15,87.1431293907,133.36,83.082,20.50725,85.5754989852,0.882,0.25725000000000003,0.9187500000000001,82.2,20.25,84.6575602058,127.83,0.882,0.25725000000000003,0.9187500000000001,0.882,0.25725000000000003,0.9187500000000001,0.0,0.0,0.0,127.83
2021-11-20 00:00:00,78.96888,21.72509,81.9027688419,0.90888,0.26509000000000005,0.9467500000000001,78.06,21.46,80.9561313305,134.89,83.46888,11.70509,84.285604111,0.90888,0.26509000000000005,0.9467500000000001,82.56,11.44,83.3488284261,134.62,79.25888,21.82509,82.2089083516,0.90888,0.26509000000000005,0.9467500000000001,78.35,21.56,81.2622673816,129.04,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,129.04
2021-11-20 00:30:00,77.44912,22.28516,80.5915289903,0.90912,0.26516,0.9470000000000001,76.54,22.02,79.6445352802,135.47,81.82912,12.41516,82.765579064,0.90912,0.26516,0.9470000000000001,80.92,12.15,81.8270670377,135.22,77.70912,22.39516,80.8718153784,0.90912,0.26516,0.9470000000000001,76.8,22.13,79.9248203001,129.63,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,129.63
2021-11-20 01:00:00,78.11616,22.11388,81.1859479331,1.07616,0.31388000000000005,1.121,77.04,21.8,80.0649836071,134.77,82.51616,12.27388,83.4240060858,1.07616,0.31388000000000005,1.121,81.44,11.96,82.3135177234,134.51,78.36616,22.21388,81.4537383906,1.07616,0.31388000000000005,1.121,77.29,21.9,80.3327710215,128.96,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,128.96
2021-11-20 01:30:00,77.3624,22.26695,80.5031551932,1.0524,0.30695,1.09625,76.31,21.96,79.4069121676,134.48,81.7424,12.42695,82.6816124907,1.0524,0.30695,1.09625,80.69,12.12,81.595162234,134.24,77.6224,22.36695,80.78067488,1.0524,0.30695,1.09625,76.57,22.06,79.6844307252,128.66,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,128.66
2021-11-20 02:00:00,75.71888,22.76009,79.065608739,1.02888,0.30009,1.07175,74.69,22.46,77.9938952739,134.48,80.02888,12.81009,81.047640557,1.02888,0.30009,1.07175,79.0,12.51,79.9843740989,134.24,75.97888,22.84009,79.3376324153,1.02888,0.30009,1.07175,74.95,22.54,78.2659191475,128.66,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,128.66
2021-11-20 02:30:00,73.62,23.4475,77.2637667749,1.02,0.2975,1.0625,72.6,23.15,76.2015911907,135.2,77.82,13.4975,78.9818644136,1.02,0.2975,1.0625,76.8,13.2,77.9261188563,134.97,73.86,23.5375,77.5197620369,1.02,0.2975,1.0625,72.84,23.24,76.4575908592,129.37,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,129.37
2021-11-20 03:00:00,72.0812,23.7366,75.8889028317,1.0512,0.30660000000000004,1.095,71.03,23.43,74.7945572886,135.41,76.2012,13.7266,77.4276593279,1.0512,0.30660000000000004,1.095,75.15,13.42,76.3388426687,135.17,72.3112,23.8166,76.1323852313,1.0512,0.30660000000000004,1.095,71.26,23.51,75.0380416855,129.57,1.0512,0.30660000000000004,1.095,1.0512,0.30660000000000004,1.095,0.0,0.0,0.0,129.57
2021-11-20 03:30:00,70.87608,24.10969,74.864516749,1.09608,0.31969000000000003,1.14175,69.78,23.79,73.7238936845,135.87,74.94608,14.04969,76.2516143859,1.09608,0.31969000000000003,1.14175,73.85,13.73,75.1154804285,135.61,71.10608,24.17969,75.1048069132,1.09608,0.31969000000000003,1.14175,70.01,23.86,73.964178492,130.0,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,130.0
2021-11-20 04:00:00,69.54088,24.31859,73.6703998276,1.1608800000000001,0.33859,1.20925,68.38,23.98,72.4628511722,136.22,73.54088,14.22859,74.9046981475,1.1608800000000001,0.33859,1.20925,72.38,13.89,73.7007225202,135.97,69.77088,24.38859,73.9106150574,1.1608800000000001,0.33859,1.20925,68.61,24.05,72.7030577074,130.35,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,130.35
2021-11-20 04:30:00,69.2984,24.44995,73.4851569881,1.2684,0.36995000000000006,1.32125,68.03,24.08,72.1659705124,136.37,73.2984,14.30995,74.682194073,1.2684,0.36995000000000006,1.32125,72.03,13.94,73.3665080265,136.12,69.5084,24.51995,73.7064828802,1.2684,0.36995000000000006,1.32125,68.24,24.15,72.3872923931,130.48,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,130.48
2021-11-20 05:00:00,69.42408,24.47994,73.6136559767,0.9940800000000001,0.28994000000000003,1.0355,68.43,24.19,72.5797561308,136.65,73.42408,14.34994,74.8132094075,0.9940800000000001,0.28994000000000003,1.0355,72.43,14.06,73.782033721,136.41,69.64408,24.54994,73.8444136888,0.9940800000000001,0.28994000000000003,1.0355,68.65,24.26,72.8105081702,130.75,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,130.75
2021-11-20 05:30:00,70.39264,23.88702,74.3351430391,1.05264,0.30702,1.0965,69.34,23.58,73.239688694,136.3,74.43264,13.80702,75.7023889891,1.05264,0.30702,1.0965,73.38,13.5,74.6114897318,136.07,70.61264,23.96702,74.5691824781,1.05264,0.30702,1.0965,69.56,23.66,73.4737313603,130.44,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,130.44
2021-11-20 06:00:00,71.75232,23.23151,75.4194834394,1.34232,0.39151,1.39825,70.41,22.84,74.0218460996,136.3,75.83232,13.20151,76.9728564032,1.34232,0.39151,1.39825,74.49,12.81,75.5834386622,136.07,71.96232,23.30151,75.64083466,1.34232,0.39151,1.39825,70.62,22.91,74.2431983417,130.44,1.34232,0.39151,1.39825,1.34232,0.39151,1.39825,0.0,0.0,0.0,130.44
2021-11-20 06:30:00,77.12208,20.65894,79.8411361733,1.16208,0.33894,1.2105000000000001,75.96,20.32,78.6309353881,134.72,81.46208,10.68894,82.1603548936,1.16208,0.33894,1.2105000000000001,80.3,10.35,80.9642668095,134.47,77.36208,20.74894,80.0962541761,1.16208,0.33894,1.2105000000000001,76.2,20.41,78.886045027,128.91,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,128.91
2021-11-20 07:00:00,81.32352,18.35936,83.3701445651,1.16352,0.33936000000000005,1.212,80.16,18.02,82.1604892877,134.72,85.88352,8.42936,86.2961941084,1.16352,0.33936000000000005,1.212,84.72,8.09,85.105384671,134.47,81.60352,18.44936,83.6630943774,1.16352,0.33936000000000005,1.212,80.44,18.11,82.4534153325,128.91,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,128.91
2021-11-20 07:30:00,86.55568,16.34124,88.0847425211,1.13568,0.33124000000000003,1.183,85.42,16.01,86.9074018712,133.84,91.37568,6.47124,91.604540513,1.13568,0.33124000000000003,1.183,90.24,6.14,90.448643992,133.59,86.87568,16.45124,88.4196079668,1.13568,0.33124000000000003,1.183,85.74,16.12,87.24220309,128.06,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,128.06
2021-11-20 08:00:00,89.742,14.776,90.9502981853,1.152,0.336,1.2,88.59,14.44,89.7591315689,132.93,94.702,4.956,94.8315914661,1.152,0.336,1.2,93.55,4.62,93.6640106978,132.68,90.062,14.896,91.2855665481,1.152,0.336,1.2,88.91,14.56,90.094293382,127.19,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,127.19
2021-11-20 08:30:00,95.37872,12.65171,96.2141673287,1.30872,0.38171000000000005,1.36325,94.07,12.27,94.8668424688,132.26,100.61872,2.7417100000000003,100.6560668224,1.30872,0.38171000000000005,1.36325,99.31,2.36,99.3380375284,132.03,95.74872,12.78171,96.5980822385,1.30872,0.38171000000000005,1.36325,94.44,12.4,95.2505832003,126.55,1.30872,0.38171000000000005,1.36325,1.30872,0.38171000000000005,1.36325,0.0,0.0,0.0,126.55
2021-11-20 09:00:00,99.5244,11.3542,100.1699758061,1.4544000000000001,0.4242,1.5150000000000001,98.07,10.93,98.6772000008,132.17,104.9644,1.4642,104.9746119259,1.4544000000000001,0.4242,1.5150000000000001,103.51,1.04,103.5152244841,131.94,99.9144,11.5042,100.5745193625,1.4544000000000001,0.4242,1.5150000000000001,98.46,11.08,99.0814715272,126.45,1.4544000000000001,0.4242,1.5150000000000001,1.4544000000000001,0.4242,1.5150000000000001,0.0,0.0,0.0,126.45
2021-11-20 09:30:00,104.74704,10.01747,105.2249594629,2.11704,0.6174700000000001,2.20525,102.63,9.4,103.0595793704,131.72,110.40704,1.11747,110.4126950163,2.11704,0.6174700000000001,2.20525,108.29,0.5,108.2911543017,131.49,105.17704,10.16747,105.6673421136,2.11704,0.6174700000000001,2.20525,103.06,9.55,103.5015270419,126.03,2.11704,0.6174700000000001,2.20525,2.11704,0.6174700000000001,2.20525,0.0,0.0,0.0,126.03
2021-11-20 10:00:00,107.03512,8.90941,107.4052815273,2.29512,0.6694100000000001,2.39075,104.74,8.24,105.0636245329,131.46,112.80512,2.41941,112.8310624029,2.29512,0.6694100000000001,2.39075,110.51,1.75,110.5238553435,131.23,107.47512,9.06941,107.8571074003,2.29512,0.6694100000000001,2.39075,105.18,8.4,105.51489184,125.78,2.29512,0.6694100000000001,2.39075,2.29512,0.6694100000000001,2.39075,0.0,0.0,0.0,125.78
2021-11-20 10:30:00,108.49432,9.05751,108.8717408682,2.49432,0.7275100000000001,2.59825,106.0,8.33,106.3268023595,132.62,114.34432,2.53751,114.3724725328,2.49432,0.7275100000000001,2.59825,111.85,1.81,111.8646441017,132.38,108.94432,9.21751,109.3335600393,2.49432,0.7275100000000001,2.59825,106.45,8.49,106.7880264824,126.88,2.49432,0.7275100000000001,2.59825,2.49432,0.7275100000000001,2.59825,0.0,0.0,0.0,126.88
2021-11-20 11:00:00,109.41928,8.84979,109.7765804658,2.87928,0.83979,2.99925,106.54,8.01,106.8406837305,132.62,115.30928,2.95979,115.347260093,2.87928,0.83979,2.99925,112.43,2.12,112.4499857715,132.38,109.88928,9.02979,110.2596524861,2.87928,0.83979,2.99925,107.01,8.19,107.3229528107,126.88,2.87928,0.83979,2.99925,2.87928,0.83979,2.99925,0.0,0.0,0.0,126.88
2021-11-20 11:30:00,109.69368,8.66524,110.0354025584,3.34368,0.9752400000000001,3.483,106.35,7.69,106.6276633899,132.62,115.57368,3.52524,115.627431113,3.34368,0.9752400000000001,3.483,112.23,2.55,112.2589657889,132.38,110.16368,8.82524,110.5166107524,3.34368,0.9752400000000001,3.483,106.82,7.85,107.1080524517,126.88,3.34368,0.9752400000000001,3.483,3.34368,0.9752400000000001,3.483,0.0,0.0,0.0,126.88
2021-11-20 12:00:00,109.99888,9.13759,110.377756601,3.24888,0.94759,3.38425,106.75,8.19,107.0637128069,133.01,115.89888,2.99759,115.9376381123,3.24888,0.94759,3.38425,112.65,2.05,112.6686513632,132.79,110.45888,9.29759,110.8494896274,3.24888,0.94759,3.38425,107.21,8.35,107.5346762677,127.25,3.24888,0.94759,3.38425,3.24888,0.94759,3.38425,0.0,0.0,0.0,127.25
2021-11-20 12:30:00,109.52864,9.81502,109.9675297433,3.54864,1.03502,3.6965,105.98,8.78,106.3430712364,133.26,115.38864,2.47502,115.4151808258,3.54864,1.03502,3.6965,111.84,1.44,111.8492700021,133.03,109.97864,9.98502,110.4309824309,3.54864,1.03502,3.6965,106.43,8.95,106.8056524721,127.52,3.54864,1.03502,3.6965,3.54864,1.03502,3.6965,0.0,0.0,0.0,127.52
2021-11-20 13:00:00,109.25008,10.22794,109.7278029337,3.25008,0.9479400000000001,3.3855,106.0,9.28,106.4054434698,133.26,115.12008,1.88794,115.1355598269,3.25008,0.9479400000000001,3.3855,111.87,0.9400000000000001,111.8739491571,133.03,109.70008,10.39794,110.1917633412,3.25008,0.9479400000000001,3.3855,106.45,9.45,106.8686343133,127.52,3.25008,0.9479400000000001,3.3855,3.25008,0.9479400000000001,3.3855,0.0,0.0,0.0,127.52
2021-11-20 13:30:00,107.41816,10.59488,107.939393087,2.5881600000000002,0.7548800000000001,2.696,104.83,9.84,105.2908091905,133.45,113.21816,1.11488,113.2236490809,2.5881600000000002,0.7548800000000001,2.696,110.63,0.36,110.6305857347,133.18,107.84816000000001,10.75488,108.3830847467,2.5881600000000002,0.7548800000000001,2.696,105.26,10.0,105.733947245,127.7,2.5881600000000002,0.7548800000000001,2.696,2.5881600000000002,0.7548800000000001,2.696,0.0,0.0,0.0,127.7
2021-11-20 14:00:00,105.40568,12.04999,106.0922223128,2.3656800000000002,0.6899900000000001,2.46425,103.04,11.36,103.6643198019,133.45,111.13568,1.82999,111.1507455326,2.3656800000000002,0.6899900000000001,2.46425,108.77,1.1400000000000001,108.7759739097,133.18,105.84568,12.21999,106.5487500174,2.3656800000000002,0.6899900000000001,2.46425,103.48,11.53,104.1203692848,127.7,2.3656800000000002,0.6899900000000001,2.46425,2.3656800000000002,0.6899900000000001,2.46425,0.0,0.0,0.0,127.7
2021-11-20 14:30:00,103.80336,13.21348,104.6409747709,1.8633600000000001,0.5434800000000001,1.941,101.94,12.67,102.7243520301,133.81,109.45336,3.08348,109.4967847208,1.8633600000000001,0.5434800000000001,1.941,107.59,2.54,107.6199781639,133.58,104.20336,13.38348,105.0593059762,1.8633600000000001,0.5434800000000001,1.941,102.34,12.84,103.1423346643,128.06,1.8633600000000001,0.5434800000000001,1.941,1.8633600000000001,0.5434800000000001,1.941,0.0,0.0,0.0,128.06
2021-11-20 15:00:00,103.71096,13.06403,104.5305319223,1.59096,0.46403000000000005,1.65725,102.12,12.6,102.8943846864,133.81,109.38096,2.8740300000000003,109.4187116492,1.59096,0.46403000000000005,1.65725,107.79,2.41,107.8169383724,133.58,104.14096,13.23403,104.9784696962,1.59096,0.46403000000000005,1.65725,102.55,12.77,103.3420311393,128.06,1.59096,0.46403000000000005,1.65725,1.59096,0.46403000000000005,1.65725,0.0,0.0,0.0,128.06
2021-11-20 15:30:00,104.57328,13.21179,105.4045648203,1.10328,0.32179,1.14925,103.47,12.89,104.2698086696,133.6,110.30328,3.16179,110.3485862835,1.10328,0.32179,1.14925,109.2,2.84,109.2369241603,133.37,104.99328,13.40179,105.8451549215,1.10328,0.32179,1.14925,103.89,13.08,104.7101642631,127.88,1.10328,0.32179,1.14925,1.10328,0.32179,1.14925,0.0,0.0,0.0,127.88
2021-11-20 16:00:00,104.39576,13.00668,105.2028917407,1.08576,0.31668,1.131,103.31,12.69,104.0864650183,133.6,110.10576,2.92668,110.1446496249,1.08576,0.31668,1.131,109.02,2.61,109.0512379572,133.37,104.81576,13.19668,105.6432482812,1.08576,0.31668,1.131,103.73,12.88,104.5265865701,127.88,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,127.88
2021-11-20 16:30:00,109.54168,12.09799,110.207717603,1.50168,0.43799000000000005,1.56425,108.04,11.66,108.6673695274,133.54,115.47168,2.00799,115.4891376098,1.50168,0.43799000000000005,1.56425,113.97,1.57,113.9808132977,133.32,109.97168,12.30799,110.6582894313,1.50168,0.43799000000000005,1.56425,108.47,11.87,109.1175412113,127.81,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,127.81
2021-11-20 17:00:00,114.70744,10.59092,115.1953314063,1.71744,0.50092,1.7890000000000001,112.99,10.09,113.4396235889,133.46,120.88744,0.7109200000000001,120.8895303862,1.71744,0.50092,1.7890000000000001,119.17,0.21,119.1701850296,133.23,115.18744,10.820920000000001,115.6945921096,1.71744,0.50092,1.7890000000000001,113.47,10.32,113.938331127,127.74,1.71744,0.50092,1.7890000000000001,1.71744,0.50092,1.7890000000000001,0.0,0.0,0.0,127.74
2021-11-20 17:30:00,117.38512,10.02566,117.8124792025,1.4251200000000002,0.41566000000000003,1.4845000000000002,115.96,9.61,116.357525326,132.62,123.70512,0.77566,123.7075517608,1.4251200000000002,0.41566000000000003,1.4845000000000002,122.28,0.36,122.2805299302,132.4,117.87512,10.25566,118.3204229077,1.4251200000000002,0.41566000000000003,1.4845000000000002,116.45,9.84,116.8649994652,126.95,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0,126.95
2021-11-20 18:00:00,116.21208,10.05769,116.646494444,0.95208,0.27769000000000005,0.9917500000000001,115.26,9.78,115.6741803515,132.34,122.54208,0.6176900000000001,122.5436367653,0.95208,0.27769000000000005,0.9917500000000001,121.59,0.34,121.5904753671,132.13,116.72208,10.28769,117.1745728606,0.95208,0.27769000000000005,0.9917500000000001,115.77,10.01,116.2019492091,126.71,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,126.71
2021-11-20 18:30:00,114.66624,11.23182,115.2150180152,1.44624,0.42182000000000003,1.5065,113.22,10.81,113.7348869081,132.21,120.87624,1.29182,120.8831427266,1.44624,0.42182000000000003,1.5065,119.43,0.87,119.4331687598,131.99,115.16624,11.45182,115.7342084997,1.44624,0.42182000000000003,1.5065,113.72,11.03,114.2536620857,126.57,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,126.57
2021-11-20 19:00:00,112.07456,12.07508,112.7231766595,1.35456,0.39508000000000004,1.411,110.72,11.68,111.3343648655,132.21,118.16456,2.14508,118.1840285665,1.35456,0.39508000000000004,1.411,116.81,1.75,116.8231081593,131.99,112.55456,12.28508,113.2230196003,1.35456,0.39508000000000004,1.411,111.2,11.89,111.8338593629,126.57,1.35456,0.39508000000000004,1.411,1.35456,0.39508000000000004,1.411,0.0,0.0,0.0,126.57
2021-11-20 19:30:00,108.27088,12.90234,109.0369379314,1.07088,0.31234,1.1155,107.2,12.59,107.9367782547,132.84,114.19088,2.93234,114.2285239905,1.07088,0.31234,1.1155,113.12,2.62,113.1503371626,132.61,108.72088,13.09234,109.5063428056,1.07088,0.31234,1.1155,107.65,12.78,108.4059541723,127.15,1.07088,0.31234,1.1155,1.07088,0.31234,1.1155,0.0,0.0,0.0,127.15
2021-11-20 20:00:00,104.96168,14.08799,105.9029070926,1.02168,0.29799000000000003,1.06425,103.94,13.79,104.8507877891,132.84,110.70168,4.23799,110.7827717385,1.02168,0.29799000000000003,1.06425,109.68,3.94,109.7507448722,132.61,105.40168,14.28799,106.3656937413,1.02168,0.29799000000000003,1.06425,104.38,13.99,105.3133633496,127.15,1.02168,0.29799000000000003,1.06425,1.02168,0.29799000000000003,1.06425,0.0,0.0,0.0,127.15
2021-11-20 20:30:00,102.55864,14.93002,103.6396648772,1.02864,0.30002,1.0715,101.53,14.63,102.5786420265,132.54,108.18864,5.15002,108.3111468458,1.02864,0.30002,1.0715,107.16,4.85,107.269697958,132.32,102.96864,15.11002,104.0713866913,1.02864,0.30002,1.0715,101.94,14.81,103.0101922142,126.88,1.02864,0.30002,1.0715,1.02864,0.30002,1.0715,0.0,0.0,0.0,126.88
2021-11-20 21:00:00,99.28432,16.17751,100.5936778712,1.05432,0.30751,1.09825,98.23,15.87,99.5037175185,132.21,104.73432,6.48751,104.9350540661,1.05432,0.30751,1.09825,103.68,6.18,103.8640207194,131.97,99.66432,16.36751,100.9993666548,1.05432,0.30751,1.09825,98.61,16.06,99.90923731070001,126.55,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,126.55
2021-11-20 21:30:00,95.98344,17.31017,97.5318549996,1.06344,0.31017,1.10775,94.92,17.0,96.4303188836,132.07,101.27344,7.66017,101.5627286649,1.06344,0.31017,1.10775,100.21,7.35,100.4791849091,131.84,96.34344,17.47017,97.9145815028,1.06344,0.31017,1.10775,95.28,17.16,96.8129330203,126.41,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,126.41
2021-11-20 22:00:00,92.3488,18.42715,94.1693194122,1.2588,0.36715000000000003,1.31125,91.09,18.06,92.8630803926,132.07,97.4688,8.76715,97.8623006707,1.2588,0.36715000000000003,1.31125,96.21,8.4,96.5760016774,131.84,92.6888,18.58715,94.5340985601,1.2588,0.36715000000000003,1.31125,91.43,18.22,93.2277496242,126.41,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,126.41
2021-11-20 22:30:00,88.29256,19.81033,90.487708149,1.13256,0.33033,1.17975,87.16,19.48,89.3103353482,132.29,93.21256,10.10033,93.7581890176,1.13256,0.33033,1.17975,92.08,9.77,92.5968644178,132.04,88.62256,19.95033,90.8403754289,1.13256,0.33033,1.17975,87.49,19.62,89.6629494273,126.6,1.13256,0.33033,1.17975,1.13256,0.33033,1.17975,0.0,0.0,0.0,126.6
2021-11-20 23:00:00,84.01528,21.07279,86.6177219272,1.17528,0.34279000000000004,1.22425,82.84,20.73,85.3943704233,133.07,88.72528,11.29279,89.4410555453,1.17528,0.34279000000000004,1.22425,87.55,10.95,88.232108668,132.82,84.31528,21.20279,86.9403516514,1.17528,0.34279000000000004,1.22425,83.14,20.86,85.7169714817,127.33,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,127.33
2021-11-20 23:30:00,79.994,22.15325,83.0048584214,1.074,0.31325000000000003,1.11875,78.92,21.84,81.8862137359,133.74,84.504,12.37325,85.4050544849,1.074,0.31325000000000003,1.11875,83.43,12.06,84.2971440797,133.5,80.274,22.27325,83.3067388724,1.074,0.31325000000000003,1.11875,79.2,21.96,82.1880867279,127.98,1.074,0.31325000000000003,1.11875,1.074,0.31325000000000003,1.11875,0.0,0.0,0.0,127.98
2021-11-21 00:00:00,76.91312,22.98966,80.2754787905,0.9931200000000001,0.28966000000000003,1.0345,75.92,22.7,79.2410020128,134.04,81.28312,13.27966,82.3607610859,0.9931200000000001,0.28966000000000003,1.0345,80.29,12.99,81.3340285489,133.8,77.16312,23.08966,80.5436495762,0.9931200000000001,0.28966000000000003,1.0345,76.17,22.8,79.5091749423,128.26,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,128.26
2021-11-21 00:30:00,76.0632,23.1301,79.5022761954,1.0632,0.31010000000000004,1.1075,75.0,22.82,78.3948493206,133.25,80.3432,13.5101,81.4711764261,1.0632,0.31010000000000004,1.1075,79.28,13.2,80.3713779899,133.01,76.2832,23.2301,79.7418594482,1.0632,0.31010000000000004,1.1075,75.22,22.92,78.6344377484,127.51,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,127.51
2021-11-21 01:00:00,77.48664,22.74652,80.7563220473,1.25664,0.36652,1.309,76.23,22.38,79.4473240581,133.25,81.84664,13.07652,82.8846659799,1.25664,0.36652,1.309,80.59,12.71,81.5861029833,133.01,77.73664,22.85652,81.0271911459,1.25664,0.36652,1.309,76.48,22.49,79.7181942846,127.51,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,127.51
2021-11-21 01:30:00,76.41528,23.12779,79.83852258,1.29528,0.37779,1.34925,75.12,22.75,78.4893425887,133.37,80.73528,13.42779,81.8443093988,1.29528,0.37779,1.34925,79.44,13.05,80.5047582445,133.12,76.67528,23.23779,80.1192451734,1.29528,0.37779,1.34925,75.38,22.86,78.7700704583,127.61,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,127.61
2021-11-21 02:00:00,74.54456,23.95633,78.2994072306,1.08456,0.31633,1.12975,73.46,23.64,77.1700796941,133.66,78.77456,14.16633,80.0382171769,1.08456,0.31633,1.12975,77.69,13.85,78.9148819932,133.4,74.78456,24.05633,78.5584968508,1.08456,0.31633,1.12975,73.7,23.74,77.4291779628,127.87,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,127.87
2021-11-21 02:30:00,72.6132,24.5801,76.6606687308,1.0632,0.31010000000000004,1.1075,71.55,24.27,75.5541885007,135.51,76.7732,14.6501,78.1584906984,1.0632,0.31010000000000004,1.1075,75.71,14.34,77.0560815251,135.27,72.8532,24.6701,76.9168550075,1.0632,0.31010000000000004,1.1075,71.79,24.36,75.8103798962,129.64,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,129.64
2021-11-21 03:00:00,70.99352,25.07061,75.2902076486,1.13352,0.33061,1.18075,69.86,24.74,74.1113162749,135.51,75.06352,15.04061,76.5555483552,1.13352,0.33061,1.18075,73.93,14.71,75.3792345411,135.27,71.21352,25.14061,75.5209620037,1.13352,0.33061,1.18075,70.08,24.81,74.342064136,129.64,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,129.64
2021-11-21 03:30:00,69.81472,25.73221,74.4059255716,1.10472,0.32221000000000005,1.15075,68.71,25.41,73.2579838652,136.18,73.83472,15.74221,75.4942584119,1.10472,0.32221000000000005,1.15075,72.73,15.42,74.3466831809,135.94,70.03472,25.82221,74.6434761701,1.10472,0.32221000000000005,1.15075,68.93,25.5,73.4955434023,130.29,1.10472,0.32221000000000005,1.15075,1.10472,0.32221000000000005,1.15075,0.0,0.0,0.0,130.29
2021-11-21 04:00:00,68.37464,25.90677,73.1180697705,1.15464,0.33677,1.20275,67.22,25.57,71.9190746603,136.18,72.30464,15.89677,74.031535591,1.15464,0.33677,1.20275,71.15,15.56,72.8315597801,135.94,68.58464,25.97677,73.3392488615,1.15464,0.33677,1.20275,67.43,25.64,72.1402418904,130.33,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,130.33
2021-11-21 04:30:00,67.74632,25.94351,72.5439837937,1.24632,0.36351000000000006,1.29825,66.5,25.58,71.2501677191,136.34,71.64632,15.91351,73.3923359082,1.24632,0.36351000000000006,1.29825,70.4,15.55,72.0968966045,136.09,67.94632,26.02351,72.7593669177,1.24632,0.36351000000000006,1.29825,66.7,25.66,71.4655553396,130.43,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,130.43
2021-11-21 05:00:00,67.51544,26.08867,72.3806143989,1.19544,0.34867000000000004,1.24525,66.32,25.74,71.1399325274,136.34,71.41544,16.02867,73.1920988383,1.19544,0.34867000000000004,1.24525,70.22,15.68,71.9493627491,136.09,67.72544,26.15867,72.601730278,1.19544,0.34867000000000004,1.24525,66.53,25.81,71.361032784,130.43,1.19544,0.34867000000000004,1.24525,1.19544,0.34867000000000004,1.24525,0.0,0.0,0.0,130.43
2021-11-21 05:30:00,68.6296,25.8703,73.3436733349,1.2696,0.3703,1.3225,67.36,25.5,72.025131725,136.54,72.5696,15.8103,74.2718818278,1.2696,0.3703,1.3225,71.3,15.44,72.9526120163,136.29,68.8296,25.9503,73.5590368769,1.2696,0.3703,1.3225,67.56,25.58,72.2405011057,130.62,1.2696,0.3703,1.3225,1.2696,0.3703,1.3225,0.0,0.0,0.0,130.62
2021-11-21 06:00:00,70.04032,25.52551,74.546616868,1.15032,0.33551000000000003,1.19825,68.89,25.19,73.3509931766,136.57,74.05032,15.51551,75.6583170753,1.15032,0.33551000000000003,1.19825,72.9,15.18,74.4636985383,136.29,70.26032,25.60551,74.7807108074,1.15032,0.33551000000000003,1.19825,69.11,25.27,73.5850868043,130.67,1.15032,0.33551000000000003,1.19825,1.15032,0.33551000000000003,1.19825,0.0,0.0,0.0,130.67
2021-11-21 06:30:00,72.71848,24.26289,76.6594101508,1.27848,0.37289000000000005,1.33175,71.44,23.89,75.3286512557,136.27,76.84848,14.32289,78.1718239282,1.27848,0.37289000000000005,1.33175,75.57,13.95,76.8467787223,136.04,72.93848,24.35289,76.8965871548,1.27848,0.37289000000000005,1.33175,71.66,23.98,75.5658388427,130.39,1.27848,0.37289000000000005,1.33175,1.27848,0.37289000000000005,1.33175,0.0,0.0,0.0,130.39
2021-11-21 07:00:00,75.53608,23.30219,79.0486650144,1.27608,0.37219,1.32925,74.26,22.93,77.719576041,135.38,79.79608,13.36219,80.9071227085,1.27608,0.37219,1.32925,78.52,12.99,79.5872508634,135.14,75.78608,23.40219,79.3170373789,1.27608,0.37219,1.32925,74.51,23.03,77.9879541981,129.51,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,129.51
2021-11-21 07:30:00,79.2316,21.97005,82.2212231456,1.3716,0.40005,1.42875,77.86,21.57,80.7926017653,135.13,83.6916,11.97005,84.5432789024,1.3716,0.40005,1.42875,82.32,11.57,83.1291001996,134.91,79.5016,22.07005,82.5081299604,1.3716,0.40005,1.42875,78.13,21.67,81.0795029585,129.27,1.3716,0.40005,1.42875,1.3716,0.40005,1.42875,0.0,0.0,0.0,129.27
2021-11-21 08:00:00,81.59096,21.15653,84.2892847007,1.53096,0.44653000000000004,1.59475,80.06,20.71,82.6952701187,135.13,86.14096,11.11653,86.8552947664,1.53096,0.44653000000000004,1.59475,84.61,10.67,85.2801325046,134.91,81.87096,21.25653,84.5854252159,1.53096,0.44653000000000004,1.59475,80.34,20.81,82.9913953371,129.24,1.53096,0.44653000000000004,1.59475,1.53096,0.44653000000000004,1.59475,0.0,0.0,0.0,129.24
2021-11-21 08:30:00,86.79736,19.40923,88.9409911805,1.6773600000000002,0.48923000000000005,1.7472500000000002,85.12,18.92,87.1973669327,135.13,91.59736,9.43923,92.0824381843,1.6773600000000002,0.48923000000000005,1.7472500000000002,89.92,8.95,90.3643120928,134.91,87.10736,19.53923,89.2719086564,1.6773600000000002,0.48923000000000005,1.7472500000000002,85.43,19.05,87.5282091671,129.24,1.6773600000000002,0.48923000000000005,1.7472500000000002,1.6773600000000002,0.48923000000000005,1.7472500000000002,0.0,0.0,0.0,129.24
2021-11-21 09:00:00,91.01056,18.11058,92.7950167813,2.23056,0.65058,2.3235,88.78,17.46,90.4806056567,134.41,95.98056,8.15058,96.3260081819,2.23056,0.65058,2.3235,93.75,7.5,94.0495215299,134.18,91.36056,18.24058,93.1636768395,2.23056,0.65058,2.3235,89.13,17.59,90.8491331824,128.58,2.23056,0.65058,2.3235,2.23056,0.65058,2.3235,0.0,0.0,0.0,128.58
2021-11-21 09:30:00,94.89472,16.96846,96.3998782087,3.11472,0.90846,3.2445,91.78,16.06,93.1745244152,133.94,100.03472,7.08846,100.2855496602,3.11472,0.90846,3.2445,96.92,6.18,97.1168306732,133.71,95.27472,17.09846,96.7968470842,3.11472,0.90846,3.2445,92.16,16.19,93.5712653543,128.12,3.11472,0.90846,3.2445,3.11472,0.90846,3.2445,0.0,0.0,0.0,128.12
2021-11-21 10:00:00,95.97832,16.31951,97.3558643157,5.03832,1.46951,5.24825,90.94,14.85,92.1444849136,133.21,101.06832,6.36951,101.2688301762,5.03832,1.46951,5.24825,96.03,4.9,96.1549317508,132.99,96.35832,16.43951,97.7506180147,5.03832,1.46951,5.24825,91.32,14.97,92.5388745339,127.44,5.03832,1.46951,5.24825,5.03832,1.46951,5.24825,0.0,0.0,0.0,127.44
2021-11-21 10:30:00,97.3232,16.22385,98.6661976923,6.2532,1.8238500000000002,6.51375,91.07,14.4,92.2014365398,133.1,102.4232,6.26385,102.614558982,6.2532,1.8238500000000002,6.51375,96.17,4.44,96.2724389428,132.87,97.6932,16.34385,99.0509099356,6.2532,1.8238500000000002,6.51375,91.44,14.52,92.5856576366,127.29,6.2532,1.8238500000000002,6.51375,6.2532,1.8238500000000002,6.51375,0.0,0.0,0.0,127.29
2021-11-21 11:00:00,98.38512,15.82816,99.650200634,6.88512,2.00816,7.172,91.5,13.82,92.5377890378,133.12,103.50512,5.84816,103.670202284,6.88512,2.00816,7.172,96.62,3.84,96.6962770741,132.87,98.75512,15.95816,100.0361764403,6.88512,2.00816,7.172,91.87,13.95,92.9230832463,127.29,6.88512,2.00816,7.172,6.88512,2.00816,7.172,0.0,0.0,0.0,127.29
2021-11-21 11:30:00,99.38016,15.74338,100.6194325936,7.28016,2.12338,7.5835,92.1,13.62,93.1016347869,132.93,104.52016,5.77338,104.6794906515,7.28016,2.12338,7.5835,97.24,3.65,97.3084790756,132.7,99.74016,15.85338,100.9922233355,7.28016,2.12338,7.5835,92.46,13.73,93.4738706805,127.13,7.28016,2.12338,7.5835,7.28016,2.12338,7.5835,0.0,0.0,0.0,127.13
2021-11-21 12:00:00,100.15944,15.09692,101.290820979,7.18944,2.09692,7.489,92.97,13.0,93.8744954713,132.93,105.35944,5.16692,105.4860590761,7.18944,2.09692,7.489,98.17,3.07,98.2179912236,132.7,100.54944,15.21692,101.6943682738,7.18944,2.09692,7.489,93.36,13.12,94.2773779865,127.13,7.18944,2.09692,7.489,7.18944,2.09692,7.489,0.0,0.0,0.0,127.13
2021-11-21 12:30:00,104.19696,13.52828,105.0715034298,6.09696,1.77828,6.351,98.1,11.75,98.8011766124,132.49,109.60696,3.66828,109.668327053,6.09696,1.77828,6.351,103.51,1.8900000000000001,103.5272534167,132.26,104.57696,13.67828,105.4677007742,6.09696,1.77828,6.351,98.48,11.9,99.1963729176,126.7,6.09696,1.77828,6.351,6.09696,1.77828,6.351,0.0,0.0,0.0,126.7
2021-11-21 13:00:00,106.24,12.79375,107.0075587941,5.19,1.51375,5.40625,101.05,11.28,101.6776322502,131.77,111.85,2.8537500000000002,111.8863994821,5.19,1.51375,5.40625,106.66,1.34,106.668417069,131.54,106.71,12.95375,107.4933660235,5.19,1.51375,5.40625,101.52,11.44,102.162537165,126.01,5.19,1.51375,5.40625,5.19,1.51375,5.40625,0.0,0.0,0.0,126.01
2021-11-21 13:30:00,106.06608,13.22094,106.8868868526,5.62608,1.64094,5.8605,100.44,11.58,101.1053411052,132.54,111.61608,3.23094,111.6628330639,5.62608,1.64094,5.8605,105.99,1.5899999999999999,106.0019254542,132.33,106.48608,13.370940000000001,107.3222589692,5.62608,1.64094,5.8605,100.86,11.73,101.5398074649,126.74,5.62608,1.64094,5.8605,5.62608,1.64094,5.8605,0.0,0.0,0.0,126.74
2021-11-21 14:00:00,106.38392,13.29656,107.211645554,4.75392,1.38656,4.952,101.63,11.91,102.325485584,132.54,111.99392,3.27656,112.0418402312,4.75392,1.38656,4.952,107.24,1.8900000000000001,107.2566534067,132.33,106.80392,13.44656,107.6470496725,4.75392,1.38656,4.952,102.05,12.06,102.7601386725,126.74,4.75392,1.38656,4.952,4.75392,1.38656,4.952,0.0,0.0,0.0,126.74
2021-11-21 14:30:00,107.37536,12.83323,108.1395382243,2.92536,0.85323,3.04725,104.45,11.98,105.1347844436,132.74,113.13536,2.80323,113.1700834177,2.92536,0.85323,3.04725,110.21,1.9500000000000002,110.2272498069,132.52,107.83536,13.00323,108.6165220248,2.92536,0.85323,3.04725,104.91,12.15,105.6112238353,126.93,2.92536,0.85323,3.04725,2.92536,0.85323,3.04725,0.0,0.0,0.0,126.93
2021-11-21 15:00:00,109.81008,12.34919,110.5022903078,2.50008,0.72919,2.60425,107.31,11.62,107.9372989286,132.93,115.69008,2.33919,115.7137261532,2.50008,0.72919,2.60425,113.19,1.6099999999999999,113.2014496374,132.71,110.26008,12.52919,110.9696618165,2.50008,0.72919,2.60425,107.76,11.8,108.4041401423,127.11,2.50008,0.72919,2.60425,2.50008,0.72919,2.60425,0.0,0.0,0.0,127.11
2021-11-21 15:30:00,111.93064,12.39352,112.6146860263,2.48064,0.72352,2.584,109.45,11.67,110.0703929311,132.91,117.94064,2.38352,117.9647224012,2.48064,0.72352,2.584,115.46,1.6600000000000001,115.4719325204,132.7,112.42064,12.58352,113.1227000809,2.48064,0.72352,2.584,109.94,11.86,110.5778603519,127.11,2.48064,0.72352,2.584,2.48064,0.72352,2.584,0.0,0.0,0.0,127.11
2021-11-21 16:00:00,113.65664,11.49902,114.2368560363,2.39664,0.6990200000000001,2.4965,111.26,10.8,111.7829486102,132.91,119.74664,1.53902,119.7565295667,2.39664,0.6990200000000001,2.4965,117.35,0.84,117.3530063526,132.7,114.15664,11.69902,114.7545446815,2.39664,0.6990200000000001,2.4965,111.76,11.0,112.3000338379,127.11,2.39664,0.6990200000000001,2.4965,2.39664,0.6990200000000001,2.4965,0.0,0.0,0.0,127.11
2021-11-21 16:30:00,118.29856,9.56833,118.6848863043,1.46856,0.42833000000000004,1.52975,116.83,9.14,117.1869809322,131.92,124.63856,1.28833,124.6452182519,1.46856,0.42833000000000004,1.52975,123.17,0.86,123.1730023179,131.71,118.82856,9.79833,119.2318495305,1.46856,0.42833000000000004,1.52975,117.36,9.37,117.7334553133,126.17,1.46856,0.42833000000000004,1.52975,1.46856,0.42833000000000004,1.52975,0.0,0.0,0.0,126.17
2021-11-21 17:00:00,124.78032,7.77301,125.0221898055,1.93032,0.56301,2.01075,122.85,7.21,123.0613936212,131.92,131.45032,3.21301,131.4895815697,1.93032,0.56301,2.01075,129.52,2.65,129.5471068762,131.71,125.36032,8.01301,125.6161540558,1.93032,0.56301,2.01075,123.43,7.45,123.654629513,126.17,1.93032,0.56301,2.01075,1.93032,0.56301,2.01075,0.0,0.0,0.0,126.17
2021-11-21 17:30:00,126.15992,7.48206,126.3815913662,2.02992,0.59206,2.1145,124.13,6.89,124.3210722283,130.94,132.90992,3.60206,132.9587216795,2.02992,0.59206,2.1145,130.88,3.01,130.9146076647,130.73,126.76992,7.71206,127.0042853066,2.02992,0.59206,2.1145,124.74,7.12,124.94303502,125.24,2.02992,0.59206,2.1145,2.02992,0.59206,2.1145,0.0,0.0,0.0,125.24
2021-11-21 18:00:00,124.46752,10.90511,124.9443274385,5.53752,1.61511,5.76825,118.93,9.29,119.2922839081,131.0,130.94752,2.17511,130.9655836381,5.53752,1.61511,5.76825,125.41,0.56,125.4112502928,130.8,125.01752,11.12511,125.5115467973,5.53752,1.61511,5.76825,119.48,9.51,119.8578762535,125.3,5.53752,1.61511,5.76825,5.53752,1.61511,5.76825,0.0,0.0,0.0,125.3
2021-11-21 18:30:00,121.54728,11.73629,122.1125782971,5.98728,1.7462900000000001,6.23675,115.56,9.99,115.991006979,131.62,127.86728,1.8662900000000002,127.8808990153,5.98728,1.7462900000000001,6.23675,121.88,0.12,121.8800590745,131.41,122.07728,11.95629,122.6613841548,5.98728,1.7462900000000001,6.23675,116.09,10.21,116.5381147951,125.91,5.98728,1.7462900000000001,6.23675,5.98728,1.7462900000000001,6.23675,0.0,0.0,0.0,125.91
2021-11-21 19:00:00,119.68608,9.96219,120.099970755,1.99608,0.5821900000000001,2.07925,117.69,9.38,118.0632055299,131.62,126.11608,1.33219,126.1231159017,1.99608,0.5821900000000001,2.07925,124.12,0.75,124.1222659316,131.41,120.23608,10.18219,120.6664490526,1.99608,0.5821900000000001,2.07925,118.24,9.6,118.6290756939,125.91,1.99608,0.5821900000000001,2.07925,1.99608,0.5821900000000001,2.07925,0.0,0.0,0.0,125.91
2021-11-21 19:30:00,116.06104,13.44822,116.8375779749,5.17104,1.5082200000000001,5.3865,110.89,11.94,111.5309629654,131.85,122.13104,3.63822,122.1852183214,5.17104,1.5082200000000001,5.3865,116.96,2.13,116.9793934845,131.63,116.55104,13.65822,117.3485913791,5.17104,1.5082200000000001,5.3865,111.38,12.15,112.0407376805,126.11,5.17104,1.5082200000000001,5.3865,5.17104,1.5082200000000001,5.3865,0.0,0.0,0.0,126.11
2021-11-21 20:00:00,113.52424,12.14707,114.172257476,1.46424,0.42707000000000006,1.52525,112.06,11.72,112.6712119399,131.85,119.65424,2.29707,119.6762870437,1.46424,0.42707000000000006,1.52525,118.19,1.87,118.204792627,131.63,114.03424,12.36707,114.7028871161,1.46424,0.42707000000000006,1.52525,112.57,11.94,113.2014509624,126.11,1.46424,0.42707000000000006,1.52525,1.46424,0.42707000000000006,1.52525,0.0,0.0,0.0,126.11
2021-11-21 20:30:00,111.22976,12.81743,111.9658252391,1.25976,0.36743000000000003,1.3122500000000001,109.97,12.45,110.6725051673,132.11,117.25976,3.11743,117.3011921724,1.25976,0.36743000000000003,1.3122500000000001,116.0,2.75,116.032592404,131.89,111.72976,13.02743,112.4866801095,1.25976,0.36743000000000003,1.3122500000000001,110.47,12.66,111.1930595856,126.35,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,126.35
2021-11-21 21:00:00,107.7712,14.14535,108.6955494768,1.3212000000000002,0.38535,1.37625,106.45,13.76,107.335642263,131.41,113.6312,4.39535,113.7161761363,1.3212000000000002,0.38535,1.37625,112.31,4.01,112.3815652142,131.2,108.2612,14.34535,109.2074928385,1.3212000000000002,0.38535,1.37625,106.94,13.96,107.8473235644,125.68,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,125.68
2021-11-21 21:30:00,103.7024,15.7532,104.8920925332,1.3824,0.4032,1.44,102.32,15.35,103.4649935969,131.95,109.3724,5.9432,109.5337551077,1.3824,0.4032,1.44,107.99,5.54,108.1320105242,131.73,104.1624,15.9332,105.3739646972,1.3824,0.4032,1.44,102.78,15.53,103.9466656512,126.89,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,126.89
2021-11-21 22:00:00,98.77888,17.44259,100.3070838972,1.44888,0.42259,1.5092500000000002,97.33,17.02,98.8069294129,132.71,104.19888,7.65259,104.4795134319,1.44888,0.42259,1.5092500000000002,102.75,7.23,103.00405526,132.49,99.20888,17.61259,100.7601369459,1.44888,0.42259,1.5092500000000002,97.76,17.19,99.2598292362,126.89,1.44888,0.42259,1.5092500000000002,1.44888,0.42259,1.5092500000000002,0.0,0.0,0.0,126.89
2021-11-21 22:30:00,93.37744,18.94217,95.2793372419,1.44744,0.42217000000000005,1.5077500000000001,91.93,18.52,93.7769443947,133.87,98.50744,9.05217,98.922482364,1.44744,0.42217000000000005,1.5077500000000001,97.06,8.63,97.4429089262,133.65,93.75744,19.07217,95.6776108808,1.44744,0.42217000000000005,1.5077500000000001,92.31,18.65,94.1751485266,127.98,1.44744,0.42217000000000005,1.5077500000000001,1.44744,0.42217000000000005,1.5077500000000001,0.0,0.0,0.0,127.98
2021-11-21 23:00:00,88.2968,20.4224,90.6278065055,1.2768,0.3724,1.33,87.02,20.05,89.2999602464,133.87,93.2168,10.5724,93.8144308942,1.2768,0.3724,1.33,91.94,10.2,92.5040734238,133.65,88.6568,20.5524,91.0078531337,1.2768,0.3724,1.33,87.38,20.18,89.6799687779,127.98,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,127.98
2021-11-21 23:30:00,83.92448,21.58214,86.655104352,1.34448,0.39214000000000004,1.4005,82.58,21.19,85.2553370763,134.11,88.62448,11.62214,89.3832903481,1.34448,0.39214000000000004,1.4005,87.28,11.23,87.9994960213,133.89,84.27448,21.71214,87.0264615083,1.34448,0.39214000000000004,1.4005,82.93,21.32,85.6266739982,128.22,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,128.22
2021-11-22 00:00:00,79.71024,22.72882,82.8874032616,1.47024,0.42882000000000003,1.5314999999999999,78.24,22.3,81.35593156,135.12,84.19024,12.70882,85.1440580255,1.47024,0.42882000000000003,1.5314999999999999,82.72,12.28,83.6265316751,134.89,80.02024,22.81882,83.2101998306,1.47024,0.42882000000000003,1.5314999999999999,78.55,22.39,81.6787279529,129.17,1.47024,0.42882000000000003,1.5314999999999999,1.47024,0.42882000000000003,1.5314999999999999,0.0,0.0,0.0,129.17
2021-11-22 00:30:00,78.6468,22.9349,81.9227000791,1.6968,0.4949,1.7675,76.95,22.44,80.1552000808,135.69,83.0468,12.8749,84.0388840969,1.6968,0.4949,1.7675,81.35,12.38,82.2866143428,135.45,78.9468,23.0349,82.238700429,1.6968,0.4949,1.7675,77.25,22.54,80.4712004384,129.72,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,129.72
2021-11-22 01:00:00,80.39264,22.70077,83.5362288158,1.6826400000000001,0.49077000000000004,1.75275,78.71,22.21,81.7835447997,135.89,84.88264,12.66077,85.8216620112,1.6826400000000001,0.49077000000000004,1.75275,83.2,12.17,84.0853667412,135.66,80.68264,22.80077,83.8424922695,1.6826400000000001,0.49077000000000004,1.75275,79.0,22.31,82.0898050917,129.92,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,129.92
2021-11-22 01:30:00,79.75272,22.92621,82.9825731848,1.63272,0.47621,1.7007500000000002,78.12,22.45,81.2818362243,135.7,84.21272,12.93621,85.2005148985,1.63272,0.47621,1.7007500000000002,82.58,12.46,83.5147172659,135.49,80.07272,23.01621,83.3149831121,1.63272,0.47621,1.7007500000000002,78.44,22.54,81.6142463054,129.74,1.63272,0.47621,1.7007500000000002,1.63272,0.47621,1.7007500000000002,0.0,0.0,0.0,129.74
2021-11-22 02:00:00,77.8772,23.40335,81.3177414287,1.6572,0.48335000000000006,1.72625,76.22,22.92,79.5915498027,135.45,82.2472,13.40335,83.33217685299999,1.6572,0.48335000000000006,1.72625,80.59,12.92,81.619081715,135.22,78.5072,23.60335,81.9786471166,1.6572,0.48335000000000006,1.72625,76.85,23.12,80.2524572833,129.49,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,129.49
2021-11-22 02:30:00,76.99152,23.45461,80.4848611986,1.66152,0.48461000000000004,1.73075,75.33,22.97,78.7542367114,135.65,81.31152,13.43461,82.4139067789,1.66152,0.48461000000000004,1.73075,79.65,12.95,80.6958796965,135.43,77.29152,23.55461,80.8009821485,1.66152,0.48461000000000004,1.73075,75.63,23.07,79.0703598069,129.68,1.66152,0.48461000000000004,1.73075,1.66152,0.48461000000000004,1.73075,0.0,0.0,0.0,129.68
2021-11-22 03:00:00,76.05096,23.61528,79.6330959237,1.5609600000000001,0.45528,1.626,74.49,23.16,78.007343885,135.85,80.34096,13.57528,81.4798016738,1.5609600000000001,0.45528,1.626,78.78,13.12,79.8650286421,135.62,76.35096,23.69528,79.9433260954,1.5609600000000001,0.45528,1.626,74.79,23.24,78.3175695486,129.86,1.5609600000000001,0.45528,1.626,1.5609600000000001,0.45528,1.626,0.0,0.0,0.0,129.86
2021-11-22 03:30:00,75.10664,23.91027,78.8207357461,1.64664,0.48027000000000003,1.7152500000000002,73.46,23.43,77.1060081965,136.03,79.34664,13.86027,80.5480996906,1.64664,0.48027000000000003,1.7152500000000002,77.7,13.38,78.8436072234,135.79,75.38664,23.99027,79.1118104025,1.64664,0.48027000000000003,1.7152500000000002,73.74,23.51,77.3970781102,130.04,1.64664,0.48027000000000003,1.7152500000000002,1.64664,0.48027000000000003,1.7152500000000002,0.0,0.0,0.0,130.04
2021-11-22 04:00:00,74.69336,23.83848,78.4051730232,1.50336,0.43848000000000004,1.566,73.19,23.4,76.8396779015,136.1,78.91336,13.78848,80.1089293849,1.50336,0.43848000000000004,1.566,77.41,13.35,78.5527249686,135.88,74.97336,23.91848,78.6962413029,1.50336,0.43848000000000004,1.566,73.47,23.48,77.1307416015,130.11,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,130.11
2021-11-22 04:30:00,75.21544,23.51867,78.8066637599,1.43544,0.41867000000000004,1.49525,73.78,23.1,77.3116963984,136.15,79.46544,13.52867,80.6088150661,1.43544,0.41867000000000004,1.49525,78.03,13.11,79.1236563867,135.92,75.50544,23.59867,79.1073239047,1.43544,0.41867000000000004,1.49525,74.07,23.18,77.6123527539,130.15,1.43544,0.41867000000000004,1.49525,1.43544,0.41867000000000004,1.49525,0.0,0.0,0.0,130.15
2021-11-22 05:00:00,75.96024,23.06382,79.3844937872,1.35024,0.39382000000000006,1.4065,74.61,22.67,77.9780802534,135.69,80.25024,13.07382,81.3082147722,1.35024,0.39382000000000006,1.4065,78.9,12.68,79.912404544,135.47,76.25024,23.14382,79.6852276413,1.35024,0.39382000000000006,1.4065,74.9,22.75,78.2788125868,129.72,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,129.72
2021-11-22 05:30:00,78.82424,21.91082,81.812864787,1.37424,0.40082,1.4315,77.45,21.51,80.3814816982,135.5,83.22424,11.94082,84.0764967506,1.37424,0.40082,1.4315,81.85,11.54,82.6595070152,135.29,79.10424,22.00082,82.1067406895,1.37424,0.40082,1.4315,77.73,21.6,80.6753549729,129.53,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,129.53
2021-11-22 06:00:00,83.4956,20.379550000000002,85.9467351187,1.3356,0.38955,1.39125,82.16,19.99,84.5568784902,135.0,88.1556,10.39955,88.76688826110001,1.3356,0.38955,1.39125,86.82,10.01,87.3951514673,134.78,83.8356,20.47955,86.3007519988,1.3356,0.38955,1.39125,82.5,20.09,84.9108832836,129.04,1.3356,0.38955,1.39125,1.3356,0.38955,1.39125,0.0,0.0,0.0,129.04
2021-11-22 06:30:00,96.02496,13.83978,97.0171760744,1.40496,0.40978000000000003,1.4635,94.62,13.43,95.56834884,133.32,101.25496,3.80978,101.3266073065,1.40496,0.40978000000000003,1.4635,99.85,3.4,99.9078700604,133.11,96.44496,13.93978,97.4471537596,1.40496,0.40978000000000003,1.4635,95.04,13.53,95.9982421714,127.43,1.40496,0.40978000000000003,1.4635,1.40496,0.40978000000000003,1.4635,0.0,0.0,0.0,127.43
2021-11-22 07:00:00,107.21992,8.47706,107.5545061401,1.42992,0.41706000000000004,1.4895,105.79,8.06,106.0965960811,133.32,113.01992,2.55706,113.0488428629,1.42992,0.41706000000000004,1.4895,111.59,2.14,111.6105178735,133.11,107.72992,8.62706,108.0747973741,1.42992,0.41706000000000004,1.4895,106.3,8.21,106.6165751654,127.43,1.42992,0.41706000000000004,1.4895,1.42992,0.41706000000000004,1.4895,0.0,0.0,0.0,127.43
2021-11-22 07:30:00,118.58976,3.27118,118.6348675367,1.40976,0.41118000000000005,1.4685000000000001,117.18,2.86,117.2148966642,131.71,124.96976,7.78118,125.2117713182,1.40976,0.41118000000000005,1.4685000000000001,123.56,7.37,123.7796045397,131.52,119.18976,3.43118,119.2391373881,1.40976,0.41118000000000005,1.4685000000000001,117.78,3.02,117.8187115869,125.9,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,125.9
2021-11-22 08:00:00,124.58312,1.44716,124.5915248362,2.01312,0.58716,2.097,122.57,0.86,122.5730170143,131.71,131.25312,11.35716,131.7435637631,2.01312,0.58716,2.097,129.24,10.77,129.6879736136,131.52,125.21312,1.35716,125.2204747771,2.01312,0.58716,2.097,123.2,0.77,123.2024062265,125.9,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0.0,0.0,0.0,125.9
2021-11-22 08:30:00,129.42824,3.7503200000000003,129.4825633419,2.05824,0.6003200000000001,2.144,127.37,3.15,127.4089455258,130.97,136.33824,14.05032,137.0603048968,2.05824,0.6003200000000001,2.144,134.28,13.45,134.9519206977,130.77,130.09824,3.55032,130.1466742687,2.05824,0.6003200000000001,2.144,128.04,2.95,128.0739790121,125.18,2.05824,0.6003200000000001,2.144,2.05824,0.6003200000000001,2.144,0.0,0.0,0.0,125.18
2021-11-22 09:00:00,131.07264,5.51327,131.1885402871,3.06264,0.8932700000000001,3.19025,128.01,4.62,128.0933429184,130.6,138.01264,15.87327,138.9224585885,3.06264,0.8932700000000001,3.19025,134.95,14.98,135.7788750138,130.41,131.74264,5.31327,131.8497403572,3.06264,0.8932700000000001,3.19025,128.68,4.42,128.755888409,124.83,3.06264,0.8932700000000001,3.19025,3.06264,0.8932700000000001,3.19025,0.0,0.0,0.0,124.83
2021-11-22 09:30:00,134.48448,7.96339,134.7200465453,3.71448,1.08339,3.86925,130.77,6.88,130.9508583401,130.44,141.57448,18.33339,142.7565990634,3.71448,1.08339,3.86925,137.86,17.25,138.9350283406,130.25,135.16448,7.76339,135.387247841,3.71448,1.08339,3.86925,131.45,6.68,131.6196220174,124.67,3.71448,1.08339,3.86925,3.71448,1.08339,3.86925,0.0,0.0,0.0,124.67
2021-11-22 10:00:00,134.64288,8.65959,134.921064455,4.83288,1.4095900000000001,5.03425,129.81,7.25,130.0123017256,129.83,141.68288,19.05959,142.9591076359,4.83288,1.4095900000000001,5.03425,136.85,17.65,137.9834953898,129.64,135.33288,8.45959,135.5970245694,4.83288,1.4095900000000001,5.03425,130.5,7.05,130.6902922944,124.08,4.83288,1.4095900000000001,5.03425,4.83288,1.4095900000000001,5.03425,0.0,0.0,0.0,124.08
