Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-22 10:30:00,134.58376,8.96818,134.8822327375,5.75376,1.67818,5.9935,128.83,7.29,129.0360918503,130.38,141.58376,19.41818,142.9091557957,5.75376,1.67818,5.9935,135.83,17.74,136.9835628826,130.18,135.26376,8.77818,135.5482984528,5.75376,1.67818,5.9935,129.51,7.1,129.7044721665,124.57,5.75376,1.67818,5.9935,5.75376,1.67818,5.9935,0.0,0.0,0.0,124.57
2021-11-22 11:00:00,134.17048,9.98014,134.5411494594,6.48048,1.8901400000000002,6.7505,127.69,8.09,127.9460206493,130.38,141.11048,20.500140000000002,142.5918065874,6.48048,1.8901400000000002,6.7505,134.63,18.61,135.9101504671,130.18,134.83048,9.790140000000001,135.1854473612,6.48048,1.8901400000000002,6.7505,128.35,7.9,128.5928944382,124.57,6.48048,1.8901400000000002,6.7505,6.48048,1.8901400000000002,6.7505,0.0,0.0,0.0,124.57
2021-11-22 11:30:00,134.33504,10.16647,134.7191897395,6.60504,1.9264700000000001,6.88025,127.73,8.24,127.9955096869,130.42,141.27504,20.66647,142.7786395413,6.60504,1.9264700000000001,6.88025,134.67,18.74,135.967630339,130.18,134.99504,9.97647,135.3631810289,6.60504,1.9264700000000001,6.88025,128.39,8.05,128.6421182972,124.57,6.60504,1.9264700000000001,6.88025,6.60504,1.9264700000000001,6.88025,0.0,0.0,0.0,124.57
2021-11-22 12:00:00,133.25112,10.07616,133.6315456081,6.7411200000000004,1.9661600000000001,7.022,126.51,8.11,126.7696817066,130.38,140.16112,20.57616,141.6633965426,6.7411200000000004,1.9661600000000001,7.022,133.42,18.61,134.7116494591,130.18,133.92112,9.89616,134.2862627554,6.7411200000000004,1.9661600000000001,7.022,127.18,7.93,127.4269881148,124.54,6.7411200000000004,1.9661600000000001,7.022,6.7411200000000004,1.9661600000000001,7.022,0.0,0.0,0.0,124.54
2021-11-22 12:30:00,132.7264,9.8477,133.0912260528,6.7464,1.9677,7.0275,125.98,7.88,126.2262048863,130.36,139.5864,20.3477,141.0616601357,6.7464,1.9677,7.0275,132.84,18.38,134.1055181564,130.16,133.3764,9.6677,133.7263193999,6.7464,1.9677,7.0275,126.63,7.7,126.8638912378,124.51,6.7464,1.9677,7.0275,6.7464,1.9677,7.0275,0.0,0.0,0.0,124.51
2021-11-22 13:00:00,132.18672,8.88196,132.4847846275,6.00672,1.75196,6.257,126.18,7.13,126.3812854025,130.36,139.05672,19.36196,140.3982082229,6.00672,1.75196,6.257,133.05,17.61,134.2103371578,130.16,132.83672,8.69196,133.1207885681,6.00672,1.75196,6.257,126.83,6.94,127.019732719,124.51,6.00672,1.75196,6.257,6.00672,1.75196,6.257,0.0,0.0,0.0,124.51
2021-11-22 13:30:00,131.35728,7.79629,131.5884384996,4.78728,1.39629,4.98675,126.57,6.4,126.7317043995,130.79,138.24728,18.29629,139.4527326916,4.78728,1.39629,4.98675,133.46,16.9,134.5257655618,130.58,132.04728,7.6062899999999996,132.2661702892,4.78728,1.39629,4.98675,127.26,6.21,127.4114268816,124.91,4.78728,1.39629,4.98675,4.78728,1.39629,4.98675,0.0,0.0,0.0,124.91
2021-11-22 14:00:00,132.60968,7.87574,132.8433457507,2.89968,0.84574,3.0205,129.71,7.03,129.9003656654,130.79,139.65968,18.32574,140.8568740397,2.89968,0.84574,3.0205,136.76,17.48,137.8725788545,130.58,133.29968,7.66574,133.519917083,2.89968,0.84574,3.0205,130.4,6.82,130.5782232993,124.91,2.89968,0.84574,3.0205,2.89968,0.84574,3.0205,0.0,0.0,0.0,124.91
2021-11-22 14:30:00,131.37832,7.41951,131.5876593555,2.63832,0.76951,2.74825,128.74,6.65,128.9116367905,130.45,138.37832,17.82951,139.5222235806,2.63832,0.76951,2.74825,135.74,17.06,136.8078623472,130.0,132.04832,7.20951,132.2449842121,2.63832,0.76951,2.74825,129.41,6.44,129.5701420081,124.6,2.63832,0.76951,2.74825,2.63832,0.76951,2.74825,0.0,0.0,0.0,124.6
2021-11-22 15:00:00,130.98208,6.71769,131.1542322613,2.15208,0.6276900000000001,2.24175,128.83,6.09,128.973861693,130.22,137.99208,17.08769,139.0460473809,2.15208,0.6276900000000001,2.24175,135.84,16.46,136.833611368,130.0,131.65208,6.51769,131.8133166689,2.15208,0.6276900000000001,2.24175,129.5,5.89,129.6338771309,124.36,2.15208,0.6276900000000001,2.24175,2.15208,0.6276900000000001,2.24175,0.0,0.0,0.0,124.36
2021-11-22 15:30:00,135.27392,7.88781,135.5036935982,2.32392,0.67781,2.42075,132.95,7.21,133.1453589127,130.22,142.49392,18.23781,143.6563084259,2.32392,0.67781,2.42075,140.17,17.56,141.2656451513,130.0,135.97392,7.65781,136.1893864226,2.32392,0.67781,2.42075,133.65,6.98,133.8321444945,124.36,2.32392,0.67781,2.42075,2.32392,0.67781,2.42075,0.0,0.0,0.0,124.36
2021-11-22 16:00:00,137.27736,8.04798,137.513066836,5.30736,1.54798,5.5285,131.97,6.5,132.1299772951,129.82,144.43736,18.32798,145.5955556143,5.30736,1.54798,5.5285,139.13,16.78,140.1382363954,129.61,137.94736,7.80798,138.1681536486,5.30736,1.54798,5.5285,132.64,6.26,132.787639485,123.97,5.30736,1.54798,5.5285,5.30736,1.54798,5.5285,0.0,0.0,0.0,123.97
2021-11-22 16:30:00,143.49128,9.689540000000001,143.8180608319,1.54128,0.44954000000000005,1.6055000000000001,141.95,9.24,142.2504133562,129.65,151.12128,20.00954,152.4402274987,1.54128,0.44954000000000005,1.6055000000000001,149.58,19.56,150.8534719521,129.43,144.23128,9.41954,144.5385411032,1.54128,0.44954000000000005,1.6055000000000001,142.69,8.97,142.9716650249,123.83,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,123.83
2021-11-22 17:00:00,147.06128,15.08454,147.8328901911,1.18128,0.34454,1.2305,145.88,14.74,146.6227881334,129.24,157.30128,12.52454,157.7991026332,1.18128,0.34454,1.2305,156.12,12.18,156.5944021988,129.03,148.72128,13.39454,149.3232494511,1.18128,0.34454,1.2305,147.54,13.05,148.1160156769,123.45,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,123.45
2021-11-22 17:30:00,147.00224,14.79232,147.7446151168,3.88224,1.13232,4.044,143.12,13.66,143.7704072471,132.47,157.76224,8.05232,157.9676049929,3.88224,1.13232,4.044,153.88,6.92,154.0355179821,132.26,148.58224,14.02232,149.2424453753,3.88224,1.13232,4.044,144.7,12.89,145.2729916399,126.59,3.88224,1.13232,4.044,3.88224,1.13232,4.044,0.0,0.0,0.0,126.59
2021-11-22 18:00:00,143.62168,11.420490000000001,144.0750310007,7.44168,2.17049,7.75175,136.18,9.25,136.4937907013,132.47,153.82168,4.28049,153.8812263815,7.44168,2.17049,7.75175,146.38,2.11,146.3952065472,132.26,145.10168,10.62049,145.4898358878,7.44168,2.17049,7.75175,137.66,8.45,137.9190998375,126.59,7.44168,2.17049,7.75175,7.44168,2.17049,7.75175,0.0,0.0,0.0,126.59
2021-11-22 18:30:00,140.73104,8.61572,140.9945256051,3.79104,1.10572,3.949,136.94,7.51,137.1457753633,133.16,150.99104,1.7157200000000001,151.0007875986,3.79104,1.10572,3.949,147.2,0.61,147.2012639212,132.95,142.20104,7.78572,142.4140204229,3.79104,1.10572,3.949,138.41,6.68,138.5711026874,127.3,3.79104,1.10572,3.949,3.79104,1.10572,3.949,0.0,0.0,0.0,127.3
2021-11-22 19:00:00,141.13688,8.832840000000001,141.4130049133,1.34688,0.39284,1.403,139.79,8.44,140.0445561241,133.16,151.62688,1.67284,151.6361076136,1.34688,0.39284,1.403,150.28,1.28,150.285451059,132.95,142.66688,8.01284,142.8917221318,1.34688,0.39284,1.403,141.32,7.62,141.5252867865,127.3,1.34688,0.39284,1.403,1.34688,0.39284,1.403,0.0,0.0,0.0,127.3
2021-11-22 19:30:00,133.90448,6.37089,134.0559510185,0.89448,0.26089,0.9317500000000001,133.01,6.11,133.1502617346,132.81,143.89448,1.54089,143.9027300522,0.89448,0.26089,0.9317500000000001,143.0,1.28,143.0057285566,132.6,135.33448,5.55089,135.4482700394,0.89448,0.26089,0.9317500000000001,134.44,5.29,134.5440362855,126.96,0.89448,0.26089,0.9317500000000001,0.89448,0.26089,0.9317500000000001,0.0,0.0,0.0,126.96
2021-11-22 20:00:00,129.93688,4.19034,130.0044296686,0.68688,0.20034000000000002,0.7155,129.25,3.99,129.3115717946,133.6,139.64688,3.85034,139.6999506509,0.68688,0.20034000000000002,0.7155,138.96,3.65,139.0079281912,133.38,131.32688,3.36034,131.3698644874,0.68688,0.20034000000000002,0.7155,130.64,3.16,130.6782124151,127.7,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,127.7
2021-11-22 20:30:00,126.17112,2.27741,126.1916721435,0.7111200000000001,0.20741,0.74075,125.46,2.07,125.4770755955,134.25,135.60112,5.8674100000000005,135.7280009628,0.7111200000000001,0.20741,0.74075,134.89,5.66,135.0086949052,134.03,127.50112,1.43741,127.5092222106,0.7111200000000001,0.20741,0.74075,126.79,1.23,126.7959660242,128.32,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,128.32
2021-11-22 21:00:00,122.00064,0.7960200000000001,122.0032368761,0.7406400000000001,0.21602000000000002,0.7715000000000001,121.26,0.58,121.2613870942,134.25,131.11064,8.02602,131.3560692098,0.7406400000000001,0.21602000000000002,0.7715000000000001,130.37,7.8100000000000005,130.6037250617,134.03,123.29064,0.9860200000000001,123.2945827969,0.7406400000000001,0.21602000000000002,0.7715000000000001,122.55,0.77,122.5524189888,128.32,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.0,0.0,0.0,128.32
2021-11-22 21:30:00,115.78888,2.67259,115.8197196895,0.7288800000000001,0.21259000000000003,0.7592500000000001,115.06,2.46,115.0862945793,135.48,124.46888,10.82259,124.9385070455,0.7288800000000001,0.21259000000000003,0.7592500000000001,123.74,10.61,124.1940405172,135.24,116.99888,3.52259,117.051896873,0.7288800000000001,0.21259000000000003,0.7592500000000001,116.27,3.31,116.3171053629,129.49,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,129.49
2021-11-22 22:00:00,109.0668,5.6461500000000004,109.2128466439,0.7068,0.20615000000000003,0.7362500000000001,108.36,5.44,108.4964663019,135.48,117.2468,14.04615,118.0851660458,0.7068,0.20615000000000003,0.7362500000000001,116.54,13.84,117.3589246713,135.24,110.1768,6.49615,110.3681440592,0.7068,0.20615000000000003,0.7362500000000001,109.47,6.29,109.6505585941,129.49,0.7068,0.20615000000000003,0.7362500000000001,0.7068,0.20615000000000003,0.7362500000000001,0.0,0.0,0.0,129.49
2021-11-22 22:30:00,100.92424,8.59957,101.2899542095,0.9242400000000001,0.26957000000000003,0.9627500000000001,100.0,8.33,100.3463447267,136.81,108.52424,17.28957,109.8928564483,0.9242400000000001,0.26957000000000003,0.9627500000000001,107.6,17.02,108.9377822429,136.58,101.93424,9.45957,102.3722264531,0.9242400000000001,0.26957000000000003,0.9627500000000001,101.01,9.19,101.42719655,130.76,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,130.76
2021-11-22 23:00:00,95.48128,23.55704,98.3443387491,1.12128,0.32704000000000005,1.168,94.36,23.23,97.1773764824,136.81,100.35128,6.32704,100.5505386997,1.12128,0.32704000000000005,1.168,99.23,6.0,99.4112312568,136.58,95.15128,11.02704,95.7881083267,1.12128,0.32704000000000005,1.168,94.03,10.7,94.6368369083,130.76,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,130.76
2021-11-22 23:30:00,90.41616,31.11638,95.6206624818,0.7761600000000001,0.22638000000000003,0.8085,89.64,30.89,94.8130882315,136.18,94.10616,2.36638,94.1359076243,0.7761600000000001,0.22638000000000003,0.8085,93.33,2.14,93.3545312237,135.95,89.54616,12.68638,90.4403616106,0.7761600000000001,0.22638000000000003,0.8085,88.77,12.46,89.6401946673,130.16,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,130.16
2021-11-23 00:00:00,86.37248,33.68239,92.7076517741,0.76248,0.22239,0.79425,85.61,33.46,91.9165039588,136.18,89.61248,4.55239,89.7280381289,0.76248,0.22239,0.79425,88.85,4.33,88.9554461514,135.95,85.51248,15.32239,86.8743913421,0.76248,0.22239,0.79425,84.75,15.1,86.084682145,130.16,0.76248,0.22239,0.79425,0.76248,0.22239,0.79425,0.0,0.0,0.0,130.16
2021-11-23 00:30:00,85.25344,39.82892,94.0983097627,0.8534400000000001,0.24892000000000003,0.889,84.4,39.58,93.2198283629,136.04,87.31344,9.18892,87.7956323253,0.8534400000000001,0.24892000000000003,0.889,86.46,8.94,86.9209710024,135.81,84.17344,19.98892,86.5143047374,0.8534400000000001,0.24892000000000003,0.889,83.32,19.74,85.626456192,130.01,0.8534400000000001,0.24892000000000003,0.889,0.8534400000000001,0.24892000000000003,0.889,0.0,0.0,0.0,130.01
2021-11-23 01:00:00,87.48656,39.09233,95.8233189024,0.79656,0.23233,0.8297500000000001,86.69,38.86,95.0013457799,134.92,89.55656,9.63233,90.0730771111,0.79656,0.23233,0.8297500000000001,88.76,9.4,89.2563588771,134.7,86.35656,19.36233,88.5005947893,0.79656,0.23233,0.8297500000000001,85.56,19.13,87.6725184992,128.93,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,128.93
2021-11-23 01:30:00,86.96936,39.60148,95.5612201523,0.75936,0.22148,0.791,86.21,39.38,94.778417902,134.54,89.04936,9.24148,89.5276128856,0.75936,0.22148,0.791,88.29,9.02,88.7495605623,134.33,85.85936,19.80148,88.113156281,0.75936,0.22148,0.791,85.1,19.58,87.3234584748,128.55,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,128.55
2021-11-23 02:00:00,85.0028,40.0554,93.9676065301,0.7728,0.22540000000000002,0.805,84.23,39.83,93.1725377995,134.8,87.0628,8.9954,87.5262724272,0.7728,0.22540000000000002,0.805,86.29,8.77,86.7345202327,134.6,83.9128,20.1654,86.3018039267,0.7728,0.22540000000000002,0.805,83.14,19.94,85.4977379818,128.8,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,128.8
2021-11-23 02:30:00,83.51584,40.32462,92.7414174415,0.97584,0.28462000000000004,1.0165,82.54,40.04,91.7390494828,135.05,85.91584,9.03462,86.3895590998,0.97584,0.28462000000000004,1.0165,84.94,8.75,85.3894964267,134.81,82.46584,20.35462,84.940716516,0.97584,0.28462000000000004,1.0165,81.49,20.07,83.9251154304,129.04,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,129.04
2021-11-23 03:00:00,82.81736,40.51423,92.1960842437,0.8373600000000001,0.24423000000000003,0.8722500000000001,81.98,40.27,91.3367029184,135.14,84.84736,8.73423,85.2957283377,0.8373600000000001,0.24423000000000003,0.8722500000000001,84.01,8.49,84.4379073639,134.91,81.76736,20.54423,84.3087572418,0.8373600000000001,0.24423000000000003,0.8722500000000001,80.93,20.3,83.4371314224,129.11,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.0,0.0,0.0,129.11
2021-11-23 03:30:00,81.49296,40.56878,91.0325680196,1.09296,0.31878,1.1385,80.4,40.25,89.9123044972,135.3,83.50296,8.97878,83.9843010273,1.09296,0.31878,1.1385,82.41,8.66,82.8637659052,135.08,80.45296,20.53878,83.033247899,1.09296,0.31878,1.1385,79.36,20.22,81.8954089067,129.25,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,129.25
2021-11-23 04:00:00,80.75952,40.91736,90.533587248,1.01952,0.29736,1.062,79.74,40.62,89.4899547435,135.3,82.77952,8.69736,83.2351668611,1.01952,0.29736,1.062,81.76,8.4,82.1903741323,135.08,79.75952,20.82736,82.4339733071,1.01952,0.29736,1.062,78.74,20.53,81.3724062567,129.25,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,129.25
2021-11-23 04:30:00,80.9672,40.57835,90.5664947128,1.0572,0.30835,1.10125,79.91,40.27,89.4834118706,135.51,82.9772,9.03835,83.4680027949,1.0572,0.30835,1.10125,81.92,8.73,82.3838533937,135.3,79.9472,20.49835,82.5332486975,1.0572,0.30835,1.10125,78.89,20.19,81.4325991234,129.46,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,129.46
2021-11-23 05:00:00,81.72424,39.91582,90.9512181878,1.01424,0.29582,1.0565,80.71,39.62,89.9102246688,135.45,83.74424,9.51582,84.283145192,1.01424,0.29582,1.0565,82.73,9.22,83.2421846181,135.23,80.68424,19.91582,83.105875067,1.01424,0.29582,1.0565,79.67,19.62,82.0503095668,129.4,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0.0,0.0,0.0,129.4
2021-11-23 05:30:00,84.55344,38.84517,93.0496182054,1.18344,0.34517000000000003,1.23275,83.37,38.5,91.8303158004,135.29,86.61344,10.53517,87.2518068327,1.18344,0.34517000000000003,1.23275,85.43,10.19,86.0355798493,135.06,83.48344,18.93517,85.6038866943,1.18344,0.34517000000000003,1.23275,82.3,18.59,84.373444282,129.24,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,129.24
2021-11-23 06:00:00,88.88128,37.27204,96.3799092145,1.00128,0.29204,1.043,87.88,36.98,95.3436668059,135.03,90.99128,11.71204,91.7419474232,1.00128,0.29204,1.043,89.99,11.42,90.7117219548,134.8,87.74128,17.52204,89.4737620859,1.00128,0.29204,1.043,86.74,17.23,88.4347245148,128.98,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,128.98
2021-11-23 06:30:00,101.16608,30.26719,105.596773308,1.15608,0.33719000000000005,1.20425,100.01,29.93,104.3925524163,134.7,103.40608,17.87719,104.9400367032,1.15608,0.33719000000000005,1.20425,102.25,17.54,103.7435014832,134.47,99.88608,11.05719,100.4962209661,1.15608,0.33719000000000005,1.20425,98.73,10.72,99.3102779172,128.67,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,128.67
2021-11-23 07:00:00,112.36912,24.69266,115.0501916011,1.20912,0.35266000000000003,1.2595,111.16,24.34,113.7935903292,133.32,114.69912,22.52266,116.8895133973,1.20912,0.35266000000000003,1.2595,113.49,22.17,115.6351546892,133.1,110.91912,6.00266,111.0814255789,1.20912,0.35266000000000003,1.2595,109.71,5.65,109.85538949,127.35,1.20912,0.35266000000000003,1.2595,1.20912,0.35266000000000003,1.2595,0.0,0.0,0.0,127.35
2021-11-23 07:30:00,122.69592,22.27631,124.70173524,5.33592,1.55631,5.55825,117.36,20.72,119.1750309419,132.0,125.11592,26.87631,127.9700335104,5.33592,1.55631,5.55825,119.78,25.32,122.4269202422,131.79,121.18592,3.87631,121.2478988909,5.33592,1.55631,5.55825,115.85,2.32,115.8732277103,126.08,5.33592,1.55631,5.55825,5.33592,1.55631,5.55825,0.0,0.0,0.0,126.08
2021-11-23 08:00:00,128.14168,19.40174,129.60215148,5.49168,1.60174,5.7205,122.65,17.8,123.9349123532,131.25,130.60168,29.81174,133.9609594645,5.49168,1.60174,5.7205,125.11,28.21,128.25098908,131.05,126.54168,2.41174,126.5646604193,5.49168,1.60174,5.7205,121.05,0.81,121.0527100068,125.36,5.49168,1.60174,5.7205,5.49168,1.60174,5.7205,0.0,0.0,0.0,125.36
2021-11-23 08:30:00,132.24336,16.86473,133.3143855031,5.67336,1.65473,5.90975,126.57,15.21,127.4806220568,131.2,134.74336,32.29473,138.5594552886,5.67336,1.65473,5.90975,129.07,30.64,132.6569805928,130.99,130.61336,4.63473,130.695564319,5.67336,1.65473,5.90975,124.94,2.98,124.9755336056,125.29,5.67336,1.65473,5.90975,5.67336,1.65473,5.90975,0.0,0.0,0.0,125.29
2021-11-23 09:00:00,134.38608,14.54094,135.1704754517,6.10608,1.7809400000000002,6.3605,128.28,12.76,128.9130559718,131.07,136.91608,34.55094,141.208287354,6.10608,1.7809400000000002,6.3605,130.81,32.77,134.8522487762,130.87,132.72608,7.02094,132.911647009,6.10608,1.7809400000000002,6.3605,126.62,5.24,126.7283788265,125.18,6.10608,1.7809400000000002,6.3605,6.10608,1.7809400000000002,6.3605,0.0,0.0,0.0,125.18
2021-11-23 09:30:00,137.99968,13.25699,138.6349864355,6.46968,1.88699,6.73925,131.53,11.37,132.0205203747,130.48,140.54968,36.01699,145.0911303863,6.46968,1.88699,6.73925,134.08,34.13,138.3557129287,130.28,136.29968,8.46699,136.5624131588,6.46968,1.88699,6.73925,129.83,6.58,129.9966357257,124.6,6.46968,1.88699,6.73925,6.46968,1.88699,6.73925,0.0,0.0,0.0,124.6
2021-11-23 10:00:00,138.63568,12.68249,139.21457295,6.14568,1.79249,6.40175,132.49,10.89,132.936797765,130.48,141.20568,36.53249,145.8549515439,6.14568,1.79249,6.40175,135.06,34.74,139.4563415553,130.28,136.93568,8.89249,137.2241117131,6.14568,1.79249,6.40175,130.79,7.1,130.9825717414,124.6,6.14568,1.79249,6.40175,6.14568,1.79249,6.40175,0.0,0.0,0.0,124.6
2021-11-23 10:30:00,139.8256,9.88455,140.1745438518,3.1356,0.9145500000000001,3.26625,136.69,8.97,136.9840027156,130.61,142.4456,37.43455,147.2823631433,3.1356,0.9145500000000001,3.26625,139.31,36.52,144.0173131953,130.41,138.0756,9.81455,138.4239744664,3.1356,0.9145500000000001,3.26625,134.94,8.9,135.2331823185,124.72,3.1356,0.9145500000000001,3.26625,3.1356,0.9145500000000001,3.26625,0.0,0.0,0.0,124.72
2021-11-23 11:00:00,140.24984,11.19537,140.6959627333,6.18984,1.80537,6.44775,134.06,9.39,134.3884507687,130.28,142.84984,37.96537,147.8088160675,6.18984,1.80537,6.44775,136.66,36.16,141.3630121354,130.08,138.50984,10.32537,138.8941648971,6.18984,1.80537,6.44775,132.32,8.52,132.5940149479,124.38,6.18984,1.80537,6.44775,6.18984,1.80537,6.44775,0.0,0.0,0.0,124.38
2021-11-23 11:30:00,142.87968,7.20574,143.0612653581,1.69968,0.49574,1.7705000000000002,141.18,6.71,141.33936642,129.92,145.53968,38.97574,150.668200902,1.69968,0.49574,1.7705000000000002,143.84,38.48,148.8981396794,129.73,141.08968,11.48574,141.5564199387,1.69968,0.49574,1.7705000000000002,139.39,10.99,139.8225740001,124.04,1.69968,0.49574,1.7705000000000002,1.69968,0.49574,1.7705000000000002,0.0,0.0,0.0,124.04
2021-11-23 12:00:00,142.74832,6.84951,142.9125559566,1.43832,0.41951000000000005,1.49825,141.31,6.43,141.4562158408,129.92,145.42832,39.24951,150.6317373373,1.43832,0.41951000000000005,1.49825,143.99,38.83,149.1337956333,129.73,140.94832,11.70951,141.4338769011,1.43832,0.41951000000000005,1.49825,139.51,11.29,139.96608232,124.04,1.43832,0.41951000000000005,1.49825,1.43832,0.41951000000000005,1.49825,0.0,0.0,0.0,124.04
2021-11-23 12:30:00,143.5248,6.8814,143.6896721445,1.2048,0.3514,1.255,142.32,6.53,142.4697276617,129.95,146.1848,38.9414,151.2826109802,1.2048,0.3514,1.255,144.98,38.59,150.027959061,129.73,141.7048,11.4714,142.1683627288,1.2048,0.3514,1.255,140.5,11.12,140.939364267,124.04,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,124.04
2021-11-23 13:00:00,143.26784,7.5856200000000005,143.4685178325,1.04784,0.30562,1.0915,142.22,7.28,142.4062035166,129.83,145.94784,38.28562,150.885919487,1.04784,0.30562,1.0915,144.9,37.98,149.7948276811,129.64,141.44784,10.74562,141.8554186129,1.04784,0.30562,1.0915,140.4,10.44,140.7876187738,123.95,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,123.95
2021-11-23 13:30:00,142.9928,8.29665,143.233289612,0.9828,0.28665,1.02375,142.01,8.01,142.2357205487,130.03,145.6728,37.58665,150.4437466898,0.9828,0.28665,1.02375,144.69,37.3,149.4205009361,129.83,141.1628,10.03665,141.519152227,0.9828,0.28665,1.02375,140.18,9.75,140.5186638849,124.13,0.9828,0.28665,1.02375,0.9828,0.28665,1.02375,0.0,0.0,0.0,124.13
2021-11-23 14:00:00,141.2188,11.24465,141.6657743672,4.4388,1.29465,4.62375,136.78,9.95,137.1414266369,130.12,143.8288,37.01465,148.5153460894,4.4388,1.29465,4.62375,139.39,35.72,143.8940252408,129.92,139.4488,9.29465,139.7582138554,4.4388,1.29465,4.62375,135.01,8.0,135.2468117924,124.22,4.4388,1.29465,4.62375,4.4388,1.29465,4.62375,0.0,0.0,0.0,124.22
2021-11-23 14:30:00,140.8232,12.02885,141.3360070561,5.1732,1.50885,5.38875,135.65,10.52,136.0573147611,130.65,143.4332,36.71885,148.0586262518,5.1732,1.50885,5.38875,138.26,35.21,142.6729536387,130.46,139.0632,8.97885,139.3527658196,5.1732,1.50885,5.38875,133.89,7.47,134.0982214647,124.74,5.1732,1.50885,5.38875,5.1732,1.50885,5.38875,0.0,0.0,0.0,124.74
2021-11-23 15:00:00,139.37056,12.30308,139.9125397246,5.05056,1.47308,5.261,134.32,10.83,134.7558952328,130.73,141.96056,36.37308,146.5462437055,5.05056,1.47308,5.261,136.91,34.9,141.2882093453,130.54,137.64056,8.64308,137.9116622661,5.05056,1.47308,5.261,132.59,7.17,132.783722647,124.82,5.05056,1.47308,5.261,5.05056,1.47308,5.261,0.0,0.0,0.0,124.82
2021-11-23 15:30:00,141.14192,12.25931,141.6733293989,4.59192,1.33931,4.78325,136.55,10.92,136.9859441695,130.67,143.77192,36.09931,148.2346962184,4.59192,1.33931,4.78325,139.18,34.76,143.454975515,130.46,139.38192,8.39931,139.6347665568,4.59192,1.33931,4.78325,134.79,7.06,134.9747669011,124.78,4.59192,1.33931,4.78325,4.59192,1.33931,4.78325,0.0,0.0,0.0,124.78
2021-11-23 16:00:00,143.56096,11.94278,144.0568611009,5.22096,1.52278,5.4385,138.34,10.42,138.7318708877,130.67,146.21096,36.562780000000004,150.7132432982,5.22096,1.52278,5.4385,140.99,35.04,145.2789788648,130.46,141.75096,8.96278,142.034031437,5.22096,1.52278,5.4385,136.53,7.44,136.7325656162,124.78,5.22096,1.52278,5.4385,5.22096,1.52278,5.4385,0.0,0.0,0.0,124.78
2021-11-23 16:30:00,147.348,11.36525,147.7856624019,4.818,1.40525,5.01875,142.53,9.96,142.8775787169,130.69,150.058,37.22525,154.6063472228,4.818,1.40525,5.01875,145.24,35.82,149.5918781218,130.5,145.508,9.40525,145.8116483398,4.818,1.40525,5.01875,140.69,8.0,140.91726686250001,124.8,4.818,1.40525,5.01875,4.818,1.40525,5.01875,0.0,0.0,0.0,124.8
2021-11-23 17:00:00,147.96456,13.10383,148.5436682483,5.22456,1.52383,5.44225,142.74,11.58,143.2089522341,130.69,150.64456,35.48383,154.7671982335,5.22456,1.52383,5.44225,145.42,33.96,149.3327090761,130.5,146.09456,7.8438300000000005,146.3049764385,5.22456,1.52383,5.44225,140.87,6.32,141.01169916,124.8,5.22456,1.52383,5.44225,5.22456,1.52383,5.44225,0.0,0.0,0.0,124.8
2021-11-23 17:30:00,147.45864,15.08377,148.228103368,7.17864,2.09377,7.47775,140.28,12.99,140.8801565161,0.003,150.13864,34.88377,154.1378883677,7.17864,2.09377,7.47775,142.96,32.79,146.6722390229,0.003,145.59864,7.13377,145.7732988042,7.17864,2.09377,7.47775,138.42,5.04,138.5117251355,0.003,7.17864,2.09377,7.47775,7.17864,2.09377,7.47775,0.0,0.0,0.0,0.003
2021-11-23 18:00:00,144.50512,17.30941,145.5381234617,7.09512,2.06941,7.39075,137.41,15.24,138.2525431954,130.9,147.12512,32.47941,150.667557918,7.09512,2.06941,7.39075,140.03,30.41,143.2939949893,130.7,142.67512,4.8594100000000005,142.7578499858,7.09512,2.06941,7.39075,135.58,2.79,135.6087036292,125.02,7.09512,2.06941,7.39075,7.09512,2.06941,7.39075,0.0,0.0,0.0,125.02
2021-11-23 18:30:00,142.2768,18.5774,143.4845204508,4.9968,1.4574,5.205,137.28,17.12,138.3433872652,130.67,144.92680000000001,29.9174,147.982526607,4.9968,1.4574,5.205,139.93,28.46,142.7948756083,130.47,140.4568,2.3574,140.4765816818,4.9968,1.4574,5.205,135.46,0.9,135.4629897795,124.81,4.9968,1.4574,5.205,4.9968,1.4574,5.205,0.0,0.0,0.0,124.81
2021-11-23 19:00:00,141.68512,19.47066,143.0167117167,5.14512,1.5006599999999999,5.3595,136.54,17.97,137.7174371676,130.67,144.30512,29.26066,147.2418211034,5.14512,1.5006599999999999,5.3595,139.16,27.76,141.9018083042,130.47,139.86512,1.95066,139.8787219953,5.14512,1.5006599999999999,5.3595,134.72,0.45,134.7207515567,124.81,5.14512,1.5006599999999999,5.3595,5.14512,1.5006599999999999,5.3595,0.0,0.0,0.0,124.81
2021-11-23 19:30:00,135.36696,20.85453,136.9639561387,4.26696,1.2445300000000001,4.44475,131.1,19.61,132.558523302,130.96,137.93696,27.38453,140.6290063158,4.26696,1.2445300000000001,4.44475,133.67,26.14,136.2019401477,130.75,133.62696,2.68453,133.6539230257,4.26696,1.2445300000000001,4.44475,129.36,1.44,129.368014594,125.08,4.26696,1.2445300000000001,4.44475,4.26696,1.2445300000000001,4.44475,0.0,0.0,0.0,125.08
2021-11-23 20:00:00,132.02896,19.83178,133.51009616,0.58896,0.17178000000000002,0.6135,131.44,19.66,132.9021790642,130.96,134.57896,26.21178,137.1078184694,0.58896,0.17178000000000002,0.6135,133.99,26.04,136.4968926386,130.75,130.27896,1.66178,130.2895580292,0.58896,0.17178000000000002,0.6135,129.69,1.49,129.6985589743,125.08,0.58896,0.17178000000000002,0.6135,0.58896,0.17178000000000002,0.6135,0.0,0.0,0.0,125.08
2021-11-23 20:30:00,128.05704,22.41747,130.0044170587,1.15704,0.33747000000000005,1.20525,126.9,22.08,128.8065852354,131.71,130.56704,24.47747,132.8416292883,1.15704,0.33747000000000005,1.20525,129.41,24.14,131.6422717063,131.5,126.37704,3.98747,126.4399310193,1.15704,0.33747000000000005,1.20525,125.22,3.65,125.2731850796,125.79,1.15704,0.33747000000000005,1.20525,1.15704,0.33747000000000005,1.20525,0.0,0.0,0.0,125.79
2021-11-23 21:00:00,122.27312,24.96841,124.7963836514,1.02312,0.29841,1.06575,121.25,24.67,123.734277385,131.71,124.71312,22.08841,126.6540964851,1.02312,0.29841,1.06575,123.69,21.79,125.594666288,131.5,120.65312,6.36841,120.8210743689,1.02312,0.29841,1.06575,119.63,6.07,119.7838962465,125.79,1.02312,0.29841,1.06575,1.02312,0.29841,1.06575,0.0,0.0,0.0,125.79
2021-11-23 21:30:00,115.86488,26.93809,118.9551642858,0.64488,0.18809,0.6717500000000001,115.22,26.75,118.2844491047,131.49,118.23488,19.52809,119.8366936613,0.64488,0.18809,0.6717500000000001,117.59,19.34,119.1698103548,131.27,114.30488,8.41809,114.614439889,0.64488,0.18809,0.6717500000000001,113.66,8.23,113.9575732455,125.57,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,125.57
2021-11-23 22:00:00,109.31256,29.93908,113.3383619301,0.6825600000000001,0.19908,0.711,108.63,29.74,112.6274589077,131.49,111.63256,17.17908,112.9466654745,0.6825600000000001,0.19908,0.711,110.95,16.98,112.2418054915,131.27,107.86256,11.09908,108.432105147,0.6825600000000001,0.19908,0.711,107.18,10.9,107.7328287942,125.57,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,125.57
2021-11-23 22:30:00,101.34656,33.37233,106.6997546083,0.79656,0.23233,0.8297500000000001,100.55,33.14,105.8704968346,133.23,103.57656,14.40233,104.5730887507,0.79656,0.23233,0.8297500000000001,102.78,14.17,103.7521917841,133.01,99.99656,14.20233,101.0000900458,0.79656,0.23233,0.8297500000000001,99.2,13.97,100.1788445731,127.22,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,127.22
2021-11-23 23:00:00,95.1608,34.95815,101.3787458399,0.8508,0.24815,0.8862500000000001,94.31,34.71,100.4945779632,133.23,97.3108,13.07815,98.1856904241,0.8508,0.24815,0.8862500000000001,96.46,12.83,97.3095087851,133.01,93.9008,15.63815,95.1940753202,0.8508,0.24815,0.8862500000000001,93.05,15.39,94.3141272557,127.22,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,127.22
2021-11-23 23:30:00,89.4472,36.7196,96.6909024262,0.7872,0.2296,0.8200000000000001,88.66,36.49,95.8755219021,133.54,91.5572,11.4796,92.2740596701,0.7872,0.2296,0.8200000000000001,90.77,11.25,91.4645034973,133.32,88.2672,17.2596,89.9388258095,0.7872,0.2296,0.8200000000000001,87.48,17.03,89.1222267451,127.53,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,127.53
2021-11-24 00:00:00,85.1724,38.13195,93.3187190898,0.6924,0.20195000000000002,0.7212500000000001,84.48,37.93,92.6042941769,133.8,87.2324,10.14195,87.8199906602,0.6924,0.20195000000000002,0.7212500000000001,86.54,9.94,87.1089846112,133.59,84.0424,18.58195,86.0721433657,0.6924,0.20195000000000002,0.7212500000000001,83.35,18.38,85.3524861969,127.79,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,127.79
2021-11-24 00:30:00,84.4444,38.72545,92.9005767962,0.7044,0.20545000000000002,0.73375,83.74,38.52,92.1747145371,134.38,86.5044,9.74545,87.0516227021,0.7044,0.20545000000000002,0.73375,85.8,9.54,86.328741448,134.15,83.3444,19.08545,85.5017158486,0.7044,0.20545000000000002,0.73375,82.64,18.88,84.769239704,128.33,0.7044,0.20545000000000002,0.73375,0.7044,0.20545000000000002,0.73375,0.0,0.0,0.0,128.33
2021-11-24 01:00:00,85.40648,38.60439,93.7260142824,0.9064800000000001,0.26439,0.94425,84.5,38.34,92.7911935477,134.38,87.46648,9.95439,88.0311024801,0.9064800000000001,0.26439,0.94425,86.56,9.69,87.1006871385,134.15,84.28648,18.98439,86.3980195054,0.9064800000000001,0.26439,0.94425,83.38,18.72,85.4556188907,128.33,0.9064800000000001,0.26439,0.94425,0.9064800000000001,0.26439,0.94425,0.0,0.0,0.0,128.33
2021-11-24 01:30:00,84.98632,39.06101,93.5330801875,0.82632,0.24101000000000003,0.86075,84.16,38.82,92.6817026171,134.22,87.04632,9.57101,87.5709201617,0.82632,0.24101000000000003,0.86075,86.22,9.33,86.7233376895,133.98,83.86632,19.38101,86.0766122647,0.82632,0.24101000000000003,0.86075,83.04,19.14,85.2172588153,128.18,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,128.18
2021-11-24 02:00:00,83.2456,39.7233,92.237576303,0.7656000000000001,0.2233,0.7975,82.48,39.5,91.4505352636,134.43,85.2956,9.0833,85.7778859512,0.7656000000000001,0.2233,0.7975,84.53,8.86,84.9930614815,134.2,82.1656,19.9333,84.5489341875,0.7656000000000001,0.2233,0.7975,81.4,19.71,83.752278178,128.39,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,128.39
2021-11-24 02:30:00,81.4628,40.2354,90.8574443675,1.0128,0.2954,1.055,80.45,39.94,89.8187402495,135.01,83.4928,8.9754,83.9738379318,1.0128,0.2954,1.055,82.48,8.68,82.935473713,134.79,80.4128,20.3354,82.9442396855,1.0128,0.2954,1.055,79.4,20.04,81.8899358896,128.93,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,128.93
2021-11-24 03:00:00,80.25312,40.54341,89.912909886,0.90312,0.26341000000000003,0.9407500000000001,79.35,40.28,88.988206522,135.01,82.26312,8.76341,82.7285819228,0.90312,0.26341000000000003,0.9407500000000001,81.36,8.5,81.8028092427,134.79,79.21312,20.57341,81.8412095412,0.90312,0.26341000000000003,0.9407500000000001,78.31,20.31,80.900878858,128.93,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,128.93
2021-11-24 03:30:00,79.216,40.623,89.024731311,0.936,0.273,0.975,78.28,40.35,88.0674792418,135.28,81.226,8.643,81.6845427544,0.936,0.273,0.975,80.29,8.37,80.7250952307,135.05,78.196,20.663,80.8799974345,0.936,0.273,0.975,77.26,20.39,79.9053170947,129.2,0.936,0.273,0.975,0.936,0.273,0.975,0.0,0.0,0.0,129.2
2021-11-24 04:00:00,78.18872,40.82671,88.2059872382,0.9487200000000001,0.27671,0.9882500000000001,77.24,40.55,87.2371486237,135.18,80.18872,8.67671,80.6567797005,0.9487200000000001,0.27671,0.9882500000000001,79.24,8.4,79.6839858441,134.95,77.17872,20.75671,79.9211851192,0.9487200000000001,0.27671,0.9882500000000001,76.23,20.48,78.9331571648,129.1,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,129.1
2021-11-24 04:30:00,78.20624,40.42557,88.0365985529,1.11624,0.32557,1.16275,77.09,40.1,86.8957887357,135.47,80.21624,9.01557,80.7212838238,1.11624,0.32557,1.16275,79.1,8.69,79.5759140695,135.26,77.20624,20.44557,79.8675455211,1.11624,0.32557,1.16275,76.09,20.12,78.7051618383,129.37,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,129.37
2021-11-24 05:00:00,78.8872,40.2121,88.5449225549,0.9672000000000001,0.2821,1.0075,77.92,39.93,87.5553042368,135.21,80.8872,9.1021,81.3977109522,0.9672000000000001,0.2821,1.0075,79.92,8.82,80.4052162487,134.99,77.8672,20.2321,80.4527109938,0.9672000000000001,0.2821,1.0075,76.9,19.95,79.4456575276,129.12,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,129.12
2021-11-24 05:30:00,81.40664,39.16652,90.3385705278,1.01664,0.29652,1.059,80.39,38.87,89.2940591529,135.23,83.43664,9.81652,84.0121238834,1.01664,0.29652,1.059,82.42,9.52,82.9679865972,134.99,80.35664,19.37652,82.6597793331,1.01664,0.29652,1.059,79.34,19.08,81.6019730154,129.14,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,129.14
2021-11-24 06:00:00,85.74752,37.43761,93.563945132,1.15752,0.33761,1.20575,84.59,37.1,92.368166053,134.7,87.82752,11.27761,88.5486180393,1.15752,0.33761,1.20575,86.67,10.94,87.3577271911,134.48,84.64752,17.82761,86.5044872851,1.15752,0.33761,1.20575,83.49,17.49,85.3022871909,128.64,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,128.64
2021-11-24 06:30:00,97.92712,30.90916,102.6893227332,0.9571200000000001,0.27916,0.997,96.97,30.63,101.6925651166,134.14,100.14712,16.78916,101.5446775454,0.9571200000000001,0.27916,0.997,99.19,16.51,100.5546428565,133.91,96.65712,11.81916,97.3770578206,0.9571200000000001,0.27916,0.997,95.7,11.54,96.3932653249,128.09,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,128.09
2021-11-24 07:00:00,109.0892,25.2156,111.9655305887,0.9792000000000001,0.2856,1.02,108.11,24.93,110.9471811269,132.95,111.4092,22.0256,113.5655621216,0.9792000000000001,0.2856,1.02,110.43,21.74,112.549600177,132.74,107.6592,6.4656,107.8531748629,0.9792000000000001,0.2856,1.02,106.68,6.18,106.8588545699,126.97,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,126.97
2021-11-24 07:30:00,120.57208,20.55144,122.3110304167,2.06208,0.6014400000000001,2.148,118.51,19.95,120.1774629454,132.25,123.00208,26.69144,125.8647871869,2.06208,0.6014400000000001,2.148,120.94,26.09,123.7221552512,132.03,119.02208,2.17144,119.0418862384,2.06208,0.6014400000000001,2.148,116.96,1.57,116.9705368886,126.29,2.06208,0.6014400000000001,2.148,2.06208,0.6014400000000001,2.148,0.0,0.0,0.0,126.29
2021-11-24 08:00:00,126.48472,19.10471,127.9194056336,5.12472,1.49471,5.33825,121.36,17.61,122.6309981204,131.3,128.96472,29.80471,132.3639669354,5.12472,1.49471,5.33825,123.84,28.31,127.034647636,131.1,124.90472,2.2947100000000002,124.9257970647,5.12472,1.49471,5.33825,119.78,0.8,119.7826715347,125.39,5.12472,1.49471,5.33825,5.12472,1.49471,5.33825,0.0,0.0,0.0,125.39
2021-11-24 08:30:00,130.74304,15.34547,131.6405179189,5.09304,1.48547,5.30525,125.65,13.86,126.412112157,131.11,133.23304,32.98547,137.2555433444,5.09304,1.48547,5.30525,128.14,31.5,131.9549529195,130.89,129.07304,5.57547,129.193403549,5.09304,1.48547,5.30525,123.98,4.09,124.0474445525,125.19,5.09304,1.48547,5.30525,5.09304,1.48547,5.30525,0.0,0.0,0.0,125.19
2021-11-24 09:00:00,133.18968,11.43574,133.6797180123,1.45968,0.42574,1.5205000000000002,131.73,11.01,132.1893074345,130.15,135.78968,34.53574,140.1126494356,1.45968,0.42574,1.5205000000000002,134.33,34.11,138.5930770277,129.94,131.46968,7.19574,131.6664552323,1.45968,0.42574,1.5205000000000002,130.01,6.77,130.1861474966,124.28,1.45968,0.42574,1.5205000000000002,1.45968,0.42574,1.5205000000000002,0.0,0.0,0.0,124.28
2021-11-24 09:30:00,136.83408,12.60369,137.4133124958,5.70408,1.66369,5.94175,131.13,10.94,131.5855634179,129.83,139.41408,35.81369,143.9406339213,5.70408,1.66369,5.94175,133.71,34.15,138.002125346,129.63,135.11408,8.49369,135.3807866134,5.70408,1.66369,5.94175,129.41,6.83,129.5901115055,123.96,5.70408,1.66369,5.94175,5.70408,1.66369,5.94175,0.0,0.0,0.0,123.96
2021-11-24 10:00:00,138.37896,11.89678,138.8894162456,5.9889600000000005,1.7467800000000002,6.2385,132.39,10.15,132.7785170877,129.83,140.96896,36.67678,145.6620536538,5.9889600000000005,1.7467800000000002,6.2385,134.98,34.93,139.4263436371,129.63,136.62896,9.33678,136.9476110469,5.9889600000000005,1.7467800000000002,6.2385,130.64,7.59,130.8602984102,123.96,5.9889600000000005,1.7467800000000002,6.2385,5.9889600000000005,1.7467800000000002,6.2385,0.0,0.0,0.0,123.96
2021-11-24 10:30:00,138.25872,12.37046,138.8110295929,5.65872,1.65046,5.8945,132.6,10.72,133.0326215633,129.86,140.84872,36.01046,145.3792115643,5.65872,1.65046,5.8945,135.19,34.36,139.488156128,129.65,136.50872,8.67046,136.7837984289,5.65872,1.65046,5.8945,130.85,7.02,131.0381734458,124.0,5.65872,1.65046,5.8945,5.65872,1.65046,5.8945,0.0,0.0,0.0,124.0
2021-11-24 11:00:00,139.23136,11.14998,139.677105001,5.69136,1.65998,5.9285,133.54,9.49,133.8767780461,129.86,141.83136,37.18998,146.6261548696,5.69136,1.65998,5.9285,136.14,35.53,140.6999662402,129.65,137.47136,9.86998,137.8252202082,5.69136,1.65998,5.9285,131.78,8.21,132.035497121,124.0,5.69136,1.65998,5.9285,5.69136,1.65998,5.9285,0.0,0.0,0.0,124.0
2021-11-24 11:30:00,140.41288,10.69959,140.819949212,5.55288,1.61959,5.78425,134.86,9.08,135.1653283945,129.69,143.03288,37.54959,147.8796012649,5.55288,1.61959,5.78425,137.48,35.93,142.0975555736,129.45,138.64288,10.21959,139.0190209808,5.55288,1.61959,5.78425,133.09,8.6,133.3675676467,123.82,5.55288,1.61959,5.78425,5.55288,1.61959,5.78425,0.0,0.0,0.0,123.82
2021-11-24 12:00:00,140.9656,10.27205,141.3393625094,5.3556,1.5620500000000002,5.57875,135.61,8.71,135.8894263731,129.69,143.5856,37.75205,148.4656249997,5.3556,1.5620500000000002,5.57875,138.23,36.19,142.88893939,129.45,139.1756,10.48205,139.5697711095,5.3556,1.5620500000000002,5.57875,133.82,8.92,134.1169594048,123.82,5.3556,1.5620500000000002,5.57875,5.3556,1.5620500000000002,5.57875,0.0,0.0,0.0,123.82
2021-11-24 12:30:00,142.64448,10.14714,143.0049374135,5.54448,1.61714,5.7755,137.1,8.53,137.3651007352,129.56,145.29448,38.04714,150.1934445329,5.54448,1.61714,5.7755,139.75,36.43,144.4202458106,129.37,140.82448,10.72714,141.2324527148,5.54448,1.61714,5.7755,135.28,9.11,135.5863949665,123.72,5.54448,1.61714,5.7755,5.54448,1.61714,5.7755,0.0,0.0,0.0,123.72
2021-11-24 13:00:00,141.30656,11.32733,141.7598402368,5.95656,1.73733,6.20475,135.35,9.59,135.6893164549,129.62,143.92656,37.29733,148.6806830041,5.95656,1.73733,6.20475,137.97,35.56,142.478891419,129.42,139.52656,9.88733,139.8764463373,5.95656,1.73733,6.20475,133.57,8.15,133.8184120366,123.76,5.95656,1.73733,6.20475,5.95656,1.73733,6.20475,0.0,0.0,0.0,123.76
2021-11-24 13:30:00,140.14664,12.93402,140.7422096482,6.59664,1.92402,6.8715,133.55,11.01,134.0030693678,129.87,142.74664,36.03402,147.2245014549,6.59664,1.92402,6.8715,136.15,34.11,140.3578091878,129.66,138.36664,8.68402,138.6388807956,6.59664,1.92402,6.8715,131.77,6.76,131.9432851645,123.99,6.59664,1.92402,6.8715,6.59664,1.92402,6.8715,0.0,0.0,0.0,123.99
2021-11-24 14:00:00,136.74696,13.72203,137.4337119362,7.20696,2.10203,7.50725,129.54,11.62,130.0601245578,130.0,139.29696,35.78203,143.8193197598,7.20696,2.10203,7.50725,132.09,33.68,136.316215103,129.79,135.01696,8.34203,135.2744209086,7.20696,2.10203,7.50725,127.81,6.24,127.9622354447,124.13,7.20696,2.10203,7.50725,7.20696,2.10203,7.50725,0.0,0.0,0.0,124.13
2021-11-24 14:30:00,134.07608,14.87719,134.8989474031,6.67608,1.94719,6.95425,127.4,12.93,128.0544606798,130.33,136.62608,34.46719,140.9066106422,6.67608,1.94719,6.95425,129.95,32.52,133.9572801306,130.11,132.38608,6.97719,132.5698131479,6.67608,1.94719,6.95425,125.71,5.03,125.810591764,124.44,6.67608,1.94719,6.95425,6.67608,1.94719,6.95425,0.0,0.0,0.0,124.44
2021-11-24 15:00:00,135.06896,14.55678,135.8511089371,5.74896,1.67678,5.9885,129.32,12.88,129.9598276392,130.33,137.62896,34.29678,141.8379348025,5.74896,1.67678,5.9885,131.88,32.62,135.8543293384,130.11,133.34896,6.76678,133.5205394112,5.74896,1.67678,5.9885,127.6,5.09,127.7014804143,124.44,5.74896,1.67678,5.9885,5.74896,1.67678,5.9885,0.0,0.0,0.0,124.44
2021-11-24 15:30:00,137.9612,14.24535,138.6947104329,5.1612,1.50535,5.37625,132.8,12.74,133.4096982981,130.8,140.5712,34.44535,144.7299015617,5.1612,1.50535,5.37625,135.41,32.94,139.3589311813,130.59,136.2112,6.78535,136.3801011147,5.1612,1.50535,5.37625,131.05,5.28,131.1563223791,124.9,5.1612,1.50535,5.37625,5.1612,1.50535,5.37625,0.0,0.0,0.0,124.9
2021-11-24 16:00:00,139.49304,13.37672,140.1329541771,4.5830400000000004,1.3367200000000001,4.774,134.91,12.04,135.4461874694,130.8,142.12304,34.71672,146.3017742421,4.5830400000000004,1.3367200000000001,4.774,137.54,33.38,141.5325969521,130.59,137.69304,7.18672,137.8804634776,4.5830400000000004,1.3367200000000001,4.774,133.11,5.85,133.2384876828,124.9,4.5830400000000004,1.3367200000000001,4.774,4.5830400000000004,1.3367200000000001,4.774,0.0,0.0,0.0,124.9
2021-11-24 16:30:00,145.5596,12.6628,146.1093551283,4.5696,1.3328,4.76,140.99,11.33,141.4445085537,130.34,148.2596,35.5628,152.4651492506,4.5696,1.3328,4.76,143.69,34.23,147.7108966867,130.14,143.7196,7.9128,143.9372635144,4.5696,1.3328,4.76,139.15,6.58,139.305487688,124.47,4.5696,1.3328,4.76,4.5696,1.3328,4.76,0.0,0.0,0.0,124.47
2021-11-24 17:00:00,147.432,13.44975,148.0442177157,4.662,1.35975,4.85625,142.77,12.09,143.2809861775,130.57,150.142,34.67975,154.0951174569,4.662,1.35975,4.85625,145.48,33.32,149.2469523977,130.35,145.532,7.13975,145.7070315876,4.662,1.35975,4.85625,140.87,5.78,140.988528966,124.69,4.662,1.35975,4.85625,4.662,1.35975,4.85625,0.0,0.0,0.0,124.69
2021-11-24 17:30:00,146.04696,16.13703,146.9357623673,7.08696,2.06703,7.38225,138.96,14.07,139.6704925888,130.38,148.70696,33.55703,152.4461682525,7.08696,2.06703,7.38225,141.62,31.49,145.0787527517,130.18,144.18696,5.95703,144.3099637602,7.08696,2.06703,7.38225,137.1,3.89,137.1551752578,124.53,7.08696,2.06703,7.38225,7.08696,2.06703,7.38225,0.0,0.0,0.0,124.53
2021-11-24 18:00:00,143.95464,18.02052,145.0781772652,7.06464,2.06052,7.359,136.89,15.96,137.8172474692,130.68,146.58464,31.76052,149.985957058,7.06464,2.06052,7.359,139.52,29.7,142.6461369964,130.46,142.10464,4.16052,142.1655325183,7.06464,2.06052,7.359,135.04,2.1,135.0563275082,124.82,7.06464,2.06052,7.359,7.06464,2.06052,7.359,0.0,0.0,0.0,124.82
2021-11-24 18:30:00,140.88448,19.24464,142.1928017644,5.12448,1.49464,5.338,135.76,17.75,136.9154487266,130.87,143.51448,29.40464,146.4958662325,5.12448,1.49464,5.338,138.39,27.91,141.1763443357,130.67,139.05448,1.82464,139.066450732,5.12448,1.49464,5.338,133.93,0.33,133.930406555,125.03,5.12448,1.49464,5.338,5.12448,1.49464,5.338,0.0,0.0,0.0,125.03
2021-11-24 19:00:00,141.61584,18.76962,142.8542781083,4.6958400000000005,1.36962,4.8915,136.92,17.4,138.0211809832,130.84,144.26584,29.78962,147.3093820863,4.6958400000000005,1.36962,4.8915,139.57,28.42,142.4341296881,130.67,139.77584,2.12962,139.792062468,4.6958400000000005,1.36962,4.8915,135.08,0.76,135.0821379754,124.99,4.6958400000000005,1.36962,4.8915,4.6958400000000005,1.36962,4.8915,0.0,0.0,0.0,124.99
2021-11-24 19:30:00,135.48936,22.06523,137.2743277097,5.22936,1.52523,5.44725,130.26,20.54,131.8694778939,131.07,138.02936,27.31523,140.7061690615,5.22936,1.52523,5.44725,132.8,25.79,135.2810559539,130.87,133.72936,3.62523,133.7784886242,5.22936,1.52523,5.44725,128.5,2.1,128.5171583875,125.2,5.22936,1.52523,5.44725,5.22936,1.52523,5.44725,0.0,0.0,0.0,125.2
2021-11-24 20:00:00,130.95088,23.01234,132.9575148875,4.67088,1.36234,4.8655,126.28,21.65,128.1224449501,131.83,133.47088,25.64234,135.9117559619,4.67088,1.36234,4.8655,128.8,24.28,131.0685255887,131.62,129.27088,4.69234,129.3560144355,4.67088,1.36234,4.8655,124.6,3.33,124.6444900507,125.92,4.67088,1.36234,4.8655,4.67088,1.36234,4.8655,0.0,0.0,0.0,125.92
2021-11-24 20:30:00,128.20088,21.37609,129.9707769326,0.7408800000000001,0.21609,0.77175,127.46,21.16,129.2044782506,130.65,130.73088,24.59609,133.0245489707,0.7408800000000001,0.21609,0.77175,129.99,24.38,132.2565102367,130.44,126.49088,3.22609,126.5320132609,0.7408800000000001,0.21609,0.77175,125.75,3.01,125.7860190959,124.78,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,124.78
2021-11-24 21:00:00,123.38176,23.81468,125.6590533316,0.70176,0.20468000000000003,0.731,122.68,23.61,124.9312390877,130.65,125.84176,22.70468,127.8735744937,0.70176,0.20468000000000003,0.731,125.14,22.5,127.1466460431,130.44,121.73176,5.37468,121.8503532116,0.70176,0.20468000000000003,0.731,121.03,5.17,121.1403722959,124.78,0.70176,0.20468000000000003,0.731,0.70176,0.20468000000000003,0.731,0.0,0.0,0.0,124.78
2021-11-24 21:30:00,117.88888,26.46134,120.8221442545,1.47888,0.43134000000000006,1.5405,116.41,26.03,119.2847391748,131.52,120.28888,20.701340000000002,122.057200236,1.47888,0.43134000000000006,1.5405,118.81,20.27,120.526714881,131.3,116.30888,7.87134,116.5749268078,1.47888,0.43134000000000006,1.5405,114.83,7.44,115.0707717016,125.6,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,125.6
2021-11-24 22:00:00,110.94248,30.04989,114.9401137878,1.30248,0.37989,1.35675,109.64,29.67,113.5836189774,131.73,113.27248,17.58989,114.6300962032,1.30248,0.37989,1.35675,111.97,17.21,113.284884252,131.5,109.46248,11.14989,110.0288806394,1.30248,0.37989,1.35675,108.16,10.77,108.6948871843,125.79,1.30248,0.37989,1.35675,1.30248,0.37989,1.35675,0.0,0.0,0.0,125.79
2021-11-24 22:30:00,102.90528,32.97779,108.0603131828,0.8152800000000001,0.23779000000000003,0.8492500000000001,102.09,32.74,107.2113599391,132.63,105.15528,14.86779,106.2011491998,0.8152800000000001,0.23779000000000003,0.8492500000000001,104.34,14.63,105.3606781489,132.41,101.53528,13.78779,102.4671471144,0.8152800000000001,0.23779000000000003,0.8492500000000001,100.72,13.55,101.6273629492,126.66,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,126.66
2021-11-24 23:00:00,95.87184,35.13762,102.1080900039,0.9518400000000001,0.27762000000000003,0.9915,94.92,34.86,101.1188706424,133.26,98.02184,12.87762,98.8641199518,0.9518400000000001,0.27762000000000003,0.9915,97.07,12.6,97.8843445092,133.04,94.59184,15.83762,95.9085314341,0.9518400000000001,0.27762000000000003,0.9915,93.64,15.56,94.9239864312,127.26,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,127.26
