Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-24 23:30:00,89.80448,37.01839,97.1349876526,0.9544800000000001,0.27839,0.9942500000000001,88.85,36.74,96.1465033166,133.49,91.90448,11.08839,92.5709772924,0.9544800000000001,0.27839,0.9942500000000001,90.95,10.81,91.5901665027,133.27,88.63448,17.61839,90.3685714785,0.9544800000000001,0.27839,0.9942500000000001,87.68,17.34,89.3781740695,127.47,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,127.47
2021-11-25 00:00:00,85.74,38.5325,94.0005380636,0.9,0.2625,0.9375,84.84,38.27,93.0721145134,133.49,87.79,9.9325,88.3500914332,0.9,0.2625,0.9375,86.89,9.67,87.4264319299,133.27,84.61,18.9425,86.7045004959,0.9,0.2625,0.9375,83.71,18.68,85.7689133661,127.47,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,127.47
2021-11-25 00:30:00,84.75896,39.71928,93.6039662835,0.8889600000000001,0.25928,0.926,83.87,39.46,92.6890959067,135.05,86.81896,9.41928,87.3284297992,0.8889600000000001,0.25928,0.926,85.93,9.16,86.4168415299,134.84,83.67896,19.83928,85.9986359055,0.8889600000000001,0.25928,0.926,82.79,19.58,85.07385321,128.96,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,128.96
2021-11-25 01:00:00,86.15592,39.24131,94.6716587029,0.89592,0.26131000000000004,0.93325,85.26,38.98,93.7481093143,135.05,88.21592,9.48131,88.7239752308,0.89592,0.26131000000000004,0.93325,87.32,9.22,87.8054144116,134.84,85.03592,19.53131,87.2500989143,0.89592,0.26131000000000004,0.93325,84.14,19.27,86.318436617,128.96,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,128.96
2021-11-25 01:30:00,85.53312,39.44466,94.1902108473,1.11312,0.32466,1.1595,84.42,39.12,93.0435962332,134.59,87.58312,9.58466,88.1060078329,1.11312,0.32466,1.1595,86.47,9.26,86.9644093868,134.37,84.43312,19.66466,86.6928521036,1.11312,0.32466,1.1595,83.32,19.34,85.535127287,128.51,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,128.51
2021-11-25 02:00:00,83.51944,40.12817,92.6594133667,1.15944,0.33817,1.20775,82.36,39.79,91.4681020903,134.59,85.54944,9.18817,86.0414385762,1.15944,0.33817,1.20775,84.39,8.85,84.8527819226,134.37,82.45944,20.22817,84.9042879168,1.15944,0.33817,1.20775,81.3,19.89,83.6976827636,128.51,1.15944,0.33817,1.20775,1.15944,0.33817,1.20775,0.0,0.0,0.0,128.51
2021-11-25 02:30:00,82.44712,40.53416,91.8724426757,1.31712,0.38416000000000006,1.3719999999999999,81.13,40.15,90.521264905,134.95,84.46712,9.08416,84.9542013322,1.31712,0.38416000000000006,1.3719999999999999,83.15,8.7,83.6039024209,134.72,81.38712,20.53416,83.9375662549,1.31712,0.38416000000000006,1.3719999999999999,80.07,20.15,82.5665028931,128.85,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,128.85
2021-11-25 03:00:00,81.37368,40.69649,90.9828560503,1.15368,0.33649,1.20175,80.22,40.36,89.8007683709,135.18,83.39368,8.73649,83.850057373,1.15368,0.33649,1.20175,82.24,8.4,82.66787526,134.96,80.33368,20.72649,82.9643750658,1.15368,0.33649,1.20175,79.18,20.39,81.7632221723,129.07,1.15368,0.33649,1.20175,1.15368,0.33649,1.20175,0.0,0.0,0.0,129.07
2021-11-25 03:30:00,80.33008,40.74169,90.0711222139,1.24008,0.36169,1.29175,79.09,40.38,88.8018721649,135.11,82.33008,8.65169,82.7834150821,1.24008,0.36169,1.29175,81.09,8.29,81.5126505519,134.89,79.32008,20.80169,82.0023499545,1.24008,0.36169,1.29175,78.08,20.44,80.7110896965,129.0,1.24008,0.36169,1.29175,1.24008,0.36169,1.29175,0.0,0.0,0.0,129.0
2021-11-25 04:00:00,80.02896,41.01678,89.9278081588,0.94896,0.27678,0.9885,79.08,40.74,88.9572594002,134.93,82.02896,8.19678,82.4374761929,0.94896,0.27678,0.9885,81.08,7.92,81.4658996145,134.7,78.99896,21.06678,81.7596777186,0.94896,0.27678,0.9885,78.05,20.79,80.7714466876,128.83,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,128.83
2021-11-25 04:30:00,79.94872,40.57296,89.6546870654,1.27872,0.37296,1.332,78.67,40.2,88.3459614244,135.06,81.94872,8.74296,82.4137856138,1.27872,0.37296,1.332,80.67,8.37,81.1030566625,134.84,78.92872,20.68296,81.5936742352,1.27872,0.37296,1.332,77.65,20.31,80.2621866136,128.97,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,128.97
2021-11-25 05:00:00,80.77528,40.31654,90.2777340026,1.08528,0.31654000000000004,1.1305,79.69,40.0,89.1655544479,134.83,82.77528,8.71654,83.2329565055,1.08528,0.31654000000000004,1.1305,81.69,8.4,82.1207409855,134.61,79.74528,20.48654,82.3347314531,1.08528,0.31654000000000004,1.1305,78.66,20.17,81.2048305213,128.74,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,128.74
2021-11-25 05:30:00,83.37536,39.06323,92.07272448,1.24536,0.36323000000000005,1.29725,82.13,38.7,90.7911168562,134.69,85.41536,9.73323,85.9681306657,1.24536,0.36323000000000005,1.29725,84.17,9.37,84.68993919,134.48,82.30536,19.39323,84.5592671123,1.24536,0.36323000000000005,1.29725,81.06,19.03,83.2638246779,128.62,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,128.62
2021-11-25 06:00:00,88.26576,37.25793,95.8070860441,1.53576,0.44793000000000005,1.59975,86.73,36.81,94.218198879,134.11,90.34576,11.797930000000001,91.1128284176,1.53576,0.44793000000000005,1.59975,88.81,11.35,89.5323327072,133.89,87.13576,17.61793,88.8989995909,1.53576,0.44793000000000005,1.59975,85.6,17.17,87.3050336464,128.05,1.53576,0.44793000000000005,1.59975,1.53576,0.44793000000000005,1.59975,0.0,0.0,0.0,128.05
2021-11-25 06:30:00,100.6904,30.0172,105.069448214,1.4304000000000001,0.4172,1.49,99.26,29.6,103.5794748008,132.7,102.9204,17.9572,104.4752112609,1.4304000000000001,0.4172,1.49,101.49,17.54,102.9945226699,132.49,99.4004,10.9472,100.0014035302,1.4304000000000001,0.4172,1.49,97.97,10.53,98.5342671359,126.7,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,126.7
2021-11-25 07:00:00,112.75056000000001,24.04558,115.286073304,1.15056,0.33558000000000004,1.1985000000000001,111.6,23.71,114.0908589678,132.7,115.10056,23.10558,117.3967918618,1.15056,0.33558000000000004,1.1985000000000001,113.95,22.77,116.202734047,132.49,111.32056,5.39558,111.4512420848,1.15056,0.33558000000000004,1.1985000000000001,110.17,5.06,110.2861392016,126.7,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,126.7
2021-11-25 07:30:00,124.4584,18.4262,125.8150157056,1.3584,0.3962,1.415,123.1,18.03,124.4133871414,131.85,126.9284,27.9462,129.968491647,1.3584,0.3962,1.415,125.57,27.55,128.5567088876,131.65,122.8584,1.6362,122.8692947851,1.3584,0.3962,1.415,121.5,1.24,121.5063274073,125.89,1.3584,0.3962,1.415,1.3584,0.3962,1.415,0.0,0.0,0.0,125.89
2021-11-25 08:00:00,130.73336,14.71723,131.5591436418,1.53336,0.44723,1.59725,129.2,14.27,129.9856642096,130.45,133.27336,31.44723,136.9332565901,1.53336,0.44723,1.59725,131.74,31.0,135.3381971211,130.25,129.05336,4.09723,129.1183837452,1.53336,0.44723,1.59725,127.52,3.65,127.5722262093,124.54,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,124.54
2021-11-25 08:30:00,134.92824,12.54407,135.5100868632,3.16824,0.9240700000000001,3.30025,131.76,11.62,132.2713952448,129.95,137.49824,34.53407,141.7687130289,3.16824,0.9240700000000001,3.30025,134.33,33.61,138.4708669721,129.76,133.21824,7.15407,133.4101952111,3.16824,0.9240700000000001,3.30025,130.05,6.23,130.1991374779,124.04,3.16824,0.9240700000000001,3.30025,3.16824,0.9240700000000001,3.30025,0.0,0.0,0.0,124.04
2021-11-25 09:00:00,135.74664,13.33777,136.4003166414,6.02664,1.75777,6.27775,129.72,11.58,130.2358429926,129.95,138.28664,35.47777,142.7650761449,6.02664,1.75777,6.27775,132.26,33.72,136.4908275306,129.76,134.04664,8.04777,134.2880050387,6.02664,1.75777,6.27775,128.02,6.29,128.1744299773,124.04,6.02664,1.75777,6.27775,6.02664,1.75777,6.27775,0.0,0.0,0.0,124.04
2021-11-25 09:30:00,137.4808,12.613150000000001,138.0581831025,6.9708,2.03315,7.26125,130.51,10.58,130.9381399746,130.12,140.0308,36.79315,144.7838417627,6.9708,2.03315,7.26125,133.06,34.76,137.5253474818,129.94,135.7808,9.32315,136.1005024773,6.9708,2.03315,7.26125,128.81,7.29,129.0161237985,124.22,6.9708,2.03315,7.26125,6.9708,2.03315,7.26125,0.0,0.0,0.0,124.22
2021-11-25 10:00:00,137.584,12.337,138.1360149454,6.744,1.967,7.025,130.84,10.37,131.2503047616,130.12,140.134,37.327,145.0201464797,6.744,1.967,7.025,133.39,35.36,137.9971800437,129.94,135.874,9.627,136.2146211132,6.744,1.967,7.025,129.13,7.66,129.3569963319,124.22,6.744,1.967,7.025,6.744,1.967,7.025,0.0,0.0,0.0,124.22
2021-11-25 10:30:00,136.85576,11.86293,137.3689490146,5.73576,1.67293,5.97475,131.12,10.19,131.5153622205,130.73,139.43576,37.03293,144.2697787867,5.73576,1.67293,5.97475,133.7,35.36,138.2968531818,130.54,135.17576,9.422930000000001,135.5037922029,5.73576,1.67293,5.97475,129.44,7.75,129.6718014836,124.77,5.73576,1.67293,5.97475,5.73576,1.67293,5.97475,0.0,0.0,0.0,124.77
2021-11-25 11:00:00,135.80512,11.36191,136.2795788703,6.31512,1.84191,6.57825,129.49,9.52,129.8394797433,130.51,138.33512,37.90191,143.4334696194,6.31512,1.84191,6.57825,132.02,36.06,136.85614345,130.3,134.12512,10.26191,134.5171164271,6.31512,1.84191,6.57825,127.81,8.42,128.0870504774,124.56,6.31512,1.84191,6.57825,6.31512,1.84191,6.57825,0.0,0.0,0.0,124.56
2021-11-25 11:30:00,135.75464,11.71552,136.2592224049,6.70464,1.95552,6.984,129.05,9.76,129.418546198,130.74,138.28464,37.91552,143.3883827819,6.70464,1.95552,6.984,131.58,35.96,136.4053444701,130.55,134.09464,10.20552,134.4824342254,6.70464,1.95552,6.984,127.39,8.25,127.6568627219,124.76,6.70464,1.95552,6.984,6.70464,1.95552,6.984,0.0,0.0,0.0,124.76
2021-11-25 12:00:00,134.9372,12.2871,135.4954640209,7.0872,2.0671,7.3825,127.85,10.22,128.2578297805,130.74,137.4572,37.6671,142.5247075221,7.0872,2.0671,7.3825,130.37,35.6,135.1432458542,130.55,133.2972,9.8971,133.6641167863,7.0872,2.0671,7.3825,126.21,7.83,126.4526512178,124.76,7.0872,2.0671,7.3825,7.0872,2.0671,7.3825,0.0,0.0,0.0,124.76
2021-11-25 12:30:00,135.40272,12.55121,135.9831954907,7.27272,2.12121,7.57575,128.13,10.43,128.5538089673,131.0,137.92272,37.65121,142.9695432834,7.27272,2.12121,7.57575,130.65,35.53,135.3949903061,130.79,133.76272,9.81121,134.1220530094,7.27272,2.12121,7.57575,126.49,7.69,126.7235424063,125.01,7.27272,2.12121,7.57575,7.27272,2.12121,7.57575,0.0,0.0,0.0,125.01
2021-11-25 13:00:00,134.53144,12.64167,135.1240917411,5.73144,1.6716700000000002,5.97025,128.8,10.97,129.266317732,131.0,137.05144,36.66167,141.8702761443,5.73144,1.6716700000000002,5.97025,131.32,34.99,135.9015912342,130.79,132.87144,8.821670000000001,133.1639644546,5.73144,1.6716700000000002,5.97025,127.14,7.15,127.3408893482,125.01,5.73144,1.6716700000000002,5.97025,5.73144,1.6716700000000002,5.97025,0.0,0.0,0.0,125.01
2021-11-25 13:30:00,134.23744,12.72592,134.8393093189,4.71744,1.37592,4.914,129.52,11.35,130.0163562787,130.93,136.76744,35.96592,141.4173965451,4.71744,1.37592,4.914,132.05,34.59,136.5052035638,130.73,132.54744,8.14592,132.7975145219,4.71744,1.37592,4.914,127.83,6.77,128.0091473294,124.95,4.71744,1.37592,4.914,4.71744,1.37592,4.914,0.0,0.0,0.0,124.95
2021-11-25 14:00:00,134.3156,12.10455,134.8599293121,3.8556,1.12455,4.01625,130.46,10.98,130.9212435016,130.93,136.8656,35.74455,141.4562311037,3.8556,1.12455,4.01625,133.01,34.62,137.4416403424,130.73,132.6256,8.11455,132.8736079779,3.8556,1.12455,4.01625,128.77,6.99,128.9595789385,124.95,3.8556,1.12455,4.01625,3.8556,1.12455,4.01625,0.0,0.0,0.0,124.95
2021-11-25 14:30:00,134.87024,11.78382,135.3840465175,2.79024,0.8138200000000001,2.9065000000000003,132.08,10.97,132.5347777,130.06,137.44024,35.14382,141.862284119,2.79024,0.8138200000000001,2.9065000000000003,134.65,34.33,138.9574445649,129.86,133.17024,7.6938200000000005,133.3923074538,2.79024,0.8138200000000001,2.9065000000000003,130.38,6.88,130.5613985832,124.11,2.79024,0.8138200000000001,2.9065000000000003,2.79024,0.8138200000000001,2.9065000000000003,0.0,0.0,0.0,124.11
2021-11-25 15:00:00,137.44816,10.51613,137.8498664401,2.3181599999999998,0.67613,2.41475,135.13,9.84,135.4877946532,130.06,140.04816,35.96613,144.5927025356,2.3181599999999998,0.67613,2.41475,137.73,35.29,142.1792425075,129.86,135.67816,8.57613,135.9489356588,2.3181599999999998,0.67613,2.41475,133.36,7.9,133.5937857836,124.11,2.3181599999999998,0.67613,2.41475,2.3181599999999998,0.67613,2.41475,0.0,0.0,0.0,124.11
2021-11-25 15:30:00,139.64104,10.03322,140.0010198386,5.29104,1.54322,5.5115,134.35,8.49,134.617987654,129.76,147.66104,9.46322,147.9639661088,5.29104,1.54322,5.5115,142.37,7.92,142.5901234308,129.56,138.33104,21.46322,139.9862366101,5.29104,1.54322,5.5115,133.04,19.92,134.523038919,123.81,5.29104,1.54322,5.5115,5.29104,1.54322,5.5115,0.0,0.0,0.0,123.81
2021-11-25 16:00:00,141.15392,9.54781,141.4764637923,5.20392,1.5178099999999999,5.42075,135.95,8.03,136.1869428396,131.26,151.08392,2.10781,151.09862258,5.20392,1.5178099999999999,5.42075,145.88,0.59,145.881193099,131.05,140.24392,24.71781,142.4055028016,5.20392,1.5178099999999999,5.42075,135.04,23.2,137.0183987645,125.24,5.20392,1.5178099999999999,5.42075,5.20392,1.5178099999999999,5.42075,0.0,0.0,0.0,125.24
2021-11-25 16:30:00,146.34456,10.19008,146.6989024226,5.07456,1.48008,5.286,141.27,8.71,141.5382527799,131.11,156.66456,2.77008,156.6890478087,5.07456,1.48008,5.286,151.59,1.29,151.5954887192,130.9,145.40456,25.28008,147.5858005148,5.07456,1.48008,5.286,140.33,23.8,142.333934464,125.12,5.07456,1.48008,5.286,5.07456,1.48008,5.286,0.0,0.0,0.0,125.12
2021-11-25 17:00:00,148.82144,9.68792,149.1364368543,5.10144,1.48792,5.314,143.72,8.2,143.953737013,131.07,159.31144,2.26792,159.3275819687,5.10144,1.48792,5.314,154.21,0.78,154.2119726221,130.9,147.83144,24.68792,149.878711118,5.10144,1.48792,5.314,142.73,23.2,144.6032257593,125.12,5.10144,1.48792,5.314,5.10144,1.48792,5.314,0.0,0.0,0.0,125.12
2021-11-25 17:30:00,147.63448,8.49214,147.8785181379,7.58448,2.21214,7.9005,140.05,6.28,140.1907304354,130.75,157.84448,3.54214,157.8842190412,7.58448,2.21214,7.9005,150.26,1.33,150.2658860154,130.54,146.66448,23.64214,148.5578018061,7.58448,2.21214,7.9005,139.08,21.43,140.7213249653,124.79,7.58448,2.21214,7.9005,7.58448,2.21214,7.9005,0.0,0.0,0.0,124.79
2021-11-25 18:00:00,144.55952,6.43361,144.7026128315,7.34952,2.14361,7.65575,137.21,4.29,137.277049065,131.23,154.56952,5.62361,154.6717863816,7.34952,2.14361,7.65575,147.22,3.48,147.2611245373,131.03,143.60952,21.68361,145.2372995386,7.34952,2.14361,7.65575,136.26,19.54,137.6539109506,125.25,7.34952,2.14361,7.65575,7.34952,2.14361,7.65575,0.0,0.0,0.0,125.25
2021-11-25 18:30:00,140.64232,3.26526,140.6802192842,4.85232,1.41526,5.0545,135.79,1.85,135.8026015951,131.47,150.56232,7.45526,150.7467847267,4.85232,1.41526,5.0545,145.71,6.04,145.8351319127,131.26,139.71232,18.47526,140.928590399,4.85232,1.41526,5.0545,134.86,17.06,135.9347755359,125.47,4.85232,1.41526,5.0545,4.85232,1.41526,5.0545,0.0,0.0,0.0,125.47
2021-11-25 19:00:00,140.07408,3.19744,140.1105688747,5.13408,1.49744,5.348,134.94,1.7000000000000002,134.9507080382,131.28,149.93408,7.70744,150.1320517971,5.13408,1.49744,5.348,144.8,6.21,144.9331021541,131.08,139.13408,18.42744,140.349074676,5.13408,1.49744,5.348,134.0,16.93,135.065261633,125.32,5.13408,1.49744,5.348,5.13408,1.49744,5.348,0.0,0.0,0.0,125.32
2021-11-25 19:30:00,134.69512,6.03066,134.830056782,5.38512,1.5706600000000002,5.6095,129.31,4.46,129.3868915308,131.28,143.04512,6.70066,143.201973451,5.38512,1.5706600000000002,5.6095,137.66,5.13,137.7555534271,131.08,133.78512,13.05066,134.4201549614,5.38512,1.5706600000000002,5.6095,128.4,11.48,128.9121809605,125.32,5.38512,1.5706600000000002,5.6095,5.38512,1.5706600000000002,5.6095,0.0,0.0,0.0,125.32
2021-11-25 20:00:00,131.70968,8.28699,131.9701254412,1.18968,0.34699,1.23925,130.52,7.94,130.7612863198,133.35,139.02968,2.07699,139.0451934026,1.18968,0.34699,1.23925,137.84,1.73,137.8508560002,133.14,130.79968,8.56699,131.079935939,1.18968,0.34699,1.23925,129.61,8.22,129.8703988598,127.27,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,127.27
2021-11-25 20:30:00,131.72304,11.45797,132.2204384479,0.9530400000000001,0.27797000000000005,0.9927500000000001,130.77,11.18,131.2470392047,134.33,34.92304,0.47797000000000006,34.9263106864,0.9530400000000001,0.27797000000000005,0.9927500000000001,33.97,0.2,33.9705887497,134.13,130.59304,5.23797,130.6980429316,0.9530400000000001,0.27797000000000005,0.9927500000000001,129.64,4.96,129.7348495972,128.24,95.33304,3.37797,95.392867642,0.9530400000000001,0.27797000000000005,0.9927500000000001,94.38,3.1,94.4308974859,128.24
2021-11-25 21:00:00,125.39328,14.18429,126.1929821819,1.04328,0.30429,1.08675,124.35,13.88,125.1222478219,134.13,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,134.05,124.49328,2.72429,124.5230842903,1.04328,0.30429,1.08675,123.45,2.42,123.4737174463,128.09,126.36328,2.83429,126.3950621352,1.04328,0.30429,1.08675,125.32,2.5300000000000002,125.3455356205,128.09
2021-11-25 21:30:00,119.29136,16.63123,120.4451177174,1.1013600000000001,0.32123,1.14725,118.19,16.31,119.3100674713,134.46,1.1013600000000001,0.32123,1.14725,1.1013600000000001,0.32123,1.14725,0.0,0.0,0.0,0.0,118.47136,0.8812300000000001,118.4746373979,1.1013600000000001,0.32123,1.14725,117.37,0.56,117.3713359386,128.4,120.25136,0.9012300000000001,120.2547371099,1.1013600000000001,0.32123,1.14725,119.15,0.58,119.1514116576,128.4
2021-11-25 22:00:00,113.18464,19.47427,114.8477684762,0.9746400000000001,0.28427,1.01525,112.21,19.19,113.8390978531,134.59,0.9746400000000001,0.28427,1.01525,0.9746400000000001,0.28427,1.01525,0.0,0.0,0.0,0.0,112.40464,2.84427,112.4406197304,0.9746400000000001,0.28427,1.01525,111.43,2.56,111.4594029232,128.51,114.11464,2.8242700000000003,114.1495841576,0.9746400000000001,0.28427,1.01525,113.14,2.54,113.168507987,128.51
2021-11-25 22:30:00,105.2916,22.35755,107.6391242651,1.1916,0.34755,1.24125,104.1,22.01,106.4013632431,135.55,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,0.0,104.5616,5.56755,104.7097216478,1.1916,0.34755,1.24125,103.37,5.22,103.5017164109,129.43,106.1416,5.60755,106.289622577,1.1916,0.34755,1.24125,104.95,5.26,105.081730572,129.43
2021-11-25 23:00:00,98.45232,20.92401,100.6512469265,1.04232,0.30401,1.08575,97.41,20.62,99.5685316754,135.81,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,0.0,98.69232,16.03401,99.9863165821,1.04232,0.30401,1.08575,97.65,15.73,98.9088236711,129.69,99.26232,4.15401,99.3492021652,1.04232,0.30401,1.08575,98.22,3.85,98.2954266484,129.69
2021-11-25 23:30:00,92.8564,20.716450000000002,95.1392785424,1.0164,0.29645000000000005,1.05875,91.84,20.42,94.0827401812,135.84,1.0164,0.29645000000000005,1.05875,1.0164,0.29645000000000005,1.05875,0.0,0.0,0.0,0.0,93.4964,21.27645,95.8867255545,1.0164,0.29645000000000005,1.05875,92.48,20.98,94.829904566,129.74,93.6464,3.82645,93.7245429573,1.0164,0.29645000000000005,1.05875,92.63,3.5300000000000002,92.6972372835,129.74
2021-11-26 00:00:00,88.91608,21.90219,91.5738784226,1.0360800000000001,0.30219,1.07925,87.88,21.6,90.4956043131,136.2,1.0360800000000001,0.30219,1.07925,1.0360800000000001,0.30219,1.07925,0.0,0.0,0.0,0.0,89.50608,22.47219,92.2840055501,1.0360800000000001,0.30219,1.07925,88.47,22.17,91.2055360162,130.07,89.67608,4.94219,89.812162685,1.0360800000000001,0.30219,1.07925,88.64,4.64,88.761360963,130.07
2021-11-26 00:30:00,87.74376,27.25693,91.8798544403,1.22376,0.35693,1.27475,86.52,26.9,90.6053000657,136.54,1.22376,0.35693,1.27475,1.22376,0.35693,1.27475,0.0,0.0,0.0,0.0,87.22376,13.03693,88.192663257,1.22376,0.35693,1.27475,86.0,12.68,86.9297555501,130.4,88.32376,10.16693,88.9069909859,1.22376,0.35693,1.27475,87.1,9.81,87.6507050742,130.4
2021-11-26 01:00:00,89.79736,28.17298,94.1131375795,1.3473600000000001,0.39298000000000005,1.4035,88.45,27.78,92.7099288102,135.14,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,0.0,88.97736,10.17298,89.5570215821,1.3473600000000001,0.39298000000000005,1.4035,87.63,9.78,88.1740625127,129.06,90.30736,10.30298,90.8931827314,1.3473600000000001,0.39298000000000005,1.4035,88.96,9.91,89.5102770636,129.06
2021-11-26 01:30:00,89.01592,28.44631,93.4506638075,1.49592,0.43631000000000003,1.5582500000000001,87.52,28.01,91.892929543,134.43,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,0.0,88.19592,10.19631,88.7833601654,1.49592,0.43631000000000003,1.5582500000000001,86.7,9.76,87.2476223172,128.36,89.49592,10.32631,90.0896907246,1.49592,0.43631000000000003,1.5582500000000001,88.0,9.89,88.5540066852,128.36
2021-11-26 02:00:00,87.12704,29.46122,91.9732818978,1.30704,0.38122000000000006,1.3615,85.82,29.08,90.613016725,135.31,1.30704,0.38122000000000006,1.3615,1.30704,0.38122000000000006,1.3615,0.0,0.0,0.0,0.0,86.32704,11.09122,87.0366187087,1.30704,0.38122000000000006,1.3615,85.02,10.71,85.6919161882,129.17,87.58704,11.24122,88.3054619095,1.30704,0.38122000000000006,1.3615,86.28,10.86,86.9607842651,129.17
2021-11-26 02:30:00,85.45648,29.88564,90.5315494852,1.35648,0.39564000000000005,1.413,84.1,29.49,89.1205369149,135.8,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,0.0,84.67648,11.47564,85.4505504874,1.35648,0.39564000000000005,1.413,83.32,11.08,84.0534877325,129.66,85.91648,11.62564,86.6994639026,1.35648,0.39564000000000005,1.413,84.56,11.23,85.3024413484,129.66
2021-11-26 03:00:00,83.38216,30.34938,88.7336997575,1.4721600000000001,0.42938000000000004,1.5335,81.91,29.92,87.203523438,135.89,1.4721600000000001,0.42938000000000004,1.5335,1.4721600000000001,0.42938000000000004,1.5335,0.0,0.0,0.0,0.0,82.61216,11.90938,83.4661746569,1.4721600000000001,0.42938000000000004,1.5335,81.14,11.48,81.9480933274,129.74,83.82216,12.05938,84.6852003189,1.4721600000000001,0.42938000000000004,1.5335,82.35,11.63,83.1671774199,129.74
2021-11-26 03:30:00,82.03376,30.45943,87.5060835352,1.88376,0.5494300000000001,1.96225,80.15,29.91,85.5489953185,135.99,1.88376,0.5494300000000001,1.96225,1.88376,0.5494300000000001,1.96225,0.0,0.0,0.0,0.0,81.28376,12.05943,82.173471946,1.88376,0.5494300000000001,1.96225,79.4,11.51,80.2299202293,129.84,82.46376,12.20943,83.3627128533,1.88376,0.5494300000000001,1.96225,80.58,11.66,81.4192360564,129.84
2021-11-26 04:00:00,80.9756,30.8758,86.6623495008,1.6656,0.4858,1.7349999999999999,79.31,30.39,84.9330807165,135.66,1.6656,0.4858,1.7349999999999999,1.6656,0.4858,1.7349999999999999,0.0,0.0,0.0,0.0,80.2456,12.4758,81.2096170721,1.6656,0.4858,1.7349999999999999,78.58,11.99,79.489474146,129.52,81.4356,12.6358,82.4100745601,1.6656,0.4858,1.7349999999999999,79.77,12.15,80.6899956624,129.52
2021-11-26 04:30:00,81.33032,30.51676,86.8671030494,1.8403200000000002,0.53676,1.917,79.49,29.98,84.9556384238,135.75,1.8403200000000002,0.53676,1.917,1.8403200000000002,0.53676,1.917,0.0,0.0,0.0,0.0,80.60032,12.19676,81.5179277129,1.8403200000000002,0.53676,1.917,78.76,11.66,79.6184224913,129.6,81.76032000000001,12.36676,82.6903058369,1.8403200000000002,0.53676,1.917,79.92,11.83,80.7908119776,129.6
2021-11-26 05:00:00,81.58584,30.07087,86.9511731437,2.02584,0.59087,2.11025,79.56,29.48,84.8461195341,135.45,2.02584,0.59087,2.11025,2.02584,0.59087,2.11025,0.0,0.0,0.0,0.0,80.85584,11.74087,81.7038242095,2.02584,0.59087,2.11025,78.83,11.15,79.6146431255,129.31,82.02584,11.90087,82.8846737006,2.02584,0.59087,2.11025,80.0,11.31,80.7955202966,129.31
2021-11-26 05:30:00,84.22352,28.95561,89.0619372777,1.9735200000000002,0.5756100000000001,2.05575,82.25,28.38,87.0085449827,135.45,1.9735200000000002,0.5756100000000001,2.05575,1.9735200000000002,0.5756100000000001,2.05575,0.0,0.0,0.0,0.0,83.47352,10.94561,84.188092504,1.9735200000000002,0.5756100000000001,2.05575,81.5,10.37,82.1570867302,129.31,84.68352,11.09561,85.4073247495,1.9735200000000002,0.5756100000000001,2.05575,82.71,10.52,83.3763425679,129.31
2021-11-26 06:00:00,88.9036,26.6898,92.8234642588,2.1936,0.6398,2.285,86.71,26.05,90.5385365466,134.45,2.1936,0.6398,2.285,2.1936,0.6398,2.285,0.0,0.0,0.0,0.0,88.1036,8.7698,88.5389955048,2.1936,0.6398,2.285,85.91,8.13,86.2938294434,128.36,89.3536,8.8998,89.795725249,2.1936,0.6398,2.285,87.16,8.26,87.5505179882,128.36
2021-11-26 06:30:00,100.71384,20.74362,102.8278918302,2.10384,0.61362,2.1915,98.61,20.13,100.6436734226,134.1,2.10384,0.61362,2.1915,2.10384,0.61362,2.1915,0.0,0.0,0.0,0.0,99.80384,2.9336200000000003,99.8469458975,2.10384,0.61362,2.1915,97.7,2.32,97.7275416656,127.99,101.22384,2.98362,101.2678022505,2.10384,0.61362,2.1915,99.12,2.37,99.1483297893,127.99
2021-11-26 07:00:00,110.53032,16.39801,111.7400839952,2.05032,0.59801,2.13575,108.48,15.8,109.6245884827,134.1,2.05032,0.59801,2.13575,2.05032,0.59801,2.13575,0.0,0.0,0.0,0.0,109.51032,2.38801,109.5363536834,2.05032,0.59801,2.13575,107.46,1.79,107.474907304,127.99,111.08032,2.41801,111.1066346519,2.05032,0.59801,2.13575,109.03,1.82,109.0451892566,127.99
2021-11-26 07:30:00,121.8996,10.87155,122.3834264905,1.9596,0.57155,2.04125,119.94,10.3,120.3814503983,131.98,1.9596,0.57155,2.04125,1.9596,0.57155,2.04125,0.0,0.0,0.0,0.0,120.7596,7.31155,120.9807412589,1.9596,0.57155,2.04125,118.8,6.74,118.9910399988,125.98,122.4796,7.40155,122.7030372834,1.9596,0.57155,2.04125,120.52,6.83,120.7133766407,125.98
2021-11-26 08:00:00,129.5256,6.5783000000000005,129.692540596,2.0856,0.6083000000000001,2.1725,127.44,5.97,127.5797574069,131.98,2.0856,0.6083000000000001,2.1725,2.0856,0.6083000000000001,2.1725,0.0,0.0,0.0,0.0,128.2956,11.4883,128.8089360885,2.0856,0.6083000000000001,2.1725,126.21,10.88,126.6780900551,125.98,130.1356,11.6283,130.654091969,2.0856,0.6083000000000001,2.1725,128.05,11.02,128.5233165616,125.98
2021-11-26 08:30:00,133.7776,3.8168,133.8320373603,1.9776,0.5768,2.06,131.8,3.24,131.839817961,131.46,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0.0,0.0,0.0,0.0,132.5276,14.0868,133.2741636477,1.9776,0.5768,2.06,130.55,13.51,131.2471813031,125.45,134.4176,14.2768,135.1736594459,1.9776,0.5768,2.06,132.44,13.7,133.146699546,125.45
2021-11-26 09:00:00,136.9024,1.7819500000000001,136.913996624,1.8924,0.55195,1.97125,135.01,1.23,135.015602802,131.36,1.8924,0.55195,1.97125,1.8924,0.55195,1.97125,0.0,0.0,0.0,0.0,135.6124,16.05195,136.559101244,1.8924,0.55195,1.97125,133.72,15.5,134.6153349363,125.38,137.5424,16.26195,138.5004072758,1.8924,0.55195,1.97125,135.65,15.71,136.556679075,125.38
2021-11-26 09:30:00,142.16256,1.7178300000000002,142.1729383732,2.15256,0.62783,2.24225,140.01,1.09,140.0142428469,130.7,2.15256,0.62783,2.24225,2.15256,0.62783,2.24225,0.0,0.0,0.0,0.0,140.81256,18.17783,141.9810218207,2.15256,0.62783,2.24225,138.66,17.55,139.7662266071,124.77,142.84256,18.42783,144.0263235171,2.15256,0.62783,2.24225,140.69,17.8,141.8115513631,124.77
2021-11-26 10:00:00,142.32488,1.59684,142.3338377372,2.59488,0.7568400000000001,2.7030000000000003,139.73,0.84,139.7325248466,130.7,2.59488,0.7568400000000001,2.7030000000000003,2.59488,0.7568400000000001,2.7030000000000003,0.0,0.0,0.0,0.0,140.97488,18.11684,142.1342206599,2.59488,0.7568400000000001,2.7030000000000003,138.38,17.36,139.4646693611,124.77,143.01488,18.36684,144.1894473011,2.59488,0.7568400000000001,2.7030000000000003,140.42,17.61,141.5199226258,124.77
2021-11-26 10:30:00,139.88304,1.77297,139.8942754449,4.67304,1.36297,4.86775,135.21,0.41000000000000003,135.2106216242,131.17,4.67304,1.36297,4.86775,4.67304,1.36297,4.86775,0.0,0.0,0.0,0.0,138.57304,18.10297,139.750509615,4.67304,1.36297,4.86775,133.9,16.74,134.9423491718,125.16,140.55304,18.34297,141.7449173751,4.67304,1.36297,4.86775,135.88,16.98,136.9368277711,125.16
2021-11-26 11:00:00,138.65888,2.15259,138.6755877816,5.04888,1.47259,5.25925,133.61,0.68,133.6117303982,131.17,5.04888,1.47259,5.25925,5.04888,1.47259,5.25925,0.0,0.0,0.0,0.0,137.36888,17.42259,138.4693317481,5.04888,1.47259,5.25925,132.32,15.95,133.277848497,125.16,139.28888,17.64259,140.401755949,5.04888,1.47259,5.25925,134.24,16.17,135.2103786697,125.16
2021-11-26 11:30:00,141.06728,1.27504,141.0730421222,3.8572800000000003,1.12504,4.018,137.21,0.15,137.2100819911,131.67,3.8572800000000003,1.12504,4.018,3.8572800000000003,1.12504,4.018,0.0,0.0,0.0,0.0,139.71728,17.73504,140.8383824616,3.8572800000000003,1.12504,4.018,135.86,16.61,136.8715883593,125.64,141.70728,17.97504,142.842764143,3.8572800000000003,1.12504,4.018,137.85,16.85,138.8760058469,125.64
2021-11-26 12:00:00,138.50688,1.5790899999999999,138.5158811565,4.55688,1.32909,4.7467500000000005,133.95,0.25,133.9502332958,131.67,4.55688,1.32909,4.7467500000000005,4.55688,1.32909,4.7467500000000005,0.0,0.0,0.0,0.0,137.21688,17.80909,138.3677557943,4.55688,1.32909,4.7467500000000005,132.66,16.48,133.6797142427,125.64,139.11688,18.03909,140.2815564105,4.55688,1.32909,4.7467500000000005,134.56,16.71,135.5935754378,125.64
2021-11-26 12:30:00,141.35976,1.00243,141.3633142409,2.81976,0.8224300000000001,2.93725,138.54,0.18,138.5401169337,131.2,2.81976,0.8224300000000001,2.93725,2.81976,0.8224300000000001,2.93725,0.0,0.0,0.0,0.0,140.00976,17.28243,141.0723760414,2.81976,0.8224300000000001,2.93725,137.19,16.46,138.1739038314,125.16,141.98976,17.51243,143.0656393037,2.81976,0.8224300000000001,2.93725,139.17,16.69,140.1672037247,125.16
2021-11-26 13:00:00,141.49448,1.47839,141.5022031894,2.87448,0.8383900000000001,2.99425,138.62,0.64,138.6214774124,131.2,2.87448,0.8383900000000001,2.99425,2.87448,0.8383900000000001,2.99425,0.0,0.0,0.0,0.0,140.13448,17.02839,141.1652880522,2.87448,0.8383900000000001,2.99425,137.26,16.19,138.2115179715,125.16,142.14448,17.25839,143.1883557412,2.87448,0.8383900000000001,2.99425,139.27,16.42,140.2346223299,125.16
2021-11-26 13:30:00,138.32896,3.43803,138.3716778281,3.79896,1.10803,3.95725,134.53,2.33,134.550175771,131.43,3.79896,1.10803,3.95725,3.79896,1.10803,3.95725,0.0,0.0,0.0,0.0,137.00896,15.48803,137.8815948325,3.79896,1.10803,3.95725,133.21,14.38,133.9839113476,125.35,138.96896,15.68803,139.8516575832,3.79896,1.10803,3.95725,135.17,14.58,135.9540558424,125.35
2021-11-26 14:00:00,135.67024,4.31382,135.7388045647,3.75024,1.09382,3.9065000000000003,131.92,3.22,131.9592922079,131.43,3.75024,1.09382,3.9065000000000003,3.75024,1.09382,3.9065000000000003,0.0,0.0,0.0,0.0,134.38024,14.65382,135.1768594954,3.75024,1.09382,3.9065000000000003,130.63,13.56,131.3319096793,125.35,136.29024,14.843820000000001,137.0962016667,3.75024,1.09382,3.9065000000000003,132.54,13.75,133.251319318,125.35
2021-11-26 14:30:00,133.686,5.0905,133.7828830092,2.916,0.8505,3.0375,130.77,4.24,130.838719422,131.59,2.916,0.8505,3.0375,2.916,0.8505,3.0375,0.0,0.0,0.0,0.0,132.426,13.3905,133.1012808588,2.916,0.8505,3.0375,129.51,12.54,130.1156858338,125.51,134.316,13.5605,134.9987963511,2.916,0.8505,3.0375,131.4,12.71,132.0132724388,125.51
2021-11-26 15:00:00,135.61688,4.68659,135.6978344218,1.7368800000000002,0.5065900000000001,1.80925,133.88,4.18,133.9452380639,131.53,1.7368800000000002,0.5065900000000001,1.80925,1.7368800000000002,0.5065900000000001,1.80925,0.0,0.0,0.0,0.0,134.30688,13.08659,134.942939249,1.7368800000000002,0.5065900000000001,1.80925,132.57,12.58,133.1655409631,125.47,136.24688,13.25659,136.8902826652,1.7368800000000002,0.5065900000000001,1.80925,134.51,12.75,135.1129253625,125.47
2021-11-26 15:30:00,135.12904,5.42972,135.2380838026,2.15904,0.6297200000000001,2.249,132.97,4.8,133.056607878,131.76,2.15904,0.6297200000000001,2.249,2.15904,0.6297200000000001,2.249,0.0,0.0,0.0,0.0,133.82904,12.64972,134.4255457992,2.15904,0.6297200000000001,2.249,131.67,12.02,132.2175075397,125.71,135.75904,12.81972,136.3629794431,2.15904,0.6297200000000001,2.249,133.6,12.19,134.1549704633,125.71
2021-11-26 16:00:00,136.70656,5.30608,136.8094954015,1.90656,0.55608,1.986,134.8,4.75,134.8836628358,131.76,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0.0,0.0,0.0,0.0,135.39656,12.51608,135.9738236515,1.90656,0.55608,1.986,133.49,11.96,134.0247055583,125.71,137.35656,12.67608,137.9402319093,1.90656,0.55608,1.986,135.45,12.12,135.9911647865,125.71
2021-11-26 16:30:00,141.3236,7.0248,141.4980838457,5.9136,1.7248,6.16,135.41,5.3,135.513682335,131.34,5.9136,1.7248,6.16,5.9136,1.7248,6.16,0.0,0.0,0.0,0.0,139.9936,13.1948,140.614049042,5.9136,1.7248,6.16,134.08,11.47,134.5697116739,125.33,141.9536,13.3448,142.5794804311,5.9136,1.7248,6.16,136.04,11.62,136.535365382,125.33
2021-11-26 17:00:00,145.1624,6.29695,145.298912429,5.8524,1.70695,6.09625,139.31,4.59,139.385595382,131.55,5.8524,1.70695,6.09625,5.8524,1.70695,6.09625,0.0,0.0,0.0,0.0,143.7924,13.62695,144.4366576187,5.8524,1.70695,6.09625,137.94,11.92,138.4540718072,125.54,145.8224,13.786950000000001,146.4727016616,5.8524,1.70695,6.09625,139.97,12.08,140.490310342,125.54
2021-11-26 17:30:00,146.12712,7.04416,146.2968058079,5.87712,1.7141600000000001,6.122,140.25,5.33,140.3512429585,130.77,5.87712,1.7141600000000001,6.122,5.87712,1.7141600000000001,6.122,0.0,0.0,0.0,0.0,144.74712,13.15416,145.3435952273,5.87712,1.7141600000000001,6.122,138.87,11.44,139.3404123002,124.82,146.77712,13.31416,147.3797469532,5.87712,1.7141600000000001,6.122,140.9,11.6,141.3766953921,124.82
2021-11-26 18:00:00,142.1012,10.41785,142.4825696009,6.0612,1.7678500000000001,6.31375,136.04,8.65,136.3147244431,131.8,6.0612,1.7678500000000001,6.31375,6.0612,1.7678500000000001,6.31375,0.0,0.0,0.0,0.0,140.7612,10.17785,141.1286790701,6.0612,1.7678500000000001,6.31375,134.7,8.41,134.9622839908,125.81,142.7612,10.29785,143.1321275607,6.0612,1.7678500000000001,6.31375,136.7,8.53,136.965874947,125.81
2021-11-26 18:30:00,139.7556,10.05455,140.1168145051,2.6556,0.7745500000000001,2.7662500000000003,137.1,9.28,137.4137125617,132.59,2.6556,0.7745500000000001,2.7662500000000003,2.6556,0.7745500000000001,2.7662500000000003,0.0,0.0,0.0,0.0,138.3956,8.47455,138.6548235622,2.6556,0.7745500000000001,2.7662500000000003,135.74,7.7,135.9582200531,126.57,140.4056,8.57455,140.6671796087,2.6556,0.7745500000000001,2.7662500000000003,137.75,7.8,137.9706581125,126.57
2021-11-26 19:00:00,134.98776,13.47393,135.6585498207,5.32776,1.55393,5.54975,129.66,11.92,130.2067663372,132.32,5.32776,1.55393,5.54975,5.32776,1.55393,5.54975,0.0,0.0,0.0,0.0,133.68776,6.65393,133.8532478435,5.32776,1.55393,5.54975,128.36,5.1,128.4612766557,126.34,135.59776,6.72393,135.7643684906,5.32776,1.55393,5.54975,130.27,5.17,130.3725500249,126.34
2021-11-26 19:30:00,132.08096,14.82903,132.9107976248,5.79096,1.68903,6.03225,126.29,13.14,126.971743707,132.23,5.79096,1.68903,6.03225,5.79096,1.68903,6.03225,0.0,0.0,0.0,0.0,130.84096,5.64903,130.9628510443,5.79096,1.68903,6.03225,125.05,3.96,125.1126856078,126.25,132.68096,5.68903,132.8028697313,5.79096,1.68903,6.03225,126.89,4.0,126.9530310784,126.25
2021-11-26 20:00:00,129.83352,13.76561,130.5612305942,2.69352,0.78561,2.80575,127.14,12.98,127.800860717,132.43,2.69352,0.78561,2.80575,2.69352,0.78561,2.80575,0.0,0.0,0.0,0.0,128.58352,5.00561,128.6809144631,2.69352,0.78561,2.80575,125.89,4.22,125.9607101441,126.42,130.43352,5.04561,130.5310741543,2.69352,0.78561,2.80575,127.74,4.26,127.8110136099,126.42
2021-11-26 20:30:00,126.1216,15.1763,127.0314058343,1.9416,0.5663,2.0225,124.18,14.61,125.0364926731,132.79,1.9416,0.5663,2.0225,1.9416,0.5663,2.0225,0.0,0.0,0.0,0.0,124.8916,3.2963,124.9350925251,1.9416,0.5663,2.0225,122.95,2.73,122.9803049273,126.76,126.6816,3.3263,126.725262084,1.9416,0.5663,2.0225,124.74,2.76,124.7705301744,126.76
2021-11-26 21:00:00,122.31928,17.19229,123.5215814956,2.57928,0.75229,2.68675,119.74,16.44,120.8633161882,133.2,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,0.0,121.11928,1.72229,121.1315246769,2.57928,0.75229,2.68675,118.54,0.97,118.5439686361,127.16,122.85928,1.7422900000000001,122.8716332461,2.57928,0.75229,2.68675,120.28,0.99,120.2840741744,127.16
2021-11-26 21:30:00,117.06864,19.90002,118.747956898,2.70864,0.7900200000000001,2.8215,114.36,19.11,115.9456842664,133.34,2.70864,0.7900200000000001,2.8215,2.70864,0.7900200000000001,2.8215,0.0,0.0,0.0,0.0,115.93864,2.27002,115.960860793,2.70864,0.7900200000000001,2.8215,113.23,1.48,113.2396719352,127.28,117.59864,2.27002,117.6205471873,2.70864,0.7900200000000001,2.8215,114.89,1.48,114.899532201,127.28
2021-11-26 22:00:00,111.20312,23.14341,113.5858764291,2.58312,0.75341,2.69075,108.62,22.39,110.9036360991,133.95,2.58312,0.75341,2.69075,2.58312,0.75341,2.69075,0.0,0.0,0.0,0.0,110.12312,5.25341,110.2483554306,2.58312,0.75341,2.69075,107.54,4.5,107.6341098351,127.85,111.71312,5.32341,111.8398849881,2.58312,0.75341,2.69075,109.13,4.57,109.2256462558,127.85
2021-11-26 22:30:00,104.66816,24.50863,107.4992867989,1.7781600000000002,0.51863,1.8522500000000002,102.89,23.99,105.6497619496,134.65,1.7781600000000002,0.51863,1.8522500000000002,1.7781600000000002,0.51863,1.8522500000000002,0.0,0.0,0.0,0.0,103.63816,6.79863,103.8609145832,1.7781600000000002,0.51863,1.8522500000000002,101.86,6.28,102.0534075864,128.52,105.12816,6.88863,105.3536105137,1.7781600000000002,0.51863,1.8522500000000002,103.35,6.37,103.5461220906,128.52
2021-11-26 23:00:00,99.16408,26.22244,102.5725651517,1.8940800000000002,0.55244,1.9729999999999999,97.27,25.67,100.6002077533,133.83,1.8940800000000002,0.55244,1.9729999999999999,1.8940800000000002,0.55244,1.9729999999999999,0.0,0.0,0.0,0.0,98.22408,8.26244,98.5709785211,1.8940800000000002,0.55244,1.9729999999999999,96.33,7.71,96.6380515118,127.77,99.62408,8.36244,99.9744353252,1.8940800000000002,0.55244,1.9729999999999999,97.73,7.8100000000000005,98.0415677149,127.77
2021-11-26 23:30:00,94.95856,28.08583,99.0249562689,1.76856,0.51583,1.84225,93.19,27.57,97.1827196574,135.99,1.76856,0.51583,1.84225,1.76856,0.51583,1.84225,0.0,0.0,0.0,0.0,94.03856,9.70583,94.5381082044,1.76856,0.51583,1.84225,92.27,9.19,92.7265280273,129.8,95.36856,9.855830000000001,95.8764810653,1.76856,0.51583,1.84225,93.6,9.34,94.0648478445,129.8
2021-11-27 00:00:00,90.65104,29.32072,95.2749477796,1.7510400000000002,0.5107200000000001,1.824,88.9,28.81,93.4517313911,135.99,1.7510400000000002,0.5107200000000001,1.824,1.7510400000000002,0.5107200000000001,1.824,0.0,0.0,0.0,0.0,89.78104,10.97072,90.4488354861,1.7510400000000002,0.5107200000000001,1.824,88.03,10.46,88.6492667764,129.8,91.07104,11.12072,91.7475053612,1.7510400000000002,0.5107200000000001,1.824,89.32,10.61,89.9479543959,129.8
2021-11-27 00:30:00,89.37056,29.81933,94.2140617762,1.78056,0.5193300000000001,1.8547500000000001,87.59,29.3,92.3606956448,135.77,1.78056,0.5193300000000001,1.8547500000000001,1.78056,0.5193300000000001,1.8547500000000001,0.0,0.0,0.0,0.0,88.53056,11.43933,89.2665577065,1.78056,0.5193300000000001,1.8547500000000001,86.75,10.92,87.4345978432,129.6,89.78056,11.60933,90.5280370767,1.78056,0.5193300000000001,1.8547500000000001,88.0,11.09,88.6960433165,129.6
2021-11-27 01:00:00,90.67152,29.73211,95.4218156616,1.72152,0.5021100000000001,1.79325,88.95,29.23,93.6295647752,135.81,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,0.0,89.82152,11.41211,90.5435901086,1.72152,0.5021100000000001,1.79325,88.1,10.91,88.7729581573,129.6,91.10152,11.58211,91.8348094045,1.72152,0.5021100000000001,1.79325,89.38,11.08,90.06414825,129.6
2021-11-27 01:30:00,89.2212,30.14785,94.1770427921,1.7412,0.50785,1.8137500000000002,87.48,29.64,92.364928409,135.84,1.7412,0.50785,1.8137500000000002,1.7412,0.50785,1.8137500000000002,0.0,0.0,0.0,0.0,88.3712,11.74785,89.1486453574,1.7412,0.50785,1.8137500000000002,86.63,11.24,87.356136018,129.65,89.6312,11.91785,90.4200595115,1.7412,0.50785,1.8137500000000002,87.89,11.41,88.627536353,129.65
2021-11-27 02:00:00,87.38704,30.90372,92.690531716,1.7270400000000001,0.5037200000000001,1.799,85.66,30.4,90.8944200708,135.84,1.7270400000000001,0.5037200000000001,1.799,1.7270400000000001,0.5037200000000001,1.799,0.0,0.0,0.0,0.0,86.55704,12.42372,87.4440963828,1.7270400000000001,0.5037200000000001,1.799,84.83,11.92,85.6633836595,129.65,87.78704,12.60372,88.6871927045,1.7270400000000001,0.5037200000000001,1.799,86.06,12.1,86.9064646617,129.65
2021-11-27 02:30:00,85.58112,31.37241,91.1501849129,1.79112,0.52241,1.86575,83.79,30.85,89.2887820502,136.32,1.79112,0.52241,1.86575,1.79112,0.52241,1.86575,0.0,0.0,0.0,0.0,84.80112,12.83241,85.7665476725,1.79112,0.52241,1.86575,83.01,12.31,83.9177942989,130.1,86.00112,13.02241,86.9814681611,1.79112,0.52241,1.86575,84.21,12.5,85.1326852625,130.1
2021-11-27 03:00:00,83.39432,31.05751,88.9897833218,1.77432,0.51751,1.8482500000000002,81.62,30.54,87.1465202977,136.32,1.77432,0.51751,1.8482500000000002,1.77432,0.51751,1.8482500000000002,0.0,0.0,0.0,0.0,82.63432,13.40751,83.7149458954,1.77432,0.51751,1.8482500000000002,80.86,12.89,81.8809605464,130.1,83.84432,13.91751,84.9915706459,1.77432,0.51751,1.8482500000000002,82.07,13.4,83.1567489745,130.1
2021-11-27 03:30:00,82.48928,32.19229,88.5484322298,1.61928,0.47229000000000004,1.68675,80.87,31.72,86.8683791722,136.02,1.61928,0.47229000000000004,1.68675,1.61928,0.47229000000000004,1.68675,0.0,0.0,0.0,0.0,81.47928,12.52229,82.4359194536,1.61928,0.47229000000000004,1.68675,79.86,12.05,80.7639901194,129.82,83.00928,12.76229,83.9846212837,1.61928,0.47229000000000004,1.68675,81.39,12.29,82.3126733863,129.82
2021-11-27 04:00:00,81.20872,32.59671,87.5065809346,1.66872,0.48671000000000003,1.73825,79.54,32.11,85.7768249587,134.51,1.66872,0.48671000000000003,1.73825,1.66872,0.48671000000000003,1.73825,0.0,0.0,0.0,0.0,80.21872,12.87671,81.2456318756,1.66872,0.48671000000000003,1.73825,78.55,12.39,79.5211581908,128.37,81.37872,13.07671,82.4226692923,1.66872,0.48671000000000003,1.73825,79.71,12.59,80.6981548736,128.37
2021-11-27 04:30:00,80.76056,32.64308,87.1082012408,1.69056,0.49308,1.7610000000000001,79.07,32.15,85.356238202,134.59,1.69056,0.49308,1.7610000000000001,1.69056,0.49308,1.7610000000000001,0.0,0.0,0.0,0.0,79.77056,12.94308,80.8137708723,1.69056,0.49308,1.7610000000000001,78.08,12.45,79.0663575739,128.43,80.93056,13.14308,81.9908293274,1.69056,0.49308,1.7610000000000001,79.24,12.65,80.2433804123,128.43
2021-11-27 05:00:00,79.70344,32.57142,86.1018916671,1.75344,0.5114200000000001,1.8265,77.95,32.06,84.2855034985,134.59,1.75344,0.5114200000000001,1.8265,1.75344,0.5114200000000001,1.8265,0.0,0.0,0.0,0.0,78.74344,12.88142,79.7901016684,1.75344,0.5114200000000001,1.8265,76.99,12.37,77.9774133964,128.43,79.87344,13.07142,80.9359526925,1.75344,0.5114200000000001,1.8265,78.12,12.56,79.1232456362,128.43
2021-11-27 05:30:00,80.75448,32.20714,86.9401282898,1.7044800000000002,0.49714,1.7755,79.05,31.71,85.1729217533,134.44,1.7044800000000002,0.49714,1.7755,1.7044800000000002,0.49714,1.7755,0.0,0.0,0.0,0.0,79.77448,12.58714,80.7614001405,1.7044800000000002,0.49714,1.7755,78.07,12.09,79.0005886054,128.28,80.94448,12.77714,81.9467153036,1.7044800000000002,0.49714,1.7755,79.24,12.28,80.1858840445,128.28
2021-11-27 06:00:00,82.73864,31.56377,88.5548085971,1.6586400000000001,0.48377000000000003,1.72775,81.08,31.08,86.8327864346,134.29,1.6586400000000001,0.48377000000000003,1.72775,1.6586400000000001,0.48377000000000003,1.72775,0.0,0.0,0.0,0.0,81.73864,12.06377,82.6240873817,1.6586400000000001,0.48377000000000003,1.72775,80.08,11.58,80.9129334532,128.12,82.90864,12.24377,83.8078307228,1.6586400000000001,0.48377000000000003,1.72775,81.25,11.76,82.096650967,128.12
2021-11-27 06:30:00,88.31144,28.36042,92.7535652008,1.68144,0.49042,1.7515,86.63,27.87,91.0027131464,133.94,1.68144,0.49042,1.7515,1.68144,0.49042,1.7515,0.0,0.0,0.0,0.0,87.22144,9.18042,87.7032479846,1.68144,0.49042,1.7515,85.54,8.69,85.9802750635,127.78,88.49144,9.31042,88.9798790393,1.68144,0.49042,1.7515,86.81,8.82,87.2569109011,127.78
2021-11-27 07:00:00,92.64104,26.11447,96.2513783572,1.66104,0.48447000000000007,1.73025,90.98,25.63,94.5212002675,133.01,1.66104,0.48447000000000007,1.73025,1.66104,0.48447000000000007,1.73025,0.0,0.0,0.0,0.0,91.50104,7.18447,91.7826613815,1.66104,0.48447000000000007,1.73025,89.84,6.7,90.089486623,126.91,92.82104,7.30447,93.1080058248,1.66104,0.48447000000000007,1.73025,91.16,6.82,91.4147581083,126.91
2021-11-27 07:30:00,98.79104,23.50197,101.5480781609,1.72104,0.50197,1.79275,97.07,23.0,99.7576307858,132.25,1.72104,0.50197,1.79275,1.72104,0.50197,1.79275,0.0,0.0,0.0,0.0,97.57104,4.93197,97.6956098029,1.72104,0.50197,1.79275,95.85,4.43,95.952318367,126.16,99.00104,5.00197,99.1273202753,1.72104,0.50197,1.79275,97.28,4.5,97.384025384,126.16
2021-11-27 08:00:00,103.49368,21.89149,105.7836430379,1.7536800000000001,0.51149,1.82675,101.74,21.38,103.9621661952,131.21,1.7536800000000001,0.51149,1.82675,1.7536800000000001,0.51149,1.82675,0.0,0.0,0.0,0.0,102.20368,3.36149,102.2589449416,1.7536800000000001,0.51149,1.82675,100.45,2.85,100.4904224292,125.16,103.67368,3.41149,103.7297941228,1.7536800000000001,0.51149,1.82675,101.92,2.9,101.961249502,125.16
2021-11-27 08:30:00,109.11504,19.48647,110.8413932936,1.80504,0.52647,1.8802500000000002,107.31,18.96,108.9720959696,131.3,1.80504,0.52647,1.8802500000000002,1.80504,0.52647,1.8802500000000002,0.0,0.0,0.0,0.0,107.71504,1.10647,107.7207227884,1.80504,0.52647,1.8802500000000002,105.91,0.58,105.911588129,125.22,109.27504,1.12647,109.2808459963,1.80504,0.52647,1.8802500000000002,107.47,0.6000000000000001,107.471674873,125.22
2021-11-27 09:00:00,115.60856,17.17708,116.8776763227,1.4985600000000001,0.43708,1.561,114.11,16.74,115.3313474299,130.85,1.4985600000000001,0.43708,1.561,1.4985600000000001,0.43708,1.561,0.0,0.0,0.0,0.0,114.14856,1.83708,114.163341809,1.4985600000000001,0.43708,1.561,112.65,1.4,112.6586991759,124.79,115.76856,1.84708,115.7832940843,1.4985600000000001,0.43708,1.561,114.27,1.4100000000000001,114.2786988025,124.79
2021-11-27 09:30:00,122.22976,14.38618,123.0734593836,1.7697600000000002,0.5161800000000001,1.8435000000000001,120.46,13.87,121.2558802698,130.25,1.7697600000000002,0.5161800000000001,1.8435000000000001,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.0,0.0,0.0,0.0,120.64976,4.66618,120.7399595157,1.7697600000000002,0.5161800000000001,1.8435000000000001,118.88,4.15,118.9524144354,124.2,122.34976,4.70618,122.4402380847,1.7697600000000002,0.5161800000000001,1.8435000000000001,120.58,4.19,120.6527765947,124.2
2021-11-27 10:00:00,126.10456,13.09633,126.7827823968,2.52456,0.73633,2.62975,123.58,12.36,124.1965619492,130.01,2.52456,0.73633,2.62975,2.52456,0.73633,2.62975,0.0,0.0,0.0,0.0,124.47456,6.24633,124.63118681,2.52456,0.73633,2.62975,121.95,5.51,122.0744141907,123.98,126.21456,6.31633,126.3725095923,2.52456,0.73633,2.62975,123.69,5.58,123.815800688,123.98
2021-11-27 10:30:00,128.55232,12.44776,129.1535741139,3.35232,0.9777600000000001,3.492,125.2,11.47,125.7243051283,129.64,3.35232,0.9777600000000001,3.492,3.35232,0.9777600000000001,3.492,0.0,0.0,0.0,0.0,126.90232,7.33776,127.1142853624,3.35232,0.9777600000000001,3.492,123.55,6.36,123.7135889868,123.64,128.68232,7.40776,128.8953621695,3.35232,0.9777600000000001,3.492,125.33,6.43,125.4948357503,123.64
2021-11-27 11:00:00,130.8932,11.6951,131.4146307313,3.1032,0.9051,3.2325,127.79,10.79,128.2447199693,129.58,3.1032,0.9051,3.2325,3.1032,0.9051,3.2325,0.0,0.0,0.0,0.0,129.2532,7.9151,129.4953223798,3.1032,0.9051,3.2325,126.15,7.01,126.3446184054,123.56,131.1132,7.9751,131.3555230443,3.1032,0.9051,3.2325,128.01,7.07,128.2050896026,123.56
2021-11-27 11:30:00,132.58632,11.46601,133.0811843818,2.86632,0.83601,2.9857500000000003,129.72,10.63,130.1548128192,129.63,2.86632,0.83601,2.9857500000000003,2.86632,0.83601,2.9857500000000003,0.0,0.0,0.0,0.0,130.88632,7.9760100000000005,131.1291176614,2.86632,0.83601,2.9857500000000003,128.02,7.14,128.2189533571,123.63,132.75632,8.04601,132.9999202137,2.86632,0.83601,2.9857500000000003,129.89,7.21,130.0899542624,123.63
2021-11-27 12:00:00,105.188,4.67525,105.2918482436,2.418,0.70525,2.51875,102.77,3.9699999999999998,102.8466518658,129.63,2.418,0.70525,2.51875,2.418,0.70525,2.51875,0.0,0.0,0.0,0.0,143.838,4.31525,143.9027158415,2.418,0.70525,2.51875,141.42,3.61,141.4660683698,123.63,145.878,4.33525,145.9424039701,2.418,0.70525,2.51875,143.46,3.63,143.5059179964,123.63
